Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/05/2020 08:30,12.7315,-2.082,12.90061302,0.2915,-0.312,0.42698507,12.44,-1.77,12.56528949,12.1515,-2.562,12.41864712,0.2915,-0.312,0.42698507,11.86,-2.25,12.07154091
03/05/2020 09:00,13.1225,-2.019,13.27691106,0.3825,-0.399,0.552727103,12.74,-1.62,12.84258541,12.5025,-2.479,12.74589923,0.3825,-0.399,0.552727103,12.12,-2.08,12.29718667
03/05/2020 09:30,13.8865,-1.9865,14.02786743,0.3565,-0.3665,0.511287101,13.53,-1.62,13.62663935,13.1765,-2.3865,13.39087505,0.3565,-0.3665,0.511287101,12.82,-2.02,12.97816628
03/05/2020 10:00,14.3375,-1.898,14.46258311,0.3575,-0.348,0.49890906,13.98,-1.55,14.06566387,13.6875,-2.368,13.8908272,0.3575,-0.348,0.49890906,13.33,-2.02,13.48218454
03/05/2020 10:30,15.014,-2.215,15.17650885,0.344,-0.385,0.516295458,14.67,-1.83,14.78370048,14.464,-1.885,14.5863128,0.344,-0.385,0.516295458,14.12,-1.5,14.19945069
03/05/2020 11:00,15.8235,-1.7525,15.92025152,0.3435,-0.3825,0.514099699,15.48,-1.37,15.54050514,15.1335,-2.0825,15.276113,0.3435,-0.3825,0.514099699,14.79,-1.7,14.88738056
03/05/2020 11:30,16.442,-1.519,16.51201759,0.312,-0.329,0.453414821,16.13,-1.19,16.1738369,15.722,-2.029,15.85238547,0.312,-0.329,0.453414821,15.41,-1.7,15.5034867
03/05/2020 12:00,16.939,-1.473,17.00292475,0.339,-0.383,0.51147825,16.6,-1.09,16.63574765,16.199,-1.993,16.3211412,0.339,-0.383,0.51147825,15.86,-1.61,15.94150871
03/05/2020 12:30,17.148,-1.4005,17.2050953,0.308,-0.3105,0.437349117,16.84,-1.09,16.87523926,16.448,-1.9205,16.55974107,0.308,-0.3105,0.437349117,16.14,-1.61,16.22010173
03/05/2020 13:00,17.419,-1.3935,17.4746503,0.309,-0.3035,0.433120364,17.11,-1.09,17.14468431,16.689,-1.9135,16.7983393,0.309,-0.3035,0.433120364,16.38,-1.61,16.45893374
03/05/2020 13:30,17.269,-1.405,17.32606089,0.309,-0.315,0.441255028,16.96,-1.09,16.99499044,16.539,-2.005,16.66008842,0.309,-0.315,0.441255028,16.23,-1.69,16.31775107
03/05/2020 14:00,17.549,-1.235,17.59240251,0.309,-0.305,0.434172777,17.24,-0.93,17.26506588,16.849,-1.815,16.94647533,0.309,-0.305,0.434172777,16.54,-1.51,16.60878382
03/05/2020 14:30,17.465,-1.2885,17.51246577,0.305,-0.2985,0.426763693,17.16,-0.99,17.18853397,16.755,-1.8785,16.8599759,0.305,-0.2985,0.426763693,16.45,-1.58,16.52570422
03/05/2020 15:00,17.109,-1.471,17.17212049,0.309,-0.281,0.417662543,16.8,-1.19,16.8420931,16.399,-2.051,16.52676018,0.309,-0.281,0.417662543,16.09,-1.77,16.18706274
03/05/2020 15:30,16.9365,-1.574,17.00948289,0.3165,-0.294,0.43198177,16.62,-1.28,16.66921714,16.2365,-2.174,16.38139824,0.3165,-0.294,0.43198177,15.92,-1.88,16.0306207
03/05/2020 16:00,16.9355,-1.549,17.00619185,0.3155,-0.269,0.414609756,16.62,-1.28,16.66921714,16.2355,-2.149,16.37710784,0.3155,-0.269,0.414609756,15.92,-1.88,16.0306207
03/05/2020 16:30,16.9285,-1.7625,17.02000348,0.3085,-0.2625,0.405066044,16.62,-1.5,16.68755225,16.0885,-2.3325,16.25670288,0.3085,-0.2625,0.405066044,15.78,-2.07,15.91519086
03/05/2020 17:00,17.1195,-1.757,17.20942559,0.3195,-0.257,0.410035669,16.8,-1.5,16.86683136,15.7495,-2.327,15.92047987,0.3195,-0.257,0.410035669,15.43,-2.07,15.56823047
03/05/2020 17:30,17.0065,-1.897,17.11197391,0.3365,-0.247,0.417422148,16.67,-1.65,16.75145964,15.6465,-2.317,15.81712525,0.3365,-0.247,0.417422148,15.31,-2.07,15.44930419
03/05/2020 18:00,17.191,-1.7785,17.28275277,0.321,-0.2585,0.412144695,16.87,-1.52,16.93833817,15.791,-2.4085,15.97362054,0.321,-0.2585,0.412144695,15.47,-2.15,15.61868752
03/05/2020 18:30,17,-1.9115,17.10712811,0.32,-0.2615,0.413258091,16.68,-1.65,16.76141104,15.66,-2.4115,15.84458684,0.32,-0.2615,0.413258091,15.34,-2.15,15.48993544
03/05/2020 19:00,17.0005,-2.0255,17.12073744,0.3205,-0.2655,0.416185656,16.68,-1.76,16.7725967,15.6605,-2.4155,15.84569028,0.3205,-0.2655,0.416185656,15.34,-2.15,15.48993544
03/05/2020 19:30,16.8685,-2.0265,16.98979089,0.2885,-0.2665,0.392752467,16.58,-1.76,16.67315207,15.5685,-2.3565,15.74583388,0.2885,-0.2665,0.392752467,15.28,-2.09,15.42227285
03/05/2020 20:00,16.5305,-2.1085,16.66442926,0.2905,-0.2685,0.39557869,16.24,-1.84,16.34390406,15.2105,-2.4385,15.4047263,0.2905,-0.2685,0.39557869,14.92,-2.17,15.07697914
03/05/2020 20:30,16.529,-2.1075,16.66281481,0.289,-0.2675,0.393798489,16.24,-1.84,16.34390406,15.209,-2.4375,15.40308694,0.289,-0.2675,0.393798489,14.92,-2.17,15.07697914
03/05/2020 21:00,16.4565,-2.1675,16.59862791,0.2865,-0.2675,0.391967473,16.17,-1.9,16.28124381,15.1465,-2.5675,15.36256875,0.2865,-0.2675,0.391967473,14.86,-2.3,15.03694118
03/05/2020 21:30,16.0255,-2.1695,16.17168453,0.2855,-0.2695,0.39260731,15.74,-1.9,15.85426126,15.3555,-2.5695,15.56899838,0.2855,-0.2695,0.39260731,15.07,-2.3,15.24450393
03/05/2020 22:00,15.606,-2.2645,15.76943868,0.286,-0.2745,0.396416763,15.32,-1.99,15.44870545,15.146,-2.6445,15.3751324,0.286,-0.2745,0.396416763,14.86,-2.37,15.04780715
03/05/2020 22:30,15.026,-2.2685,15.19627481,0.286,-0.2785,0.399197007,14.74,-1.99,14.87372516,14.606,-2.6485,14.84418365,0.286,-0.2785,0.399197007,14.32,-2.37,14.5147959
03/05/2020 23:00,14.506,-2.4355,14.70903451,0.286,-0.2955,0.411237462,14.22,-2.14,14.38012517,14.116,-2.7755,14.38627319,0.286,-0.2955,0.411237462,13.83,-2.48,14.05059785
03/05/2020 23:30,13.6555,-2.493,13.88120057,0.2855,-0.263,0.388174252,13.37,-2.23,13.5546966,13.2355,-2.743,13.51674921,0.2855,-0.263,0.388174252,12.95,-2.48,13.18532897
04/05/2020 00:00,13.186,-2.5065,13.42211378,0.286,-0.2765,0.397804286,12.9,-2.23,13.09132919,12.766,-2.8465,13.07949992,0.286,-0.2765,0.397804286,12.48,-2.57,12.74187192
04/05/2020 00:30,12.7255,-2.453,12.95976694,0.2855,-0.273,0.395018038,12.44,-2.18,12.62956848,12.2755,-2.943,12.62335729,0.2855,-0.273,0.395018038,11.99,-2.67,12.28368837
04/05/2020 01:00,12.5455,-2.457,12.78383429,0.2855,-0.277,0.397792974,12.26,-2.18,12.45230902,12.0755,-2.947,12.42990383,0.2855,-0.277,0.397792974,11.79,-2.67,12.0885483
04/05/2020 01:30,12.4655,-2.464,12.70669061,0.2855,-0.284,0.402698709,12.18,-2.18,12.37355244,11.9455,-2.954,12.30532756,0.2855,-0.284,0.402698709,11.66,-2.67,11.96179334
04/05/2020 02:00,12.7355,-2.492,12.97701908,0.2855,-0.312,0.422911634,12.45,-2.18,12.6394185,12.1955,-2.982,12.55478173,0.2855,-0.312,0.422911634,11.91,-2.67,12.20561346
04/05/2020 02:30,12.5555,-2.494,12.8008053,0.2855,-0.314,0.424389267,12.27,-2.18,12.46215471,12.0555,-2.984,12.41931303,0.2855,-0.314,0.424389267,11.77,-2.67,12.06904304
04/05/2020 03:00,12.2155,-2.4915,12.46699693,0.2855,-0.3115,0.422542897,11.93,-2.18,12.12754303,11.7655,-2.9815,12.13739397,0.2855,-0.3115,0.422542897,11.48,-2.67,11.78640318
04/05/2020 03:30,12.0655,-2.4945,12.3206664,0.2855,-0.3145,0.424759344,11.78,-2.18,11.98001669,11.5755,-2.9845,11.9540554,0.2855,-0.3145,0.424759344,11.29,-2.67,11.60142233
04/05/2020 04:00,11.9055,-2.4925,12.16361322,0.2855,-0.3125,0.42328064,11.62,-2.18,11.82272388,11.4155,-2.9825,11.7986841,0.2855,-0.3125,0.42328064,11.13,-2.67,11.44577651
04/05/2020 04:30,11.7755,-2.496,12.03712658,0.2855,-0.316,0.425871166,11.49,-2.18,11.69497755,11.2655,-2.986,11.65451356,0.2855,-0.316,0.425871166,10.98,-2.67,11.29996903
04/05/2020 05:00,11.7755,-2.4985,12.03764522,0.2855,-0.3185,0.427729471,11.49,-2.18,11.69497755,11.2655,-2.9085,11.63489847,0.2855,-0.3185,0.427729471,10.98,-2.59,11.28133414
04/05/2020 05:30,11.707,-2.5695,11.98566557,0.307,-0.3895,0.495942789,11.4,-2.18,11.60656711,11.147,-2.9795,11.5383287,0.307,-0.3895,0.495942789,10.84,-2.59,11.14512001
04/05/2020 06:00,11.594,-2.472,11.85460333,0.294,-0.352,0.45862839,11.3,-2.12,11.49714747,10.994,-2.942,11.38083477,0.294,-0.352,0.45862839,10.7,-2.59,11.00900086
04/05/2020 06:30,12.1465,-2.1825,12.34101975,0.2865,-0.3325,0.438906026,11.86,-1.85,12.00342035,11.5565,-2.6225,11.85032483,0.2865,-0.3325,0.438906026,11.27,-2.29,11.50030434
04/05/2020 07:00,13.047,-1.933,13.18941614,0.287,-0.333,0.439611192,12.76,-1.6,12.85992224,12.437,-2.173,12.62540684,0.287,-0.333,0.439611192,12.15,-1.84,12.28853531
04/05/2020 07:30,14.159,-1.6,14.2491151,0.289,-0.33,0.438658181,13.87,-1.27,13.92802211,13.469,-1.87,13.5981933,0.289,-0.33,0.438658181,13.18,-1.54,13.26966465
04/05/2020 08:00,14.522,-1.353,14.58489263,0.292,-0.323,0.435422783,14.23,-1.03,14.26722818,13.812,-1.863,13.93707692,0.292,-0.323,0.435422783,13.52,-1.54,13.60742444
04/05/2020 08:30,15.3,-1.1545,15.34349602,0.3,-0.2845,0.413449211,15,-0.87,15.02520882,14.57,-1.6445,14.66251275,0.3,-0.2845,0.413449211,14.27,-1.36,14.33466079
04/05/2020 09:00,15.804,-1.047,15.83864341,0.304,-0.297,0.425,15.5,-0.75,15.51813455,15.044,-1.547,15.12333115,0.304,-0.297,0.425,14.74,-1.25,14.79290708
04/05/2020 09:30,16.05,-1.052,16.08443981,0.3,-0.302,0.425680631,15.75,-0.75,15.76784703,15.3,-1.482,15.37160772,0.3,-0.302,0.425680631,15,-1.18,15.04634175
04/05/2020 10:00,16.006,-1.1265,16.04559249,0.316,-0.2965,0.43332234,15.69,-0.83,15.71193814,15.206,-1.5465,15.28443974,0.316,-0.2965,0.43332234,14.89,-1.25,14.94237598
04/05/2020 10:30,16.2515,-1.1355,16.29112066,0.3215,-0.3055,0.443500282,15.93,-0.83,15.95160807,15.3115,-1.5555,15.39030904,0.3215,-0.3055,0.443500282,14.99,-1.25,15.04202779
04/05/2020 11:00,16.578,-1.0145,16.60901244,0.338,-0.3345,0.47553575,16.24,-0.68,16.25423022,15.628,-1.2445,15.67747315,0.338,-0.3345,0.47553575,15.29,-0.91,15.31705585
04/05/2020 11:30,16.782,-1.0015,16.81185672,0.052,-0.3215,0.325678139,16.73,-0.68,16.74381378,15.692,-1.2315,15.74024956,0.052,-0.3215,0.325678139,15.64,-0.91,15.66645142
04/05/2020 12:00,16.899,-1.702,16.98449307,0.089,-0.372,0.382498366,16.81,-1.33,16.86253243,15.959,-1.082,15.99563706,0.089,-0.372,0.382498366,15.87,-0.71,15.88587423
04/05/2020 12:30,17.2235,-1.083,17.2575155,0.1835,-0.403,0.442810625,17.04,-0.68,17.05356268,16.1935,-1.113,16.23170389,0.1835,-0.403,0.442810625,16.01,-0.71,16.02573555
04/05/2020 13:00,17.1305,-1.091,17.16520641,0.1605,-0.411,0.441226982,16.97,-0.68,16.98361858,16.1705,-1.121,16.2093094,0.1605,-0.411,0.441226982,16.01,-0.71,16.02573555
04/05/2020 13:30,17.093,-1.1155,17.12936044,0.183,-0.4355,0.472386759,16.91,-0.68,16.92366686,16.113,-1.2755,16.16340525,0.183,-0.4355,0.472386759,15.93,-0.84,15.95213152
04/05/2020 14:00,17.039,-0.848,17.06008866,0.129,-0.408,0.4279077,16.91,-0.44,16.91572345,15.979,-1.368,16.03745195,0.129,-0.408,0.4279077,15.85,-0.96,15.87904594
04/05/2020 14:30,16.735,-1.0815,16.76990958,0.055,-0.3315,0.336031621,16.68,-0.75,16.696853,15.755,-1.5315,15.82926142,0.055,-0.3315,0.336031621,15.7,-1.2,15.74579309
04/05/2020 15:00,16.7635,-1.092,16.79902962,0.0835,-0.342,0.352045807,16.68,-0.75,16.696853,15.7835,-1.542,15.85864547,0.0835,-0.342,0.352045807,15.7,-1.2,15.74579309
04/05/2020 15:30,16.836,-1.1085,16.87245294,0.086,-0.3585,0.368670924,16.75,-0.75,16.76678264,15.946,-1.5585,16.02197985,0.086,-0.3585,0.368670924,15.86,-1.2,15.90533244
04/05/2020 16:00,16.6925,-1.162,16.73289575,0.3225,-0.412,0.523211477,16.37,-0.75,16.38717181,16.0025,-1.562,16.07855249,0.3225,-0.412,0.523211477,15.68,-1.15,15.722115
04/05/2020 16:30,16.848,-1.1785,16.88916713,0.358,-0.4285,0.558369277,16.49,-0.75,16.50704698,16.098,-1.5785,16.17520529,0.358,-0.4285,0.558369277,15.74,-1.15,15.78195489
04/05/2020 17:00,16.591,-1.3985,16.64983733,0.371,-0.4285,0.566792069,16.22,-0.97,16.24897843,15.861,-1.7985,15.96264149,0.371,-0.4285,0.566792069,15.49,-1.37,15.55046623
04/05/2020 17:30,16.991,-1.424,17.05056764,0.441,-0.454,0.632927326,16.55,-0.97,16.57840161,16.421,-1.824,16.52199192,0.441,-0.454,0.632927326,15.98,-1.37,16.03861902
04/05/2020 18:00,16.978,-1.401,17.03570618,0.428,-0.431,0.607408429,16.55,-0.97,16.57840161,16.318,-1.801,16.41708637,0.428,-0.431,0.607408429,15.89,-1.37,15.94894981
04/05/2020 18:30,16.701,-1.6045,16.77789681,0.451,-0.4245,0.619355512,16.25,-1.18,16.29278675,16.111,-1.9845,16.23276197,0.451,-0.4245,0.619355512,15.66,-1.56,15.73750933
04/05/2020 19:00,16.714,-1.607,16.79107635,0.464,-0.427,0.630575134,16.25,-1.18,16.29278675,16.124,-1.987,16.24597012,0.464,-0.427,0.630575134,15.66,-1.56,15.73750933
04/05/2020 19:30,16.422,-1.607,16.50044039,0.452,-0.427,0.621798199,15.97,-1.18,16.0135349,15.932,-1.987,16.05542877,0.452,-0.427,0.621798199,15.48,-1.56,15.55840609
04/05/2020 20:00,15.878,-1.7925,15.97885917,0.458,-0.4225,0.623113352,15.42,-1.37,15.48073965,15.418,-2.1525,15.56752968,0.458,-0.4225,0.623113352,14.96,-1.73,15.05969787
04/05/2020 20:30,15.7625,-1.941,15.88155809,0.4225,-0.401,0.582500858,15.34,-1.54,15.41710738,15.3825,-2.131,15.52940653,0.4225,-0.401,0.582500858,14.96,-1.73,15.05969787
04/05/2020 21:00,15.913,-2.0685,16.04687699,0.323,-0.3385,0.467879525,15.59,-1.73,15.68569412,15.543,-2.2285,15.70194451,0.323,-0.3385,0.467879525,15.22,-1.89,15.33689995
04/05/2020 21:30,16.0465,-2.006,16.17140063,0.3265,-0.346,0.475729177,15.72,-1.66,15.80740333,15.5965,-2.166,15.74618583,0.3265,-0.346,0.475729177,15.27,-1.82,15.37807855
04/05/2020 22:00,15.5255,-2.182,15.67808261,0.4155,-0.412,0.585136095,15.11,-1.77,15.21331654,14.9855,-2.302,15.1612801,0.4155,-0.412,0.585136095,14.57,-1.89,14.69207269
04/05/2020 22:30,14.789,-2.2635,14.96121497,0.429,-0.4235,0.602821076,14.36,-1.84,14.47740308,14.269,-2.3835,14.46670084,0.429,-0.4235,0.602821076,13.84,-1.96,13.97809715
04/05/2020 23:00,14.241,-2.2575,14.41882059,0.431,-0.4175,0.600056039,13.81,-1.84,13.93203862,13.701,-2.3775,13.90575087,0.431,-0.4175,0.600056039,13.27,-1.96,13.4139666
04/05/2020 23:30,13.6055,-2.2605,13.79200821,0.4155,-0.4205,0.591151842,13.19,-1.84,13.31772128,13.0355,-2.6305,13.29826269,0.4155,-0.4205,0.591151842,12.62,-2.21,12.81204511
05/05/2020 00:00,12.9765,-2.3685,13.19088111,0.4165,-0.4085,0.583390521,12.56,-1.96,12.71201007,12.4065,-2.7285,12.70298998,0.4165,-0.4085,0.583390521,11.99,-2.32,12.21239125
05/05/2020 00:30,12.4545,-2.485,12.69999194,0.4045,-0.415,0.57952157,12.05,-2.07,12.226504,11.8745,-2.845,12.21055999,0.4045,-0.415,0.57952157,11.47,-2.43,11.72458102
05/05/2020 01:00,12.284,-2.36,12.50864725,0.414,-0.41,0.582662853,11.87,-1.95,12.02910637,11.624,-2.75,11.94486819,0.414,-0.41,0.582662853,11.21,-2.34,11.45162434
05/05/2020 01:30,12.297,-2.3645,12.52226294,0.427,-0.4145,0.595096001,11.87,-1.95,12.02910637,11.637,-2.7545,11.95855507,0.427,-0.4145,0.595096001,11.21,-2.34,11.45162434
05/05/2020 02:00,12.515,-2.3605,12.73566587,0.415,-0.4105,0.583725321,12.1,-1.95,12.25612092,11.825,-2.7505,12.1406703,0.415,-0.4105,0.583725321,11.41,-2.34,11.64747612
05/05/2020 02:30,12.248,-2.3745,12.47604722,0.418,-0.4245,0.595755193,11.83,-1.95,11.98963719,11.588,-2.7645,11.91319454,0.418,-0.4245,0.595755193,11.17,-2.34,11.41247125
05/05/2020 03:00,12.0045,-2.368,12.23582626,0.4245,-0.418,0.595755193,11.58,-1.95,11.74303623,11.3445,-2.758,11.67494087,0.4245,-0.418,0.595755193,10.92,-2.34,11.16790043
05/05/2020 03:30,11.8675,-2.3035,12.08898956,0.4275,-0.4235,0.601754518,11.44,-1.88,11.59344642,11.1975,-2.6835,11.51456376,0.4275,-0.4235,0.601754518,10.77,-2.26,11.00456723
05/05/2020 04:00,11.7235,-2.4525,11.97727884,0.3935,-0.4025,0.562892974,11.33,-2.05,11.51396543,11.0335,-2.7125,11.36203232,0.3935,-0.4025,0.562892974,10.64,-2.31,10.8878694
05/05/2020 04:30,11.363,-2.717,11.68331537,0.413,-0.407,0.579843082,10.95,-2.31,11.19100532,10.703,-2.797,11.06243273,0.413,-0.407,0.579843082,10.29,-2.39,10.56391026
05/05/2020 05:00,11.276,-2.725,11.60059486,0.416,-0.415,0.587606161,10.86,-2.31,11.10295907,10.586,-2.805,10.95132051,0.416,-0.415,0.587606161,10.17,-2.39,10.447057
05/05/2020 05:30,11.345,-2.8025,11.68601862,0.385,-0.3825,0.542707334,10.96,-2.42,11.22399216,10.645,-2.8825,11.02836485,0.385,-0.3825,0.542707334,10.26,-2.5,10.56018939
05/05/2020 06:00,11.331,-2.686,11.64500567,0.371,-0.386,0.535384908,10.96,-2.3,11.19873207,10.631,-2.756,10.98242674,0.371,-0.386,0.535384908,10.26,-2.37,10.53017094
05/05/2020 06:30,11.88,-2.2155,12.08481859,0.4,-0.4355,0.591320767,11.48,-1.78,11.61717694,11.16,-2.8055,11.50723382,0.4,-0.4355,0.591320767,10.76,-2.37,11.01791723
05/05/2020 07:00,12.466,-2.0475,12.63302863,0.436,-0.4875,0.654027713,12.03,-1.56,12.13072545,11.796,-2.3075,12.01957455,0.436,-0.4875,0.654027713,11.36,-1.82,11.50486853
05/05/2020 07:30,13.563,-1.68,13.66665171,0.433,-0.48,0.646443346,13.13,-1.2,13.18472222,12.913,-1.85,13.04484837,0.433,-0.48,0.646443346,12.48,-1.37,12.55497113
05/05/2020 08:00,14.1605,-1.564,14.24660859,0.4505,-0.444,0.632523715,13.71,-1.12,13.75567156,13.5005,-1.714,13.60886829,0.4505,-0.444,0.632523715,13.05,-1.27,13.11165131
05/05/2020 08:30,14.869,-1.4225,14.93688948,0.479,-0.4625,0.665843262,14.39,-0.96,14.42198669,14.199,-1.6125,14.29026792,0.479,-0.4625,0.665843262,13.72,-1.15,13.76811171
05/05/2020 09:00,15.2545,-1.4225,15.32068133,0.4745,-0.4625,0.662613387,14.78,-0.96,14.81114445,14.6245,-1.6125,14.71312871,0.4745,-0.4625,0.662613387,14.15,-1.15,14.19665454
05/05/2020 09:30,15.705,-1.2785,15.75695362,0.485,-0.4685,0.674327257,15.22,-0.81,15.24153864,15.115,-1.4485,15.18424767,0.485,-0.4685,0.674327257,14.63,-0.98,14.66278623
05/05/2020 10:00,15.972,-1.208,16.0176168,0.482,-0.478,0.678828402,15.49,-0.73,15.50719188,15.382,-1.458,15.45094457,0.482,-0.478,0.678828402,14.9,-0.98,14.93219341
05/05/2020 10:30,16.3045,-1.3005,16.35628382,0.4545,-0.4705,0.654171614,15.85,-0.83,15.87171698,15.6445,-1.5505,15.72114597,0.4545,-0.4705,0.654171614,15.19,-1.08,15.22834528
05/05/2020 11:00,16.681,-1.1585,16.72118068,0.481,-0.4785,0.67847126,16.2,-0.68,16.21426532,16.001,-1.3185,16.05523102,0.481,-0.4785,0.67847126,15.52,-0.84,15.54271534
05/05/2020 11:30,16.8,-1.162,16.84013789,0.48,-0.482,0.680238194,16.32,-0.68,16.33416052,16.14,-1.322,16.19405088,0.48,-0.482,0.680238194,15.66,-0.84,15.68251255
05/05/2020 12:00,17.254,-1.1625,17.29311777,0.484,-0.4825,0.683419527,16.77,-0.68,16.78378086,16.534,-1.3225,16.58680687,0.484,-0.4825,0.683419527,16.05,-0.84,16.07196628
05/05/2020 12:30,17.486,-1.144,17.52338244,0.476,-0.464,0.664734533,17.01,-0.68,17.02358658,16.786,-1.304,16.83657364,0.476,-0.464,0.664734533,16.31,-0.84,16.33161658
05/05/2020 13:00,17.4815,-1.149,17.51921925,0.4715,-0.469,0.665036277,17.01,-0.68,17.02358658,16.7815,-1.389,16.83888545,0.4715,-0.469,0.665036277,16.31,-0.92,16.33592666
05/05/2020 13:30,17.077,-1.149,17.11561071,0.497,-0.469,0.683352032,16.58,-0.68,16.59393865,16.197,-1.509,16.26714142,0.497,-0.469,0.683352032,15.7,-1.04,15.73440816
05/05/2020 14:00,17.084,-1.1715,17.12411949,0.504,-0.4915,0.703980291,16.58,-0.68,16.59393865,16.084,-1.4315,16.14757716,0.504,-0.4915,0.703980291,15.58,-0.94,15.60833111
05/05/2020 14:30,16.775,-1.1595,16.81502499,0.495,-0.4795,0.689162717,16.28,-0.68,16.29419529,15.765,-1.4195,15.82877776,0.495,-0.4795,0.689162717,15.27,-0.94,15.29890519
05/05/2020 15:00,16.532,-1.1565,16.57240225,0.522,-0.4765,0.706778784,16.01,-0.68,16.02443447,15.532,-1.4165,15.59645781,0.522,-0.4765,0.706778784,15.01,-0.94,15.03940491
05/05/2020 15:30,16.3915,-1.142,16.43123356,0.5115,-0.462,0.689257753,15.88,-0.68,15.89455253,15.5815,-1.402,15.64444778,0.5115,-0.462,0.689257753,15.07,-0.94,15.09928806
05/05/2020 16:00,16.1955,-1.2535,16.24393679,0.2355,-0.4935,0.546811211,15.96,-0.76,15.97808499,15.4455,-1.5435,15.52243095,0.2355,-0.4935,0.546811211,15.21,-1.05,15.24619953
05/05/2020 16:30,16.5035,-1.416,16.564135,0.2335,-0.496,0.54821369,16.27,-0.92,16.2959903,15.7235,-1.796,15.82574069,0.2335,-0.496,0.54821369,15.49,-1.3,15.5444556
05/05/2020 17:00,16.597,-1.392,16.65527163,0.257,-0.472,0.537431856,16.34,-0.92,16.36587914,15.837,-1.842,15.94376157,0.257,-0.472,0.537431856,15.58,-1.37,15.64011829
05/05/2020 17:30,16.717,-1.4125,16.77656834,0.247,-0.4425,0.506769425,16.47,-0.97,16.49853933,16.147,-1.8125,16.24840808,0.247,-0.4425,0.506769425,15.9,-1.37,15.95891287
05/05/2020 18:00,17.1,-1.3865,17.15611792,0.45,-0.4165,0.613165761,16.65,-0.97,16.67823132,16.6,-1.7865,16.69585524,0.45,-0.4165,0.613165761,16.15,-1.37,16.2080042
05/05/2020 18:30,17.0315,-1.4015,17.08906652,0.3815,-0.3615,0.525570642,16.65,-1.04,16.68244886,16.6315,-1.9515,16.74560075,0.3815,-0.3615,0.525570642,16.25,-1.59,16.3276024
05/05/2020 19:00,17.2195,-0.2695,17.22160882,0.3295,-0.3395,0.473107282,16.89,0.07,16.89014506,16.6895,-2.8995,16.93949558,0.3295,-0.3395,0.473107282,16.36,-2.56,16.5590821
05/05/2020 19:30,17.4675,2.189,17.60412671,0.2975,-0.311,0.430380355,17.17,2.5,17.35104896,16.5275,-5.271,17.34767123,0.2975,-0.311,0.430380355,16.23,-4.96,16.97098995
05/05/2020 20:00,17.235,2.0805,17.36011824,0.285,-0.2795,0.399180723,16.95,2.36,17.11350636,16.245,-5.4095,17.12199507,0.285,-0.2795,0.399180723,15.96,-5.13,16.76420293
05/05/2020 20:30,16.846,2.063,16.97184978,0.286,-0.297,0.412316626,16.56,2.36,16.72731897,15.856,-5.427,16.75902936,0.286,-0.297,0.412316626,15.57,-5.13,16.39334621
05/05/2020 21:00,16.3705,-0.1145,16.37090042,0.2905,-0.3045,0.420844983,16.08,0.19,16.08112247,15.7705,-3.6245,16.1816461,0.2905,-0.3045,0.420844983,15.48,-3.32,15.83201819
05/05/2020 21:30,16.2535,-1.6445,16.33648195,0.2835,-0.3245,0.43089732,15.97,-1.32,16.02445943,15.9335,-2.1645,16.07984709,0.2835,-0.3245,0.43089732,15.65,-1.84,15.7577949
05/05/2020 22:00,15.7315,-1.856,15.84060694,0.2815,-0.346,0.446047363,15.45,-1.51,15.52361427,15.3615,-2.356,15.54112024,0.2815,-0.346,0.446047363,15.08,-2.01,15.21336583
05/05/2020 22:30,15.0445,-2.0325,15.18117375,0.2745,-0.3025,0.408480722,14.77,-1.73,14.87097172,14.6845,-2.4825,14.89286227,0.2745,-0.3025,0.408480722,14.41,-2.18,14.57396652
05/05/2020 23:00,14.4145,-2.1285,14.57080377,0.2745,-0.2985,0.405527434,14.14,-1.83,14.25792762,14.0445,-2.4785,14.26151964,0.2745,-0.2985,0.405527434,13.77,-2.18,13.94149562
05/05/2020 23:30,13.7455,-1.963,13.8849609,0.2855,-0.333,0.438633389,13.46,-1.63,13.55833692,13.2555,-2.813,13.55069184,0.2855,-0.333,0.438633389,12.97,-2.48,13.20497255
06/05/2020 00:00,13.4345,1.2575,13.4932241,0.3245,-0.3825,0.501603927,13.11,1.64,13.21217999,12.3945,-5.8625,13.71103703,0.3245,-0.3825,0.501603927,12.07,-5.48,13.25576478
06/05/2020 00:30,12.8885,1.121,12.93715862,0.3385,-0.389,0.515658075,12.55,1.51,12.64051423,11.8085,-5.999,13.24494897,0.3385,-0.389,0.515658075,11.47,-5.61,12.76843765
06/05/2020 01:00,12.9825,1.3035,13.04777447,0.3425,-0.3965,0.523945131,12.64,1.7,12.75380727,11.8125,-5.8765,13.19349872,0.3425,-0.3965,0.523945131,11.47,-5.48,12.71185667
06/05/2020 01:30,13.003,1.289,13.06673372,0.363,-0.411,0.548352077,12.64,1.7,12.75380727,11.773,-5.891,13.16462723,0.363,-0.411,0.548352077,11.41,-5.48,12.65774466
06/05/2020 02:00,12.7365,-2.4115,12.96278383,0.3365,-0.3815,0.50869883,12.4,-2.03,12.56506665,12.0665,-2.5615,12.33538425,0.3365,-0.3815,0.50869883,11.73,-2.18,11.93085496
06/05/2020 02:30,12.594,-2.408,12.82214101,0.334,-0.378,0.50442046,12.26,-2.03,12.42692641,11.924,-2.558,12.19529171,0.334,-0.378,0.50442046,11.59,-2.18,11.79323959
06/05/2020 03:00,12.3365,-2.34,12.55646575,0.2765,-0.31,0.41539409,12.06,-2.03,12.22965658,11.6565,-2.67,11.95838167,0.2765,-0.31,0.41539409,11.38,-2.36,11.62213406
06/05/2020 03:30,12.272,-2.2895,12.4837412,0.292,-0.3495,0.455427546,11.98,-1.94,12.13606196,11.612,-2.5995,11.89940941,0.292,-0.3495,0.455427546,11.32,-2.25,11.54144272
06/05/2020 04:00,12.2005,-2.2665,12.4092394,0.2805,-0.3265,0.430444538,11.92,-1.94,12.07683733,11.5405,-2.5765,11.82461384,0.2805,-0.3265,0.430444538,11.26,-2.25,11.48259988
06/05/2020 04:30,11.9335,-2.462,12.18482114,0.2735,-0.302,0.407438646,11.66,-2.16,11.858381,11.2935,-2.712,11.61456354,0.2735,-0.302,0.407438646,11.02,-2.41,11.28044769
06/05/2020 05:00,11.7635,-2.6495,12.05818322,0.2735,-0.2895,0.398261849,11.49,-2.36,11.7298636,11.1035,-2.7995,11.45097867,0.2735,-0.2895,0.398261849,10.83,-2.51,11.11705896
06/05/2020 05:30,11.8235,-2.571,12.09980137,0.2735,-0.281,0.392126574,11.55,-2.29,11.77482909,11.1935,-2.741,11.52421465,0.2735,-0.281,0.392126574,10.92,-2.46,11.19365892
06/05/2020 06:00,11.823,-2.549,12.09465708,0.273,-0.319,0.419869027,11.55,-2.23,11.76330736,11.193,-2.719,11.51851596,0.273,-0.319,0.419869027,10.92,-2.4,11.1806261
06/05/2020 06:30,12.1535,-2.287,12.36680764,0.2735,-0.327,0.426299484,11.88,-1.96,12.04059799,11.6335,-2.457,11.89012915,0.2735,-0.327,0.426299484,11.36,-2.13,11.55796262
06/05/2020 07:00,12.774,-1.989,12.92792315,0.274,-0.309,0.412985472,12.5,-1.68,12.61239073,12.274,-2.319,12.49115035,0.274,-0.309,0.412985472,12,-2.01,12.16717305
06/05/2020 07:30,13.694,-1.6945,13.79844072,0.274,-0.3145,0.41711659,13.42,-1.38,13.49076721,13.234,-1.8645,13.36469664,0.274,-0.3145,0.41711659,12.96,-1.55,13.05235994
06/05/2020 08:00,14.306,-1.365,14.37097286,0.286,-0.295,0.410878327,14.02,-1.07,14.06077167,13.846,-1.755,13.95678118,0.286,-0.295,0.410878327,13.56,-1.46,13.63837234
06/05/2020 08:30,15.0325,-1.1265,15.07464953,0.2925,-0.2865,0.409436808,14.74,-0.84,14.76391547,14.4825,-1.5365,14.5637783,0.2925,-0.2865,0.409436808,14.19,-1.25,14.24494998
06/05/2020 09:00,15.304,-1.042,15.33943219,0.314,-0.302,0.435660418,14.99,-0.74,15.0082544,14.674,-1.482,14.7486474,0.314,-0.302,0.435660418,14.36,-1.18,14.40840033
06/05/2020 09:30,15.651,-1.064,15.6871252,0.321,-0.324,0.456088807,15.33,-0.74,15.34785001,15.001,-1.164,15.04609242,0.321,-0.324,0.456088807,14.68,-0.84,14.70401306
06/05/2020 10:00,15.795,-1.001,15.82668715,0.325,-0.321,0.456799737,15.47,-0.68,15.48493784,15.125,-1.161,15.16949393,0.325,-0.321,0.456799737,14.8,-0.84,14.82381867
06/05/2020 10:30,15.816,0.5775,15.82653981,0.346,-0.3625,0.501120993,15.47,0.94,15.49853219,14.996,-2.0625,15.13717022,0.346,-0.3625,0.501120993,14.65,-1.7,14.74830499
06/05/2020 11:00,16.21,3.125,16.50847434,0.36,-0.365,0.512664608,15.85,3.49,16.22968268,15.31,-4.055,15.83790153,0.36,-0.365,0.512664608,14.95,-3.69,15.39865579
06/05/2020 11:30,16.167,-1.0235,16.19936546,0.367,-0.3835,0.530811878,15.8,-0.64,15.81295671,15.397,-1.1735,15.44165507,0.367,-0.3835,0.530811878,15.03,-0.79,15.05074749
06/05/2020 12:00,16.286,-1.0325,16.3186964,0.146,-0.3925,0.418774701,16.14,-0.64,16.15268399,15.486,-1.1225,15.52662881,0.146,-0.3925,0.418774701,15.34,-0.73,15.3573598
06/05/2020 12:30,16.5545,-1.018,16.58577084,0.1045,-0.378,0.39217885,16.45,-0.64,16.46244514,15.6445,-1.108,15.6836872,0.1045,-0.378,0.39217885,15.54,-0.73,15.55713663
06/05/2020 13:00,16.464,-1.115,16.50171267,0.124,-0.405,0.423557552,16.34,-0.71,16.35541806,15.524,-1.135,15.5654361,0.124,-0.405,0.423557552,15.4,-0.73,15.41729224
06/05/2020 13:30,16.2825,-0.5705,16.29249141,0.1625,-0.4305,0.460148346,16.12,-0.14,16.12060793,15.3025,-1.8205,15.41040968,0.1625,-0.4305,0.460148346,15.14,-1.39,15.2036739
06/05/2020 14:00,16.288,1.5825,16.36469524,0.168,-0.3875,0.422350861,16.12,1.97,16.23992919,14.918,-3.6675,15.36220298,0.168,-0.3875,0.422350861,14.75,-3.28,15.1102912
06/05/2020 14:30,15.732,-1.1135,15.77135715,0.312,-0.4235,0.526019249,15.42,-0.69,15.43543002,14.892,-1.3535,14.95338177,0.312,-0.4235,0.526019249,14.58,-0.93,14.60963039
06/05/2020 15:00,15.736,-1.105,15.77474948,0.416,-0.415,0.587606161,15.32,-0.69,15.33553064,14.996,-1.345,15.0561961,0.416,-0.415,0.587606161,14.58,-0.93,14.60963039
06/05/2020 15:30,15.7305,-0.795,15.75057635,0.3505,-0.395,0.528086404,15.38,-0.4,15.38520068,14.9305,-1.545,15.01022502,0.3505,-0.395,0.528086404,14.58,-1.15,14.6252829
06/05/2020 16:00,15.6155,-1.289,15.6686107,0.1655,-0.369,0.404414701,15.45,-0.92,15.47736735,14.9155,-1.519,14.99264824,0.1655,-0.369,0.404414701,14.75,-1.15,14.79476259
06/05/2020 16:30,15.6305,-1.329,15.68689808,0.1805,-0.349,0.392913795,15.45,-0.98,15.48104971,15.0005,-1.729,15.09981593,0.1805,-0.349,0.392913795,14.82,-1.38,14.88411233
06/05/2020 17:00,15.8345,-1.4695,15.90254132,0.2845,-0.3495,0.450655633,15.55,-1.12,15.59028223,15.2545,-1.9395,15.37730245,0.2845,-0.3495,0.450655633,14.97,-1.59,15.05420207
06/05/2020 17:30,16.3285,-1.458,16.39346444,0.1185,-0.338,0.3581707,16.21,-1.12,16.2486461,15.7885,-1.928,15.90578248,0.1185,-0.338,0.3581707,15.67,-1.59,15.75046031
06/05/2020 18:00,16.2945,-1.442,16.35818126,0.2545,-0.322,0.410431785,16.04,-1.12,16.0790547,15.9245,-1.912,16.03887291,0.2545,-0.322,0.410431785,15.67,-1.59,15.75046031
06/05/2020 18:30,16.436,0.437,16.44180845,0.276,-0.293,0.402523291,16.16,0.73,16.17647984,15.856,-3.593,16.2579945,0.276,-0.293,0.402523291,15.58,-3.3,15.92565226
06/05/2020 19:00,16.2825,-1.231,16.32896712,0.2625,-0.281,0.384535109,16.02,-0.95,16.04814319,16.1125,-1.781,16.21063285,0.2625,-0.281,0.384535109,15.85,-1.5,15.9208197
06/05/2020 19:30,16.409,-1.3255,16.46244913,0.259,-0.2855,0.385475356,16.15,-1.04,16.18345142,16.249,-1.8655,16.35573573,0.259,-0.2855,0.385475356,15.99,-1.58,16.06787167
06/05/2020 20:00,16.2265,-1.383,16.28533055,0.2665,-0.283,0.388730305,15.96,-1.1,15.99786236,16.0465,-1.953,16.16491173,0.2665,-0.283,0.388730305,15.78,-1.67,15.86812213
06/05/2020 20:30,16.0575,-1.503,16.12768785,0.2675,-0.293,0.396743305,15.79,-1.21,15.83629376,15.8775,-2.043,16.00839952,0.2675,-0.293,0.396743305,15.61,-1.75,15.70778788
06/05/2020 21:00,15.934,-1.5955,16.01368091,0.264,-0.2555,0.36739114,15.67,-1.34,15.72718983,15.784,-2.1555,15.93050019,0.264,-0.2555,0.36739114,15.52,-1.9,15.63586902
06/05/2020 21:30,16.1115,-1.5795,16.18873845,0.2615,-0.2395,0.354601889,15.85,-1.34,15.90654268,15.9515,-2.1395,16.09434101,0.2615,-0.2395,0.354601889,15.69,-1.9,15.80462274
06/05/2020 22:00,15.7315,-1.827,15.83723528,0.2615,-0.247,0.359709953,15.47,-1.58,15.55047588,15.5315,-2.387,15.71385571,0.2615,-0.247,0.359709953,15.27,-2.14,15.41922501
06/05/2020 22:30,15.2115,-1.8255,15.32064563,0.2615,-0.2455,0.358681614,14.95,-1.58,15.03325979,14.9915,-2.3855,15.18010812,0.2615,-0.2455,0.358681614,14.73,-2.14,14.88463973
06/05/2020 23:00,14.6015,-1.888,14.72305492,0.2615,-0.248,0.36039735,14.34,-1.64,14.43347498,14.3915,-2.388,14.58827667,0.2615,-0.248,0.36039735,14.13,-2.14,14.29113361
06/05/2020 23:30,13.882,-2.0205,14.02826947,0.262,-0.2405,0.355646243,13.62,-1.78,13.73582178,13.592,-2.5105,13.82190559,0.262,-0.2405,0.355646243,13.33,-2.27,13.52190075
07/05/2020 00:00,13.275,-2.2945,13.47183563,0.285,-0.2345,0.369073502,12.99,-2.06,13.15232679,13.035,-2.5045,13.27342251,0.285,-0.2345,0.369073502,12.75,-2.27,12.95049806
07/05/2020 00:30,12.616,-2.3555,12.83401092,0.286,-0.2355,0.370481106,12.33,-2.12,12.51092722,12.386,-2.7955,12.69755158,0.286,-0.2355,0.370481106,12.1,-2.56,12.36784541
07/05/2020 01:00,12.5555,-2.247,12.75498292,0.2855,-0.277,0.397792974,12.27,-1.97,12.42713965,12.2555,-2.657,12.54021249,0.2855,-0.277,0.397792974,11.97,-2.38,12.20431481
07/05/2020 01:30,12.626,-2.2395,12.82307437,0.286,-0.2695,0.392971055,12.34,-1.97,12.49625944,12.256,-2.6495,12.53911425,0.286,-0.2695,0.392971055,11.97,-2.38,12.20431481
07/05/2020 02:00,12.806,-2.1765,12.98964158,0.286,-0.3065,0.419211462,12.52,-1.87,12.65888226,12.426,-2.6865,12.71309397,0.286,-0.3065,0.419211462,12.14,-2.38,12.37109534
07/05/2020 02:30,12.5655,-2.2395,12.76350855,0.2855,-0.2995,0.413775906,12.28,-1.94,12.43229665,12.1855,-2.6795,12.47662336,0.2855,-0.2995,0.413775906,11.9,-2.38,12.13566644
07/05/2020 03:00,12.0355,-2.3625,12.26518106,0.2855,-0.2625,0.387835661,11.75,-2.1,11.93618448,11.6055,-2.7025,11.91600338,0.2855,-0.2625,0.387835661,11.32,-2.44,11.57998273
07/05/2020 03:30,11.9555,-2.2775,12.17049656,0.2855,-0.2675,0.39123714,11.67,-2.01,11.84183263,11.4855,-2.6075,11.77776577,0.2855,-0.2675,0.39123714,11.2,-2.34,11.44183552
07/05/2020 04:00,11.836,-2.2755,12.05275057,0.286,-0.2655,0.390238709,11.55,-2.01,11.7235916,11.306,-2.6055,11.60233883,0.286,-0.2655,0.390238709,11.02,-2.34,11.26570016
07/05/2020 04:30,11.4755,-2.502,11.74508852,0.2855,-0.252,0.380807366,11.19,-2.25,11.41396513,10.8955,-2.802,11.25002774,0.2855,-0.252,0.380807366,10.61,-2.55,10.91213086
07/05/2020 05:00,11.3955,-2.507,11.66801051,0.2855,-0.257,0.384134417,11.11,-2.25,11.33554586,10.8055,-2.867,11.1793792,0.2855,-0.257,0.384134417,10.52,-2.61,10.83893445
07/05/2020 05:30,11.5155,-2.5115,11.78619415,0.2855,-0.2615,0.387159528,11.23,-2.25,11.45318296,10.9455,-2.8715,11.31589513,0.2855,-0.2615,0.387159528,10.66,-2.61,10.97486674
07/05/2020 06:00,11.3455,-2.522,11.62242893,0.2855,-0.272,0.394327592,11.06,-2.25,11.28654509,10.8555,-2.882,11.23155396,0.2855,-0.272,0.394327592,10.57,-2.61,10.88746986
07/05/2020 06:30,11.816,-2.3105,12.0397785,0.286,-0.2405,0.373679341,11.53,-2.07,11.71434164,11.376,-2.6605,11.6829635,0.286,-0.2405,0.373679341,11.09,-2.42,11.35096912
07/05/2020 07:00,12.2775,-2.091,12.45428791,0.2875,-0.261,0.388300464,11.99,-1.83,12.1288499,11.9575,-2.461,12.20812546,0.2875,-0.261,0.388300464,11.67,-2.2,11.87555893
07/05/2020 07:30,13.158,-1.778,13.27758442,0.288,-0.238,0.373614775,12.87,-1.54,12.96180929,12.828,-2.168,13.00991191,0.288,-0.238,0.373614775,12.54,-1.93,12.68765148
07/05/2020 08:00,13.9555,-1.0585,13.99558511,0.2955,-0.2485,0.386099081,13.66,-0.81,13.6839943,13.5455,-2.2985,13.73912925,0.2955,-0.2485,0.386099081,13.25,-2.05,13.40764707
07/05/2020 08:30,14.758,-1.3385,14.81857437,0.298,-0.2385,0.381688682,14.46,-1.1,14.5017792,14.408,-1.7585,14.51491599,0.298,-0.2385,0.381688682,14.11,-1.52,14.19163486
07/05/2020 09:00,15.0565,-1.211,15.10512209,0.2965,-0.231,0.37586334,14.76,-0.98,14.7924981,14.7565,-1.601,14.84309581,0.2965,-0.231,0.37586334,14.46,-1.37,14.52475473
07/05/2020 09:30,15.7205,-1.1735,15.76423872,0.3005,-0.2435,0.386771897,15.42,-0.93,15.44801929,15.3205,-1.4735,15.39119627,0.3005,-0.2435,0.386771897,15.02,-1.23,15.0702787
07/05/2020 10:00,16.027,-1.1375,16.06731575,0.297,-0.2675,0.399706455,15.73,-0.87,15.75404075,15.677,-1.3675,15.73653028,0.297,-0.2675,0.399706455,15.38,-1.1,15.41928662
07/05/2020 10:30,16.387,-1.2455,16.43426418,0.297,-0.2855,0.411969962,16.09,-0.96,16.11861346,15.777,-1.4855,15.84678009,0.297,-0.2855,0.411969962,15.48,-1.2,15.52644196
07/05/2020 11:00,16.6755,-1.0425,16.70805514,0.2955,-0.2625,0.395254981,16.38,-0.78,16.39856091,16.3855,-1.3225,16.43878391,0.2955,-0.2625,0.395254981,16.09,-1.06,16.12487829
07/05/2020 11:30,16.75,-1.061,16.78356997,0.3,-0.281,0.411048659,16.45,-0.78,16.46848202,15.99,-1.411,16.05213447,0.3,-0.281,0.411048659,15.69,-1.13,15.73063889
07/05/2020 12:00,16.7635,-0.925,16.78900108,0.3135,-0.245,0.397878436,16.45,-0.68,16.46404871,16.1735,-1.375,16.231843,0.3135,-0.245,0.397878436,15.86,-1.13,15.9002044
07/05/2020 12:30,16.7235,-0.9365,16.74970103,0.0935,-0.2565,0.273010073,16.63,-0.68,16.64389678,16.1035,-1.3865,16.16307813,0.0935,-0.2565,0.273010073,16.01,-1.13,16.04982866
07/05/2020 13:00,16.5775,-1.0565,16.61113176,0.0475,-0.2365,0.241222926,16.53,-0.82,16.55032628,15.7875,-1.5065,15.85921494,0.0475,-0.2365,0.241222926,15.74,-1.27,15.79115259
07/05/2020 13:30,16.241,-1.1825,16.28399175,0.191,-0.3025,0.357753057,16.05,-0.88,16.07410651,15.361,-1.6325,15.44750392,0.191,-0.3025,0.357753057,15.17,-1.33,15.22819096
07/05/2020 14:00,15.9905,-1.108,16.02884133,0.3505,-0.338,0.486923249,15.64,-0.77,15.65894313,15.2205,-1.558,15.30003216,0.3505,-0.338,0.486923249,14.87,-1.22,14.91996314
07/05/2020 14:30,15.708,-1.29,15.76088081,0.338,-0.37,0.501142694,15.37,-0.92,15.39750954,14.668,-1.59,14.75392571,0.338,-0.37,0.501142694,14.33,-1.22,14.38183924
07/05/2020 15:00,15.326,-1.348,15.38516753,0.166,-0.358,0.394613735,15.16,-0.99,15.19229081,14.596,-1.528,14.67576233,0.166,-0.358,0.394613735,14.43,-1.17,14.47735473
07/05/2020 15:30,15.5105,-1.413,15.57472887,0.2005,-0.303,0.363330772,15.31,-1.11,15.35018567,14.7405,-1.603,14.82740534,0.2005,-0.303,0.363330772,14.54,-1.3,14.59799986
07/05/2020 16:00,15.4835,-1.379,15.54478733,0.0535,-0.269,0.274268573,15.43,-1.11,15.46987395,14.7335,-1.569,14.81680746,0.0535,-0.269,0.274268573,14.68,-1.3,14.7374489
07/05/2020 16:30,15.8785,-1.4605,15.94552672,0.2185,-0.2605,0.340003676,15.66,-1.2,15.70590972,15.2785,-1.6705,15.36955212,0.2185,-0.2605,0.340003676,15.06,-1.41,15.12586196
07/05/2020 17:00,16.2455,-1.3955,16.30532706,0.1855,-0.2655,0.323883467,16.06,-1.13,16.09970497,15.7355,-1.7755,15.83535161,0.1855,-0.2655,0.323883467,15.55,-1.51,15.62314309
07/05/2020 17:30,16.5925,-1.278,16.64164476,0.1825,-0.248,0.307912731,16.41,-1.03,16.44229303,16.0525,-1.758,16.14847734,0.1825,-0.248,0.307912731,15.87,-1.51,15.94167494
07/05/2020 18:00,16.506,-1.266,16.55447951,0.096,-0.236,0.254778335,16.41,-1.03,16.44229303,15.966,-1.846,16.07236361,0.096,-0.236,0.254778335,15.87,-1.61,15.95145761
07/05/2020 18:30,16.444,-1.2565,16.49193525,0.034,-0.2265,0.229037661,16.41,-1.03,16.44229303,16.044,-1.9965,16.16774407,0.034,-0.2265,0.229037661,16.01,-1.77,16.10754482
07/05/2020 19:00,16.795,-1.316,16.84647978,0.015,-0.226,0.226497241,16.78,-1.09,16.815365,16.435,-2.066,16.56434668,0.015,-0.226,0.226497241,16.42,-1.84,16.52277216
07/05/2020 19:30,16.475,-1.3525,16.5304229,0.005,-0.2625,0.262547615,16.47,-1.09,16.5060292,16.125,-2.1025,16.26149228,0.005,-0.2625,0.262547615,16.12,-1.84,16.22467257
07/05/2020 20:00,16.2205,-1.336,16.27542676,0.0105,-0.246,0.246223983,16.21,-1.09,16.2466058,15.7905,-2.086,15.92768929,0.0105,-0.246,0.246223983,15.78,-1.84,15.88691285
07/05/2020 20:30,15.9885,-1.432,16.0525,0.0085,-0.242,0.242149231,15.98,-1.19,16.02424725,15.5585,-2.242,15.71920756,0.0085,-0.242,0.242149231,15.55,-2,15.67808981
07/05/2020 21:00,15.8225,-1.728,15.9165791,0.0225,-0.228,0.229107508,15.8,-1.5,15.87104281,15.4125,-2.518,15.61683323,0.0225,-0.228,0.229107508,15.39,-2.29,15.55944086
07/05/2020 21:30,16.0555,-1.557,16.13081924,0.0155,-0.257,0.257466988,16.04,-1.3,16.09259457,15.6855,-2.357,15.86160015,0.0155,-0.257,0.257466988,15.67,-2.1,15.81008855
07/05/2020 22:00,15.78,-1.545,15.85545411,0,-0.245,0.245,15.78,-1.3,15.83345825,15.42,-2.405,15.60642256,0,-0.245,0.245,15.42,-2.16,15.57054912
07/05/2020 22:30,15.18,-1.762,15.28191886,0,-0.252,0.252,15.18,-1.51,15.25491724,14.79,-2.552,15.00855769,0,-0.252,0.252,14.79,-2.3,14.9677687
07/05/2020 23:00,14.57,-1.8135,14.68242767,0,-0.2535,0.2535,14.57,-1.56,14.65327608,14.14,-2.5535,14.3687147,0,-0.2535,0.2535,14.14,-2.3,14.3258368
07/05/2020 23:30,13.89,-1.824,14.00924966,0,-0.264,0.264,13.89,-1.56,13.97732807,13.47,-2.564,13.71185604,0,-0.264,0.264,13.47,-2.3,13.66495152
08/05/2020 00:00,13.39,-2.3195,13.58941427,0,-0.2595,0.2595,13.39,-2.06,13.54753483,13.01,-2.4995,13.24792815,0,-0.2595,0.2595,13.01,-2.24,13.20142795
08/05/2020 00:30,12.81,-2.498,13.05128745,0,-0.238,0.238,12.81,-2.26,13.00783226,12.44,-2.778,12.74640671,0,-0.238,0.238,12.44,-2.54,12.69666098
08/05/2020 01:00,12.62,-2.3415,12.83538166,0,-0.2415,0.2415,12.62,-2.1,12.79352961,12.25,-2.6415,12.53156105,0,-0.2415,0.2415,12.25,-2.4,12.48288829
08/05/2020 01:30,12.57,-2.2585,12.77128507,0,-0.2485,0.2485,12.57,-2.01,12.72968971,12.15,-2.7685,12.46142417,0,-0.2485,0.2485,12.15,-2.52,12.40858171
08/05/2020 02:00,12.72,-2.2585,12.91894819,0,-0.2485,0.2485,12.72,-2.01,12.87782979,12.3,-2.7685,12.60771955,0,-0.2485,0.2485,12.3,-2.52,12.55549282
08/05/2020 02:30,12.45,-2.257,12.6529265,0,-0.247,0.247,12.45,-2.01,12.6112093,12.02,-2.707,12.32104902,0,-0.247,0.247,12.02,-2.46,12.2691483
08/05/2020 03:00,11.89,-2.3595,12.12185383,0,-0.2595,0.2595,11.89,-2.1,12.07402584,11.48,-2.8395,11.82595283,0,-0.2595,0.2595,11.48,-2.58,11.76634183
08/05/2020 03:30,11.89,-2.2785,12.10634801,0,-0.2585,0.2585,11.89,-2.02,12.06036898,11.42,-2.7585,11.74843489,0,-0.2585,0.2585,11.42,-2.5,11.69044054
08/05/2020 04:00,11.64,-2.334,11.87169558,0,-0.264,0.264,11.64,-2.07,11.82262661,11.22,-2.764,11.55543578,0,-0.264,0.264,11.22,-2.5,11.4951468
08/05/2020 04:30,11.36,-2.4975,11.63129856,0,-0.2775,0.2775,11.36,-2.22,11.57488661,10.98,-2.9275,11.36356706,0,-0.2775,0.2775,10.98,-2.65,11.29526007
08/05/2020 05:00,11.36,-2.4545,11.62214138,0,-0.2345,0.2345,11.36,-2.22,11.57488661,10.98,-2.8845,11.35256536,0,-0.2345,0.2345,10.98,-2.65,11.29526007
08/05/2020 05:30,11.36,-2.5655,11.64608905,0,-0.2355,0.2355,11.36,-2.33,11.59648654,10.98,-2.8855,11.35281948,0,-0.2355,0.2355,10.98,-2.65,11.29526007
08/05/2020 06:00,11.1,-2.565,11.39250741,0,-0.235,0.235,11.1,-2.33,11.34190901,10.69,-2.975,11.09624824,0,-0.235,0.235,10.69,-2.74,11.03556523
08/05/2020 06:30,11.21,-2.434,11.47120116,0,-0.254,0.254,11.21,-2.18,11.42000438,10.79,-2.894,11.17136232,0,-0.254,0.254,10.79,-2.64,11.10827169
08/05/2020 07:00,11.39,-2.4785,11.6565459,0,-0.2985,0.2985,11.39,-2.18,11.59674523,10.97,-2.8485,11.33379249,0,-0.2985,0.2985,10.97,-2.55,11.26247752
08/05/2020 07:30,11.9835,-2.3565,12.21299982,0.0035,-0.2965,0.296520657,11.98,-2.06,12.15582165,11.5735,-2.7765,11.90188449,0.0035,-0.2965,0.296520657,11.57,-2.48,11.83280609
08/05/2020 08:00,12.64,-2.1405,12.81995867,0.01,-0.3005,0.300666343,12.63,-1.84,12.76332637,12.17,-2.6105,12.44683133,0.01,-0.3005,0.300666343,12.16,-2.31,12.37746743
08/05/2020 08:30,13.08,-1.9325,13.22198761,0.01,-0.2925,0.29267089,13.07,-1.64,13.17249027,12.54,-2.5525,12.7971425,0.01,-0.2925,0.29267089,12.53,-2.26,12.73218363
08/05/2020 09:00,13.5955,-1.883,13.72527993,0.0155,-0.243,0.24349384,13.58,-1.64,13.67866953,12.9655,-2.413,13.18812948,0.0155,-0.243,0.24349384,12.95,-2.17,13.13055216
08/05/2020 09:30,13.8995,-4.678,14.66559867,0.0195,-0.258,0.258735869,13.88,-4.42,14.5667704,13.7095,0.642,13.72452383,0.0195,-0.258,0.258735869,13.69,0.9,13.71955174
08/05/2020 10:00,14.4875,-2.652,14.72823004,0.0175,-0.262,0.262583796,14.47,-2.39,14.66604923,13.9775,-1.222,14.03081574,0.0175,-0.262,0.262583796,13.96,-0.96,13.99296966
08/05/2020 10:30,14.793,-1.6945,14.88973402,0.023,-0.2545,0.255537179,14.77,-1.44,14.84003032,14.123,-2.1045,14.27893726,0.023,-0.2545,0.255537179,14.1,-1.85,14.22084737
08/05/2020 11:00,14.7945,-1.696,14.89139504,0.0245,-0.256,0.257169691,14.77,-1.44,14.84003032,13.9645,-2.106,14.12241113,0.0245,-0.256,0.257169691,13.94,-1.85,14.06222244
08/05/2020 11:30,15.013,-1.637,15.10198457,0.033,-0.257,0.259110015,14.98,-1.38,15.04343046,14.113,-1.977,14.25079991,0.033,-0.257,0.259110015,14.08,-1.72,14.18466778
08/05/2020 12:00,15.1815,-1.7365,15.28049,0.0315,-0.2565,0.258426972,15.15,-1.48,15.22211877,14.4015,-1.8565,14.52066784,0.0315,-0.2565,0.258426972,14.37,-1.6,14.45880009
08/05/2020 12:30,15.1035,-2.574,15.32126588,0.0535,-0.274,0.279174229,15.05,-2.3,15.22473317,14.4235,-1.084,14.46417672,0.0535,-0.274,0.279174229,14.37,-0.81,14.39281071
08/05/2020 13:00,15.1565,-1.932,15.27913991,0.0365,-0.272,0.274438062,15.12,-1.66,15.21085139,14.3365,-1.672,14.43366954,0.0365,-0.272,0.274438062,14.3,-1.4,14.36836804
08/05/2020 13:30,14.8555,-1.6335,14.94503939,0.0355,-0.2935,0.295639138,14.82,-1.34,14.88045698,13.8855,-2.0235,14.03216528,0.0355,-0.2935,0.295639138,13.85,-1.73,13.95762874
08/05/2020 14:00,14.657,-1.708,14.7561822,0.057,-0.298,0.303402373,14.6,-1.41,14.6679276,13.647,-2.118,13.81037773,0.057,-0.298,0.303402373,13.59,-1.82,13.71132743
08/05/2020 14:30,14.5555,-1.708,14.65536913,0.0555,-0.298,0.303124149,14.5,-1.41,14.56839387,13.4855,-2.118,13.65081075,0.0555,-0.298,0.303124149,13.43,-1.82,13.55275987
08/05/2020 15:00,14.0205,-1.911,14.15013573,0.0605,-0.261,0.267920231,13.96,-1.65,14.05717255,12.9805,-2.211,13.16745614,0.0605,-0.261,0.267920231,12.92,-1.95,13.06632695
08/05/2020 15:30,14.0125,-1.949,14.14739401,0.0525,-0.239,0.244698284,13.96,-1.71,14.06434143,12.9725,-2.239,13.16430314,0.0525,-0.239,0.244698284,12.92,-2,13.07388236
08/05/2020 16:00,14.1325,-1.795,14.24603739,0.0525,-0.255,0.260348324,14.08,-1.54,14.16396837,13.2325,-2.335,13.4369372,0.0525,-0.255,0.260348324,13.18,-2.08,13.34311808
08/05/2020 16:30,14.13,-1.7345,14.23605951,0.05,-0.2445,0.249560113,14.08,-1.49,14.15861928,13.32,-2.3245,13.52130542,0.05,-0.2445,0.249560113,13.27,-2.08,13.43202516
08/05/2020 17:00,14.43,-1.742,14.53476742,0.05,-0.252,0.256912436,14.38,-1.49,14.45698793,13.6,-2.332,13.79848629,0.05,-0.252,0.256912436,13.55,-2.08,13.70871621
08/05/2020 17:30,14.716,-1.7255,14.81681498,0.046,-0.2355,0.239950516,14.67,-1.49,14.74547388,13.906,-2.4255,14.1159444,0.046,-0.2355,0.239950516,13.86,-2.19,14.03195282
08/05/2020 18:00,14.803,-1.81,14.91324609,0.043,-0.24,0.243821656,14.76,-1.57,14.84326447,14.053,-2.43,14.26154652,0.043,-0.24,0.243821656,14.01,-2.19,14.18013399
08/05/2020 18:30,14.85,-2.0035,14.98454244,0.04,-0.2335,0.236901351,14.81,-1.77,14.91539473,14.21,-2.4235,14.41518131,0.04,-0.2335,0.236901351,14.17,-2.19,14.3382356
08/05/2020 19:00,14.621,-3.6855,15.0783471,0.031,-0.2355,0.237531577,14.59,-3.45,14.99235138,14.351,-0.6755,14.36688906,0.031,-0.2355,0.237531577,14.32,-0.44,14.32675818
08/05/2020 19:30,14.723,-2.894,15.00473142,0.023,-0.254,0.255039213,14.7,-2.64,14.93517995,14.343,-1.414,14.41253083,0.023,-0.254,0.255039213,14.32,-1.16,14.36690642
08/05/2020 20:00,14.8145,-1.916,14.93788694,0.0145,-0.256,0.256410316,14.8,-1.66,14.89280363,14.3345,-2.546,14.55884632,0.0145,-0.256,0.256410316,14.32,-2.29,14.50194814
08/05/2020 20:30,14.757,-2.0745,14.9021005,0.007,-0.2845,0.284586103,14.75,-1.79,14.85821658,14.327,-2.5745,14.55647551,0.007,-0.2845,0.284586103,14.32,-2.29,14.50194814
08/05/2020 21:00,14.6335,-2.191,14.79661459,0.0035,-0.271,0.271022601,14.63,-1.92,14.75544984,14.2335,-2.561,14.46206221,0.0035,-0.271,0.271022601,14.23,-2.29,14.41308433
08/05/2020 21:30,14.85,-2.213,15.01398911,0,-0.293,0.293,14.85,-1.92,14.97360678,14.48,-2.533,14.69988058,0,-0.293,0.293,14.48,-2.24,14.65223532
08/05/2020 22:00,14.63,-2.298,14.80937892,0,-0.298,0.298,14.63,-2,14.7660726,14.27,-2.678,14.51911099,0,-0.298,0.298,14.27,-2.38,14.46711098
08/05/2020 22:30,14.24,-2.285,14.42216437,0,-0.285,0.285,14.24,-2,14.37976356,13.87,-2.815,14.152778,0,-0.285,0.285,13.87,-2.53,14.09885811
08/05/2020 23:00,13.74,-2.3075,13.93241387,0,-0.3075,0.3075,13.74,-2,13.88479744,13.38,-2.8375,13.6775658,0,-0.3075,0.3075,13.38,-2.53,13.61709587
08/05/2020 23:30,13.1,-2.4135,13.3204723,0,-0.2935,0.2935,13.1,-2.12,13.2704333,12.8,-2.9035,13.12517856,0,-0.2935,0.2935,12.8,-2.61,13.06338777
09/05/2020 00:00,12.64,-2.467,12.87849716,0,-0.297,0.297,12.64,-2.17,12.82491715,12.4,-2.907,12.73619445,0,-0.297,0.297,12.4,-2.61,12.6717047
09/05/2020 00:30,12.19,-2.4635,12.43643567,0,-0.2935,0.2935,12.19,-2.17,12.38163963,11.94,-2.9735,12.30468619,0,-0.2935,0.2935,11.94,-2.68,12.23707481
09/05/2020 01:00,12.09,-2.4695,12.3396325,0,-0.2995,0.2995,12.09,-2.17,12.28319991,11.8,-2.9795,12.17035005,0,-0.2995,0.2995,11.8,-2.68,12.10051239
09/05/2020 01:30,11.99,-2.461,12.23996001,0,-0.291,0.291,11.99,-2.17,12.1847856,11.7,-2.971,12.07132308,0,-0.291,0.291,11.7,-2.68,12.00301629
09/05/2020 02:00,12.1,-2.48,12.35153432,0,-0.31,0.31,12.1,-2.17,12.29304275,11.79,-2.99,12.16323148,0,-0.31,0.31,11.79,-2.68,12.09076094
09/05/2020 02:30,11.83,-2.1785,12.02891359,0,-0.3085,0.3085,11.83,-1.87,11.97688607,11.49,-3.2185,11.93226057,0,-0.3085,0.3085,11.49,-2.91,11.85277183
09/05/2020 03:00,11.333,-2.5455,11.61535446,0.003,-0.3055,0.30551473,11.33,-2.24,11.54930734,11.023,-2.9855,11.4201462,0.003,-0.3055,0.30551473,11.02,-2.68,11.34119923
09/05/2020 03:30,11.2325,-2.5355,11.51511253,0.0025,-0.2955,0.295510575,11.23,-2.24,11.45122264,10.9425,-2.9755,11.33983715,0.0025,-0.2955,0.295510575,10.94,-2.68,11.26348081
09/05/2020 04:00,11.04,-2.729,11.37229269,0,-0.279,0.279,11.04,-2.45,11.30858523,10.76,-2.959,11.15944806,0,-0.279,0.279,10.76,-2.68,11.08873302
09/05/2020 04:30,10.89,-2.73,11.22697644,0,-0.28,0.28,10.89,-2.45,11.16219512,10.65,-2.96,11.05369169,0,-0.28,0.28,10.65,-2.68,10.98202622
09/05/2020 05:00,10.82,-2.731,11.15933515,0,-0.281,0.281,10.82,-2.45,11.09391275,10.55,-2.961,10.95764669,0,-0.281,0.281,10.55,-2.68,10.88507694
09/05/2020 05:30,10.66,-2.7315,11.00439422,0,-0.2815,0.2815,10.66,-2.45,10.93792028,10.39,-2.9615,10.80382258,0,-0.2815,0.2815,10.39,-2.68,10.73007456
09/05/2020 06:00,10.4,-2.725,10.75107553,0,-0.275,0.275,10.4,-2.45,10.6846853,10.14,-2.955,10.56180027,0,-0.275,0.275,10.14,-2.68,10.48818383
09/05/2020 06:30,10.4,-2.7285,10.75196318,0,-0.2785,0.2785,10.4,-2.45,10.6846853,10.19,-2.9585,10.61078801,0,-0.2785,0.2785,10.19,-2.68,10.53653169
09/05/2020 07:00,10.761,-2.5795,11.06584571,0.001,-0.2795,0.279501789,10.76,-2.3,11.0030723,10.501,-2.8295,10.87552625,0.001,-0.2795,0.279501789,10.5,-2.55,10.80520708
