Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/05/2020 07:30,11.472,-2.474,11.73573432,0.002,-0.274,0.274007299,11.47,-2.2,11.67907959,11.172,-2.744,11.50404798,0.002,-0.274,0.274007299,11.17,-2.47,11.43983391
09/05/2020 08:00,11.746,-2.4395,11.99665271,0.006,-0.2395,0.239575145,11.74,-2.2,11.94435431,11.406,-2.6395,11.70742483,0.006,-0.2395,0.239575145,11.4,-2.4,11.6498927
09/05/2020 08:30,12.2335,-2.31,12.44968362,0.0135,-0.24,0.240379388,12.22,-2.07,12.39408327,11.8535,-2.53,12.12049348,0.0135,-0.24,0.240379388,11.84,-2.29,12.0594237
09/05/2020 09:00,12.8575,-1.141,12.90802802,0.0175,-0.241,0.241634538,12.84,-0.9,12.87150341,12.2475,-3.301,12.68455191,0.0175,-0.241,0.241634538,12.23,-3.06,12.60700202
09/05/2020 09:30,13.2565,-1.239,13.31427479,0.0165,-0.259,0.259525047,13.24,-0.98,13.27621934,12.6965,-3.039,13.05513819,0.0165,-0.259,0.259525047,12.68,-2.78,12.98117098
09/05/2020 10:00,13.6345,-1.932,13.7707013,0.0245,-0.252,0.253188171,13.61,-1.68,13.71329647,13.1145,-2.212,13.29973888,0.0245,-0.252,0.253188171,13.09,-1.96,13.2359246
09/05/2020 10:30,13.842,-1.807,13.95944888,0.032,-0.247,0.249064249,13.81,-1.56,13.89783077,13.282,-2.207,13.46411427,0.032,-0.247,0.249064249,13.25,-1.96,13.39418157
09/05/2020 11:00,13.852,-1.8095,13.96968841,0.042,-0.2495,0.253010375,13.81,-1.56,13.89783077,13.292,-2.2095,13.47438883,0.042,-0.2495,0.253010375,13.25,-1.96,13.39418157
09/05/2020 11:30,14.04,-1.8255,14.15817962,0.05,-0.2655,0.270167078,13.99,-1.56,14.07670771,13.44,-2.0955,13.60237921,0.05,-0.2655,0.270167078,13.39,-1.83,13.51447372
09/05/2020 12:00,14.244,-1.8365,14.36190336,0.054,-0.2765,0.281723712,14.19,-1.56,14.27549299,13.634,-2.1065,13.79577103,0.054,-0.2765,0.281723712,13.58,-1.83,13.7027479
09/05/2020 12:30,14.342,-1.6715,14.43907463,0.052,-0.2715,0.276434893,14.29,-1.4,14.35841565,13.822,-2.1015,13.98084355,0.052,-0.2715,0.276434893,13.77,-1.83,13.89106907
09/05/2020 13:00,14.428,-2.0865,14.57808857,0.048,-0.2565,0.260952582,14.38,-1.83,14.4959753,13.818,-1.8365,13.93950703,0.048,-0.2565,0.260952582,13.77,-1.58,13.86034992
09/05/2020 13:30,14.5805,-1.919,14.70624157,0.0505,-0.249,0.25406938,14.53,-1.67,14.62565554,13.9705,-2.169,14.13787223,0.0505,-0.249,0.25406938,13.92,-1.92,14.05178992
09/05/2020 14:00,14.495,-1.9265,14.6224631,0.035,-0.2565,0.258876901,14.46,-1.67,14.55611555,13.765,-2.2865,13.9536127,0.035,-0.2565,0.258876901,13.73,-2.03,13.87925791
09/05/2020 14:30,13.843,-1.873,13.96913662,0.043,-0.263,0.266492026,13.8,-1.61,13.89359925,13.323,-2.293,13.51888228,0.043,-0.263,0.266492026,13.28,-2.03,13.43425845
09/05/2020 15:00,14.018,-1.878,14.14323895,0.048,-0.268,0.272264577,13.97,-1.61,14.06246778,13.328,-2.298,13.52465852,0.048,-0.268,0.272264577,13.28,-2.03,13.43425845
09/05/2020 15:30,14.303,-1.771,14.41222571,0.053,-0.241,0.246758992,14.25,-1.53,14.33190148,13.743,-2.271,13.92937508,0.053,-0.241,0.246758992,13.69,-2.03,13.8396893
09/05/2020 16:00,15.036,-1.7655,15.13929609,0.026,-0.2355,0.236930897,15.01,-1.53,15.08777651,14.306,-2.2655,14.48427169,0.026,-0.2355,0.236930897,14.28,-2.03,14.42356752
09/05/2020 16:30,15.422,-1.7705,15.52329714,0.012,-0.2405,0.24079919,15.41,-1.53,15.48576766,14.742,-2.2705,14.91582161,0.012,-0.2405,0.24079919,14.73,-2.03,14.86922325
09/05/2020 17:00,15.314,-1.9145,15.43320791,0.004,-0.2845,0.284528118,15.31,-1.63,15.39652558,14.954,-2.4345,15.15087147,0.004,-0.2845,0.284528118,14.95,-2.15,15.10380747
09/05/2020 17:30,15.67,-1.804,15.77350044,0.01,-0.284,0.284176002,15.66,-1.52,15.73359463,15.28,-2.374,15.46332034,0.01,-0.284,0.284176002,15.27,-2.09,15.41236517
09/05/2020 18:00,15.592,-1.817,15.69751423,0.012,-0.297,0.297242325,15.58,-1.52,15.65397074,15.282,-2.387,15.46729753,0.012,-0.297,0.297242325,15.27,-2.09,15.41236517
09/05/2020 18:30,15.5905,-1.8965,15.70542589,0.0105,-0.2765,0.276699295,15.58,-1.62,15.66399694,15.1005,-2.4465,15.29740051,0.0105,-0.2765,0.276699295,15.09,-2.17,15.24522876
09/05/2020 19:00,15.3915,-1.8975,15.50802304,0.0115,-0.2775,0.277738186,15.38,-1.62,15.46508325,15.1015,-2.4475,15.29854759,0.0115,-0.2775,0.277738186,15.09,-2.17,15.24522876
09/05/2020 19:30,15.2785,-1.959,15.40357891,0.0085,-0.279,0.27912945,15.27,-1.68,15.36213852,14.9685,-2.549,15.18398476,0.0085,-0.279,0.27912945,14.96,-2.27,15.13124251
09/05/2020 20:00,15.1665,-2.024,15.30095743,0.0065,-0.284,0.284074374,15.16,-1.74,15.25952817,14.4765,-2.554,14.70006695,0.0065,-0.284,0.284074374,14.47,-2.27,14.64697238
09/05/2020 20:30,14.9835,-2.1095,15.13126771,0.0035,-0.2795,0.279521913,14.98,-1.83,15.09136508,14.4735,-2.4595,14.68098575,0.0035,-0.2795,0.279521913,14.47,-2.18,14.63329423
09/05/2020 21:00,14.7615,-2.167,14.91971083,0.0015,-0.277,0.277004061,14.76,-1.89,14.8805141,14.4715,-2.457,14.67859534,0.0015,-0.277,0.277004061,14.47,-2.18,14.63329423
09/05/2020 21:30,15.09,-2.1785,15.24644097,0,-0.2885,0.2885,15.09,-1.89,15.20789926,14.58,-2.5385,14.79933722,0,-0.2885,0.2885,14.58,-2.25,14.7525896
09/05/2020 22:00,14.81,-2.1695,14.96806034,0,-0.2795,0.2795,14.81,-1.89,14.93011052,14.42,-2.7195,14.67419777,0,-0.2795,0.2795,14.42,-2.44,14.62497863
09/05/2020 22:30,14.31,-2.1805,14.47517462,0,-0.2905,0.2905,14.31,-1.89,14.43427172,14,-2.7805,14.27344318,0,-0.2905,0.2905,14,-2.49,14.21970815
09/05/2020 23:00,13.66,-2.436,13.87550705,0,-0.276,0.276,13.66,-2.16,13.82972162,13.32,-2.766,13.60415951,0,-0.276,0.276,13.32,-2.49,13.55073799
09/05/2020 23:30,13.16,-2.371,13.37188248,0,-0.291,0.291,13.16,-2.08,13.32336294,12.78,-2.911,13.10733844,0,-0.291,0.291,12.78,-2.62,13.04579626
10/05/2020 00:00,12.66,-2.456,12.89602792,0,-0.286,0.286,12.66,-2.17,12.84462923,12.22,-2.906,12.56078166,0,-0.286,0.286,12.22,-2.62,12.49771179
10/05/2020 00:30,12.26,-2.622,12.53724388,0,-0.272,0.272,12.26,-2.35,12.4831927,11.74,-2.942,12.10301467,0,-0.272,0.272,11.74,-2.67,12.0397882
10/05/2020 01:00,12.01,-2.5325,12.27410511,0,-0.2725,0.2725,12.01,-2.26,12.22078966,11.46,-2.9425,11.83173302,0,-0.2725,0.2725,11.46,-2.67,11.76692398
10/05/2020 01:30,11.89,-2.526,12.15535997,0,-0.266,0.266,11.89,-2.26,12.10287982,11.31,-2.936,11.68487039,0,-0.266,0.266,11.31,-2.67,11.62088637
10/05/2020 02:00,12.01,-2.523,12.27214851,0,-0.263,0.263,12.01,-2.26,12.22078966,11.41,-3.003,11.79856385,0,-0.263,0.263,11.41,-2.74,11.73438111
10/05/2020 02:30,11.82,-2.592,12.10086212,0,-0.262,0.262,11.82,-2.33,12.04746031,11.24,-3.002,11.63398487,0,-0.262,0.262,11.24,-2.74,11.56914863
10/05/2020 03:00,11.57,-2.596,11.85766065,0,-0.266,0.266,11.57,-2.33,11.80227944,11,-3.056,11.41661666,0,-0.266,0.266,11,-2.79,11.34830824
10/05/2020 03:30,11.4,-2.607,11.6942913,0,-0.277,0.277,11.4,-2.33,11.63567359,10.84,-3.067,11.26552657,0,-0.277,0.277,10.84,-2.79,11.19328817
10/05/2020 04:00,11.18,-2.6065,11.47981891,0,-0.2765,0.2765,11.18,-2.33,11.42021453,10.64,-3.0665,11.07307646,0,-0.2765,0.2765,10.64,-2.79,10.99971363
10/05/2020 04:30,11,-2.606,11.30447858,0,-0.276,0.276,11,-2.33,11.24406065,10.49,-3.066,10.92888174,0,-0.276,0.276,10.49,-2.79,10.85468562
10/05/2020 05:00,10.88,-2.6065,11.18786138,0,-0.2765,0.2765,10.88,-2.33,11.12669313,10.36,-3.1265,10.82148799,0,-0.2765,0.2765,10.36,-2.85,10.74486389
10/05/2020 05:30,10.75,-2.6055,11.06124452,0,-0.2755,0.2755,10.75,-2.33,10.99960908,10.19,-3.1255,10.65855761,0,-0.2755,0.2755,10.19,-2.85,10.5810491
10/05/2020 06:00,10.3905,-2.6775,10.7299346,0.0005,-0.2875,0.287500435,10.39,-2.39,10.66134138,9.8305,-3.1375,10.31904242,0.0005,-0.2875,0.287500435,9.83,-2.85,10.23481314
10/05/2020 06:30,10.39,-4.4345,11.29676459,0,-0.2845,0.2845,10.39,-4.15,11.18814551,10.14,-0.8145,10.17265994,0,-0.2845,0.2845,10.14,-0.53,10.15384164
10/05/2020 07:00,10.6405,-5.8715,12.15297299,0.0005,-0.2915,0.291500429,10.64,-5.58,12.01440802,10.6205,0.8785,10.65677167,0.0005,-0.2915,0.291500429,10.62,1.17,10.68425477
10/05/2020 07:30,11.253,-3.483,11.77969855,0.003,-0.293,0.293015358,11.25,-3.19,11.69352812,10.883,-1.683,11.01236478,0.003,-0.293,0.293015358,10.88,-1.39,10.96843198
10/05/2020 08:00,11.7125,-2.4045,11.95676698,0.0025,-0.2945,0.294510611,11.71,-2.11,11.89857975,11.1625,-2.7145,11.487816,0.0025,-0.2945,0.294510611,11.16,-2.42,11.41936951
10/05/2020 08:30,12.5155,-2.2675,12.71924905,0.0055,-0.2575,0.257558731,12.51,-2.01,12.67044593,11.6855,-2.5875,11.96854488,0.0055,-0.2575,0.257558731,11.68,-2.33,11.91013434
10/05/2020 09:00,12.8185,-2.171,13.00104547,0.0085,-0.251,0.251143883,12.81,-1.92,12.95308843,12.2385,-2.581,12.50769536,0.0085,-0.251,0.251143883,12.23,-2.33,12.44997189
10/05/2020 09:30,13.79,-1.826,13.91036937,0.01,-0.246,0.246203168,13.78,-1.58,13.87028478,12.98,-2.376,13.19567262,0.01,-0.246,0.246203168,12.97,-2.13,13.14373615
10/05/2020 10:00,13.7965,-1.83,13.91733855,0.0165,-0.25,0.250543908,13.78,-1.58,13.87028478,13.2165,-2.47,13.44532529,0.0165,-0.25,0.250543908,13.2,-2.22,13.38538008
10/05/2020 10:30,14.2355,-1.757,14.34351802,0.0355,-0.327,0.328921343,14.2,-1.43,14.27182189,13.2355,-2.357,13.44373122,0.0355,-0.327,0.328921343,13.2,-2.03,13.35518251
10/05/2020 11:00,14.385,-1.618,14.47570893,0.075,-0.348,0.355990168,14.31,-1.27,14.36624516,13.605,-2.178,13.77823316,0.075,-0.348,0.355990168,13.53,-1.83,13.65319743
10/05/2020 11:30,14.943,-1.424,15.01069702,0.123,-0.364,0.384219989,14.82,-1.06,14.85785987,13.773,-2.194,13.94665426,0.123,-0.364,0.384219989,13.65,-1.83,13.77212402
10/05/2020 12:00,15.0445,-1.691,15.13923582,0.2245,-0.411,0.468317467,14.82,-1.28,14.87517395,14.0545,-1.931,14.18653345,0.2245,-0.411,0.468317467,13.83,-1.52,13.91327783
10/05/2020 12:30,15.323,-1.6365,15.41014151,0.263,-0.4265,0.501070105,15.06,-1.21,15.1085307,14.013,-1.9465,14.14754506,0.263,-0.4265,0.501070105,13.75,-1.52,13.83375943
10/05/2020 13:00,15.272,-1.644,15.36023177,0.302,-0.434,0.528734338,14.97,-1.21,15.01882153,14.052,-1.954,14.18720621,0.302,-0.434,0.528734338,13.75,-1.52,13.83375943
10/05/2020 13:30,15.2595,-1.66,15.34952573,0.2895,-0.45,0.535079667,14.97,-1.21,15.01882153,14.0395,-2.06,14.18982594,0.2895,-0.45,0.535079667,13.75,-1.61,13.8439373
10/05/2020 14:00,14.834,-1.7805,14.94047309,0.284,-0.4505,0.532546946,14.55,-1.33,14.61066049,13.704,-2.1905,13.87796477,0.284,-0.4505,0.532546946,13.42,-1.74,13.53233165
10/05/2020 14:30,14.682,-1.8925,14.80346852,0.282,-0.4325,0.5163141,14.4,-1.46,14.47382465,13.532,-2.2525,13.71819158,0.282,-0.4325,0.5163141,13.25,-1.82,13.37441214
10/05/2020 15:00,14.5735,-1.9,14.69683307,0.2735,-0.44,0.518075525,14.3,-1.46,14.37433825,13.7035,-2.26,13.88861088,0.2735,-0.44,0.518075525,13.43,-1.82,13.55275987
10/05/2020 15:30,14.9525,-2.0195,15.08826155,0.2325,-0.4195,0.479621205,14.72,-1.6,14.80670119,13.8225,-2.2395,14.00274496,0.2325,-0.4195,0.479621205,13.59,-1.82,13.71132743
10/05/2020 16:00,14.751,-2.0155,14.888057,0.251,-0.4155,0.485428934,14.5,-1.6,14.58800877,13.961,-2.3455,14.15665537,0.251,-0.4155,0.485428934,13.71,-1.93,13.84517967
10/05/2020 16:30,15.161,-2.1245,15.30912869,0.281,-0.4345,0.517446857,14.88,-1.69,14.97566359,13.631,-2.3645,13.83455895,0.281,-0.4345,0.517446857,13.35,-1.93,13.48878794
10/05/2020 17:00,15.129,-2.0315,15.26478409,0.249,-0.4315,0.498189974,14.88,-1.6,14.96577429,14.029,-2.4315,14.23815414,0.249,-0.4315,0.498189974,13.78,-2,13.92438149
10/05/2020 17:30,15.5015,-2.0085,15.6310772,0.2015,-0.4085,0.455493688,15.3,-1.6,15.38343265,14.4615,-2.4085,14.66069079,0.2015,-0.4085,0.455493688,14.26,-2,14.39956944
10/05/2020 18:00,15.4875,-1.959,15.61090443,0.1875,-0.419,0.459039486,15.3,-1.54,15.37730796,14.6675,-2.419,14.86563545,0.1875,-0.419,0.459039486,14.48,-2,14.617469
10/05/2020 18:30,15.2145,-2.001,15.34552089,0.2245,-0.461,0.512758471,14.99,-1.54,15.06889843,14.5145,-2.461,14.72165858,0.2245,-0.461,0.512758471,14.29,-2,14.42927926
10/05/2020 19:00,15.146,-2.07,15.28679875,0.216,-0.47,0.517258156,14.93,-1.6,15.01548867,14.506,-2.54,14.72669807,0.216,-0.47,0.517258156,14.29,-2.07,14.43914817
10/05/2020 19:30,14.8215,-2.186,14.98183761,0.1715,-0.466,0.496556392,14.65,-1.72,14.75062372,14.1415,-2.536,14.3670915,0.1715,-0.466,0.496556392,13.97,-2.07,14.1225281
10/05/2020 20:00,15.161,-2.2955,15.33379409,0.151,-0.4255,0.451498893,15.01,-1.87,15.12603715,14.471,-2.4955,14.68459605,0.151,-0.4255,0.451498893,14.32,-2.07,14.46883893
10/05/2020 20:30,15.1455,-2.1675,15.29981132,0.1355,-0.4475,0.467564434,15.01,-1.72,15.10822624,14.4555,-2.5175,14.67308033,0.1355,-0.4475,0.467564434,14.32,-2.07,14.46883893
10/05/2020 21:00,15.1465,-2.3125,15.32201418,0.1365,-0.4425,0.463075048,15.01,-1.87,15.12603715,14.5265,-2.5925,14.75602448,0.1365,-0.4425,0.463075048,14.39,-2.15,14.54972852
10/05/2020 21:30,15.148,-2.3005,15.32169065,0.138,-0.4305,0.452077703,15.01,-1.87,15.12603715,14.528,-2.5805,14.7553978,0.138,-0.4305,0.452077703,14.39,-2.15,14.54972852
10/05/2020 22:00,14.9,-2.2765,15.07290457,0.09,-0.4065,0.416343908,14.81,-1.87,14.9275919,14.26,-2.6865,14.51085395,0.09,-0.4065,0.416343908,14.17,-2.28,14.35225766
10/05/2020 22:30,14.453,-2.402,14.6512393,0.033,-0.342,0.343588417,14.42,-2.06,14.56639969,13.883,-2.622,14.12843137,0.033,-0.342,0.343588417,13.85,-2.28,14.03641336
10/05/2020 23:00,13.767,-2.441,13.98172986,0.087,-0.381,0.390806858,13.68,-2.06,13.8342329,13.227,-2.841,13.52866623,0.087,-0.381,0.390806858,13.14,-2.46,13.36829084
10/05/2020 23:30,13.1465,-2.452,13.37321077,0.0965,-0.392,0.403703171,13.05,-2.06,13.21158961,12.5465,-2.852,12.86656777,0.0965,-0.392,0.403703171,12.45,-2.46,12.6907092
11/05/2020 00:00,12.828,-2.4885,13.06714262,0.068,-0.3585,0.364892107,12.76,-2.13,12.93655673,12.158,-2.8885,12.49641534,0.068,-0.3585,0.364892107,12.09,-2.53,12.35188245
11/05/2020 00:30,12.2765,-2.4975,12.52796705,0.0765,-0.3675,0.37537781,12.2,-2.13,12.38454279,11.6265,-2.8975,11.98211202,0.0765,-0.3675,0.37537781,11.55,-2.53,11.82384878
11/05/2020 01:00,12.0145,-2.54,12.28005742,0.1245,-0.41,0.428485997,11.89,-2.13,12.07927978,11.3045,-2.94,11.68055308,0.1245,-0.41,0.428485997,11.18,-2.53,11.46269166
11/05/2020 01:30,12.154,-2.5235,12.41320943,0.104,-0.3935,0.407011363,12.05,-2.13,12.23680514,11.384,-2.9235,11.75339561,0.104,-0.3935,0.407011363,11.28,-2.53,11.56024654
11/05/2020 02:00,12.396,-2.564,12.65839295,0.036,-0.344,0.345878591,12.36,-2.22,12.55778643,11.626,-2.984,12.0028385,0.036,-0.344,0.345878591,11.59,-2.64,11.88687091
11/05/2020 02:30,12.28,-2.5305,12.5380154,0.01,-0.3105,0.310660989,12.27,-2.22,12.46921409,11.52,-2.9505,11.89183965,0.01,-0.3105,0.310660989,11.51,-2.64,11.80888225
11/05/2020 03:00,11.9865,-2.5245,12.2494605,0.0065,-0.3045,0.304569368,11.98,-2.22,12.18395666,11.2565,-2.9445,11.63524269,0.0065,-0.3045,0.304569368,11.25,-2.64,11.55560903
11/05/2020 03:30,11.927,-2.5325,12.19290307,0.007,-0.3125,0.31257839,11.92,-2.22,12.12496598,11.257,-2.9525,11.63775345,0.007,-0.3125,0.31257839,11.25,-2.64,11.55560903
11/05/2020 04:00,11.702,-2.5155,11.96931678,0.002,-0.2955,0.295506768,11.7,-2.22,11.90875308,11.002,-2.9355,11.38688563,0.002,-0.2955,0.295506768,11,-2.64,11.31236492
11/05/2020 04:30,11.6055,-2.5185,11.87562514,0.0055,-0.2985,0.298550666,11.6,-2.22,11.81052073,10.9155,-2.9385,11.30411087,0.0055,-0.2985,0.298550666,10.91,-2.64,11.22486971
11/05/2020 05:00,11.519,-2.5775,11.80384968,0.049,-0.3575,0.360842417,11.47,-2.22,11.68286352,10.769,-2.9975,11.1783884,0.049,-0.3575,0.360842417,10.72,-2.64,11.04028985
11/05/2020 05:30,11.471,-2.495,11.7392021,0.091,-0.385,0.395608392,11.38,-2.11,11.57395784,10.811,-2.915,11.19709543,0.091,-0.385,0.395608392,10.72,-2.53,11.01450407
11/05/2020 06:00,11.3085,-2.5005,11.58165241,0.0885,-0.3905,0.400402922,11.22,-2.11,11.4166764,10.6985,-2.9205,11.08996044,0.0885,-0.3905,0.400402922,10.61,-2.53,10.9074745
11/05/2020 06:30,11.6875,-2.346,11.92062801,0.0975,-0.396,0.40782625,11.59,-1.95,11.75289752,11.1775,-2.776,11.51706049,0.0975,-0.396,0.40782625,11.08,-2.38,11.33273136
11/05/2020 07:00,12.3725,-2.138,12.55586716,0.0525,-0.378,0.381628419,12.32,-1.76,12.44507935,11.8725,-2.538,12.14074546,0.0525,-0.378,0.381628419,11.82,-2.16,12.01573968
11/05/2020 07:30,13.5155,-1.0885,13.5592615,0.0655,-0.3985,0.403847125,13.45,-0.69,13.46768726,12.8955,-2.6385,13.1626594,0.0655,-0.3985,0.403847125,12.83,-2.24,13.02407386
11/05/2020 08:00,14.36,-1.323,14.42081582,0.07,-0.383,0.389344321,14.29,-0.94,14.32088335,13.71,-1.813,13.82935534,0.07,-0.383,0.389344321,13.64,-1.43,13.71475483
11/05/2020 08:30,14.9405,-1.2715,14.99450741,0.1105,-0.3815,0.397180689,14.83,-0.89,14.856682,14.2005,-1.7515,14.30810793,0.1105,-0.3815,0.397180689,14.09,-1.37,14.15644729
11/05/2020 09:00,15.436,-1.133,15.47752516,0.176,-0.383,0.421503262,15.26,-0.75,15.27841942,14.606,-1.593,14.69261328,0.176,-0.383,0.421503262,14.43,-1.21,14.48064225
11/05/2020 09:30,15.933,-1.161,15.97524366,0.193,-0.411,0.454059467,15.74,-0.75,15.75785836,14.833,-1.571,14.91596226,0.193,-0.411,0.454059467,14.64,-1.16,14.68588438
11/05/2020 10:00,16.1955,-1.1805,16.23846669,0.2255,-0.4305,0.485984053,15.97,-0.75,15.98760145,14.4255,-1.5905,14.51291633,0.2255,-0.4305,0.485984053,14.2,-1.16,14.2473015
11/05/2020 10:30,16.4355,-1.857,16.54007585,0.2455,-0.457,0.518767048,16.19,-1.4,16.25041846,14.5855,-0.977,14.61818522,0.2455,-0.457,0.518767048,14.34,-0.52,14.34942508
11/05/2020 11:00,16.524,-1.104,16.56083911,0.264,-0.454,0.525178065,16.26,-0.65,16.27298682,14.604,-1.404,14.67133368,0.264,-0.454,0.525178065,14.34,-0.95,14.37143347
11/05/2020 11:30,16.1955,-1.0995,16.2327792,0.2855,-0.4495,0.532503991,15.91,-0.65,15.92327228,15.0155,-1.3995,15.08057825,0.2855,-0.4495,0.532503991,14.73,-0.95,14.76060297
11/05/2020 12:00,16.204,-1.1485,16.24465045,0.294,-0.4485,0.536272552,15.91,-0.7,15.92539167,15.124,-1.3985,15.18852127,0.294,-0.4485,0.536272552,14.83,-0.95,14.86039703
11/05/2020 12:30,16.21,-1.141,16.25010711,0.297,-0.438,0.52920034,15.913,-0.703,15.9285209,15.13,-1.391,15.19380732,0.297,-0.438,0.52920034,14.833,-0.953,14.86358295
11/05/2020 13:00,16.494,-1.1425,16.53352177,0.304,-0.4625,0.553463865,16.19,-0.68,16.20427413,15.444,-1.5225,15.51886408,0.304,-0.4625,0.553463865,15.14,-1.06,15.17706164
11/05/2020 13:30,16.492,-1.293,16.54260901,0.302,-0.463,0.552786577,16.19,-0.83,16.21126152,14.952,-1.683,15.04642127,0.302,-0.463,0.552786577,14.65,-1.22,14.70071087
11/05/2020 14:00,16.1825,-1.4915,16.25108853,0.2925,-0.4315,0.521295022,15.89,-1.06,15.92531632,15.0225,-1.2815,15.07706034,0.2925,-0.4315,0.521295022,14.73,-0.85,14.7545044
11/05/2020 14:30,15.9525,-1.2115,15.99843706,0.3125,-0.4415,0.54090526,15.64,-0.77,15.65894313,14.8125,-1.5315,14.89146227,0.3125,-0.4415,0.54090526,14.5,-1.09,14.54091125
11/05/2020 15:00,16.106,-1.2295,16.15286062,0.316,-0.4595,0.557670378,15.79,-0.77,15.80876339,14.706,-1.4595,14.77824672,0.316,-0.4595,0.557670378,14.39,-1,14.4247045
11/05/2020 15:30,16.023,-1.28,16.0740452,0.313,-0.43,0.531854303,15.71,-0.85,15.7329781,14.823,-1.54,14.90278259,0.313,-0.43,0.531854303,14.51,-1.11,14.55239499
11/05/2020 16:00,16.218,-1.287,16.26898562,0.278,-0.437,0.517931463,15.94,-0.85,15.96264702,15.008,-1.647,15.09810164,0.278,-0.437,0.517931463,14.73,-1.21,14.77961434
11/05/2020 16:30,16.191,-1.392,16.25072752,0.251,-0.412,0.482436524,15.94,-0.98,15.97009706,15.241,-1.752,15.34136842,0.251,-0.412,0.482436524,14.99,-1.34,15.04977408
11/05/2020 17:00,16.659,-1.6215,16.73772814,0.229,-0.3815,0.444953087,16.43,-1.24,16.47672601,15.159,-2.0615,15.29853141,0.229,-0.3815,0.444953087,14.93,-1.68,15.02422377
11/05/2020 17:30,16.8685,-1.456,16.93122052,0.2585,-0.386,0.464562429,16.61,-1.07,16.6444285,15.9285,-1.966,16.04936972,0.2585,-0.386,0.464562429,15.67,-1.58,15.74945396
11/05/2020 18:00,16.785,-1.468,16.84907265,0.455,-0.398,0.604507237,16.33,-1.07,16.36501757,15.925,-1.978,16.04737078,0.455,-0.398,0.604507237,15.47,-1.58,15.55047588
11/05/2020 18:30,16.7125,-1.58,16.78702047,0.4425,-0.39,0.589835782,16.27,-1.19,16.3134607,15.9725,-2.06,16.10479296,0.4425,-0.39,0.589835782,15.53,-1.67,15.61953264
11/05/2020 19:00,16.479,-1.5635,16.55300496,0.389,-0.3735,0.539280307,16.09,-1.19,16.13394558,16.159,-2.0435,16.28770006,0.389,-0.3735,0.539280307,15.77,-1.67,15.8581777
11/05/2020 19:30,16.3205,-1.4745,16.38697258,0.4105,-0.3845,0.562450442,15.91,-1.09,15.94729444,15.9905,-2.2345,16.14586884,0.4105,-0.3845,0.562450442,15.58,-1.85,15.68945187
11/05/2020 20:00,16.2365,-1.518,16.30730684,0.3265,-0.348,0.47718576,15.91,-1.17,15.95296211,15.6965,-2.268,15.85950618,0.3265,-0.348,0.47718576,15.37,-1.92,15.48945771
11/05/2020 20:30,16.1875,-1.4905,16.25597572,0.2775,-0.3205,0.423941623,15.91,-1.17,15.95296211,15.5475,-2.2405,15.70810608,0.2775,-0.3205,0.423941623,15.27,-1.92,15.39023392
11/05/2020 21:00,15.9405,-1.627,16.02331642,0.2605,-0.297,0.395056009,15.68,-1.33,15.73630516,15.4405,-2.357,15.61936264,0.2605,-0.297,0.395056009,15.18,-2.06,15.31913836
11/05/2020 21:30,16.347,-1.6105,16.42614134,0.237,-0.2805,0.367218259,16.11,-1.33,16.16480745,15.317,-2.3405,15.49478716,0.237,-0.2805,0.367218259,15.08,-2.06,15.22005256
11/05/2020 22:00,16.277,-1.728,16.36846703,0.237,-0.258,0.350332699,16.04,-1.47,16.10721888,15.317,-2.468,15.5145581,0.237,-0.258,0.350332699,15.08,-2.21,15.24107936
11/05/2020 22:30,15.467,-1.928,15.5867018,0.237,-0.248,0.343034984,15.23,-1.68,15.32237906,14.837,-2.608,15.06446922,0.237,-0.248,0.343034984,14.6,-2.36,14.7895098
11/05/2020 23:00,14.697,-1.939,14.82435597,0.237,-0.259,0.351069794,14.46,-1.68,14.55726623,14.327,-2.519,14.54676218,0.237,-0.259,0.351069794,14.09,-2.26,14.27009811
11/05/2020 23:30,13.937,-2.067,14.08944491,0.237,-0.297,0.379971052,13.7,-1.77,13.81386622,13.587,-2.557,13.8255133,0.237,-0.297,0.379971052,13.35,-2.26,13.53994461
12/05/2020 00:00,13.277,-2.218,13.46099005,0.237,-0.298,0.380753201,13.04,-1.92,13.18059179,12.927,-2.698,13.20554933,0.237,-0.298,0.380753201,12.69,-2.4,12.91495645
12/05/2020 00:30,12.9165,-2.3215,13.12346503,0.2365,-0.3115,0.391106763,12.68,-2.01,12.83832154,12.5465,-2.8515,12.86645695,0.2365,-0.3115,0.391106763,12.31,-2.54,12.56931581
12/05/2020 01:00,12.667,-3.9535,13.2696289,0.237,-0.3035,0.385073045,12.43,-3.65,12.9548215,12.547,-0.7735,12.57081983,0.237,-0.3035,0.385073045,12.31,-0.47,12.31896911
12/05/2020 01:30,12.757,-2.5325,13.005945,0.237,-0.2925,0.376464142,12.52,-2.24,12.71880498,12.377,-2.2525,12.5802975,0.237,-0.2925,0.376464142,12.14,-1.96,12.29720293
12/05/2020 02:00,13.0365,-2.2495,13.22915653,0.2365,-0.2895,0.373821481,12.8,-1.96,12.94919303,12.5565,-2.5295,12.80874945,0.2365,-0.2895,0.373821481,12.32,-2.24,12.52198067
12/05/2020 02:30,12.737,-2.342,12.95052636,0.237,-0.292,0.37607579,12.5,-2.05,12.66698465,12.267,-2.642,12.54828486,0.237,-0.292,0.37607579,12.03,-2.35,12.25738145
12/05/2020 03:00,12.467,-2.3435,12.68534908,0.237,-0.2935,0.377241633,12.23,-2.05,12.40062095,12.007,-2.7035,12.3075977,0.237,-0.2935,0.377241633,11.77,-2.41,12.01419993
12/05/2020 03:30,12.3165,-2.2465,12.51970185,0.2365,-0.2965,0.379268375,12.08,-1.95,12.2363761,11.8865,-2.7065,12.19073519,0.2365,-0.2965,0.379268375,11.65,-2.41,11.8966634
12/05/2020 04:00,12.137,-2.2495,12.34370363,0.237,-0.2995,0.381928331,11.9,-1.95,12.05871054,11.737,-2.7095,12.04568633,0.237,-0.2995,0.381928331,11.5,-2.41,11.74981276
12/05/2020 04:30,11.967,-2.4,12.20528939,0.237,-0.29,0.374525033,11.73,-2.11,11.9182633,11.567,-2.91,11.92743011,0.237,-0.29,0.374525033,11.33,-2.62,11.62898534
12/05/2020 05:00,11.9665,-2.398,12.20440602,0.2365,-0.288,0.372661039,11.73,-2.11,11.9182633,11.5665,-2.908,11.92645741,0.2365,-0.288,0.372661039,11.33,-2.62,11.62898534
12/05/2020 05:30,11.7365,-2.3935,11.97807474,0.2365,-0.2835,0.369194393,11.5,-2.11,11.69196733,11.2665,-2.9035,11.63461794,0.2365,-0.2835,0.369194393,11.03,-2.62,11.33689993
12/05/2020 06:00,11.637,-2.483,11.89895197,0.237,-0.303,0.384679087,11.4,-2.18,11.60656711,11.197,-2.983,11.58754064,0.237,-0.303,0.384679087,10.96,-2.68,11.28290743
12/05/2020 06:30,12.1965,-2.302,12.41184178,0.2365,-0.302,0.383583433,11.96,-2,12.12607109,11.8265,-2.782,12.14930559,0.2365,-0.302,0.383583433,11.59,-2.48,11.85236263
12/05/2020 07:00,12.908,-2.0545,13.0704795,0.238,-0.3145,0.394403664,12.67,-1.74,12.78892099,12.578,-2.5145,12.82687781,0.238,-0.3145,0.394403664,12.34,-2.2,12.53457618
12/05/2020 07:30,13.867,-1.7165,13.97283297,0.237,-0.3165,0.395400114,13.63,-1.4,13.70171157,13.397,-2.2065,13.57749061,0.237,-0.3165,0.395400114,13.16,-1.89,13.29502539
12/05/2020 08:00,14.2755,-2.5185,14.49595607,0.2455,-0.2985,0.386487387,14.03,-2.22,14.20455209,13.8855,-1.1385,13.93209577,0.2455,-0.2985,0.386487387,13.64,-0.84,13.66584063
12/05/2020 08:30,15.0885,-1.2915,15.14367209,0.2485,-0.2615,0.360741597,14.84,-1.03,14.87570166,14.4285,-1.8715,14.54936853,0.2485,-0.2615,0.360741597,14.18,-1.61,14.27110717
12/05/2020 09:00,15.7245,-1.082,15.76168215,0.2545,-0.262,0.365259155,15.47,-0.82,15.49171714,15.0245,-1.612,15.11072944,0.2545,-0.262,0.365259155,14.77,-1.35,14.83156769
12/05/2020 09:30,15.96,-0.993,15.99086142,0.26,-0.263,0.369822931,15.7,-0.73,15.71696217,15.26,-1.513,15.33482211,0.26,-0.263,0.369822931,15,-1.25,15.05199322
12/05/2020 10:00,15.97,-2.4465,16.1563072,0.27,-0.2865,0.393677851,15.7,-2.16,15.84788945,15.42,-0.2965,15.42285033,0.27,-0.2865,0.393677851,15.15,-0.01,15.1500033
12/05/2020 10:30,16.1125,-1.121,16.15144877,0.2725,-0.301,0.406026169,15.84,-0.82,15.86121055,15.2925,-1.701,15.38681115,0.2725,-0.301,0.406026169,15.02,-1.4,15.08510524
12/05/2020 11:00,16.294,-0.9945,16.32432131,0.284,-0.3145,0.423752581,16.01,-0.68,16.02443447,15.434,-1.5245,15.50910882,0.284,-0.3145,0.423752581,15.15,-1.21,15.19824332
12/05/2020 11:30,16.403,-0.98,16.43224905,0.283,-0.3,0.412418477,16.12,-0.68,16.13433606,15.503,-1.51,15.57636379,0.283,-0.3,0.412418477,15.22,-1.21,15.26802214
12/05/2020 12:00,16.5175,-0.9465,16.54459635,0.2775,-0.2665,0.384744721,16.24,-0.68,16.25423022,15.4975,-1.4465,15.56486005,0.2775,-0.2665,0.384744721,15.22,-1.18,15.26567391
12/05/2020 12:30,16.814,-0.957,16.84121269,0.304,-0.277,0.411272416,16.51,-0.68,16.5239977,15.754,-1.457,15.82123146,0.304,-0.277,0.411272416,15.45,-1.18,15.49499597
12/05/2020 13:00,17.0005,-0.952,17.02713435,0.3005,-0.272,0.405319935,16.7,-0.68,16.71383858,15.9105,-1.352,15.96784,0.3005,-0.272,0.405319935,15.61,-1.08,15.64731606
12/05/2020 13:30,16.625,-1.0195,16.65623022,0.365,-0.3395,0.498482949,16.26,-0.68,16.27421273,15.525,-1.6195,15.60924102,0.365,-0.3395,0.498482949,15.16,-1.28,15.21394098
12/05/2020 14:00,16.606,-1.0155,16.63702126,0.346,-0.3355,0.481950464,16.26,-0.68,16.27421273,15.436,-1.5255,15.51119745,0.346,-0.3355,0.481950464,15.09,-1.19,15.13684908
12/05/2020 14:30,16.346,-1.2045,16.39031837,0.306,-0.2845,0.417823228,16.04,-0.92,16.06636238,15.246,-1.6445,15.33443498,0.306,-0.2845,0.417823228,14.94,-1.36,15.00177323
12/05/2020 15:00,16.1795,-1.2455,16.22736856,0.3095,-0.3255,0.449155318,15.87,-0.92,15.8966443,15.1595,-1.4355,15.22731429,0.3095,-0.3255,0.449155318,14.85,-1.11,14.89142706
12/05/2020 15:30,16.112,-1.0895,16.1487942,0.322,-0.3295,0.460710592,15.79,-0.76,15.80827948,15.172,-1.2895,15.22670004,0.322,-0.3295,0.460710592,14.85,-0.96,14.88099795
12/05/2020 16:00,16.223,-1.104,16.26052106,0.303,-0.344,0.45841575,15.92,-0.76,15.93813038,15.343,-1.364,15.4035108,0.303,-0.344,0.45841575,15.04,-1.02,15.07454809
12/05/2020 16:30,16.3755,-1.113,16.41328027,0.3255,-0.353,0.480165857,16.05,-0.76,16.06798369,15.4255,-1.663,15.5148838,0.3255,-0.353,0.480165857,15.1,-1.31,15.15671798
12/05/2020 17:00,16.396,-1.3705,16.45317861,0.346,-0.3505,0.492510152,16.05,-1.02,16.08237856,15.446,-1.9205,15.56493611,0.346,-0.3505,0.492510152,15.1,-1.57,15.1813998
12/05/2020 17:30,16.8095,-1.3775,16.86584704,0.3895,-0.3575,0.5286932,16.42,-1.02,16.45165037,15.9795,-1.8675,16.08825586,0.3895,-0.3575,0.5286932,15.59,-1.51,15.6629563
12/05/2020 18:00,16.819,-1.511,16.88673687,0.399,-0.351,0.531415092,16.42,-1.16,16.46092342,15.989,-1.811,16.09123494,0.399,-0.351,0.531415092,15.59,-1.46,15.6582151
12/05/2020 18:30,16.761,-1.4365,16.82244492,0.341,-0.3365,0.479075412,16.42,-1.1,16.45680406,16.081,-1.7965,16.18103746,0.341,-0.3365,0.479075412,15.74,-1.46,15.80756781
12/05/2020 19:00,16.6425,-1.46,16.70641812,0.3625,-0.36,0.510887708,16.28,-1.1,16.31711984,16.1025,-1.91,16.21538178,0.3625,-0.36,0.510887708,15.74,-1.55,15.81613417
12/05/2020 19:30,16.5505,-1.355,16.60587472,0.3405,-0.345,0.484732143,16.21,-1.01,16.24143467,16.0105,-1.895,16.1222559,0.3405,-0.345,0.484732143,15.67,-1.55,15.74647262
12/05/2020 20:00,16.296,-1.495,16.36443219,0.316,-0.325,0.453300121,15.98,-1.17,16.02277442,15.766,-2.025,15.89551449,0.316,-0.325,0.453300121,15.45,-1.7,15.54324612
12/05/2020 20:30,16.0765,-1.595,16.15542872,0.3365,-0.335,0.474823388,15.74,-1.26,15.79035148,15.5365,-2.125,15.68114974,0.3365,-0.335,0.474823388,15.2,-1.79,15.30503512
12/05/2020 21:00,15.805,-1.767,15.90346862,0.325,-0.347,0.475430331,15.48,-1.42,15.54499276,15.235,-2.297,15.40718774,0.325,-0.347,0.475430331,14.91,-1.95,15.03697443
12/05/2020 21:30,15.8995,-1.7,15.99012509,0.3395,-0.36,0.494833558,15.56,-1.34,15.61759264,15.3395,-2.31,15.51245823,0.3395,-0.36,0.494833558,15,-1.95,15.12621896
12/05/2020 22:00,15.9555,-1.7655,16.05288044,0.2855,-0.3255,0.432967089,15.67,-1.44,15.73602555,15.3755,-2.3655,15.55640031,0.2855,-0.3255,0.432967089,15.09,-2.04,15.2272683
12/05/2020 22:30,15.405,-1.911,15.52307785,0.285,-0.331,0.436790568,15.12,-1.58,15.20232877,14.815,-2.441,15.01474961,0.285,-0.331,0.436790568,14.53,-2.11,14.68240444
12/05/2020 23:00,14.7145,-1.844,14.8295936,0.2845,-0.344,0.446403685,14.43,-1.5,14.5077531,14.2145,-2.354,14.40809933,0.2845,-0.344,0.446403685,13.93,-2.01,14.0742673
12/05/2020 23:30,14.032,-2.031,14.17822221,0.272,-0.331,0.428421521,13.76,-1.7,13.86461684,13.552,-2.401,13.76304854,0.272,-0.331,0.428421521,13.28,-2.07,13.44036086
13/05/2020 00:00,13.445,-2.1375,13.61385071,0.285,-0.3475,0.449423241,13.16,-1.79,13.28117841,12.935,-2.5875,13.19126155,0.285,-0.3475,0.449423241,12.65,-2.24,12.84679337
13/05/2020 00:30,12.9325,-2.2295,13.12327042,0.2725,-0.3195,0.419924398,12.66,-1.91,12.80326911,12.3925,-2.6895,12.68098839,0.2725,-0.3195,0.419924398,12.12,-2.37,12.34954655
13/05/2020 01:00,12.8615,-0.8185,12.88751817,0.2615,-0.2985,0.396843168,12.6,-0.52,12.61072559,12.1215,-3.7285,12.68197439,0.2615,-0.2985,0.396843168,11.86,-3.43,12.34603175
13/05/2020 01:30,13.0615,1.4105,13.13743858,0.2615,-0.2895,0.390118572,12.8,1.7,12.91239714,11.9915,-5.8495,13.34214085,0.2615,-0.2895,0.390118572,11.73,-5.56,12.98100535
13/05/2020 02:00,13.281,1.4095,13.35558502,0.261,-0.2905,0.390526888,13.02,1.7,13.13051408,12.181,-5.9005,13.53486835,0.261,-0.2905,0.390526888,11.92,-5.61,13.17416031
13/05/2020 02:30,12.9915,1.303,13.05667956,0.2615,-0.297,0.395716123,12.73,1.6,12.83015588,11.9715,-5.977,13.38063307,0.2615,-0.297,0.395716123,11.71,-5.68,13.0148569
13/05/2020 03:00,12.6015,-0.7685,12.62491166,0.2615,-0.2985,0.396843168,12.34,-0.47,12.34894732,11.9715,-4.0185,12.62795132,0.2615,-0.2985,0.396843168,11.71,-3.72,12.28667978
13/05/2020 03:30,12.3525,-2.257,12.55700224,0.2625,-0.327,0.41932714,12.09,-1.93,12.24307968,11.9725,-2.487,12.22807938,0.2625,-0.327,0.41932714,11.71,-2.16,11.90754803
13/05/2020 04:00,12.002,-2.3185,12.22388834,0.262,-0.3085,0.404742202,11.74,-2.01,11.91082281,11.562,-2.4685,11.82257739,0.262,-0.3085,0.404742202,11.3,-2.16,11.50459039
13/05/2020 04:30,11.7915,-2.4995,12.05350457,0.2615,-0.2895,0.390118572,11.53,-2.21,11.73988927,11.3715,-2.6695,11.68063536,0.2615,-0.2895,0.390118572,11.11,-2.38,11.36206407
13/05/2020 05:00,11.871,-2.384,12.10801788,0.261,-0.294,0.393137381,11.61,-2.09,11.79661816,11.371,-2.794,11.70923042,0.261,-0.294,0.393137381,11.11,-2.5,11.38780488
13/05/2020 05:30,11.801,-2.3085,12.02467352,0.261,-0.2985,0.396513871,11.54,-2.01,11.7137398,11.281,-2.7285,11.60627732,0.261,-0.2985,0.396513871,11.02,-2.43,11.28473748
13/05/2020 06:00,11.703,-2.325,11.93171547,0.263,-0.315,0.41035838,11.44,-2.01,11.61523568,11.173,-2.825,11.52460646,0.263,-0.315,0.41035838,10.91,-2.51,11.19500782
13/05/2020 06:30,12.221,-2.1645,12.41120064,0.261,-0.3045,0.401050184,11.96,-1.86,12.10376801,11.711,-2.5645,11.98850204,0.261,-0.3045,0.401050184,11.45,-2.26,11.67090828
13/05/2020 07:00,12.8425,-1.9325,12.98708445,0.2625,-0.3025,0.400515293,12.58,-1.63,12.68516062,12.3925,-2.3525,12.61381435,0.2625,-0.3025,0.400515293,12.13,-2.05,12.30200797
13/05/2020 07:30,13.6725,-1.675,13.77471892,0.2625,-0.255,0.365966187,13.41,-1.42,13.48497312,13.1925,-2.125,13.36254771,0.2625,-0.255,0.365966187,12.93,-1.87,13.06452448
13/05/2020 08:00,14.3555,-1.674,14.45277331,0.2655,-0.254,0.367431966,14.09,-1.42,14.16137352,13.8155,-1.484,13.89497378,0.2655,-0.254,0.367431966,13.55,-1.23,13.60571204
13/05/2020 08:30,15.1495,-1.1185,15.19073377,0.2695,-0.2485,0.366582187,14.88,-0.87,14.90541177,14.4695,-1.6085,14.55862983,0.2695,-0.2485,0.366582187,14.2,-1.36,14.26497809
13/05/2020 09:00,15.552,-0.993,15.58366943,0.272,-0.293,0.399791196,15.28,-0.7,15.29602563,14.832,-1.463,14.9039791,0.272,-0.293,0.399791196,14.56,-1.17,14.60693329
13/05/2020 09:30,15.8305,-1.2115,15.87679006,0.2805,-0.2715,0.39037482,15.55,-0.94,15.57838567,15.0805,-1.1815,15.12671222,0.2805,-0.2715,0.39037482,14.8,-0.91,14.82794996
13/05/2020 10:00,15.9865,-1.242,16.03467325,0.2965,-0.252,0.38912241,15.69,-0.99,15.72120224,15.2265,-1.092,15.2656073,0.2965,-0.252,0.38912241,14.93,-0.84,14.9536116
13/05/2020 10:30,16.155,-1.038,16.18831273,0.295,-0.228,0.372839107,15.86,-0.81,15.88067064,15.335,-1.548,15.41293382,0.295,-0.228,0.372839107,15.04,-1.32,15.09781441
13/05/2020 11:00,16.6605,-0.905,16.68506174,0.2905,-0.225,0.367444213,16.37,-0.68,16.38411731,15.9005,-1.235,15.94838942,0.2905,-0.225,0.367444213,15.61,-1.01,15.64264044
13/05/2020 11:30,16.9355,-0.2115,16.93682061,0.2855,-0.2115,0.355306206,16.65,0,16.65,16.1955,-1.1515,16.23638422,0.2855,-0.2115,0.355306206,15.91,-0.94,15.93774451
13/05/2020 12:00,16.931,-0.213,16.93233977,0.281,-0.213,0.352604594,16.65,0,16.65,16.191,-0.943,16.21843796,0.281,-0.213,0.352604594,15.91,-0.73,15.92673852
13/05/2020 12:30,17.482,-0.2065,17.48321956,0.302,-0.2065,0.365850038,17.18,0,17.18,16.322,-0.9365,16.34884449,0.302,-0.2065,0.365850038,16.02,-0.73,16.03662371
13/05/2020 13:00,17.1205,-0.222,17.12193927,0.3005,-0.222,0.373609756,16.82,0,16.82,16.5105,-0.952,16.53792352,0.3005,-0.222,0.373609756,16.21,-0.73,16.22642906
13/05/2020 13:30,16.638,-0.893,16.66194746,0.298,-0.213,0.366296328,16.34,-0.68,16.35414321,15.988,-1.373,16.0468462,0.298,-0.213,0.366296328,15.69,-1.16,15.73282238
13/05/2020 14:00,16.51,-1.3965,16.56895628,0.3,-0.2365,0.382010798,16.21,-1.16,16.25145224,15.83,-1.1465,15.87146377,0.3,-0.2365,0.382010798,15.53,-0.91,15.55663845
13/05/2020 14:30,16.361,-0.883,16.38481034,0.311,-0.203,0.371389284,16.05,-0.68,16.06439853,15.631,-1.233,15.67955516,0.311,-0.203,0.371389284,15.32,-1.03,15.35458563
13/05/2020 15:00,16.3175,-0.994,16.34774731,0.3575,-0.254,0.438545608,15.96,-0.74,15.97714618,15.6775,-1.284,15.72999244,0.3575,-0.254,0.438545608,15.32,-1.03,15.35458563
13/05/2020 15:30,16.5875,-1.006,16.61797798,0.3675,-0.266,0.45366535,16.22,-0.74,16.23687162,15.5475,-1.456,15.61552728,0.3675,-0.266,0.45366535,15.18,-1.19,15.22657217
13/05/2020 16:00,16.685,-0.963,16.7127674,0.375,-0.273,0.463846958,16.31,-0.69,16.32458882,15.995,-1.463,16.06176808,0.375,-0.273,0.463846958,15.62,-1.19,15.66526412
13/05/2020 16:30,16.8155,-1.167,16.85594641,0.3255,-0.357,0.483114117,16.49,-0.81,16.50988189,16.2155,-1.717,16.30615004,0.3255,-0.357,0.483114117,15.89,-1.36,15.94809393
13/05/2020 17:00,16.8985,-1.3525,16.95253841,0.3485,-0.3325,0.481672607,16.55,-1.02,16.58140223,16.2385,-1.9625,16.35665884,0.3485,-0.3325,0.481672607,15.89,-1.63,15.97338411
13/05/2020 17:30,17.258,-1.252,17.30335424,0.358,-0.332,0.488249936,16.9,-0.92,16.9250229,16.608,-1.852,16.71094157,0.358,-0.332,0.488249936,16.25,-1.52,16.32093441
13/05/2020 18:00,17.237,-1.3375,17.28881359,0.337,-0.3175,0.463006749,16.9,-1.02,16.93075308,16.347,-1.9075,16.45791497,0.337,-0.3175,0.463006749,16.01,-1.59,16.08876005
13/05/2020 18:30,17.232,-1.3065,17.2814573,0.332,-0.2865,0.438527365,16.9,-1.02,16.93075308,16.652,-2.0065,16.772452,0.332,-0.2865,0.438527365,16.32,-1.72,16.41038695
13/05/2020 19:00,17.018,-1.2505,17.06388216,0.318,-0.2905,0.430713652,16.7,-0.96,16.72757006,16.498,-2.0105,16.62005157,0.318,-0.2905,0.430713652,16.18,-1.72,16.27116468
13/05/2020 19:30,16.7,-1.407,16.75916612,0.32,-0.317,0.450432015,16.38,-1.09,16.41622673,16.22,-1.977,16.34004067,0.32,-0.317,0.450432015,15.9,-1.66,15.98641924
13/05/2020 20:00,16.4935,-1.4545,16.55750925,0.2835,-0.2745,0.394616903,16.21,-1.18,16.25289205,16.0435,-2.0445,16.17324558,0.2835,-0.2745,0.394616903,15.76,-1.77,15.85908257
13/05/2020 20:30,16.493,-1.655,16.575828,0.283,-0.285,0.401639142,16.21,-1.37,16.26779026,15.583,-2.055,15.71791697,0.283,-0.285,0.401639142,15.3,-1.77,15.40204207
13/05/2020 21:00,16.1515,-1.727,16.24356738,0.2715,-0.277,0.387867568,15.88,-1.45,15.94606221,15.5715,-2.287,15.7385508,0.2715,-0.277,0.387867568,15.3,-2.01,15.43146461
13/05/2020 21:30,16.5615,-1.7355,16.65218432,0.2615,-0.2855,0.387159528,16.3,-1.45,16.36436678,15.3015,-2.2055,15.45962912,0.2615,-0.2855,0.387159528,15.04,-1.92,15.16205791
13/05/2020 22:00,15.9615,-1.822,16.06515379,0.2615,-0.292,0.391977359,15.7,-1.53,15.77437479,15.4015,-2.382,15.58461184,0.2615,-0.292,0.391977359,15.14,-2.09,15.28357615
13/05/2020 22:30,15.451,-1.939,15.57219066,0.261,-0.299,0.396890413,15.19,-1.64,15.27827543,14.901,-2.489,15.10744591,0.261,-0.299,0.396890413,14.64,-2.19,14.80289499
13/05/2020 23:00,14.8515,-1.935,14.97702498,0.2615,-0.295,0.394217262,14.59,-1.64,14.68188339,14.3215,-2.485,14.53549405,0.2615,-0.295,0.394217262,14.06,-2.19,14.22953618
13/05/2020 23:30,14.1575,-2.0415,14.30393402,0.2675,-0.3015,0.40306141,13.89,-1.74,13.99856064,13.7275,-2.4915,13.95176793,0.2675,-0.3015,0.40306141,13.46,-2.19,13.63699747
14/05/2020 00:00,13.4235,-2.179,13.59920561,0.2735,-0.289,0.397898542,13.15,-1.89,13.28512702,12.9835,-2.579,13.23716409,0.2735,-0.289,0.397898542,12.71,-2.29,12.9146506
14/05/2020 00:30,12.9935,-2.356,13.2053693,0.2735,-0.286,0.395724968,12.72,-2.07,12.88733099,12.5235,-2.746,12.82102056,0.2735,-0.286,0.395724968,12.25,-2.46,12.49456282
14/05/2020 01:00,12.8735,-2.255,13.06950754,0.2735,-0.285,0.395002848,12.6,-1.97,12.75307414,12.3735,-2.645,12.65304419,0.2735,-0.285,0.395002848,12.1,-2.36,12.32800065
14/05/2020 01:30,12.7835,-2.253,12.9805193,0.2735,-0.283,0.393562257,12.51,-1.97,12.66416203,12.2535,-2.643,12.53529861,0.2735,-0.283,0.393562257,11.98,-2.36,12.2102416
14/05/2020 02:00,13.0435,-2.3115,13.2467326,0.2735,-0.2815,0.392485032,12.77,-2.03,12.93034416,12.5035,-2.6415,12.77947708,0.2735,-0.2815,0.392485032,12.23,-2.36,12.45562122
14/05/2020 02:30,12.7935,-2.322,13.00251231,0.2735,-0.292,0.400082804,12.52,-2.03,12.68350504,12.2635,-2.772,12.57288417,0.2735,-0.292,0.400082804,11.99,-2.48,12.24379435
14/05/2020 03:00,12.513,-2.324,12.72698491,0.273,-0.294,0.401204437,12.24,-2.03,12.40719549,12.033,-2.774,12.34860984,0.273,-0.294,0.401204437,11.76,-2.48,12.01865217
14/05/2020 03:30,12.4035,-2.3255,12.61961816,0.2735,-0.2955,0.402644384,12.13,-2.03,12.29869099,11.9235,-2.6855,12.22218321,0.2735,-0.2955,0.402644384,11.65,-2.39,11.89262797
14/05/2020 04:00,12.1535,-2.3295,12.37473767,0.2735,-0.2995,0.405589078,11.88,-2.03,12.05219067,11.6835,-2.6895,11.98906095,0.2735,-0.2995,0.405589078,11.41,-2.39,11.65762411
14/05/2020 04:30,12.013,-2.443,12.25889139,0.273,-0.293,0.400472221,11.74,-2.15,11.93524612,11.563,-2.883,11.91699031,0.273,-0.293,0.400472221,11.29,-2.59,11.58327242
14/05/2020 05:00,12.0135,-2.5005,12.27096909,0.2735,-0.2905,0.398989348,11.74,-2.21,11.94620023,11.5135,-2.9305,11.88059395,0.2735,-0.2905,0.398989348,11.24,-2.64,11.54587372
14/05/2020 05:30,11.8535,-2.499,12.11406056,0.2735,-0.289,0.397898542,11.58,-2.21,11.78899911,11.3735,-2.929,11.74459634,0.2735,-0.289,0.397898542,11.1,-2.64,11.40962751
14/05/2020 06:00,11.853,-2.495,12.11274676,0.273,-0.285,0.394656813,11.58,-2.21,11.78899911,11.373,-2.925,11.74311517,0.273,-0.285,0.394656813,11.1,-2.64,11.40962751
14/05/2020 06:30,12.343,-2.331,12.56117869,0.273,-0.291,0.399011278,12.07,-2.04,12.2411805,11.923,-2.751,12.23625474,0.273,-0.291,0.399011278,11.65,-2.46,11.90689296
14/05/2020 07:00,12.9535,-2.1715,13.13425196,0.2735,-0.3015,0.407068176,12.68,-1.87,12.81714867,12.5835,-2.6215,12.85366619,0.2735,-0.3015,0.407068176,12.31,-2.32,12.52671146
14/05/2020 07:30,13.774,-1.816,13.89319733,0.274,-0.276,0.388911301,13.5,-1.54,13.58755313,13.274,-2.306,13.47281381,0.274,-0.276,0.388911301,13,-2.03,13.15754156
14/05/2020 08:00,14.4655,-1.581,14.55164084,0.2855,-0.271,0.393638476,14.18,-1.31,14.24038272,13.9055,-2.071,14.05887518,0.2855,-0.271,0.393638476,13.62,-1.8,13.73842786
14/05/2020 08:30,15.192,-1.3335,15.25041266,0.292,-0.2735,0.400082804,14.9,-1.06,14.93765711,14.592,-1.7835,14.70058966,0.292,-0.2735,0.400082804,14.3,-1.51,14.37950277
14/05/2020 09:00,15.717,-1.207,15.76327815,0.297,-0.287,0.413010896,15.42,-0.92,15.4474205,15.027,-1.447,15.09650748,0.297,-0.287,0.413010896,14.73,-1.16,14.77560489
14/05/2020 09:30,15.9615,-0.9925,15.99232749,0.3015,-0.3125,0.434233232,15.66,-0.68,15.67475678,15.1415,-1.4725,15.21293129,0.3015,-0.3125,0.434233232,14.84,-1.16,14.88526788
14/05/2020 10:00,16.0145,-1.0555,16.04924579,0.3045,-0.3255,0.445724691,15.71,-0.73,15.72695139,15.1445,-1.4855,15.21718077,0.3045,-0.3255,0.445724691,14.84,-1.16,14.88526788
14/05/2020 10:30,15.9755,-1.2765,16.02641733,0.3255,-0.3465,0.47540772,15.65,-0.93,15.67760824,14.9555,-1.6565,15.04695891,0.3255,-0.3465,0.47540772,14.63,-1.31,14.68853294
14/05/2020 11:00,16.1115,-1.0955,16.14870126,0.3515,-0.3555,0.499932495,15.76,-0.74,15.77736353,15.0915,-1.4855,15.16443479,0.3515,-0.3555,0.499932495,14.74,-1.13,14.78325066
14/05/2020 11:30,16.2195,-1.038,16.25268053,0.3695,-0.358,0.514484451,15.85,-0.68,15.86458004,15.2295,-1.388,15.2926196,0.3695,-0.358,0.514484451,14.86,-1.03,14.89565373
14/05/2020 12:00,16.501,-1.046,16.53411978,0.351,-0.366,0.507106498,16.15,-0.68,16.16430945,15.461,-1.296,15.51522275,0.351,-0.366,0.507106498,15.11,-0.93,15.13859307
14/05/2020 12:30,16.7505,-1.0235,16.78174015,0.3405,-0.3435,0.48366569,16.41,-0.68,16.42408293,15.7205,-1.2735,15.77199805,0.3405,-0.3435,0.48366569,15.38,-0.93,15.40809203
14/05/2020 13:00,16.9575,-1.0015,16.98704826,0.3475,-0.3215,0.473411555,16.61,-0.68,16.6239135,15.9275,-1.3515,15.98473674,0.3475,-0.3215,0.473411555,15.58,-1.03,15.61400973
14/05/2020 13:30,16.5735,-1.1205,16.61133416,0.3435,-0.3405,0.48366569,16.23,-0.78,16.24873226,15.5135,-1.5905,15.59481877,0.3435,-0.3405,0.48366569,15.17,-1.25,15.22141255
14/05/2020 14:00,16.3755,-1.065,16.41009522,0.3755,-0.355,0.51674486,16,-0.71,16.01574538,15.3255,-1.435,15.39253635,0.3755,-0.355,0.51674486,14.95,-1.08,14.98895927
14/05/2020 14:30,16.2455,-1.393,16.30511329,0.3555,-0.323,0.480322027,15.89,-1.07,15.92598506,15.3055,-1.103,15.34519271,0.3555,-0.323,0.480322027,14.95,-0.78,14.970334
14/05/2020 15:00,15.8385,-1.975,15.96116247,0.3485,-0.325,0.476526232,15.49,-1.65,15.5776314,15.0785,-0.745,15.0968933,0.3485,-0.325,0.476526232,14.73,-0.42,14.73598656
14/05/2020 15:30,15.784,-1.3415,15.84090522,0.364,-0.3315,0.492329412,15.42,-1.01,15.45304177,14.924,-1.6015,15.00968282,0.364,-0.3315,0.492329412,14.56,-1.27,14.6152831
14/05/2020 16:00,15.805,-1.245,15.85396007,0.385,-0.385,0.544472222,15.42,-0.86,15.44396322,14.945,-1.655,15.0363576,0.385,-0.385,0.544472222,14.56,-1.27,14.6152831
14/05/2020 16:30,15.98,-1.408,16.04190961,0.39,-0.388,0.550130894,15.59,-1.02,15.62333191,15.21,-1.868,15.32427891,0.39,-0.388,0.550130894,14.82,-1.48,14.8937168
14/05/2020 17:00,16.194,-1.557,16.26867803,0.364,-0.367,0.51689941,15.83,-1.19,15.87466535,15.464,-2.067,15.6015315,0.364,-0.367,0.51689941,15.1,-1.7,15.19539404
14/05/2020 17:30,16.5085,-1.538,16.57998843,0.3685,-0.348,0.506849337,16.14,-1.19,16.18380981,15.8385,-2.048,15.97035962,0.3685,-0.348,0.506849337,15.47,-1.7,15.56312629
14/05/2020 18:00,16.7275,-1.5705,16.80106326,0.3475,-0.2705,0.440370866,16.38,-1.3,16.43150632,16.0875,-1.9705,16.20773045,0.3475,-0.2705,0.440370866,15.74,-1.7,15.83153814
14/05/2020 18:30,16.3165,-3.3705,16.66098564,0.3965,-0.3305,0.516180685,15.92,-3.04,16.20765251,16.1365,-0.1105,16.13687834,0.3965,-0.3305,0.516180685,15.74,0.22,15.74153741
14/05/2020 19:00,16.172,-4.8775,16.89152421,0.412,-0.3575,0.545481668,15.76,-4.52,16.3953652,16.372,1.4925,16.43988869,0.412,-0.3575,0.545481668,15.96,1.85,16.06686342
14/05/2020 19:30,16.073,-4.887,16.79952672,0.393,-0.367,0.537715538,15.68,-4.52,16.31848032,16.283,1.483,16.35039382,0.393,-0.367,0.537715538,15.89,1.85,15.99733103
14/05/2020 20:00,15.834,-4.8975,16.57410819,0.394,-0.3775,0.545657631,15.44,-4.52,16.08800796,15.964,1.4725,16.03176697,0.394,-0.3775,0.545657631,15.57,1.85,15.67952168
14/05/2020 20:30,16.1065,-4.975,16.85734164,0.3465,-0.355,0.496071819,15.76,-4.62,16.42321528,15.6165,1.495,15.68789652,0.3465,-0.355,0.496071819,15.27,1.85,15.38165791
14/05/2020 21:00,15.5735,-5.1375,16.39901852,0.3335,-0.3675,0.496264546,15.24,-4.77,15.96904819,15.7135,1.3525,15.77159911,0.3335,-0.3675,0.496264546,15.38,1.72,15.475878
14/05/2020 21:30,15.6975,-5.116,16.51014725,0.3075,-0.346,0.462895507,15.39,-4.77,16.11226241,15.8675,1.374,15.92687767,0.3075,-0.346,0.462895507,15.56,1.72,15.65477563
14/05/2020 22:00,15.894,-2.2425,16.0514187,0.274,-0.2825,0.393550823,15.62,-1.96,15.74249027,15.494,-1.6525,15.58187384,0.274,-0.2825,0.393550823,15.22,-1.37,15.28153461
14/05/2020 22:30,15.414,-1.849,15.52450312,0.274,-0.289,0.398242389,15.14,-1.56,15.22015769,14.964,-2.359,15.14880117,0.274,-0.289,0.398242389,14.69,-2.07,14.83512723
14/05/2020 23:00,14.614,-1.972,14.74644974,0.284,-0.332,0.436898157,14.33,-1.64,14.42353979,14.184,-2.472,14.39779983,0.284,-0.332,0.436898157,13.9,-2.14,14.06376905
14/05/2020 23:30,13.776,-2.7625,14.05025204,0.326,-0.3825,0.502575616,13.45,-2.38,13.65894945,13.416,-1.8825,13.5474301,0.326,-0.3825,0.502575616,13.09,-1.5,13.17566317
15/05/2020 00:00,13.2015,-2.4295,13.42319159,0.3815,-0.3895,0.545208676,12.82,-2.04,12.98129423,12.6815,-2.5895,12.9431817,0.3815,-0.3895,0.545208676,12.3,-2.2,12.49519908
15/05/2020 00:30,12.6665,-2.6175,12.93412264,0.3665,-0.3675,0.519016859,12.3,-2.25,12.50409933,12.1365,-2.7275,12.43920771,0.3665,-0.3675,0.519016859,11.77,-2.36,12.00427007
15/05/2020 01:00,12.6075,-2.423,12.8382236,0.3075,-0.343,0.460657411,12.3,-2.08,12.47463026,12.0775,-2.553,12.34438396,0.3075,-0.343,0.460657411,11.77,-2.21,11.9756837
15/05/2020 01:30,12.547,-2.42,12.77824749,0.307,-0.34,0.458092785,12.24,-2.08,12.41547422,11.977,-2.55,12.24544932,0.307,-0.34,0.458092785,11.67,-2.21,11.87741554
15/05/2020 02:00,12.7425,-2.351,12.95756564,0.3025,-0.341,0.455836868,12.44,-2.01,12.60133723,12.2325,-2.551,12.49566554,0.3025,-0.341,0.455836868,11.93,-2.21,12.13297161
15/05/2020 02:30,12.56,-2.464,12.79940999,0.32,-0.364,0.484660706,12.24,-2.1,12.41884053,12.09,-2.574,12.36096986,0.32,-0.364,0.484660706,11.77,-2.21,11.9756837
15/05/2020 03:00,12.275,-2.531,12.5332193,0.275,-0.291,0.400382317,12,-2.24,12.20727652,11.825,-2.661,12.12070732,0.275,-0.291,0.400382317,11.55,-2.37,11.79064884
15/05/2020 03:30,12.1335,-2.425,12.37345737,0.2735,-0.275,0.38784952,11.86,-2.15,12.05330245,11.6635,-2.575,11.94436508,0.2735,-0.275,0.38784952,11.39,-2.3,11.61990103
15/05/2020 04:00,11.9435,-2.4335,12.18889308,0.2735,-0.2835,0.393921947,11.67,-2.15,11.86639794,11.5435,-2.5835,11.82906862,0.2735,-0.2835,0.393921947,11.27,-2.3,11.50229977
15/05/2020 04:30,11.763,-2.568,12.04004954,0.273,-0.278,0.389631878,11.49,-2.29,11.71598054,11.363,-2.728,11.68587836,0.273,-0.278,0.389631878,11.09,-2.45,11.35740287
15/05/2020 05:00,11.7635,-2.662,12.06093596,0.2735,-0.282,0.392843798,11.49,-2.38,11.73390387,11.2535,-2.812,11.59950888,0.2735,-0.282,0.392843798,10.98,-2.53,11.2677105
