Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/05/2020 05:30,11.6535,-2.6665,11.95467626,0.2735,-0.2865,0.39608648,11.38,-2.38,11.62621176,11.1235,-2.8165,11.47453374,0.2735,-0.2865,0.39608648,10.85,-2.53,11.14106817
15/05/2020 06:00,11.753,-2.5955,12.03618001,0.273,-0.2955,0.402304922,11.48,-2.3,11.70813392,11.213,-2.7655,11.54899819,0.273,-0.2955,0.402304922,10.94,-2.47,11.21536892
15/05/2020 06:30,12.214,-2.432,12.45377132,0.274,-0.282,0.393192065,11.94,-2.15,12.13202786,11.694,-2.602,11.97998497,0.274,-0.282,0.393192065,11.42,-2.32,11.65327422
15/05/2020 07:00,12.7245,-2.255,12.92276771,0.2745,-0.315,0.417822031,12.45,-1.94,12.60024206,12.2745,-2.395,12.50597358,0.2745,-0.315,0.417822031,12,-2.08,12.17893263
15/05/2020 07:30,13.664,-1.957,13.80343236,0.274,-0.297,0.404085387,13.39,-1.66,13.49250533,13.124,-2.127,13.2952437,0.274,-0.297,0.404085387,12.85,-1.83,12.97965331
15/05/2020 08:00,14.202,-2.296,14.38639705,0.282,-0.266,0.387659645,13.92,-2.03,14.06724209,13.692,-1.216,13.74589102,0.282,-0.266,0.387659645,13.41,-0.95,13.44360815
15/05/2020 08:30,15.049,-1.7935,15.15549548,0.289,-0.2635,0.39109238,14.76,-1.53,14.8390869,14.429,-1.1435,14.47424033,0.289,-0.2635,0.39109238,14.14,-0.88,14.16735685
15/05/2020 09:00,15.5,-1.071,15.53695726,0.3,-0.271,0.404278369,15.2,-0.8,15.22103807,14.75,-1.571,14.83342648,0.3,-0.271,0.404278369,14.45,-1.3,14.50835966
15/05/2020 09:30,15.7545,-1.128,15.79482998,0.3145,-0.328,0.454416384,15.44,-0.8,15.4607115,14.9645,-1.628,15.05279523,0.3145,-0.328,0.454416384,14.65,-1.3,14.70756608
15/05/2020 10:00,15.9075,-1.023,15.94036026,0.3275,-0.333,0.467060221,15.58,-0.69,15.59527172,15.2575,-1.523,15.33332434,0.3275,-0.333,0.467060221,14.93,-1.19,14.97734957
15/05/2020 10:30,15.979,-1.258,16.02844362,0.319,-0.318,0.450427575,15.66,-0.94,15.68818664,15.249,-1.738,15.34772442,0.319,-0.318,0.450427575,14.93,-1.42,14.99737644
15/05/2020 11:00,15.986,-1.0705,16.02180284,0.326,-0.3305,0.464226507,15.66,-0.74,15.67747429,15.146,-1.5305,15.22313195,0.326,-0.3305,0.464226507,14.82,-1.2,14.86850362
15/05/2020 11:30,15.997,-1.0815,16.0335165,0.337,-0.3415,0.479782503,15.66,-0.74,15.67747429,15.157,-1.5415,15.2351853,0.337,-0.3415,0.479782503,14.82,-1.2,14.86850362
15/05/2020 12:00,16.245,-1.086,16.28125981,0.355,-0.346,0.495722705,15.89,-0.74,15.90722163,15.325,-1.546,15.40278355,0.355,-0.346,0.495722705,14.97,-1.2,15.01801918
15/05/2020 12:30,16.485,-1.019,16.51646409,0.395,-0.329,0.514068089,16.09,-0.69,16.10478811,15.475,-1.399,15.53810883,0.395,-0.329,0.514068089,15.08,-1.07,15.11791322
15/05/2020 13:00,16.479,-1.102,16.51580591,0.389,-0.362,0.531380278,16.09,-0.74,16.10700779,15.469,-1.492,15.54078586,0.389,-0.362,0.531380278,15.08,-1.13,15.12227827
15/05/2020 13:30,15.955,-1.5325,16.02843041,0.395,-0.3325,0.516315069,15.56,-1.2,15.60620389,14.915,-1.6825,15.00959797,0.395,-0.3325,0.516315069,14.52,-1.35,14.58262322
15/05/2020 14:00,15.816,-1.3995,15.87779759,0.406,-0.3395,0.529241202,15.41,-1.06,15.44641382,14.756,-1.6895,14.8524054,0.406,-0.3395,0.529241202,14.35,-1.35,14.41336186
15/05/2020 14:30,15.805,-1.2575,15.85494659,0.465,-0.3775,0.598941775,15.34,-0.88,15.36522047,14.755,-1.7275,14.85578275,0.465,-0.3775,0.598941775,14.29,-1.35,14.35362672
15/05/2020 15:00,15.5185,-1.3555,15.57758718,0.4185,-0.3755,0.562265507,15.1,-0.98,15.13176791,14.5085,-1.7255,14.61074682,0.4185,-0.3755,0.562265507,14.09,-1.35,14.15452578
15/05/2020 15:30,15.5105,-1.355,15.56957402,0.4105,-0.375,0.555999326,15.1,-0.98,15.13176791,14.5005,-1.725,14.60274376,0.4105,-0.375,0.555999326,14.09,-1.35,14.15452578
15/05/2020 16:00,15.4325,-1.535,15.50865182,0.4125,-0.385,0.564252825,15.02,-1.15,15.0639603,14.5025,-1.935,14.63101949,0.4125,-0.385,0.564252825,14.09,-1.55,14.17499912
15/05/2020 16:30,15.5165,-1.678,15.6069682,0.4165,-0.378,0.562455554,15.1,-1.3,15.15585695,14.5965,-2.078,14.74367309,0.4165,-0.378,0.562455554,14.18,-1.7,14.28154053
15/05/2020 17:00,15.753,-1.6475,15.83891616,0.403,-0.3475,0.532132737,15.35,-1.3,15.4049505,14.853,-2.0475,14.99346075,0.403,-0.3475,0.532132737,14.45,-1.7,14.54965635
15/05/2020 17:30,16.263,-1.782,16.36033902,0.403,-0.332,0.522142701,15.86,-1.45,15.92614517,15.243,-2.032,15.37784357,0.403,-0.332,0.522142701,14.84,-1.7,14.9370546
15/05/2020 18:00,16.1055,-1.729,16.1980422,0.4355,-0.349,0.558087135,15.67,-1.38,15.73064843,15.2755,-2.049,15.41231006,0.4355,-0.349,0.558087135,14.84,-1.7,14.9370546
15/05/2020 18:30,16.203,-1.99,16.3247453,0.413,-0.35,0.541358476,15.79,-1.64,15.87493937,14.963,-2.26,15.13271189,0.413,-0.35,0.541358476,14.55,-1.91,14.67482879
15/05/2020 19:00,16.2095,-1.993,16.33156267,0.4195,-0.353,0.548260203,15.79,-1.64,15.87493937,15.3095,-2.133,15.45737621,0.4195,-0.353,0.548260203,14.89,-1.78,14.99601614
15/05/2020 19:30,16.457,-1.934,16.5702506,0.387,-0.344,0.517788567,16.07,-1.59,16.14846742,15.207,-2.014,15.33978634,0.387,-0.344,0.517788567,14.82,-1.67,14.91379563
15/05/2020 20:00,15.9925,-1.9225,16.10763988,0.3525,-0.3325,0.484574556,15.64,-1.59,15.72061386,15.1725,-2.2625,15.34026279,0.3525,-0.3325,0.484574556,14.82,-1.93,14.94514302
15/05/2020 20:30,15.8495,-1.8695,15.95937594,0.3495,-0.3495,0.49426764,15.5,-1.52,15.57435071,15.3295,-2.3295,15.50548743,0.3495,-0.3495,0.49426764,14.98,-1.98,15.11028789
15/05/2020 21:00,15.7585,-1.833,15.86474744,0.3185,-0.313,0.446554868,15.44,-1.52,15.51463825,15.0285,-2.373,15.21469491,0.3185,-0.313,0.446554868,14.71,-2.06,14.85354167
15/05/2020 21:30,15.904,-1.9185,16.01929643,0.304,-0.3185,0.440293368,15.6,-1.6,15.68183663,14.934,-2.3785,15.12222266,0.304,-0.3185,0.440293368,14.63,-2.06,14.77431894
15/05/2020 22:00,15.8305,-1.9985,15.9561503,0.3005,-0.3285,0.445210624,15.53,-1.67,15.61953264,14.9305,-2.5285,15.14308894,0.3005,-0.3285,0.445210624,14.63,-2.2,14.79448884
15/05/2020 22:30,15.023,-2.1895,15.18171398,0.303,-0.3495,0.462557294,14.72,-1.84,14.83455426,14.543,-2.7295,14.79692601,0.303,-0.3495,0.462557294,14.24,-2.38,14.43752056
15/05/2020 23:00,14.4695,-2.184,14.63339627,0.2995,-0.344,0.45610991,14.17,-1.84,14.28896427,13.9995,-2.724,14.26205372,0.2995,-0.344,0.45610991,13.7,-2.38,13.90519327
15/05/2020 23:30,13.809,-2.3225,14.00294566,0.289,-0.3025,0.418362582,13.52,-2.02,13.6700695,13.359,-2.7525,13.63961646,0.289,-0.3025,0.418362582,13.07,-2.45,13.29764641
16/05/2020 00:00,13.1995,-3.964,13.78187564,0.2895,-0.314,0.427090447,12.91,-3.65,13.41605754,13.0695,-1.094,13.11520744,0.2895,-0.314,0.427090447,12.78,-0.78,12.80378069
16/05/2020 00:30,12.766,-3.696,13.29026606,0.286,-0.286,0.404465079,12.48,-3.41,12.9374843,12.586,-1.626,12.69059778,0.286,-0.286,0.404465079,12.3,-1.34,12.37277657
16/05/2020 01:00,12.476,-2.375,12.70004728,0.286,-0.275,0.396763154,12.19,-2.1,12.36956345,12.066,-2.965,12.42495799,0.286,-0.275,0.396763154,11.78,-2.69,12.08323218
16/05/2020 01:30,12.3455,-2.4545,12.58713393,0.2855,-0.2945,0.410171306,12.06,-2.16,12.25190597,11.9555,-2.9845,12.32238696,0.2855,-0.2945,0.410171306,11.67,-2.69,11.9760177
16/05/2020 02:00,12.5855,-2.449,12.82156041,0.2855,-0.289,0.406240385,12.3,-2.16,12.48821845,12.1655,-2.979,12.52492839,0.2855,-0.289,0.406240385,11.88,-2.69,12.180743
16/05/2020 02:30,12.3165,-2.4025,12.54863254,0.3065,-0.3325,0.452215104,12.01,-2.07,12.18708333,11.9165,-3.0225,12.29383905,0.3065,-0.3325,0.452215104,11.61,-2.69,11.91755847
16/05/2020 03:00,12.004,-2.409,12.24333684,0.294,-0.339,0.448728203,11.71,-2.07,11.89155162,11.624,-3.029,12.01216954,0.294,-0.339,0.448728203,11.33,-2.69,11.64495599
16/05/2020 03:30,11.8455,-2.455,12.09722676,0.2855,-0.305,0.417774161,11.56,-2.15,11.75823541,11.4455,-2.995,11.83087044,0.2855,-0.305,0.417774161,11.16,-2.69,11.47962107
16/05/2020 04:00,11.7655,-2.3815,12.00410482,0.2855,-0.3115,0.422542897,11.48,-2.07,11.6651318,11.3555,-3.0015,11.74548349,0.2855,-0.3115,0.422542897,11.07,-2.69,11.39214642
16/05/2020 04:30,11.6355,-2.372,11.87481555,0.2855,-0.302,0.41558904,11.35,-2.07,11.53721804,11.2155,-3.172,11.65542896,0.2855,-0.302,0.41558904,10.93,-2.87,11.30052211
16/05/2020 05:00,11.4955,-2.3115,11.72559391,0.2855,-0.3015,0.415225842,11.21,-2.01,11.38877518,11.0655,-3.1715,11.51102526,0.2855,-0.3015,0.415225842,10.78,-2.87,11.15550537
16/05/2020 05:30,11.2555,-2.558,11.54251464,0.2855,-0.248,0.378172249,10.97,-2.31,11.21057536,10.8655,-3.008,11.27418087,0.2855,-0.248,0.378172249,10.58,-2.76,10.93407518
16/05/2020 06:00,11.056,-2.6445,11.36787211,0.286,-0.2545,0.382839718,10.77,-2.39,11.03199891,10.686,-3.0145,11.10305392,0.286,-0.2545,0.382839718,10.4,-2.76,10.76
16/05/2020 06:30,11.1855,-3.322,11.6683801,0.2855,-0.272,0.394327592,10.9,-3.05,11.31867925,10.9355,-1.942,11.10659823,0.2855,-0.272,0.394327592,10.65,-1.67,10.78013915
16/05/2020 07:00,11.4865,-2.46,11.74696907,0.2865,-0.27,0.393677851,11.2,-2.19,11.41210322,11.1465,-2.73,11.47594712,0.2865,-0.27,0.393677851,10.86,-2.46,11.13513359
16/05/2020 07:30,12.1195,-2.37,12.34905584,0.2895,-0.26,0.3891147,11.83,-2.11,12.01669672,11.7395,-2.63,12.03049293,0.2895,-0.26,0.3891147,11.45,-2.37,11.69270713
16/05/2020 08:00,12.584,-2.125,12.76215816,0.304,-0.245,0.390436935,12.28,-1.88,12.4230753,12.174,-2.545,12.43717416,0.304,-0.245,0.390436935,11.87,-2.3,12.09077748
16/05/2020 08:30,13.0695,-2.054,13.2299186,0.3095,-0.264,0.406800012,12.76,-1.79,12.88494082,12.6295,-2.564,12.88713957,0.3095,-0.264,0.406800012,12.32,-2.3,12.53285283
16/05/2020 09:00,13.4905,-1.978,13.63473778,0.3105,-0.278,0.416766421,13.18,-1.7,13.28918357,12.9805,-2.528,13.22437765,0.3105,-0.278,0.416766421,12.67,-2.25,12.8682322
16/05/2020 09:30,13.771,-1.977,13.91218782,0.301,-0.277,0.409059898,13.47,-1.7,13.57685162,13.221,-2.467,13.44919812,0.301,-0.277,0.409059898,12.92,-2.19,13.10429319
16/05/2020 10:00,14.083,-1.849,14.2038618,0.313,-0.269,0.412710552,13.77,-1.58,13.86034992,13.483,-2.379,13.69127204,0.313,-0.269,0.412710552,13.17,-2.11,13.33795337
16/05/2020 10:30,14.529,-1.7515,14.63419261,0.319,-0.2715,0.418895273,14.21,-1.48,14.2868646,13.879,-2.2615,14.06204193,0.319,-0.2715,0.418895273,13.56,-1.99,13.70524352
16/05/2020 11:00,14.8335,-1.7235,14.93329081,0.3135,-0.3135,0.443355952,14.52,-1.41,14.58830011,14.2335,-2.1935,14.40152646,0.3135,-0.3135,0.443355952,13.92,-1.88,14.04638032
16/05/2020 11:30,14.6575,-1.75,14.76159904,0.3575,-0.34,0.493362189,14.3,-1.41,14.36934584,14.1375,-2.22,14.31074094,0.3575,-0.34,0.493362189,13.78,-1.88,13.90765257
16/05/2020 12:00,14.9925,-1.7525,15.09457891,0.3525,-0.3425,0.491490081,14.64,-1.41,14.70774286,14.4625,-2.2225,14.63227298,0.3525,-0.3425,0.491490081,14.11,-1.88,14.23469353
16/05/2020 12:30,15.3595,-1.598,15.4424041,0.3395,-0.318,0.465171205,15.02,-1.28,15.07444195,14.7695,-2.078,14.91496612,0.3395,-0.318,0.465171205,14.43,-1.76,14.53693572
16/05/2020 13:00,16.007,-1.3945,16.0676283,0.327,-0.3245,0.46068346,15.68,-1.07,15.71646589,15.147,-1.8245,15.25648745,0.327,-0.3245,0.46068346,14.82,-1.5,14.89571751
16/05/2020 13:30,15.9985,-1.4085,16.06038214,0.3185,-0.3385,0.464784359,15.68,-1.07,15.71646589,15.1985,-1.7085,15.29422684,0.3185,-0.3385,0.464784359,14.88,-1.37,14.94293479
16/05/2020 14:00,15.163,-0.412,15.16859628,0.423,-0.392,0.576708765,14.74,-0.02,14.74001357,14.313,-3.332,14.69572023,0.423,-0.392,0.576708765,13.89,-2.94,14.19773573
16/05/2020 14:30,14.413,-1.993,14.55014151,0.543,-0.453,0.707147792,13.87,-1.54,13.95523199,13.723,-2.343,13.92157958,0.543,-0.453,0.707147792,13.18,-1.89,13.31482257
16/05/2020 15:00,14.4405,-2.0025,14.57868466,0.4305,-0.4625,0.631851644,14.01,-1.54,14.09438541,13.6105,-2.3025,13.80388411,0.4305,-0.4625,0.631851644,13.18,-1.84,13.30781725
16/05/2020 15:30,14.427,-1.9915,14.56380449,0.277,-0.4515,0.529699207,14.15,-1.54,14.23355542,13.577,-2.2915,13.76901962,0.277,-0.4515,0.529699207,13.3,-1.84,13.42667494
16/05/2020 16:00,14.52,-1.7445,14.62442068,0.24,-0.4245,0.48764767,14.28,-1.32,14.34087863,13.54,-2.5745,13.78258504,0.24,-0.4245,0.48764767,13.3,-2.15,13.4726575
16/05/2020 16:30,14.746,-1.7365,14.84789373,0.306,-0.4165,0.516825164,14.44,-1.32,14.5002069,13.816,-2.5665,14.05235846,0.306,-0.4165,0.516825164,13.51,-2.15,13.68000731
16/05/2020 17:00,15.0705,-1.7375,15.17032882,0.4705,-0.4175,0.629028219,14.6,-1.32,14.65954979,14.2405,-2.6175,14.4790589,0.4705,-0.4175,0.629028219,13.77,-2.2,13.94463696
16/05/2020 17:30,15.5285,-4.174,16.07969491,0.4185,-0.384,0.567977332,15.11,-3.79,15.57806792,15.2285,-0.024,15.22851891,0.4185,-0.384,0.567977332,14.81,0.36,14.81437478
16/05/2020 18:00,15.8195,-3.3735,16.17519961,0.3595,-0.3735,0.5184038,15.46,-3,15.74838404,15.4795,-0.8835,15.5046926,0.3595,-0.3735,0.5184038,15.12,-0.51,15.12859875
16/05/2020 18:30,15.988,-2.0115,16.11403972,0.298,-0.3415,0.453239727,15.69,-1.67,15.77862478,15.528,-2.4615,15.72188813,0.298,-0.3415,0.453239727,15.23,-2.12,15.37684298
16/05/2020 19:00,15.9745,-1.9745,16.09606475,0.2845,-0.3045,0.416725929,15.69,-1.67,15.77862478,15.5145,-2.4245,15.70279945,0.2845,-0.3045,0.416725929,15.23,-2.12,15.37684298
16/05/2020 19:30,15.776,-1.97,15.89852433,0.276,-0.3,0.407646906,15.5,-1.67,15.58970494,15.376,-2.51,15.57952105,0.276,-0.3,0.407646906,15.1,-2.21,15.26086826
16/05/2020 20:00,15.528,-1.971,15.65259164,0.278,-0.301,0.409737721,15.25,-1.67,15.34116684,15.098,-2.511,15.30538222,0.278,-0.301,0.409737721,14.82,-2.21,14.98387467
16/05/2020 20:30,15.5155,-2.0645,15.65224906,0.2655,-0.2945,0.396510403,15.25,-1.77,15.35237441,15.0855,-2.5845,15.30529158,0.2655,-0.2945,0.396510403,14.82,-2.29,14.99588277
16/05/2020 21:00,15.512,-2.057,15.64779195,0.262,-0.287,0.388603911,15.25,-1.77,15.35237441,15.082,-2.577,15.30057688,0.262,-0.287,0.388603911,14.82,-2.29,14.99588277
16/05/2020 21:30,15.3815,-2.246,15.54461509,0.2615,-0.296,0.394966138,15.12,-1.95,15.24522548,15.0815,-2.586,15.30160247,0.2615,-0.296,0.394966138,14.82,-2.29,14.99588277
16/05/2020 22:00,15.2215,-2.301,15.39443611,0.2615,-0.301,0.398727037,14.96,-2,15.09309776,14.8815,-2.591,15.10537399,0.2615,-0.301,0.398727037,14.62,-2.29,14.79826003
16/05/2020 22:30,14.6715,-2.459,14.87614175,0.2615,-0.299,0.397219398,14.41,-2.16,14.5709883,14.3115,-2.749,14.57312709,0.2615,-0.299,0.397219398,14.05,-2.45,14.26201248
16/05/2020 23:00,14.111,-2.465,14.3246831,0.261,-0.305,0.401429944,13.85,-2.16,14.0174213,13.731,-2.755,14.00465587,0.261,-0.305,0.401429944,13.47,-2.45,13.69099704
16/05/2020 23:30,13.4815,-2.469,13.70572155,0.2615,-0.309,0.404800259,13.22,-2.16,13.39529768,13.0515,-2.879,13.36526443,0.2615,-0.309,0.404800259,12.79,-2.57,13.04565062
17/05/2020 00:00,12.9715,-2.461,13.20289109,0.2615,-0.301,0.398727037,12.71,-2.16,12.8922341,12.5315,-2.991,12.88350004,0.2615,-0.301,0.398727037,12.27,-2.69,12.56140916
17/05/2020 00:30,12.5715,-2.464,12.81069507,0.2615,-0.304,0.400996571,12.31,-2.16,12.49806785,12.1215,-2.994,12.48578385,0.2615,-0.304,0.400996571,11.86,-2.69,12.1612376
17/05/2020 01:00,12.3815,-2.5675,12.64490405,0.2615,-0.2675,0.374083547,12.12,-2.3,12.33630415,11.9215,-2.9575,12.28287297,0.2615,-0.2675,0.374083547,11.66,-2.69,11.96627344
17/05/2020 01:30,12.2915,-2.5625,12.55577073,0.2615,-0.2625,0.370524628,12.03,-2.3,12.2478937,11.8215,-2.9525,12.18462632,0.2615,-0.2625,0.370524628,11.56,-2.69,11.8688542
17/05/2020 02:00,12.4415,-2.319,12.65577668,0.2615,-0.239,0.354264379,12.18,-2.08,12.35632631,11.9015,-3.249,12.33700544,0.2615,-0.239,0.354264379,11.64,-3.01,12.02288235
17/05/2020 02:30,12.351,-2.2725,12.55832223,0.261,-0.2525,0.363149074,12.09,-2.02,12.25758949,11.811,-3.2625,12.25331087,0.261,-0.2525,0.363149074,11.55,-3.01,11.93576977
17/05/2020 03:00,12.011,-2.2795,12.2253933,0.261,-0.2595,0.368050608,11.75,-2.02,11.92236973,11.471,-3.2695,11.92784437,0.261,-0.2595,0.368050608,11.21,-3.01,11.60707543
17/05/2020 03:30,11.781,-2.5205,12.04760894,0.261,-0.2505,0.361761316,11.52,-2.27,11.74152034,11.311,-3.0205,11.70735415,0.261,-0.2505,0.361761316,11.05,-2.77,11.39190063
17/05/2020 04:00,11.631,-2.4525,11.88675386,0.261,-0.2625,0.37017192,11.37,-2.19,11.57898959,11.161,-3.1025,11.58418867,0.261,-0.2625,0.37017192,10.9,-2.84,11.26390696
17/05/2020 04:30,11.511,-2.4555,11.76998731,0.261,-0.2655,0.372305318,11.25,-2.19,11.46117795,11.081,-3.0455,11.49189415,0.261,-0.2655,0.372305318,10.82,-2.78,11.17142784
17/05/2020 05:00,11.331,-2.566,11.61791363,0.261,-0.256,0.365591302,11.07,-2.31,11.30844817,10.891,-3.036,11.30624504,0.261,-0.256,0.365591302,10.63,-2.78,10.98750654
17/05/2020 05:30,11.1215,-2.573,11.41525695,0.2615,-0.263,0.370879023,10.86,-2.31,11.10295907,10.6815,-2.943,11.07951674,0.2615,-0.263,0.370879023,10.42,-2.68,10.75912636
17/05/2020 06:00,10.831,-2.7025,11.16306711,0.261,-0.2625,0.37017192,10.57,-2.44,10.84797216,10.391,-2.9425,10.79959199,0.261,-0.2625,0.37017192,10.13,-2.68,10.47851612
17/05/2020 06:30,10.8915,-2.6875,11.21817403,0.2615,-0.2475,0.360053468,10.63,-2.44,10.90644305,10.3915,-2.9275,10.79599595,0.2615,-0.2475,0.360053468,10.13,-2.68,10.47851612
17/05/2020 07:00,11.0425,-2.6125,11.34733284,0.2625,-0.2325,0.350660092,10.78,-2.38,11.03960144,10.5925,-2.9125,10.98561389,0.2625,-0.2325,0.350660092,10.33,-2.68,10.67198669
17/05/2020 07:30,11.503,-2.4875,11.76888547,0.263,-0.2375,0.354365983,11.24,-2.25,11.46298827,11.033,-2.7775,11.37724023,0.263,-0.2375,0.354365983,10.77,-2.54,11.06546429
17/05/2020 08:00,12.119,-2.437,12.36159901,0.269,-0.247,0.365198576,11.85,-2.19,12.05066803,11.639,-2.787,11.96802782,0.269,-0.247,0.365198576,11.37,-2.54,11.65025751
17/05/2020 08:30,12.627,-2.4445,12.86144274,0.267,-0.2545,0.368862102,12.36,-2.19,12.55251768,12.137,-2.7245,12.43903812,0.267,-0.2545,0.368862102,11.87,-2.47,12.12426493
17/05/2020 09:00,13.1205,-2.342,13.32788371,0.2705,-0.252,0.369694807,12.85,-2.09,13.01885556,12.6005,-2.722,12.89115527,0.2705,-0.252,0.369694807,12.33,-2.47,12.5749672
17/05/2020 09:30,13.8825,-2.182,14.05293315,0.2725,-0.262,0.378021494,13.61,-1.92,13.74476264,13.3225,-2.652,13.58389157,0.2725,-0.262,0.378021494,13.05,-2.39,13.26704941
17/05/2020 10:00,14.2375,-2.031,14.38163298,0.2975,-0.321,0.437661113,13.94,-1.71,14.04449002,13.6875,-2.521,13.91772601,0.2975,-0.321,0.437661113,13.39,-2.2,13.56952836
17/05/2020 10:30,14.743,-1.995,14.87736785,0.303,-0.355,0.466726901,14.44,-1.64,14.5328318,14.083,-2.505,14.30405236,0.303,-0.355,0.466726901,13.78,-2.15,13.94671646
17/05/2020 11:00,15.159,-1.905,15.27822981,0.369,-0.385,0.533278539,14.79,-1.52,14.86790167,14.479,-2.415,14.67902129,0.369,-0.385,0.533278539,14.11,-2.03,14.25527972
17/05/2020 11:30,15.595,-1.742,15.69199124,0.345,-0.362,0.500068995,15.25,-1.38,15.31231204,14.805,-2.252,14.97529729,0.345,-0.362,0.500068995,14.46,-1.89,14.58299352
17/05/2020 12:00,15.997,-1.8105,16.0991279,0.337,-0.3605,0.493486829,15.66,-1.45,15.72698636,15.097,-2.1305,15.24658779,0.337,-0.3605,0.493486829,14.76,-1.77,14.86574922
17/05/2020 12:30,16.293,-1.8275,16.39517018,0.393,-0.3775,0.544936005,15.9,-1.45,15.96597946,15.513,-2.0275,15.64493289,0.393,-0.3775,0.544936005,15.12,-1.65,15.20976331
17/05/2020 13:00,16.2305,-1.768,16.32651078,0.4705,-0.408,0.622763398,15.76,-1.36,15.81857136,15.3805,-2.008,15.51102331,0.4705,-0.408,0.622763398,14.91,-1.6,14.99560269
17/05/2020 13:30,15.7525,-1.7595,15.85046045,0.4725,-0.3995,0.61875399,15.28,-1.36,15.34040417,14.8525,-2.1695,15.01011281,0.4725,-0.3995,0.61875399,14.38,-1.77,14.48852304
17/05/2020 14:00,15.4965,-1.6495,15.58404192,0.3165,-0.2895,0.428931813,15.18,-1.36,15.2408005,14.5365,-1.9795,14.67065958,0.3165,-0.2895,0.428931813,14.22,-1.69,14.32007332
17/05/2020 14:30,15.376,-1.6475,15.46401087,0.306,-0.2875,0.419871707,15.07,-1.36,15.13124251,14.526,-2.0775,14.6738094,0.306,-0.2875,0.419871707,14.22,-1.79,14.33221895
17/05/2020 15:00,15.314,-1.706,15.40873233,0.304,-0.296,0.424301779,15.01,-1.41,15.07608039,14.524,-2.086,14.67303554,0.304,-0.296,0.424301779,14.22,-1.79,14.33221895
17/05/2020 15:30,15.4185,-1.689,15.51073381,0.2985,-0.279,0.408586894,15.12,-1.41,15.18560173,14.6685,-2.069,14.81369816,0.2985,-0.279,0.408586894,14.37,-1.79,14.48105659
17/05/2020 16:00,15.5265,-1.7905,15.62939834,0.2965,-0.2905,0.415093363,15.23,-1.5,15.3036891,14.7565,-2.1605,14.91382086,0.2965,-0.2905,0.415093363,14.46,-1.87,14.58041495
17/05/2020 16:30,15.531,-1.7915,15.63398328,0.301,-0.2915,0.419014618,15.23,-1.5,15.3036891,14.681,-2.1615,14.83926694,0.301,-0.2915,0.419014618,14.38,-1.87,14.50107927
17/05/2020 17:00,15.7005,-1.862,15.81052637,0.3205,-0.312,0.447285423,15.38,-1.55,15.45790736,14.9105,-2.282,15.0841153,0.3205,-0.312,0.447285423,14.59,-1.97,14.7223979
17/05/2020 17:30,15.7615,-2.0245,15.89098746,0.3815,-0.3645,0.527638607,15.38,-1.66,15.46932448,15.0915,-2.4445,15.28819651,0.3815,-0.3645,0.527638607,14.71,-2.08,14.85632862
17/05/2020 18:00,15.7245,-1.939,15.84359875,0.3445,-0.339,0.483323132,15.38,-1.6,15.463001,15.1945,-2.419,15.38585036,0.3445,-0.339,0.483323132,14.85,-2.08,14.99496249
17/05/2020 18:30,15.721,-1.9955,15.84714048,0.341,-0.3355,0.478373547,15.38,-1.66,15.46932448,15.251,-2.4155,15.44110233,0.341,-0.3355,0.478373547,14.91,-2.08,15.05438474
17/05/2020 19:00,15.691,-2.087,15.82918349,0.311,-0.317,0.444083326,15.38,-1.77,15.48151478,15.221,-2.517,15.42770657,0.311,-0.317,0.444083326,14.91,-2.2,15.07143324
17/05/2020 19:30,15.846,-1.9735,15.9684194,0.276,-0.3135,0.417681996,15.57,-1.66,15.65824064,15.406,-2.4635,15.60172004,0.276,-0.3135,0.417681996,15.13,-2.15,15.28199594
17/05/2020 20:00,15.568,-2.0815,15.70653578,0.268,-0.2915,0.395975062,15.3,-1.79,15.40435328,15.138,-2.5315,15.34820955,0.268,-0.2915,0.395975062,14.87,-2.24,15.03776912
17/05/2020 20:30,15.4235,-2.141,15.5713915,0.2635,-0.271,0.37798578,15.16,-1.87,15.27489771,15.0035,-2.611,15.22899646,0.2635,-0.271,0.37798578,14.74,-2.34,14.92458375
17/05/2020 21:00,15.278,-2.2125,15.43737155,0.268,-0.2825,0.389397291,15.01,-1.93,15.13357195,14.868,-2.6225,15.09751404,0.268,-0.2825,0.389397291,14.6,-2.34,14.78633153
17/05/2020 21:30,15.2715,-2.25,15.43636007,0.2615,-0.26,0.368757712,15.01,-1.99,15.14134076,14.8615,-2.68,15.10121128,0.2615,-0.26,0.368757712,14.6,-2.42,14.79920268
17/05/2020 22:00,15.031,-2.3215,15.20921836,0.261,-0.2615,0.369463462,14.77,-2.06,14.91296416,14.601,-2.7515,14.85799291,0.261,-0.2615,0.369463462,14.34,-2.49,14.5545766
17/05/2020 22:30,14.4915,-2.5175,14.7085478,0.2615,-0.2575,0.366999319,14.23,-2.26,14.40834827,14.1315,-2.6675,14.38105867,0.2615,-0.2575,0.366999319,13.87,-2.41,14.07781943
17/05/2020 23:00,13.7815,-2.63,14.03020464,0.2615,-0.26,0.368757712,13.52,-2.37,13.72615387,13.4415,-2.76,13.72193581,0.2615,-0.26,0.368757712,13.18,-2.5,13.41500652
17/05/2020 23:30,13.1615,-2.731,13.44185416,0.2615,-0.271,0.376594278,12.9,-2.46,13.13246359,12.8015,-2.861,13.11730625,0.2615,-0.271,0.376594278,12.54,-2.59,12.80467493
18/05/2020 00:00,12.641,-2.66,12.91783577,0.261,-0.28,0.382780616,12.38,-2.38,12.60669663,12.241,-2.81,12.55938617,0.261,-0.28,0.382780616,11.98,-2.53,12.24423538
18/05/2020 00:30,12.2515,-2.653,12.53545616,0.2615,-0.273,0.378036043,11.99,-2.38,12.22393145,11.7915,-2.963,12.1580772,0.2615,-0.273,0.378036043,11.53,-2.69,11.83963682
18/05/2020 01:00,12.0815,-2.6525,12.36925214,0.2615,-0.2725,0.377675125,11.82,-2.38,12.0572302,11.6015,-2.9625,11.97377169,0.2615,-0.2725,0.377675125,11.34,-2.69,11.65468575
18/05/2020 01:30,12.081,-2.6375,12.36555568,0.261,-0.2575,0.366643219,11.82,-2.38,12.0572302,11.601,-2.9475,11.96958467,0.261,-0.2575,0.366643219,11.34,-2.69,11.65468575
18/05/2020 02:00,12.3715,-2.632,12.64837682,0.2615,-0.252,0.363161465,12.11,-2.38,12.3416571,11.8015,-2.942,12.16267924,0.2615,-0.252,0.363161465,11.54,-2.69,11.84937551
18/05/2020 02:30,12.163,-2.5625,12.43000303,0.263,-0.2725,0.378715262,11.9,-2.29,12.11833734,11.673,-2.9625,12.04306171,0.263,-0.2725,0.378715262,11.41,-2.69,11.72280683
18/05/2020 03:00,11.804,-2.532,12.07250761,0.274,-0.312,0.415234873,11.53,-2.22,11.74177585,11.264,-3.002,11.65717376,0.274,-0.312,0.415234873,10.99,-2.69,11.31442442
18/05/2020 03:30,11.5115,-2.611,11.80389568,0.2615,-0.271,0.376594278,11.25,-2.34,11.49078326,11.0215,-2.961,11.41231717,0.2615,-0.271,0.376594278,10.76,-2.69,11.09115413
18/05/2020 04:00,11.3515,-2.5995,11.64534038,0.2615,-0.2595,0.368405347,11.09,-2.34,11.33418281,10.8915,-2.9495,11.28380798,0.2615,-0.2595,0.368405347,10.63,-2.69,10.96508094
18/05/2020 04:30,11.3515,-2.5825,11.64155739,0.2615,-0.2425,0.356634967,11.09,-2.34,11.33418281,10.8915,-2.9325,11.27937625,0.2615,-0.2425,0.356634967,10.63,-2.69,10.96508094
18/05/2020 05:00,11.2915,-2.582,11.58294851,0.2615,-0.242,0.356295173,11.03,-2.34,11.27548225,10.8015,-3.002,11.21090568,0.2615,-0.242,0.356295173,10.54,-2.76,10.89537517
18/05/2020 05:30,11.161,-2.603,11.46052049,0.261,-0.263,0.370526652,10.9,-2.34,11.14834517,10.681,-2.943,11.07903471,0.261,-0.263,0.370526652,10.42,-2.68,10.75912636
18/05/2020 06:00,11.2115,-2.5215,11.49154883,0.2615,-0.2715,0.376954241,10.95,-2.25,11.17877453,10.7615,-2.8615,11.13544182,0.2615,-0.2715,0.376954241,10.5,-2.59,10.81471682
18/05/2020 06:30,11.8615,-2.2365,12.07050598,0.2615,-0.2665,0.37336912,11.6,-1.97,11.76609111,11.4515,-2.6165,11.74661332,0.2615,-0.2665,0.37336912,11.19,-2.35,11.43409813
18/05/2020 07:00,12.3825,-2.0315,12.54803963,0.2625,-0.2915,0.392273502,12.12,-1.74,12.24426396,12.0225,-2.4615,12.27189833,0.2625,-0.2915,0.392273502,11.76,-2.17,11.95853252
18/05/2020 07:30,13.4745,-2.0605,13.63113387,0.2645,-0.3205,0.415548433,13.21,-1.74,13.32410222,16.0245,-1.9605,16.14398218,0.2645,-0.3205,0.415548433,15.76,-1.64,15.84510019
18/05/2020 08:00,0.2885,-0.34,0.4459061,0.2885,-0.34,0.4459061,0,0,0,28.0385,-2.8,28.17796093,0.2885,-0.34,0.4459061,27.75,-2.46,27.85882445
18/05/2020 08:30,0.2905,-0.323,0.434418289,0.2905,-0.323,0.434418289,0,0,0,29.6505,-2.433,29.7501536,0.2905,-0.323,0.434418289,29.36,-2.11,29.4357215
18/05/2020 09:00,0.3045,-0.3605,0.471890347,0.3045,-0.3605,0.471890347,0,0,0,30.3145,-2.0305,30.38242651,0.3045,-0.3605,0.471890347,30.01,-1.67,30.05643026
18/05/2020 09:30,0.357,-0.3895,0.528355231,0.357,-0.3895,0.528355231,0,0,0,30.907,-1.8195,30.9605108,0.357,-0.3895,0.528355231,30.55,-1.43,30.58344977
18/05/2020 10:00,0.387,-0.374,0.538186771,0.387,-0.374,0.538186771,0,0,0,31.337,-1.864,31.39238865,0.387,-0.374,0.538186771,30.95,-1.49,30.98584516
18/05/2020 10:30,0.4115,-0.385,0.563522182,0.4115,-0.385,0.563522182,0,0,0,31.1615,-2.315,31.24737281,0.4115,-0.385,0.563522182,30.75,-1.93,30.81050795
18/05/2020 11:00,0.41,-0.4085,0.578767872,0.41,-0.4085,0.578767872,0,0,0,31.83,-1.6885,31.87475384,0.41,-0.4085,0.578767872,31.42,-1.28,31.44606176
18/05/2020 11:30,0.403,-0.4095,0.574542644,0.403,-0.4095,0.574542644,0,0,0,32.413,-1.5395,32.44953974,0.403,-0.4095,0.574542644,32.01,-1.13,32.02993912
18/05/2020 12:00,0.3975,-0.4,0.563920429,0.3975,-0.4,0.563920429,0,0,0,32.8475,-1.4,32.87732131,0.3975,-0.4,0.563920429,32.45,-1,32.46540466
18/05/2020 12:30,0.401,-0.3885,0.558330771,0.401,-0.3885,0.558330771,0,0,0,33.341,-1.5585,33.37740558,0.401,-0.3885,0.558330771,32.94,-1.17,32.96077214
18/05/2020 13:00,0.3885,-0.4115,0.565919164,0.3885,-0.4115,0.565919164,0,0,0,33.9585,-1.3715,33.98618447,0.3885,-0.4115,0.565919164,33.57,-0.96,33.58372374
18/05/2020 13:30,0.3805,-0.4185,0.56561692,0.3805,-0.4185,0.56561692,0,0,0,33.5805,-2.0585,33.64353433,0.3805,-0.4185,0.56561692,33.2,-1.64,33.24048134
18/05/2020 14:00,0.372,-0.4005,0.546611608,0.372,-0.4005,0.546611608,0,0,0,33.752,-1.6905,33.79430861,0.372,-0.4005,0.546611608,33.38,-1.29,33.4049173
18/05/2020 14:30,3.4695,-0.803,3.561213171,3.4695,-0.803,3.561213171,0,0,0,30.2795,-1.293,30.30709437,3.4695,-0.803,3.561213171,26.81,-0.49,26.81447743
18/05/2020 15:00,0.53,-0.4005,0.664304335,0.53,-0.4005,0.664304335,0,0,0,32.84,-1.8905,32.89437019,0.53,-0.4005,0.664304335,32.31,-1.49,32.34433799
18/05/2020 15:30,0.3505,-0.3835,0.519540663,0.3505,-0.3835,0.519540663,0,0,0,33.0405,-1.7535,33.08699748,0.3505,-0.3835,0.519540663,32.69,-1.37,32.71869496
18/05/2020 16:00,0.3325,-0.379,0.504179779,0.3325,-0.379,0.504179779,0,0,0,32.9225,-1.919,32.9783803,0.3325,-0.379,0.504179779,32.59,-1.54,32.62636511
18/05/2020 16:30,0.3695,-0.381,0.530745937,0.3695,-0.381,0.530745937,0,0,0,32.6595,-2.351,32.74400924,0.3695,-0.381,0.530745937,32.29,-1.97,32.35003864
18/05/2020 17:00,0.3505,-0.393,0.52659211,0.3505,-0.393,0.52659211,0,0,0,33.0105,-2.853,33.13355881,0.3505,-0.393,0.52659211,32.66,-2.46,32.75251441
18/05/2020 17:30,0.3245,-0.353,0.47948853,0.3245,-0.353,0.47948853,0,0,0,34.0245,-2.813,34.14058537,0.3245,-0.353,0.47948853,33.7,-2.46,33.78966706
18/05/2020 18:00,0.32,-0.3435,0.46945953,0.32,-0.3435,0.46945953,0,0,0,33.89,-2.9035,34.01415018,0.32,-0.3435,0.46945953,33.57,-2.56,33.66746946
18/05/2020 18:30,0.2955,-0.314,0.431180067,0.2955,-0.314,0.431180067,0,0,0,33.8655,-3.054,34.00292644,0.2955,-0.314,0.431180067,33.57,-2.74,33.68163446
18/05/2020 19:00,0.2845,-0.297,0.411277583,0.2845,-0.297,0.411277583,0,0,0,33.6645,-3.087,33.80574107,0.2845,-0.297,0.411277583,33.38,-2.79,33.49639533
18/05/2020 19:30,0.283,-0.281,0.398810732,0.283,-0.281,0.398810732,0,0,0,33.033,-3.221,33.18966601,0.283,-0.281,0.398810732,32.75,-2.94,32.88169856
18/05/2020 20:00,0.2815,-0.294,0.407035932,0.2815,-0.294,0.407035932,0,0,0,32.5215,-3.304,32.68890298,0.2815,-0.294,0.407035932,32.24,-3.01,32.38020537
18/05/2020 20:30,0.279,-0.2925,0.404224257,0.279,-0.2925,0.404224257,0,0,0,32.289,-3.5825,32.48713326,0.279,-0.2925,0.404224257,32.01,-3.29,32.17862955
18/05/2020 21:00,0.2775,-0.3015,0.409766397,0.2775,-0.3015,0.409766397,0,0,0,31.7575,-3.8015,31.98421812,0.2775,-0.3015,0.409766397,31.48,-3.5,31.67397039
18/05/2020 21:30,0.2735,-0.31,0.413403253,0.2735,-0.31,0.413403253,0,0,0,31.6035,-3.63,31.81128907,0.2735,-0.31,0.413403253,31.33,-3.32,31.50541699
18/05/2020 22:00,0.2735,-0.307,0.411158424,0.2735,-0.307,0.411158424,0,0,0,30.7535,-3.947,31.00575062,0.2735,-0.307,0.411158424,30.48,-3.64,30.69657961
18/05/2020 22:30,0.2735,-0.2835,0.393921947,0.2735,-0.2835,0.393921947,0,0,0,29.1635,-4.1735,29.46061497,0.2735,-0.2835,0.393921947,28.89,-3.89,29.15071526
18/05/2020 23:00,0.273,-0.289,0.397555028,0.273,-0.289,0.397555028,0,0,0,28.023,-4.249,28.3432978,0.273,-0.289,0.397555028,27.75,-3.96,28.03112734
18/05/2020 23:30,0.2735,-0.296,0.403011476,0.2735,-0.296,0.403011476,0,0,0,26.7935,-4.396,27.1517303,0.2735,-0.296,0.403011476,26.52,-4.1,26.83505916
19/05/2020 00:00,0.2735,-0.2965,0.403378854,0.2735,-0.2965,0.403378854,0,0,0,25.5435,-4.5665,25.94847422,0.2735,-0.2965,0.403378854,25.27,-4.27,25.62822272
19/05/2020 00:30,0.2735,-0.292,0.400082804,0.2735,-0.292,0.400082804,0,0,0,24.7035,-4.872,25.17934265,0.2735,-0.292,0.400082804,24.43,-4.58,24.85560902
19/05/2020 01:00,0.273,-0.2855,0.395018038,0.273,-0.2855,0.395018038,0,0,0,24.473,-4.5755,24.8970466,0.273,-0.2855,0.395018038,24.2,-4.29,24.57730864
19/05/2020 01:30,0.2735,-0.2815,0.392485032,0.2735,-0.2815,0.392485032,0,0,0,24.1935,-4.5715,24.62161763,0.2735,-0.2815,0.392485032,23.92,-4.29,24.30165632
19/05/2020 02:00,0.2735,-0.2815,0.392485032,0.2735,-0.2815,0.392485032,0,0,0,24.6935,-4.5715,25.11309528,0.2735,-0.2815,0.392485032,24.42,-4.29,24.79396096
19/05/2020 02:30,0.273,-0.2905,0.398646773,0.273,-0.2905,0.398646773,0,0,0,24.173,-4.5205,24.5920485,0.273,-0.2905,0.398646773,23.9,-4.23,24.27144207
19/05/2020 03:00,0.2735,-0.3015,0.407068176,0.2735,-0.3015,0.407068176,0,0,0,23.7935,-4.6115,24.23626569,0.2735,-0.3015,0.407068176,23.52,-4.31,23.91163943
19/05/2020 03:30,0.2735,-0.2805,0.391768426,0.2735,-0.2805,0.391768426,0,0,0,23.4535,-4.5905,23.89852197,0.2735,-0.2805,0.391768426,23.18,-4.31,23.5772878
19/05/2020 04:00,0.2735,-0.314,0.416411155,0.2735,-0.314,0.416411155,0,0,0,23.2635,-4.454,23.68604121,0.2735,-0.314,0.416411155,22.99,-4.14,23.3597881
19/05/2020 04:30,0.2735,-0.297,0.403746517,0.2735,-0.297,0.403746517,0,0,0,22.8935,-4.877,23.40720981,0.2735,-0.297,0.403746517,22.62,-4.58,23.07901211
19/05/2020 05:00,0.2735,-0.307,0.411158424,0.2735,-0.307,0.411158424,0,0,0,22.6135,-4.887,23.13553871,0.2735,-0.307,0.411158424,22.34,-4.58,22.80464865
19/05/2020 05:30,0.2735,-0.257,0.375301545,0.2735,-0.257,0.375301545,0,0,0,22.3935,-5.037,22.95300005,0.2735,-0.257,0.375301545,22.12,-4.78,22.63057224
19/05/2020 06:00,0.2735,-0.2875,0.396810408,0.2735,-0.2875,0.396810408,0,0,0,22.5535,-4.8075,23.06019121,0.2735,-0.2875,0.396810408,22.28,-4.52,22.73386901
19/05/2020 06:30,0.2735,-0.302,0.407438646,0.2735,-0.302,0.407438646,0,0,0,23.7835,-4.132,24.13976587,0.2735,-0.302,0.407438646,23.51,-3.83,23.81992863
19/05/2020 07:00,0.2735,-0.3145,0.416788316,0.2735,-0.3145,0.416788316,0,0,0,24.7735,-3.8945,25.07774776,0.2735,-0.3145,0.416788316,24.5,-3.58,24.76017771
19/05/2020 07:30,0.2735,-0.2965,0.403378854,0.2735,-0.2965,0.403378854,0,0,0,26.7535,-3.1865,26.94259721,0.2735,-0.2965,0.403378854,26.48,-2.89,26.63723897
19/05/2020 08:00,0.278,-0.2865,0.399207026,0.278,-0.2865,0.399207026,0,0,0,28.418,-2.6165,28.5381989,0.278,-0.2865,0.399207026,28.14,-2.33,28.23629756
19/05/2020 08:30,0.2795,-0.2995,0.409659005,0.2795,-0.2995,0.409659005,0,0,0,30.1695,-2.1495,30.24597627,0.2795,-0.2995,0.409659005,29.89,-1.85,29.94719686
19/05/2020 09:00,0.278,-0.309,0.415650093,0.278,-0.309,0.415650093,0,0,0,31.008,-1.819,31.06130752,0.278,-0.309,0.415650093,30.73,-1.51,30.76707656
19/05/2020 09:30,0.2985,-0.3285,0.443863155,0.2985,-0.3285,0.443863155,0,0,0,31.8385,-1.7285,31.88538528,0.2985,-0.3285,0.443863155,31.54,-1.4,31.57105636
19/05/2020 10:00,0.2845,-0.3115,0.42186787,0.2845,-0.3115,0.42186787,0,0,0,32.3445,-1.7115,32.38975011,0.2845,-0.3115,0.42186787,32.06,-1.4,32.09055313
19/05/2020 10:30,0.3845,-0.3105,0.494217058,0.3845,-0.3105,0.494217058,0,0,0,31.9345,-2.3205,32.01869783,0.3845,-0.3105,0.494217058,31.55,-2.01,31.61396211
19/05/2020 11:00,0.294,-0.311,0.427968457,0.294,-0.311,0.427968457,0,0,0,32.744,-1.891,32.79855815,0.294,-0.311,0.427968457,32.45,-1.58,32.48844256
19/05/2020 11:30,0.304,-0.3355,0.452743029,0.304,-0.3355,0.452743029,0,0,0,33.534,-1.5155,33.56822748,0.304,-0.3355,0.452743029,33.23,-1.18,33.25094435
19/05/2020 12:00,0.297,-0.316,0.433664617,0.297,-0.316,0.433664617,0,0,0,33.837,-1.556,33.87275756,0.297,-0.316,0.433664617,33.54,-1.24,33.56291406
19/05/2020 12:30,0.296,-0.3225,0.437746788,0.296,-0.3225,0.437746788,0,0,0,35.246,-1.2425,35.26789365,0.296,-0.3225,0.437746788,34.95,-0.92,34.96210663
19/05/2020 13:00,0.294,-0.3395,0.449106057,0.294,-0.3395,0.449106057,0,0,0,35.084,-1.3995,35.11190192,0.294,-0.3395,0.449106057,34.79,-1.06,34.80614457
19/05/2020 13:30,0.3135,-0.372,0.486483556,0.3135,-0.372,0.486483556,0,0,0,33.9735,-1.882,34.02558782,0.3135,-0.372,0.486483556,33.66,-1.51,33.69385256
19/05/2020 14:00,0.3235,-0.354,0.47955005,0.3235,-0.354,0.47955005,0,0,0,33.3935,-1.634,33.43345328,0.3235,-0.354,0.47955005,33.07,-1.28,33.09476243
19/05/2020 14:30,0.332,-0.361,0.490453871,0.332,-0.361,0.490453871,0,0,0,33.042,-1.791,33.09050385,0.332,-0.361,0.490453871,32.71,-1.43,32.7412431
19/05/2020 15:00,0.326,-0.365,0.489388394,0.326,-0.365,0.489388394,0,0,0,33.086,-1.735,33.13145969,0.326,-0.365,0.489388394,32.76,-1.37,32.7886337
19/05/2020 15:30,0.333,-0.371,0.498527833,0.333,-0.371,0.498527833,0,0,0,32.863,-1.801,32.91231335,0.333,-0.371,0.498527833,32.53,-1.43,32.56141582
19/05/2020 16:00,0.3185,-0.3785,0.494676157,0.3185,-0.3785,0.494676157,0,0,0,32.2885,-2.1485,32.35990242,0.3185,-0.3785,0.494676157,31.97,-1.77,32.01896001
19/05/2020 16:30,0.3055,-0.344,0.460072005,0.3055,-0.344,0.460072005,0,0,0,32.6355,-2.494,32.73065683,0.3055,-0.344,0.460072005,32.33,-2.15,32.40141046
19/05/2020 17:00,0.3055,-0.3275,0.447868842,0.3055,-0.3275,0.447868842,0,0,0,32.9855,-2.6575,33.09237853,0.3055,-0.3275,0.447868842,32.68,-2.33,32.76295622
19/05/2020 17:30,0.295,-0.303,0.422887692,0.295,-0.303,0.422887692,0,0,0,34.075,-2.543,34.16975964,0.295,-0.303,0.422887692,33.78,-2.24,33.85418733
19/05/2020 18:00,0.289,-0.286,0.406591933,0.289,-0.286,0.406591933,0,0,0,34.069,-2.706,34.17629583,0.289,-0.286,0.406591933,33.78,-2.42,33.86657349
19/05/2020 18:30,0.2885,-0.291,0.409772193,0.2885,-0.291,0.409772193,0,0,0,33.7585,-2.851,33.87867358,0.2885,-0.291,0.409772193,33.47,-2.56,33.56775983
19/05/2020 19:00,0.281,-0.2795,0.39633477,0.281,-0.2795,0.39633477,0,0,0,33.261,-2.9795,33.39418424,0.281,-0.2795,0.39633477,32.98,-2.7,33.09033696
19/05/2020 19:30,0.284,-0.278,0.397416658,0.284,-0.278,0.397416658,0,0,0,33.164,-3.058,33.30468826,0.284,-0.278,0.397416658,32.88,-2.78,32.99731504
19/05/2020 20:00,0.283,-0.265,0.387703495,0.283,-0.265,0.387703495,0,0,0,32.563,-3.215,32.72132629,0.283,-0.265,0.387703495,32.28,-2.95,32.41451681
19/05/2020 20:30,0.2795,-0.2845,0.398823896,0.2795,-0.2845,0.398823896,0,0,0,32.1595,-3.3945,32.33815193,0.2795,-0.2845,0.398823896,31.88,-3.11,32.03133622
19/05/2020 21:00,0.278,-0.243,0.369232989,0.278,-0.243,0.369232989,0,0,0,31.368,-3.943,31.61484893,0.278,-0.243,0.369232989,31.09,-3.7,31.30939316
19/05/2020 21:30,0.274,-0.2375,0.362604812,0.274,-0.2375,0.362604812,0,0,0,31.364,-3.7275,31.5847234,0.274,-0.2375,0.362604812,31.09,-3.49,31.28527129
19/05/2020 22:00,0.2735,-0.2365,0.361572261,0.2735,-0.2365,0.361572261,0,0,0,31.0435,-3.8565,31.28212724,0.2735,-0.2365,0.361572261,30.77,-3.62,30.98220941
19/05/2020 22:30,0.2735,-0.242,0.365193442,0.2735,-0.242,0.365193442,0,0,0,29.7835,-3.992,30.04984087,0.2735,-0.242,0.365193442,29.51,-3.75,29.74731248
19/05/2020 23:00,0.2735,-0.2455,0.367522108,0.2735,-0.2455,0.367522108,0,0,0,28.6035,-4.1055,28.89663203,0.2735,-0.2455,0.367522108,28.33,-3.86,28.5917558
19/05/2020 23:30,0.2735,-0.261,0.378051914,0.2735,-0.261,0.378051914,0,0,0,27.0835,-4.391,27.43714368,0.2735,-0.261,0.378051914,26.81,-4.13,27.12624191
20/05/2020 00:00,0.2735,-0.246,0.36785629,0.2735,-0.246,0.36785629,0,0,0,25.9135,-4.596,26.31791592,0.2735,-0.246,0.36785629,25.64,-4.35,26.00638575
20/05/2020 00:30,0.2735,-0.232,0.358645019,0.2735,-0.232,0.358645019,0,0,0,25.1035,-4.892,25.57571849,0.2735,-0.232,0.358645019,24.83,-4.66,25.26350134
20/05/2020 01:00,0.2735,-0.258,0.375987034,0.2735,-0.258,0.375987034,0,0,0,24.8435,-4.478,25.24385027,0.2735,-0.258,0.375987034,24.57,-4.22,24.92976735
20/05/2020 01:30,0.2735,-0.259,0.376673931,0.2735,-0.259,0.376673931,0,0,0,24.6135,-4.589,25.03763773,0.2735,-0.259,0.376673931,24.34,-4.33,24.72214594
20/05/2020 02:00,0.2735,-0.241,0.364531549,0.2735,-0.241,0.364531549,0,0,0,24.7635,-4.721,25.20949768,0.2735,-0.241,0.364531549,24.49,-4.48,24.89639532
20/05/2020 02:30,0.2735,-0.2465,0.368190847,0.2735,-0.2465,0.368190847,0,0,0,24.1235,-5.0865,24.65391925,0.2735,-0.2465,0.368190847,23.85,-4.84,24.33614801
20/05/2020 03:00,0.2735,-0.244,0.366521827,0.2735,-0.244,0.366521827,0,0,0,23.7035,-5.234,24.27448595,0.2735,-0.244,0.366521827,23.43,-4.99,23.95547954
20/05/2020 03:30,0.2735,-0.244,0.366521827,0.2735,-0.244,0.366521827,0,0,0,23.2835,-5.234,23.86453704,0.2735,-0.244,0.366521827,23.01,-4.99,23.54485506
20/05/2020 04:00,0.2735,-0.242,0.365193442,0.2735,-0.242,0.365193442,0,0,0,22.7335,-5.232,23.32779129,0.2735,-0.242,0.365193442,22.46,-4.99,23.00764438
20/05/2020 04:30,0.2735,-0.247,0.368525779,0.2735,-0.247,0.368525779,0,0,0,22.6735,-5.237,23.27044845,0.2735,-0.247,0.368525779,22.4,-4.99,22.94907623
20/05/2020 05:00,0.2735,-0.2575,0.375644113,0.2735,-0.2575,0.375644113,0,0,0,22.4535,-5.2975,23.06996247,0.2735,-0.2575,0.375644113,22.18,-5.04,22.74541712
20/05/2020 05:30,0.2735,-0.258,0.375987034,0.2735,-0.258,0.375987034,0,0,0,22.2235,-5.298,22.84628539,0.2735,-0.258,0.375987034,21.95,-5.04,22.52119224
20/05/2020 06:00,0.2735,-0.269,0.383618626,0.2735,-0.269,0.383618626,0,0,0,22.3235,-5.229,22.92773633,0.2735,-0.269,0.383618626,22.05,-4.96,22.60097564
20/05/2020 06:30,0.2735,-0.282,0.392843798,0.2735,-0.282,0.392843798,0,0,0,23.3735,-4.642,23.8299951,0.2735,-0.282,0.392843798,23.1,-4.36,23.50786251
20/05/2020 07:00,0.2745,-0.267,0.382935047,0.2745,-0.267,0.382935047,0,0,0,24.6745,-4.217,25.03225997,0.2745,-0.267,0.382935047,24.4,-3.95,24.71765563
20/05/2020 07:30,0.2765,-0.2505,0.373098512,0.2765,-0.2505,0.373098512,0,0,0,26.1965,-3.7605,26.46503302,0.2765,-0.2505,0.373098512,25.92,-3.51,26.15657661
20/05/2020 08:00,0.283,-0.247,0.375630137,0.283,-0.247,0.375630137,0,0,0,27.803,-3.017,27.96621351,0.283,-0.247,0.375630137,27.52,-2.77,27.65905458
20/05/2020 08:30,0.2845,-0.256,0.382722158,0.2845,-0.256,0.382722158,0,0,0,29.6245,-2.256,29.71027661,0.2845,-0.256,0.382722158,29.34,-2,29.40808732
20/05/2020 09:00,0.29,-0.2495,0.382557512,0.29,-0.2495,0.382557512,0,0,0,30.33,-2.1495,30.40607259,0.29,-0.2495,0.382557512,30.04,-1.9,30.10002658
20/05/2020 09:30,0.2875,-0.2565,0.38529015,0.2875,-0.2565,0.38529015,0,0,0,31.2575,-1.9265,31.31681191,0.2875,-0.2565,0.38529015,30.97,-1.67,31.01499315
20/05/2020 10:00,0.2975,-0.2515,0.389561933,0.2975,-0.2515,0.389561933,0,0,0,30.9875,-2.0415,31.05467563,0.2975,-0.2515,0.389561933,30.69,-1.79,30.74215672
20/05/2020 10:30,0.3,-0.2545,0.393408503,0.3,-0.2545,0.393408503,0,0,0,31.11,-2.0445,31.17710827,0.3,-0.2545,0.393408503,30.81,-1.79,30.86195392
20/05/2020 11:00,0.305,-0.226,0.379606375,0.305,-0.226,0.379606375,0,0,0,31.335,-1.666,31.37925718,0.305,-0.226,0.379606375,31.03,-1.44,31.06339486
20/05/2020 11:30,0.3105,-0.243,0.39428321,0.3105,-0.243,0.39428321,0,0,0,31.3405,-1.503,31.37651907,0.3105,-0.243,0.39428321,31.03,-1.26,31.05557116
20/05/2020 12:00,0.278,-0.253,0.375889611,0.278,-0.253,0.375889611,0,0,0,31.558,-1.513,31.59424842,0.278,-0.253,0.375889611,31.28,-1.26,31.30536695
20/05/2020 12:30,0.0465,-0.2645,0.268556326,0.0465,-0.2645,0.268556326,0,0,0,32.5265,-1.4645,32.55945274,0.0465,-0.2645,0.268556326,32.48,-1.2,32.50215993
20/05/2020 13:00,0.055,-0.2925,0.297626024,0.055,-0.2925,0.297626024,0,0,0,32.345,-1.2725,32.37002134,0.055,-0.2925,0.297626024,32.29,-0.98,32.30486805
20/05/2020 13:30,0.0505,-0.313,0.317047709,0.0505,-0.313,0.317047709,0,0,0,31.6705,-1.793,31.72121403,0.0505,-0.313,0.317047709,31.62,-1.48,31.65461736
20/05/2020 14:00,0.0485,-0.288,0.292055217,0.0485,-0.288,0.292055217,0,0,0,31.3985,-1.408,31.43005355,0.0485,-0.288,0.292055217,31.35,-1.12,31.37
20/05/2020 14:30,0.048,-0.2855,0.289506908,0.048,-0.2855,0.289506908,0,0,0,31.088,-1.8455,31.14272972,0.048,-0.2855,0.289506908,31.04,-1.56,31.07917631
20/05/2020 15:00,0.0425,-0.287,0.290129712,0.0425,-0.287,0.290129712,0,0,0,30.9625,-1.847,31.01754044,0.0425,-0.287,0.290129712,30.92,-1.56,30.95932816
20/05/2020 15:30,0.165,-0.267,0.3138694,0.165,-0.267,0.3138694,0,0,0,30.975,-1.617,31.01717772,0.165,-0.267,0.3138694,30.81,-1.35,30.83956225
20/05/2020 16:00,0.195,-0.259,0.324200555,0.195,-0.259,0.324200555,0,0,0,31.005,-1.899,31.06310071,0.195,-0.259,0.324200555,30.81,-1.64,30.85361729
20/05/2020 16:30,0.039,-0.2865,0.289142266,0.039,-0.2865,0.289142266,0,0,0,31.299,-2.3865,31.3898516,0.039,-0.2865,0.289142266,31.26,-2.1,31.33045802
20/05/2020 17:00,0.0355,-0.279,0.281249444,0.0355,-0.279,0.281249444,0,0,0,31.7355,-2.539,31.83690439,0.0355,-0.279,0.281249444,31.7,-2.26,31.78045941
20/05/2020 17:30,0.0335,-0.2905,0.292425204,0.0335,-0.2905,0.292425204,0,0,0,32.4935,-2.2205,32.5692825,0.0335,-0.2905,0.292425204,32.46,-1.93,32.51732615
20/05/2020 18:00,0.034,-0.287,0.28900692,0.034,-0.287,0.28900692,0,0,0,32.194,-2.347,32.27943688,0.034,-0.287,0.28900692,32.16,-2.06,32.22590883
20/05/2020 18:30,0.0365,-0.274,0.276420423,0.0365,-0.274,0.276420423,0,0,0,31.7965,-2.654,31.90707019,0.0365,-0.274,0.276420423,31.76,-2.38,31.84905022
20/05/2020 19:00,0.036,-0.2605,0.262975759,0.036,-0.2605,0.262975759,0,0,0,31.796,-2.8005,31.91909172,0.036,-0.2605,0.262975759,31.76,-2.54,31.86140612
20/05/2020 19:30,0.02,-0.279,0.279715927,0.02,-0.279,0.279715927,0,0,0,32.01,-2.729,32.1261193,0.02,-0.279,0.279715927,31.99,-2.45,32.08368121
20/05/2020 20:00,0.015,-0.281,0.281400071,0.015,-0.281,0.281400071,0,0,0,31.665,-2.851,31.79308771,0.015,-0.281,0.281400071,31.65,-2.57,31.75417138
20/05/2020 20:30,0.008,-0.2525,0.252626701,0.008,-0.2525,0.252626701,0,0,0,31.168,-3.1525,31.32702476,0.008,-0.2525,0.252626701,31.16,-2.9,31.29465769
20/05/2020 21:00,0.005,-0.235,0.235053185,0.005,-0.235,0.235053185,0,0,0,30.845,-3.515,31.04463319,0.005,-0.235,0.235053185,30.84,-3.28,31.01393235
20/05/2020 21:30,0.0005,-0.232,0.232000539,0.0005,-0.232,0.232000539,0,0,0,30.9605,-3.512,31.15905493,0.0005,-0.232,0.232000539,30.96,-3.28,31.13326196
20/05/2020 22:00,0,-0.2345,0.2345,0,-0.2345,0.2345,0,0,0,30.73,-3.7445,30.95729607,0,-0.2345,0.2345,30.73,-3.51,30.92980763
20/05/2020 22:30,0,-0.247,0.247,0,-0.247,0.247,0,0,0,29.73,-3.857,29.97914857,0,-0.247,0.247,29.73,-3.61,29.94837224
20/05/2020 23:00,0,-0.2505,0.2505,0,-0.2505,0.2505,0,0,0,28.64,-3.9905,28.91666804,0,-0.2505,0.2505,28.64,-3.74,28.88316465
20/05/2020 23:30,0,-0.259,0.259,0,-0.259,0.259,0,0,0,27.11,-4.359,27.45820426,0,-0.259,0.259,27.11,-4.1,27.4182804
21/05/2020 00:00,0,-0.262,0.262,0,-0.262,0.262,0,0,0,25.91,-4.472,26.29309575,0,-0.262,0.262,25.91,-4.21,26.24980381
21/05/2020 00:30,0,-0.2425,0.2425,0,-0.2425,0.2425,0,0,0,24.84,-4.8525,25.30953094,0,-0.2425,0.2425,24.84,-4.61,25.26415841
21/05/2020 01:00,0,-0.2245,0.2245,0,-0.2245,0.2245,0,0,0,24.33,-4.6645,24.77309953,0,-0.2245,0.2245,24.33,-4.44,24.7318115
21/05/2020 01:30,0,-0.223,0.223,0,-0.223,0.223,0,0,0,24.06,-4.873,24.54851786,0,-0.223,0.223,24.06,-4.65,24.50522597
21/05/2020 02:00,0,-0.2245,0.2245,0,-0.2245,0.2245,0,0,0,24.51,-4.7545,24.96688547,0,-0.2245,0.2245,24.51,-4.53,24.92510782
21/05/2020 02:30,0,-0.244,0.244,0,-0.244,0.244,0,0,0,24.29,-4.694,24.73939644,0,-0.244,0.244,24.29,-4.45,24.69426249
21/05/2020 03:00,0.0005,-0.299,0.299000418,0.0005,-0.299,0.299000418,0,0,0,23.7505,-4.579,24.18787902,0.0005,-0.299,0.299000418,23.75,-4.28,24.13256928
21/05/2020 03:30,0,-0.289,0.289,0,-0.289,0.289,0,0,0,23.32,-4.319,23.71657988,0,-0.289,0.289,23.32,-4.03,23.66565655
21/05/2020 04:00,0,-0.293,0.293,0,-0.293,0.293,0,0,0,23.32,-4.053,23.66958405,0,-0.293,0.293,23.32,-3.76,23.62117694
21/05/2020 04:30,0,-0.2865,0.2865,0,-0.2865,0.2865,0,0,0,23.24,-4.4365,23.65967312,0,-0.2865,0.2865,23.24,-4.15,23.607628
21/05/2020 05:00,0,-0.254,0.254,0,-0.254,0.254,0,0,0,22.98,-4.694,23.45450993,0,-0.254,0.254,22.98,-4.44,23.40499947
21/05/2020 05:30,0,-0.2635,0.2635,0,-0.2635,0.2635,0,0,0,22.73,-4.7035,23.21154481,0,-0.2635,0.2635,22.73,-4.44,23.15958765
21/05/2020 06:00,0,-0.261,0.261,0,-0.261,0.261,0,0,0,22.59,-4.801,23.09453834,0,-0.261,0.261,22.59,-4.54,23.04169482
21/05/2020 06:30,0,-0.248,0.248,0,-0.248,0.248,0,0,0,23.58,-4.388,23.98480652,0,-0.248,0.248,23.58,-4.14,23.94067668
21/05/2020 07:00,0.001,-0.2785,0.278501795,0.001,-0.2785,0.278501795,0,0,0,24.761,-3.6385,25.02690159,0.001,-0.2785,0.278501795,24.76,-3.36,24.98694059
21/05/2020 07:30,0.0035,-0.309,0.309019821,0.0035,-0.309,0.309019821,0,0,0,27.1435,-2.749,27.28234948,0.0035,-0.309,0.309019821,27.14,-2.44,27.24946238
21/05/2020 08:00,0.004,-0.301,0.301026577,0.004,-0.301,0.301026577,0,0,0,28.414,-2.201,28.49911923,0.004,-0.301,0.301026577,28.41,-1.9,28.47346308
21/05/2020 08:30,0.005,-0.263,0.263047524,0.005,-0.263,0.263047524,0,0,0,29.875,-1.943,29.93811741,0.005,-0.263,0.263047524,29.87,-1.68,29.91720742
21/05/2020 09:00,0.0075,-0.2505,0.25061225,0.0075,-0.2505,0.25061225,0,0,0,30.8475,-1.8405,30.90235746,0.0075,-0.2505,0.25061225,30.84,-1.59,30.88096015
21/05/2020 09:30,0.0125,-0.295,0.295264712,0.0125,-0.295,0.295264712,0,0,0,31.5525,-1.885,31.6087564,0.0125,-0.295,0.295264712,31.54,-1.59,31.58005225
21/05/2020 10:00,0.009,-0.262,0.262154535,0.009,-0.262,0.262154535,0,0,0,31.939,-2.022,32.00294057,0.009,-0.262,0.262154535,31.93,-1.76,31.97846932
21/05/2020 10:30,0.0075,-0.251,0.251112027,0.0075,-0.251,0.251112027,0,0,0,31.5675,-2.281,31.6498028,0.0075,-0.251,0.251112027,31.56,-2.03,31.62521937
21/05/2020 11:00,0.0575,-0.306,0.311355504,0.0575,-0.306,0.311355504,0,0,0,31.6875,-1.716,31.73392998,0.0575,-0.306,0.311355504,31.63,-1.41,31.66141184
21/05/2020 11:30,0.0545,-0.3535,0.35767653,0.0545,-0.3535,0.35767653,0,0,0,31.9345,-1.5235,31.97082017,0.0545,-0.3535,0.35767653,31.88,-1.17,31.90146235
