Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/05/2020 12:00,0.088,-0.3315,0.342981413,0.088,-0.3315,0.342981413,0,0,0,31.968,-1.4015,31.99870663,0.088,-0.3315,0.342981413,31.88,-1.07,31.89795134
21/05/2020 12:30,0.298,-0.345,0.45588266,0.298,-0.345,0.45588266,0,0,0,32.058,-1.485,32.09237587,0.298,-0.345,0.45588266,31.76,-1.14,31.78045311
21/05/2020 13:00,0.325,-0.3605,0.48537125,0.325,-0.3605,0.48537125,0,0,0,31.925,-1.6505,31.96763637,0.325,-0.3605,0.48537125,31.6,-1.29,31.62631974
21/05/2020 13:30,0.3585,-0.3475,0.499277979,0.3585,-0.3475,0.499277979,0,0,0,30.8885,-2.1375,30.96236972,0.3585,-0.3475,0.499277979,30.53,-1.79,30.5824296
21/05/2020 14:00,0.381,-0.347,0.515334843,0.381,-0.347,0.515334843,0,0,0,30.671,-1.777,30.72243431,0.381,-0.347,0.515334843,30.29,-1.43,30.32373658
21/05/2020 14:30,0.336,-0.335,0.474469177,0.336,-0.335,0.474469177,0,0,0,30.886,-1.705,30.93302476,0.336,-0.335,0.474469177,30.55,-1.37,30.58070307
21/05/2020 15:00,0.18,-0.3415,0.386034001,0.18,-0.3415,0.386034001,0,0,0,30.73,-1.6115,30.77222501,0.18,-0.3415,0.386034001,30.55,-1.27,30.57638631
21/05/2020 15:30,0.076,-0.3425,0.3508308,0.076,-0.3425,0.3508308,0,0,0,30.926,-1.5125,30.96296388,0.076,-0.3425,0.3508308,30.85,-1.17,30.87217841
21/05/2020 16:00,0.046,-0.2765,0.280300285,0.046,-0.2765,0.280300285,0,0,0,31.236,-1.6665,31.28042388,0.046,-0.2765,0.280300285,31.19,-1.39,31.2209577
21/05/2020 16:30,0.0455,-0.2655,0.269370563,0.0455,-0.2655,0.269370563,0,0,0,31.0455,-2.1955,31.12303473,0.0455,-0.2655,0.269370563,31,-1.93,31.06002093
21/05/2020 17:00,0.043,-0.2575,0.261065605,0.043,-0.2575,0.261065605,0,0,0,32.003,-2.7275,32.11901719,0.043,-0.2575,0.261065605,31.96,-2.47,32.05530377
21/05/2020 17:30,0.031,-0.2405,0.242489691,0.031,-0.2405,0.242489691,0,0,0,33.371,-2.7105,33.48089681,0.031,-0.2405,0.242489691,33.34,-2.47,33.43137
21/05/2020 18:00,0.02,-0.2305,0.231366052,0.02,-0.2305,0.231366052,0,0,0,33.03,-2.8605,33.15363269,0.02,-0.2305,0.231366052,33.01,-2.63,33.11460403
21/05/2020 18:30,0.084,-0.2295,0.244389546,0.084,-0.2295,0.244389546,0,0,0,32.294,-3.1695,32.4491628,0.084,-0.2295,0.244389546,32.21,-2.94,32.34389742
21/05/2020 19:00,0.047,-0.234,0.238673417,0.047,-0.234,0.238673417,0,0,0,32.497,-3.264,32.66050681,0.047,-0.234,0.238673417,32.45,-3.03,32.59115524
21/05/2020 19:30,0.0095,-0.2745,0.274664341,0.0095,-0.2745,0.274664341,0,0,0,32.2795,-3.1845,32.43620139,0.0095,-0.2745,0.274664341,32.27,-2.91,32.40094134
21/05/2020 20:00,0.0355,-0.3375,0.339361901,0.0355,-0.3375,0.339361901,0,0,0,31.4455,-3.3375,31.62211847,0.0355,-0.3375,0.339361901,31.41,-3,31.55294123
21/05/2020 20:30,0.104,-0.388,0.401696403,0.104,-0.388,0.401696403,0,0,0,30.814,-3.508,31.01304016,0.104,-0.388,0.401696403,30.71,-3.12,30.86808222
21/05/2020 21:00,0.1705,-0.3995,0.434362176,0.1705,-0.3995,0.434362176,0,0,0,30.2205,-3.7295,30.44975846,0.1705,-0.3995,0.434362176,30.05,-3.33,30.2339445
21/05/2020 21:30,0.171,-0.4115,0.445615585,0.171,-0.4115,0.445615585,0,0,0,30.141,-3.8015,30.37978412,0.171,-0.4115,0.445615585,29.97,-3.39,30.16111735
21/05/2020 22:00,0.17,-0.4415,0.473098563,0.17,-0.4415,0.473098563,0,0,0,29.29,-3.9515,29.55534558,0.17,-0.4415,0.473098563,29.12,-3.51,29.33077735
21/05/2020 22:30,0.2055,-0.4185,0.466232238,0.2055,-0.4185,0.466232238,0,0,0,28.0555,-3.9285,28.32921094,0.2055,-0.4185,0.466232238,27.85,-3.51,28.07031528
21/05/2020 23:00,0.173,-0.45,0.482108909,0.173,-0.45,0.482108909,0,0,0,26.733,-4.03,27.03505482,0.173,-0.45,0.482108909,26.56,-3.58,26.80018657
21/05/2020 23:30,0.2015,-0.447,0.490317499,0.2015,-0.447,0.490317499,0,0,0,25.5215,-4.167,25.85944414,0.2015,-0.447,0.490317499,25.32,-3.72,25.59181119
22/05/2020 00:00,0.178,-0.444,0.478351335,0.178,-0.444,0.478351335,0,0,0,24.398,-4.294,24.77298609,0.178,-0.444,0.478351335,24.22,-3.85,24.52408816
22/05/2020 00:30,0.1975,-0.425,0.468648322,0.1975,-0.425,0.468648322,0,0,0,23.3175,-4.695,23.78547522,0.1975,-0.425,0.468648322,23.12,-4.27,23.51100381
22/05/2020 01:00,0.1715,-0.4525,0.483909599,0.1715,-0.4525,0.483909599,0,0,0,23.2915,-4.3925,23.70206802,0.1715,-0.4525,0.483909599,23.12,-3.94,23.45331533
22/05/2020 01:30,0.1755,-0.4425,0.476032037,0.1755,-0.4425,0.476032037,0,0,0,23.1755,-4.5425,23.61647955,0.1755,-0.4425,0.476032037,23,-4.1,23.36257691
22/05/2020 02:00,0.1165,-0.391,0.407986826,0.1165,-0.391,0.407986826,0,0,0,23.7265,-4.601,24.16849195,0.1165,-0.391,0.407986826,23.61,-4.21,23.98241439
22/05/2020 02:30,0.1505,-0.421,0.447091993,0.1505,-0.421,0.447091993,0,0,0,23.3805,-4.911,23.89070324,0.1505,-0.421,0.447091993,23.23,-4.49,23.65994505
22/05/2020 03:00,0.1165,-0.398,0.414700193,0.1165,-0.398,0.414700193,0,0,0,23.0565,-5.058,23.60477825,0.1165,-0.398,0.414700193,22.94,-4.66,23.40852836
22/05/2020 03:30,0.1615,-0.418,0.448114104,0.1615,-0.418,0.448114104,0,0,0,22.4215,-4.928,22.95667324,0.1615,-0.418,0.448114104,22.26,-4.51,22.71228082
22/05/2020 04:00,0.1735,-0.46,0.49163223,0.1735,-0.46,0.49163223,0,0,0,21.8835,-4.77,22.39733181,0.1735,-0.46,0.49163223,21.71,-4.31,22.13368925
22/05/2020 04:30,0.1735,-0.457,0.488826401,0.1735,-0.457,0.488826401,0,0,0,21.7835,-4.917,22.33154185,0.1735,-0.457,0.488826401,21.61,-4.46,22.06544131
22/05/2020 05:00,0.12,-0.403,0.420486623,0.12,-0.403,0.420486623,0,0,0,21.79,-4.723,22.29598235,0.12,-0.403,0.420486623,21.67,-4.32,22.09640921
22/05/2020 05:30,0,-0.307,0.307,0,-0.307,0.307,0,0,0,22.07,-4.447,22.51356722,0,-0.307,0.307,22.07,-4.14,22.45494378
22/05/2020 06:00,0,-0.342,0.342,0,-0.342,0.342,0,0,0,22.24,-4.302,22.65225825,0,-0.342,0.342,22.24,-3.96,22.58980301
22/05/2020 06:30,0,-0.346,0.346,0,-0.346,0.346,0,0,0,23.07,-3.916,23.39999906,0,-0.346,0.346,23.07,-3.57,23.34458824
22/05/2020 07:00,0.001,-0.368,0.368001359,0.001,-0.368,0.368001359,0,0,0,23.981,-3.538,24.24058178,0.001,-0.368,0.368001359,23.98,-3.17,24.18861922
22/05/2020 07:30,0.1005,-0.4155,0.427481579,0.1005,-0.4155,0.427481579,0,0,0,25.6905,-3.2455,25.89469174,0.1005,-0.4155,0.427481579,25.59,-2.83,25.7460094
22/05/2020 08:00,0.1945,-0.482,0.519763648,0.1945,-0.482,0.519763648,0,0,0,26.6345,-2.902,26.79212933,0.1945,-0.482,0.519763648,26.44,-2.42,26.55051789
22/05/2020 08:30,0.208,-0.4485,0.494384719,0.208,-0.4485,0.494384719,0,0,0,28.008,-2.4085,28.11136667,0.208,-0.4485,0.494384719,27.8,-1.96,27.86900788
22/05/2020 09:00,0.432,-0.484,0.648752649,0.432,-0.484,0.648752649,0,0,0,28.822,-2.084,28.89724451,0.432,-0.484,0.648752649,28.39,-1.6,28.43505055
22/05/2020 09:30,0.4915,-0.4985,0.700053212,0.4915,-0.4985,0.700053212,0,0,0,29.2415,-2.0985,29.31670214,0.4915,-0.4985,0.700053212,28.75,-1.6,28.79448732
22/05/2020 10:00,0.4915,-0.5065,0.705772272,0.4915,-0.5065,0.705772272,0,0,0,30.0115,-2.1065,30.08533654,0.4915,-0.5065,0.705772272,29.52,-1.6,29.56332864
22/05/2020 10:30,0.4975,-0.483,0.693394008,0.4975,-0.483,0.693394008,0,0,0,30.2775,-2.553,30.38494389,0.4975,-0.483,0.693394008,29.78,-2.07,29.85185589
22/05/2020 11:00,0.4935,-0.4965,0.700038927,0.4935,-0.4965,0.700038927,0,0,0,31.0735,-1.9065,31.13193127,0.4935,-0.4965,0.700038927,30.58,-1.41,30.61248928
22/05/2020 11:30,0.4955,-0.4875,0.695108984,0.4955,-0.4875,0.695108984,0,0,0,31.0055,-1.8975,31.06350812,0.4955,-0.4875,0.695108984,30.51,-1.41,30.54256374
22/05/2020 12:00,0.522,-0.467,0.700409166,0.522,-0.467,0.700409166,0,0,0,31.242,-1.627,31.28433622,0.522,-0.467,0.700409166,30.72,-1.16,30.74189324
22/05/2020 12:30,0.5185,-0.475,0.703183653,0.5185,-0.475,0.703183653,0,0,0,31.4385,-1.835,31.49200704,0.5185,-0.475,0.703183653,30.92,-1.36,30.94989499
22/05/2020 13:00,0.541,-0.493,0.73193579,0.541,-0.493,0.73193579,0,0,0,31.381,-2.083,31.45005644,0.541,-0.493,0.73193579,30.84,-1.59,30.88096015
22/05/2020 13:30,0.532,-0.5005,0.730427443,0.532,-0.5005,0.730427443,0,0,0,31.292,-2.2805,31.37498915,0.532,-0.5005,0.730427443,30.76,-1.78,30.81145891
22/05/2020 14:00,0.5285,-0.5135,0.736881605,0.5285,-0.5135,0.736881605,0,0,0,30.5685,-2.2135,30.64853625,0.5285,-0.5135,0.736881605,30.04,-1.7,30.08806408
22/05/2020 14:30,0.5345,-0.511,0.739466869,0.5345,-0.511,0.739466869,0,0,0,30.2445,-2.471,30.34527346,0.5345,-0.511,0.739466869,29.71,-1.96,29.77458144
22/05/2020 15:00,0.542,-0.5095,0.743877846,0.542,-0.5095,0.743877846,0,0,0,30.252,-2.1795,30.33040923,0.542,-0.5095,0.743877846,29.71,-1.67,29.75689836
22/05/2020 15:30,0.561,-0.4945,0.74783103,0.561,-0.4945,0.74783103,0,0,0,30.271,-2.2945,30.35783542,0.561,-0.4945,0.74783103,29.71,-1.8,29.76447715
22/05/2020 16:00,0.54,-0.4995,0.735595167,0.54,-0.4995,0.735595167,0,0,0,30.81,-2.4995,30.91122127,0.54,-0.4995,0.735595167,30.27,-2,30.33600007
22/05/2020 16:30,0.5445,-0.4765,0.723555457,0.5445,-0.4765,0.723555457,0,0,0,30.3845,-2.8065,30.51383756,0.5445,-0.4765,0.723555457,29.84,-2.33,29.93082859
22/05/2020 17:00,0.5485,-0.472,0.723627148,0.5485,-0.472,0.723627148,0,0,0,30.3885,-3.332,30.57062571,0.5485,-0.472,0.723627148,29.84,-2.86,29.97674432
22/05/2020 17:30,0.5315,-0.4585,0.701936251,0.5315,-0.4585,0.701936251,0,0,0,31.3615,-3.0485,31.50931663,0.5315,-0.4585,0.701936251,30.83,-2.59,30.93860049
22/05/2020 18:00,0.3045,-0.3345,0.452338922,0.3045,-0.3345,0.452338922,0,0,0,31.9445,-2.3145,32.02823739,0.3045,-0.3345,0.452338922,31.64,-1.98,31.70189269
22/05/2020 18:30,0.308,-0.3215,0.445226066,0.308,-0.3215,0.445226066,0,0,0,31.598,-2.6615,31.70989098,0.308,-0.3215,0.445226066,31.29,-2.34,31.37737561
22/05/2020 19:00,0.2955,-0.3115,0.4293629,0.2955,-0.3115,0.4293629,0,0,0,31.0655,-3.0715,31.21697299,0.2955,-0.3115,0.4293629,30.77,-2.76,30.89353492
22/05/2020 19:30,0.3975,-0.4325,0.587420207,0.3975,-0.4325,0.587420207,0,0,0,30.6875,-3.4725,30.88334361,0.3975,-0.4325,0.587420207,30.29,-3.04,30.44216976
22/05/2020 20:00,0.4745,-0.453,0.656017721,0.4745,-0.453,0.656017721,0,0,0,29.7545,-3.873,30.00550615,0.4745,-0.453,0.656017721,29.28,-3.42,29.47905697
22/05/2020 20:30,0.4575,-0.4615,0.649837287,0.4575,-0.4615,0.649837287,0,0,0,29.3275,-4.0515,29.60602825,0.4575,-0.4615,0.649837287,28.87,-3.59,29.09235295
22/05/2020 21:00,0.4525,-0.448,0.636757607,0.4525,-0.448,0.636757607,0,0,0,28.8925,-4.238,29.20166434,0.4525,-0.448,0.636757607,28.44,-3.79,28.69142206
22/05/2020 21:30,0.4525,-0.4435,0.633599637,0.4525,-0.4435,0.633599637,0,0,0,29.1725,-4.3135,29.48967681,0.4525,-0.4435,0.633599637,28.72,-3.87,28.97956694
22/05/2020 22:00,0.4465,-0.467,0.646104674,0.4465,-0.467,0.646104674,0,0,0,29.1665,-4.337,29.4871886,0.4465,-0.467,0.646104674,28.72,-3.87,28.97956694
22/05/2020 22:30,0.4435,-0.4625,0.640779603,0.4435,-0.4625,0.640779603,0,0,0,28.3235,-4.5525,28.6870338,0.4435,-0.4625,0.640779603,27.88,-4.09,28.17840485
22/05/2020 23:00,0.4495,-0.4515,0.637104779,0.4495,-0.4515,0.637104779,0,0,0,26.8295,-4.8515,27.26461301,0.4495,-0.4515,0.637104779,26.38,-4.4,26.74442746
22/05/2020 23:30,0.448,-0.4835,0.659148124,0.448,-0.4835,0.659148124,0,0,0,25.758,-4.7835,26.19840522,0.448,-0.4835,0.659148124,25.31,-4.3,25.67267224
23/05/2020 00:00,0.4425,-0.4925,0.662089495,0.4425,-0.4925,0.662089495,0,0,0,24.6725,-5.0025,25.17453599,0.4425,-0.4925,0.662089495,24.23,-4.51,24.64615589
23/05/2020 00:30,0.445,-0.4885,0.660800462,0.445,-0.4885,0.660800462,0,0,0,23.625,-5.1885,24.18803748,0.445,-0.4885,0.660800462,23.18,-4.7,23.65168916
23/05/2020 01:00,0.4515,-0.4825,0.660801407,0.4515,-0.4825,0.660801407,0,0,0,23.1815,-5.1825,23.75374178,0.4515,-0.4825,0.660801407,22.73,-4.7,23.21083583
23/05/2020 01:30,0.4435,-0.4935,0.663501696,0.4435,-0.4935,0.663501696,0,0,0,22.7835,-5.1935,23.36793347,0.4435,-0.4935,0.663501696,22.34,-4.7,22.82905167
23/05/2020 02:00,0.4465,-0.4825,0.657395239,0.4465,-0.4825,0.657395239,0,0,0,23.1365,-5.1325,23.6989491,0.4465,-0.4825,0.657395239,22.69,-4.65,23.16157594
23/05/2020 02:30,0.4505,-0.499,0.672273196,0.4505,-0.499,0.672273196,0,0,0,22.7705,-5.149,23.34540364,0.4505,-0.499,0.672273196,22.32,-4.65,22.79923025
23/05/2020 03:00,0.4465,-0.488,0.661442552,0.4465,-0.488,0.661442552,0,0,0,22.0165,-5.198,22.62179207,0.4465,-0.488,0.661442552,21.57,-4.71,22.07824721
23/05/2020 03:30,0.4445,-0.472,0.648355034,0.4445,-0.472,0.648355034,0,0,0,21.3245,-5.182,21.94510023,0.4445,-0.472,0.648355034,20.88,-4.71,21.40463735
23/05/2020 04:00,0.4515,-0.4705,0.652090868,0.4515,-0.4705,0.652090868,0,0,0,21.0015,-5.2405,21.64545778,0.4515,-0.4705,0.652090868,20.55,-4.77,21.09633617
23/05/2020 04:30,0.4485,-0.462,0.643891489,0.4485,-0.462,0.643891489,0,0,0,20.8985,-5.232,21.54347062,0.4485,-0.462,0.643891489,20.45,-4.77,20.99893807
23/05/2020 05:00,0.434,-0.4395,0.617670017,0.434,-0.4395,0.617670017,0,0,0,20.834,-5.3395,21.50734331,0.434,-0.4395,0.617670017,20.4,-4.9,20.98022879
23/05/2020 05:30,0.411,-0.411,0.581241774,0.411,-0.411,0.581241774,0,0,0,20.601,-5.421,21.30231072,0.411,-0.411,0.581241774,20.19,-5.01,20.80231237
23/05/2020 06:00,0.4435,-0.443,0.626850261,0.4435,-0.443,0.626850261,0,0,0,20.3235,-5.403,21.02943321,0.4435,-0.443,0.626850261,19.88,-4.96,20.4894119
23/05/2020 06:30,0.451,-0.472,0.652828461,0.451,-0.472,0.652828461,0,0,0,20.331,-5.122,20.96626922,0.451,-0.472,0.652828461,19.88,-4.65,20.41658395
23/05/2020 07:00,0.4545,-0.457,0.644530255,0.4545,-0.457,0.644530255,0,0,0,20.9245,-4.767,21.46063814,0.4545,-0.457,0.644530255,20.47,-4.31,20.91881928
23/05/2020 07:30,0.47,-0.445,0.647244158,0.47,-0.445,0.647244158,0,0,0,22.21,-4.565,22.67428775,0.47,-0.445,0.647244158,21.74,-4.12,22.12695189
23/05/2020 08:00,0.475,-0.465,0.664717985,0.475,-0.465,0.664717985,0,0,0,22.815,-4.405,23.23635621,0.475,-0.465,0.664717985,22.34,-3.94,22.68477904
23/05/2020 08:30,0.4845,-0.4975,0.694439702,0.4845,-0.4975,0.694439702,0,0,0,23.8445,-4.0375,24.18391173,0.4845,-0.4975,0.694439702,23.36,-3.54,23.62670523
23/05/2020 09:00,0.5095,-0.47,0.69317404,0.5095,-0.47,0.69317404,0,0,0,24.8695,-3.85,25.1657412,0.5095,-0.47,0.69317404,24.36,-3.38,24.59337309
23/05/2020 09:30,0.5,-0.472,0.687592903,0.5,-0.472,0.687592903,0,0,0,26.03,-3.592,26.27666958,0.5,-0.472,0.687592903,25.53,-3.12,25.71993974
23/05/2020 10:00,0.5125,-0.482,0.703548328,0.5125,-0.482,0.703548328,0,0,0,26.3825,-3.602,26.62725503,0.5125,-0.482,0.703548328,25.87,-3.12,26.0574615
23/05/2020 10:30,0.5155,-0.451,0.684938866,0.5155,-0.451,0.684938866,0,0,0,27.3455,-3.571,27.57767958,0.5155,-0.451,0.684938866,26.83,-3.12,27.01079969
23/05/2020 11:00,0.5155,-0.4545,0.687248499,0.5155,-0.4545,0.687248499,0,0,0,27.9255,-3.3445,28.1250641,0.5155,-0.4545,0.687248499,27.41,-2.89,27.56193389
23/05/2020 11:30,0.523,-0.4795,0.709541577,0.523,-0.4795,0.709541577,0,0,0,28.553,-3.0895,28.71965911,0.523,-0.4795,0.709541577,28.03,-2.61,28.15125219
23/05/2020 12:00,0.5295,-0.477,0.712670506,0.5295,-0.477,0.712670506,0,0,0,28.8495,-3.247,29.03164927,0.5295,-0.477,0.712670506,28.32,-2.77,28.4551454
23/05/2020 12:30,0.5495,-0.484,0.732261053,0.5495,-0.484,0.732261053,0,0,0,28.5495,-3.434,28.7552831,0.5495,-0.484,0.732261053,28,-2.95,28.15497292
23/05/2020 13:00,0.567,-0.482,0.744186133,0.567,-0.482,0.744186133,0,0,0,28.327,-3.432,28.53414714,0.567,-0.482,0.744186133,27.76,-2.95,27.91630527
23/05/2020 13:30,0.549,-0.494,0.738537067,0.549,-0.494,0.738537067,0,0,0,28.549,-3.634,28.77935644,0.549,-0.494,0.738537067,28,-3.14,28.17551419
23/05/2020 14:00,0.526,-0.4775,0.710409917,0.526,-0.4775,0.710409917,0,0,0,28.596,-3.7075,28.83533895,0.526,-0.4775,0.710409917,28.07,-3.23,28.25522607
23/05/2020 14:30,0.513,-0.4955,0.713224544,0.513,-0.4955,0.713224544,0,0,0,28.533,-3.6455,28.76493976,0.513,-0.4955,0.713224544,28.02,-3.15,28.1965051
23/05/2020 15:00,0.5165,-0.4855,0.70886,0.5165,-0.4855,0.70886,0,0,0,27.7465,-3.9655,28.02844007,0.5165,-0.4855,0.70886,27.23,-3.48,27.45147173
23/05/2020 15:30,0.5265,-0.46,0.699143941,0.5265,-0.46,0.699143941,0,0,0,27.9565,-4.15,28.26284473,0.5265,-0.46,0.699143941,27.43,-3.69,27.67708438
23/05/2020 16:00,0.5315,-0.4695,0.70917029,0.5315,-0.4695,0.70917029,0,0,0,27.8115,-4.3595,28.15110606,0.5315,-0.4695,0.70917029,27.28,-3.89,27.55595217
23/05/2020 16:30,0.5435,-0.4745,0.721486313,0.5435,-0.4745,0.721486313,0,0,0,27.5835,-4.2345,27.90663832,0.5435,-0.4745,0.721486313,27.04,-3.76,27.3001685
23/05/2020 17:00,0.5455,-0.4705,0.720375249,0.5455,-0.4705,0.720375249,0,0,0,28.3155,-4.3305,28.64473373,0.5455,-0.4705,0.720375249,27.77,-3.86,28.0369845
23/05/2020 17:30,0.5205,-0.4585,0.693644361,0.5205,-0.4585,0.693644361,0,0,0,29.4705,-4.1185,29.75688849,0.5205,-0.4585,0.693644361,28.95,-3.66,29.18044037
23/05/2020 18:00,0.497,-0.47,0.684038742,0.497,-0.47,0.684038742,0,0,0,29.717,-4.19,30.01093449,0.497,-0.47,0.684038742,29.22,-3.72,29.45584492
23/05/2020 18:30,0.4965,-0.4495,0.669748087,0.4965,-0.4495,0.669748087,0,0,0,29.7765,-4.1695,30.06700322,0.4965,-0.4495,0.669748087,29.28,-3.72,29.51536549
23/05/2020 19:00,0.493,-0.4505,0.667831753,0.493,-0.4505,0.667831753,0,0,0,29.773,-4.3305,30.08628856,0.493,-0.4505,0.667831753,29.28,-3.88,29.53595775
23/05/2020 19:30,0.4855,-0.4735,0.678168489,0.4855,-0.4735,0.678168489,0,0,0,29.2655,-4.3535,29.5875388,0.4855,-0.4735,0.678168489,28.78,-3.88,29.04036501
23/05/2020 20:00,0.472,-0.4575,0.657335721,0.472,-0.4575,0.657335721,0,0,0,29.042,-4.6375,29.40993319,0.472,-0.4575,0.657335721,28.57,-4.18,28.87416319
23/05/2020 20:30,0.4595,-0.4515,0.644199115,0.4595,-0.4515,0.644199115,0,0,0,28.7695,-4.6815,29.14790854,0.4595,-0.4515,0.644199115,28.31,-4.23,28.62427292
23/05/2020 21:00,0.4425,-0.4355,0.620859485,0.4425,-0.4355,0.620859485,0,0,0,28.3025,-4.9155,28.72618399,0.4425,-0.4355,0.620859485,27.86,-4.48,28.21790212
23/05/2020 21:30,0.416,-0.4495,0.612459182,0.416,-0.4495,0.612459182,0,0,0,28.186,-4.9895,28.62421538,0.416,-0.4495,0.612459182,27.77,-4.54,28.13866557
23/05/2020 22:00,0.381,-0.425,0.570776664,0.381,-0.425,0.570776664,0,0,0,28.661,-4.965,29.0878694,0.381,-0.425,0.570776664,28.28,-4.54,28.64210188
23/05/2020 22:30,0.4115,-0.427,0.593010329,0.4115,-0.427,0.593010329,0,0,0,27.5015,-5.197,27.98823523,0.4115,-0.427,0.593010329,27.09,-4.77,27.50674463
23/05/2020 23:00,0.426,-0.4425,0.614233058,0.426,-0.4425,0.614233058,0,0,0,26.366,-5.2925,26.8919414,0.426,-0.4425,0.614233058,25.94,-4.85,26.38950738
23/05/2020 23:30,0.414,-0.4645,0.622218812,0.414,-0.4645,0.622218812,0,0,0,25.344,-5.3145,25.89521667,0.414,-0.4645,0.622218812,24.93,-4.85,25.39738963
24/05/2020 00:00,0.416,-0.4365,0.602982794,0.416,-0.4365,0.602982794,0,0,0,24.066,-5.4965,24.6857017,0.416,-0.4365,0.602982794,23.65,-5.06,24.1852455
24/05/2020 00:30,0.38,-0.4185,0.565280682,0.38,-0.4185,0.565280682,0,0,0,23.4,-5.6385,24.0697462,0.38,-0.4185,0.565280682,23.02,-5.22,23.60442331
24/05/2020 01:00,0.384,-0.427,0.574269101,0.384,-0.427,0.574269101,0,0,0,23.174,-5.567,23.83329111,0.384,-0.427,0.574269101,22.79,-5.14,23.36244208
24/05/2020 01:30,0.367,-0.404,0.545806742,0.367,-0.404,0.545806742,0,0,0,22.957,-5.474,23.60060434,0.367,-0.404,0.545806742,22.59,-5.07,23.15195456
24/05/2020 02:00,0.3945,-0.4115,0.570054822,0.3945,-0.4115,0.570054822,0,0,0,23.1445,-5.5315,23.79633107,0.3945,-0.4115,0.570054822,22.75,-5.12,23.31902442
24/05/2020 02:30,0.378,-0.436,0.577044192,0.378,-0.436,0.577044192,0,0,0,22.708,-5.556,23.37781855,0.378,-0.436,0.577044192,22.33,-5.12,22.90945875
24/05/2020 03:00,0.3605,-0.4,0.538479573,0.3605,-0.4,0.538479573,0,0,0,21.9905,-5.52,22.67272569,0.3605,-0.4,0.538479573,21.63,-5.12,22.22771468
24/05/2020 03:30,0.3095,-0.3635,0.477412296,0.3095,-0.3635,0.477412296,0,0,0,21.6095,-5.5935,22.32168749,0.3095,-0.3635,0.477412296,21.3,-5.23,21.93269021
24/05/2020 04:00,0.3455,-0.4,0.528554869,0.3455,-0.4,0.528554869,0,0,0,21.2255,-5.63,21.95947974,0.3455,-0.4,0.528554869,20.88,-5.23,21.52503891
24/05/2020 04:30,0.323,-0.398,0.512574873,0.323,-0.398,0.512574873,0,0,0,20.993,-5.508,21.7035507,0.323,-0.398,0.512574873,20.67,-5.11,21.29227559
24/05/2020 05:00,0.298,-0.361,0.468107894,0.298,-0.361,0.468107894,0,0,0,20.968,-5.551,21.69033483,0.298,-0.361,0.468107894,20.67,-5.19,21.31161655
24/05/2020 05:30,0.281,-0.3325,0.43533579,0.281,-0.3325,0.43533579,0,0,0,20.781,-5.3525,21.4592455,0.281,-0.3325,0.43533579,20.5,-5.02,21.10569591
24/05/2020 06:00,0.2735,-0.3105,0.413778322,0.2735,-0.3105,0.413778322,0,0,0,20.9835,-5.2705,21.63528235,0.2735,-0.3105,0.413778322,20.71,-4.96,21.29567327
24/05/2020 06:30,0.273,-0.294,0.401204437,0.273,-0.294,0.401204437,0,0,0,20.983,-5.304,21.64298281,0.273,-0.294,0.401204437,20.71,-5.01,21.30737431
24/05/2020 07:00,0.2735,-0.299,0.405220002,0.2735,-0.299,0.405220002,0,0,0,21.4235,-5.169,22.03826021,0.2735,-0.299,0.405220002,21.15,-4.87,21.70344212
24/05/2020 07:30,0.3305,-0.38,0.503617166,0.3305,-0.38,0.503617166,0,0,0,21.7405,-5.11,22.33296756,0.3305,-0.38,0.503617166,21.41,-4.73,21.92626279
24/05/2020 08:00,0.3015,-0.352,0.463471952,0.3015,-0.352,0.463471952,0,0,0,22.7915,-5.012,23.33607971,0.3015,-0.352,0.463471952,22.49,-4.66,22.96770994
24/05/2020 08:30,0.329,-0.373,0.497363046,0.329,-0.373,0.497363046,0,0,0,23.949,-4.903,24.44573603,0.329,-0.373,0.497363046,23.62,-4.53,24.05047401
24/05/2020 09:00,0.338,-0.406,0.528280229,0.338,-0.406,0.528280229,0,0,0,25.138,-4.766,25.58581247,0.338,-0.406,0.528280229,24.8,-4.36,25.18034154
24/05/2020 09:30,0.3585,-0.3935,0.532319923,0.3585,-0.3935,0.532319923,0,0,0,26.2585,-4.4135,26.6268249,0.3585,-0.3935,0.532319923,25.9,-4.02,26.21012018
24/05/2020 10:00,0.3715,-0.3925,0.540433622,0.3715,-0.3925,0.540433622,0,0,0,27.1315,-4.3125,27.472094,0.3715,-0.3925,0.540433622,26.76,-3.92,27.04559114
24/05/2020 10:30,0.384,-0.391,0.548030109,0.384,-0.391,0.548030109,0,0,0,28.224,-3.991,28.50477604,0.384,-0.391,0.548030109,27.84,-3.6,28.07179367
24/05/2020 11:00,0.4295,-0.4205,0.601074455,0.4295,-0.4205,0.601074455,0,0,0,29.3395,-3.6605,29.56696671,0.4295,-0.4205,0.601074455,28.91,-3.24,29.09099001
24/05/2020 11:30,0.421,-0.414,0.590454909,0.421,-0.414,0.590454909,0,0,0,29.981,-3.444,30.17816258,0.421,-0.414,0.590454909,29.56,-3.03,29.71488684
24/05/2020 12:00,0.413,-0.409,0.581248656,0.413,-0.409,0.581248656,0,0,0,30.123,-3.569,30.33369232,0.413,-0.409,0.581248656,29.71,-3.16,29.87757855
24/05/2020 12:30,0.3675,-0.372,0.522915146,0.3675,-0.372,0.522915146,0,0,0,30.2975,-3.622,30.51323304,0.3675,-0.372,0.522915146,29.93,-3.25,30.10593629
24/05/2020 13:00,0.218,-0.4285,0.480766315,0.218,-0.4285,0.480766315,0,0,0,30.508,-3.5485,30.71367637,0.218,-0.4285,0.480766315,30.29,-3.12,30.45026272
24/05/2020 13:30,0.288,-0.465,0.546963436,0.288,-0.465,0.546963436,0,0,0,29.708,-3.425,29.90478037,0.288,-0.465,0.546963436,29.42,-2.96,29.56853057
24/05/2020 14:00,0.3185,-0.48,0.576057506,0.3185,-0.48,0.576057506,0,0,0,28.6185,-3.58,28.84154889,0.3185,-0.48,0.576057506,28.3,-3.1,28.46928169
24/05/2020 14:30,0.299,-0.4385,0.530738401,0.299,-0.4385,0.530738401,0,0,0,27.919,-3.9585,28.19823192,0.299,-0.4385,0.530738401,27.62,-3.52,27.84339778
24/05/2020 15:00,0.2165,-0.4,0.454832112,0.2165,-0.4,0.454832112,0,0,0,27.9165,-4.12,28.21888326,0.2165,-0.4,0.454832112,27.7,-3.72,27.94867439
24/05/2020 15:30,0.194,-0.391,0.436482531,0.194,-0.391,0.436482531,0,0,0,27.974,-4.111,28.27445839,0.194,-0.391,0.436482531,27.78,-3.72,28.02796461
24/05/2020 16:00,0.243,-0.4065,0.473593972,0.243,-0.4065,0.473593972,0,0,0,27.783,-4.2365,28.10414598,0.243,-0.4065,0.473593972,27.54,-3.83,27.80504451
24/05/2020 16:30,0.194,-0.395,0.440069313,0.194,-0.395,0.440069313,0,0,0,28.254,-4.225,28.56814906,0.194,-0.395,0.440069313,28.06,-3.83,28.32017832
24/05/2020 17:00,0.1545,-0.3755,0.406042485,0.1545,-0.3755,0.406042485,0,0,0,28.8245,-4.3455,29.15021733,0.1545,-0.3755,0.406042485,28.67,-3.97,28.94356232
24/05/2020 17:30,0.1805,-0.385,0.425212006,0.1805,-0.385,0.425212006,0,0,0,28.7305,-4.265,29.04534137,0.1805,-0.385,0.425212006,28.55,-3.88,28.81244349
24/05/2020 18:00,0.245,-0.414,0.481062366,0.245,-0.414,0.481062366,0,0,0,28.615,-4.294,28.93538769,0.245,-0.414,0.481062366,28.37,-3.88,28.63409332
24/05/2020 18:30,0.207,-0.3715,0.42527785,0.207,-0.3715,0.42527785,0,0,0,28.687,-4.4315,29.02726582,0.207,-0.3715,0.42527785,28.48,-4.06,28.76793354
24/05/2020 19:00,0.063,-0.3205,0.326633204,0.063,-0.3205,0.326633204,0,0,0,29.203,-4.5105,29.54927781,0.063,-0.3205,0.326633204,29.14,-4.19,29.43969599
24/05/2020 19:30,0.0225,-0.311,0.311812845,0.0225,-0.311,0.311812845,0,0,0,29.8225,-4.171,30.11276718,0.0225,-0.311,0.311812845,29.8,-3.86,30.04895339
24/05/2020 20:00,0.0275,-0.303,0.304245378,0.0275,-0.303,0.304245378,0,0,0,29.2775,-4.523,29.62481283,0.0275,-0.303,0.304245378,29.25,-4.22,29.55284927
24/05/2020 20:30,0.2595,-0.302,0.398176154,0.2595,-0.302,0.398176154,0,0,0,28.9795,-4.522,29.33018759,0.2595,-0.302,0.398176154,28.72,-4.22,29.02837922
24/05/2020 21:00,0.266,-0.305,0.404698653,0.266,-0.305,0.404698653,0,0,0,28.556,-4.735,28.94590405,0.266,-0.305,0.404698653,28.29,-4.43,28.63475161
24/05/2020 21:30,0.2625,-0.2715,0.377648646,0.2625,-0.2715,0.377648646,0,0,0,28.3725,-4.9515,28.8013213,0.2625,-0.2715,0.377648646,28.11,-4.68,28.49692089
24/05/2020 22:00,0.2615,-0.2975,0.39609153,0.2615,-0.2975,0.39609153,0,0,0,28.8315,-4.9175,29.24785802,0.2615,-0.2975,0.39609153,28.57,-4.62,28.94113508
24/05/2020 22:30,0.2615,-0.27,0.375875312,0.2615,-0.27,0.375875312,0,0,0,28.2515,-5.13,28.71348381,0.2615,-0.27,0.375875312,27.99,-4.86,28.40879617
24/05/2020 23:00,0.2615,-0.2555,0.365598824,0.2615,-0.2555,0.365598824,0,0,0,27.2215,-5.2555,27.72418335,0.2615,-0.2555,0.365598824,26.96,-5,27.41973012
24/05/2020 23:30,0.2615,-0.2675,0.374083547,0.2615,-0.2675,0.374083547,0,0,0,26.2015,-5.3175,26.73563929,0.2615,-0.2675,0.374083547,25.94,-5.05,26.42699567
25/05/2020 00:00,0.261,-0.268,0.374092235,0.261,-0.268,0.374092235,0,0,0,25.071,-5.418,25.64975175,0.261,-0.268,0.374092235,24.81,-5.15,25.33887527
25/05/2020 00:30,0.2615,-0.269,0.375157634,0.2615,-0.269,0.375157634,0,0,0,24.4015,-5.469,25.00686232,0.2615,-0.269,0.375157634,24.14,-5.2,24.6937158
25/05/2020 01:00,0.2615,-0.265,0.372299946,0.2615,-0.265,0.372299946,0,0,0,23.8115,-5.575,24.45543206,0.2615,-0.265,0.372299946,23.55,-5.31,24.14122201
25/05/2020 01:30,0.2615,-0.2645,0.371944216,0.2615,-0.2645,0.371944216,0,0,0,23.5515,-5.4845,24.18166439,0.2615,-0.2645,0.371944216,23.29,-5.22,23.86781305
25/05/2020 02:00,0.261,-0.261,0.36910974,0.261,-0.261,0.36910974,0,0,0,23.871,-5.571,24.51245973,0.261,-0.261,0.36910974,23.61,-5.31,24.1997562
25/05/2020 02:30,0.2615,-0.275,0.379482872,0.2615,-0.275,0.379482872,0,0,0,23.4315,-5.505,24.06948727,0.2615,-0.275,0.379482872,23.17,-5.23,23.75293245
25/05/2020 03:00,0.2615,-0.286,0.387528386,0.2615,-0.286,0.387528386,0,0,0,22.7015,-5.516,23.36202813,0.2615,-0.286,0.387528386,22.44,-5.23,23.04140838
25/05/2020 03:30,0.261,-0.272,0.376968168,0.261,-0.272,0.376968168,0,0,0,22.311,-5.582,22.99868355,0.261,-0.272,0.376968168,22.05,-5.31,22.68035714
25/05/2020 04:00,0.2615,-0.3045,0.401375759,0.2615,-0.3045,0.401375759,0,0,0,22.1415,-5.5545,22.82758184,0.2615,-0.3045,0.401375759,21.88,-5.25,22.5010422
25/05/2020 04:30,0.2615,-0.306,0.402514907,0.2615,-0.306,0.402514907,0,0,0,21.9015,-5.556,22.59523928,0.2615,-0.306,0.402514907,21.64,-5.25,22.26773675
25/05/2020 05:00,0.261,-0.333,0.423095734,0.261,-0.333,0.423095734,0,0,0,21.541,-5.583,22.25274298,0.261,-0.333,0.423095734,21.28,-5.25,21.91804964
25/05/2020 05:30,0.2615,-0.3245,0.416752325,0.2615,-0.3245,0.416752325,0,0,0,20.9215,-5.6445,21.66955335,0.2615,-0.3245,0.416752325,20.66,-5.32,21.33396353
25/05/2020 06:00,0.2615,-0.307,0.40327565,0.2615,-0.307,0.40327565,0,0,0,20.7915,-5.627,21.53948935,0.2615,-0.307,0.40327565,20.53,-5.32,21.20809515
25/05/2020 06:30,0.262,-0.3055,0.402460246,0.262,-0.3055,0.402460246,0,0,0,21.382,-5.3555,22.04248861,0.262,-0.3055,0.402460246,21.12,-5.05,21.71536092
25/05/2020 07:00,0.2625,-0.3075,0.404304959,0.2625,-0.3075,0.404304959,0,0,0,21.8125,-5.3575,22.46080948,0.2625,-0.3075,0.404304959,21.55,-5.05,22.13379769
25/05/2020 07:30,0.263,-0.3135,0.409208077,0.263,-0.3135,0.409208077,0,0,0,22.953,-5.0935,23.51135792,0.263,-0.3135,0.409208077,22.69,-4.78,23.18802493
25/05/2020 08:00,0.2735,-0.264,0.380129254,0.2735,-0.264,0.380129254,0,0,0,23.6735,-5.044,24.20488666,0.2735,-0.264,0.380129254,23.4,-4.78,23.88322424
25/05/2020 08:30,0.278,-0.245,0.370552291,0.278,-0.245,0.370552291,0,0,0,24.848,-5.025,25.35101041,0.278,-0.245,0.370552291,24.57,-4.78,25.03064721
25/05/2020 09:00,0.2815,-0.259,0.382522222,0.2815,-0.259,0.382522222,0,0,0,25.7115,-4.669,26.13198793,0.2815,-0.259,0.382522222,25.43,-4.41,25.8095525
25/05/2020 09:30,0.2835,-0.2675,0.389780066,0.2835,-0.2675,0.389780066,0,0,0,26.4935,-4.3875,26.85434227,0.2835,-0.2675,0.389780066,26.21,-4.12,26.53183936
25/05/2020 10:00,0.2885,-0.2655,0.39207461,0.2885,-0.2655,0.39207461,0,0,0,27.1885,-4.2055,27.5118295,0.2885,-0.2655,0.39207461,26.9,-3.94,27.1870116
25/05/2020 10:30,0.289,-0.242,0.37694164,0.289,-0.242,0.37694164,0,0,0,27.629,-4.082,27.92891629,0.289,-0.242,0.37694164,27.34,-3.84,27.60835381
25/05/2020 11:00,0.299,-0.25,0.389744788,0.299,-0.25,0.389744788,0,0,0,27.899,-3.99,28.18287248,0.299,-0.25,0.389744788,27.6,-3.74,27.85224587
25/05/2020 11:30,0.3085,-0.2905,0.423748156,0.3085,-0.2905,0.423748156,0,0,0,27.9085,-3.9405,28.18531377,0.3085,-0.2905,0.423748156,27.6,-3.65,27.84030352
25/05/2020 12:00,0.1255,-0.302,0.327038606,0.1255,-0.302,0.327038606,0,0,0,28.1255,-3.852,28.38805478,0.1255,-0.302,0.327038606,28,-3.55,28.22414746
25/05/2020 12:30,0.0525,-0.2795,0.284387939,0.0525,-0.2795,0.284387939,0,0,0,28.7725,-3.8295,29.02622653,0.0525,-0.2795,0.284387939,28.72,-3.55,28.93857115
25/05/2020 13:00,0.0595,-0.314,0.319587625,0.0595,-0.314,0.319587625,0,0,0,28.5895,-3.864,28.84943684,0.0595,-0.314,0.319587625,28.53,-3.55,28.75001565
25/05/2020 13:30,0.062,-0.3,0.306339681,0.062,-0.3,0.306339681,0,0,0,28.172,-4.06,28.46304945,0.062,-0.3,0.306339681,28.11,-3.76,28.36035437
25/05/2020 14:00,0.073,-0.314,0.322374006,0.073,-0.314,0.322374006,0,0,0,27.673,-4.074,27.97127822,0.073,-0.314,0.322374006,27.6,-3.76,27.85493852
25/05/2020 14:30,0.1795,-0.3305,0.376099056,0.1795,-0.3305,0.376099056,0,0,0,27.2795,-4.2505,27.60865572,0.1795,-0.3305,0.376099056,27.1,-3.92,27.38204521
25/05/2020 15:00,0.3,-0.3605,0.4689992,0.3,-0.3605,0.4689992,0,0,0,27.25,-4.1205,27.55977177,0.3,-0.3605,0.4689992,26.95,-3.76,27.21102901
25/05/2020 15:30,0.155,-0.3685,0.399771497,0.155,-0.3685,0.399771497,0,0,0,27.365,-4.2285,27.68977135,0.155,-0.3685,0.399771497,27.21,-3.86,27.48242529
25/05/2020 16:00,0.0725,-0.3735,0.380471418,0.0725,-0.3735,0.380471418,0,0,0,27.9825,-4.0335,28.27170721,0.0725,-0.3735,0.380471418,27.91,-3.66,28.14895558
25/05/2020 16:30,0.0735,-0.395,0.401780102,0.0735,-0.395,0.401780102,0,0,0,28.5135,-4.055,28.80039422,0.0735,-0.395,0.401780102,28.44,-3.66,28.67453923
25/05/2020 17:00,0.0715,-0.39,0.3965,0.0715,-0.39,0.3965,0,0,0,28.8715,-4.05,29.15417658,0.0715,-0.39,0.3965,28.8,-3.66,29.03163103
25/05/2020 17:30,0.0655,-0.3825,0.388067649,0.0655,-0.3825,0.388067649,0,0,0,30.0855,-4.0425,30.3558745,0.0655,-0.3825,0.388067649,30.02,-3.66,30.24228827
25/05/2020 18:00,0.0555,-0.3525,0.356842402,0.0555,-0.3525,0.356842402,0,0,0,30.3055,-4.2525,30.60240328,0.0555,-0.3525,0.356842402,30.25,-3.9,30.50036885
25/05/2020 18:30,0.051,-0.335,0.338859853,0.051,-0.335,0.338859853,0,0,0,30.241,-4.405,30.56013917,0.051,-0.335,0.338859853,30.19,-4.07,30.46310884
25/05/2020 19:00,0.043,-0.31,0.312968049,0.043,-0.31,0.312968049,0,0,0,30.083,-4.51,30.41918784,0.043,-0.31,0.312968049,30.04,-4.2,30.33218752
25/05/2020 19:30,0.027,-0.301,0.302208537,0.027,-0.301,0.302208537,0,0,0,30.717,-4.141,30.99487006,0.027,-0.301,0.302208537,30.69,-3.84,30.92930164
25/05/2020 20:00,0.0175,-0.295,0.295518612,0.0175,-0.295,0.295518612,0,0,0,30.8075,-3.945,31.05905796,0.0175,-0.295,0.295518612,30.79,-3.65,31.00558982
25/05/2020 20:30,0.014,-0.289,0.289338902,0.014,-0.289,0.289338902,0,0,0,30.634,-4.099,30.90701792,0.014,-0.289,0.289338902,30.62,-3.81,30.85612581
25/05/2020 21:00,0.01,-0.287,0.287174163,0.01,-0.287,0.287174163,0,0,0,30.08,-4.267,30.38114035,0.01,-0.287,0.287174163,30.07,-3.98,30.33224852
25/05/2020 21:30,0,-0.2765,0.2765,0,-0.2765,0.2765,0,0,0,30.13,-4.3665,30.44475689,0,-0.2765,0.2765,30.13,-4.09,30.40633158
25/05/2020 22:00,0,-0.273,0.273,0,-0.273,0.273,0,0,0,30.13,-4.493,30.46315724,0,-0.273,0.273,30.13,-4.22,30.42409078
25/05/2020 22:30,0,-0.2685,0.2685,0,-0.2685,0.2685,0,0,0,29.02,-4.8485,29.42224247,0,-0.2685,0.2685,29.02,-4.58,29.37918991
25/05/2020 23:00,0,-0.2765,0.2765,0,-0.2765,0.2765,0,0,0,27.61,-5.2765,28.10967008,0,-0.2765,0.2765,27.61,-5,28.05908231
25/05/2020 23:30,0,-0.2945,0.2945,0,-0.2945,0.2945,0,0,0,26.41,-5.3745,26.95131444,0,-0.2945,0.2945,26.41,-5.08,26.89413505
26/05/2020 00:00,0,-0.2785,0.2785,0,-0.2785,0.2785,0,0,0,25.09,-5.5685,25.70051152,0,-0.2785,0.2785,25.09,-5.29,25.64161071
26/05/2020 00:30,0,-0.267,0.267,0,-0.267,0.267,0,0,0,24.3,-5.647,24.94751709,0,-0.267,0.267,24.3,-5.38,24.88843908
26/05/2020 01:00,0,-0.2665,0.2665,0,-0.2665,0.2665,0,0,0,23.75,-5.4665,24.37098936,0,-0.2665,0.2665,23.75,-5.2,24.31259961
26/05/2020 01:30,0,-0.2685,0.2685,0,-0.2685,0.2685,0,0,0,23.49,-5.5185,24.12952429,0,-0.2685,0.2685,23.49,-5.25,24.06953676
26/05/2020 02:00,0,-0.2845,0.2845,0,-0.2845,0.2845,0,0,0,23.7,-5.5345,24.33763937,0,-0.2845,0.2845,23.7,-5.25,24.27452368
26/05/2020 02:30,0,-0.2585,0.2585,0,-0.2585,0.2585,0,0,0,23.3,-5.5085,23.94229672,0,-0.2585,0.2585,23.3,-5.25,23.88414746
26/05/2020 03:00,0,-0.247,0.247,0,-0.247,0.247,0,0,0,22.83,-5.497,23.4824596,0,-0.247,0.247,22.83,-5.25,23.42587031
26/05/2020 03:30,0,-0.245,0.245,0,-0.245,0.245,0,0,0,22.49,-5.625,23.18276785,0,-0.245,0.245,22.49,-5.38,23.12454324
26/05/2020 04:00,0,-0.263,0.263,0,-0.263,0.263,0,0,0,22.3,-5.463,22.95940698,0,-0.263,0.263,22.3,-5.2,22.89825321
26/05/2020 04:30,0,-0.267,0.267,0,-0.267,0.267,0,0,0,22.16,-5.587,22.85344983,0,-0.267,0.267,22.16,-5.32,22.78964677
26/05/2020 05:00,0,-0.274,0.274,0,-0.274,0.274,0,0,0,22.03,-5.534,22.71444598,0,-0.274,0.274,22.03,-5.26,22.64924944
26/05/2020 05:30,0,-0.2475,0.2475,0,-0.2475,0.2475,0,0,0,21.71,-5.5075,22.3976931,0,-0.2475,0.2475,21.71,-5.26,22.33812212
26/05/2020 06:00,0,-0.271,0.271,0,-0.271,0.271,0,0,0,22.05,-5.531,22.73311376,0,-0.271,0.271,22.05,-5.26,22.66870309
26/05/2020 06:30,0.0005,-0.2645,0.264500473,0.0005,-0.2645,0.264500473,0,0,0,23.0205,-5.0245,23.56244937,0.0005,-0.2645,0.264500473,23.02,-4.76,23.50697769
26/05/2020 07:00,0.0015,-0.2545,0.25450442,0.0015,-0.2545,0.25450442,0,0,0,24.1215,-4.5545,24.54771339,0.0015,-0.2545,0.25450442,24.12,-4.3,24.50029388
26/05/2020 07:30,0.0015,-0.2685,0.26850419,0.0015,-0.2685,0.26850419,0,0,0,27.4915,-3.1085,27.66668293,0.0015,-0.2685,0.26850419,27.49,-2.84,27.63631126
26/05/2020 08:00,0.005,-0.2415,0.241551754,0.005,-0.2415,0.241551754,0,0,0,28.055,-2.8315,28.19752502,0.005,-0.2415,0.241551754,28.05,-2.59,28.16932019
26/05/2020 08:30,0.0115,-0.2495,0.249764889,0.0115,-0.2495,0.249764889,0,0,0,29.3615,-2.5095,29.46854717,0.0115,-0.2495,0.249764889,29.35,-2.26,29.43688333
26/05/2020 09:00,0.014,-0.265,0.265369554,0.014,-0.265,0.265369554,0,0,0,30.414,-1.855,30.47051724,0.014,-0.265,0.265369554,30.4,-1.59,30.44155219
26/05/2020 09:30,0.0155,-0.2695,0.269945365,0.0155,-0.2695,0.269945365,0,0,0,31.3955,-1.6595,31.43932825,0.0155,-0.2695,0.269945365,31.38,-1.39,31.41077045
26/05/2020 10:00,0.0215,-0.2765,0.277334635,0.0215,-0.2765,0.277334635,0,0,0,31.9015,-1.4365,31.93382587,0.0215,-0.2765,0.277334635,31.88,-1.16,31.90109716
26/05/2020 10:30,0.025,-0.302,0.303033002,0.025,-0.302,0.303033002,0,0,0,31.565,-1.842,31.61869999,0.025,-0.302,0.303033002,31.54,-1.54,31.57757432
26/05/2020 11:00,0.0375,-0.3165,0.318713821,0.0375,-0.3165,0.318713821,0,0,0,32.4575,-1.3065,32.48378439,0.0375,-0.3165,0.318713821,32.42,-0.99,32.43511215
26/05/2020 11:30,0.027,-0.3145,0.315656855,0.027,-0.3145,0.315656855,0,0,0,33.107,-0.9845,33.12163476,0.027,-0.3145,0.315656855,33.08,-0.67,33.08678437
26/05/2020 12:00,0.2135,-0.3205,0.385100636,0.2135,-0.3205,0.385100636,0,0,0,32.8035,-0.9305,32.81669457,0.2135,-0.3205,0.385100636,32.59,-0.61,32.59570831
26/05/2020 12:30,0.2555,-0.3055,0.398259338,0.2555,-0.3055,0.398259338,0,0,0,33.3655,-0.9155,33.37805762,0.2555,-0.3055,0.398259338,33.11,-0.61,33.11561867
26/05/2020 13:00,0.26,-0.3305,0.42051189,0.26,-0.3305,0.42051189,0,0,0,33.51,-1.0305,33.52584123,0.26,-0.3305,0.42051189,33.25,-0.7,33.2573676
26/05/2020 13:30,0.264,-0.3375,0.428488331,0.264,-0.3375,0.428488331,0,0,0,33.424,-1.3975,33.45320287,0.264,-0.3375,0.428488331,33.16,-1.06,33.17693777
26/05/2020 14:00,0.054,-0.2995,0.30432918,0.054,-0.2995,0.30432918,0,0,0,33.434,-1.2295,33.45659914,0.054,-0.2995,0.30432918,33.38,-0.93,33.39295285
26/05/2020 14:30,0.231,-0.254,0.343332201,0.231,-0.254,0.343332201,0,0,0,33.531,-1.184,33.55189737,0.231,-0.254,0.343332201,33.3,-0.93,33.31298396
26/05/2020 15:00,0.123,-0.294,0.318692642,0.123,-0.294,0.318692642,0,0,0,33.223,-1.504,33.2570255,0.123,-0.294,0.318692642,33.1,-1.21,33.12210893
26/05/2020 15:30,0.0225,-0.304,0.304831511,0.0225,-0.304,0.304831511,0,0,0,33.2325,-1.514,33.26696939,0.0225,-0.304,0.304831511,33.21,-1.21,33.23203575
26/05/2020 16:00,0.0185,-0.335,0.335510432,0.0185,-0.335,0.335510432,0,0,0,33.0385,-1.775,33.08614676,0.0185,-0.335,0.335510432,33.02,-1.44,33.05138424
26/05/2020 16:30,0.1115,-0.357,0.374007019,0.1115,-0.357,0.374007019,0,0,0,32.2815,-1.967,32.34137182,0.1115,-0.357,0.374007019,32.17,-1.61,32.21026234
26/05/2020 17:00,0.2065,-0.362,0.416756824,0.2065,-0.362,0.416756824,0,0,0,30.1465,-2.412,30.24283727,0.2065,-0.362,0.416756824,29.94,-2.05,30.01009997
26/05/2020 17:30,0.2095,-0.343,0.401919457,0.2095,-0.343,0.401919457,0,0,0,30.7695,-2.263,30.85260604,0.2095,-0.343,0.401919457,30.56,-1.92,30.62025473
26/05/2020 18:00,0.029,-0.293,0.294431656,0.029,-0.293,0.294431656,0,0,0,30.399,-2.633,30.51281518,0.029,-0.293,0.294431656,30.37,-2.34,30.46001477
26/05/2020 18:30,0.027,-0.312,0.31316609,0.027,-0.312,0.31316609,0,0,0,29.717,-2.872,29.85545968,0.027,-0.312,0.31316609,29.69,-2.56,29.80016275
26/05/2020 19:00,0.022,-0.2915,0.29232901,0.022,-0.2915,0.29232901,0,0,0,29.392,-3.0315,29.54792135,0.022,-0.2915,0.29232901,29.37,-2.74,29.4975338
26/05/2020 19:30,0.022,-0.302,0.302800264,0.022,-0.302,0.302800264,0,0,0,29.492,-3.042,29.64847092,0.022,-0.302,0.302800264,29.47,-2.74,29.5971029
26/05/2020 20:00,0.014,-0.2965,0.296830339,0.014,-0.2965,0.296830339,0,0,0,29.034,-3.1365,29.20292431,0.014,-0.2965,0.296830339,29.02,-2.84,29.15863508
26/05/2020 20:30,0.0115,-0.309,0.309213923,0.0115,-0.309,0.309213923,0,0,0,28.5115,-3.389,28.71220913,0.0115,-0.309,0.309213923,28.5,-3.08,28.66594495
26/05/2020 21:00,0.0075,-0.2875,0.287597809,0.0075,-0.2875,0.287597809,0,0,0,27.8275,-3.7675,28.08137839,0.0075,-0.2875,0.287597809,27.82,-3.48,28.03681152
26/05/2020 21:30,0,-0.2945,0.2945,0,-0.2945,0.2945,0,0,0,28.03,-3.5845,28.25826499,0,-0.2945,0.2945,28.03,-3.29,28.22242017
26/05/2020 22:00,0.1305,-0.3185,0.344198344,0.1305,-0.3185,0.344198344,0,0,0,28.0405,-3.4385,28.25053845,0.1305,-0.3185,0.344198344,27.91,-3.12,28.08384767
26/05/2020 22:30,0.1885,-0.321,0.372254281,0.1885,-0.321,0.372254281,0,0,0,27.5185,-3.561,27.74794701,0.1885,-0.321,0.372254281,27.33,-3.24,27.5213826
26/05/2020 23:00,0.1885,-0.305,0.358548811,0.1885,-0.305,0.358548811,0,0,0,26.5985,-3.765,26.86364508,0.1885,-0.305,0.358548811,26.41,-3.46,26.63568471
26/05/2020 23:30,0.1885,-0.3355,0.384827884,0.1885,-0.3355,0.384827884,0,0,0,25.2185,-3.9655,25.52837505,0.1885,-0.3355,0.384827884,25.03,-3.63,25.29185244
27/05/2020 00:00,0.1885,-0.317,0.368810588,0.1885,-0.317,0.368810588,0,0,0,24.1285,-4.097,24.473862,0.1885,-0.317,0.368810588,23.94,-3.78,24.23658392
27/05/2020 00:30,0.1885,-0.3225,0.373548524,0.1885,-0.3225,0.373548524,0,0,0,23.3485,-4.2525,23.73259801,0.1885,-0.3225,0.373548524,23.16,-3.93,23.49107277
27/05/2020 01:00,0.1885,-0.3185,0.370100662,0.1885,-0.3185,0.370100662,0,0,0,23.2585,-4.0385,23.60650979,0.1885,-0.3185,0.370100662,23.07,-3.72,23.36799735
27/05/2020 01:30,0.188,-0.294,0.348969913,0.188,-0.294,0.348969913,0,0,0,23.178,-4.064,23.53159111,0.188,-0.294,0.348969913,22.99,-3.77,23.2970599
27/05/2020 02:00,0.1885,-0.2715,0.330521558,0.1885,-0.2715,0.330521558,0,0,0,23.1785,-4.2415,23.56338652,0.1885,-0.2715,0.330521558,22.99,-3.97,23.33025932
27/05/2020 02:30,0.1885,-0.286,0.342532115,0.1885,-0.286,0.342532115,0,0,0,22.8685,-4.196,23.25026254,0.1885,-0.286,0.342532115,22.68,-3.91,23.01457147
27/05/2020 03:00,0.1885,-0.3145,0.366664015,0.1885,-0.3145,0.366664015,0,0,0,21.9785,-4.4445,22.4233816,0.1885,-0.3145,0.366664015,21.79,-4.13,22.17793949
27/05/2020 03:30,0.1885,-0.2605,0.321547042,0.1885,-0.2605,0.321547042,0,0,0,21.7085,-4.3905,22.14803518,0.1885,-0.2605,0.321547042,21.52,-4.13,21.91272005
27/05/2020 04:00,0.1885,-0.2505,0.313500399,0.1885,-0.2505,0.313500399,0,0,0,21.5285,-4.3805,21.96964025,0.1885,-0.2505,0.313500399,21.34,-4.13,21.73597249
27/05/2020 04:30,0.1885,-0.249,0.312303138,0.1885,-0.249,0.312303138,0,0,0,21.1685,-4.779,21.70124958,0.1885,-0.249,0.312303138,20.98,-4.53,21.4634876
27/05/2020 05:00,0.1885,-0.2635,0.323982253,0.1885,-0.2635,0.323982253,0,0,0,20.9085,-4.7135,21.43320915,0.1885,-0.2635,0.323982253,20.72,-4.45,21.19247272
27/05/2020 05:30,0.1885,-0.274,0.332578186,0.1885,-0.274,0.332578186,0,0,0,20.8085,-4.824,21.36035225,0.1885,-0.274,0.332578186,20.62,-4.55,21.11603419
27/05/2020 06:00,0.1885,-0.273,0.331754804,0.1885,-0.273,0.331754804,0,0,0,20.6985,-5.013,21.29690286,0.1885,-0.273,0.331754804,20.51,-4.74,21.05059857
27/05/2020 06:30,0.188,-0.2655,0.325321764,0.188,-0.2655,0.325321764,0,0,0,21.608,-4.5855,22.08919361,0.188,-0.2655,0.325321764,21.42,-4.32,21.85128829
27/05/2020 07:00,0.19,-0.285,0.342527371,0.19,-0.285,0.342527371,0,0,0,23.19,-3.895,23.51482777,0.19,-0.285,0.342527371,23,-3.61,23.28158285
27/05/2020 07:30,0.1915,-0.2955,0.352125688,0.1915,-0.2955,0.352125688,0,0,0,25.1015,-3.0555,25.28678276,0.1915,-0.2955,0.352125688,24.91,-2.76,25.06243603
27/05/2020 08:00,0.193,-0.281,0.340895879,0.193,-0.281,0.340895879,0,0,0,26.273,-2.441,26.38615186,0.193,-0.281,0.340895879,26.08,-2.16,26.16929498
27/05/2020 08:30,0.198,-0.2715,0.336030133,0.198,-0.2715,0.336030133,0,0,0,27.348,-2.1015,27.42862385,0.198,-0.2715,0.336030133,27.15,-1.83,27.21160414
27/05/2020 09:00,0.202,-0.2575,0.327277023,0.202,-0.2575,0.327277023,0,0,0,28.282,-1.9675,28.35035415,0.202,-0.2575,0.327277023,28.08,-1.71,28.13201912
27/05/2020 09:30,0.113,-0.2575,0.281203218,0.113,-0.2575,0.281203218,0,0,0,28.923,-1.8475,28.98194585,0.113,-0.2575,0.281203218,28.81,-1.59,28.85384203
27/05/2020 10:00,0.022,-0.269,0.269898129,0.022,-0.269,0.269898129,0,0,0,29.242,-1.559,29.28352856,0.022,-0.269,0.269898129,29.22,-1.29,29.2484615
27/05/2020 10:30,0.0265,-0.277,0.278264712,0.0265,-0.277,0.278264712,0,0,0,29.2465,-1.567,29.28844911,0.0265,-0.277,0.278264712,29.22,-1.29,29.2484615
27/05/2020 11:00,0.03,-0.2865,0.288066399,0.03,-0.2865,0.288066399,0,0,0,29.78,-1.1365,29.80167835,0.03,-0.2865,0.288066399,29.75,-0.85,29.76214038
27/05/2020 11:30,0.034,-0.2815,0.283545852,0.034,-0.2815,0.283545852,0,0,0,30.184,-0.9915,30.20028027,0.034,-0.2815,0.283545852,30.15,-0.71,30.15835871
27/05/2020 12:00,0.028,-0.2775,0.278909035,0.028,-0.2775,0.278909035,0,0,0,30.178,-1.0375,30.19582902,0.028,-0.2775,0.278909035,30.15,-0.76,30.15957725
27/05/2020 12:30,0.0285,-0.284,0.285426435,0.0285,-0.284,0.285426435,0,0,0,30.4285,-0.984,30.44440619,0.0285,-0.284,0.285426435,30.4,-0.7,30.40805814
27/05/2020 13:00,0.0455,-0.2865,0.290090503,0.0455,-0.2865,0.290090503,0,0,0,30.2255,-1.2565,30.25160562,0.0455,-0.2865,0.290090503,30.18,-0.97,30.19558411
27/05/2020 13:30,0.042,-0.286,0.289067466,0.042,-0.286,0.289067466,0,0,0,29.732,-1.646,29.77752743,0.042,-0.286,0.289067466,29.69,-1.36,29.72113221
27/05/2020 14:00,0.0405,-0.271,0.27400958,0.0405,-0.271,0.27400958,0,0,0,29.7305,-1.221,29.75556202,0.0405,-0.271,0.27400958,29.69,-0.95,29.70519483
27/05/2020 14:30,0.0425,-0.2885,0.291613614,0.0425,-0.2885,0.291613614,0,0,0,29.7925,-1.2385,29.81823165,0.0425,-0.2885,0.291613614,29.75,-0.95,29.7651642
27/05/2020 15:00,0.0415,-0.2915,0.294439298,0.0415,-0.2915,0.294439298,0,0,0,29.6715,-1.2415,29.69746175,0.0415,-0.2915,0.294439298,29.63,-0.95,29.64522559
27/05/2020 15:30,0.039,-0.3005,0.303020214,0.039,-0.3005,0.303020214,0,0,0,29.869,-1.0105,29.88608826,0.039,-0.3005,0.303020214,29.83,-0.71,29.83844835
27/05/2020 16:00,0.0395,-0.3045,0.307051299,0.0395,-0.3045,0.307051299,0,0,0,29.5095,-1.5045,29.54782751,0.0395,-0.3045,0.307051299,29.47,-1.2,29.49442151
27/05/2020 16:30,0.039,-0.2975,0.300045413,0.039,-0.2975,0.300045413,0,0,0,29.429,-2.0275,29.49875925,0.039,-0.2975,0.300045413,29.39,-1.73,29.44087295
27/05/2020 17:00,0.036,-0.285,0.287264686,0.036,-0.285,0.287264686,0,0,0,29.486,-2.595,29.59996995,0.036,-0.285,0.287264686,29.45,-2.31,29.540457
27/05/2020 17:30,0.0325,-0.2755,0.277410346,0.0325,-0.2755,0.277410346,0,0,0,30.2325,-2.4555,30.3320546,0.0325,-0.2755,0.277410346,30.2,-2.18,30.27857989
27/05/2020 18:00,0.031,-0.254,0.25588474,0.031,-0.254,0.25588474,0,0,0,30.081,-2.634,30.19610102,0.031,-0.254,0.25588474,30.05,-2.38,30.14410224
27/05/2020 18:30,0.0275,-0.2545,0.255981445,0.0275,-0.2545,0.255981445,0,0,0,29.7575,-2.6345,29.87389155,0.0275,-0.2545,0.255981445,29.73,-2.38,29.8251119
27/05/2020 19:00,0.0205,-0.2575,0.258314731,0.0205,-0.2575,0.258314731,0,0,0,29.8505,-2.6375,29.96679423,0.0205,-0.2575,0.258314731,29.83,-2.38,29.92479407
27/05/2020 19:30,0.019,-0.252,0.252715255,0.019,-0.252,0.252715255,0,0,0,29.849,-2.632,29.96481645,0.019,-0.252,0.252715255,29.83,-2.38,29.92479407
27/05/2020 20:00,0.0145,-0.2505,0.25091931,0.0145,-0.2505,0.25091931,0,0,0,29.2645,-2.8905,29.40690311,0.0145,-0.2505,0.25091931,29.25,-2.64,29.36889681
27/05/2020 20:30,0.0075,-0.2615,0.26160753,0.0075,-0.2615,0.26160753,0,0,0,28.9875,-2.9015,29.13235072,0.0075,-0.2615,0.26160753,28.98,-2.64,29.1
27/05/2020 21:00,0.004,-0.267,0.267029961,0.004,-0.267,0.267029961,0,0,0,28.564,-3.227,28.7457062,0.004,-0.267,0.267029961,28.56,-2.96,28.71297964
27/05/2020 21:30,0.001,-0.2785,0.278501795,0.001,-0.2785,0.278501795,0,0,0,28.561,-3.2385,28.74401856,0.001,-0.2785,0.278501795,28.56,-2.96,28.71297964
27/05/2020 22:00,0,-0.2905,0.2905,0,-0.2905,0.2905,0,0,0,28.28,-3.3905,28.48251903,0,-0.2905,0.2905,28.28,-3.1,28.4494007
27/05/2020 22:30,0,-0.302,0.302,0,-0.302,0.302,0,0,0,27.67,-3.532,27.89451423,0,-0.302,0.302,27.67,-3.23,27.85788578
27/05/2020 23:00,0,-0.31,0.31,0,-0.31,0.31,0,0,0,26.53,-3.65,26.77990665,0,-0.31,0.31,26.53,-3.34,26.73941847
27/05/2020 23:30,0,-0.3225,0.3225,0,-0.3225,0.3225,0,0,0,25.41,-3.7925,25.69146077,0,-0.3225,0.3225,25.41,-3.47,25.64583787
28/05/2020 00:00,0,-0.3035,0.3035,0,-0.3035,0.3035,0,0,0,24.51,-3.9735,24.82999803,0,-0.3035,0.3035,24.51,-3.67,24.7832403
28/05/2020 00:30,0,-0.296,0.296,0,-0.296,0.296,0,0,0,23.3,-4.366,23.70552585,0,-0.296,0.296,23.3,-4.07,23.65279899
28/05/2020 01:00,0,-0.284,0.284,0,-0.284,0.284,0,0,0,23.15,-3.944,23.48356097,0,-0.284,0.284,23.15,-3.66,23.43753613
28/05/2020 01:30,0.035,-0.3705,0.3721495,0.035,-0.3705,0.3721495,0,0,0,22.905,-3.9305,23.23979034,0.035,-0.3705,0.3721495,22.87,-3.56,23.14542071
28/05/2020 02:00,0.047,-0.4,0.402751785,0.047,-0.4,0.402751785,0,0,0,23.017,-3.91,23.34674258,0.047,-0.4,0.402751785,22.97,-3.51,23.23663056
28/05/2020 02:30,0.0085,-0.348,0.348103792,0.0085,-0.348,0.348103792,0,0,0,22.8885,-3.978,23.23161459,0.0085,-0.348,0.348103792,22.88,-3.63,23.16616714
28/05/2020 03:00,0,-0.3235,0.3235,0,-0.3235,0.3235,0,0,0,22.18,-4.3135,22.59554563,0,-0.3235,0.3235,22.18,-3.99,22.53602671
28/05/2020 03:30,0.01,-0.3815,0.381631039,0.01,-0.3815,0.381631039,0,0,0,21.84,-4.1515,22.23107177,0.01,-0.3815,0.381631039,21.83,-3.77,22.15314425
28/05/2020 04:00,0.0305,-0.438,0.439060645,0.0305,-0.438,0.439060645,0,0,0,21.4705,-4.308,21.89842995,0.0305,-0.438,0.439060645,21.44,-3.87,21.78647516
28/05/2020 04:30,0.0155,-0.39,0.390307891,0.0155,-0.39,0.390307891,0,0,0,21.1655,-4.67,21.67457705,0.0155,-0.39,0.390307891,21.15,-4.28,21.57871405
