Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/05/2020 05:00,0.0005,-0.3185,0.318500392,0.0005,-0.3185,0.318500392,0,0,0,20.8205,-4.5985,21.32227527,0.0005,-0.3185,0.318500392,20.82,-4.28,21.25537109
28/05/2020 05:30,0,-0.3015,0.3015,0,-0.3015,0.3015,0,0,0,20.53,-4.7315,21.06817487,0,-0.3015,0.3015,20.53,-4.43,21.0025189
28/05/2020 06:00,0,-0.326,0.326,0,-0.326,0.326,0,0,0,20.73,-4.756,21.26857861,0,-0.326,0.326,20.73,-4.43,21.19806123
28/05/2020 06:30,0.0005,-0.2775,0.27750045,0.0005,-0.2775,0.27750045,0,0,0,21.5405,-4.5275,22.01116527,0.0005,-0.2775,0.27750045,21.54,-4.25,21.95527499
28/05/2020 07:00,0.0015,-0.29,0.290003879,0.0015,-0.29,0.290003879,0,0,0,22.8715,-3.95,23.21008428,0.0015,-0.29,0.290003879,22.87,-3.66,23.1610125
28/05/2020 07:30,0.0015,-0.321,0.321003505,0.0015,-0.321,0.321003505,0,0,0,24.9315,-2.851,25.09398122,0.0015,-0.321,0.321003505,24.93,-2.53,25.05804861
28/05/2020 08:00,0.0025,-0.281,0.281011121,0.0025,-0.281,0.281011121,0,0,0,26.2925,-2.341,26.39651184,0.0025,-0.281,0.281011121,26.29,-2.06,26.37058399
28/05/2020 08:30,0.0085,-0.2935,0.293623058,0.0085,-0.2935,0.293623058,0,0,0,27.2985,-2.0935,27.37865673,0.0085,-0.2935,0.293623058,27.29,-1.8,27.34929798
28/05/2020 09:00,0.03,-0.329,0.33036495,0.03,-0.329,0.33036495,0,0,0,27.83,-1.879,27.89336016,0.03,-0.329,0.33036495,27.8,-1.55,27.8431769
28/05/2020 09:30,0.031,-0.3265,0.327968367,0.031,-0.3265,0.327968367,0,0,0,28.561,-1.5065,28.60070389,0.031,-0.3265,0.327968367,28.53,-1.18,28.55439196
28/05/2020 10:00,0.0525,-0.362,0.365787165,0.0525,-0.362,0.365787165,0,0,0,28.6325,-1.722,28.68423505,0.0525,-0.362,0.365787165,28.58,-1.36,28.61234
28/05/2020 10:30,0.038,-0.3505,0.352553897,0.038,-0.3505,0.352553897,0,0,0,28.518,-1.8705,28.57927736,0.038,-0.3505,0.352553897,28.48,-1.52,28.52053295
28/05/2020 11:00,0.032,-0.3175,0.319108524,0.032,-0.3175,0.319108524,0,0,0,29.312,-1.4375,29.3472273,0.032,-0.3175,0.319108524,29.28,-1.12,29.30141294
28/05/2020 11:30,0.0425,-0.362,0.364486282,0.0425,-0.362,0.364486282,0,0,0,29.4525,-1.352,29.48351506,0.0425,-0.362,0.364486282,29.41,-0.99,29.42665798
28/05/2020 12:00,0.089,-0.414,0.42345838,0.089,-0.414,0.42345838,0,0,0,29.269,-1.404,29.30265478,0.089,-0.414,0.42345838,29.18,-0.99,29.19678921
28/05/2020 12:30,0.1125,-0.3945,0.410227376,0.1125,-0.3945,0.410227376,0,0,0,29.9625,-1.1045,29.98285054,0.1125,-0.3945,0.410227376,29.85,-0.71,29.85844269
28/05/2020 13:00,0.124,-0.3975,0.416391943,0.124,-0.3975,0.416391943,0,0,0,29.974,-1.1775,29.99711957,0.124,-0.3975,0.416391943,29.85,-0.78,29.86018922
28/05/2020 13:30,0.172,-0.448,0.479883319,0.172,-0.448,0.479883319,0,0,0,29.002,-1.518,29.04169981,0.172,-0.448,0.479883319,28.83,-1.07,28.84984922
28/05/2020 14:00,0.206,-0.47,0.513162742,0.206,-0.47,0.513162742,0,0,0,28.926,-1.23,28.9521394,0.206,-0.47,0.513162742,28.72,-0.76,28.73005395
28/05/2020 14:30,0.2195,-0.446,0.497087769,0.2195,-0.446,0.497087769,0,0,0,28.6195,-1.206,28.64489861,0.2195,-0.446,0.497087769,28.4,-0.76,28.41016719
28/05/2020 15:00,0.208,-0.436,0.483073493,0.208,-0.436,0.483073493,0,0,0,28.558,-1.556,28.60035839,0.208,-0.436,0.483073493,28.35,-1.12,28.37211483
28/05/2020 15:30,0.184,-0.437,0.474157147,0.184,-0.437,0.474157147,0,0,0,29.004,-1.557,29.04576157,0.184,-0.437,0.474157147,28.82,-1.12,28.84175445
28/05/2020 16:00,0.1695,-0.4575,0.487889844,0.1695,-0.4575,0.487889844,0,0,0,29.3995,-1.6675,29.4467512,0.1695,-0.4575,0.487889844,29.23,-1.21,29.25503375
28/05/2020 16:30,0.153,-0.4585,0.483354166,0.153,-0.4585,0.483354166,0,0,0,29.113,-2.0885,29.18781597,0.153,-0.4585,0.483354166,28.96,-1.63,29.00583562
28/05/2020 17:00,0.095,-0.382,0.393635618,0.095,-0.382,0.393635618,0,0,0,29.555,-2.322,29.64607409,0.095,-0.382,0.393635618,29.46,-1.94,29.52380734
28/05/2020 17:30,0.0385,-0.292,0.294527163,0.0385,-0.292,0.294527163,0,0,0,30.0885,-2.352,30.18028721,0.0385,-0.292,0.294527163,30.05,-2.06,30.12052622
28/05/2020 18:00,0.03,-0.249,0.250800718,0.03,-0.249,0.250800718,0,0,0,30.08,-2.489,30.18280174,0.03,-0.249,0.250800718,30.05,-2.24,30.13337187
28/05/2020 18:30,0.026,-0.249,0.25035375,0.026,-0.249,0.25035375,0,0,0,29.966,-2.669,30.08462592,0.026,-0.249,0.25035375,29.94,-2.42,30.03764305
28/05/2020 19:00,0.025,-0.266,0.267172229,0.025,-0.266,0.267172229,0,0,0,32.215,-2.686,32.32678179,0.025,-0.266,0.267172229,32.19,-2.42,32.28083797
28/05/2020 19:30,0.109,-0.4105,0.424724911,0.109,-0.4105,0.424724911,0,0,0,31.959,-2.5705,32.06220752,0.109,-0.4105,0.424724911,31.85,-2.16,31.9231593
28/05/2020 20:00,0.1315,-0.434,0.453484564,0.1315,-0.434,0.453484564,0,0,0,31.3515,-2.664,31.46447915,0.1315,-0.434,0.453484564,31.22,-2.23,31.29954153
28/05/2020 20:30,0.1105,-0.4335,0.44736171,0.1105,-0.4335,0.44736171,0,0,0,30.7405,-2.8835,30.8754419,0.1105,-0.4335,0.44736171,30.63,-2.45,30.72782778
28/05/2020 21:00,0.068,-0.402,0.407710682,0.068,-0.402,0.407710682,0,0,0,29.988,-3.372,30.17698673,0.068,-0.402,0.407710682,29.92,-2.97,30.06704675
28/05/2020 21:30,0.0335,-0.386,0.387450965,0.0335,-0.386,0.387450965,0,0,0,29.8935,-3.356,30.08129117,0.0335,-0.386,0.387450965,29.86,-2.97,30.00734077
28/05/2020 22:00,0,-0.3015,0.3015,0,-0.3015,0.3015,0,0,0,30.37,-3.4115,30.56100836,0,-0.3015,0.3015,30.37,-3.11,30.52882245
28/05/2020 22:30,0,-0.3145,0.3145,0,-0.3145,0.3145,0,0,0,30.02,-3.4245,30.21469179,0,-0.3145,0.3145,30.02,-3.11,30.18066434
28/05/2020 23:00,0,-0.305,0.305,0,-0.305,0.305,0,0,0,28.45,-3.625,28.68001264,0,-0.305,0.305,28.45,-3.32,28.64306024
28/05/2020 23:30,0,-0.3075,0.3075,0,-0.3075,0.3075,0,0,0,26.95,-3.9975,27.24486202,0,-0.3075,0.3075,26.95,-3.69,27.20144481
29/05/2020 00:00,0.004,-0.348,0.348022988,0.004,-0.348,0.348022988,0,0,0,25.644,-4.198,25.98534087,0.004,-0.348,0.348022988,25.64,-3.85,25.92743913
29/05/2020 00:30,0.0025,-0.3435,0.343509097,0.0025,-0.3435,0.343509097,0,0,0,24.8925,-4.3935,25.27725061,0.0025,-0.3435,0.343509097,24.89,-4.05,25.2173472
29/05/2020 01:00,0.0195,-0.379,0.379501318,0.0195,-0.379,0.379501318,0,0,0,24.6195,-4.129,24.96334155,0.0195,-0.379,0.379501318,24.6,-3.75,24.88418172
29/05/2020 01:30,0.005,-0.3195,0.319539121,0.005,-0.3195,0.319539121,0,0,0,24.015,-4.0695,24.35736142,0.005,-0.3195,0.319539121,24.01,-3.75,24.30108228
29/05/2020 02:00,0.0035,-0.304,0.304020147,0.0035,-0.304,0.304020147,0,0,0,24.3035,-4.344,24.68867044,0.0035,-0.304,0.304020147,24.3,-4.04,24.63354623
29/05/2020 02:30,0.013,-0.3515,0.351740316,0.013,-0.3515,0.351740316,0,0,0,23.703,-4.3915,24.10637843,0.013,-0.3515,0.351740316,23.69,-4.04,24.03201406
29/05/2020 03:00,0.0565,-0.385,0.389123695,0.0565,-0.385,0.389123695,0,0,0,22.8165,-4.525,23.26087482,0.0565,-0.385,0.389123695,22.76,-4.14,23.13346494
29/05/2020 03:30,0.0665,-0.3945,0.40006562,0.0665,-0.3945,0.40006562,0,0,0,22.4965,-4.4145,22.92553865,0.0665,-0.3945,0.40006562,22.43,-4.02,22.78739344
29/05/2020 04:00,0.078,-0.4,0.407534048,0.078,-0.4,0.407534048,0,0,0,22.228,-4.42,22.66319448,0.078,-0.4,0.407534048,22.15,-4.02,22.51183911
29/05/2020 04:30,0.034,-0.386,0.387494516,0.034,-0.386,0.387494516,0,0,0,22.184,-4.746,22.68599506,0.034,-0.386,0.387494516,22.15,-4.36,22.57503267
29/05/2020 05:00,0.0015,-0.302,0.302003725,0.0015,-0.302,0.302003725,0,0,0,22.0515,-4.802,22.56829316,0.0015,-0.302,0.302003725,22.05,-4.5,22.50449955
29/05/2020 05:30,0.001,-0.2995,0.299501669,0.001,-0.2995,0.299501669,0,0,0,21.671,-4.8895,22.21574782,0.001,-0.2995,0.299501669,21.67,-4.59,22.15077877
29/05/2020 06:00,0.002,-0.319,0.31900627,0.002,-0.319,0.31900627,0,0,0,21.782,-4.849,22.3152039,0.002,-0.319,0.31900627,21.78,-4.53,22.24610752
29/05/2020 06:30,0.0005,-0.2975,0.29750042,0.0005,-0.2975,0.29750042,0,0,0,22.6205,-4.5875,23.08099167,0.0005,-0.2975,0.29750042,22.62,-4.29,23.02321654
29/05/2020 07:00,0.0075,-0.361,0.3610779,0.0075,-0.361,0.3610779,0,0,0,24.1475,-3.681,24.42645118,0.0075,-0.361,0.3610779,24.14,-3.32,24.3672321
29/05/2020 07:30,0.057,-0.4155,0.419391524,0.057,-0.4155,0.419391524,0,0,0,25.987,-2.9355,26.15227197,0.057,-0.4155,0.419391524,25.93,-2.52,26.05216498
29/05/2020 08:00,0.0925,-0.4065,0.416891473,0.0925,-0.4065,0.416891473,0,0,0,26.9725,-2.6465,27.10202425,0.0925,-0.4065,0.416891473,26.88,-2.24,26.97317186
29/05/2020 08:30,0.0825,-0.41,0.418217946,0.0825,-0.41,0.418217946,0,0,0,28.7425,-2.06,28.81622644,0.0825,-0.41,0.418217946,28.66,-1.65,28.70745722
29/05/2020 09:00,0.0935,-0.403,0.413704303,0.0935,-0.403,0.413704303,0,0,0,29.5135,-1.773,29.56670782,0.0935,-0.403,0.413704303,29.42,-1.37,29.45188109
29/05/2020 09:30,0.0885,-0.396,0.405768715,0.0885,-0.396,0.405768715,0,0,0,30.3685,-1.536,30.40731965,0.0885,-0.396,0.405768715,30.28,-1.14,30.30145211
29/05/2020 10:00,0.071,-0.393,0.399361991,0.071,-0.393,0.399361991,0,0,0,30.591,-1.663,30.63616898,0.071,-0.393,0.399361991,30.52,-1.27,30.54641223
29/05/2020 10:30,0.106,-0.3935,0.407526993,0.106,-0.3935,0.407526993,0,0,0,30.116,-2.1135,30.19007019,0.106,-0.3935,0.407526993,30.01,-1.72,30.05924982
29/05/2020 11:00,0.087,-0.419,0.427936911,0.087,-0.419,0.427936911,0,0,0,30.497,-1.819,30.55119916,0.087,-0.419,0.427936911,30.41,-1.4,30.44220918
29/05/2020 11:30,0.067,-0.3975,0.403106996,0.067,-0.3975,0.403106996,0,0,0,30.997,-1.3475,31.0262754,0.067,-0.3975,0.403106996,30.93,-0.95,30.94458596
29/05/2020 12:00,0.1005,-0.415,0.426995609,0.1005,-0.415,0.426995609,0,0,0,31.2505,-1.275,31.27649877,0.1005,-0.415,0.426995609,31.15,-0.86,31.16186933
29/05/2020 12:30,0.117,-0.3975,0.414361255,0.117,-0.3975,0.414361255,0,0,0,31.267,-1.3475,31.29602283,0.117,-0.3975,0.414361255,31.15,-0.95,31.16448299
29/05/2020 13:00,0.196,-0.4555,0.49587927,0.196,-0.4555,0.49587927,0,0,0,31.286,-1.5655,31.32514304,0.196,-0.4555,0.49587927,31.09,-1.11,31.10980874
29/05/2020 13:30,0.2125,-0.4475,0.49539126,0.2125,-0.4475,0.49539126,0,0,0,30.5025,-2.0375,30.57047452,0.2125,-0.4475,0.49539126,30.29,-1.59,30.33170289
29/05/2020 14:00,0.151,-0.4085,0.435514925,0.151,-0.4085,0.435514925,0,0,0,30.501,-1.6985,30.54825532,0.151,-0.4085,0.435514925,30.35,-1.29,30.37740279
29/05/2020 14:30,0.136,-0.4015,0.423908304,0.136,-0.4015,0.423908304,0,0,0,30.236,-1.8415,30.29202565,0.136,-0.4015,0.423908304,30.1,-1.44,30.1344255
29/05/2020 15:00,0.144,-0.4295,0.452996965,0.144,-0.4295,0.452996965,0,0,0,29.774,-1.9695,29.83906845,0.144,-0.4295,0.452996965,29.63,-1.54,29.66999326
29/05/2020 15:30,0.171,-0.4445,0.476257546,0.171,-0.4445,0.476257546,0,0,0,29.661,-2.2145,29.74355277,0.171,-0.4445,0.476257546,29.49,-1.77,29.54307025
29/05/2020 16:00,0.1575,-0.4655,0.491422934,0.1575,-0.4655,0.491422934,0,0,0,29.7375,-2.2355,29.82140786,0.1575,-0.4655,0.491422934,29.58,-1.77,29.63290907
29/05/2020 16:30,0.153,-0.4435,0.469149496,0.153,-0.4435,0.469149496,0,0,0,30.073,-2.2835,30.15957064,0.153,-0.4435,0.469149496,29.92,-1.84,29.97652415
29/05/2020 17:00,0.121,-0.4345,0.451033535,0.121,-0.4345,0.451033535,0,0,0,30.751,-2.2745,30.83500205,0.121,-0.4345,0.451033535,30.63,-1.84,30.68521631
29/05/2020 17:30,0.0955,-0.417,0.427795804,0.0955,-0.417,0.427795804,0,0,0,31.5355,-2.417,31.62798838,0.0955,-0.417,0.427795804,31.44,-2,31.50354901
29/05/2020 18:00,0.0925,-0.404,0.414454159,0.0925,-0.404,0.414454159,0,0,0,31.5925,-2.404,31.68383298,0.0925,-0.404,0.414454159,31.5,-2,31.5634282
29/05/2020 18:30,0.0755,-0.3925,0.399695509,0.0755,-0.3925,0.399695509,0,0,0,31.1055,-2.7425,31.22616589,0.0755,-0.3925,0.399695509,31.03,-2.35,31.11885923
29/05/2020 19:00,0.067,-0.3905,0.39620607,0.067,-0.3905,0.39620607,0,0,0,30.807,-2.9005,30.94324077,0.067,-0.3905,0.39620607,30.74,-2.51,30.84230374
29/05/2020 19:30,0.039,-0.3685,0.370558025,0.039,-0.3685,0.370558025,0,0,0,30.659,-2.9785,30.80333981,0.039,-0.3685,0.370558025,30.62,-2.61,30.7310348
29/05/2020 20:00,0.0115,-0.341,0.34119386,0.0115,-0.341,0.34119386,0,0,0,30.5215,-3.051,30.67361347,0.0115,-0.341,0.34119386,30.51,-2.71,30.63011916
29/05/2020 20:30,0.0085,-0.2765,0.27663062,0.0085,-0.2765,0.27663062,0,0,0,30.3085,-3.2865,30.48616497,0.0085,-0.2765,0.27663062,30.3,-3.01,30.44913956
29/05/2020 21:00,0.004,-0.238,0.238033611,0.004,-0.238,0.238033611,0,0,0,29.694,-3.658,29.91846587,0.004,-0.238,0.238033611,29.69,-3.42,29.8863263
29/05/2020 21:30,0.0005,-0.244,0.244000512,0.0005,-0.244,0.244000512,0,0,0,30.3805,-3.164,30.54481423,0.0005,-0.244,0.244000512,30.38,-2.92,30.52000655
29/05/2020 22:00,0,-0.253,0.253,0,-0.253,0.253,0,0,0,31.04,-2.993,31.18396461,0,-0.253,0.253,31.04,-2.74,31.16069961
29/05/2020 22:30,0,-0.321,0.321,0,-0.321,0.321,0,0,0,30.01,-3.501,30.21352513,0,-0.321,0.321,30.01,-3.18,30.17801352
29/05/2020 23:00,0,-0.301,0.301,0,-0.301,0.301,0,0,0,28.77,-3.861,29.0279214,0,-0.301,0.301,28.77,-3.56,28.98942048
29/05/2020 23:30,0,-0.2695,0.2695,0,-0.2695,0.2695,0,0,0,27.59,-4.1095,27.89437381,0,-0.2695,0.2695,27.59,-3.84,27.85594551
30/05/2020 00:00,0,-0.2565,0.2565,0,-0.2565,0.2565,0,0,0,26.71,-4.0965,27.02231323,0,-0.2565,0.2565,26.71,-3.84,26.98461969
30/05/2020 00:30,0,-0.2435,0.2435,0,-0.2435,0.2435,0,0,0,25.67,-4.1535,26.00385476,0,-0.2435,0.2435,25.67,-3.91,25.96607402
30/05/2020 01:00,0,-0.2525,0.2525,0,-0.2525,0.2525,0,0,0,25.05,-4.2525,25.40838949,0,-0.2525,0.2525,25.05,-4,25.36735106
30/05/2020 01:30,0,-0.292,0.292,0,-0.292,0.292,0,0,0,24.72,-4.362,25.1019012,0,-0.292,0.292,24.72,-4.07,25.05281022
30/05/2020 02:00,0,-0.3295,0.3295,0,-0.3295,0.3295,0,0,0,24.43,-4.5495,24.85000705,0,-0.3295,0.3295,24.43,-4.22,24.79179905
30/05/2020 02:30,0,-0.3365,0.3365,0,-0.3365,0.3365,0,0,0,23.59,-4.8165,24.07668524,0,-0.3365,0.3365,23.59,-4.48,24.0116326
30/05/2020 03:00,0,-0.335,0.335,0,-0.335,0.335,0,0,0,23.04,-4.815,23.53775319,0,-0.335,0.335,23.04,-4.48,23.47151465
30/05/2020 03:30,0,-0.335,0.335,0,-0.335,0.335,0,0,0,22.6,-4.815,23.10723317,0,-0.335,0.335,22.6,-4.48,23.03975694
30/05/2020 04:00,0,-0.3285,0.3285,0,-0.3285,0.3285,0,0,0,22.21,-4.8085,22.72456319,0,-0.3285,0.3285,22.21,-4.48,22.65732773
30/05/2020 04:30,0,-0.3045,0.3045,0,-0.3045,0.3045,0,0,0,22.01,-4.9645,22.56294219,0,-0.3045,0.3045,22.01,-4.66,22.49790435
30/05/2020 05:00,0,-0.3175,0.3175,0,-0.3175,0.3175,0,0,0,21.79,-5.0275,22.36246534,0,-0.3175,0.3175,21.79,-4.71,22.29323216
30/05/2020 05:30,0,-0.313,0.313,0,-0.313,0.313,0,0,0,21.18,-5.023,21.76747411,0,-0.313,0.313,21.18,-4.71,21.69738464
30/05/2020 06:00,0,-0.3005,0.3005,0,-0.3005,0.3005,0,0,0,20.95,-5.0905,21.55958465,0,-0.3005,0.3005,20.95,-4.79,21.49061656
30/05/2020 06:30,0.0005,-0.3095,0.309500404,0.0005,-0.3095,0.309500404,0,0,0,21.3805,-4.9595,21.94817579,0.0005,-0.3095,0.309500404,21.38,-4.65,21.87982861
30/05/2020 07:00,0,-0.312,0.312,0,-0.312,0.312,0,0,0,21.81,-4.842,22.34101752,0,-0.312,0.312,21.81,-4.53,22.27547979
30/05/2020 07:30,0.001,-0.329,0.32900152,0.001,-0.329,0.32900152,0,0,0,23.191,-4.489,23.62146486,0.001,-0.329,0.32900152,23.19,-4.16,23.5601719
30/05/2020 08:00,0.006,-0.309,0.309058247,0.006,-0.309,0.309058247,0,0,0,23.896,-4.139,24.25180688,0.006,-0.309,0.309058247,23.89,-3.83,24.19506148
30/05/2020 08:30,0.0055,-0.3065,0.306549343,0.0055,-0.3065,0.306549343,0,0,0,25.2355,-3.8365,25.52546165,0.0055,-0.3065,0.306549343,25.23,-3.53,25.47574925
30/05/2020 09:00,0.0095,-0.2565,0.256675866,0.0095,-0.2565,0.256675866,0,0,0,26.1295,-3.5065,26.363731,0.0095,-0.2565,0.256675866,26.12,-3.25,26.32141524
30/05/2020 09:30,0.0115,-0.267,0.267247544,0.0115,-0.267,0.267247544,0,0,0,26.9315,-3.457,27.15246842,0.0115,-0.267,0.267247544,26.92,-3.19,27.10834742
30/05/2020 10:00,0.032,-0.373,0.374370138,0.032,-0.373,0.374370138,0,0,0,27.472,-3.233,27.66158117,0.032,-0.373,0.374370138,27.44,-2.86,27.58864259
30/05/2020 10:30,0.0455,-0.3915,0.394135129,0.0455,-0.3915,0.394135129,0,0,0,27.9455,-2.9815,28.10409779,0.0455,-0.3915,0.394135129,27.9,-2.59,28.01995896
30/05/2020 11:00,0.068,-0.3995,0.405245913,0.068,-0.3995,0.405245913,0,0,0,27.968,-2.8695,28.11481912,0.068,-0.3995,0.405245913,27.9,-2.47,28.00912173
30/05/2020 11:30,0.089,-0.3945,0.404414701,0.089,-0.3945,0.404414701,0,0,0,28.229,-2.8645,28.37396344,0.089,-0.3945,0.404414701,28.14,-2.47,28.24819463
30/05/2020 12:00,0.053,-0.364,0.36783828,0.053,-0.364,0.36783828,0,0,0,28.513,-2.834,28.65349412,0.053,-0.364,0.36783828,28.46,-2.47,28.56698269
30/05/2020 12:30,0.0925,-0.383,0.394011738,0.0925,-0.383,0.394011738,0,0,0,28.3925,-2.973,28.5477282,0.0925,-0.383,0.394011738,28.3,-2.59,28.41827053
30/05/2020 13:00,0.118,-0.3895,0.406981879,0.118,-0.3895,0.406981879,0,0,0,27.908,-3.1695,28.08740277,0.118,-0.3895,0.406981879,27.79,-2.78,27.92870387
30/05/2020 13:30,0.1265,-0.4135,0.432417044,0.1265,-0.4135,0.432417044,0,0,0,27.7465,-2.9635,27.9043114,0.1265,-0.4135,0.432417044,27.62,-2.55,27.73746384
30/05/2020 14:00,0.1165,-0.417,0.432967955,0.1165,-0.417,0.432967955,0,0,0,27.0865,-3.237,27.2792348,0.1165,-0.417,0.432967955,26.97,-2.82,27.1170297
30/05/2020 14:30,0.137,-0.4145,0.436553834,0.137,-0.4145,0.436553834,0,0,0,26.827,-3.2345,27.02128641,0.137,-0.4145,0.436553834,26.69,-2.82,26.83856367
30/05/2020 15:00,0.158,-0.429,0.457170646,0.158,-0.429,0.457170646,0,0,0,26.528,-3.359,26.73981423,0.158,-0.429,0.457170646,26.37,-2.93,26.53227845
30/05/2020 15:30,0.145,-0.444,0.467077081,0.145,-0.444,0.467077081,0,0,0,26.615,-3.374,26.82800964,0.145,-0.444,0.467077081,26.47,-2.93,26.63166912
30/05/2020 16:00,0.106,-0.424,0.437049196,0.106,-0.424,0.437049196,0,0,0,26.906,-3.404,27.12047293,0.106,-0.424,0.437049196,26.8,-2.98,26.96517013
30/05/2020 16:30,0.1155,-0.4365,0.451522425,0.1155,-0.4365,0.451522425,0,0,0,27.2855,-3.4165,27.49856328,0.1155,-0.4365,0.451522425,27.17,-2.98,27.33293435
30/05/2020 17:00,0.0805,-0.4035,0.411451698,0.0805,-0.4035,0.411451698,0,0,0,27.6505,-3.4835,27.86906749,0.0805,-0.4035,0.411451698,27.57,-3.08,27.74150861
30/05/2020 17:30,0.058,-0.3895,0.39379468,0.058,-0.3895,0.39379468,0,0,0,28.688,-3.4695,28.89703746,0.058,-0.3895,0.39379468,28.63,-3.08,28.79519578
30/05/2020 18:00,0.0315,-0.369,0.370342072,0.0315,-0.369,0.370342072,0,0,0,29.0515,-3.449,29.25551663,0.0315,-0.369,0.370342072,29.02,-3.08,29.1829882
30/05/2020 18:30,0.0205,-0.345,0.345608521,0.0205,-0.345,0.345608521,0,0,0,29.1805,-3.665,29.40975697,0.0205,-0.345,0.345608521,29.16,-3.32,29.34839008
30/05/2020 19:00,0.0115,-0.305,0.305216726,0.0115,-0.305,0.305216726,0,0,0,29.3015,-3.625,29.5248798,0.0115,-0.305,0.305216726,29.29,-3.32,29.47755926
30/05/2020 19:30,0.008,-0.2965,0.296607906,0.008,-0.2965,0.296607906,0,0,0,29.298,-3.6165,29.52036376,0.008,-0.2965,0.296607906,29.29,-3.32,29.47755926
30/05/2020 20:00,0.006,-0.315,0.315057138,0.006,-0.315,0.315057138,0,0,0,29.356,-3.635,29.58019542,0.006,-0.315,0.315057138,29.35,-3.32,29.53717827
30/05/2020 20:30,0.0045,-0.2725,0.272537153,0.0045,-0.2725,0.272537153,0,0,0,29.0145,-3.8625,29.27046492,0.0045,-0.2725,0.272537153,29.01,-3.59,29.23128803
30/05/2020 21:00,0.0015,-0.241,0.241004668,0.0015,-0.241,0.241004668,0,0,0,28.4115,-4.151,28.7131352,0.0015,-0.241,0.241004668,28.41,-3.91,28.67779978
30/05/2020 21:30,0,-0.25,0.25,0,-0.25,0.25,0,0,0,28.26,-4.31,28.58677491,0,-0.25,0.25,28.26,-4.06,28.55015236
30/05/2020 22:00,0,-0.292,0.292,0,-0.292,0.292,0,0,0,28.72,-4.352,29.0478623,0,-0.292,0.292,28.72,-4.06,29.00555119
30/05/2020 22:30,0,-0.3055,0.3055,0,-0.3055,0.3055,0,0,0,28.21,-4.3655,28.54578235,0,-0.3055,0.3055,28.21,-4.06,28.5006614
30/05/2020 23:00,0,-0.3175,0.3175,0,-0.3175,0.3175,0,0,0,27.29,-4.4375,27.64842683,0,-0.3175,0.3175,27.29,-4.12,27.59924818
30/05/2020 23:30,0,-0.336,0.336,0,-0.336,0.336,0,0,0,26.44,-4.566,26.83136143,0,-0.336,0.336,26.44,-4.23,26.77623013
31/05/2020 00:00,0.0005,-0.3205,0.32050039,0.0005,-0.3205,0.32050039,0,0,0,25.1005,-4.8405,25.56297206,0.0005,-0.3205,0.32050039,25.1,-4.52,25.50373306
31/05/2020 00:30,0.036,-0.362,0.363785651,0.036,-0.362,0.363785651,0,0,0,24.136,-4.882,24.62479279,0.036,-0.362,0.363785651,24.1,-4.52,24.52020391
31/05/2020 01:00,0.096,-0.412,0.423036641,0.096,-0.412,0.423036641,0,0,0,23.606,-4.812,24.0914628,0.096,-0.412,0.423036641,23.51,-4.4,23.918196
31/05/2020 01:30,0.111,-0.443,0.456694646,0.111,-0.443,0.456694646,0,0,0,23.261,-4.843,23.75981418,0.111,-0.443,0.456694646,23.15,-4.4,23.56443294
31/05/2020 02:00,0.0795,-0.4125,0.420091062,0.0795,-0.4125,0.420091062,0,0,0,23.4395,-4.9225,23.95080722,0.0795,-0.4125,0.420091062,23.36,-4.51,23.79137869
31/05/2020 02:30,0,-0.3165,0.3165,0,-0.3165,0.3165,0,0,0,23.22,-5.0065,23.75359851,0,-0.3165,0.3165,23.22,-4.69,23.68891091
31/05/2020 03:00,0,-0.2895,0.2895,0,-0.2895,0.2895,0,0,0,22.45,-4.9795,22.99560654,0,-0.2895,0.2895,22.45,-4.69,22.93465936
31/05/2020 03:30,0.0025,-0.3085,0.308510129,0.0025,-0.3085,0.308510129,0,0,0,21.9625,-4.9985,22.52412947,0.0025,-0.3085,0.308510129,21.96,-4.69,22.4552377
31/05/2020 04:00,0,-0.2935,0.2935,0,-0.2935,0.2935,0,0,0,21.81,-4.9835,22.37211148,0,-0.2935,0.2935,21.81,-4.69,22.30856786
31/05/2020 04:30,0,-0.2915,0.2915,0,-0.2915,0.2915,0,0,0,21.66,-5.0915,22.25037016,0,-0.2915,0.2915,21.66,-4.8,22.18548174
31/05/2020 05:00,0,-0.2585,0.2585,0,-0.2585,0.2585,0,0,0,20.91,-5.0585,21.5131709,0,-0.2585,0.2585,20.91,-4.8,21.45385979
31/05/2020 05:30,0.0015,-0.2965,0.296503794,0.0015,-0.2965,0.296503794,0,0,0,20.2515,-5.0365,20.8683872,0.0015,-0.2965,0.296503794,20.25,-4.74,20.79735801
31/05/2020 06:00,0.0005,-0.2835,0.283500441,0.0005,-0.2835,0.283500441,0,0,0,20.1605,-5.1235,20.80134641,0.0005,-0.2835,0.283500441,20.16,-4.84,20.73285316
31/05/2020 06:30,0,-0.287,0.287,0,-0.287,0.287,0,0,0,20.38,-5.127,21.01500723,0,-0.287,0.287,20.38,-4.84,20.94683747
31/05/2020 07:00,0.0005,-0.314,0.314000398,0.0005,-0.314,0.314000398,0,0,0,20.6805,-4.944,21.26325977,0.0005,-0.314,0.314000398,20.68,-4.63,21.1919631
31/05/2020 07:30,0.001,-0.3205,0.32050156,0.001,-0.3205,0.32050156,0,0,0,22.051,-4.8905,22.58680126,0.001,-0.3205,0.32050156,22.05,-4.57,22.5186012
31/05/2020 08:00,0.0005,-0.319,0.319000392,0.0005,-0.319,0.319000392,0,0,0,23.0005,-4.559,23.44797393,0.0005,-0.319,0.319000392,23,-4.24,23.38755224
31/05/2020 08:30,0.003,-0.2945,0.29451528,0.003,-0.2945,0.29451528,0,0,0,24.033,-4.2745,24.41017082,0.003,-0.2945,0.29451528,24.03,-3.98,24.35736644
31/05/2020 09:00,0.0075,-0.2795,0.279600608,0.0075,-0.2795,0.279600608,0,0,0,25.0875,-4.0095,25.40588016,0.0075,-0.2795,0.279600608,25.08,-3.73,25.35585337
31/05/2020 09:30,0.014,-0.3505,0.350779489,0.014,-0.3505,0.350779489,0,0,0,26.114,-3.7505,26.38194925,0.014,-0.3505,0.350779489,26.1,-3.4,26.32052431
31/05/2020 10:00,0.0615,-0.382,0.386918919,0.0615,-0.382,0.386918919,0,0,0,26.3815,-3.782,26.65121135,0.0615,-0.382,0.386918919,26.32,-3.4,26.53869628
31/05/2020 10:30,0.089,-0.386,0.396127505,0.089,-0.386,0.396127505,0,0,0,27.309,-3.496,27.5318633,0.089,-0.386,0.396127505,27.22,-3.11,27.39708926
31/05/2020 11:00,0.1135,-0.414,0.429276426,0.1135,-0.414,0.429276426,0,0,0,27.8535,-3.264,28.04409311,0.1135,-0.414,0.429276426,27.74,-2.85,27.88601979
31/05/2020 11:30,0.1075,-0.4015,0.415642274,0.1075,-0.4015,0.415642274,0,0,0,27.8475,-3.3915,28.05326235,0.1075,-0.4015,0.415642274,27.74,-2.99,27.90067562
31/05/2020 12:00,0.0775,-0.3575,0.365803909,0.0775,-0.3575,0.365803909,0,0,0,28.4375,-3.4275,28.64330921,0.0775,-0.3575,0.365803909,28.36,-3.07,28.52568141
31/05/2020 12:30,0.099,-0.3715,0.384464888,0.099,-0.3715,0.384464888,0,0,0,28.629,-3.3215,28.82103404,0.099,-0.3715,0.384464888,28.53,-2.95,28.68210941
31/05/2020 13:00,0.118,-0.3775,0.395512642,0.118,-0.3775,0.395512642,0,0,0,28.308,-3.3275,28.5028967,0.118,-0.3775,0.395512642,28.19,-2.95,28.3439341
31/05/2020 13:30,0.1055,-0.3805,0.394855037,0.1055,-0.3805,0.394855037,0,0,0,28.1155,-3.3305,28.31207464,0.1055,-0.3805,0.394855037,28.01,-2.95,28.16491789
31/05/2020 14:00,0.0825,-0.374,0.382991188,0.0825,-0.374,0.382991188,0,0,0,28.0925,-3.374,28.29438871,0.0825,-0.374,0.382991188,28.01,-3,28.17019879
31/05/2020 14:30,0.0515,-0.3635,0.367130086,0.0515,-0.3635,0.367130086,0,0,0,27.9415,-3.5535,28.16655436,0.0515,-0.3635,0.367130086,27.89,-3.19,28.07183998
31/05/2020 15:00,0.03,-0.3115,0.312941288,0.03,-0.3115,0.312941288,0,0,0,27.69,-3.5015,27.91051061,0.03,-0.3115,0.312941288,27.66,-3.19,27.84334211
31/05/2020 15:30,0.0295,-0.291,0.292491453,0.0295,-0.291,0.292491453,0,0,0,27.5495,-3.481,27.76854896,0.0295,-0.291,0.292491453,27.52,-3.19,27.70426862
31/05/2020 16:00,0.027,-0.274,0.275327078,0.027,-0.274,0.275327078,0,0,0,27.707,-3.554,27.93400732,0.027,-0.274,0.275327078,27.68,-3.28,27.87365782
31/05/2020 16:30,0.026,-0.2825,0.283693937,0.026,-0.2825,0.283693937,0,0,0,28.356,-3.5625,28.5789108,0.026,-0.2825,0.283693937,28.33,-3.28,28.51924438
31/05/2020 17:00,0.026,-0.304,0.305109816,0.026,-0.304,0.305109816,0,0,0,28.736,-3.584,28.95863864,0.026,-0.304,0.305109816,28.71,-3.28,28.89675587
31/05/2020 17:30,0.0125,-0.274,0.27428498,0.0125,-0.274,0.27428498,0,0,0,29.0425,-3.684,29.27522267,0.0125,-0.274,0.27428498,29.03,-3.41,29.22959117
31/05/2020 18:00,0.0305,-0.2885,0.290107739,0.0305,-0.2885,0.290107739,0,0,0,29.0605,-3.5985,29.28244974,0.0305,-0.2885,0.290107739,29.03,-3.31,29.21809371
31/05/2020 18:30,0.019,-0.2955,0.296110199,0.019,-0.2955,0.296110199,0,0,0,29.299,-3.7655,29.53997954,0.019,-0.2955,0.296110199,29.28,-3.47,29.48489953
31/05/2020 19:00,0.0415,-0.3495,0.351955253,0.0415,-0.3495,0.351955253,0,0,0,29.2215,-3.7495,29.46107283,0.0415,-0.3495,0.351955253,29.18,-3.4,29.37741309
31/05/2020 19:30,0.0435,-0.3615,0.364107814,0.0435,-0.3615,0.364107814,0,0,0,29.3335,-3.7615,29.5736894,0.0435,-0.3615,0.364107814,29.29,-3.4,29.48667665
31/05/2020 20:00,0.01,-0.2955,0.295669156,0.01,-0.2955,0.295669156,0,0,0,29.5,-3.7555,29.73808636,0.01,-0.2955,0.295669156,29.49,-3.46,29.69228351
31/05/2020 20:30,0.0105,-0.3135,0.313675788,0.0105,-0.3135,0.313675788,0,0,0,29.2305,-3.7735,29.47306283,0.0105,-0.3135,0.313675788,29.22,-3.46,29.42413975
31/05/2020 21:00,0.0025,-0.2845,0.284510984,0.0025,-0.2845,0.284510984,0,0,0,28.8725,-3.9445,29.14069897,0.0025,-0.2845,0.284510984,28.87,-3.66,29.10107386
31/05/2020 21:30,0,-0.2805,0.2805,0,-0.2805,0.2805,0,0,0,28.32,-4.0605,28.60961482,0,-0.2805,0.2805,28.32,-3.78,28.57115328
31/05/2020 22:00,0,-0.2755,0.2755,0,-0.2755,0.2755,0,0,0,29.04,-4.1455,29.33439569,0,-0.2755,0.2755,29.04,-3.87,29.2967319
31/05/2020 22:30,0,-0.2785,0.2785,0,-0.2785,0.2785,0,0,0,28.66,-4.2285,28.97025737,0,-0.2785,0.2785,28.66,-3.95,28.93091945
31/05/2020 23:00,0,-0.281,0.281,0,-0.281,0.281,0,0,0,27.28,-4.231,27.6061544,0,-0.281,0.281,27.28,-3.95,27.56448621
31/05/2020 23:30,0,-0.2935,0.2935,0,-0.2935,0.2935,0,0,0,26.31,-4.4535,26.68426057,0,-0.2935,0.2935,26.31,-4.16,26.63684854
01/06/2020 00:00,0,-0.304,0.304,0,-0.304,0.304,0,0,0,25.45,-4.464,25.83853316,0,-0.304,0.304,25.45,-4.16,25.78775097
01/06/2020 00:30,0,-0.3125,0.3125,0,-0.3125,0.3125,0,0,0,24.53,-4.7025,24.97667725,0,-0.3125,0.3125,24.53,-4.39,24.91973114
01/06/2020 01:00,0,-0.3005,0.3005,0,-0.3005,0.3005,0,0,0,23.94,-4.7905,24.41459584,0,-0.3005,0.3005,23.94,-4.49,24.35741571
01/06/2020 01:30,0.001,-0.306,0.306001634,0.001,-0.306,0.306001634,0,0,0,23.481,-4.716,23.94990641,0.001,-0.306,0.306001634,23.48,-4.41,23.89055253
01/06/2020 02:00,0,-0.2975,0.2975,0,-0.2975,0.2975,0,0,0,23.69,-4.7075,24.15319143,0,-0.2975,0.2975,23.69,-4.41,24.09697491
01/06/2020 02:30,0,-0.312,0.312,0,-0.312,0.312,0,0,0,23.33,-4.812,23.82108822,0,-0.312,0.312,23.33,-4.5,23.76002736
01/06/2020 03:00,0,-0.314,0.314,0,-0.314,0.314,0,0,0,22.7,-4.754,23.19246679,0,-0.314,0.314,22.7,-4.44,23.13014483
01/06/2020 03:30,0,-0.317,0.317,0,-0.317,0.317,0,0,0,22.38,-4.707,22.86963596,0,-0.317,0.317,22.38,-4.39,22.80650127
01/06/2020 04:00,0,-0.295,0.295,0,-0.295,0.295,0,0,0,22.01,-4.845,22.53695022,0,-0.295,0.295,22.01,-4.55,22.47537764
01/06/2020 04:30,0,-0.291,0.291,0,-0.291,0.291,0,0,0,21.9,-4.951,22.45267024,0,-0.291,0.291,21.9,-4.66,22.39030147
01/06/2020 05:00,0.002,-0.32,0.32000625,0.002,-0.32,0.32000625,0,0,0,21.632,-4.84,22.16684515,0.002,-0.32,0.32000625,21.63,-4.52,22.09722381
01/06/2020 05:30,0.011,-0.3635,0.363666399,0.011,-0.3635,0.363666399,0,0,0,21.301,-4.9935,21.87847443,0.011,-0.3635,0.363666399,21.29,-4.63,21.78763411
01/06/2020 06:00,0,-0.3095,0.3095,0,-0.3095,0.3095,0,0,0,21.68,-4.8395,22.21358054,0,-0.3095,0.3095,21.68,-4.53,22.14821212
01/06/2020 06:30,0,-0.301,0.301,0,-0.301,0.301,0,0,0,22.76,-4.251,23.15358722,0,-0.301,0.301,22.76,-3.95,23.10021861
01/06/2020 07:00,0.0005,-0.298,0.298000419,0.0005,-0.298,0.298000419,0,0,0,23.8405,-3.808,24.14270706,0.0005,-0.298,0.298000419,23.84,-3.51,24.09700604
01/06/2020 07:30,0.004,-0.317,0.317025236,0.004,-0.317,0.317025236,0,0,0,26.004,-2.847,26.15938503,0.004,-0.317,0.317025236,26,-2.53,26.12280421
01/06/2020 08:00,0.0065,-0.317,0.317066633,0.0065,-0.317,0.317066633,0,0,0,27.3865,-2.137,27.46974975,0.0065,-0.317,0.317066633,27.38,-1.82,27.44042274
01/06/2020 08:30,0.0085,-0.3255,0.325610964,0.0085,-0.3255,0.325610964,0,0,0,29.1485,-1.6155,29.19323368,0.0085,-0.3255,0.325610964,29.14,-1.29,29.16853956
01/06/2020 09:00,0.01,-0.319,0.319156701,0.01,-0.319,0.319156701,0,0,0,30.01,-1.289,30.03767003,0.01,-0.319,0.319156701,30,-0.97,30.01567757
01/06/2020 09:30,0.0095,-0.2875,0.287656914,0.0095,-0.2875,0.287656914,0,0,0,30.8395,-1.1175,30.85974022,0.0095,-0.2875,0.287656914,30.83,-0.83,30.84117054
01/06/2020 10:00,0.015,-0.2595,0.259933164,0.015,-0.2595,0.259933164,0,0,0,31.165,-1.2395,31.18963907,0.015,-0.2595,0.259933164,31.15,-0.98,31.16541192
01/06/2020 10:30,0.0195,-0.2585,0.25923445,0.0195,-0.2585,0.25923445,0,0,0,30.7995,-1.5685,30.83941297,0.0195,-0.2585,0.25923445,30.78,-1.31,30.80786426
01/06/2020 11:00,0.0225,-0.2825,0.283394601,0.0225,-0.2825,0.283394601,0,0,0,31.3925,-1.1325,31.41292111,0.0225,-0.2825,0.283394601,31.37,-0.85,31.38151367
01/06/2020 11:30,0.0265,-0.307,0.308141607,0.0265,-0.307,0.308141607,0,0,0,31.8365,-0.967,31.85118242,0.0265,-0.307,0.308141607,31.81,-0.66,31.81684617
01/06/2020 12:00,0.0315,-0.289,0.290711627,0.0315,-0.289,0.290711627,0,0,0,31.7515,-0.949,31.76567886,0.0315,-0.289,0.290711627,31.72,-0.66,31.72686559
01/06/2020 12:30,0.0315,-0.2845,0.286238537,0.0315,-0.2845,0.286238537,0,0,0,32.0315,-1.0845,32.04985386,0.0315,-0.2845,0.286238537,32,-0.8,32.00999844
01/06/2020 13:00,0.038,-0.3515,0.353548087,0.038,-0.3515,0.353548087,0,0,0,31.798,-1.1515,31.81884279,0.038,-0.3515,0.353548087,31.76,-0.8,31.77007397
01/06/2020 13:30,0.042,-0.365,0.367408492,0.042,-0.365,0.367408492,0,0,0,31.182,-1.555,31.22074869,0.042,-0.365,0.367408492,31.14,-1.19,31.16272934
01/06/2020 14:00,0.036,-0.352,0.35383612,0.036,-0.352,0.35383612,0,0,0,31.466,-1.152,31.48708084,0.036,-0.352,0.35383612,31.43,-0.8,31.44017971
01/06/2020 14:30,0.0355,-0.3235,0.325442007,0.0355,-0.3235,0.325442007,0,0,0,31.3355,-1.1935,31.35822065,0.0355,-0.3235,0.325442007,31.3,-0.87,31.31208872
01/06/2020 15:00,0.0395,-0.3425,0.344770213,0.0395,-0.3425,0.344770213,0,0,0,30.9295,-1.2125,30.95325712,0.0395,-0.3425,0.344770213,30.89,-0.87,30.90224911
01/06/2020 15:30,0.045,-0.3615,0.364290063,0.045,-0.3615,0.364290063,0,0,0,30.855,-1.5315,30.89298492,0.045,-0.3615,0.364290063,30.81,-1.17,30.83220719
01/06/2020 16:00,0.028,-0.33,0.331185748,0.028,-0.33,0.331185748,0,0,0,31.198,-1.21,31.22145583,0.028,-0.33,0.331185748,31.17,-0.88,31.18241973
01/06/2020 16:30,0.028,-0.3125,0.313751892,0.028,-0.3125,0.313751892,0,0,0,31.448,-1.5625,31.48679263,0.028,-0.3125,0.313751892,31.42,-1.25,31.44485491
01/06/2020 17:00,0.027,-0.3295,0.330604371,0.027,-0.3295,0.330604371,0,0,0,31.507,-1.8695,31.56241561,0.027,-0.3295,0.330604371,31.48,-1.54,31.51764585
01/06/2020 17:30,0.032,-0.382,0.383337971,0.032,-0.382,0.383337971,0,0,0,32.372,-1.722,32.41776778,0.032,-0.382,0.383337971,32.34,-1.34,32.36774938
01/06/2020 18:00,0.0235,-0.3095,0.310390883,0.0235,-0.3095,0.310390883,0,0,0,32.5435,-1.9595,32.60243906,0.0235,-0.3095,0.310390883,32.52,-1.65,32.56183195
01/06/2020 18:30,0.031,-0.337,0.338422812,0.031,-0.337,0.338422812,0,0,0,31.831,-2.307,31.91449216,0.031,-0.337,0.338422812,31.8,-1.97,31.86096201
01/06/2020 19:00,0.0175,-0.283,0.283540561,0.0175,-0.283,0.283540561,0,0,0,31.8775,-2.383,31.9664464,0.0175,-0.283,0.283540561,31.86,-2.1,31.92913403
01/06/2020 19:30,0.0125,-0.2805,0.280778382,0.0125,-0.2805,0.280778382,0,0,0,32.0225,-2.3805,32.11085932,0.0125,-0.2805,0.280778382,32.01,-2.1,32.07881076
01/06/2020 20:00,0.0115,-0.291,0.291227145,0.0115,-0.291,0.291227145,0,0,0,31.4815,-2.531,31.5830778,0.0115,-0.291,0.291227145,31.47,-2.24,31.54961965
01/06/2020 20:30,0.0075,-0.273,0.273103003,0.0075,-0.273,0.273103003,0,0,0,30.8575,-2.773,30.98184687,0.0075,-0.273,0.273103003,30.85,-2.5,30.95113084
01/06/2020 21:00,0.002,-0.235,0.23500851,0.002,-0.235,0.23500851,0,0,0,30.282,-3.285,30.45965773,0.002,-0.235,0.23500851,30.28,-3.05,30.43322034
01/06/2020 21:30,0.001,-0.2745,0.274501821,0.001,-0.2745,0.274501821,0,0,0,29.561,-3.3845,29.75411839,0.001,-0.2745,0.274501821,29.56,-3.11,29.72315091
01/06/2020 22:00,0,-0.287,0.287,0,-0.287,0.287,0,0,0,30.36,-3.147,30.52266713,0,-0.287,0.287,30.36,-2.86,30.4944126
01/06/2020 22:30,0,-0.2855,0.2855,0,-0.2855,0.2855,0,0,0,29.87,-3.3355,30.05565604,0,-0.2855,0.2855,29.87,-3.05,30.02531265
01/06/2020 23:00,0,-0.304,0.304,0,-0.304,0.304,0,0,0,28.7,-3.454,28.90709456,0,-0.304,0.304,28.7,-3.15,28.87234836
01/06/2020 23:30,0,-0.315,0.315,0,-0.315,0.315,0,0,0,27.4,-3.515,27.62454027,0,-0.315,0.315,27.4,-3.2,27.58622845
02/06/2020 00:00,0,-0.3145,0.3145,0,-0.3145,0.3145,0,0,0,26.22,-3.7645,26.48886295,0,-0.3145,0.3145,26.22,-3.45,26.4459997
02/06/2020 00:30,0,-0.291,0.291,0,-0.291,0.291,0,0,0,24.93,-4.101,25.26505692,0,-0.291,0.291,24.93,-3.81,25.21945677
02/06/2020 01:00,0,-0.292,0.292,0,-0.292,0.292,0,0,0,24.63,-4.002,24.95301393,0,-0.292,0.292,24.63,-3.71,24.90785017
02/06/2020 01:30,0,-0.292,0.292,0,-0.292,0.292,0,0,0,24.42,-4.002,24.74575527,0,-0.292,0.292,24.42,-3.71,24.70021255
02/06/2020 02:00,0.0005,-0.298,0.298000419,0.0005,-0.298,0.298000419,0,0,0,24.5505,-4.008,24.87551234,0.0005,-0.298,0.298000419,24.55,-3.71,24.82874544
02/06/2020 02:30,0.0015,-0.3165,0.316503554,0.0015,-0.3165,0.316503554,0,0,0,23.9015,-4.0265,24.23828386,0.0015,-0.3165,0.316503554,23.9,-3.71,24.18623782
02/06/2020 03:00,0.001,-0.235,0.235002128,0.001,-0.235,0.235002128,0,0,0,22.541,-4.135,22.91713128,0.001,-0.235,0.235002128,22.54,-3.9,22.87491202
02/06/2020 03:30,0.0045,-0.216,0.21604687,0.0045,-0.216,0.21604687,0,0,0,22.2345,-4.006,22.59249934,0.0045,-0.216,0.21604687,22.23,-3.79,22.55076495
02/06/2020 04:00,0,-0.198,0.198,0,-0.198,0.198,0,0,0,22.04,-4.108,22.41957323,0,-0.198,0.198,22.04,-3.91,22.38413947
02/06/2020 04:30,0,-0.206,0.206,0,-0.206,0.206,0,0,0,21.75,-4.506,22.21185575,0,-0.206,0.206,21.75,-4.3,22.17098329
02/06/2020 05:00,0,-0.165,0.165,0,-0.165,0.165,0,0,0,21.06,-4.555,21.54696324,0,-0.165,0.165,21.06,-4.39,21.51268695
02/06/2020 05:30,0,-0.145,0.145,0,-0.145,0.145,0,0,0,20.52,-4.535,21.01515227,0,-0.145,0.145,20.52,-4.39,20.9843394
02/06/2020 06:00,0,-0.1425,0.1425,0,-0.1425,0.1425,0,0,0,20.65,-4.5925,21.15451621,0,-0.1425,0.1425,20.65,-4.45,21.12403844
02/06/2020 06:30,0,-0.1415,0.1415,0,-0.1415,0.1415,0,0,0,21.56,-4.3515,21.99475283,0,-0.1415,0.1415,21.56,-4.21,21.967196
02/06/2020 07:00,0.0005,-0.1565,0.156500799,0.0005,-0.1565,0.156500799,0,0,0,23.0505,-3.6665,23.34028219,0.0005,-0.1565,0.156500799,23.05,-3.51,23.31571573
02/06/2020 07:30,0.0015,-0.1505,0.150507475,0.0015,-0.1505,0.150507475,0,0,0,25.1315,-2.8205,25.28927663,0.0015,-0.1505,0.150507475,25.13,-2.67,25.27144238
02/06/2020 08:00,0.0065,-0.1425,0.142648169,0.0065,-0.1425,0.142648169,0,0,0,26.3565,-2.2025,26.44836665,0.0065,-0.1425,0.142648169,26.35,-2.06,26.43040106
02/06/2020 08:30,0.0075,-0.1555,0.155680763,0.0075,-0.1555,0.155680763,0,0,0,27.9775,-1.5455,28.02015483,0.0075,-0.1555,0.155680763,27.97,-1.39,28.00451749
02/06/2020 09:00,0.0085,-0.1415,0.14175507,0.0085,-0.1415,0.14175507,0,0,0,28.1985,-1.2115,28.22451301,0.0085,-0.1415,0.14175507,28.19,-1.07,28.21029954
02/06/2020 09:30,0.0115,-0.127,0.127519606,0.0115,-0.127,0.127519606,0,0,0,29.0115,-1.197,29.03618331,0.0115,-0.127,0.127519606,29,-1.07,29.01973294
02/06/2020 10:00,0.0115,-0.126,0.126523713,0.0115,-0.126,0.126523713,0,0,0,29.3515,-1.096,29.37195547,0.0115,-0.126,0.126523713,29.34,-0.97,29.35603004
02/06/2020 10:30,0.0175,-0.135,0.136129534,0.0175,-0.135,0.136129534,0,0,0,29.2775,-1.375,29.30977024,0.0175,-0.135,0.136129534,29.26,-1.24,29.28626299
02/06/2020 11:00,0.0145,-0.15,0.150699204,0.0145,-0.15,0.150699204,0,0,0,29.6045,-1.04,29.62276186,0.0145,-0.15,0.150699204,29.59,-0.89,29.60338156
02/06/2020 11:30,0.0195,-0.151,0.1522539,0.0195,-0.151,0.1522539,0,0,0,30.3095,-0.901,30.3228889,0.0195,-0.151,0.1522539,30.29,-0.75,30.29928382
02/06/2020 12:00,0.0185,-0.151,0.152129057,0.0185,-0.151,0.152129057,0,0,0,29.9985,-0.901,30.01202764,0.0185,-0.151,0.152129057,29.98,-0.75,29.98937979
02/06/2020 12:30,0.0975,-0.167,0.193378515,0.0975,-0.167,0.193378515,0,0,0,30.0775,-1.007,30.09435255,0.0975,-0.167,0.193378515,29.98,-0.84,29.99176554
02/06/2020 13:00,0.257,-0.176,0.311488363,0.257,-0.176,0.311488363,0,0,0,30.587,-0.906,30.60041511,0.257,-0.176,0.311488363,30.33,-0.73,30.33878376
02/06/2020 13:30,0.268,-0.1745,0.319803455,0.268,-0.1745,0.319803455,0,0,0,29.968,-1.1745,29.99100656,0.268,-0.1745,0.319803455,29.7,-1,29.71683025
02/06/2020 14:00,0.0645,-0.1755,0.186977271,0.0645,-0.1755,0.186977271,0,0,0,30.2245,-0.9355,30.2389742,0.0645,-0.1755,0.186977271,30.16,-0.76,30.16957408
02/06/2020 14:30,0.1175,-0.2375,0.264976414,0.1175,-0.2375,0.264976414,0,0,0,30.0575,-0.8975,30.07089644,0.1175,-0.2375,0.264976414,29.94,-0.66,29.94727367
02/06/2020 15:00,0.076,-0.2235,0.236068316,0.076,-0.2235,0.236068316,0,0,0,30.266,-0.8835,30.27889245,0.076,-0.2235,0.236068316,30.19,-0.66,30.19721345
02/06/2020 15:30,0.0705,-0.2215,0.232448919,0.0705,-0.2215,0.232448919,0,0,0,30.6405,-0.9915,30.65653784,0.0705,-0.2215,0.232448919,30.57,-0.77,30.57969588
02/06/2020 16:00,0.1035,-0.2545,0.274740787,0.1035,-0.2545,0.274740787,0,0,0,30.7935,-0.9345,30.80767652,0.1035,-0.2545,0.274740787,30.69,-0.68,30.69753247
02/06/2020 16:30,0.134,-0.272,0.303216095,0.134,-0.272,0.303216095,0,0,0,30.984,-1.142,31.00503862,0.134,-0.272,0.303216095,30.85,-0.87,30.86226498
02/06/2020 17:00,0.1015,-0.259,0.27817845,0.1015,-0.259,0.27817845,0,0,0,31.0315,-1.619,31.07370517,0.1015,-0.259,0.27817845,30.93,-1.36,30.95988534
02/06/2020 17:30,0.069,-0.248,0.25741989,0.069,-0.248,0.25741989,0,0,0,31.609,-1.608,31.64987433,0.069,-0.248,0.25741989,31.54,-1.36,31.56930788
02/06/2020 18:00,0.0485,-0.213,0.21845194,0.0485,-0.213,0.21845194,0,0,0,31.5885,-1.683,31.63330241,0.0485,-0.213,0.21845194,31.54,-1.47,31.57423792
02/06/2020 18:30,0.081,-0.244,0.257093368,0.081,-0.244,0.257093368,0,0,0,31.211,-1.984,31.27399522,0.081,-0.244,0.257093368,31.13,-1.74,31.17859041
02/06/2020 19:00,0.0655,-0.2315,0.240587822,0.0655,-0.2315,0.240587822,0,0,0,31.0355,-2.0915,31.10589385,0.0655,-0.2315,0.240587822,30.97,-1.86,31.02580378
02/06/2020 19:30,0.0475,-0.2175,0.222626369,0.0475,-0.2175,0.222626369,0,0,0,31.1275,-2.1775,31.20356971,0.0475,-0.2175,0.222626369,31.08,-1.96,31.14174048
02/06/2020 20:00,0.0325,-0.193,0.195717271,0.0325,-0.193,0.195717271,0,0,0,30.5825,-2.493,30.68394295,0.0325,-0.193,0.195717271,30.55,-2.3,30.63645704
02/06/2020 20:30,0.005,-0.14,0.140089257,0.005,-0.14,0.140089257,0,0,0,29.745,-2.73,29.87001716,0.005,-0.14,0.140089257,29.74,-2.59,29.85256605
02/06/2020 21:00,0.0035,-0.1405,0.140543588,0.0035,-0.1405,0.140543588,0,0,0,28.9435,-3.2105,29.12101479,0.0035,-0.1405,0.140543588,28.94,-3.07,29.10237963
02/06/2020 21:30,0,-0.139,0.139,0,-0.139,0.139,0,0,0,28.86,-3.209,29.03785944,0,-0.139,0.139,28.86,-3.07,29.02282722
02/06/2020 22:00,0,-0.183,0.183,0,-0.183,0.183,0,0,0,29.63,-3.253,29.8080343,0,-0.183,0.183,29.63,-3.07,29.78861863
02/06/2020 22:30,0,-0.2145,0.2145,0,-0.2145,0.2145,0,0,0,29.63,-3.4245,29.82723756,0,-0.2145,0.2145,29.63,-3.21,29.80337229
02/06/2020 23:00,0,-0.2315,0.2315,0,-0.2315,0.2315,0,0,0,28.49,-3.3415,28.68528756,0,-0.2315,0.2315,28.49,-3.11,28.65924284
02/06/2020 23:30,0.0005,-0.205,0.20500061,0.0005,-0.205,0.20500061,0,0,0,27.0205,-3.565,27.25466282,0.0005,-0.205,0.20500061,27.02,-3.36,27.22811047
03/06/2020 00:00,0,-0.182,0.182,0,-0.182,0.182,0,0,0,25.88,-3.602,26.12946237,0,-0.182,0.182,25.88,-3.42,26.10499569
03/06/2020 00:30,0,-0.186,0.186,0,-0.186,0.186,0,0,0,24.88,-3.966,25.19411749,0,-0.186,0.186,24.88,-3.78,25.16550814
03/06/2020 01:00,0,-0.1815,0.1815,0,-0.1815,0.1815,0,0,0,24.44,-3.7815,24.73081766,0,-0.1815,0.1815,24.44,-3.6,24.70371632
03/06/2020 01:30,0,-0.1845,0.1845,0,-0.1845,0.1845,0,0,0,24.01,-3.9745,24.33673664,0,-0.1845,0.1845,24.01,-3.79,24.30728697
03/06/2020 02:00,0,-0.1825,0.1825,0,-0.1825,0.1825,0,0,0,24.19,-3.9225,24.50596063,0,-0.1825,0.1825,24.19,-3.74,24.47741204
03/06/2020 02:30,0,-0.181,0.181,0,-0.181,0.181,0,0,0,24.06,-3.701,24.34298669,0,-0.181,0.181,24.06,-3.52,24.31612634
03/06/2020 03:00,0,-0.173,0.173,0,-0.173,0.173,0,0,0,23.61,-3.743,23.90485618,0,-0.173,0.173,23.61,-3.57,23.87837934
03/06/2020 03:30,0,-0.1735,0.1735,0,-0.1735,0.1735,0,0,0,23.22,-3.6435,23.5041165,0,-0.1735,0.1735,23.22,-3.47,23.47784701
03/06/2020 04:00,0,-0.177,0.177,0,-0.177,0.177,0,0,0,22.85,-3.757,23.15680351,0,-0.177,0.177,22.85,-3.58,23.12874618
03/06/2020 04:30,0,-0.179,0.179,0,-0.179,0.179,0,0,0,22.54,-4.129,22.91506581,0,-0.179,0.179,22.54,-3.95,22.88348968
03/06/2020 05:00,0,-0.179,0.179,0,-0.179,0.179,0,0,0,22.63,-4.069,22.99290458,0,-0.179,0.179,22.63,-3.89,22.96190323
03/06/2020 05:30,0,-0.1725,0.1725,0,-0.1725,0.1725,0,0,0,22.63,-3.9725,22.97602351,0,-0.1725,0.1725,22.63,-3.8,22.94682767
03/06/2020 06:00,0,-0.181,0.181,0,-0.181,0.181,0,0,0,22.93,-3.981,23.27301573,0,-0.181,0.181,22.93,-3.8,23.24273865
03/06/2020 06:30,0,-0.1825,0.1825,0,-0.1825,0.1825,0,0,0,23.41,-3.5225,23.67353177,0,-0.1825,0.1825,23.41,-3.34,23.64706536
03/06/2020 07:00,0,-0.172,0.172,0,-0.172,0.172,0,0,0,24.32,-3.402,24.5567914,0,-0.172,0.172,24.32,-3.23,24.53355457
03/06/2020 07:30,0.1385,-0.178,0.225535474,0.1385,-0.178,0.225535474,0,0,0,26.1985,-2.498,26.31732141,0.1385,-0.178,0.225535474,26.06,-2.32,26.16306557
03/06/2020 08:00,0.2075,-0.174,0.27079928,0.2075,-0.174,0.27079928,0,0,0,27.1575,-1.894,27.22346492,0.2075,-0.174,0.27079928,26.95,-1.72,27.00483105
03/06/2020 08:30,0.2205,-0.1735,0.280575302,0.2205,-0.1735,0.280575302,0,0,0,29.2705,-1.2135,29.29564392,0.2205,-0.1735,0.280575302,29.05,-1.04,29.06861022
03/06/2020 09:00,0.229,-0.193,0.299482888,0.229,-0.193,0.299482888,0,0,0,30.869,-1.023,30.88594648,0.229,-0.193,0.299482888,30.64,-0.83,30.65123978
03/06/2020 09:30,0.2295,-0.193,0.299865386,0.2295,-0.193,0.299865386,0,0,0,31.5395,-1.113,31.55913226,0.2295,-0.193,0.299865386,31.31,-0.92,31.32351353
03/06/2020 10:00,0.2315,-0.201,0.306583186,0.2315,-0.201,0.306583186,0,0,0,32.2115,-1.181,32.23314278,0.2315,-0.201,0.306583186,31.98,-0.98,31.99501211
03/06/2020 10:30,0.2305,-0.2035,0.307477641,0.2305,-0.2035,0.307477641,0,0,0,32.3005,-1.4935,32.33500955,0.2305,-0.2035,0.307477641,32.07,-1.29,32.09593432
03/06/2020 11:00,0.229,-0.203,0.306022875,0.229,-0.203,0.306022875,0,0,0,33.159,-0.993,33.17386517,0.229,-0.203,0.306022875,32.93,-0.79,32.9394748
03/06/2020 11:30,0.2335,-0.197,0.305501637,0.2335,-0.197,0.305501637,0,0,0,33.3535,-0.987,33.3681005,0.2335,-0.197,0.305501637,33.12,-0.79,33.12942046
03/06/2020 12:00,0.2455,-0.201,0.31728733,0.2455,-0.201,0.31728733,0,0,0,32.5155,-1.151,32.53586546,0.2455,-0.201,0.31728733,32.27,-0.95,32.28398055
03/06/2020 12:30,0.2565,-0.1795,0.313069481,0.2565,-0.1795,0.313069481,0,0,0,33.4965,-0.5995,33.50186431,0.2565,-0.1795,0.313069481,33.24,-0.42,33.24265332
03/06/2020 13:00,0.252,-0.2005,0.322031443,0.252,-0.2005,0.322031443,0,0,0,34.302,-0.6205,34.30761175,0.252,-0.2005,0.322031443,34.05,-0.42,34.05259021
03/06/2020 13:30,0.2425,-0.207,0.318834205,0.2425,-0.207,0.318834205,0,0,0,33.6025,-1.127,33.62139401,0.2425,-0.207,0.318834205,33.36,-0.92,33.37268344
03/06/2020 14:00,0.1245,-0.1695,0.210310485,0.1245,-0.1695,0.210310485,0,0,0,33.0745,-1.0895,33.09243963,0.1245,-0.1695,0.210310485,32.95,-0.92,32.9628412
03/06/2020 14:30,0.4385,-0.209,0.485760486,0.4385,-0.209,0.485760486,0,0,0,33.2585,-0.959,33.27232338,0.4385,-0.209,0.485760486,32.82,-0.75,32.82856835
03/06/2020 15:00,0.008,-0.1845,0.18467336,0.008,-0.1845,0.18467336,0,0,0,33.138,-1.1045,33.15640156,0.008,-0.1845,0.18467336,33.13,-0.92,33.14277146
03/06/2020 15:30,1.6595,-0.4465,1.71851753,1.6595,-0.4465,1.71851753,0,0,0,31.0895,-0.9565,31.10421037,1.6595,-0.4465,1.71851753,29.43,-0.51,29.43441863
03/06/2020 16:00,0.116,-0.2935,0.315591904,0.116,-0.2935,0.315591904,0,0,0,32.726,-1.2935,32.75155291,0.116,-0.2935,0.315591904,32.61,-1,32.62532912
03/06/2020 16:30,0.035,-0.2535,0.255904767,0.035,-0.2535,0.255904767,0,0,0,33.535,-1.7835,33.58239267,0.035,-0.2535,0.255904767,33.5,-1.53,33.53492061
03/06/2020 17:00,0.0065,-0.2025,0.202604294,0.0065,-0.2025,0.202604294,0,0,0,33.6565,-2.0325,33.717815,0.0065,-0.2025,0.202604294,33.65,-1.83,33.69972403
03/06/2020 17:30,0.0015,-0.176,0.176006392,0.0015,-0.176,0.176006392,0,0,0,34.4215,-2.166,34.4895813,0.0015,-0.176,0.176006392,34.42,-1.99,34.47747816
03/06/2020 18:00,0.0035,-0.184,0.184033285,0.0035,-0.184,0.184033285,0,0,0,34.1235,-2.474,34.21306663,0.0035,-0.184,0.184033285,34.12,-2.29,34.19676154
03/06/2020 18:30,0.0455,-0.2415,0.245748856,0.0455,-0.2415,0.245748856,0,0,0,33.2155,-2.7015,33.32517881,0.0455,-0.2415,0.245748856,33.17,-2.46,33.26109589
03/06/2020 19:00,0.0375,-0.247,0.249830443,0.0375,-0.247,0.249830443,0,0,0,32.9775,-2.707,33.08841724,0.0375,-0.247,0.249830443,32.94,-2.46,33.0317302
03/06/2020 19:30,0.2015,-0.296,0.35807576,0.2015,-0.296,0.35807576,0,0,0,31.8615,-2.866,31.99014127,0.2015,-0.296,0.35807576,31.66,-2.57,31.76413858
03/06/2020 20:00,0.313,-0.3135,0.443002539,0.313,-0.3135,0.443002539,0,0,0,30.903,-2.8835,31.0372354,0.313,-0.3135,0.443002539,30.59,-2.57,30.69776865
03/06/2020 20:30,0.339,-0.328,0.471704357,0.339,-0.328,0.471704357,0,0,0,30.139,-3.008,30.28873363,0.339,-0.328,0.471704357,29.8,-2.68,29.92026738
03/06/2020 21:00,0.3285,-0.325,0.462100909,0.3285,-0.325,0.462100909,0,0,0,29.0085,-3.625,29.23411872,0.3285,-0.325,0.462100909,28.68,-3.3,28.86922929
03/06/2020 21:30,0.308,-0.3135,0.439484073,0.308,-0.3135,0.439484073,0,0,0,28.988,-3.4735,29.19536515,0.308,-0.3135,0.439484073,28.68,-3.16,28.85356131
03/06/2020 22:00,0.2295,-0.2445,0.335336398,0.2295,-0.2445,0.335336398,0,0,0,28.6895,-3.5545,28.90885471,0.2295,-0.2445,0.335336398,28.46,-3.31,28.65183589
03/06/2020 22:30,0.2725,-0.268,0.382204461,0.2725,-0.268,0.382204461,0,0,0,28.0325,-3.828,28.29266054,0.2725,-0.268,0.382204461,27.76,-3.56,27.98734
03/06/2020 23:00,0.226,-0.2245,0.318553371,0.226,-0.2245,0.318553371,0,0,0,26.936,-3.8445,27.20897419,0.226,-0.2245,0.318553371,26.71,-3.62,26.95419262
03/06/2020 23:30,0.2385,-0.1875,0.303378476,0.2385,-0.1875,0.303378476,0,0,0,26.0285,-3.9675,26.32914485,0.2385,-0.1875,0.303378476,25.79,-3.78,26.06554239
04/06/2020 00:00,0.249,-0.2375,0.344103545,0.249,-0.2375,0.344103545,0,0,0,24.929,-3.9175,25.23493307,0.249,-0.2375,0.344103545,24.68,-3.68,24.95285154
04/06/2020 00:30,0.2395,-0.203,0.313957402,0.2395,-0.203,0.313957402,0,0,0,23.8095,-4.353,24.20415046,0.2395,-0.203,0.313957402,23.57,-4.15,23.93255941
04/06/2020 01:00,0.2425,-0.2105,0.32111758,0.2425,-0.2105,0.32111758,0,0,0,23.7225,-4.1005,24.07428309,0.2425,-0.2105,0.32111758,23.48,-3.89,23.80005252
04/06/2020 01:30,0.241,-0.1955,0.310324427,0.241,-0.1955,0.310324427,0,0,0,23.451,-4.2255,23.8286435,0.241,-0.1955,0.310324427,23.21,-4.03,23.55727064
04/06/2020 02:00,0.2475,-0.1945,0.314780082,0.2475,-0.1945,0.314780082,0,0,0,23.3375,-4.3945,23.74764276,0.2475,-0.1945,0.314780082,23.09,-4.2,23.46887513
04/06/2020 02:30,0.2475,-0.197,0.316330919,0.2475,-0.197,0.316330919,0,0,0,22.8875,-4.487,23.32318214,0.2475,-0.197,0.316330919,22.64,-4.29,23.04286658
