Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2020 03:00,0.2475,-0.195,0.315089273,0.2475,-0.195,0.315089273,0,0,0,22.2775,-4.655,22.7586474,0.2475,-0.195,0.315089273,22.03,-4.46,22.47693262
04/06/2020 03:30,0.2475,-0.2,0.318207872,0.2475,-0.2,0.318207872,0,0,0,22.1875,-4.48,22.63527239,0.2475,-0.2,0.318207872,21.94,-4.28,22.35356795
04/06/2020 04:00,0.2475,-0.1995,0.31789385,0.2475,-0.1995,0.31789385,0,0,0,21.6875,-4.5395,22.15749797,0.2475,-0.1995,0.31789385,21.44,-4.34,21.87485314
04/06/2020 04:30,0.2475,-0.1965,0.316019778,0.2475,-0.1965,0.316019778,0,0,0,21.4275,-4.7965,21.9577815,0.2475,-0.1965,0.316019778,21.18,-4.6,21.67377217
04/06/2020 05:00,0.2475,-0.1955,0.315398954,0.2475,-0.1955,0.315398954,0,0,0,21.0675,-4.9055,21.63107687,0.2475,-0.1955,0.315398954,20.82,-4.71,21.34611206
04/06/2020 05:30,0.2475,-0.1965,0.316019778,0.2475,-0.1965,0.316019778,0,0,0,20.9475,-4.9065,21.5144486,0.2475,-0.1965,0.316019778,20.7,-4.71,21.22908618
04/06/2020 06:00,0.2475,-0.1875,0.310503623,0.2475,-0.1875,0.310503623,0,0,0,20.9475,-4.9775,21.53075155,0.2475,-0.1875,0.310503623,20.7,-4.79,21.24697861
04/06/2020 06:30,0.2475,-0.18,0.306033086,0.2475,-0.18,0.306033086,0,0,0,22.2075,-4.4,22.63919292,0.2475,-0.18,0.306033086,21.96,-4.22,22.36179778
04/06/2020 07:00,0.249,-0.1785,0.306371099,0.249,-0.1785,0.306371099,0,0,0,23.439,-3.7385,23.73527129,0.249,-0.1785,0.306371099,23.19,-3.56,23.46166448
04/06/2020 07:30,0.2505,-0.175,0.305573641,0.2505,-0.175,0.305573641,0,0,0,25.2505,-3.125,25.44314004,0.2505,-0.175,0.305573641,25,-2.95,25.17344831
04/06/2020 08:00,0.2505,-0.1785,0.30759145,0.2505,-0.1785,0.30759145,0,0,0,26.6205,-2.6585,26.75291839,0.2505,-0.1785,0.30759145,26.37,-2.48,26.48636064
04/06/2020 08:30,0.2525,-0.17,0.304394892,0.2525,-0.17,0.304394892,0,0,0,28.1225,-2.48,28.23163839,0.2525,-0.17,0.304394892,27.87,-2.31,27.96556812
04/06/2020 09:00,0.2525,-0.1805,0.310381217,0.2525,-0.1805,0.310381217,0,0,0,29.8625,-1.6905,29.91031087,0.2525,-0.1805,0.310381217,29.61,-1.51,29.6484772
04/06/2020 09:30,0.2515,-0.185,0.312213469,0.2515,-0.185,0.312213469,0,0,0,30.3615,-1.455,30.39634365,0.2515,-0.185,0.312213469,30.11,-1.27,30.13677156
04/06/2020 10:00,0.2575,-0.184,0.316484202,0.2575,-0.184,0.316484202,0,0,0,30.3675,-1.704,30.41527038,0.2575,-0.184,0.316484202,30.11,-1.52,30.14834158
04/06/2020 10:30,0.2695,-0.198,0.334416282,0.2695,-0.198,0.334416282,0,0,0,29.8395,-2.228,29.92256246,0.2695,-0.198,0.334416282,29.57,-2.03,29.63959851
04/06/2020 11:00,0.336,-0.241,0.413493652,0.336,-0.241,0.413493652,0,0,0,30.206,-1.621,30.24946408,0.336,-0.241,0.413493652,29.87,-1.38,29.90186115
04/06/2020 11:30,0.329,-0.2535,0.415335106,0.329,-0.2535,0.415335106,0,0,0,30.799,-1.2135,30.82289706,0.329,-0.2535,0.415335106,30.47,-0.96,30.48511932
04/06/2020 12:00,0.298,-0.235,0.379511528,0.298,-0.235,0.379511528,0,0,0,31.438,-1.095,31.4570639,0.298,-0.235,0.379511528,31.14,-0.86,31.15187314
04/06/2020 12:30,0.292,-0.23,0.371704183,0.292,-0.23,0.371704183,0,0,0,31.932,-1.29,31.95804631,0.292,-0.23,0.371704183,31.64,-1.06,31.65775103
04/06/2020 13:00,0.2885,-0.2445,0.378169935,0.2885,-0.2445,0.378169935,0,0,0,32.8885,-1.3045,32.91436089,0.2885,-0.2445,0.378169935,32.6,-1.06,32.61722858
04/06/2020 13:30,0.2775,-0.243,0.368856679,0.2775,-0.243,0.368856679,0,0,0,32.8175,-1.823,32.86809449,0.2775,-0.243,0.368856679,32.54,-1.58,32.57833636
04/06/2020 14:00,0.258,-0.198,0.325219926,0.258,-0.198,0.325219926,0,0,0,33.138,-1.388,33.16705576,0.258,-0.198,0.325219926,32.88,-1.19,32.90152732
04/06/2020 14:30,0.258,-0.2205,0.339388052,0.258,-0.2205,0.339388052,0,0,0,33.088,-1.4105,33.11805028,0.258,-0.2205,0.339388052,32.83,-1.19,32.85156008
04/06/2020 15:00,0.256,-0.217,0.335596484,0.256,-0.217,0.335596484,0,0,0,33.246,-1.477,33.27879272,0.256,-0.217,0.335596484,32.99,-1.26,33.01405307
04/06/2020 15:30,0.252,-0.2155,0.331578422,0.252,-0.2155,0.331578422,0,0,0,33.412,-1.5755,33.44912472,0.252,-0.2155,0.331578422,33.16,-1.36,33.1878773
04/06/2020 16:00,0.2695,-0.258,0.373087456,0.2695,-0.258,0.373087456,0,0,0,33.0595,-1.768,33.10674198,0.2695,-0.258,0.373087456,32.79,-1.51,32.82474981
04/06/2020 16:30,0.2895,-0.274,0.398605381,0.2895,-0.274,0.398605381,0,0,0,32.8895,-2.124,32.95801247,0.2895,-0.274,0.398605381,32.6,-1.85,32.65245014
04/06/2020 17:00,0.2845,-0.2755,0.396030933,0.2845,-0.2755,0.396030933,0,0,0,32.7945,-2.9555,32.9274082,0.2845,-0.2755,0.396030933,32.51,-2.68,32.62027744
04/06/2020 17:30,0.303,-0.267,0.403853934,0.303,-0.267,0.403853934,0,0,0,33.163,-2.687,33.27167772,0.303,-0.267,0.403853934,32.86,-2.42,32.94899088
04/06/2020 18:00,0.3375,-0.288,0.443678093,0.3375,-0.288,0.443678093,0,0,0,32.1875,-2.928,32.3204013,0.3375,-0.288,0.443678093,31.85,-2.64,31.95922559
04/06/2020 18:30,0.3395,-0.286,0.443910182,0.3395,-0.286,0.443910182,0,0,0,32.1895,-3.096,32.33804456,0.3395,-0.286,0.443910182,31.85,-2.81,31.97371733
04/06/2020 19:00,0.3035,-0.267,0.404229205,0.3035,-0.267,0.404229205,0,0,0,31.8935,-3.077,32.04158659,0.3035,-0.267,0.404229205,31.59,-2.81,31.71473159
04/06/2020 19:30,0.276,-0.23,0.359271485,0.276,-0.23,0.359271485,0,0,0,32.276,-2.85,32.40158447,0.276,-0.23,0.359271485,32,-2.62,32.1070771
04/06/2020 20:00,0.271,-0.2425,0.36365815,0.271,-0.2425,0.36365815,0,0,0,31.601,-2.9725,31.74049397,0.271,-0.2425,0.36365815,31.33,-2.73,31.44871698
04/06/2020 20:30,0.2675,-0.217,0.344449198,0.2675,-0.217,0.344449198,0,0,0,30.7375,-3.297,30.91381755,0.2675,-0.217,0.344449198,30.47,-3.08,30.62527224
04/06/2020 21:00,0.2595,-0.1965,0.325503456,0.2595,-0.1965,0.325503456,0,0,0,29.5795,-3.6165,29.7997633,0.2595,-0.1965,0.325503456,29.32,-3.42,29.51878724
04/06/2020 21:30,0.258,-0.1865,0.318349258,0.258,-0.1865,0.318349258,0,0,0,29.478,-3.6965,29.70886393,0.258,-0.1865,0.318349258,29.22,-3.51,29.43006116
04/06/2020 22:00,0.258,-0.181,0.31515869,0.258,-0.181,0.31515869,0,0,0,29.148,-3.851,29.40129427,0.258,-0.181,0.31515869,28.89,-3.67,29.12217368
04/06/2020 22:30,0.258,-0.1915,0.321303984,0.258,-0.1915,0.321303984,0,0,0,28.128,-4.0715,28.42114523,0.258,-0.1915,0.321303984,27.87,-3.88,28.1387864
04/06/2020 23:00,0.257,-0.1925,0.321100062,0.257,-0.1925,0.321100062,0,0,0,26.687,-4.1825,27.01276134,0.257,-0.1925,0.321100062,26.43,-3.99,26.72947811
04/06/2020 23:30,0.2575,-0.1865,0.317944177,0.2575,-0.1865,0.317944177,0,0,0,25.5675,-4.2465,25.91775103,0.2575,-0.1865,0.317944177,25.31,-4.06,25.63356589
05/06/2020 00:00,0.2585,-0.197,0.325009615,0.2585,-0.197,0.325009615,0,0,0,24.4485,-4.337,24.83019777,0.2585,-0.197,0.325009615,24.19,-4.14,24.54171347
05/06/2020 00:30,0.259,-0.209,0.332809255,0.259,-0.209,0.332809255,0,0,0,23.489,-4.589,23.93307423,0.259,-0.209,0.332809255,23.23,-4.38,23.63931683
05/06/2020 01:00,0.266,-0.215,0.342024853,0.266,-0.215,0.342024853,0,0,0,23.076,-4.395,23.49080248,0.266,-0.215,0.342024853,22.81,-4.18,23.18983614
05/06/2020 01:30,0.2575,-0.1745,0.311057069,0.2575,-0.1745,0.311057069,0,0,0,22.7975,-4.4545,23.22861547,0.2575,-0.1745,0.311057069,22.54,-4.28,22.94275485
05/06/2020 02:00,0.2575,-0.1725,0.30993951,0.2575,-0.1725,0.30993951,0,0,0,22.7975,-4.4525,23.22823201,0.2575,-0.1725,0.30993951,22.54,-4.28,22.94275485
05/06/2020 02:30,0.257,-0.174,0.310362691,0.257,-0.174,0.310362691,0,0,0,22.797,-4.454,23.22802887,0.257,-0.174,0.310362691,22.54,-4.28,22.94275485
05/06/2020 03:00,0.2575,-0.181,0.314749504,0.2575,-0.181,0.314749504,0,0,0,21.9975,-4.571,22.46739965,0.2575,-0.181,0.314749504,21.74,-4.39,22.17881196
05/06/2020 03:30,0.2575,-0.1795,0.313889312,0.2575,-0.1795,0.313889312,0,0,0,21.6975,-4.4795,22.15507677,0.2575,-0.1795,0.313889312,21.44,-4.3,21.86695223
05/06/2020 04:00,0.257,-0.1805,0.314052941,0.257,-0.1805,0.314052941,0,0,0,22.087,-4.1605,22.47543836,0.257,-0.1805,0.314052941,21.83,-3.98,22.18984678
05/06/2020 04:30,0.2575,-0.18,0.314175508,0.2575,-0.18,0.314175508,0,0,0,22.1975,-4.33,22.6158773,0.2575,-0.18,0.314175508,21.94,-4.15,22.32904163
05/06/2020 05:00,0.2575,-0.182,0.315325625,0.2575,-0.182,0.315325625,0,0,0,21.8975,-4.532,22.36156368,0.2575,-0.182,0.315325625,21.64,-4.35,22.07288155
05/06/2020 05:30,0.257,-0.1765,0.31177115,0.257,-0.1765,0.31177115,0,0,0,21.617,-4.4265,22.06555214,0.257,-0.1765,0.31177115,21.36,-4.25,21.77870749
05/06/2020 06:00,0.2575,-0.1835,0.31619377,0.2575,-0.1835,0.31619377,0,0,0,21.7675,-4.3535,22.19858145,0.2575,-0.1835,0.31619377,21.51,-4.17,21.91047695
05/06/2020 06:30,0.2575,-0.193,0.321800016,0.2575,-0.193,0.321800016,0,0,0,23.0375,-3.353,23.28022799,0.2575,-0.193,0.321800016,22.78,-3.16,22.99813036
05/06/2020 07:00,0.2585,-0.1855,0.318170552,0.2585,-0.1855,0.318170552,0,0,0,24.3785,-2.7155,24.52927236,0.2585,-0.1855,0.318170552,24.12,-2.53,24.25232566
05/06/2020 07:30,0.259,-0.177,0.313703682,0.259,-0.177,0.313703682,0,0,0,26.419,-2.067,26.49973679,0.259,-0.177,0.313703682,26.16,-1.89,26.22818522
05/06/2020 08:00,0.3125,-0.25,0.400195265,0.3125,-0.25,0.400195265,0,0,0,26.3825,-2.2,26.47406856,0.3125,-0.25,0.400195265,26.07,-1.95,26.14282693
05/06/2020 08:30,0.3705,-0.287,0.468656857,0.3705,-0.287,0.468656857,0,0,0,27.7605,-2.137,27.84263151,0.3705,-0.287,0.468656857,27.39,-1.85,27.45240609
05/06/2020 09:00,0.3995,-0.3085,0.504749938,0.3995,-0.3085,0.504749938,0,0,0,28.6395,-1.9085,28.70301957,0.3995,-0.3085,0.504749938,28.24,-1.6,28.28528946
05/06/2020 09:30,0.3935,-0.3155,0.50436346,0.3935,-0.3155,0.50436346,0,0,0,29.0935,-1.7955,29.14885182,0.3935,-0.3155,0.50436346,28.7,-1.48,28.73813494
05/06/2020 10:00,0.3605,-0.297,0.467085913,0.3605,-0.297,0.467085913,0,0,0,29.5405,-1.837,29.59756256,0.3605,-0.297,0.467085913,29.18,-1.54,29.22060917
05/06/2020 10:30,0.3685,-0.3045,0.478029811,0.3685,-0.3045,0.478029811,0,0,0,30.0685,-2.2645,30.15365073,0.3685,-0.3045,0.478029811,29.7,-1.96,29.76460314
05/06/2020 11:00,0.3375,-0.2835,0.440770348,0.3375,-0.2835,0.440770348,0,0,0,30.2975,-1.9335,30.35913254,0.3375,-0.2835,0.440770348,29.96,-1.65,30.00540118
05/06/2020 11:30,0.3805,-0.279,0.471827564,0.3805,-0.279,0.471827564,0,0,0,30.7805,-1.749,30.83015052,0.3805,-0.279,0.471827564,30.4,-1.47,30.43552037
05/06/2020 12:00,0.3895,-0.2705,0.474215668,0.3895,-0.2705,0.474215668,0,0,0,31.1395,-1.5605,31.17857631,0.3895,-0.2705,0.474215668,30.75,-1.29,30.77704664
05/06/2020 12:30,16.149,-0.9415,16.17642183,0.379,-0.2615,0.460459825,15.77,-0.68,15.78465394,28.939,-1.4115,28.97340251,0.379,-0.2615,0.460459825,28.56,-1.15,28.58314363
05/06/2020 13:00,16.554,-0.9605,16.58184176,0.424,-0.2805,0.508385926,16.13,-0.68,16.14432718,15.304,-1.1005,15.34351708,0.424,-0.2805,0.508385926,14.88,-0.82,14.90257696
05/06/2020 13:30,15.801,-1.1705,15.8442946,0.441,-0.3205,0.545161673,15.36,-0.85,15.3835009,15.061,-1.5705,15.1426613,0.441,-0.3205,0.545161673,14.62,-1.25,14.67333977
05/06/2020 14:00,15.9805,-1.023,16.01321046,0.4405,-0.343,0.558291367,15.54,-0.68,15.55487062,15.2005,-1.223,15.24962063,0.4405,-0.343,0.558291367,14.76,-0.88,14.78620979
05/06/2020 14:30,15.74,-1.03,15.77366476,0.44,-0.29,0.526972485,15.3,-0.74,15.31788497,14.76,-1.17,14.80629934,0.44,-0.29,0.526972485,14.32,-0.88,14.34701363
05/06/2020 15:00,15.54,-1.159,15.58316017,0.46,-0.319,0.559786566,15.08,-0.84,15.10337711,14.49,-1.199,14.53952203,0.46,-0.319,0.559786566,14.03,-0.88,14.05757091
05/06/2020 15:30,15.458,-1.2085,15.50516805,0.308,-0.3185,0.443064612,15.15,-0.89,15.1761194,14.338,-1.3285,14.39941514,0.308,-0.3185,0.443064612,14.03,-1.01,14.06630726
05/06/2020 16:00,15.3475,-1.4185,15.41291337,0.1375,-0.3185,0.346912813,15.21,-1.1,15.24972459,14.1075,-1.5385,14.19114296,0.1375,-0.3185,0.346912813,13.97,-1.22,14.02317011
05/06/2020 16:30,15.6215,-1.621,15.70537816,0.1015,-0.291,0.308193527,15.52,-1.33,15.57688351,14.0715,-1.711,14.17514138,0.1015,-0.291,0.308193527,13.97,-1.42,14.04198348
05/06/2020 17:00,15.583,-1.6665,15.6718573,0.063,-0.2565,0.264123551,15.52,-1.41,15.58391799,14.253,-2.0165,14.39493943,0.063,-0.2565,0.264123551,14.19,-1.76,14.29873071
05/06/2020 17:30,15.657,-1.505,15.72916635,0.027,-0.235,0.236545979,15.63,-1.27,15.68151141,15.027,-1.995,15.15885068,0.027,-0.235,0.236545979,15,-1.76,15.10290038
05/06/2020 18:00,16.356,-1.452,16.42032399,0.126,-0.302,0.327230805,16.23,-1.15,16.27069144,15.906,-1.902,16.01931459,0.126,-0.302,0.327230805,15.78,-1.6,15.86090792
05/06/2020 18:30,16.979,-1.5055,17.04561443,0.119,-0.2955,0.318561219,16.86,-1.21,16.90336357,16.069,-1.8955,16.18041042,0.119,-0.2955,0.318561219,15.95,-1.6,16.03004991
05/06/2020 19:00,16.6755,-1.434,16.73704443,0.0255,-0.224,0.225446779,16.65,-1.21,16.69390907,15.9155,-1.824,16.01967903,0.0255,-0.224,0.225446779,15.89,-1.6,15.97035065
05/06/2020 19:30,16.6545,-1.3905,16.71244628,0.0045,-0.1805,0.180556085,16.65,-1.21,16.69390907,16.2845,-1.9005,16.39502487,0.0045,-0.1805,0.180556085,16.28,-1.72,16.37060781
05/06/2020 20:00,16.001,-1.408,16.06282867,0.001,-0.198,0.198002525,16,-1.21,16.04568789,15.621,-1.918,15.73830884,0.001,-0.198,0.198002525,15.62,-1.72,15.71441377
05/06/2020 20:30,15.6325,-1.5765,15.71179202,0.0025,-0.1765,0.176517704,15.63,-1.4,15.69257468,15.2625,-2.2665,15.42987131,0.0025,-0.1765,0.176517704,15.26,-2.09,15.4024576
05/06/2020 21:00,14.9315,-1.775,15.03663251,0.0015,-0.185,0.185006081,14.93,-1.59,15.0144264,14.5015,-2.475,14.71119054,0.0015,-0.185,0.185006081,14.5,-2.29,14.6797173
05/06/2020 21:30,14.827,-1.7325,14.92787611,0.017,-0.2125,0.213178915,14.81,-1.52,14.88779702,14.297,-2.4025,14.49745548,0.017,-0.2125,0.213178915,14.28,-2.19,14.4469547
05/06/2020 22:00,14.889,-1.7225,14.98830635,0.009,-0.2025,0.202699901,14.88,-1.52,14.95743293,14.349,-2.3925,14.54709102,0.009,-0.2025,0.202699901,14.34,-2.19,14.50626416
05/06/2020 22:30,14.63,-1.842,14.74550318,0,-0.182,0.182,14.63,-1.66,14.72387517,14.07,-2.372,14.26854176,0,-0.182,0.182,14.07,-2.19,14.23941712
05/06/2020 23:00,13.8,-2.1105,13.96045165,0,-0.1705,0.1705,13.8,-1.94,13.93569517,13.29,-2.5505,13.53252195,0,-0.1705,0.1705,13.29,-2.38,13.50142585
05/06/2020 23:30,13.155,-2.1695,13.33269497,0.005,-0.1795,0.179569624,13.15,-1.99,13.2997218,12.615,-2.5595,12.87203423,0.005,-0.1795,0.179569624,12.61,-2.38,12.83263418
06/06/2020 00:00,12.744,-2.282,12.94670074,0.004,-0.192,0.192041662,12.74,-2.09,12.91029434,12.124,-2.572,12.39381136,0.004,-0.192,0.192041662,12.12,-2.38,12.35146955
06/06/2020 00:30,12.21,-2.3915,12.44200033,0,-0.1715,0.1715,12.21,-2.22,12.41017728,11.68,-2.7715,12.0043164,0,-0.1715,0.1715,11.68,-2.6,11.96588484
06/06/2020 01:00,12,-2.2695,12.21272411,0,-0.1695,0.1695,12,-2.1,12.1823643,11.5,-2.6595,11.80351389,0,-0.1695,0.1695,11.5,-2.49,11.76648206
06/06/2020 01:30,11.8725,-2.3015,12.09351721,0.0125,-0.2015,0.201887345,11.86,-2.1,12.04448421,11.3225,-2.6915,11.63800578,0.0125,-0.2015,0.201887345,11.31,-2.49,11.58085489
06/06/2020 02:00,12.12,-2.2755,12.33175982,0,-0.1755,0.1755,12.12,-2.1,12.30058535,11.39,-2.6655,11.69773441,0,-0.1755,0.1755,11.39,-2.49,11.65899653
06/06/2020 02:30,11.776,-2.295,11.99754979,0.006,-0.195,0.195092286,11.77,-2.1,11.95587303,11.146,-2.785,11.48867011,0.006,-0.195,0.195092286,11.14,-2.59,11.43711939
06/06/2020 03:00,11.284,-2.405,11.5374469,0.094,-0.305,0.319156701,11.19,-2.1,11.38534584,10.714,-2.895,11.09823504,0.094,-0.305,0.319156701,10.62,-2.59,10.93126251
06/06/2020 03:30,11.1115,-2.3225,11.35162713,0.1215,-0.3125,0.335288682,10.99,-2.01,11.17229609,10.5915,-2.7725,10.94836191,0.1215,-0.3125,0.335288682,10.47,-2.46,10.75511506
06/06/2020 04:00,10.9425,-2.383,11.19897296,0.0725,-0.283,0.292139094,10.87,-2.1,11.07099363,10.3825,-2.813,10.75682459,0.0725,-0.283,0.292139094,10.31,-2.53,10.61588432
06/06/2020 04:30,10.9555,-2.5275,11.24327517,0.0855,-0.2975,0.309542404,10.87,-2.23,11.0963868,10.3955,-2.9575,10.80801677,0.0855,-0.2975,0.309542404,10.31,-2.66,10.64761476
06/06/2020 05:00,10.659,-2.528,10.95468233,0.089,-0.298,0.311006431,10.57,-2.23,10.80267559,10.019,-2.958,10.44653651,0.089,-0.298,0.311006431,9.93,-2.66,10.28010214
06/06/2020 05:30,10.321,-2.5995,10.64332849,0.061,-0.2795,0.286079097,10.26,-2.32,10.51903037,9.701,-2.9395,10.13657049,0.061,-0.2795,0.286079097,9.64,-2.66,10.00026
06/06/2020 06:00,10.3575,-2.6185,10.68336784,0.0975,-0.2985,0.314019904,10.26,-2.32,10.51903037,9.6775,-2.9585,10.11962097,0.0975,-0.2985,0.314019904,9.58,-2.66,9.94243431
06/06/2020 06:30,10.5085,-2.493,10.80016765,0.1485,-0.313,0.346440832,10.36,-2.18,10.58687867,9.8585,-2.873,10.26860026,0.1485,-0.313,0.346440832,9.71,-2.56,10.04179765
06/06/2020 07:00,10.8495,-2.419,11.11589903,0.1495,-0.319,0.352294266,10.7,-2.1,10.90412766,10.2195,-2.779,10.59061005,0.1495,-0.319,0.352294266,10.07,-2.46,10.36612271
06/06/2020 07:30,11.6485,-1.9315,11.80755032,0.0085,-0.1715,0.171710512,11.64,-1.76,11.77230649,10.9385,-2.3215,11.18213506,0.0085,-0.1715,0.171710512,10.93,-2.15,11.13945241
06/06/2020 08:00,11.9215,-2.198,12.12243236,0.1815,-0.308,0.3575,11.74,-1.89,11.89116058,11.1715,-2.518,11.45175691,0.1815,-0.308,0.3575,10.99,-2.21,11.21000446
06/06/2020 08:30,12.548,-2.0755,12.71849064,0.148,-0.3155,0.348488522,12.4,-1.76,12.52428042,11.888,-2.3755,12.12301713,0.148,-0.3155,0.348488522,11.74,-2.06,11.9193624
06/06/2020 09:00,13.1665,-2.022,13.32085606,0.1665,-0.322,0.3625,13,-1.7,13.11068267,12.4765,-2.382,12.70184932,0.1665,-0.322,0.3625,12.31,-2.06,12.48117382
06/06/2020 09:30,13.7825,-2.079,13.93841983,0.1525,-0.319,0.353577785,13.63,-1.76,13.74316194,13.0425,-2.379,13.25769389,0.1525,-0.319,0.353577785,12.89,-2.06,13.05357039
06/06/2020 10:00,14.15,-1.96,14.28510063,0.14,-0.31,0.340147027,14.01,-1.65,14.10682813,13.49,-2.3,13.6846666,0.14,-0.31,0.340147027,13.35,-1.99,13.49750347
06/06/2020 10:30,14.5485,-1.9705,14.68133926,0.1585,-0.3205,0.357550696,14.39,-1.65,14.48428804,13.8385,-2.2405,14.01869903,0.1585,-0.3205,0.357550696,13.68,-1.92,13.81407977
06/06/2020 11:00,15.1325,1.3805,15.1953393,0.1825,-0.3295,0.37666497,14.95,1.71,15.04747819,13.8625,-5.2195,14.81256516,0.1825,-0.3295,0.37666497,13.68,-4.89,14.52771489
06/06/2020 11:30,15.0725,-1.648,15.16232701,0.1925,-0.348,0.397693664,14.88,-1.3,14.93667968,14.3025,-2.248,14.47808724,0.1925,-0.348,0.397693664,14.11,-1.9,14.23734877
06/06/2020 12:00,15.3085,-1.944,15.43143896,0.2085,-0.334,0.39373627,15.1,-1.61,15.18558856,14.5985,-2.094,14.7479164,0.2085,-0.334,0.39373627,14.39,-1.76,14.49723077
06/06/2020 12:30,15.38,-1.9645,15.50495599,0.21,-0.3545,0.412031856,15.17,-1.61,15.25519584,14.67,-2.1145,14.8216062,0.21,-0.3545,0.412031856,14.46,-1.76,14.56671548
06/06/2020 13:00,15.3825,-1.9425,15.50466422,0.2125,-0.3325,0.394604232,15.17,-1.61,15.25519584,14.6725,-2.0925,14.82095856,0.2125,-0.3325,0.394604232,14.46,-1.76,14.56671548
06/06/2020 13:30,15.5005,-2,15.6289955,0.1805,-0.33,0.376138605,15.32,-1.67,15.41075274,14.7505,-2.15,14.9063661,0.1805,-0.33,0.376138605,14.57,-1.82,14.68323193
06/06/2020 14:00,15.1435,-2.146,15.29480004,0.1835,-0.336,0.38284233,14.96,-1.81,15.06909752,14.4435,-2.266,14.62017265,0.1835,-0.336,0.38284233,14.26,-1.93,14.3900139
06/06/2020 14:30,14.9895,-2.251,15.15757603,0.1795,-0.331,0.376538511,14.81,-1.92,14.93393786,14.2595,-2.341,14.45038481,0.1795,-0.331,0.376538511,14.08,-2.01,14.22274587
06/06/2020 15:00,15.1945,-2.2155,15.35517081,0.1045,-0.2955,0.313433406,15.09,-1.92,15.21165671,14.5445,-2.3555,14.73400355,0.1045,-0.2955,0.313433406,14.44,-2.06,14.58619896
06/06/2020 15:30,15.187,-2.2215,15.34861659,0.027,-0.2215,0.22313953,15.16,-2,15.29135704,14.587,-2.4815,14.79656755,0.027,-0.2215,0.22313953,14.56,-2.26,14.73435441
06/06/2020 16:00,15.168,-2.115,15.31474613,0.058,-0.265,0.271272925,15.11,-1.85,15.22283154,14.468,-2.525,14.68668271,0.058,-0.265,0.271272925,14.41,-2.26,14.58614754
06/06/2020 16:30,15.217,-2.1095,15.3625219,0.237,-0.2595,0.351438828,14.98,-1.85,15.09380336,14.477,-2.5795,14.70501103,0.237,-0.2595,0.351438828,14.24,-2.32,14.42775104
06/06/2020 17:00,15.413,-2.139,15.56071624,0.273,-0.289,0.397555028,15.14,-1.85,15.25260961,14.623,-2.609,14.85392238,0.273,-0.289,0.397555028,14.35,-2.32,14.53633035
06/06/2020 17:30,15.878,-1.444,15.94352596,0.248,-0.254,0.354992958,15.63,-1.19,15.67523525,15.098,-3.154,15.42392038,0.248,-0.254,0.354992958,14.85,-2.9,15.13051552
06/06/2020 18:00,16.101,-2.011,16.22610002,0.231,-0.251,0.341118748,15.87,-1.76,15.9672947,15.401,-2.441,15.59324476,0.231,-0.251,0.341118748,15.17,-2.19,15.32726329
06/06/2020 18:30,16.325,-2.1405,16.46473095,0.205,-0.2105,0.293828607,16.12,-1.93,16.2351255,14.935,-2.4905,15.14122899,0.205,-0.2105,0.293828607,14.73,-2.28,14.90541177
06/06/2020 19:00,16.3105,-2.1165,16.44724848,0.1905,-0.1865,0.266594261,16.12,-1.93,16.2351255,15.0105,-2.4665,15.21179583,0.1905,-0.1865,0.266594261,14.82,-2.28,14.99435894
06/06/2020 19:30,15.976,-2.116,16.11552146,0.186,-0.186,0.263043723,15.79,-1.93,15.90751395,14.936,-2.466,15.13820505,0.186,-0.186,0.263043723,14.75,-2.28,14.92517672
06/06/2020 20:00,15.404,-2.199,15.56016764,0.184,-0.179,0.25670411,15.22,-2.02,15.35346215,14.934,-2.679,15.1723893,0.184,-0.179,0.25670411,14.75,-2.5,14.9603643
06/06/2020 20:30,15.186,-2.198,15.34424322,0.186,-0.178,0.257449024,15,-2.02,15.13540221,14.666,-2.678,14.90849556,0.186,-0.178,0.257449024,14.48,-2.5,14.69423016
06/06/2020 21:00,14.894,-2.2585,15.06426428,0.184,-0.1785,0.25635571,14.71,-2.08,14.85632862,14.374,-2.7685,14.63818528,0.184,-0.1785,0.25635571,14.19,-2.59,14.42443066
06/06/2020 21:30,14.544,-2.333,14.72992957,0.184,-0.183,0.259509152,14.36,-2.15,14.52005854,14.054,-2.823,14.33472166,0.184,-0.183,0.259509152,13.87,-2.64,14.11901201
06/06/2020 22:00,14.4135,-2.33,14.60061239,0.1835,-0.18,0.257045229,14.23,-2.15,14.39150444,13.9535,-2.82,14.23560895,0.1835,-0.18,0.257045229,13.77,-2.64,14.02078814
06/06/2020 22:30,14.094,-2.443,14.30416321,0.184,-0.183,0.259509152,13.91,-2.26,14.09239866,13.614,-2.953,13.93058524,0.184,-0.183,0.259509152,13.43,-2.77,13.71268756
06/06/2020 23:00,13.634,-2.561,13.87244308,0.184,-0.181,0.258102693,13.45,-2.38,13.65894945,13.134,-3.001,13.47248889,0.184,-0.181,0.258102693,12.95,-2.82,13.25348633
06/06/2020 23:30,12.914,-2.7355,13.20054379,0.184,-0.1655,0.247479797,12.73,-2.57,12.98683179,12.394,-2.9855,12.74850761,0.184,-0.1655,0.247479797,12.21,-2.82,12.53142051
07/06/2020 00:00,12.484,-2.666,12.76549302,0.184,-0.176,0.254621287,12.3,-2.49,12.54950597,11.944,-2.996,12.31402258,0.184,-0.176,0.254621287,11.76,-2.82,12.09338662
07/06/2020 00:30,12.084,-2.7285,12.38821086,0.184,-0.1785,0.25635571,11.9,-2.55,12.1701479,11.504,-3.1285,11.92180893,0.184,-0.1785,0.25635571,11.32,-2.95,11.69807249
07/06/2020 01:00,11.784,-2.739,12.09813114,0.184,-0.189,0.263774525,11.6,-2.55,11.87697352,11.224,-2.979,11.61260595,0.184,-0.189,0.263774525,11.04,-2.79,11.38708479
07/06/2020 01:30,11.6835,-2.7355,11.99946384,0.1835,-0.1855,0.260926235,11.5,-2.55,11.77932511,11.1235,-3.0255,11.52761478,0.1835,-0.1855,0.260926235,10.94,-2.84,11.30261917
07/06/2020 02:00,11.744,-2.853,12.08557591,0.184,-0.173,0.252556924,11.56,-2.68,11.86659176,11.124,-3.063,11.53799571,0.184,-0.173,0.252556924,10.94,-2.89,11.31528612
07/06/2020 02:30,11.594,-1.6525,11.71117382,0.184,-0.1725,0.25221469,11.41,-1.48,11.5055856,10.804,-4.2625,11.61444455,0.184,-0.1725,0.25221469,10.62,-4.09,11.38035588
07/06/2020 03:00,11.1235,-2.9175,11.49974167,0.1835,-0.1675,0.248452209,10.94,-2.75,11.28034131,10.5135,-3.1375,10.97167209,0.1835,-0.1675,0.248452209,10.33,-2.97,10.74847896
07/06/2020 03:30,10.954,-2.9115,11.3343261,0.184,-0.1615,0.244822895,10.77,-2.75,11.11554767,10.334,-3.1315,10.79804835,0.184,-0.1615,0.244822895,10.15,-2.97,10.575604
07/06/2020 04:00,10.804,-2.986,11.20904153,0.184,-0.166,0.247814447,10.62,-2.82,10.98802985,10.204,-3.136,10.67502281,0.184,-0.166,0.247814447,10.02,-2.97,10.45089948
07/06/2020 04:30,10.574,-2.9165,10.96883988,0.184,-0.1665,0.248149652,10.39,-2.75,10.74777186,10.054,-3.0565,10.50833518,0.184,-0.1665,0.248149652,9.87,-2.89,10.28440567
07/06/2020 05:00,10.4135,-2.9155,10.81393187,0.1835,-0.1655,0.247108276,10.23,-2.75,10.59317705,9.8635,-3.0555,10.32592429,0.1835,-0.1655,0.247108276,9.68,-2.89,10.10220273
07/06/2020 05:30,10.124,-2.9155,10.53544096,0.184,-0.1655,0.247479797,9.94,-2.75,10.3133942,9.574,-3.1255,10.07125743,0.184,-0.1655,0.247479797,9.39,-2.96,9.845491354
07/06/2020 06:00,10.014,-2.9665,10.44415235,0.184,-0.1665,0.248149652,9.83,-2.8,10.22100289,9.454,-3.1265,9.95756588,0.184,-0.1665,0.248149652,9.27,-2.96,9.731109906
07/06/2020 06:30,10.224,-2.897,10.6265133,0.184,-0.167,0.248485412,10.04,-2.73,10.40454228,9.624,-3.037,10.09181574,0.184,-0.167,0.248485412,9.44,-2.87,9.866635698
07/06/2020 07:00,10.305,-2.7895,10.67587632,0.185,-0.1595,0.244264713,10.12,-2.63,10.45616086,9.705,-2.9695,10.14913569,0.185,-0.1595,0.244264713,9.52,-2.81,9.926051582
07/06/2020 07:30,10.9845,-2.601,11.2882435,0.1845,-0.161,0.244869863,10.8,-2.44,11.07219942,10.3745,-2.841,10.75646463,0.1845,-0.161,0.244869863,10.19,-2.68,10.53653169
07/06/2020 08:00,11.486,-2.499,11.75470957,0.186,-0.159,0.244697773,11.3,-2.34,11.53974003,10.836,-2.749,11.17926192,0.186,-0.159,0.244697773,10.65,-2.59,10.96041058
07/06/2020 08:30,12.0175,-2.4085,12.25647496,0.1875,-0.1685,0.252088278,11.83,-2.24,12.04020349,11.3775,-2.6885,11.69083139,0.1875,-0.1685,0.252088278,11.19,-2.52,11.47024411
07/06/2020 09:00,12.5385,-2.3225,12.75178374,0.1885,-0.1625,0.248874466,12.35,-2.16,12.53746785,11.8985,-2.6125,12.18193164,0.1885,-0.1625,0.248874466,11.71,-2.45,11.96355298
07/06/2020 09:30,13.29,-2.045,13.44641681,0.19,-0.175,0.258311827,13.1,-1.87,13.23279638,12.63,-2.625,12.89990407,0.19,-0.175,0.258311827,12.44,-2.45,12.67896289
07/06/2020 10:00,13.8315,-1.9605,13.96975134,0.1915,-0.1705,0.256403003,13.64,-1.79,13.75695097,13.1615,-2.5205,13.40067172,0.1915,-0.1705,0.256403003,12.97,-2.35,13.18117597
07/06/2020 10:30,14.271,-2.0035,14.41094908,0.221,-0.2135,0.307283664,14.05,-1.79,14.16356594,13.651,-2.4935,13.8768636,0.221,-0.2135,0.307283664,13.43,-2.28,13.62216209
07/06/2020 11:00,14.762,-2.0975,14.91026996,0.212,-0.2075,0.296648361,14.55,-1.89,14.67223909,13.962,-2.2175,14.13699934,0.212,-0.2075,0.296648361,13.75,-2.01,13.89613615
07/06/2020 11:30,15.535,-1.9265,15.65399717,0.215,-0.2365,0.319620478,15.32,-1.69,15.41293288,14.855,-2.1665,15.01215332,0.215,-0.2365,0.319620478,14.64,-1.93,14.76666855
07/06/2020 12:00,15.5505,-1.843,15.65933266,0.2305,-0.243,0.334931709,15.32,-1.6,15.40332432,14.8705,-2.343,15.05395029,0.2305,-0.243,0.334931709,14.64,-2.1,14.78984787
07/06/2020 12:30,15.838,-1.7455,15.93389514,0.248,-0.2455,0.348961674,15.59,-1.5,15.6619954,15.168,-2.3455,15.34827659,0.248,-0.2455,0.348961674,14.92,-2.1,15.06706342
07/06/2020 13:00,15.8295,-1.7485,15.92577541,0.2395,-0.2485,0.345126788,15.59,-1.5,15.6619954,15.1595,-2.3485,15.34033548,0.2395,-0.2485,0.345126788,14.92,-2.1,15.06706342
07/06/2020 13:30,15.356,-1.9255,15.4762491,0.236,-0.2455,0.340538177,15.12,-1.68,15.21304703,14.626,-2.4655,14.83234864,0.236,-0.2455,0.340538177,14.39,-2.22,14.56023695
07/06/2020 14:00,15.3575,-1.932,15.47854742,0.2375,-0.252,0.346280594,15.12,-1.68,15.21304703,14.6275,-2.472,14.83490951,0.2375,-0.252,0.346280594,14.39,-2.22,14.56023695
07/06/2020 14:30,14.903,-1.919,15.02604306,0.213,-0.239,0.320140594,14.69,-1.68,14.78575328,14.193,-2.459,14.40444133,0.213,-0.239,0.320140594,13.98,-2.22,14.15516867
07/06/2020 15:00,14.81,-1.2395,14.8617785,0.25,-0.2495,0.353200014,14.56,-0.99,14.59361847,13.83,-3.4195,14.24646904,0.25,-0.2495,0.353200014,13.58,-3.17,13.94508157
07/06/2020 15:30,14.3985,-2.216,14.56802863,0.2885,-0.256,0.385704874,14.11,-1.96,14.24547998,13.4985,-2.556,13.73836374,0.2885,-0.256,0.385704874,13.21,-2.3,13.40873223
07/06/2020 16:00,14.188,-2.2335,14.36272489,0.288,-0.2735,0.397172821,13.9,-1.96,14.0375069,13.228,-2.5735,13.47601151,0.288,-0.2735,0.397172821,12.94,-2.3,13.14281553
07/06/2020 16:30,14.27,-2.1735,14.43457662,0.3,-0.2735,0.405958434,13.97,-1.9,14.09861341,13.33,-2.5735,13.57614828,0.3,-0.2735,0.405958434,13.03,-2.3,13.23143605
07/06/2020 17:00,14.4105,-2.1515,14.5702252,0.2905,-0.2515,0.384242762,14.12,-1.9,14.24725939,13.5105,-2.6015,13.75868498,0.2905,-0.2515,0.384242762,13.22,-2.35,13.42724469
07/06/2020 17:30,14.4875,-2.0005,14.62496689,0.2875,-0.2505,0.381322042,14.2,-1.75,14.30742814,13.7075,-2.4305,13.92131052,0.2875,-0.2505,0.381322042,13.42,-2.18,13.59591115
07/06/2020 18:00,14.692,-1.994,14.82669552,0.352,-0.294,0.45862839,14.34,-1.7,14.44041551,13.922,-2.474,14.14011174,0.352,-0.294,0.45862839,13.57,-2.18,13.74399141
07/06/2020 18:30,14.6815,-1.97,14.81308011,0.3415,-0.27,0.435341533,14.34,-1.7,14.44041551,13.9115,-2.45,14.12559139,0.3415,-0.27,0.435341533,13.57,-2.18,13.74399141
07/06/2020 19:00,14.7635,-1.978,14.89541595,0.3235,-0.278,0.426539857,14.44,-1.7,14.53972489,14.1535,-2.458,14.36535159,0.3235,-0.278,0.426539857,13.83,-2.18,14.00076069
07/06/2020 19:30,15.085,-1.728,15.1836494,0.215,-0.188,0.285602871,14.87,-1.54,14.94953177,14.525,-2.188,14.68887228,0.215,-0.188,0.285602871,14.31,-2,14.44908648
07/06/2020 20:00,14.946,-1.695,15.04180644,0.196,-0.155,0.249881972,14.75,-1.54,14.83017532,14.506,-2.155,14.66519898,0.196,-0.155,0.249881972,14.31,-2,14.44908648
07/06/2020 20:30,14.621,-1.706,14.72019283,0.191,-0.166,0.25305533,14.43,-1.54,14.51194336,14.131,-2.426,14.33773472,0.191,-0.166,0.25305533,13.94,-2.26,14.12201119
07/06/2020 21:00,14.3095,-2.045,14.45488897,0.1895,-0.175,0.257944277,14.12,-1.87,14.24328965,13.8095,-2.585,14.04935996,0.1895,-0.175,0.257944277,13.62,-2.41,13.83157619
07/06/2020 21:30,14.1355,-2.125,14.29433403,0.1855,-0.165,0.248264476,13.95,-1.96,14.08701885,13.6755,-2.695,13.93851948,0.1855,-0.165,0.248264476,13.49,-2.53,13.72519581
07/06/2020 22:00,14.274,-2.238,14.44838122,0.184,-0.158,0.242528349,14.09,-2.08,14.24269988,13.824,-2.688,14.08290879,0.184,-0.158,0.242528349,13.64,-2.53,13.87265295
07/06/2020 22:30,14.064,-2.3165,14.25350021,0.184,-0.1665,0.248149652,13.88,-2.15,14.04552954,13.694,-2.6465,13.94738679,0.184,-0.1665,0.248149652,13.51,-2.48,13.73573806
07/06/2020 23:00,13.604,-2.284,13.79440002,0.184,-0.184,0.260215295,13.42,-2.1,13.58331329,13.184,-2.854,13.48937256,0.184,-0.184,0.260215295,13,-2.67,13.27135637
07/06/2020 23:30,12.933,-2.311,13.13785409,0.193,-0.211,0.285954542,12.74,-2.1,12.91191698,12.543,-2.881,12.86961577,0.193,-0.211,0.285954542,12.35,-2.67,12.6353235
08/06/2020 00:00,12.196,-2.798,12.5128422,0.206,-0.238,0.314769757,11.99,-2.56,12.26024877,11.816,-2.668,12.11346689,0.206,-0.238,0.314769757,11.61,-2.43,11.86157662
08/06/2020 00:30,11.774,-2.7225,12.0846631,0.184,-0.1625,0.245483706,11.59,-2.56,11.86935971,11.294,-3.0225,11.6914474,0.184,-0.1625,0.245483706,11.11,-2.86,11.47221426
08/06/2020 01:00,11.714,-2.512,11.98031469,0.184,-0.172,0.251872984,11.53,-2.34,11.76505419,11.214,-2.892,11.58090929,0.184,-0.172,0.251872984,11.03,-2.72,11.36042693
08/06/2020 01:30,11.534,-2.511,11.80416355,0.184,-0.171,0.251191162,11.35,-2.34,11.58870571,11.034,-2.891,11.40644717,0.184,-0.171,0.251191162,10.85,-2.72,11.18574539
08/06/2020 02:00,11.534,-2.508,11.80352574,0.184,-0.168,0.249158584,11.35,-2.34,11.58870571,11.034,-2.888,11.40568718,0.184,-0.168,0.249158584,10.85,-2.72,11.18574539
08/06/2020 02:30,11.124,-2.69,11.44462651,0.184,-0.17,0.250511477,10.94,-2.52,11.22648654,10.674,-3.12,11.12064189,0.184,-0.17,0.250511477,10.49,-2.95,10.89690782
08/06/2020 03:00,10.854,-2.766,11.20089604,0.184,-0.176,0.254621287,10.67,-2.59,10.97984517,10.374,-3.126,10.83474744,0.184,-0.176,0.254621287,10.19,-2.95,10.60842118
08/06/2020 03:30,10.674,-2.765,11.02630949,0.184,-0.175,0.253931093,10.49,-2.59,10.8050081,10.164,-3.175,10.64835767,0.184,-0.175,0.253931093,9.98,-3,10.42115157
08/06/2020 04:00,10.5435,-2.827,10.91592054,0.1835,-0.177,0.254953427,10.36,-2.65,10.69355413,10.0635,-3.007,10.50314625,0.1835,-0.177,0.254953427,9.88,-2.83,10.27731969
08/06/2020 04:30,10.544,-2.8315,10.9175697,0.184,-0.1815,0.258453574,10.36,-2.65,10.69355413,10.064,-3.0115,10.50491448,0.184,-0.1815,0.258453574,9.88,-2.83,10.27731969
08/06/2020 05:00,10.444,-2.833,10.82141511,0.184,-0.183,0.259509152,10.26,-2.65,10.59670232,9.934,-3.013,10.38087304,0.184,-0.183,0.259509152,9.75,-2.83,10.15240858
08/06/2020 05:30,10.444,-2.8275,10.81997654,0.184,-0.1775,0.255660419,10.26,-2.65,10.59670232,9.934,-3.0075,10.37927802,0.184,-0.1775,0.255660419,9.75,-2.83,10.15240858
08/06/2020 06:00,10.704,-2.6985,11.03890929,0.184,-0.1885,0.263416495,10.52,-2.51,10.8152901,10.104,-2.8685,10.50329035,0.184,-0.1885,0.263416495,9.92,-2.68,10.2756411
08/06/2020 06:30,11.4645,-2.298,11.6925431,0.1845,-0.188,0.263408903,11.28,-2.11,11.47564813,10.9245,-2.628,11.23615078,0.1845,-0.188,0.263408903,10.74,-2.44,11.0136824
08/06/2020 07:00,11.985,-2.1045,12.16836658,0.185,-0.1845,0.261276195,11.8,-1.92,11.95518298,11.475,-2.4245,11.72833429,0.185,-0.1845,0.261276195,11.29,-2.24,11.5100695
08/06/2020 07:30,13.085,-1.3375,13.15317951,0.185,-0.1875,0.263403208,12.9,-1.15,12.95115825,12.515,-2.0375,12.67977252,0.185,-0.1875,0.263403208,12.33,-1.85,12.46801508
08/06/2020 08:00,13.8445,-0.9735,13.87868447,0.1945,-0.1735,0.260638639,13.65,-0.8,13.67342313,13.1945,-1.5335,13.28331482,0.1945,-0.1735,0.260638639,13,-1.36,13.07094488
08/06/2020 08:30,14.753,-0.8905,14.77985112,0.203,-0.1805,0.271641768,14.55,-0.71,14.56731272,13.583,-1.3305,13.64800789,0.203,-0.1805,0.271641768,13.38,-1.15,13.42932984
08/06/2020 09:00,15.132,-0.946,15.16154148,0.202,-0.156,0.255225391,14.93,-0.79,14.95088626,14.242,-1.146,14.28803275,0.202,-0.156,0.255225391,14.04,-0.99,14.07486057
08/06/2020 09:30,15.5945,-0.8375,15.61697271,0.2045,-0.1575,0.258121096,15.39,-0.68,15.40501542,14.8845,-1.0575,14.92201885,0.2045,-0.1575,0.258121096,14.68,-0.9,14.70756268
08/06/2020 10:00,15.885,-0.8355,15.90695713,0.215,-0.1555,0.265339876,15.67,-0.68,15.68474737,14.825,-0.9355,14.85448704,0.215,-0.1555,0.265339876,14.61,-0.78,14.63080654
08/06/2020 10:30,15.7,-0.8465,15.72280389,0.23,-0.1665,0.283940575,15.47,-0.68,15.48493784,14.97,-1.1165,15.01157794,0.23,-0.1665,0.283940575,14.74,-0.95,14.77058225
08/06/2020 11:00,16.013,-0.844,16.035227,0.233,-0.164,0.284929816,15.78,-0.68,15.79464466,15.273,-0.944,15.30214576,0.233,-0.164,0.284929816,15.04,-0.78,15.06021248
08/06/2020 11:30,16.539,-0.1605,16.53977875,0.229,-0.1605,0.279644864,16.31,0,16.31,15.269,-0.8405,15.29211566,0.229,-0.1605,0.279644864,15.04,-0.68,15.05536449
08/06/2020 12:00,16.6685,-0.158,16.66924882,0.2285,-0.158,0.277806137,16.44,0,16.44,15.5285,-0.838,15.55109502,0.2285,-0.158,0.277806137,15.3,-0.68,15.31510366
08/06/2020 12:30,16.673,-0.16,16.67376769,0.233,-0.16,0.282646422,16.44,0,16.44,15.263,-0.84,15.28609725,0.233,-0.16,0.282646422,15.03,-0.68,15.0453747
08/06/2020 13:00,16.683,-0.854,16.70484376,0.243,-0.174,0.298872883,16.44,-0.68,16.45405725,15.003,-0.904,15.03021041,0.243,-0.174,0.298872883,14.76,-0.73,14.77804114
08/06/2020 13:30,15.8575,-0.8815,15.88198188,0.2275,-0.2015,0.303905413,15.63,-0.68,15.64478507,14.8775,-1.2415,14.92921058,0.2275,-0.2015,0.303905413,14.65,-1.04,14.68686828
08/06/2020 14:00,16.182,-0.1915,16.18313308,0.032,-0.1915,0.194155221,16.15,0,16.15,15.072,-0.9215,15.10014391,0.032,-0.1915,0.194155221,15.04,-0.73,15.05770567
08/06/2020 14:30,16.019,-0.1725,16.01992875,0.039,-0.1725,0.176853753,15.98,0,15.98,14.979,-0.9025,15.00616364,0.039,-0.1725,0.176853753,14.94,-0.73,14.95782404
08/06/2020 15:00,15.75,-0.1895,15.75113997,0.05,-0.1895,0.195985331,15.7,0,15.7,14.99,-0.9195,15.018175,0.05,-0.1895,0.195985331,14.94,-0.73,14.95782404
08/06/2020 15:30,15.8115,-0.171,15.81242465,0.2315,-0.171,0.287807661,15.58,0,15.58,15.1715,-1.031,15.20649116,0.2315,-0.171,0.287807661,14.94,-0.86,14.96473187
08/06/2020 16:00,15.788,-0.1905,15.78914926,0.258,-0.1905,0.32070898,15.53,0,15.53,15.308,-1.0505,15.34400255,0.258,-0.1905,0.32070898,15.05,-0.86,15.0745514
08/06/2020 16:30,15.866,-0.9275,15.89308693,0.166,-0.2475,0.298013842,15.7,-0.68,15.71471921,15.326,-1.1875,15.37193652,0.166,-0.2475,0.298013842,15.16,-0.94,15.18911452
08/06/2020 17:00,16.003,-0.9965,16.0339958,0.043,-0.2165,0.220728906,15.96,-0.78,15.97904878,15.303,-1.5565,15.38195375,0.043,-0.2165,0.220728906,15.26,-1.34,15.31872057
08/06/2020 17:30,16.3095,-0.944,16.33679669,0.0495,-0.234,0.239178281,16.26,-0.71,16.27549385,15.5395,-1.504,15.61211313,0.0495,-0.234,0.239178281,15.49,-1.27,15.54197542
08/06/2020 18:00,16.123,-0.9515,16.15105202,0.033,-0.1815,0.184475608,16.09,-0.77,16.10841395,15.283,-1.5215,15.35854978,0.033,-0.1815,0.184475608,15.25,-1.34,15.30875893
08/06/2020 18:30,15.9065,-1.096,15.94421394,0.0365,-0.196,0.199369632,15.87,-0.9,15.89549936,15.1765,-1.686,15.26986405,0.0365,-0.196,0.199369632,15.14,-1.49,15.21314234
08/06/2020 19:00,15.9015,-1.105,15.93984715,0.0315,-0.205,0.207406003,15.87,-0.9,15.89549936,15.2915,-1.635,15.37866045,0.0315,-0.205,0.207406003,15.26,-1.43,15.32685552
08/06/2020 19:30,15.976,-1.1005,16.01385888,0.046,-0.2005,0.205709139,15.93,-0.9,15.95540347,15.376,-1.6305,15.46220897,0.046,-0.2005,0.205709139,15.33,-1.43,15.39655156
08/06/2020 20:00,15.842,-1.2665,15.89254499,0.202,-0.1865,0.274929536,15.64,-1.08,15.67724466,14.862,-1.7165,14.96079598,0.202,-0.1865,0.274929536,14.66,-1.53,14.73962347
08/06/2020 20:30,15.5795,-1.3535,15.63818348,0.1995,-0.1735,0.264390809,15.38,-1.18,15.42520016,14.2495,-1.8435,14.36825468,0.1995,-0.1735,0.264390809,14.05,-1.67,14.14890102
08/06/2020 21:00,14.786,-1.607,14.87307114,0.216,-0.197,0.292343975,14.57,-1.41,14.63806681,13.886,-2.147,14.05100014,0.216,-0.197,0.292343975,13.67,-1.95,13.80838151
08/06/2020 21:30,14.5905,-1.56,14.67365974,0.1905,-0.15,0.242467008,14.4,-1.41,14.46886658,14.0305,-2.1,14.18678717,0.1905,-0.15,0.242467008,13.84,-1.95,13.97669847
08/06/2020 22:00,14.5895,-1.5625,14.67293142,0.1895,-0.1525,0.243241649,14.4,-1.41,14.46886658,14.0295,-2.1725,14.19671182,0.1895,-0.1525,0.243241649,13.84,-2.02,13.98663648
08/06/2020 22:30,14.319,-1.716,14.42145683,0.189,-0.156,0.245065297,14.13,-1.56,14.21585383,13.829,-2.276,14.01504253,0.189,-0.156,0.245065297,13.64,-2.12,13.8037676
08/06/2020 23:00,13.629,-1.799,13.74721943,0.189,-0.169,0.253538952,13.44,-1.63,13.53848219,13.229,-2.349,13.43593101,0.189,-0.169,0.253538952,13.04,-2.18,13.22096819
08/06/2020 23:30,12.8635,-1.926,13.00688695,0.1935,-0.196,0.275423764,12.67,-1.73,12.78756427,12.4435,-2.506,12.69333401,0.1935,-0.196,0.275423764,12.25,-2.31,12.46589748
09/06/2020 00:00,12.3115,-1.9495,12.464894,0.2015,-0.2195,0.297963924,12.11,-1.73,12.23294731,11.8515,-2.5295,12.11843317,0.2015,-0.2195,0.297963924,11.65,-2.31,11.87680934
09/06/2020 00:30,11.8105,-2.162,12.00675453,0.1905,-0.182,0.263465842,11.62,-1.98,11.78748489,11.3605,-2.682,11.67279248,0.1905,-0.182,0.263465842,11.17,-2.5,11.44634876
09/06/2020 01:00,11.569,-3.846,12.191533,0.189,-0.166,0.2515492,11.38,-3.68,11.96021739,11.359,-0.686,11.37969582,0.189,-0.166,0.2515492,11.17,-0.52,11.1820973
09/06/2020 01:30,11.3395,-4.573,12.22687978,0.1895,-0.163,0.249958497,11.15,-4.41,11.99043786,11.2095,-0.033,11.20954857,0.1895,-0.163,0.249958497,11.02,0.13,11.02076676
09/06/2020 02:00,11.6715,-2.164,11.87041736,0.1915,-0.184,0.265571553,11.48,-1.98,11.64949784,11.2115,-2.434,11.47266701,0.1915,-0.184,0.265571553,11.02,-2.25,11.2473508
09/06/2020 02:30,11.369,-2.306,11.60050848,0.189,-0.156,0.245065297,11.18,-2.15,11.38485397,10.949,-2.486,11.22767995,0.189,-0.156,0.245065297,10.76,-2.33,11.00938236
09/06/2020 03:00,11.249,-2.3395,11.4897024,0.189,-0.1895,0.26764015,11.06,-2.15,11.26703599,10.839,-2.5195,11.12797382,0.189,-0.1895,0.26764015,10.65,-2.33,10.90189892
09/06/2020 03:30,11.149,-2.2095,11.36582999,0.189,-0.1695,0.253872507,10.96,-2.04,11.14823753,10.649,-2.5995,10.96168788,0.189,-0.1695,0.253872507,10.46,-2.43,10.73855204
09/06/2020 04:00,10.8785,-2.203,11.09932301,0.1885,-0.163,0.249201224,10.69,-2.04,10.88290862,10.4185,-2.653,10.75097908,0.1885,-0.163,0.249201224,10.23,-2.49,10.52867513
09/06/2020 04:30,10.639,-2.4605,10.91981599,0.189,-0.1605,0.247954129,10.45,-2.3,10.70011682,10.179,-2.8405,10.56789862,0.189,-0.1605,0.247954129,9.99,-2.68,10.3432345
09/06/2020 05:00,10.6385,-2.4615,10.91955423,0.1885,-0.1615,0.248222682,10.45,-2.3,10.70011682,10.1185,-2.8415,10.50990792,0.1885,-0.1615,0.248222682,9.93,-2.68,10.28529533
09/06/2020 05:30,10.5085,-2.4685,10.79453864,0.1885,-0.1685,0.252832949,10.32,-2.3,10.57319252,10.0185,-2.8485,10.41557941,0.1885,-0.1685,0.252832949,9.83,-2.68,10.18878305
09/06/2020 06:00,10.579,-2.3845,10.84440322,0.189,-0.1845,0.264123551,10.39,-2.2,10.62036252,10.019,-2.8645,10.42044727,0.189,-0.1845,0.264123551,9.83,-2.68,10.18878305
09/06/2020 06:30,11.2495,-2.0835,11.44081389,0.1895,-0.1735,0.256928979,11.06,-1.91,11.22371151,10.7095,-2.5435,11.00739672,0.1895,-0.1735,0.256928979,10.52,-2.37,10.78365893
09/06/2020 07:00,11.7195,-1.9935,11.88783927,0.1895,-0.1635,0.250284838,11.53,-1.83,11.67432225,11.3395,-2.2335,11.55736919,0.1895,-0.1635,0.250284838,11.15,-2.07,11.34052027
09/06/2020 07:30,12.67,-1.561,12.76579888,0.19,-0.171,0.255618857,12.48,-1.39,12.55716927,12.21,-2.051,12.38106219,0.19,-0.171,0.255618857,12.02,-1.88,12.16613332
09/06/2020 08:00,13.4075,-1.379,13.47823049,0.1975,-0.169,0.259937012,13.21,-1.21,13.2653006,12.8675,-1.819,12.99543448,0.1975,-0.169,0.259937012,12.67,-1.65,12.77698713
09/06/2020 08:30,14.056,-1.1265,14.10106869,0.196,-0.1665,0.25717358,13.86,-0.96,13.89320697,13.486,-1.5865,13.57899769,0.196,-0.1665,0.25717358,13.29,-1.42,13.36564626
09/06/2020 09:00,14.712,-0.9875,14.74510428,0.202,-0.1675,0.262412366,14.51,-0.82,14.53315176,14.122,-1.4375,14.19497412,0.202,-0.1675,0.262412366,13.92,-1.27,13.97781456
09/06/2020 09:30,15.323,-0.9315,15.35128728,0.203,-0.1715,0.26574659,15.12,-0.76,15.13908848,14.623,-1.3815,14.68811326,0.203,-0.1715,0.26574659,14.42,-1.21,14.47067725
09/06/2020 10:00,15.3255,-0.862,15.34972294,0.2055,-0.182,0.274507286,15.12,-0.68,15.13528328,14.6255,-1.232,14.67729792,0.2055,-0.182,0.274507286,14.42,-1.05,14.45817762
09/06/2020 10:30,15.436,-0.873,15.46066703,0.216,-0.193,0.289663598,15.22,-0.68,15.23518297,14.716,-1.243,14.76840225,0.216,-0.193,0.289663598,14.5,-1.05,14.53796753
09/06/2020 11:00,16.0655,-0.233,16.06718953,0.2155,-0.233,0.317378717,15.85,0,15.85,15.3055,-1.073,15.34306551,0.2155,-0.233,0.317378717,15.09,-0.84,15.11336164
09/06/2020 11:30,16.266,3.229,16.58340125,0.206,-0.191,0.280921697,16.06,3.42,16.42010962,15.496,-1.311,15.55135804,0.206,-0.191,0.280921697,15.29,-1.12,15.3309654
09/06/2020 12:00,16.148,-0.219,16.14948498,0.228,-0.219,0.316140791,15.92,0,15.92,15.518,-0.949,15.54699087,0.228,-0.219,0.316140791,15.29,-0.73,15.3074165
09/06/2020 12:30,16.29,-0.2305,16.29163068,0.24,-0.2305,0.332761551,16.05,0,16.05,15.59,-0.9605,15.61956018,0.24,-0.2305,0.332761551,15.35,-0.73,15.3673485
09/06/2020 13:00,16.31,-0.281,16.31242045,0.26,-0.281,0.382832862,16.05,0,16.05,15.61,-1.011,15.64270504,0.26,-0.281,0.382832862,15.35,-0.73,15.3673485
09/06/2020 13:30,16.159,-1.4195,16.22122872,0.249,-0.2695,0.366921313,15.91,-1.15,15.95150777,15.459,-0.9995,15.49127759,0.249,-0.2695,0.366921313,15.21,-0.73,15.227508
09/06/2020 14:00,16.1815,-0.9575,16.20980409,0.2715,-0.2775,0.388224806,15.91,-0.68,15.92452511,15.3215,-1.1475,15.36441078,0.2715,-0.2775,0.388224806,15.05,-0.87,15.07512521
09/06/2020 14:30,16.0765,-0.283,16.07899068,0.2865,-0.283,0.402704917,15.79,0,15.79,15.3365,-1.093,15.37539857,0.2865,-0.283,0.402704917,15.05,-0.81,15.07178158
09/06/2020 15:00,16.191,-0.2835,16.19348181,0.321,-0.2835,0.428267732,15.87,0,15.87,15.441,-0.9735,15.47165742,0.321,-0.2835,0.428267732,15.12,-0.69,15.13573586
09/06/2020 15:30,16.804,-0.263,16.80605799,0.274,-0.263,0.379795998,16.53,0,16.53,16.094,-0.953,16.12219107,0.274,-0.263,0.379795998,15.82,-0.69,15.83504026
09/06/2020 16:00,16.9315,-0.2345,16.93312383,0.2015,-0.2345,0.309180368,16.73,0,16.73,16.3515,-0.9245,16.37761437,0.2015,-0.2345,0.309180368,16.15,-0.69,16.16473322
09/06/2020 16:30,16.6715,-0.882,16.69481465,0.2015,-0.202,0.285317805,16.47,-0.68,16.48403167,16.0915,-1.202,16.13633094,0.2015,-0.202,0.285317805,15.89,-1,15.92143524
09/06/2020 17:00,16.4755,-1.0665,16.50998251,0.2255,-0.2465,0.33408457,16.25,-0.82,16.27067608,15.8955,-1.5165,15.96767649,0.2255,-0.2465,0.33408457,15.67,-1.27,15.72138035
09/06/2020 17:30,16.587,-1.0225,16.61848595,0.207,-0.2025,0.28957771,16.38,-0.82,16.40051219,16.007,-1.4725,16.07458569,0.207,-0.2025,0.28957771,15.8,-1.27,15.85095896
09/06/2020 18:00,16.711,-1.0665,16.74499756,0.201,-0.1665,0.26100431,16.51,-0.9,16.53451239,16.261,-1.5465,16.33437428,0.201,-0.1665,0.26100431,16.06,-1.38,16.11918112
09/06/2020 18:30,16.095,-1.248,16.14331221,0.195,-0.168,0.257388811,15.9,-1.08,15.93663704,15.745,-1.728,15.83953942,0.195,-0.168,0.257388811,15.55,-1.56,15.6280549
09/06/2020 19:00,16.0095,-1.246,16.05791413,0.1995,-0.166,0.259530827,15.81,-1.08,15.84684511,15.5995,-1.726,15.6946958,0.1995,-0.166,0.259530827,15.4,-1.56,15.47881132
09/06/2020 19:30,16.0095,-1.169,16.05212295,0.1995,-0.159,0.25511027,15.81,-1.01,15.84222838,15.5995,-1.639,15.68536647,0.1995,-0.159,0.25511027,15.4,-1.48,15.47095343
09/06/2020 20:00,15.8455,-1.173,15.88885771,0.1955,-0.163,0.254537325,15.65,-1.01,15.68255719,15.3855,-1.643,15.47297836,0.1955,-0.163,0.254537325,15.19,-1.48,15.26192976
09/06/2020 20:30,15.6195,-1.301,15.67358865,0.1895,-0.171,0.255247429,15.43,-1.13,15.47132186,15.1895,-1.781,15.29355653,0.1895,-0.171,0.255247429,15,-1.61,15.08615591
09/06/2020 21:00,15.0795,-1.471,15.15107789,0.1895,-0.161,0.248658903,14.89,-1.31,14.94751484,14.6895,-1.971,14.82114204,0.1895,-0.161,0.248658903,14.5,-1.81,14.61253229
09/06/2020 21:30,15.079,-1.373,15.1413794,0.189,-0.163,0.249579647,14.89,-1.21,14.93908297,14.689,-1.843,14.80416732,0.189,-0.163,0.249579647,14.5,-1.68,14.59699969
09/06/2020 22:00,14.969,-1.4545,15.03949904,0.189,-0.1645,0.250561869,14.78,-1.29,14.83618886,14.529,-1.9245,14.65590465,0.189,-0.1645,0.250561869,14.34,-1.76,14.44760188
09/06/2020 22:30,14.5485,-1.576,14.63361296,0.1885,-0.166,0.251173745,14.36,-1.41,14.42905749,14.1985,-2.046,14.34515661,0.1885,-0.166,0.251173745,14.01,-1.88,14.13557569
09/06/2020 23:00,13.839,-1.711,13.94436954,0.189,-0.171,0.254876441,13.65,-1.54,13.7365971,13.529,-2.191,13.70526621,0.189,-0.171,0.254876441,13.34,-2.02,13.49207175
09/06/2020 23:30,13.059,-3.454,13.50805674,0.189,-0.174,0.256898813,12.87,-3.28,13.28138923,12.979,-0.534,12.98998064,0.189,-0.174,0.256898813,12.79,-0.36,12.79506546
10/06/2020 00:00,12.3185,-5.235,13.38471768,0.1885,-0.165,0.250513972,12.13,-5.07,13.1469312,12.4885,1.135,12.53997038,0.1885,-0.165,0.250513972,12.3,1.3,12.3685084
10/06/2020 00:30,11.829,-5.5095,13.04913144,0.189,-0.1695,0.253872507,11.64,-5.34,12.8064515,12.009,0.9605,12.04734997,0.189,-0.1695,0.253872507,11.82,1.13,11.87389153
10/06/2020 01:00,11.829,-5.008,12.84543907,0.189,-0.168,0.252873486,11.64,-4.84,12.60615723,11.899,0.772,11.92401715,0.189,-0.168,0.252873486,11.71,0.94,11.74766785
10/06/2020 01:30,11.919,-2.068,12.09707341,0.189,-0.168,0.252873486,11.73,-1.9,11.88288265,11.519,-2.388,11.76392388,0.189,-0.168,0.252873486,11.33,-2.22,11.54544499
10/06/2020 02:00,11.919,-2.067,12.0969025,0.189,-0.167,0.25221023,11.73,-1.9,11.88288265,11.579,-2.387,11.82247901,0.189,-0.167,0.25221023,11.39,-2.22,11.60433109
10/06/2020 02:30,11.519,-2.3765,11.76159484,0.189,-0.1665,0.251879435,11.33,-2.21,11.54352632,11.159,-2.6665,11.47316448,0.189,-0.1665,0.251879435,10.97,-2.5,11.25126215
10/06/2020 03:00,11.069,-2.374,11.32071716,0.189,-0.164,0.250233891,10.88,-2.21,11.10218447,10.719,-2.664,11.04508293,0.189,-0.164,0.250233891,10.53,-2.5,10.82270299
10/06/2020 03:30,10.9685,-2.377,11.22310658,0.1885,-0.167,0.25183576,10.78,-2.21,11.00420374,10.5885,-2.667,10.9192134,0.1885,-0.167,0.25183576,10.4,-2.5,10.69626103
10/06/2020 04:00,10.759,-2.377,11.01844862,0.189,-0.167,0.25221023,10.57,-2.21,10.79856472,10.419,-2.667,10.75492678,0.189,-0.167,0.25221023,10.23,-2.5,10.53104458
