Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/06/2020 04:30,10.999,-2.3765,11.2528109,0.189,-0.1665,0.251879435,10.81,-2.21,11.03359416,10.609,-2.6665,10.93897176,0.189,-0.1665,0.251879435,10.42,-2.5,10.7157081
10/06/2020 05:00,10.809,-2.3765,11.06716916,0.189,-0.1665,0.251879435,10.62,-2.21,10.84751124,10.399,-2.7165,10.7479567,0.189,-0.1665,0.251879435,10.21,-2.55,10.52362105
10/06/2020 05:30,10.599,-2.3685,10.86041405,0.189,-0.1585,0.246664245,10.41,-2.21,10.64200169,10.189,-2.7085,10.54285034,0.189,-0.1585,0.246664245,10,-2.55,10.32000484
10/06/2020 06:00,10.869,-2.325,11.11489028,0.189,-0.175,0.257577173,10.68,-2.15,10.89425996,10.389,-2.665,10.72536927,0.189,-0.175,0.257577173,10.2,-2.49,10.49952856
10/06/2020 06:30,11.469,-1.966,11.6362845,0.189,-0.186,0.265173528,11.28,-1.78,11.41957968,10.969,-2.386,11.22550475,0.189,-0.186,0.265173528,10.78,-2.2,11.00219978
10/06/2020 07:00,12.229,-1.614,12.33504913,0.189,-0.204,0.278095307,12.04,-1.41,12.12228114,11.759,-2.054,11.93704306,0.189,-0.204,0.278095307,11.57,-1.85,11.7169706
10/06/2020 07:30,12.941,-1.524,13.03042812,0.191,-0.184,0.265211237,12.75,-1.34,12.82022231,12.441,-1.924,12.58889419,0.191,-0.184,0.265211237,12.25,-1.74,12.37295842
10/06/2020 08:00,13.683,-1.345,13.74894592,0.193,-0.165,0.253917309,13.49,-1.18,13.54151026,13.233,-1.825,13.35825266,0.193,-0.165,0.253917309,13.04,-1.66,13.14523488
10/06/2020 08:30,14.661,-1.0175,14.69626576,0.191,-0.1675,0.254041827,14.47,-0.85,14.49494395,13.891,-1.4275,13.96415544,0.191,-0.1675,0.254041827,13.7,-1.26,13.75781959
10/06/2020 09:00,14.975,-0.8805,15.00086348,0.195,-0.1705,0.259027508,14.78,-0.71,14.79704362,14.425,-1.1705,14.47241152,0.195,-0.1705,0.259027508,14.23,-1,14.26509376
10/06/2020 09:30,15.7095,-0.8815,15.73421217,0.1995,-0.1715,0.263082687,15.51,-0.71,15.5262423,15.0595,-1.0715,15.09757108,0.1995,-0.1715,0.263082687,14.86,-0.9,14.88722943
10/06/2020 10:00,15.985,-0.8805,16.00923188,0.195,-0.1705,0.259027508,15.79,-0.71,15.80595457,15.465,-1.0705,15.50200617,0.195,-0.1705,0.259027508,15.27,-0.9,15.2964996
10/06/2020 10:30,15.8395,-0.882,15.86403745,0.1995,-0.172,0.263408903,15.64,-0.71,15.65610743,15.3295,-1.142,15.37197887,0.1995,-0.172,0.263408903,15.13,-0.97,15.16106197
10/06/2020 11:00,16.3455,-0.896,16.37003929,0.2055,-0.186,0.277175486,16.14,-0.71,16.15560893,15.6355,-0.946,15.66409194,0.2055,-0.186,0.277175486,15.43,-0.76,15.44870545
10/06/2020 11:30,16.84,-0.1855,16.84102165,0.2,-0.1855,0.272782422,16.64,0,16.64,16.05,-0.8655,16.0733192,0.2,-0.1855,0.272782422,15.85,-0.68,15.86458004
10/06/2020 12:00,16.9155,-0.1725,16.91637953,0.2055,-0.1725,0.268303,16.71,0,16.71,16.2955,-0.8525,16.31778406,0.2055,-0.1725,0.268303,16.09,-0.68,16.10436276
10/06/2020 12:30,17.6535,-0.1725,17.65434277,0.2135,-0.1725,0.274478597,17.44,0,17.44,16.4335,-0.8525,16.45559718,0.2135,-0.1725,0.274478597,16.22,-0.68,16.23424775
10/06/2020 13:00,17.4715,-0.8505,17.49218861,0.2115,-0.1705,0.271666155,17.26,-0.68,17.27338994,16.7515,-0.9505,16.77844458,0.2115,-0.1705,0.271666155,16.54,-0.78,16.55838156
10/06/2020 13:30,17.259,-0.846,17.27972213,0.209,-0.166,0.266902604,17.05,-0.68,17.06355473,16.559,-1.186,16.60141792,0.209,-0.166,0.266902604,16.35,-1.02,16.38178562
10/06/2020 14:00,17.394,-0.854,17.41495197,0.224,-0.174,0.283640618,17.17,-0.68,17.18346007,16.674,-1.094,16.70985075,0.224,-0.174,0.283640618,16.45,-0.92,16.47570636
10/06/2020 14:30,17.232,-0.851,17.25300046,0.222,-0.171,0.280223125,17.01,-0.68,17.02358658,16.542,-1.031,16.57409801,0.222,-0.171,0.280223125,16.32,-0.86,16.3426436
10/06/2020 15:00,17.2375,-0.181,17.23845026,0.2275,-0.181,0.290718506,17.01,0,17.01,16.7075,-0.971,16.73569231,0.2275,-0.181,0.290718506,16.48,-0.79,16.49892421
10/06/2020 15:30,17.2395,-0.8515,17.260516,0.2295,-0.1715,0.286500436,17.01,-0.68,17.02358658,16.4295,-1.0415,16.46247832,0.2295,-0.1715,0.286500436,16.2,-0.87,16.22334429
10/06/2020 16:00,17.3325,-0.8665,17.35414586,0.2225,-0.1865,0.290324818,17.11,-0.68,17.12350723,16.8025,-1.1665,16.84294299,0.2225,-0.1865,0.290324818,16.58,-0.98,16.60893735
10/06/2020 16:30,17.5435,-0.8575,17.56444416,0.2235,-0.1775,0.285409355,17.32,-0.68,17.33334359,17.0535,-1.1575,17.0927373,0.2235,-0.1775,0.285409355,16.83,-0.98,16.85850824
10/06/2020 17:00,17.689,-1.01,17.71781084,0.229,-0.17,0.285203436,17.46,-0.84,17.48019451,16.819,-1.46,16.88224988,0.229,-0.17,0.285203436,16.59,-1.29,16.64007812
10/06/2020 17:30,17.7495,-1.055,17.78082606,0.2295,-0.165,0.282657478,17.52,-0.89,17.54259103,16.8995,-1.505,16.96638221,0.2295,-0.165,0.282657478,16.67,-1.34,16.72377051
10/06/2020 18:00,17.7545,-1.0745,17.78698458,0.2345,-0.1845,0.298379792,17.52,-0.89,17.54259103,16.6045,-1.4545,16.66808299,0.2345,-0.1845,0.298379792,16.37,-1.27,16.41918999
10/06/2020 18:30,17.3405,-1.045,17.37195917,0.2205,-0.155,0.269527828,17.12,-0.89,17.14311815,16.8805,-1.495,16.94657208,0.2205,-0.155,0.269527828,16.66,-1.34,16.71380268
10/06/2020 19:00,17.5935,-1.0495,17.62477496,0.2435,-0.2395,0.341544287,17.35,-0.81,17.36889749,17.1235,-1.4995,17.18903,0.2435,-0.2395,0.341544287,16.88,-1.26,16.92696074
10/06/2020 19:30,17.1315,-1.112,17.16755184,0.2915,-0.302,0.419733546,16.84,-0.81,16.85946915,16.6515,-1.562,16.72460153,0.2915,-0.302,0.419733546,16.36,-1.26,16.40844904
10/06/2020 20:00,16.7485,-1.1615,16.78872641,0.2585,-0.2815,0.382183856,16.49,-0.88,16.5134642,16.3385,-1.5415,16.41105739,0.2585,-0.2815,0.382183856,16.08,-1.26,16.12929013
10/06/2020 20:30,16.5705,-2.0965,16.70259808,0.2905,-0.3365,0.444547523,16.28,-1.76,16.37485878,16.3705,-0.6865,16.38488793,0.2905,-0.3365,0.444547523,16.08,-0.35,16.08380863
10/06/2020 21:00,16.264,-1.2765,16.31401693,0.324,-0.3265,0.459976358,15.94,-0.95,15.96828419,15.874,-1.8865,15.98570481,0.324,-0.3265,0.459976358,15.55,-1.56,15.6280549
10/06/2020 21:30,16.495,-1.104,16.53190373,0.335,-0.344,0.480167679,16.16,-0.76,16.17786142,16.045,-1.704,16.13522981,0.335,-0.344,0.480167679,15.71,-1.36,15.76875708
10/06/2020 22:00,15.9895,-1.312,16.04323703,0.3295,-0.342,0.474904464,15.66,-0.97,15.69001275,15.4595,-1.932,15.57975495,0.3295,-0.342,0.474904464,15.13,-1.59,15.21331654
10/06/2020 22:30,15.272,-1.401,15.33612679,0.342,-0.341,0.482954449,14.93,-1.06,14.96758163,14.822,-1.991,14.95512504,0.342,-0.341,0.482954449,14.48,-1.65,14.57370577
10/06/2020 23:00,14.651,-1.554,14.73318421,0.341,-0.364,0.498775501,14.31,-1.19,14.35939414,14.341,-2.014,14.48172907,0.341,-0.364,0.498775501,14,-1.65,14.09689682
10/06/2020 23:30,13.882,-1.694,13.98497622,0.342,-0.354,0.492219463,13.54,-1.34,13.60614567,13.472,-2.094,13.63376764,0.342,-0.354,0.492219463,13.13,-1.74,13.24479143
11/06/2020 00:00,13.353,-1.688,13.45927015,0.343,-0.348,0.488623577,13.01,-1.34,13.0788264,12.963,-2.088,13.13008427,0.343,-0.348,0.488623577,12.62,-1.74,12.73938774
11/06/2020 00:30,12.8695,-1.8405,13.00044117,0.3395,-0.3505,0.487965675,12.53,-1.49,12.61828039,12.4295,-2.2005,12.62278379,0.3395,-0.3505,0.487965675,12.09,-1.85,12.23072361
11/06/2020 01:00,12.856,-1.771,12.97741026,0.326,-0.361,0.486412376,12.53,-1.41,12.60908403,12.416,-2.021,12.57940766,0.326,-0.361,0.486412376,12.09,-1.66,12.20342985
11/06/2020 01:30,12.833,-1.896,12.97230531,0.303,-0.346,0.459918471,12.53,-1.55,12.62550593,12.333,-2.066,12.50484886,0.303,-0.346,0.459918471,12.03,-1.72,12.15233722
11/06/2020 02:00,12.8135,-1.914,12.95566202,0.3435,-0.364,0.500488012,12.47,-1.55,12.56596196,12.2935,-2.084,12.46888921,0.3435,-0.364,0.500488012,11.95,-1.72,12.07314789
11/06/2020 02:30,12.328,-2.177,12.51874247,0.348,-0.357,0.4985509,11.98,-1.82,12.11745848,11.878,-2.317,12.10187477,0.348,-0.357,0.4985509,11.53,-1.96,11.69540508
11/06/2020 03:00,11.7825,-2.3065,12.00613379,0.2825,-0.3165,0.42423873,11.5,-1.99,11.67090828,11.3525,-2.4365,11.61102013,0.2825,-0.3165,0.42423873,11.07,-2.12,11.27117119
11/06/2020 03:30,11.662,-2.275,11.88182936,0.242,-0.285,0.373883672,11.42,-1.99,11.59208782,11.112,-2.405,11.36928182,0.242,-0.285,0.373883672,10.87,-2.12,11.07480474
11/06/2020 04:00,11.499,-2.351,11.7368736,0.339,-0.361,0.495219143,11.16,-1.99,11.33603546,11.009,-2.481,11.28509823,0.339,-0.361,0.495219143,10.67,-2.12,10.87857068
11/06/2020 04:30,11.464,-2.3295,11.69828476,0.304,-0.3395,0.455715097,11.16,-1.99,11.33603546,10.914,-2.5995,11.21930462,0.304,-0.3395,0.455715097,10.61,-2.26,10.84802747
11/06/2020 05:00,11.33,-2.3285,11.56679784,0.31,-0.3385,0.459001362,11.02,-1.99,11.19823647,10.77,-2.5985,11.07903887,0.31,-0.3385,0.459001362,10.46,-2.26,10.7013644
11/06/2020 05:30,11.2515,-2.3055,11.48527677,0.2315,-0.2555,0.344778915,11.02,-2.05,11.20905438,10.6215,-2.6155,10.9387889,0.2315,-0.2555,0.344778915,10.39,-2.36,10.65465626
11/06/2020 06:00,11.611,-2.2735,11.83148863,0.211,-0.2235,0.307365011,11.4,-2.05,11.58285371,10.921,-2.5835,11.22242012,0.211,-0.2235,0.307365011,10.71,-2.36,10.96693667
11/06/2020 06:30,11.9265,-2.016,12.09568759,0.2765,-0.296,0.405053392,11.65,-1.72,11.77628549,11.2965,-2.336,11.53550208,0.2765,-0.296,0.405053392,11.02,-2.04,11.20722981
11/06/2020 07:00,12.8415,-1.5755,12.93778662,0.2615,-0.2855,0.387159528,12.58,-1.29,12.64596774,12.1715,-1.8755,12.31514971,0.2615,-0.2855,0.387159528,11.91,-1.59,12.01566478
11/06/2020 07:30,13.8035,-1.2865,13.86332191,0.2935,-0.3065,0.424363641,13.51,-0.98,13.54549741,13.1235,-1.5265,13.21198148,0.2935,-0.3065,0.424363641,12.83,-1.22,12.88787415
11/06/2020 08:00,14.5025,1.3395,14.564229,0.2825,-0.2705,0.391122104,14.22,1.61,14.31085253,13.4725,-3.5005,13.91983321,0.2825,-0.2705,0.391122104,13.19,-3.23,13.57972754
11/06/2020 08:30,15.2945,-0.997,15.32696119,0.3345,-0.317,0.460846232,14.96,-0.68,14.97544657,14.2145,-1.067,14.25449049,0.3345,-0.317,0.460846232,13.88,-0.75,13.9002482
11/06/2020 09:00,15.387,-0.9975,15.41929879,0.337,-0.3175,0.463006749,15.05,-0.68,15.06535429,14.617,-1.0675,14.65592867,0.337,-0.3175,0.463006749,14.28,-0.75,14.29968181
11/06/2020 09:30,15.8175,-0.307,15.82047898,0.3575,-0.307,0.471227387,15.46,0,15.46,14.9275,-1.057,14.96487572,0.3575,-0.307,0.471227387,14.57,-0.75,14.58929059
11/06/2020 10:00,16.228,-0.99,16.25816976,0.328,-0.31,0.451313638,15.9,-0.68,15.91453424,15.318,-1.06,15.354632,0.328,-0.31,0.451313638,14.99,-0.75,15.00875078
11/06/2020 10:30,15.998,-1.0035,16.02944217,0.358,-0.3235,0.482510363,15.64,-0.68,15.65477563,15.128,-1.2135,15.17659271,0.358,-0.3235,0.482510363,14.77,-0.89,14.79679019
11/06/2020 11:00,16.337,-0.376,16.34132629,0.407,-0.376,0.554098367,15.93,0,15.93,15.617,-1.116,15.65682423,0.407,-0.376,0.554098367,15.21,-0.74,15.22799068
11/06/2020 11:30,16.606,-0.397,16.61074487,0.416,-0.397,0.575034782,16.19,0,16.19,15.766,-1.077,15.80274296,0.416,-0.397,0.575034782,15.35,-0.68,15.36505451
11/06/2020 12:00,16.711,-0.3695,16.71508454,0.441,-0.3695,0.575335772,16.27,0,16.27,15.851,-1.0495,15.88570588,0.441,-0.3695,0.575335772,15.41,-0.68,15.42499595
11/06/2020 12:30,16.8345,-0.3675,16.83851082,0.4345,-0.3675,0.569075127,16.4,0,16.4,16.1245,-1.0475,16.15848868,0.4345,-0.3675,0.569075127,15.69,-0.68,15.70472859
11/06/2020 13:00,17.088,0.296,17.09056348,0.278,-0.374,0.466004292,16.81,0.67,16.82334687,16.318,-1.054,16.35200416,0.278,-0.374,0.466004292,16.04,-0.68,16.05440749
11/06/2020 13:30,16.657,-0.3905,16.66157673,0.197,-0.3905,0.437377697,16.46,0,16.46,15.757,-1.0705,15.79332198,0.197,-0.3905,0.437377697,15.56,-0.68,15.57485152
11/06/2020 14:00,16.8485,0.28,16.85082646,0.2285,-0.39,0.452009126,16.62,0.67,16.63349933,15.8885,-1.07,15.92448845,0.2285,-0.39,0.452009126,15.66,-0.68,15.67475678
11/06/2020 14:30,16.973,-0.3635,16.97689198,0.193,-0.3635,0.411559534,16.78,0,16.78,16.213,-1.0435,16.24654613,0.193,-0.3635,0.411559534,16.02,-0.68,16.03442547
11/06/2020 15:00,17.0215,0.304,17.02421447,0.1515,-0.366,0.39611646,16.87,0.67,16.88329944,16.1715,-1.046,16.20529322,0.1515,-0.366,0.39611646,16.02,-0.68,16.03442547
11/06/2020 15:30,16.841,-0.363,16.84491169,0.151,-0.363,0.393153914,16.69,0,16.69,16.081,-1.043,16.11478855,0.151,-0.363,0.393153914,15.93,-0.68,15.94450689
11/06/2020 16:00,16.927,-0.3985,16.93169015,0.157,-0.3985,0.428312094,16.77,0,16.77,16.267,-1.1285,16.30609706,0.157,-0.3985,0.428312094,16.11,-0.73,16.12653094
11/06/2020 16:30,17.088,-1.224,17.13178099,0.148,-0.354,0.383692585,16.94,-0.87,16.9623259,16.428,-1.234,16.47428117,0.148,-0.354,0.383692585,16.28,-0.88,16.30376644
11/06/2020 17:00,17.0965,-1.1075,17.13233401,0.1565,-0.3775,0.4086545,16.94,-0.73,16.95572175,16.3665,-1.5275,16.43762691,0.1565,-0.3775,0.4086545,16.21,-1.15,16.25074152
11/06/2020 17:30,17.2645,-1.0545,17.29667397,0.1645,-0.3745,0.409036062,17.1,-0.68,17.11351513,16.4745,-1.4545,16.53858278,0.1645,-0.3745,0.409036062,16.31,-1.08,16.34571809
11/06/2020 18:00,16.7975,-1.2875,16.84677009,0.1575,-0.3475,0.381526539,16.64,-0.94,16.66652933,16.2175,-1.7375,16.31031001,0.1575,-0.3475,0.381526539,16.06,-1.39,16.12004032
11/06/2020 18:30,16.677,-1.5015,16.74445673,0.157,-0.3415,0.375860679,16.52,-1.16,16.56067631,16.147,-1.9615,16.26570291,0.157,-0.3415,0.375860679,15.99,-1.62,16.07185428
11/06/2020 19:00,16.301,-1.51,16.37078804,0.161,-0.35,0.385254461,16.14,-1.16,16.18163156,15.771,-1.97,15.89356288,0.161,-0.35,0.385254461,15.61,-1.62,15.69383637
11/06/2020 19:30,15.9155,-1.5055,15.98654655,0.1655,-0.3455,0.383093331,15.75,-1.16,15.79265969,15.4155,-1.9655,15.54029699,0.1655,-0.3455,0.383093331,15.25,-1.62,15.33580451
11/06/2020 20:00,15.754,-1.5045,15.82567649,0.154,-0.3445,0.377354277,15.6,-1.16,15.64306875,15.224,-1.9645,15.35022593,0.154,-0.3445,0.377354277,15.07,-1.62,15.15682355
11/06/2020 20:30,15.414,-1.6935,15.50675138,0.124,-0.3335,0.355806478,15.29,-1.36,15.35036482,14.854,-2.1235,15.0050181,0.124,-0.3335,0.355806478,14.73,-1.79,14.83836244
11/06/2020 21:00,15.188,-1.942,15.31165269,0.088,-0.322,0.333808328,15.1,-1.62,15.18665203,14.608,-2.352,14.79613355,0.088,-0.322,0.333808328,14.52,-2.03,14.66121755
11/06/2020 21:30,15.0595,-1.916,15.18089577,0.0595,-0.296,0.301920933,15,-1.62,15.08722639,14.5795,-2.326,14.76387809,0.0595,-0.296,0.301920933,14.52,-2.03,14.66121755
11/06/2020 22:00,14.92,-2.0395,15.05875029,0.09,-0.3195,0.331934105,14.83,-1.72,14.92941057,14.61,-2.4595,14.81557425,0.09,-0.3195,0.331934105,14.52,-2.14,14.67685252
11/06/2020 22:30,14.487,-2.114,14.64042913,0.047,-0.254,0.258311827,14.44,-1.86,14.55929943,14.267,-2.514,14.48680382,0.047,-0.254,0.258311827,14.22,-2.26,14.39847214
11/06/2020 23:00,13.8965,-2.2075,14.07074158,0.0365,-0.2575,0.260074028,13.86,-1.95,13.99650313,13.5965,-2.5175,13.8276035,0.0365,-0.2575,0.260074028,13.56,-2.26,13.74704332
11/06/2020 23:30,13.343,-2.261,13.53320989,0.093,-0.311,0.324607455,13.25,-1.95,13.3927219,13.013,-2.571,13.26454711,0.093,-0.311,0.324607455,12.92,-2.26,13.11617322
12/06/2020 00:00,12.9415,-2.2485,13.13537873,0.0715,-0.2985,0.306943806,12.87,-1.95,13.01688903,12.5215,-2.5585,12.78021457,0.0715,-0.2985,0.306943806,12.45,-2.26,12.65346198
12/06/2020 00:30,12.353,-2.347,12.57398179,0.003,-0.197,0.197022841,12.35,-2.15,12.53574888,11.883,-2.777,12.20317246,0.003,-0.197,0.197022841,11.88,-2.58,12.15692395
12/06/2020 01:00,12.182,-2.1585,12.37175195,0.002,-0.1785,0.178511204,12.18,-1.98,12.33988655,11.672,-2.8185,12.00747793,0.002,-0.1785,0.178511204,11.67,-2.64,11.96488613
12/06/2020 01:30,12.181,-2.2135,12.38048235,0.001,-0.1635,0.163503058,12.18,-2.05,12.35131167,11.671,-2.8035,12.00299351,0.001,-0.1635,0.163503058,11.67,-2.64,11.96488613
12/06/2020 02:00,12.18,-2.2025,12.37753636,0,-0.1525,0.1525,12.18,-2.05,12.35131167,11.67,-2.7225,11.98335956,0,-0.1525,0.1525,11.67,-2.57,11.94963598
12/06/2020 02:30,11.8115,-2.212,12.01684136,0.0015,-0.162,0.162006944,11.81,-2.05,11.98660085,11.4015,-2.792,11.73837579,0.0015,-0.162,0.162006944,11.4,-2.63,11.69944016
12/06/2020 03:00,11.4435,-2.309,11.67412409,0.0035,-0.169,0.169036239,11.44,-2.14,11.63843632,10.9835,-2.799,11.33453454,0.0035,-0.169,0.169036239,10.98,-2.63,11.29058457
12/06/2020 03:30,11.31,-2.241,11.52988209,0,-0.161,0.161,11.31,-2.08,11.49967391,10.81,-2.791,11.16448749,0,-0.161,0.161,10.81,-2.63,11.12533146
12/06/2020 04:00,11.0705,-2.244,11.29564103,0.0005,-0.164,0.164000762,11.07,-2.08,11.26371608,10.5905,-2.794,10.95285927,0.0005,-0.164,0.164000762,10.59,-2.63,10.91169098
12/06/2020 04:30,10.8,-2.465,11.07773555,0,-0.155,0.155,10.8,-2.31,11.04427906,10.36,-3.015,10.7898019,0,-0.155,0.155,10.36,-2.86,10.74752064
12/06/2020 05:00,10.8,-2.5265,11.0915825,0,-0.1565,0.1565,10.8,-2.37,11.05698422,10.31,-3.0165,10.7422238,0,-0.1565,0.1565,10.31,-2.86,10.69933175
12/06/2020 05:30,10.87,-2.5415,11.16315915,0,-0.1715,0.1715,10.87,-2.37,11.12536741,10.31,-3.0315,10.74644556,0,-0.1715,0.1715,10.31,-2.86,10.69933175
12/06/2020 06:00,10.87,-3.9195,11.55505864,0,-0.1795,0.1795,10.87,-3.74,11.49541213,10.54,-1.4195,10.63515774,0,-0.1795,0.1795,10.54,-1.24,10.61269052
12/06/2020 06:30,11.4205,-3.3575,11.90380723,0.0005,-0.1875,0.187500667,11.42,-3.17,11.85180577,11.0805,-1.5275,11.18529108,0.0005,-0.1875,0.187500667,11.08,-1.34,11.16073474
12/06/2020 07:00,12.26,-2.1695,12.4504751,0,-0.1695,0.1695,12.26,-2,12.42206102,11.62,-2.3795,11.86113065,0,-0.1695,0.1695,11.62,-2.21,11.82829235
12/06/2020 07:30,13.051,-1.8215,13.17749837,0.001,-0.1715,0.171502915,13.05,-1.65,13.15389676,12.391,-2.0515,12.55967887,0.001,-0.1715,0.171502915,12.39,-1.88,12.5318195
12/06/2020 08:00,13.627,-1.438,13.70266299,0.077,-0.228,0.2406512,13.55,-1.21,13.60391855,12.987,-1.838,13.11641769,0.077,-0.228,0.2406512,12.91,-1.61,13.01000384
12/06/2020 08:30,14.468,-1.1195,14.51124751,0.158,-0.3295,0.365423385,14.31,-0.79,14.33178984,13.788,-1.5495,13.87479348,0.158,-0.3295,0.365423385,13.63,-1.22,13.68449122
12/06/2020 09:00,14.843,-1.1095,14.88440927,0.153,-0.3195,0.354244619,14.69,-0.79,14.71122701,14.123,-1.4795,14.20028342,0.153,-0.3195,0.354244619,13.97,-1.16,14.01807761
12/06/2020 09:30,15.6335,-0.87,15.65768892,0.1035,-0.2,0.225193805,15.53,-0.67,15.54444595,14.8035,-1.13,14.84656567,0.1035,-0.2,0.225193805,14.7,-0.93,14.72938899
12/06/2020 10:00,15.7825,-0.1585,15.78329587,0.2525,-0.1585,0.298124974,15.53,0,15.53,14.9525,-0.9185,14.98068418,0.2525,-0.1585,0.298124974,14.7,-0.76,14.71963315
12/06/2020 10:30,15.945,-0.8025,15.96518184,0.265,-0.1625,0.310855674,15.68,-0.64,15.69305579,15.025,-1.1925,15.07224871,0.265,-0.1625,0.310855674,14.76,-1.03,14.7958947
12/06/2020 11:00,16.0995,-0.8035,16.11953822,0.2595,-0.1635,0.306712406,15.84,-0.64,15.85292402,15.2295,-1.0335,15.26452726,0.2595,-0.1635,0.306712406,14.97,-0.87,14.99525925
12/06/2020 11:30,16.2625,-0.154,16.26322915,0.2625,-0.154,0.304339038,16,0,16,15.3625,-0.914,15.38966544,0.2625,-0.154,0.304339038,15.1,-0.76,15.11911373
12/06/2020 12:00,16.261,-0.147,16.26166443,0.121,-0.147,0.190394328,16.14,0,16.14,15.361,-0.847,15.38433391,0.121,-0.147,0.190394328,15.24,-0.7,15.25606765
12/06/2020 12:30,16.8815,-0.296,16.88409483,0.0615,-0.296,0.302321435,16.82,0,16.82,15.8715,-1.096,15.90929691,0.0615,-0.296,0.302321435,15.81,-0.8,15.83022741
12/06/2020 13:00,17.129,-1.061,17.16182863,0.149,-0.381,0.40909901,16.98,-0.68,16.99361056,16.179,-1.301,16.23122429,0.149,-0.381,0.40909901,16.03,-0.92,16.05637879
12/06/2020 13:30,16.983,-1.0355,17.01453935,0.243,-0.3555,0.430614967,16.74,-0.68,16.75380554,15.973,-1.4455,16.03827295,0.243,-0.3555,0.430614967,15.73,-1.09,15.76772019
12/06/2020 14:00,17.079,-1.114,17.11529249,0.169,-0.434,0.465743492,16.91,-0.68,16.92366686,15.849,-1.354,15.90673181,0.169,-0.434,0.465743492,15.68,-0.92,15.70696661
12/06/2020 14:30,17.23,-1.1495,17.26830189,0.32,-0.4695,0.568181529,16.91,-0.68,16.92366686,15.54,-1.2295,15.58856216,0.32,-0.4695,0.568181529,15.22,-0.76,15.23896322
12/06/2020 15:00,17.076,-1.3555,17.12971559,0.366,-0.4655,0.592153907,16.71,-0.89,16.73368459,15.476,-1.3455,15.53437949,0.366,-0.4655,0.592153907,15.11,-0.88,15.13560372
12/06/2020 15:30,16.568,-1.346,16.62258524,0.298,-0.456,0.544738469,16.27,-0.89,16.29432417,15.538,-1.486,15.60889618,0.298,-0.456,0.544738469,15.24,-1.03,15.27476677
12/06/2020 16:00,16.846,-1.349,16.89992654,0.136,-0.459,0.478724347,16.71,-0.89,16.73368459,15.446,-1.609,15.52957813,0.136,-0.459,0.478724347,15.31,-1.15,15.35312997
12/06/2020 16:30,16.7285,-1.431,16.7895942,0.1485,-0.451,0.474819176,16.58,-0.98,16.60893735,15.7585,-1.601,15.83961878,0.1485,-0.451,0.474819176,15.61,-1.15,15.65230334
12/06/2020 17:00,16.794,-1.68,16.87782083,0.134,-0.43,0.450395382,16.66,-1.25,16.70682795,16.304,-1.74,16.3965855,0.134,-0.43,0.450395382,16.17,-1.31,16.22297753
12/06/2020 17:30,17.764,-1.6455,17.8400495,0.084,-0.3955,0.404321963,17.68,-1.25,17.72413327,16.544,-1.7055,16.63167659,0.084,-0.3955,0.404321963,16.46,-1.31,16.51204712
12/06/2020 18:00,18.0315,-1.664,18.10811664,0.0915,-0.414,0.423990861,17.94,-1.25,17.98349521,16.8615,-1.724,16.94940584,0.0915,-0.414,0.423990861,16.77,-1.31,16.82108796
12/06/2020 18:30,17.8595,-1.7435,17.94440115,0.0095,-0.2735,0.273664941,17.85,-1.47,17.91042713,16.6995,-1.7635,16.79235637,0.0095,-0.2735,0.273664941,16.69,-1.49,16.75637789
12/06/2020 19:00,17.2595,-1.8085,17.35399126,0.0095,-0.2885,0.28865637,17.25,-1.52,17.31683863,16.6995,-2.1085,16.83208462,0.0095,-0.2885,0.28865637,16.69,-1.82,16.78893981
12/06/2020 19:30,16.997,-1.835,17.09576655,0.007,-0.315,0.315077768,16.99,-1.52,17.05785743,16.287,-2.135,16.42633842,0.007,-0.315,0.315077768,16.28,-1.82,16.3814163
12/06/2020 20:00,16.4665,-1.945,16.58097245,0.0065,-0.295,0.295071601,16.46,-1.65,16.54249377,15.7465,-2.165,15.89463706,0.0065,-0.295,0.295071601,15.74,-1.87,15.85069399
12/06/2020 20:30,15.9965,-2.0965,16.13329862,0.0065,-0.3165,0.316566739,15.99,-1.78,16.08876937,15.2765,-2.3165,15.45113667,0.0065,-0.3165,0.316566739,15.27,-2,15.40041883
12/06/2020 21:00,15.893,-2.1025,16.03146766,0.113,-0.3225,0.341723938,15.78,-1.78,15.88007557,14.573,-2.4625,14.77958847,0.113,-0.3225,0.341723938,14.46,-2.14,14.61749637
12/06/2020 21:30,15.767,-2.1035,15.90669674,0.277,-0.4435,0.522896978,15.49,-1.66,15.57869378,14.677,-2.5835,14.9026441,0.277,-0.4435,0.522896978,14.4,-2.14,14.55814549
12/06/2020 22:00,15.519,-2.0525,15.65414058,0.189,-0.3125,0.365208502,15.33,-1.74,15.42843155,14.859,-2.5825,15.08175014,0.189,-0.3125,0.365208502,14.67,-2.27,14.84458824
12/06/2020 22:30,15.049,-2.162,15.20350765,0.189,-0.302,0.356265351,14.86,-1.86,14.97595406,14.119,-2.692,14.37334425,0.189,-0.302,0.356265351,13.93,-2.39,14.13354167
12/06/2020 23:00,14.409,-2.3585,14.60074667,0.189,-0.3085,0.361791722,14.22,-2.05,14.36700734,13.859,-2.8385,14.14669443,0.189,-0.3085,0.361791722,13.67,-2.53,13.90215091
12/06/2020 23:30,13.849,-2.4675,14.06710195,0.189,-0.3075,0.360939399,13.66,-2.16,13.82972162,13.209,-2.9675,13.53823243,0.189,-0.3075,0.360939399,13.02,-2.66,13.28894277
13/06/2020 00:00,13.329,-2.4725,13.55638216,0.189,-0.3125,0.365208502,13.14,-2.16,13.31635085,12.669,-2.9025,12.99723306,0.189,-0.3125,0.365208502,12.48,-2.59,12.74592092
13/06/2020 00:30,12.869,-2.5975,13.12852495,0.189,-0.3175,0.36949594,12.68,-2.28,12.8833536,12.269,-2.9975,12.62986014,0.189,-0.3175,0.36949594,12.08,-2.68,12.37371407
13/06/2020 01:00,12.609,-2.6475,12.88394882,0.189,-0.3175,0.36949594,12.42,-2.33,12.63666491,11.949,-2.9975,12.31923728,0.189,-0.3175,0.36949594,11.76,-2.68,12.06150903
13/06/2020 01:30,12.429,-2.627,12.70358886,0.189,-0.297,0.35203693,12.24,-2.33,12.45979534,11.749,-3.087,12.14778046,0.189,-0.297,0.35203693,11.56,-2.79,11.89191742
13/06/2020 02:00,12.499,-2.632,12.77311336,0.189,-0.302,0.356265351,12.31,-2.33,12.52856736,11.749,-3.042,12.13642307,0.189,-0.302,0.356265351,11.56,-2.74,11.88028619
13/06/2020 02:30,12.269,-2.652,12.55234898,0.189,-0.322,0.37336979,12.08,-2.33,12.30265419,11.549,-3.062,11.94802264,0.189,-0.322,0.37336979,11.36,-2.74,11.68576912
13/06/2020 03:00,12.049,-2.6425,12.33536409,0.189,-0.3125,0.365208502,11.86,-2.33,12.08670757,11.289,-3.0525,11.69441222,0.189,-0.3125,0.365208502,11.1,-2.74,11.43317979
13/06/2020 03:30,11.8985,-2.6605,12.19231572,0.1885,-0.3305,0.380476675,11.71,-2.33,11.93955611,11.1185,-3.0705,11.53468736,0.1885,-0.3305,0.380476675,10.93,-2.74,11.26820749
13/06/2020 04:00,11.659,-2.571,11.93910893,0.189,-0.321,0.372507718,11.47,-2.25,11.68860129,10.929,-3.061,11.34957101,0.189,-0.321,0.372507718,10.74,-2.74,11.0840065
13/06/2020 04:30,11.569,-2.5485,11.84637553,0.189,-0.2985,0.35330334,11.38,-2.25,11.60029741,10.859,-3.1885,11.31743846,0.189,-0.2985,0.35330334,10.67,-2.89,11.05445612
13/06/2020 05:00,11.469,-2.6055,11.76123256,0.189,-0.3055,0.359237039,11.28,-2.3,11.51209798,10.639,-3.1955,11.10853461,0.189,-0.3055,0.359237039,10.45,-2.89,10.84225991
13/06/2020 05:30,11.209,-2.603,11.50727118,0.189,-0.303,0.357113427,11.02,-2.3,11.25745975,10.339,-3.193,10.82082113,0.189,-0.303,0.357113427,10.15,-2.89,10.55341651
13/06/2020 06:00,11.079,-2.7625,11.41821559,0.189,-0.3025,0.356689291,10.89,-2.46,11.1643943,10.259,-3.1125,10.72076197,0.189,-0.3025,0.356689291,10.07,-2.81,10.45471186
13/06/2020 06:30,11.231,-2.69,11.54865624,0.191,-0.31,0.36411674,11.04,-2.38,11.29362652,10.421,-3.02,10.84977608,0.191,-0.31,0.36411674,10.23,-2.71,10.58286351
13/06/2020 07:00,11.25,-2.7295,11.57638416,0.21,-0.3495,0.407737967,11.04,-2.38,11.29362652,10.52,-3.0595,10.95586328,0.21,-0.3495,0.407737967,10.31,-2.71,10.66021576
13/06/2020 07:30,12.0295,-2.4505,12.27655573,0.1895,-0.2905,0.346843625,11.84,-2.16,12.03541441,11.2295,-2.7905,11.57102245,0.1895,-0.2905,0.346843625,11.04,-2.5,11.31952296
13/06/2020 08:00,12.603,-2.2535,12.80288527,0.193,-0.2835,0.342959546,12.41,-1.97,12.56538897,11.693,-2.7135,12.00372156,0.193,-0.2835,0.342959546,11.5,-2.43,11.75393126
13/06/2020 08:30,13.5245,-2.033,13.67644651,0.1945,-0.293,0.351680608,13.33,-1.74,13.44308372,12.2545,-2.633,12.53417166,0.1945,-0.293,0.351680608,12.06,-2.34,12.28491758
13/06/2020 09:00,13.9465,-1.9585,14.08334422,0.2465,-0.3785,0.451690713,13.7,-1.58,13.79080853,12.7065,-2.4985,12.94981253,0.2465,-0.3785,0.451690713,12.46,-2.12,12.63906642
13/06/2020 09:30,14.3675,-1.974,14.50247331,0.2175,-0.394,0.450046942,14.15,-1.58,14.23793876,13.3975,-2.514,13.63133164,0.2175,-0.394,0.450046942,13.18,-2.12,13.34941197
13/06/2020 10:00,14.6255,-1.834,14.74004092,0.1555,-0.424,0.451615157,14.47,-1.41,14.538535,13.5455,-2.394,13.75542825,0.1555,-0.424,0.451615157,13.39,-1.97,13.53414201
13/06/2020 10:30,15.126,-1.808,15.23367126,0.076,-0.398,0.405191313,15.05,-1.41,15.11590553,14.106,-2.368,14.30337932,0.076,-0.398,0.405191313,14.03,-1.97,14.16763212
13/06/2020 11:00,15.19,-1.776,15.29347168,0.04,-0.366,0.368179304,15.15,-1.41,15.21547239,14.33,-2.336,14.51915273,0.04,-0.366,0.368179304,14.29,-1.97,14.42515165
13/06/2020 11:30,15.503,-1.755,15.60202019,0.043,-0.345,0.347669383,15.46,-1.41,15.52416503,14.513,-2.315,14.69647556,0.043,-0.345,0.347669383,14.47,-1.97,14.60348589
13/06/2020 12:00,15.616,-1.713,15.70967298,0.016,-0.303,0.303422148,15.6,-1.41,15.66359154,14.616,-2.273,14.79168635,0.016,-0.303,0.303422148,14.6,-1.97,14.73230803
13/06/2020 12:30,15.793,-1.7195,15.88633152,0.023,-0.3095,0.310353428,15.77,-1.41,15.83290877,14.813,-2.2795,14.98736432,0.023,-0.3095,0.310353428,14.79,-1.97,14.92062331
13/06/2020 13:00,16.1655,-1.7315,16.25796674,0.0155,-0.3215,0.321873422,16.15,-1.41,16.21143424,15.1255,-2.2915,15.29809539,0.0155,-0.3215,0.321873422,15.11,-1.97,15.23788043
13/06/2020 13:30,15.7695,-1.7355,15.86471212,0.0195,-0.3255,0.326083578,15.75,-1.41,15.81298833,14.5895,-2.2955,14.76898204,0.0195,-0.3255,0.326083578,14.57,-1.97,14.70257801
13/06/2020 14:00,15.477,-1.8745,15.59010196,0.037,-0.3245,0.326602587,15.44,-1.55,15.51760613,14.407,-2.4245,14.60958073,0.037,-0.3245,0.326602587,14.37,-2.1,14.52263406
13/06/2020 14:30,15.4355,-1.9995,15.56446788,0.1655,-0.3295,0.36872822,15.27,-1.67,15.36104814,14.0755,-2.4295,14.28363296,0.1655,-0.3295,0.36872822,13.91,-2.1,14.06762595
13/06/2020 15:00,14.693,-2.0205,14.83127335,0.233,-0.3505,0.420879139,14.46,-1.67,14.55611555,13.773,-2.5505,14.00716171,0.233,-0.3505,0.420879139,13.54,-2.2,13.71756538
13/06/2020 15:30,15.3575,-1.983,15.48499581,0.2175,-0.313,0.381149905,15.14,-1.67,15.23182524,14.1575,-2.573,14.38941052,0.2175,-0.313,0.381149905,13.94,-2.26,14.12201119
13/06/2020 16:00,14.8925,-1.985,15.02420651,0.0625,-0.315,0.321140546,14.83,-1.67,14.92373278,13.9425,-2.575,14.17829084,0.0625,-0.315,0.321140546,13.88,-2.26,14.06278777
13/06/2020 16:30,15.5035,-1.982,15.62967806,0.0235,-0.312,0.312883764,15.48,-1.67,15.56982017,14.6035,-2.632,14.83878823,0.0235,-0.312,0.312883764,14.58,-2.32,14.76342779
13/06/2020 17:00,15.868,-1.978,15.99080698,0.068,-0.358,0.364400878,15.8,-1.62,15.8828335,14.948,-2.618,15.17552727,0.068,-0.358,0.364400878,14.88,-2.26,15.05064783
13/06/2020 17:30,15.901,-1.9985,16.02609757,0.101,-0.3785,0.391743858,15.8,-1.62,15.8828335,14.461,-2.6385,14.6997348,0.101,-0.3785,0.391743858,14.36,-2.26,14.53675342
13/06/2020 18:00,15.7075,-2.0405,15.8394822,0.0275,-0.3105,0.311715415,15.68,-1.73,15.77514818,14.7775,-2.6605,15.01508463,0.0275,-0.3105,0.311715415,14.75,-2.35,14.93603026
13/06/2020 18:30,16.2185,-2.076,16.35082623,0.0185,-0.296,0.296577562,16.2,-1.78,16.29749674,14.9785,-2.706,15.22096903,0.0185,-0.296,0.296577562,14.96,-2.41,15.15287761
13/06/2020 19:00,16.1575,-2.0285,16.2843366,0.0175,-0.3085,0.308995955,16.14,-1.72,16.23138934,14.9275,-2.8485,15.19684864,0.0175,-0.3085,0.308995955,14.91,-2.54,15.12480413
13/06/2020 19:30,15.9345,-2.031,16.06341344,0.0145,-0.311,0.311337839,15.92,-1.72,16.012645,14.7145,-2.851,14.98815236,0.0145,-0.311,0.311337839,14.7,-2.54,14.91782826
13/06/2020 20:00,15.6095,-2.097,15.74972696,0.0495,-0.297,0.301096745,15.56,-1.8,15.66376711,14.5995,-2.947,14.89396553,0.0495,-0.297,0.301096745,14.55,-2.65,14.78935428
13/06/2020 20:30,15.391,-2.083,15.53131578,0.201,-0.283,0.347116695,15.19,-1.8,15.29627732,14.421,-2.933,14.71624035,0.201,-0.283,0.347116695,14.22,-2.65,14.46481593
13/06/2020 21:00,15.0495,-2.2695,15.21966099,0.2395,-0.2795,0.368076758,14.81,-1.99,14.94309874,14.1095,-2.9895,14.42272861,0.2395,-0.2795,0.368076758,13.87,-2.71,14.13226804
13/06/2020 21:30,15.208,-2.4105,15.39784966,0.238,-0.2705,0.360297447,14.97,-2.14,15.12218569,13.858,-2.9005,14.15828606,0.238,-0.2705,0.360297447,13.62,-2.63,13.87160048
13/06/2020 22:00,15.088,-2.409,15.27910419,0.238,-0.269,0.35917266,14.85,-2.14,15.00340295,14.088,-2.899,14.38318271,0.238,-0.269,0.35917266,13.85,-2.63,14.09749623
13/06/2020 22:30,15.088,-2.282,15.25959593,0.238,-0.272,0.361424958,14.85,-2.01,14.98541291,13.618,-2.732,13.88933937,0.238,-0.272,0.361424958,13.38,-2.46,13.60426404
13/06/2020 23:00,14.478,-2.29,14.65798704,0.238,-0.28,0.367483333,14.24,-2.01,14.38115781,13.528,-2.74,13.80269481,0.238,-0.28,0.367483333,13.29,-2.46,13.51575747
13/06/2020 23:30,13.8575,-2.4065,14.06490485,0.2375,-0.3065,0.387747985,13.62,-2.1,13.78094336,12.8475,-2.8465,13.15905842,0.2375,-0.3065,0.387747985,12.61,-2.54,12.86326941
14/06/2020 00:00,13.338,-2.4885,13.5681567,0.238,-0.3085,0.389636048,13.1,-2.18,13.2801506,12.328,-2.9585,12.67802454,0.238,-0.3085,0.389636048,12.09,-2.65,12.37701903
14/06/2020 00:30,12.868,-2.485,13.1057487,0.238,-0.305,0.386870779,12.63,-2.18,12.81675856,11.958,-2.955,12.31770226,0.238,-0.305,0.386870779,11.72,-2.65,12.01586035
14/06/2020 01:00,12.4175,-2.4765,12.66204401,0.2375,-0.2965,0.379892748,12.18,-2.18,12.37355244,11.5575,-2.9465,11.92718192,0.2375,-0.2965,0.379892748,11.32,-2.65,11.62604404
14/06/2020 01:30,12.2895,-2.522,12.54560856,0.2395,-0.342,0.417521556,12.05,-2.18,12.24560738,11.4695,-3.082,11.87636957,0.2395,-0.342,0.417521556,11.23,-2.74,11.55943338
14/06/2020 02:00,12.398,-2.5695,12.66146651,0.238,-0.2995,0.38254967,12.16,-2.27,12.37006467,11.558,-3.1095,11.96897465,0.238,-0.2995,0.38254967,11.32,-2.81,11.66355435
14/06/2020 02:30,12.188,-2.585,12.4591159,0.238,-0.315,0.394802482,11.95,-2.27,12.16369187,11.388,-3.025,11.78291853,0.238,-0.315,0.394802482,11.15,-2.71,11.47460675
14/06/2020 03:00,11.9375,-2.5855,12.2142833,0.2375,-0.3155,0.39490062,11.7,-2.27,11.9181752,11.1075,-2.9655,11.49655368,0.2375,-0.3155,0.39490062,10.87,-2.65,11.18836002
14/06/2020 03:30,11.878,-0.602,11.89324548,0.238,-0.312,0.392413048,11.64,-0.29,11.64361198,10.698,-4.932,11.7801455,0.238,-0.312,0.392413048,10.46,-4.62,11.43485898
14/06/2020 04:00,11.381,-1.1315,11.43710861,0.271,-0.3515,0.443839216,11.11,-0.78,11.13734708,10.301,-4.6315,11.294308,0.271,-0.3515,0.443839216,10.03,-4.28,10.90501261
14/06/2020 04:30,11.0135,-2.8085,11.36595154,0.2835,-0.3485,0.449248817,10.73,-2.46,11.00838317,10.2135,-3.2085,10.70560855,0.2835,-0.3485,0.449248817,9.93,-2.86,10.3336586
14/06/2020 05:00,11.1025,-2.775,11.44404348,0.2425,-0.315,0.397531445,10.86,-2.46,11.13513359,10.2625,-3.175,10.74241738,0.2425,-0.315,0.397531445,10.02,-2.86,10.42017274
14/06/2020 05:30,10.848,-2.7525,11.19175412,0.238,-0.2925,0.377094484,10.61,-2.46,10.89145078,10.018,-3.1525,10.50231309,0.238,-0.2925,0.377094484,9.78,-2.86,10.18960254
14/06/2020 06:00,10.608,-2.8955,10.99607131,0.238,-0.2755,0.364066271,10.37,-2.62,10.69585434,9.758,-3.2655,10.28990059,0.238,-0.2755,0.364066271,9.52,-2.99,9.978501892
14/06/2020 06:30,10.7375,-2.777,11.09079056,0.2375,-0.267,0.357344722,10.5,-2.51,10.79583716,9.8975,-3.147,10.38576503,0.2375,-0.267,0.357344722,9.66,-2.88,10.08017857
14/06/2020 07:00,11.0985,-2.592,11.39715606,0.2385,-0.272,0.361754406,10.86,-2.32,11.1050439,10.2885,-2.982,10.71193522,0.2385,-0.272,0.361754406,10.05,-2.71,10.40896729
14/06/2020 07:30,11.8185,-2.411,12.06191789,0.2385,-0.301,0.38403548,11.58,-2.11,11.77066268,10.9685,-2.901,11.34565085,0.2385,-0.301,0.38403548,10.73,-2.6,11.04051176
14/06/2020 08:00,12.1885,-2.415,12.42544797,0.2385,-0.305,0.387178576,11.95,-2.11,12.13485064,11.3385,-2.905,11.70472585,0.2385,-0.305,0.387178576,11.1,-2.6,11.40043859
14/06/2020 08:30,12.7495,-2.325,12.95975985,0.2395,-0.305,0.387795371,12.51,-2.02,12.67203614,11.9395,-2.835,12.2714663,0.2395,-0.305,0.387795371,11.7,-2.53,11.9704177
14/06/2020 09:00,13.5685,-2.199,13.74553721,0.2385,-0.319,0.398300452,13.33,-1.88,13.46192037,12.7185,-2.719,13.0058911,0.2385,-0.319,0.398300452,12.48,-2.4,12.7086742
14/06/2020 09:30,14.1495,-2.1885,14.31774712,0.2395,-0.3085,0.390554094,13.91,-1.88,14.03647035,13.3295,-2.5485,13.57094037,0.2395,-0.3085,0.390554094,13.09,-2.24,13.28027485
14/06/2020 10:00,14.563,-2.102,14.71391766,0.253,-0.322,0.409503358,14.31,-1.78,14.42028086,13.823,-2.432,14.03531093,0.253,-0.322,0.409503358,13.57,-2.11,13.7330623
14/06/2020 10:30,14.877,-2.049,15.01744086,0.257,-0.319,0.409646189,14.62,-1.73,14.72200054,14.137,-2.429,14.34415595,0.257,-0.319,0.409646189,13.88,-2.11,14.03946224
14/06/2020 11:00,15.3645,-2.04,15.49933741,0.2645,-0.31,0.407504908,15.1,-1.73,15.19877956,14.6145,-2.37,14.80542165,0.2645,-0.31,0.407504908,14.35,-2.06,14.49710661
14/06/2020 11:30,15.7165,-1.834,15.82314533,0.1865,-0.304,0.356648637,15.53,-1.53,15.60518504,14.8865,-2.234,15.05319362,0.1865,-0.304,0.356648637,14.7,-1.93,14.82615594
14/06/2020 12:00,16.0875,-1.7225,16.17945186,0.0175,-0.3025,0.303005776,16.07,-1.42,16.13261603,15.2375,-2.1025,15.3818696,0.0175,-0.3025,0.303005776,15.22,-1.8,15.32606929
14/06/2020 12:30,16.476,-1.716,16.56512095,0.206,-0.296,0.360627231,16.27,-1.42,16.33184925,15.626,-2.096,15.76594723,0.206,-0.296,0.360627231,15.42,-1.8,15.5247029
14/06/2020 13:00,16.514,-1.7495,16.6064128,0.244,-0.3295,0.410007622,16.27,-1.42,16.33184925,15.574,-2.0595,15.70958358,0.244,-0.3295,0.410007622,15.33,-1.73,15.42730696
14/06/2020 13:30,15.982,-1.82,16.08529527,0.052,-0.34,0.343953485,15.93,-1.48,15.99860306,14.922,-2.16,15.07752248,0.052,-0.34,0.343953485,14.87,-1.82,14.98096459
14/06/2020 14:00,15.713,-1.8345,15.8197269,0.263,-0.3545,0.441405992,15.45,-1.48,15.52072485,14.673,-2.1745,14.83325248,0.263,-0.3545,0.441405992,14.41,-1.82,14.52447934
14/06/2020 14:30,15.4,0.456,15.40674969,0.07,-0.314,0.321707942,15.33,0.77,15.34932572,14.12,-4.364,14.77900186,0.07,-0.314,0.321707942,14.05,-4.05,14.62207236
14/06/2020 15:00,14.91,-1.8695,15.02674716,0.11,-0.3095,0.328466513,14.8,-1.56,14.88198911,13.88,-2.4895,14.10148965,0.11,-0.3095,0.328466513,13.77,-2.18,13.94149562
14/06/2020 15:30,14.812,-1.9985,14.94621511,0.212,-0.3185,0.382604561,14.6,-1.68,14.69633968,13.762,-2.4985,13.98696344,0.212,-0.3185,0.382604561,13.55,-2.18,13.72424497
14/06/2020 16:00,14.705,-2.041,14.84596598,0.045,-0.311,0.314238763,14.66,-1.73,14.76172415,13.725,-2.491,13.94921883,0.045,-0.311,0.314238763,13.68,-2.18,13.85260986
14/06/2020 16:30,14.706,-2.043,14.84723156,0.046,-0.313,0.316362134,14.66,-1.73,14.76172415,13.806,-2.493,14.02927956,0.046,-0.313,0.316362134,13.76,-2.18,13.93161871
14/06/2020 17:00,14.8885,-2.024,15.02544536,0.0385,-0.294,0.296510118,14.85,-1.73,14.95043143,13.9385,-2.474,14.15635752,0.0385,-0.294,0.296510118,13.9,-2.18,14.06991116
14/06/2020 17:30,15.268,-1.9335,15.38993977,0.028,-0.3035,0.304788861,15.24,-1.63,15.32692076,14.058,-2.4835,14.27568339,0.028,-0.3035,0.304788861,14.03,-2.18,14.19835554
14/06/2020 18:00,15.259,-1.933,15.38094828,0.019,-0.303,0.303595125,15.24,-1.63,15.32692076,14.049,-2.483,14.26673368,0.019,-0.303,0.303595125,14.03,-2.18,14.19835554
14/06/2020 18:30,15.3385,-1.986,15.46653737,0.0185,-0.306,0.306558722,15.32,-1.68,15.4118396,14.0485,-2.546,14.27734108,0.0185,-0.306,0.306558722,14.03,-2.24,14.20769158
14/06/2020 19:00,15.4125,-2.0365,15.54646225,0.0325,-0.2965,0.298275879,15.38,-1.74,15.47811358,14.2825,-2.6265,14.52199396,0.0325,-0.2965,0.298275879,14.25,-2.33,14.43923128
14/06/2020 19:30,15.2975,-2.0465,15.43378335,0.0075,-0.3065,0.306591748,15.29,-1.74,15.3886874,14.5475,-2.6365,14.78448134,0.0075,-0.3065,0.306591748,14.54,-2.33,14.72550508
14/06/2020 20:00,15.237,-1.9465,15.36082782,0.007,-0.3165,0.3165774,15.23,-1.63,15.31697751,14.547,-2.5765,14.77340723,0.007,-0.3165,0.3165774,14.54,-2.26,14.7145914
14/06/2020 20:30,15.3255,-2.477,15.52438338,0.0055,-0.317,0.317047709,15.32,-2.16,15.47152223,14.0655,-2.147,14.22841872,0.0055,-0.317,0.317047709,14.06,-1.83,14.17859302
14/06/2020 21:00,14.731,-2.0625,14.87468545,0.001,-0.2825,0.28250177,14.73,-1.78,14.83715943,13.991,-2.8825,14.28484817,0.001,-0.2825,0.28250177,13.99,-2.6,14.22955024
14/06/2020 21:30,14.581,-2.0595,14.72572923,0.001,-0.2795,0.279501789,14.58,-1.78,14.68825381,13.891,-2.9595,14.20276456,0.001,-0.2795,0.279501789,13.89,-2.68,14.14618323
14/06/2020 22:00,14.58,-2.186,14.74296429,0,-0.276,0.276,14.58,-1.91,14.70457412,13.89,-3.026,14.21579319,0,-0.276,0.276,13.89,-2.75,14.15961158
14/06/2020 22:30,14.88,-2.266,15.05154995,0,-0.276,0.276,14.88,-1.99,15.01247814,13.52,-3.026,13.8544966,0,-0.276,0.276,13.52,-2.75,13.79684384
14/06/2020 23:00,13.95,-2.3345,14.14398778,0,-0.2845,0.2845,13.95,-2.05,14.09982269,13.37,-3.1145,13.72796453,0,-0.2845,0.2845,13.37,-2.83,13.66622845
14/06/2020 23:30,13.39,-2.403,13.60391521,0,-0.303,0.303,13.39,-2.1,13.55367478,12.82,-3.133,13.19727582,0,-0.303,0.303,12.82,-2.83,13.12864426
15/06/2020 00:00,12.94,-2.4075,13.16205365,0,-0.3075,0.3075,12.94,-2.1,13.10929441,12.37,-3.1375,12.76169292,0,-0.3075,0.3075,12.37,-2.83,12.68959416
15/06/2020 00:30,12.57,-2.506,12.81736853,0,-0.276,0.276,12.57,-2.23,12.76627589,11.97,-2.956,12.32959188,0,-0.276,0.276,11.97,-2.68,12.26634827
15/06/2020 01:00,12.33,-2.5125,12.58338413,0,-0.2825,0.2825,12.33,-2.23,12.53003591,11.71,-2.9625,12.07892819,0,-0.2825,0.2825,11.71,-2.68,12.01276404
15/06/2020 01:30,12.23,-2.5185,12.48662253,0,-0.2885,0.2885,12.23,-2.23,12.4316451,11.56,-2.9685,11.93505728,0,-0.2885,0.2885,11.56,-2.68,11.86659176
15/06/2020 02:00,12.44,-2.5245,12.69356925,0,-0.2945,0.2945,12.44,-2.23,12.63829498,11.77,-2.9745,12.14003914,0,-0.2945,0.2945,11.77,-2.68,12.07125925
15/06/2020 02:30,11.95,-2.6905,12.24913427,0,-0.3105,0.3105,11.95,-2.38,12.18469942,11.34,-3.1105,11.75886092,0,-0.3105,0.3105,11.34,-2.8,11.68056505
15/06/2020 03:00,11.51,-2.685,11.81902386,0,-0.305,0.305,11.51,-2.38,11.75348884,10.88,-3.105,11.31439017,0,-0.305,0.305,10.88,-2.8,11.23451824
15/06/2020 03:30,11.45,-2.6855,11.7607147,0,-0.3055,0.3055,11.45,-2.38,11.69473813,10.81,-3.0455,11.23081343,0,-0.3055,0.3055,10.81,-2.74,11.15184738
15/06/2020 04:00,11.51,-2.6885,11.81981947,0,-0.3085,0.3085,11.51,-2.38,11.75348884,10.91,-3.0485,11.32790591,0,-0.3085,0.3085,10.91,-2.74,11.24880883
15/06/2020 04:30,11.44,-2.588,11.72908112,0,-0.298,0.298,11.44,-2.29,11.66694904,10.84,-2.978,11.24162284,0,-0.298,0.298,10.84,-2.68,11.16637811
15/06/2020 05:00,11.33,-2.5815,11.62037186,0,-0.2915,0.2915,11.33,-2.29,11.55910896,10.66,-2.9715,11.06640919,0,-0.2915,0.2915,10.66,-2.68,10.99172416
15/06/2020 05:30,11.19,-2.5795,11.4834629,0,-0.2895,0.2895,11.19,-2.29,11.42191753,10.53,-2.9695,10.94069606,0,-0.2895,0.2895,10.53,-2.68,10.86569372
15/06/2020 06:00,11.43,-2.5055,11.70138583,0,-0.2955,0.2955,11.43,-2.21,11.64169232,10.7,-2.9755,11.1060164,0,-0.2955,0.2955,10.7,-2.68,11.03052129
15/06/2020 06:30,12.07,-2.1565,12.2611334,0,-0.2865,0.2865,12.07,-1.87,12.21400016,11.35,-2.5865,11.64098287,0,-0.2865,0.2865,11.35,-2.3,11.58069514
15/06/2020 07:00,12.6705,-1.7635,12.7926347,0.0005,-0.2835,0.283500441,12.67,-1.48,12.75614754,11.9305,-2.4235,12.17416044,0.0005,-0.2835,0.283500441,11.93,-2.14,12.12041666
15/06/2020 07:30,13.6905,-1.5085,13.77335698,0.0005,-0.3085,0.308500405,13.69,-1.2,13.7424925,12.9905,-1.9385,13.13433944,0.0005,-0.3085,0.308500405,12.99,-1.63,13.0918677
15/06/2020 08:00,14.229,-1.305,14.28871814,0.009,-0.305,0.305132758,14.22,-1,14.25511838,13.479,-1.935,13.61718275,0.009,-0.305,0.305132758,13.47,-1.63,13.56826444
15/06/2020 08:30,14.991,-3.0445,15.29702786,0.011,-0.3145,0.31469231,14.98,-2.73,15.22672979,14.551,0.3855,14.55610563,0.011,-0.3145,0.31469231,14.54,0.7,14.55684032
15/06/2020 09:00,15.6025,-3.4545,15.9803497,0.1125,-0.3045,0.324617467,15.49,-3.15,15.80704273,15.0225,-0.1945,15.02375907,0.1125,-0.3045,0.324617467,14.91,0.11,14.91040576
15/06/2020 09:30,16.241,0.6865,16.25550255,0.231,-0.3335,0.405688612,16.01,1.02,16.04245929,15.471,-1.3735,15.53184932,0.231,-0.3335,0.405688612,15.24,-1.04,15.27544435
15/06/2020 10:00,16.457,-0.931,16.48331308,0.247,-0.331,0.413001211,16.21,-0.6,16.22110046,15.647,-1.371,15.7069491,0.247,-0.331,0.413001211,15.4,-1.04,15.43507694
15/06/2020 10:30,16.3435,-1.133,16.38272509,0.2635,-0.333,0.424642497,16.08,-0.8,16.0998882,15.4635,-1.373,15.52433449,0.2635,-0.333,0.424642497,15.2,-1.04,15.2355374
15/06/2020 11:00,16.7445,-1.0005,16.77436379,0.2845,-0.3205,0.428556297,16.46,-0.68,16.47404018,15.4245,-1.2205,15.47271212,0.2845,-0.3205,0.428556297,15.14,-0.9,15.16672674
15/06/2020 11:30,16.9115,-0.9875,16.94030662,0.2915,-0.3075,0.423708036,16.62,-0.68,16.63390513,15.3715,-1.3375,15.42957934,0.2915,-0.3075,0.423708036,15.08,-1.03,15.1151348
15/06/2020 12:00,16.764,-0.3275,16.7671987,0.264,-0.3275,0.420656927,16.5,0,16.5,15.664,-1.2175,15.71124445,0.264,-0.3275,0.420656927,15.4,-0.89,15.42569609
15/06/2020 12:30,16.9725,-0.277,16.97476024,0.0325,-0.277,0.278900072,16.94,0,16.94,15.8025,-1.077,15.83915829,0.0325,-0.277,0.278900072,15.77,-0.8,15.79027865
15/06/2020 13:00,17.0175,-0.2885,17.01994531,0.0775,-0.2885,0.298728137,16.94,0,16.94,15.9075,-0.9985,15.93880668,0.0775,-0.2885,0.298728137,15.83,-0.71,15.8459143
15/06/2020 13:30,16.7455,-0.2915,16.74803697,0.0255,-0.2915,0.292613226,16.72,0,16.72,15.5955,-1.1415,15.63721978,0.0255,-0.2915,0.292613226,15.57,-0.85,15.59318441
15/06/2020 14:00,16.739,-0.287,16.74146021,0.209,-0.287,0.35503521,16.53,0,16.53,15.539,-1.047,15.57423289,0.209,-0.287,0.35503521,15.33,-0.76,15.34882732
15/06/2020 14:30,16.821,-0.2995,16.82366611,0.291,-0.2995,0.417589811,16.53,0,16.53,15.691,-0.9795,15.72154258,0.291,-0.2995,0.417589811,15.4,-0.68,15.41500568
15/06/2020 15:00,16.6225,-0.318,16.6255415,0.3125,-0.318,0.445847788,16.31,0,16.31,15.3225,-0.998,15.35496696,0.3125,-0.318,0.445847788,15.01,-0.68,15.02539517
15/06/2020 15:30,16.4025,-0.2945,16.4051436,0.3125,-0.2945,0.429402492,16.09,0,16.09,15.3825,-0.9745,15.41333697,0.3125,-0.2945,0.429402492,15.07,-0.68,15.08533394
15/06/2020 16:00,16.67,-0.3105,16.67289148,0.31,-0.3105,0.4387599,16.36,0,16.36,15.32,-1.0505,15.35597442,0.31,-0.3105,0.4387599,15.01,-0.74,15.0282301
15/06/2020 16:30,16.7935,-1.0035,16.82345549,0.3135,-0.3135,0.443355952,16.48,-0.69,16.49443846,15.2335,-1.1835,15.27940426,0.3135,-0.3135,0.443355952,14.92,-0.87,14.94534376
15/06/2020 17:00,16.575,-1.0895,16.61076865,0.315,-0.3195,0.448670536,16.26,-0.77,16.27822165,15.525,-1.7495,15.62326391,0.315,-0.3195,0.448670536,15.21,-1.43,15.27707433
15/06/2020 17:30,16.9795,-1.0605,17.01258594,0.3195,-0.2905,0.431822301,16.66,-0.77,16.67778463,16.1495,-1.5805,16.22665494,0.3195,-0.2905,0.431822301,15.83,-1.29,15.88247462
15/06/2020 18:00,16.7075,-1.16,16.74772093,0.3075,-0.3,0.429600105,16.4,-0.86,16.4225333,15.8975,-1.59,15.97681465,0.3075,-0.3,0.429600105,15.59,-1.29,15.64327971
15/06/2020 18:30,16.708,-1.263,16.75566868,0.308,-0.303,0.432056709,16.4,-0.96,16.42807353,15.618,-1.713,15.71166105,0.308,-0.303,0.432056709,15.31,-1.41,15.37479106
15/06/2020 19:00,16.705,-1.2635,16.75271492,0.305,-0.3035,0.430275784,16.4,-0.96,16.42807353,15.765,-1.7135,15.85784687,0.305,-0.3035,0.430275784,15.46,-1.41,15.52416503
15/06/2020 19:30,16.313,-1.1705,16.35493929,0.293,-0.2805,0.405622053,16.02,-0.89,16.04470318,15.753,-1.8505,15.86131644,0.293,-0.2805,0.405622053,15.46,-1.57,15.53951415
15/06/2020 20:00,16.39,-1.34,16.44468607,0.29,-0.28,0.403112887,16.1,-1.06,16.13485668,15.43,-1.99,15.55779547,0.29,-0.28,0.403112887,15.14,-1.71,15.23626267
15/06/2020 20:30,16.3935,-1.4465,16.45719309,0.2935,-0.2965,0.417198394,16.1,-1.15,16.14101917,15.0435,-2.0765,15.18613659,0.2935,-0.2965,0.417198394,14.75,-1.78,14.85701518
15/06/2020 21:00,15.6595,-1.5175,15.73285564,0.2895,-0.2975,0.415110226,15.37,-1.22,15.41834297,15.0395,-2.2175,15.20210073,0.2895,-0.2975,0.415110226,14.75,-1.92,14.8744378
15/06/2020 21:30,15.546,-1.5045,15.61863106,0.286,-0.2845,0.403405813,15.26,-1.22,15.30869034,14.936,-2.2045,15.09781164,0.286,-0.2845,0.403405813,14.65,-1.92,14.77528003
15/06/2020 22:00,15.225,-1.568,15.30553001,0.285,-0.288,0.405177739,14.94,-1.28,14.99473241,14.625,-2.308,14.80599504,0.285,-0.288,0.405177739,14.34,-2.02,14.4815745
15/06/2020 22:30,15.2245,-1.7715,15.32721803,0.2845,-0.2915,0.407323581,14.94,-1.48,15.01312759,14.2245,-2.4115,14.42746452,0.2845,-0.2915,0.407323581,13.94,-2.12,14.10028369
15/06/2020 23:00,14.435,-1.842,14.55205102,0.285,-0.292,0.408030636,14.15,-1.55,14.23464085,13.925,-2.502,14.14799028,0.285,-0.292,0.408030636,13.64,-2.21,13.8178761
15/06/2020 23:30,13.705,-1.981,13.84743247,0.285,-0.311,0.421836461,13.42,-1.67,13.52350916,13.195,-2.581,13.44505805,0.285,-0.311,0.421836461,12.91,-2.27,13.10805096
16/06/2020 00:00,13.2445,-2.284,13.43999391,0.2845,-0.304,0.416360721,12.96,-1.98,13.11037757,12.7445,-2.404,12.96925195,0.2845,-0.304,0.416360721,12.46,-2.1,12.63572713
16/06/2020 00:30,12.6545,-0.8745,12.68468054,0.2845,-0.2845,0.402343758,12.37,-0.59,12.38406234,11.8645,-4.2245,12.59415581,0.2845,-0.2845,0.402343758,11.58,-3.94,12.23192544
16/06/2020 01:00,12.725,1.3325,12.79457624,0.285,-0.2875,0.404822492,12.44,1.62,12.54503886,11.605,-5.9475,13.04027535,0.285,-0.2875,0.404822492,11.32,-5.66,12.65614475
16/06/2020 01:30,13.045,1.499,13.13084255,0.285,-0.281,0.400232432,12.76,1.78,12.88355541,11.885,-5.811,13.22954822,0.285,-0.281,0.400232432,11.6,-5.53,12.85071593
16/06/2020 02:00,12.8745,0.985,12.91212513,0.2845,-0.295,0.409835638,12.59,1.28,12.65490024,11.7845,-5.325,12.93174641,0.2845,-0.295,0.409835638,11.5,-5.03,12.55192814
16/06/2020 02:30,12.1045,-2.34,12.32860577,0.2845,-0.28,0.399174461,11.82,-2.06,11.99816653,11.5345,-2.52,11.80656979,0.2845,-0.28,0.399174461,11.25,-2.24,11.47083694
16/06/2020 03:00,12.0145,-2.23,12.21970173,0.2845,-0.28,0.399174461,11.73,-1.95,11.89097977,11.4445,-2.42,11.697563,0.2845,-0.28,0.399174461,11.16,-2.14,11.36332698
