Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2020 03:30,11.6945,-2.231,11.90540597,0.2845,-0.281,0.399876543,11.41,-1.95,11.57543088,11.0645,-2.491,11.34143912,0.2845,-0.281,0.399876543,10.78,-2.21,11.00420374
16/06/2020 04:00,11.4945,-2.2345,11.70967636,0.2845,-0.2845,0.402343758,11.21,-1.95,11.37833907,10.8945,-2.6745,11.21798023,0.2845,-0.2845,0.402343758,10.61,-2.39,10.87585399
16/06/2020 04:30,11.495,-2.3695,11.73667565,0.285,-0.2795,0.399180723,11.21,-2.09,11.40316623,10.895,-2.7895,11.24643656,0.285,-0.2795,0.399180723,10.61,-2.51,10.90285284
16/06/2020 05:00,11.415,-2.4785,11.68097544,0.285,-0.2785,0.398481179,11.13,-2.2,11.34534706,10.765,-2.9085,11.15099086,0.285,-0.2785,0.398481179,10.48,-2.63,10.80496645
16/06/2020 05:30,11.2145,-2.481,11.48565937,0.2845,-0.281,0.399876543,10.93,-2.2,11.14921073,10.5845,-2.971,10.99356545,0.2845,-0.281,0.399876543,10.3,-2.69,10.64547322
16/06/2020 06:00,11.215,-2.496,11.48939689,0.285,-0.296,0.410902665,10.93,-2.2,11.14921073,10.585,-2.986,10.99810988,0.285,-0.296,0.410902665,10.3,-2.69,10.64547322
16/06/2020 06:30,11.755,-2.317,11.98117331,0.285,-0.287,0.404467551,11.47,-2.03,11.64825309,11.095,-2.787,11.43968505,0.285,-0.287,0.404467551,10.81,-2.5,11.09531883
16/06/2020 07:00,12.7155,-1.957,12.86521625,0.2855,-0.287,0.404820022,12.43,-1.67,12.5416825,12.0655,-2.467,12.31512806,0.2855,-0.287,0.404820022,11.78,-2.18,11.98001669
16/06/2020 07:30,13.805,-1.4845,13.88458733,0.285,-0.2545,0.382093248,13.52,-1.23,13.57583515,13.135,-1.9945,13.28556567,0.285,-0.2545,0.382093248,12.85,-1.74,12.96727034
16/06/2020 08:00,14.5305,-1.3155,14.58992702,0.2905,-0.2555,0.386872718,14.24,-1.06,14.27939775,13.8905,-1.5355,13.97511182,0.2905,-0.2555,0.386872718,13.6,-1.28,13.66010249
16/06/2020 08:30,15.4295,-1.012,15.46265224,0.2895,-0.302,0.418347045,15.14,-0.71,15.15663881,14.6395,-1.582,14.72473036,0.2895,-0.302,0.418347045,14.35,-1.28,14.40697401
16/06/2020 09:00,15.7885,-1.0165,15.82118847,0.2885,-0.3065,0.420921014,15.5,-0.71,15.51625277,15.0385,-1.5865,15.12195306,0.2885,-0.3065,0.420921014,14.75,-1.28,14.80543481
16/06/2020 09:30,16.351,-1.0075,16.38201017,0.291,-0.2975,0.416157723,16.06,-0.71,16.07568661,15.601,-1.4275,15.66617239,0.291,-0.2975,0.416157723,15.31,-1.13,15.35164486
16/06/2020 10:00,16.3505,-1.0145,16.38194312,0.2905,-0.3045,0.420844983,16.06,-0.71,16.07568661,15.6005,-1.4345,15.66631388,0.2905,-0.3045,0.420844983,15.31,-1.13,15.35164486
16/06/2020 10:30,16.3585,-1.0755,16.39381659,0.2985,-0.3055,0.427121177,16.06,-0.77,16.07844831,15.5485,-1.6255,15.63323711,0.2985,-0.3055,0.427121177,15.25,-1.32,15.30702126
16/06/2020 11:00,16.7945,-0.9685,16.8224024,0.3045,-0.2885,0.419466924,16.49,-0.68,16.50401466,15.8645,-1.3285,15.9200274,0.3045,-0.2885,0.419466924,15.56,-1.04,15.59471705
16/06/2020 11:30,17.424,-0.293,17.42646335,0.304,-0.293,0.422214401,17.12,0,17.12,16.384,-1.093,16.42041732,0.304,-0.293,0.422214401,16.08,-0.8,16.0998882
16/06/2020 12:00,17.7365,0.3515,17.73998265,0.3065,-0.3185,0.442023189,17.43,0.67,17.44287247,16.8365,-1.0485,16.86911629,0.3065,-0.3185,0.442023189,16.53,-0.73,16.54611133
16/06/2020 12:30,18.0155,-0.3175,18.01829755,0.3055,-0.3175,0.440609237,17.71,0,17.71,17.1755,-0.9975,17.20444148,0.3055,-0.3175,0.440609237,16.87,-0.68,16.88369924
16/06/2020 13:00,17.6785,-0.322,17.68143225,0.2985,-0.322,0.43907431,17.38,0,17.38,16.7285,-1.002,16.75848192,0.2985,-0.322,0.43907431,16.43,-0.68,16.4440658
16/06/2020 13:30,17.1925,-0.318,17.19544068,0.3025,-0.318,0.438896628,16.89,0,16.89,16.0525,-1.338,16.10816564,0.3025,-0.318,0.438896628,15.75,-1.02,15.78299401
16/06/2020 14:00,17.615,-0.3165,17.61784315,0.305,-0.3165,0.439542091,17.31,0,17.31,16.365,-1.1565,16.40581352,0.305,-0.3165,0.439542091,16.06,-0.84,16.08195262
16/06/2020 14:30,17.604,2.845,17.83240985,0.294,-0.315,0.430883975,17.31,3.16,17.59607058,16.754,-1.085,16.7890959,0.294,-0.315,0.430883975,16.46,-0.77,16.47800049
16/06/2020 15:00,17.47,-0.318,17.47289398,0.29,-0.318,0.430376579,17.18,0,17.18,16.75,-1.198,16.79278726,0.29,-0.318,0.430376579,16.46,-0.88,16.48350691
16/06/2020 15:30,17.0315,-0.3175,17.03445915,0.2915,-0.3175,0.431020301,16.74,0,16.74,16.2715,-1.2675,16.32079252,0.2915,-0.3175,0.431020301,15.98,-0.95,16.00821352
16/06/2020 16:00,17.272,-0.334,17.27522909,0.302,-0.334,0.450288796,16.97,0,16.97,16.352,-1.284,16.40233398,0.302,-0.334,0.450288796,16.05,-0.95,16.07809068
16/06/2020 16:30,17.0185,-1.0645,17.05175951,0.2985,-0.3345,0.448321871,16.72,-0.73,16.73592842,16.1585,-1.5745,16.23502918,0.2985,-0.3345,0.448321871,15.86,-1.24,15.9084003
16/06/2020 17:00,17.1235,-1.0535,17.15587697,0.3035,-0.3235,0.443581447,16.82,-0.73,16.83583381,16.4535,-1.5635,16.52761914,0.3035,-0.3235,0.443581447,16.15,-1.24,16.19753376
16/06/2020 17:30,17.289,-1.042,17.32037196,0.309,-0.312,0.439118435,16.98,-0.73,16.99568475,16.699,-1.552,16.77096613,0.309,-0.312,0.439118435,16.39,-1.24,16.43683972
16/06/2020 18:00,17.394,-1.023,17.42405708,0.294,-0.293,0.415072283,17.1,-0.73,17.11557478,16.914,-1.613,16.99073762,0.294,-0.293,0.415072283,16.62,-1.32,16.67233637
16/06/2020 18:30,17.1035,-1.3185,17.15424596,0.2935,-0.2785,0.404604128,16.81,-1.04,16.8421406,16.4235,-1.8585,16.52832038,0.2935,-0.2785,0.404604128,16.13,-1.58,16.20719902
16/06/2020 19:00,16.785,-1.3245,16.83717688,0.295,-0.2845,0.409835638,16.49,-1.04,16.52276309,16.335,-1.7945,16.43327281,0.295,-0.2845,0.409835638,16.04,-1.51,16.11091866
16/06/2020 19:30,16.78,-1.327,16.83238928,0.29,-0.287,0.408006127,16.49,-1.04,16.52276309,16.02,-1.867,16.12842488,0.29,-0.287,0.408006127,15.73,-1.58,15.80915241
16/06/2020 20:00,16.213,-1.3755,16.27124363,0.293,-0.2855,0.409095649,15.92,-1.09,15.95727107,15.733,-1.9355,15.85160715,0.293,-0.2855,0.409095649,15.44,-1.65,15.52791358
16/06/2020 20:30,15.922,-1.597,16.00189029,0.292,-0.277,0.40248354,15.63,-1.32,15.68563993,15.272,-2.117,15.41803078,0.292,-0.277,0.40248354,14.98,-1.84,15.09258096
16/06/2020 21:00,15.508,-1.678,15.59851749,0.288,-0.288,0.407293506,15.22,-1.39,15.2833406,15.068,-2.238,15.23329472,0.288,-0.288,0.407293506,14.78,-1.95,14.9080817
16/06/2020 21:30,15.245,-1.666,15.33576151,0.285,-0.276,0.396737949,14.96,-1.39,15.02443676,14.805,-2.156,14.96116175,0.285,-0.276,0.396737949,14.52,-1.88,14.64120214
16/06/2020 22:00,15.415,-1.6675,15.50492764,0.285,-0.2775,0.397782918,15.13,-1.39,15.19371581,14.585,-2.2375,14.75563049,0.285,-0.2775,0.397782918,14.3,-1.96,14.43369669
16/06/2020 22:30,15.2845,-1.845,15.39545275,0.2845,-0.285,0.402697467,15,-1.56,15.08090183,14.3645,-2.325,14.55144272,0.2845,-0.285,0.402697467,14.08,-2.04,14.22701655
16/06/2020 23:00,14.365,-1.957,14.49769202,0.285,-0.277,0.397434271,14.08,-1.68,14.17987306,14.055,-2.447,14.26642331,0.285,-0.277,0.397434271,13.77,-2.17,13.93993544
16/06/2020 23:30,13.795,-1.9695,13.93488268,0.285,-0.2895,0.406245308,13.51,-1.68,13.61405524,13.425,-2.4595,13.64843453,0.285,-0.2895,0.406245308,13.14,-2.17,13.31797657
17/06/2020 00:00,13.255,-2.0675,13.41527418,0.285,-0.2875,0.404822492,12.97,-1.78,13.09157363,12.865,-2.5175,13.10900573,0.285,-0.2875,0.404822492,12.58,-2.23,12.77612226
17/06/2020 00:30,12.7245,-2.2225,12.91713616,0.2845,-0.2825,0.400932039,12.44,-1.94,12.59036139,12.3345,-2.6725,12.62070309,0.2845,-0.2825,0.400932039,12.05,-2.39,12.28473036
17/06/2020 01:00,12.585,-2.0595,12.75240233,0.285,-0.2795,0.399180723,12.3,-1.78,12.42812938,12.215,-2.4895,12.46610746,0.285,-0.2795,0.399180723,11.93,-2.21,12.13297161
17/06/2020 01:30,12.465,-2.062,12.63440022,0.285,-0.282,0.400935157,12.18,-1.78,12.30937854,12.055,-2.492,12.3098777,0.285,-0.282,0.400935157,11.77,-2.21,11.9756837
17/06/2020 02:00,12.4645,-2.063,12.63407018,0.2845,-0.283,0.4012845,12.18,-1.78,12.30937854,12.0045,-2.543,12.27089521,0.2845,-0.283,0.4012845,11.72,-2.26,11.9359122
17/06/2020 02:30,12.3145,-2.0705,12.48734882,0.2845,-0.2905,0.406608534,12.03,-1.78,12.16097447,11.8845,-2.5505,12.15509731,0.2845,-0.2905,0.406608534,11.6,-2.26,11.81810475
17/06/2020 03:00,12.1245,-2.077,12.30111496,0.2845,-0.297,0.411277583,11.84,-1.78,11.97305308,11.6945,-2.557,11.97078023,0.2845,-0.297,0.411277583,11.41,-2.26,11.63166798
17/06/2020 03:30,12.1245,-1.978,12.2847867,0.2845,-0.298,0.412000303,11.84,-1.68,11.95859524,11.6945,-2.478,11.95415469,0.2845,-0.298,0.412000303,11.41,-2.18,11.61638928
17/06/2020 04:00,11.9345,-1.9795,12.09754977,0.2845,-0.2995,0.413086553,11.65,-1.68,11.77050976,11.5645,-2.4795,11.82732347,0.2845,-0.2995,0.413086553,11.28,-2.18,11.48872491
17/06/2020 04:30,11.725,-2.2325,11.9356475,0.285,-0.2925,0.408388602,11.44,-1.94,11.60332711,11.345,-2.6225,11.64416297,0.285,-0.2925,0.408388602,11.06,-2.33,11.30276515
17/06/2020 05:00,11.365,-2.4085,11.61740493,0.285,-0.2885,0.405533291,11.08,-2.12,11.28099286,10.935,-2.8085,11.28990245,0.285,-0.2885,0.405533291,10.65,-2.52,10.94408059
17/06/2020 05:30,11.315,-2.414,11.56964222,0.285,-0.294,0.409464284,11.03,-2.12,11.23188764,10.805,-2.904,11.1884423,0.285,-0.294,0.409464284,10.52,-2.61,10.83893445
17/06/2020 06:00,11.4445,-2.375,11.68833629,0.2845,-0.315,0.424458773,11.16,-2.06,11.34853294,10.8745,-2.925,11.26101129,0.2845,-0.315,0.424458773,10.59,-2.61,10.90688773
17/06/2020 06:30,11.766,-2.196,11.96917591,0.286,-0.316,0.426206523,11.48,-1.88,11.63291881,11.196,-2.726,11.52308518,0.286,-0.316,0.426206523,10.91,-2.41,11.17301213
17/06/2020 07:00,12.5465,-1.781,12.67227775,0.2865,-0.291,0.408366563,12.26,-1.49,12.35021052,11.9265,-2.701,12.22852416,0.2865,-0.291,0.408366563,11.64,-2.41,11.88687091
17/06/2020 07:30,13.635,-1.315,13.69826449,0.285,-0.295,0.410182886,13.35,-1.02,13.38890959,13.025,-2.265,13.22047087,0.285,-0.295,0.410182886,12.74,-1.97,12.89141187
17/06/2020 08:00,14.3515,-1.013,14.38720686,0.2915,-0.283,0.406277307,14.06,-0.73,14.07893817,13.2115,-1.903,13.34785156,0.2915,-0.283,0.406277307,12.92,-1.62,13.02116738
17/06/2020 08:30,15.272,-3.726,15.71995738,0.292,-0.306,0.42296572,14.98,-3.42,15.36544174,14.392,0.954,14.42358416,0.292,-0.306,0.42296572,14.1,1.26,14.15618593
17/06/2020 09:00,15.7315,-3.731,16.16788339,0.2915,-0.311,0.426254912,15.44,-3.42,15.81423409,14.9715,0.519,14.98049309,0.2915,-0.311,0.426254912,14.68,0.83,14.70344517
17/06/2020 09:30,16.6585,-0.3195,16.66156363,0.2985,-0.3195,0.437244211,16.36,0,16.36,15.2485,-1.0095,15.28187955,0.2985,-0.3195,0.437244211,14.95,-0.69,14.96591461
17/06/2020 10:00,16.66,-0.313,16.66293999,0.3,-0.313,0.433553918,16.36,0,16.36,15.8,-1.003,15.83180372,0.3,-0.313,0.433553918,15.5,-0.69,15.51535046
17/06/2020 10:30,16.5525,-0.3055,16.55531898,0.3025,-0.3055,0.429926156,16.25,0,16.25,15.9625,-1.0555,15.99735874,0.3025,-0.3055,0.429926156,15.66,-0.75,15.67794948
17/06/2020 11:00,16.912,-0.298,16.91462527,0.302,-0.298,0.424273497,16.61,0,16.61,16.352,-0.978,16.38122059,0.302,-0.298,0.424273497,16.05,-0.68,16.06439853
17/06/2020 11:30,17.1535,-0.2825,17.15582608,0.2935,-0.2825,0.40736777,16.86,0,16.86,16.6735,-0.9625,16.70125769,0.2935,-0.2825,0.40736777,16.38,-0.68,16.3941087
17/06/2020 12:00,17.6535,3.292,17.95782075,0.2935,-0.278,0.404260127,17.36,3.57,17.72327566,17.1535,-2.578,17.34614211,0.2935,-0.278,0.404260127,16.86,-2.3,17.01615703
17/06/2020 12:30,18.552,3.291,18.84163966,0.292,-0.279,0.4038626,18.26,3.57,18.60571149,17.572,-4.169,18.05978253,0.292,-0.279,0.4038626,17.28,-3.89,17.71243913
17/06/2020 13:00,18.392,2.3235,18.53818535,0.292,-0.2965,0.416144506,18.1,2.62,18.28864128,17.852,-3.0365,18.10840237,0.292,-0.2965,0.416144506,17.56,-2.74,17.77248435
17/06/2020 13:30,18.176,-0.299,18.17845915,0.296,-0.299,0.420733883,17.88,0,17.88,17.776,-1.039,17.80633867,0.296,-0.299,0.420733883,17.48,-0.74,17.4956566
17/06/2020 14:00,18.372,0.4225,18.37685746,0.292,-0.2975,0.41685759,18.08,0.72,18.0943306,17.922,-0.8875,17.94396111,0.292,-0.2975,0.41685759,17.63,-0.59,17.63986961
17/06/2020 14:30,18.239,0.3925,18.24322278,2.659,-0.5975,2.725304983,15.58,0.99,15.6114221,17.859,0.4725,17.86524943,2.659,-0.5975,2.725304983,15.2,1.07,15.23761464
17/06/2020 15:00,18.0295,0.368,18.03325523,0.2995,-0.322,0.439754761,17.73,0.69,17.74342132,17.3995,-0.322,17.40247926,0.2995,-0.322,0.439754761,17.1,0,17.1
17/06/2020 15:30,17.854,0.367,17.85777156,0.304,-0.323,0.443559466,17.55,0.69,17.56355886,17.284,-0.323,17.28701782,0.304,-0.323,0.443559466,16.98,0,16.98
17/06/2020 16:00,17.631,0.6515,17.64303299,0.301,-0.3385,0.452971577,17.33,0.99,17.35825452,17.071,-1.0485,17.1031691,0.301,-0.3385,0.452971577,16.77,-0.71,16.78502309
17/06/2020 16:30,17.3045,-1.0165,17.33432988,0.3045,-0.3365,0.453819898,17,-0.68,17.01359456,16.8945,-1.3965,16.95211912,0.3045,-0.3365,0.453819898,16.59,-1.06,16.62382928
17/06/2020 17:00,17.5645,-1.071,17.59712196,0.2845,-0.311,0.421498814,17.28,-0.76,17.29670489,17.2145,-1.641,17.2925386,0.2845,-0.311,0.421498814,16.93,-1.33,16.98216123
17/06/2020 17:30,17.9495,-1.0015,17.97741785,0.2395,-0.3015,0.385048698,17.71,-0.7,17.72382859,17.5495,-1.5815,17.62061555,0.2395,-0.3015,0.385048698,17.31,-1.28,17.35726073
17/06/2020 18:00,17.5585,-1.1505,17.59615221,0.2385,-0.2905,0.375862342,17.32,-0.86,17.3413379,17.1785,-1.7605,17.26847482,0.2385,-0.2905,0.375862342,16.94,-1.47,17.00366137
17/06/2020 18:30,16.952,-1.311,17.00261818,0.242,-0.291,0.378477212,16.71,-1.02,16.74110211,16.612,-1.911,16.7215569,0.242,-0.291,0.378477212,16.37,-1.62,16.44996353
17/06/2020 19:00,17.1995,-1.319,17.25000178,0.2395,-0.299,0.38309431,16.96,-1.02,16.99064448,16.6095,-1.869,16.71432473,0.2395,-0.299,0.38309431,16.37,-1.57,16.44511478
17/06/2020 19:30,17.197,-1.319,17.2475091,0.237,-0.299,0.381536368,16.96,-1.02,16.99064448,16.407,-1.869,16.51311025,0.237,-0.299,0.381536368,16.17,-1.57,16.24603952
17/06/2020 20:00,16.7465,-1.4055,16.80537689,0.2365,-0.2955,0.37848712,16.51,-1.11,16.54727168,16.2065,-1.9655,16.32525138,0.2365,-0.2955,0.37848712,15.97,-1.67,16.05707944
17/06/2020 20:30,16.366,-1.4055,16.42624078,0.236,-0.2955,0.378174893,16.13,-1.11,16.1681477,16.126,-2.0255,16.25270827,0.236,-0.2955,0.378174893,15.89,-1.73,15.98389815
17/06/2020 21:00,15.606,-1.787,15.70797902,0.236,-0.277,0.363902459,15.37,-1.51,15.4439956,15.346,-2.257,15.51108523,0.236,-0.277,0.363902459,15.11,-1.98,15.23917649
17/06/2020 21:30,15.606,-1.597,15.68749964,0.236,-0.277,0.363902459,15.37,-1.32,15.42657772,15.346,-2.257,15.51108523,0.236,-0.277,0.363902459,15.11,-1.98,15.23917649
17/06/2020 22:00,15.376,-1.816,15.48286898,0.236,-0.276,0.363141846,15.14,-1.54,15.21812078,15.076,-2.416,15.26836049,0.236,-0.276,0.363141846,14.84,-2.14,14.99350526
17/06/2020 22:30,14.886,-1.878,15.00399547,0.236,-0.268,0.357099426,14.65,-1.61,14.73820206,14.666,-2.408,14.86236926,0.236,-0.268,0.357099426,14.43,-2.14,14.58782026
17/06/2020 23:00,14.286,-1.886,14.40995461,0.236,-0.276,0.363141846,14.05,-1.61,14.1419447,14.066,-2.486,14.28399636,0.236,-0.276,0.363141846,13.83,-2.21,14.00546322
17/06/2020 23:30,13.806,-1.967,13.9454195,0.236,-0.307,0.387227323,13.57,-1.66,13.67115577,13.556,-2.517,13.78769107,0.236,-0.307,0.387227323,13.32,-2.21,13.50209243
18/06/2020 00:00,13.186,-1.9565,13.33035964,0.236,-0.2965,0.378956792,12.95,-1.66,13.05596032,12.916,-2.5065,13.15696007,0.236,-0.2965,0.378956792,12.68,-2.21,12.87114991
18/06/2020 00:30,12.586,-2.2095,12.77846964,0.236,-0.2795,0.365809035,12.35,-1.93,12.499896,12.316,-2.6695,12.60198739,0.236,-0.2795,0.365809035,12.08,-2.39,12.31415852
18/06/2020 01:00,12.286,-2.202,12.48177071,0.236,-0.272,0.360111094,12.05,-1.93,12.20358144,12.016,-2.492,12.27168774,0.236,-0.272,0.360111094,11.78,-2.22,11.98736001
18/06/2020 01:30,12.216,-2.3135,12.43313871,0.236,-0.2735,0.361245415,11.98,-2.04,12.15244831,11.896,-2.4935,12.15452007,0.236,-0.2735,0.361245415,11.66,-2.22,11.8694566
18/06/2020 02:00,12.386,-2.3215,12.60168077,0.236,-0.2815,0.367339421,12.15,-2.04,12.32006899,12.046,-2.5015,12.30299225,0.236,-0.2815,0.367339421,11.81,-2.22,12.01684235
18/06/2020 02:30,12.096,-2.3315,12.3186488,0.236,-0.2915,0.375057662,11.86,-2.04,12.03416802,11.786,-2.5715,12.0632669,0.236,-0.2915,0.375057662,11.55,-2.28,11.77288835
18/06/2020 03:00,11.716,-2.373,11.9539025,0.236,-0.283,0.368490163,11.48,-2.09,11.66869744,11.406,-2.563,11.69041509,0.236,-0.283,0.368490163,11.17,-2.28,11.40032017
18/06/2020 03:30,11.606,-2.3065,11.83296997,0.236,-0.2865,0.371184927,11.37,-2.02,11.54804312,11.256,-2.5665,11.54488884,0.236,-0.2865,0.371184927,11.02,-2.28,11.2533906
18/06/2020 04:00,11.606,-2.352,11.84192299,0.236,-0.282,0.367722722,11.37,-2.07,11.55689405,11.256,-2.562,11.54388929,0.236,-0.282,0.367722722,11.02,-2.28,11.2533906
18/06/2020 04:30,11.326,-2.4595,11.5899705,0.236,-0.2795,0.365809035,11.09,-2.18,11.30223429,11.036,-2.6195,11.34262211,0.236,-0.2795,0.365809035,10.8,-2.34,11.05059274
18/06/2020 05:00,11.216,-2.527,11.49714682,0.236,-0.277,0.363902459,10.98,-2.25,11.2081622,10.916,-2.697,11.24423697,0.236,-0.277,0.363902459,10.68,-2.42,10.95074427
18/06/2020 05:30,11.156,-2.6005,11.45508342,0.236,-0.2705,0.358979456,10.92,-2.33,11.16580942,10.826,-2.7805,11.17736356,0.236,-0.2705,0.358979456,10.59,-2.51,10.88339102
18/06/2020 06:00,11.516,-2.4745,11.7788542,0.236,-0.3045,0.385248297,11.28,-2.17,11.48683159,11.126,-2.6745,11.44293783,0.236,-0.3045,0.385248297,10.89,-2.37,11.14490915
18/06/2020 06:30,11.736,-2.4625,11.9915638,0.236,-0.2925,0.375835403,11.5,-2.17,11.70294407,11.396,-2.6625,11.70289376,0.236,-0.2925,0.375835403,11.16,-2.37,11.40887812
18/06/2020 07:00,12.3765,-2.2385,12.57730633,0.2365,-0.2885,0.373047584,12.14,-1.95,12.29561304,12.0465,-2.4585,12.29481128,0.2365,-0.2885,0.373047584,11.81,-2.17,12.00770586
18/06/2020 07:30,13.476,-1.7585,13.59025012,0.236,-0.2985,0.380523652,13.24,-1.46,13.32025525,13.166,-1.9985,13.31681487,0.236,-0.2985,0.380523652,12.93,-1.7,13.04127678
18/06/2020 08:00,14.4505,-1.4025,14.51840062,0.2405,-0.2925,0.378677303,14.21,-1.11,14.25328734,14.0105,-1.6525,14.10761732,0.2405,-0.2925,0.378677303,13.77,-1.36,13.83699751
18/06/2020 08:30,15.68,-1.293,15.73322119,0.24,-0.293,0.378746617,15.44,-1,15.47234953,14.61,-1.453,14.68207441,0.24,-0.293,0.378746617,14.37,-1.16,14.41674374
18/06/2020 09:00,16.311,-1.214,16.35611558,0.241,-0.294,0.380153916,16.07,-0.92,16.09631324,15.251,-1.344,15.31010571,0.241,-0.294,0.380153916,15.01,-1.05,15.0466807
18/06/2020 09:30,17.2525,2.06,17.37504982,0.2425,-0.32,0.401504981,17.01,2.38,17.17569504,15.6725,-4.15,16.21264187,0.2425,-0.32,0.401504981,15.43,-3.83,15.89823261
18/06/2020 10:00,17.157,2.27,17.30651753,0.247,-0.33,0.412200194,16.91,2.6,17.10871415,16.437,-3.02,16.71213239,0.247,-0.33,0.412200194,16.19,-2.69,16.41195296
18/06/2020 10:30,17.2495,-1.0125,17.27918998,0.2595,-0.3225,0.413940213,16.99,-0.69,17.00400541,16.9895,-1.4625,17.0523317,0.2595,-0.3225,0.413940213,16.73,-1.14,16.76879542
18/06/2020 11:00,17.6155,-0.3175,17.61836106,0.2755,-0.3175,0.420364723,17.34,0,17.34,17.3555,-1.1775,17.39539843,0.2755,-0.3175,0.420364723,17.08,-0.86,17.10163735
18/06/2020 11:30,17.8995,-0.314,17.90225394,0.2795,-0.314,0.42037632,17.62,0,17.62,17.5495,-1.174,17.58872441,0.2795,-0.314,0.42037632,17.27,-0.86,17.2913996
18/06/2020 12:00,18.073,-0.3355,18.07611378,0.283,-0.3355,0.438918273,17.79,0,17.79,17.613,-1.0855,17.64641831,0.283,-0.3355,0.438918273,17.33,-0.75,17.34622149
18/06/2020 12:30,18.574,-0.329,18.57691355,0.284,-0.329,0.434622825,18.29,0,18.29,18.074,-1.009,18.10214233,0.284,-0.329,0.434622825,17.79,-0.68,17.80299132
18/06/2020 13:00,18.8355,-0.3265,18.83832961,0.2755,-0.3265,0.427203113,18.56,0,18.56,18.1955,-1.0765,18.22731666,0.2755,-0.3265,0.427203113,17.92,-0.75,17.93568789
18/06/2020 13:30,18.5545,-1.02,18.58251518,0.2745,-0.34,0.436978546,18.28,-0.68,18.29264333,18.1245,-1.3,18.17106217,0.2745,-0.34,0.436978546,17.85,-0.96,17.87579649
18/06/2020 14:00,18.561,0.329,18.56391559,0.281,-0.341,0.441861969,18.28,0.67,18.29227433,18.181,-1.051,18.21135256,0.281,-0.341,0.441861969,17.9,-0.71,17.91407547
18/06/2020 14:30,18.4185,0.315,18.42119343,0.2785,-0.355,0.451206438,18.14,0.67,18.15236899,18.0885,-1.065,18.11982498,0.2785,-0.355,0.451206438,17.81,-0.71,17.82414654
18/06/2020 15:00,18.545,0.2965,18.54737009,0.275,-0.3735,0.463818122,18.27,0.67,18.28228104,18.195,-1.0835,18.2272323,0.275,-0.3735,0.463818122,17.92,-0.71,17.93405977
18/06/2020 15:30,19.124,3.177,19.38609566,0.274,-0.383,0.470919314,18.85,3.56,19.18322444,18.524,-2.553,18.69910118,0.274,-0.383,0.470919314,18.25,-2.17,18.37855816
18/06/2020 16:00,18.925,2.5695,19.09863752,0.275,-0.3805,0.469473375,18.65,2.95,18.88186961,18.455,-2.1605,18.58103294,0.275,-0.3805,0.469473375,18.18,-1.78,18.26693187
18/06/2020 16:30,18.7525,-1.1015,18.78482256,0.2825,-0.3615,0.458790257,18.47,-0.74,18.48481809,18.4625,-1.3215,18.50973443,0.2825,-0.3615,0.458790257,18.18,-0.96,18.20532889
18/06/2020 17:00,18.4735,-1.1965,18.51220718,0.2835,-0.3565,0.455482711,18.19,-0.84,18.20938494,18.2335,-1.6565,18.30859128,0.2835,-0.3565,0.455482711,17.95,-1.3,17.99701364
18/06/2020 17:30,18.55,-1.1985,18.58867672,0.28,-0.3585,0.454887074,18.27,-0.84,18.28930015,18.23,-1.6585,18.30528673,0.28,-0.3585,0.454887074,17.95,-1.3,17.99701364
18/06/2020 18:00,18.2915,-1.2625,18.33501782,0.2815,-0.3425,0.443337907,18.01,-0.92,18.03348275,18.0515,-1.7325,18.13444812,0.2815,-0.3425,0.443337907,17.77,-1.39,17.82428119
18/06/2020 18:30,17.972,-1.3755,18.02456058,0.282,-0.3355,0.438274172,17.69,-1.04,17.72054457,17.722,-1.8755,17.82096474,0.282,-0.3355,0.438274172,17.44,-1.54,17.50786109
18/06/2020 19:00,17.627,-1.375,17.68054733,0.277,-0.335,0.434688394,17.35,-1.04,17.38114208,17.447,-1.875,17.54746232,0.277,-0.335,0.434688394,17.17,-1.54,17.23892398
18/06/2020 19:30,17.3955,-1.38,17.45015244,0.2755,-0.34,0.437607415,17.12,-1.04,17.1515597,17.1955,-1.88,17.29796578,0.2755,-0.34,0.437607415,16.92,-1.54,16.9899382
18/06/2020 20:00,17.035,-1.4685,17.09817877,0.275,-0.3385,0.436127562,16.76,-1.13,16.79805048,16.805,-1.9385,16.91643601,0.275,-0.3385,0.436127562,16.53,-1.6,16.60725444
18/06/2020 20:30,16.475,-1.701,16.56257909,0.275,-0.341,0.438070771,16.2,-1.36,16.25698619,16.255,-2.171,16.39933736,0.275,-0.341,0.438070771,15.98,-1.83,16.08444279
18/06/2020 21:00,16.0765,-1.783,16.1750716,0.2765,-0.313,0.417637702,15.8,-1.47,15.86823557,15.8365,-2.263,15.9973717,0.2765,-0.313,0.417637702,15.56,-1.95,15.68171228
18/06/2020 21:30,16.0705,-1.7925,16.17015852,0.2705,-0.3225,0.42092339,15.8,-1.47,15.86823557,15.7605,-2.2725,15.9234926,0.2705,-0.3225,0.42092339,15.49,-1.95,15.612258
18/06/2020 22:00,15.83,-1.8925,15.94272424,0.27,-0.3125,0.412984564,15.56,-1.58,15.64001279,15.52,-2.4025,15.70485295,0.27,-0.3125,0.412984564,15.25,-2.09,15.39255015
18/06/2020 22:30,15.2705,-2.008,15.40195553,0.2705,-0.308,0.409919809,15,-1.7,15.09602597,15.0305,-2.488,15.23502787,0.2705,-0.308,0.409919809,14.76,-2.18,14.92012064
18/06/2020 23:00,14.8405,-2.0155,14.97673798,0.2705,-0.3155,0.415584528,14.57,-1.7,14.66884113,14.5505,-2.4055,14.7479992,0.2705,-0.3155,0.415584528,14.28,-2.09,14.43213428
18/06/2020 23:30,14.23,-2.0875,14.3823001,0.27,-0.3275,0.424448171,13.96,-1.76,14.07050816,13.9,-2.4175,14.10866068,0.27,-0.3275,0.424448171,13.63,-2.09,13.78930745
19/06/2020 00:00,13.69,-2.091,13.84876821,0.27,-0.331,0.427154539,13.42,-1.76,13.53491781,13.31,-2.421,13.52839019,0.27,-0.331,0.427154539,13.04,-2.09,13.20642647
19/06/2020 00:30,13.05,-2.364,13.26239028,0.27,-0.334,0.429483411,12.78,-2.03,12.94022025,12.66,-2.494,12.9033188,0.27,-0.334,0.429483411,12.39,-2.16,12.57687163
19/06/2020 01:00,12.81,-2.3355,13.02116202,0.27,-0.3055,0.407713441,12.54,-2.03,12.70324762,12.46,-2.4655,12.70158613,0.27,-0.3055,0.407713441,12.19,-2.16,12.37989095
19/06/2020 01:30,12.81,-2.348,13.02340985,0.27,-0.318,0.417161839,12.54,-2.03,12.70324762,12.46,-2.478,12.70401842,0.27,-0.318,0.417161839,12.19,-2.16,12.37989095
19/06/2020 02:00,12.81,-2.331,13.02035564,0.27,-0.301,0.404352569,12.54,-2.03,12.70324762,12.46,-2.461,12.70071341,0.27,-0.301,0.404352569,12.19,-2.16,12.37989095
19/06/2020 02:30,12.54,-2.449,12.77690107,0.27,-0.309,0.41034254,12.27,-2.14,12.45521979,12.1,-2.529,12.36146597,0.27,-0.309,0.41034254,11.83,-2.22,12.03649866
19/06/2020 03:00,12.25,-2.455,12.49357935,0.27,-0.315,0.414879501,11.98,-2.14,12.16963434,11.81,-2.475,12.06655398,0.27,-0.315,0.414879501,11.54,-2.16,11.74040885
19/06/2020 03:30,12.16,-2.335,12.38215753,0.27,-0.305,0.407338925,11.89,-2.03,12.06204792,11.71,-2.465,11.96663382,0.27,-0.305,0.407338925,11.44,-2.16,11.64213039
19/06/2020 04:00,12.03,-2.393,12.26569806,0.27,-0.303,0.405843566,11.76,-2.09,11.94427478,11.63,-2.463,11.88794637,0.27,-0.303,0.405843566,11.36,-2.16,11.56352887
19/06/2020 04:30,11.79,-2.6295,12.07966764,0.27,-0.3095,0.410719186,11.52,-2.32,11.75128929,11.47,-2.6995,11.78338662,0.27,-0.3095,0.410719186,11.2,-2.39,11.45216573
19/06/2020 05:00,12.07,-2.395,12.305321,0.27,-0.315,0.414879501,11.8,-2.08,11.98191971,11.77,-2.505,12.03361646,0.27,-0.315,0.414879501,11.5,-2.19,11.70666904
19/06/2020 05:30,12.07,-2.3905,12.30444595,0.27,-0.3105,0.411473268,11.8,-2.08,11.98191971,11.71,-2.5005,11.97399684,0.27,-0.3105,0.411473268,11.44,-2.19,11.64773369
19/06/2020 06:00,12.07,-2.1805,12.2653773,0.27,-0.3205,0.419070698,11.8,-1.86,11.94569378,11.47,-2.2705,11.69256474,0.27,-0.3205,0.419070698,11.2,-1.95,11.36848715
19/06/2020 06:30,12.45,-2.048,12.61732159,0.27,-0.318,0.417161839,12.18,-1.73,12.30224776,11.9,-2.168,12.09587632,0.27,-0.318,0.417161839,11.63,-1.85,11.7762218
19/06/2020 07:00,13.0905,-1.817,13.21600088,0.2705,-0.317,0.416724429,12.82,-1.5,12.90745521,12.5405,-1.897,12.68316795,0.2705,-0.317,0.416724429,12.27,-1.58,12.37130955
19/06/2020 07:30,13.99,-1.728,14.09631455,0.33,-0.398,0.517014507,13.66,-1.33,13.72459471,13.47,-1.838,13.59482048,0.33,-0.398,0.517014507,13.14,-1.44,13.21866862
19/06/2020 08:00,14.783,-1.733,14.88423253,0.383,-0.463,0.60088102,14.4,-1.27,14.45589499,13.973,-1.803,14.08884445,0.383,-0.463,0.60088102,13.59,-1.34,13.65590349
19/06/2020 08:30,15.68,-1.4915,15.75077688,0.3,-0.4015,0.501200808,15.38,-1.09,15.41857646,14.76,-1.5715,14.8434232,0.3,-0.4015,0.501200808,14.46,-1.17,14.5072568
19/06/2020 09:00,16.372,-1.5025,16.44079956,0.282,-0.3525,0.451420259,16.09,-1.15,16.1310446,15.252,-1.5225,15.32780187,0.282,-0.3525,0.451420259,14.97,-1.17,15.01565183
19/06/2020 09:30,16.914,-0.0465,16.91406392,0.274,-0.3465,0.441744553,16.64,0.3,16.64270411,15.944,-2.9565,16.21579564,0.274,-0.3465,0.441744553,15.67,-2.61,15.88587423
19/06/2020 10:00,17.488,2.3195,17.64115144,0.278,-0.3405,0.439572804,17.21,2.66,17.41435328,16.378,-5.0005,17.12436522,0.278,-0.3405,0.439572804,16.1,-4.66,16.7608353
19/06/2020 10:30,17.548,2.33,17.7020113,0.278,-0.33,0.43149044,17.27,2.66,17.47365159,16.518,-4.99,17.25527235,0.278,-0.33,0.43149044,16.24,-4.66,16.89536031
19/06/2020 11:00,18.1475,2.574,18.32913616,0.2775,-0.316,0.420549938,17.87,2.89,18.10218219,16.9175,-4.736,17.56791115,0.2775,-0.316,0.420549938,16.64,-4.42,17.21702646
19/06/2020 11:30,18.2565,2.6345,18.44560605,0.2865,-0.3355,0.441183069,17.97,2.97,18.2137805,16.9265,-4.7555,17.58184241,0.2865,-0.3355,0.441183069,16.64,-4.42,17.21702646
19/06/2020 12:00,18.2725,2.5255,18.44620304,0.3525,-0.4445,0.567306355,17.92,2.97,18.16445155,16.9925,-4.7945,17.65594196,0.3525,-0.4445,0.567306355,16.64,-4.35,17.19918893
19/06/2020 12:30,18.349,2.578,18.52921706,0.369,-0.442,0.575782077,17.98,3.02,18.23186222,17.109,-4.792,17.76741807,0.369,-0.442,0.575782077,16.74,-4.35,17.29595617
19/06/2020 13:00,18.245,2.6315,18.43379552,0.445,-0.4885,0.660800462,17.8,3.12,18.07136962,16.975,-4.7685,17.63205085,0.445,-0.4885,0.660800462,16.53,-4.28,17.07510761
19/06/2020 13:30,18.008,2.2785,18.15157366,0.468,-0.5015,0.68594916,17.54,2.78,17.75894141,16.528,-5.0615,17.28564625,0.468,-0.5015,0.68594916,16.06,-4.56,16.69482555
19/06/2020 14:00,17.8705,1.257,17.91465376,0.4605,-0.493,0.674617855,17.41,1.75,17.49773128,16.4605,-3.963,16.93084254,0.4605,-0.493,0.674617855,16,-3.47,16.37195468
19/06/2020 14:30,17.346,-1.361,17.39931139,0.456,-0.471,0.655573794,16.89,-0.89,16.91343253,16.576,-1.421,16.63679708,0.456,-0.471,0.655573794,16.12,-0.95,16.14796891
19/06/2020 15:00,17.112,-1.3765,17.16727399,0.462,-0.4865,0.670914488,16.65,-0.89,16.67376982,16.402,-1.4365,16.46478473,0.462,-0.4865,0.670914488,15.94,-0.95,15.96828419
19/06/2020 15:30,17.175,-1.4305,17.23446997,0.455,-0.4905,0.669040544,16.72,-0.94,16.7464026,16.575,-1.5005,16.64277997,0.455,-0.4905,0.669040544,16.12,-1.01,16.15160983
19/06/2020 16:00,17.087,-1.5475,17.15693228,0.457,-0.5175,0.690402238,16.63,-1.03,16.66186664,16.377,-1.6675,16.46167322,0.457,-0.5175,0.690402238,15.92,-1.15,15.96148176
19/06/2020 16:30,17.048,-1.6285,17.12560411,0.488,-0.4985,0.697600351,16.56,-1.13,16.59850897,16.408,-1.7385,16.49984383,0.488,-0.4985,0.697600351,15.92,-1.24,15.96821844
19/06/2020 17:00,17.119,-1.6575,17.19905425,0.449,-0.4575,0.641020475,16.67,-1.2,16.71313555,16.509,-1.7975,16.60656759,0.449,-0.4575,0.641020475,16.06,-1.34,16.11580591
19/06/2020 17:30,17.225,-1.528,17.29264031,0.315,-0.328,0.454762575,16.91,-1.2,16.95252489,16.655,-1.668,16.73831679,0.315,-0.328,0.454762575,16.34,-1.34,16.39485285
19/06/2020 18:00,17.3665,-1.336,17.41781325,0.2965,-0.286,0.411956612,17.07,-1.05,17.10226301,16.7465,-1.506,16.81408036,0.2965,-0.286,0.411956612,16.45,-1.22,16.49517808
19/06/2020 18:30,16.8255,-1.421,16.88539876,0.2955,-0.291,0.414730334,16.53,-1.13,16.5685787,16.3055,-1.581,16.38196848,0.2955,-0.291,0.414730334,16.01,-1.29,16.06188656
19/06/2020 19:00,16.8195,-1.5155,16.8876381,0.2895,-0.2955,0.413679224,16.53,-1.22,16.57496003,16.4095,-1.6655,16.49380431,0.2895,-0.2955,0.413679224,16.12,-1.37,16.17811176
19/06/2020 19:30,16.523,-1.779,16.61849482,0.293,-0.349,0.455686296,16.23,-1.43,16.29287574,16.163,-1.919,16.27652082,0.293,-0.349,0.455686296,15.87,-1.57,15.94747002
19/06/2020 20:00,15.9735,-1.9895,16.09691935,0.3035,-0.3595,0.470481137,15.67,-1.63,15.75454855,15.6735,-2.1395,15.81885149,0.3035,-0.3595,0.470481137,15.37,-1.78,15.47272762
19/06/2020 20:30,15.8895,-2.0705,16.02383164,0.3695,-0.4405,0.574952607,15.52,-1.63,15.60536126,15.4995,-2.2205,15.65774953,0.3695,-0.4405,0.574952607,15.13,-1.78,15.23434606
19/06/2020 21:00,15.599,-2.147,15.74606014,0.359,-0.437,0.565552827,15.24,-1.71,15.33563497,15.159,-2.307,15.33354264,0.359,-0.437,0.565552827,14.8,-1.87,14.91767073
19/06/2020 21:30,15.471,-2.0715,15.60906638,0.301,-0.3615,0.470407536,15.17,-1.71,15.2660735,15.051,-2.2315,15.21552474,0.301,-0.3615,0.470407536,14.75,-1.87,14.86806645
19/06/2020 22:00,15.499,-2.055,15.63464186,0.279,-0.345,0.443695842,15.22,-1.71,15.31575986,15.089,-2.215,15.25070969,0.279,-0.345,0.443695842,14.81,-1.87,14.9275919
19/06/2020 22:30,15.2525,-2.1515,15.40349663,0.2725,-0.3015,0.406396973,14.98,-1.85,15.09380336,14.8625,-2.3215,15.0427148,0.2725,-0.3015,0.406396973,14.59,-2.02,14.72917174
19/06/2020 23:00,14.791,-2.223,14.95711904,0.271,-0.303,0.406509532,14.52,-1.92,14.64639205,14.421,-2.383,14.61656355,0.271,-0.303,0.406509532,14.15,-2.08,14.30205929
19/06/2020 23:30,14.16,-1.829,14.27763429,0.27,-0.319,0.417924634,13.89,-1.51,13.97183596,13.69,-2.969,14.00824975,0.27,-0.319,0.417924634,13.42,-2.65,13.67914105
20/06/2020 00:00,13.535,-2.069,13.69222356,0.275,-0.329,0.428795989,13.26,-1.74,13.37367564,13.035,-2.869,13.34699914,0.275,-0.329,0.428795989,12.76,-2.54,13.01034973
20/06/2020 00:30,13.0295,-2.2425,13.22106942,0.2695,-0.2925,0.397726665,12.76,-1.95,12.90814084,12.5595,-2.8325,12.87494064,0.2695,-0.2925,0.397726665,12.29,-2.54,12.54972908
20/06/2020 01:00,12.7395,-2.4675,12.97626358,0.2695,-0.3275,0.424130287,12.47,-2.14,12.65229228,12.3295,-2.6475,12.61054426,0.2695,-0.3275,0.424130287,12.06,-2.32,12.28112373
20/06/2020 01:30,12.67,-2.468,12.90813402,0.27,-0.328,0.424834085,12.4,-2.14,12.5833064,12.23,-2.648,12.51338499,0.27,-0.328,0.424834085,11.96,-2.32,12.18293889
20/06/2020 02:00,12.67,-2.465,12.90756077,0.27,-0.325,0.422522189,12.4,-2.14,12.5833064,12.23,-2.645,12.5127505,0.27,-0.325,0.422522189,11.96,-2.32,12.18293889
20/06/2020 02:30,12.3295,-2.472,12.57486995,0.2695,-0.332,0.427614605,12.06,-2.14,12.24839581,11.8995,-2.652,12.19143979,0.2695,-0.332,0.427614605,11.63,-2.32,11.85914415
20/06/2020 03:00,11.9,-2.4775,12.15516377,0.27,-0.3375,0.432210886,11.63,-2.14,11.82524841,11.48,-2.6575,11.78357782,0.27,-0.3375,0.432210886,11.21,-2.32,11.44755432
20/06/2020 03:30,11.602,-2.4605,11.86003644,0.272,-0.3205,0.420362046,11.33,-2.14,11.53032957,11.172,-2.6405,11.47980071,0.272,-0.3205,0.420362046,10.9,-2.32,11.14416439
20/06/2020 04:00,11.385,-2.549,11.66686016,0.295,-0.359,0.464656863,11.09,-2.19,11.30416737,10.985,-2.679,11.30695653,0.295,-0.359,0.464656863,10.69,-2.32,10.93885277
20/06/2020 04:30,11.271,-2.5015,11.54525631,0.271,-0.3115,0.412884064,11,-2.19,11.21588606,10.871,-2.6915,11.19923271,0.271,-0.3115,0.412884064,10.6,-2.38,10.86390353
20/06/2020 05:00,11.275,-1.452,11.36811018,0.275,-0.332,0.431102076,11,-1.12,11.05687117,10.675,-3.792,11.32849897,0.275,-0.332,0.431102076,10.4,-3.46,10.96045619
20/06/2020 05:30,11.278,1.01,11.3231349,0.278,-0.33,0.43149044,11,1.34,11.08131761,10.328,-6.18,12.03577933,0.278,-0.33,0.43149044,10.05,-5.85,11.62862847
20/06/2020 06:00,11.3295,1.2095,11.3938782,0.2695,-0.3005,0.403646504,11.06,1.51,11.16260274,10.3195,-5.9805,11.92721512,0.2695,-0.3005,0.403646504,10.05,-5.68,11.54404175
20/06/2020 06:30,11.6,1.217,11.66366533,0.27,-0.293,0.398433181,11.33,1.51,11.43017935,10.61,-5.923,12.15129742,0.27,-0.293,0.398433181,10.34,-5.63,11.77338099
20/06/2020 07:00,11.7205,1.2155,11.78335947,0.2705,-0.2945,0.399875606,11.45,1.51,11.5491385,10.7905,-5.9245,12.30993869,0.2705,-0.2945,0.399875606,10.52,-5.63,11.9317769
20/06/2020 07:30,12.223,-0.38,12.22890547,0.273,-0.3,0.405621745,11.95,-0.08,11.95026778,11.493,-4.39,12.3028919,0.273,-0.3,0.405621745,11.22,-4.09,11.94221504
20/06/2020 08:00,12.3845,-2.216,12.58119614,0.2745,-0.296,0.403690785,12.11,-1.92,12.26126013,11.9845,-2.456,12.2335676,0.2745,-0.296,0.403690785,11.71,-2.16,11.90754803
20/06/2020 08:30,13.346,0.257,13.34847426,0.276,-0.283,0.395303681,13.07,0.54,13.08115056,12.536,-4.623,13.36126585,0.276,-0.283,0.395303681,12.26,-4.34,13.00550653
20/06/2020 09:00,13.92,-1.7495,14.02950998,0.28,-0.2895,0.402753336,13.64,-1.46,13.71791529,13.37,-2.3495,13.57486833,0.28,-0.2895,0.402753336,13.09,-2.06,13.25110184
20/06/2020 09:30,14.842,-1.7605,14.94604711,0.282,-0.3005,0.412097379,14.56,-1.46,14.63301746,13.552,-2.2705,13.74088331,0.282,-0.3005,0.412097379,13.27,-1.97,13.41543141
20/06/2020 10:00,15.0375,-1.711,15.13452765,0.2875,-0.301,0.416241817,14.75,-1.41,14.81723996,13.8475,-1.991,13.98990126,0.2875,-0.301,0.416241817,13.56,-1.69,13.66490761
20/06/2020 10:30,15.241,-1.625,15.32738419,0.291,-0.305,0.421551895,14.95,-1.32,15.00816111,14.211,-1.995,14.35035003,0.291,-0.305,0.421551895,13.92,-1.69,14.02221452
20/06/2020 11:00,15.0695,-1.4765,15.14166049,0.2895,-0.2965,0.414394136,14.78,-1.18,14.82702937,14.3795,-2.0465,14.52439956,0.2895,-0.2965,0.414394136,14.09,-1.75,14.19826046
20/06/2020 11:30,15.403,-1.3855,15.46518733,0.293,-0.2955,0.416136096,15.11,-1.09,15.14926401,14.663,-1.8155,14.77496563,0.293,-0.2955,0.416136096,14.37,-1.52,14.45016609
20/06/2020 12:00,15.4985,-1.5025,15.57115951,0.2985,-0.2925,0.417921643,15.2,-1.21,15.24808513,14.7285,-1.8125,14.83960473,0.2985,-0.2925,0.417921643,14.43,-1.52,14.5098346
20/06/2020 12:30,15.499,-1.5935,15.58070099,0.299,-0.2835,0.412035496,15.2,-1.31,15.25634622,14.639,-1.9135,14.7635295,0.299,-0.2835,0.412035496,14.34,-1.63,14.43234215
20/06/2020 13:00,15.5,-1.6085,15.5832369,0.3,-0.2985,0.423204738,15.2,-1.31,15.25634622,14.64,-1.9285,14.76647257,0.3,-0.2985,0.423204738,14.34,-1.63,14.43234215
20/06/2020 13:30,15.7275,-1.5195,15.80073215,0.2975,-0.3095,0.429297682,15.43,-1.21,15.47737058,14.1675,-1.9395,14.29964043,0.2975,-0.3095,0.429297682,13.87,-1.63,13.96545023
20/06/2020 14:00,15.49,-1.515,15.56391098,0.3,-0.305,0.427814212,15.19,-1.21,15.23811668,14.03,-2.015,14.1739594,0.3,-0.305,0.427814212,13.73,-1.71,13.83607603
20/06/2020 14:30,14.829,-1.625,14.91777014,0.299,-0.325,0.441617482,14.53,-1.3,14.58803962,13.919,-2.215,14.09414013,0.299,-0.325,0.441617482,13.62,-1.89,13.75050908
20/06/2020 15:00,14.581,-1.74,14.68445304,0.301,-0.3,0.424971764,14.28,-1.44,14.3524214,13.681,-2.19,13.85517452,0.301,-0.3,0.424971764,13.38,-1.89,13.51282724
20/06/2020 15:30,14.4735,-1.7755,14.58199583,0.3035,-0.3355,0.452407449,14.17,-1.44,14.24298073,13.6335,-2.2255,13.81394848,0.3035,-0.3355,0.452407449,13.33,-1.89,13.46332054
20/06/2020 16:00,14.521,-1.758,14.62702994,0.301,-0.318,0.437864134,14.22,-1.44,14.29272542,13.801,-2.208,13.97651119,0.301,-0.318,0.437864134,13.5,-1.89,13.63165801
20/06/2020 16:30,14.7485,-1.7545,14.85249213,0.2985,-0.3145,0.433604082,14.45,-1.44,14.52157361,13.9685,-2.3145,14.15895132,0.2985,-0.3145,0.433604082,13.67,-2,13.81553112
20/06/2020 17:00,14.9965,-1.751,15.09837784,0.2965,-0.311,0.429689714,14.7,-1.44,14.77036222,14.1165,-2.311,14.30441517,0.2965,-0.311,0.429689714,13.82,-2,13.96396792
20/06/2020 17:30,15.3465,-1.9465,15.46945133,0.2865,-0.3065,0.419552738,15.06,-1.64,15.14903297,14.4065,-2.4165,14.60776213,0.2865,-0.3065,0.419552738,14.12,-2.11,14.27678185
20/06/2020 18:00,15.4175,-1.912,15.53560589,0.2875,-0.272,0.395778031,15.13,-1.64,15.21862346,14.5775,-2.442,14.78062483,0.2875,-0.272,0.395778031,14.29,-2.17,14.45382302
20/06/2020 18:30,15.4975,-2.1395,15.64448678,0.2875,-0.2695,0.394064081,15.21,-1.87,15.32452283,14.5775,-2.4395,14.78021199,0.2875,-0.2695,0.394064081,14.29,-2.17,14.45382302
20/06/2020 19:00,15.8105,-2.1485,15.95581281,0.2805,-0.2785,0.395275221,15.53,-1.87,15.64218015,14.6505,-2.3785,14.8423183,0.2805,-0.2785,0.395275221,14.37,-2.1,14.52263406
20/06/2020 19:30,15.88,-2.166,16.02703828,0.28,-0.296,0.407450611,15.6,-1.87,15.71168037,14.72,-2.396,14.91372576,0.28,-0.296,0.407450611,14.44,-2.1,14.59190186
20/06/2020 20:00,15.773,-2.0315,15.90328649,0.283,-0.2815,0.399163187,15.49,-1.75,15.58854066,14.593,-2.2415,14.76414479,0.283,-0.2815,0.399163187,14.31,-1.96,14.44360412
20/06/2020 20:30,15.5905,-2.0765,15.72817671,0.2705,-0.2665,0.379726876,15.32,-1.81,15.42655179,14.3605,-2.2265,14.53207702,0.2705,-0.2665,0.379726876,14.09,-1.96,14.22567046
20/06/2020 21:00,15.2995,-1.8915,15.41598107,0.2695,-0.2815,0.389708224,15.03,-1.61,15.11598492,14.4895,-2.5115,14.70555142,0.2695,-0.2815,0.389708224,14.22,-2.23,14.3937938
20/06/2020 21:30,14.671,-1.9385,14.79851422,0.291,-0.3285,0.438854475,14.38,-1.61,14.46984796,14.241,-2.5585,14.46900146,0.291,-0.3285,0.438854475,13.95,-2.23,14.12711577
20/06/2020 22:00,14.6005,-2.1765,14.76183432,0.3505,-0.3665,0.50712178,14.25,-1.81,14.36449094,14.1505,-2.7465,14.41457292,0.3505,-0.3665,0.50712178,13.8,-2.38,14.00372808
20/06/2020 22:30,14.263,-2.3565,14.45635712,0.413,-0.4365,0.600917008,13.85,-1.92,13.98244971,13.813,-2.9165,14.1175402,0.413,-0.4365,0.600917008,13.4,-2.48,13.62756031
20/06/2020 23:00,13.7585,-2.4525,13.975374,0.3985,-0.4525,0.602958125,13.36,-2,13.50887116,13.2685,-2.9325,13.58869561,0.3985,-0.4525,0.602958125,12.87,-2.48,13.10676543
20/06/2020 23:30,13.2525,-2.501,13.48642863,0.4125,-0.451,0.6111933,12.84,-2.05,13.00261897,12.7425,-3.021,13.09571484,0.4125,-0.451,0.6111933,12.33,-2.57,12.59499107
21/06/2020 00:00,12.7585,-2.63,13.02675026,0.4185,-0.44,0.607241509,12.34,-2.19,12.5328249,12.1985,-3.01,12.56437433,0.4185,-0.44,0.607241509,11.78,-2.57,12.05708505
21/06/2020 00:30,12.285,-2.7695,12.59330597,0.415,-0.4195,0.590089188,11.87,-2.35,12.10038842,11.715,-2.8995,12.0684848,0.415,-0.4195,0.590089188,11.3,-2.48,11.56894118
21/06/2020 01:00,12.0875,-2.7735,12.40161113,0.4175,-0.4235,0.594691937,11.67,-2.35,11.90425974,11.4575,-2.9035,11.81967083,0.4175,-0.4235,0.594691937,11.04,-2.48,11.31512262
21/06/2020 01:30,12.0885,-2.6985,12.38602981,0.4185,-0.4185,0.591848376,11.67,-2.28,11.89063918,11.4585,-2.8185,11.80004934,0.4185,-0.4185,0.591848376,11.04,-2.4,11.2978582
21/06/2020 02:00,12.147,-2.6995,12.44334799,0.417,-0.4195,0.591497464,11.73,-2.28,11.94953137,11.457,-2.8195,11.79883169,0.417,-0.4195,0.591497464,11.04,-2.4,11.2978582
21/06/2020 02:30,12,-2.6375,12.28643179,0.42,-0.4375,0.606470321,11.58,-2.2,11.78712857,11.36,-2.8375,11.70901389,0.42,-0.4375,0.606470321,10.94,-2.4,11.20016071
21/06/2020 03:00,11.7,-2.6605,11.99867744,0.42,-0.4605,0.623265794,11.28,-2.2,11.49253671,11.06,-2.8005,11.40904905,0.42,-0.4605,0.623265794,10.64,-2.34,10.89427373
21/06/2020 03:30,11.4905,-2.6455,11.79110938,0.4205,-0.4455,0.612609582,11.07,-2.2,11.28649193,10.9205,-2.7855,11.2701522,0.4205,-0.4455,0.612609582,10.5,-2.34,10.75758337
21/06/2020 04:00,11.4875,-2.6545,11.79020893,0.4175,-0.4545,0.617151926,11.07,-2.2,11.28649193,10.7875,-2.7945,11.14358051,0.4175,-0.4545,0.617151926,10.37,-2.34,10.63073375
21/06/2020 04:30,11.3185,-2.7235,11.64155894,0.3385,-0.4035,0.526682542,10.98,-2.32,11.22242398,10.7985,-2.8435,11.16660622,0.3385,-0.4035,0.526682542,10.46,-2.44,10.74081934
21/06/2020 05:00,11.134,-2.627,11.43971525,0.274,-0.307,0.411491191,10.86,-2.32,11.1050439,10.604,-2.747,10.95403236,0.274,-0.307,0.411491191,10.33,-2.44,10.61425928
21/06/2020 05:30,10.8515,-2.622,11.16377787,0.2715,-0.302,0.406098818,10.58,-2.32,10.83138034,10.3315,-2.742,10.68917472,0.2715,-0.302,0.406098818,10.06,-2.44,10.35167619
21/06/2020 06:00,11.0505,-2.6195,11.35673063,0.2705,-0.2995,0.403572174,10.78,-2.32,11.02682184,10.5405,-2.7395,10.89068412,0.2705,-0.2995,0.403572174,10.27,-2.44,10.55587514
21/06/2020 06:30,11.1115,-2.368,11.36102356,0.2715,-0.298,0.403133043,10.84,-2.07,11.03587332,10.5415,-2.738,10.89127478,0.2715,-0.298,0.403133043,10.27,-2.44,10.55587514
21/06/2020 07:00,11.23,-2.299,11.4629098,0.27,-0.299,0.402865983,10.96,-2,11.14098739,10.68,-2.689,11.01331562,0.27,-0.299,0.402865983,10.41,-2.39,10.6808333
21/06/2020 07:30,11.6885,-2.3575,11.92387682,0.3485,-0.4075,0.536198191,11.34,-1.95,11.50643733,11.1085,-2.7975,11.45533843,0.3485,-0.4075,0.536198191,10.76,-2.39,11.02223662
21/06/2020 08:00,12.105,-2.404,12.34140353,0.445,-0.454,0.635720851,11.66,-1.95,11.82193301,11.465,-2.844,11.8124748,0.445,-0.454,0.635720851,11.02,-2.39,11.27619173
21/06/2020 08:30,12.6275,-2.2865,12.83284218,0.4075,-0.4365,0.597150316,12.22,-1.85,12.3592435,12.0175,-2.7465,12.32735042,0.4075,-0.4365,0.597150316,11.61,-2.31,11.83757577
21/06/2020 09:00,13.3725,-2.221,13.55568505,0.4125,-0.451,0.6111933,12.96,-1.77,13.08030963,12.7425,-2.641,13.01330808,0.4125,-0.451,0.6111933,12.33,-2.19,12.52297888
21/06/2020 09:30,14.095,-2.1505,14.2581091,0.435,-0.4505,0.626238972,13.66,-1.7,13.76537686,13.465,-2.5405,13.70256783,0.435,-0.4505,0.626238972,13.03,-2.09,13.19655258
21/06/2020 10:00,14.4375,-2.1415,14.59545917,0.4475,-0.4415,0.628632245,13.99,-1.7,14.09290956,13.7675,-2.5315,13.9983052,0.4475,-0.4415,0.628632245,13.32,-2.09,13.48297074
21/06/2020 10:30,15.0815,-2.04,15.21884497,0.4615,-0.43,0.630779082,14.62,-1.61,14.70838196,14.3615,-2.41,14.5623069,0.4615,-0.43,0.630779082,13.9,-1.98,14.04031339
21/06/2020 11:00,15.805,-1.9625,15.92637533,0.465,-0.4525,0.648830679,15.34,-1.51,15.41413961,14.785,-2.2825,14.9601481,0.465,-0.4525,0.648830679,14.32,-1.83,14.43645732
21/06/2020 11:30,16.5635,-1.8525,16.66677199,0.4635,-0.4525,0.647756513,16.1,-1.4,16.16075493,14.9935,-2.1325,15.14439165,0.4635,-0.4525,0.647756513,14.53,-1.68,14.62680074
21/06/2020 12:00,16.565,-1.835,16.66632683,0.465,-0.435,0.636749558,16.1,-1.4,16.16075493,15.455,-2.115,15.59904645,0.465,-0.435,0.636749558,14.99,-1.68,15.08384898
21/06/2020 12:30,16.8715,-1.8265,16.97007998,0.4415,-0.4265,0.613860326,16.43,-1.4,16.48953911,15.8915,-2.1565,16.03715263,0.4415,-0.4265,0.613860326,15.45,-1.73,15.54655589
21/06/2020 13:00,16.6815,-1.75,16.77304213,0.4615,-0.43,0.630779082,16.22,-1.32,16.27362283,15.9915,-2.16,16.13671814,0.4615,-0.43,0.630779082,15.53,-1.73,15.62606156
21/06/2020 13:30,16.5875,-1.7625,16.68087415,0.4775,-0.4425,0.651008833,16.11,-1.32,16.16398775,15.8175,-2.1725,15.96599707,0.4775,-0.4425,0.651008833,15.34,-1.73,15.43724393
21/06/2020 14:00,16.113,-1.821,16.21557307,0.473,-0.431,0.639914057,15.64,-1.39,15.70164641,15.263,-2.221,15.42374825,0.473,-0.431,0.639914057,14.79,-1.79,14.89792603
21/06/2020 14:30,16.0465,-1.922,16.16119569,0.4665,-0.442,0.642640063,15.58,-1.48,15.65013738,15.0865,-2.342,15.26720165,0.4665,-0.442,0.642640063,14.62,-1.9,14.74294408
21/06/2020 15:00,15.618,-1.938,15.73778155,0.458,-0.458,0.647709812,15.16,-1.48,15.23207143,14.848,-2.358,15.03407024,0.458,-0.458,0.647709812,14.39,-1.9,14.51489235
21/06/2020 15:30,15.6455,-2.0295,15.77658203,0.4855,-0.4695,0.675381744,15.16,-1.56,15.24005249,14.6155,-2.3695,14.80632873,0.4855,-0.4695,0.675381744,14.13,-1.9,14.25717013
21/06/2020 16:00,15.5585,-2.145,15.70566609,0.4785,-0.455,0.660293306,15.08,-1.69,15.17440279,14.3985,-2.355,14.5898193,0.4785,-0.455,0.660293306,13.92,-1.9,14.04907114
21/06/2020 16:30,15.711,-2.1545,15.85803869,0.481,-0.4645,0.668671257,15.23,-1.69,15.32347872,14.311,-2.3045,14.4953593,0.481,-0.4645,0.668671257,13.83,-1.84,13.95186367
21/06/2020 17:00,15.653,-2.0135,15.78197045,0.483,-0.4635,0.669418591,15.17,-1.55,15.24898029,14.433,-2.4535,14.64005298,0.483,-0.4635,0.669418591,13.95,-1.99,14.09122422
21/06/2020 17:30,15.8385,-1.7545,15.93538053,0.3485,-0.3445,0.490033162,15.49,-1.41,15.55404128,14.5585,-2.1645,14.71852515,0.3485,-0.3445,0.490033162,14.21,-1.82,14.32607762
21/06/2020 18:00,15.6075,-1.594,15.68868676,0.2875,-0.304,0.41841636,15.32,-1.29,15.37421543,14.6575,-2.064,14.80210803,0.2875,-0.304,0.41841636,14.37,-1.76,14.47737891
21/06/2020 18:30,15.3055,-1.904,15.42347387,0.3955,-0.384,0.551249717,14.91,-1.52,14.98727794,14.4255,-2.374,14.61953919,0.3955,-0.384,0.551249717,14.03,-1.99,14.17042695
21/06/2020 19:00,15.278,-2.07,15.41759333,0.478,-0.43,0.642949454,14.8,-1.64,14.89058763,14.508,-2.54,14.7286681,0.478,-0.43,0.642949454,14.03,-2.11,14.18777643
21/06/2020 19:30,15.1505,-2.1375,15.30054105,0.4405,-0.4375,0.620843378,14.71,-1.7,14.80790667,14.5505,-2.4475,14.75490788,0.4405,-0.4375,0.620843378,14.11,-2.01,14.2524454
21/06/2020 20:00,14.9515,-2.211,15.11409518,0.4115,-0.411,0.581595435,14.54,-1.8,14.65099314,14.3815,-2.421,14.58385351,0.4115,-0.411,0.581595435,13.97,-2.01,14.11385844
21/06/2020 20:30,14.8315,-2.1985,14.99355843,0.3915,-0.3985,0.558636286,14.44,-1.8,14.55175591,14.2315,-2.6785,14.48136577,0.3915,-0.3985,0.558636286,13.84,-2.28,14.02654626
21/06/2020 21:00,14.661,-2.267,14.83523542,0.381,-0.387,0.543074581,14.28,-1.88,14.40322186,14.041,-2.757,14.30911353,0.381,-0.387,0.543074581,13.66,-2.37,13.86407227
21/06/2020 21:30,14.511,-2.2415,14.6831006,0.321,-0.3615,0.483449325,14.19,-1.88,14.31399665,13.981,-2.7315,14.24533093,0.321,-0.3615,0.483449325,13.66,-2.37,13.86407227
21/06/2020 22:00,14.466,-2.327,14.65196523,0.276,-0.287,0.398177096,14.19,-2.04,14.33588853,13.936,-2.807,14.21588355,0.276,-0.287,0.398177096,13.66,-2.52,13.89050035
21/06/2020 22:30,14.51,-2.3095,14.69264749,0.27,-0.2695,0.381484272,14.24,-2.04,14.38538147,13.93,-2.7895,14.20655519,0.27,-0.2695,0.381484272,13.66,-2.52,13.89050035
21/06/2020 23:00,14.0405,-2.428,14.24888853,0.2705,-0.288,0.395112959,13.77,-2.14,13.93529691,13.3605,-2.808,13.65239262,0.2705,-0.288,0.395112959,13.09,-2.52,13.33036009
21/06/2020 23:30,13.4695,-2.445,13.68961122,0.2695,-0.305,0.407007678,13.2,-2.14,13.3723446,13.0195,-2.915,13.34183665,0.2695,-0.305,0.407007678,12.75,-2.61,13.01439972
22/06/2020 00:00,12.72,-2.775,13.01917912,0.27,-0.285,0.39258757,12.45,-2.49,12.69655859,12.31,-2.945,12.65737433,0.27,-0.285,0.39258757,12.04,-2.66,12.33033657
22/06/2020 00:30,12.31,-2.779,12.61978371,0.27,-0.289,0.395500948,12.04,-2.49,12.29478345,11.92,-2.949,12.27937299,0.27,-0.289,0.395500948,11.65,-2.66,11.9498159
22/06/2020 01:00,12.0595,-2.8105,12.38266734,0.2695,-0.2705,0.381838317,11.79,-2.54,12.06050165,11.6495,-2.9305,12.01243857,0.2695,-0.2705,0.381838317,11.38,-2.66,11.68674463
