Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2020 01:30,11.99,-2.809,12.31464904,0.27,-0.269,0.381131211,11.72,-2.54,11.99208072,11.55,-2.929,11.91560074,0.27,-0.269,0.381131211,11.28,-2.66,11.5893917
22/06/2020 02:00,11.99,-2.8155,12.31613333,0.27,-0.2755,0.385746354,11.72,-2.54,11.99208072,11.49,-2.9355,11.85905815,0.27,-0.2755,0.385746354,11.22,-2.66,11.53100169
22/06/2020 02:30,11.6795,-2.83,12.01747146,0.2695,-0.29,0.395891715,11.41,-2.54,11.68929852,11.2295,-2.95,11.61051981,0.2695,-0.29,0.395891715,10.96,-2.66,11.27817361
22/06/2020 03:00,11.37,-2.8295,11.71678157,0.27,-0.2895,0.395866455,11.1,-2.54,11.38690476,10.96,-2.9495,11.34994054,0.27,-0.2895,0.395866455,10.69,-2.66,11.01597476
22/06/2020 03:30,11.3,-2.829,11.64874418,0.27,-0.289,0.395500948,11.03,-2.54,11.31867925,10.82,-2.949,11.21467793,0.27,-0.289,0.395500948,10.55,-2.66,10.88017004
22/06/2020 04:00,11.0505,-2.8305,11.40724684,0.2705,-0.2905,0.396938912,10.78,-2.54,11.07519752,10.6205,-2.9505,11.02272518,0.2705,-0.2905,0.396938912,10.35,-2.66,10.68635111
22/06/2020 04:30,11.002,-2.8315,11.36051919,0.272,-0.2915,0.398693178,10.73,-2.54,11.02653617,10.562,-2.9515,10.96664015,0.272,-0.2915,0.398693178,10.29,-2.66,10.62825009
22/06/2020 05:00,10.9565,-2.768,11.30073963,0.3165,-0.378,0.493007353,10.64,-2.39,10.90512265,10.4765,-2.948,10.88337063,0.3165,-0.378,0.493007353,10.16,-2.57,10.48000477
22/06/2020 05:30,10.8175,-2.7675,11.16590178,0.3275,-0.3775,0.499762444,10.49,-2.39,10.75881964,10.2975,-2.9475,10.71103461,0.3275,-0.3775,0.499762444,9.97,-2.57,10.29591181
22/06/2020 06:00,10.9715,-2.7395,11.30834526,0.2815,-0.3495,0.448767757,10.69,-2.39,10.95391254,10.4315,-2.9195,10.83234381,0.2815,-0.3495,0.448767757,10.15,-2.57,10.47031041
22/06/2020 06:30,11.5355,-2.374,11.77725079,0.2755,-0.304,0.410263635,11.26,-2.07,11.44868988,11.0455,-2.614,11.35059762,0.2755,-0.304,0.410263635,10.77,-2.31,11.01494439
22/06/2020 07:00,12.4115,-2.0765,12.58400511,0.2715,-0.2665,0.380439877,12.14,-1.81,12.27418836,11.9215,-2.3565,12.15217077,0.2715,-0.2665,0.380439877,11.65,-2.09,11.8359875
22/06/2020 07:30,13.8815,0.898,13.91051567,0.2715,-0.292,0.398718259,13.61,1.19,13.66192519,13.0415,-4.212,13.7048045,0.2715,-0.292,0.398718259,12.77,-3.92,13.35811738
22/06/2020 08:00,13.1635,2.4205,13.38419039,0.2835,-0.2995,0.412398472,12.88,2.72,13.16407232,15.7735,-4.0895,16.29500882,0.2835,-0.2995,0.412398472,15.49,-3.79,15.9469182
22/06/2020 08:30,0.3335,-0.4075,0.526572407,0.3335,-0.4075,0.526572407,0,0,0,25.9435,-2.4875,26.06247971,0.3335,-0.4075,0.526572407,25.61,-2.08,25.69432817
22/06/2020 09:00,0.2865,-0.3465,0.449604826,0.2865,-0.3465,0.449604826,0,0,0,27.9165,-1.9865,27.98708907,0.2865,-0.3465,0.449604826,27.63,-1.64,27.67862894
22/06/2020 09:30,0.2755,-0.3095,0.414355524,0.2755,-0.3095,0.414355524,0,0,0,29.2855,-1.7295,29.33652468,0.2755,-0.3095,0.414355524,29.01,-1.42,29.04473274
22/06/2020 10:00,0.2845,-0.294,0.409116426,0.2845,-0.294,0.409116426,0,0,0,29.5145,-1.714,29.5642268,0.2845,-0.294,0.409116426,29.23,-1.42,29.26447163
22/06/2020 10:30,0.297,-0.2785,0.407150157,0.297,-0.2785,0.407150157,0,0,0,29.377,-1.6985,29.42606041,0.297,-0.2785,0.407150157,29.08,-1.42,29.11464923
22/06/2020 11:00,0.2945,-0.28,0.406362215,0.2945,-0.28,0.406362215,0,0,0,29.7045,-1.44,29.73938332,0.2945,-0.28,0.406362215,29.41,-1.16,29.43286768
22/06/2020 11:30,0.2955,-0.2875,0.412282064,0.2955,-0.2875,0.412282064,0,0,0,30.1455,-1.2175,30.17007585,0.2955,-0.2875,0.412282064,29.85,-0.93,29.86448392
22/06/2020 12:00,0.318,-0.3425,0.467365221,0.318,-0.3425,0.467365221,0,0,0,30.288,-1.2725,30.3147192,0.318,-0.3425,0.467365221,29.97,-0.93,29.98442596
22/06/2020 12:30,0.2955,-0.2785,0.406057262,0.2955,-0.2785,0.406057262,0,0,0,30.6655,-1.2085,30.68930371,0.2955,-0.2785,0.406057262,30.37,-0.93,30.38423604
22/06/2020 13:00,0.303,-0.308,0.432056709,0.303,-0.308,0.432056709,0,0,0,31.203,-1.238,31.22754958,0.303,-0.308,0.432056709,30.9,-0.93,30.91399198
22/06/2020 13:30,0.2995,-0.326,0.442692049,0.2995,-0.326,0.442692049,0,0,0,30.4395,-1.636,30.48343249,0.2995,-0.326,0.442692049,30.14,-1.31,30.16845538
22/06/2020 14:00,0.311,-0.3335,0.456007949,0.311,-0.3335,0.456007949,0,0,0,30.021,-1.3735,30.05240329,0.311,-0.3335,0.456007949,29.71,-1.04,29.72819705
22/06/2020 14:30,0.3065,-0.323,0.445276599,0.3065,-0.323,0.445276599,0,0,0,30.0165,-1.363,30.04742986,0.3065,-0.323,0.445276599,29.71,-1.04,29.72819705
22/06/2020 15:00,0.2875,-0.2905,0.408713225,0.2875,-0.2905,0.408713225,0,0,0,30.0675,-1.3305,30.09692321,0.2875,-0.2905,0.408713225,29.78,-1.04,29.79815431
22/06/2020 15:30,0.28,-0.274,0.391760131,0.28,-0.274,0.391760131,0,0,0,30.42,-1.444,30.45425317,0.28,-0.274,0.391760131,30.14,-1.17,30.16270048
22/06/2020 16:00,0.2815,-0.289,0.403439277,0.2815,-0.289,0.403439277,0,0,0,30.5415,-1.459,30.57632913,0.2815,-0.289,0.403439277,30.26,-1.17,30.28261052
22/06/2020 16:30,0.2885,-0.2855,0.405884836,0.2885,-0.2855,0.405884836,0,0,0,30.5485,-1.4555,30.58315439,0.2885,-0.2855,0.405884836,30.26,-1.17,30.28261052
22/06/2020 17:00,0.2955,-0.3015,0.422164068,0.2955,-0.3015,0.422164068,0,0,0,30.2855,-1.7915,30.33844067,0.2955,-0.3015,0.422164068,29.99,-1.49,30.02699119
22/06/2020 17:30,0.3065,-0.3435,0.460363443,0.3065,-0.3435,0.460363443,0,0,0,30.7265,-1.8335,30.78115535,0.3065,-0.3435,0.460363443,30.42,-1.49,30.45646894
22/06/2020 18:00,0.3305,-0.3575,0.486863944,0.3305,-0.3575,0.486863944,0,0,0,29.8905,-2.1375,29.96682994,0.3305,-0.3575,0.486863944,29.56,-1.78,29.6135442
22/06/2020 18:30,0.3415,-0.3615,0.497297195,0.3415,-0.3615,0.497297195,0,0,0,29.9015,-2.3015,29.98994172,0.3415,-0.3615,0.497297195,29.56,-1.94,29.62359195
22/06/2020 19:00,0.284,-0.2785,0.397766577,0.284,-0.2785,0.397766577,0,0,0,29.764,-2.2185,29.84656493,0.284,-0.2785,0.397766577,29.48,-1.94,29.54376415
22/06/2020 19:30,0.279,-0.2815,0.396337293,0.279,-0.2815,0.396337293,0,0,0,29.559,-2.5415,29.66805864,0.279,-0.2815,0.396337293,29.28,-2.26,29.36709042
22/06/2020 20:00,0.2765,-0.27,0.386461188,0.2765,-0.27,0.386461188,0,0,0,28.9665,-2.72,29.09392587,0.2765,-0.27,0.386461188,28.69,-2.45,28.7944196
22/06/2020 20:30,0.275,-0.285,0.396042927,0.275,-0.285,0.396042927,0,0,0,28.655,-2.885,28.79986545,0.275,-0.285,0.396042927,28.38,-2.6,28.4988491
22/06/2020 21:00,0.2725,-0.2905,0.398304532,0.2725,-0.2905,0.398304532,0,0,0,27.6825,-3.2905,27.87737786,0.2725,-0.2905,0.398304532,27.41,-3,27.57368492
22/06/2020 21:30,0.27,-0.2705,0.382191379,0.27,-0.2705,0.382191379,0,0,0,27.42,-3.1005,27.59473682,0.27,-0.2705,0.382191379,27.15,-2.83,27.29709508
22/06/2020 22:00,0.27,-0.2735,0.384320504,0.27,-0.2735,0.384320504,0,0,0,27.26,-3.1935,27.4464213,0.27,-0.2735,0.384320504,26.99,-2.92,27.14749528
22/06/2020 22:30,0.3045,-0.363,0.473802965,0.3045,-0.363,0.473802965,0,0,0,26.3145,-3.363,26.52852576,0.3045,-0.363,0.473802965,26.01,-3,26.18243877
22/06/2020 23:00,0.3255,-0.386,0.504922024,0.3255,-0.386,0.504922024,0,0,0,25.0555,-3.386,25.28325684,0.3255,-0.386,0.504922024,24.73,-3,24.91130065
22/06/2020 23:30,0.4135,-0.4175,0.587612542,0.4135,-0.4175,0.587612542,0,0,0,23.6035,-3.4175,23.84962303,0.4135,-0.4175,0.587612542,23.19,-3,23.383244
23/06/2020 00:00,0.3535,-0.4105,0.541731022,0.3535,-0.4105,0.541731022,0,0,0,22.7335,-3.4705,22.99687789,0.3535,-0.4105,0.541731022,22.38,-3.06,22.58822702
23/06/2020 00:30,0.3065,-0.3735,0.483160946,0.3065,-0.3735,0.483160946,0,0,0,21.7365,-3.9435,22.09132464,0.3065,-0.3735,0.483160946,21.43,-3.57,21.72532623
23/06/2020 01:00,0.2745,-0.3115,0.415189716,0.2745,-0.3115,0.415189716,0,0,0,21.4345,-3.6715,21.74667107,0.2745,-0.3115,0.415189716,21.16,-3.36,21.42510677
23/06/2020 01:30,0.27,-0.2855,0.392950697,0.27,-0.2855,0.392950697,0,0,0,20.99,-3.8855,21.34659716,0.27,-0.2855,0.392950697,20.72,-3.6,21.03041607
23/06/2020 02:00,0.2705,-0.286,0.393657529,0.2705,-0.286,0.393657529,0,0,0,21.1405,-3.816,21.48214599,0.2705,-0.286,0.393657529,20.87,-3.53,21.16643097
23/06/2020 02:30,0.2715,-0.291,0.397986495,0.2715,-0.291,0.397986495,0,0,0,20.6615,-3.911,21.02839754,0.2715,-0.291,0.397986495,20.39,-3.62,20.70885076
23/06/2020 03:00,0.274,-0.3095,0.41335971,0.274,-0.3095,0.41335971,0,0,0,19.984,-3.9895,20.3783308,0.274,-0.3095,0.41335971,19.71,-3.68,20.05059849
23/06/2020 03:30,0.308,-0.351,0.466974303,0.308,-0.351,0.466974303,0,0,0,19.788,-3.931,20.1746798,0.308,-0.351,0.466974303,19.48,-3.58,19.80623134
23/06/2020 04:00,0.32,-0.396,0.509132596,0.32,-0.396,0.509132596,0,0,0,19.34,-4.056,19.76073723,0.32,-0.396,0.509132596,19.02,-3.66,19.36894421
23/06/2020 04:30,0.294,-0.3715,0.473759696,0.294,-0.3715,0.473759696,0,0,0,19.024,-4.4015,19.52654036,0.294,-0.3715,0.473759696,18.73,-4.03,19.15864818
23/06/2020 05:00,0.2735,-0.293,0.400813236,0.2735,-0.293,0.400813236,0,0,0,18.8035,-4.513,19.33749677,0.2735,-0.293,0.400813236,18.53,-4.22,19.00445474
23/06/2020 05:30,0.27,-0.261,0.375527629,0.27,-0.261,0.375527629,0,0,0,18.67,-4.591,19.22618477,0.27,-0.261,0.375527629,18.4,-4.33,18.90261622
23/06/2020 06:00,0.208,-0.27,0.340828403,0.208,-0.27,0.340828403,0,0,0,19.108,-4.6,19.65389692,0.208,-0.27,0.340828403,18.9,-4.33,19.38965962
23/06/2020 06:30,0.2705,-0.2785,0.388242836,0.2705,-0.2785,0.388242836,0,0,0,20.0505,-4.2985,20.50608818,0.2705,-0.2785,0.388242836,19.78,-4.02,20.18437019
23/06/2020 07:00,0.271,-0.2815,0.390747041,0.271,-0.2815,0.390747041,0,0,0,21.651,-3.7815,21.97875209,0.271,-0.2815,0.390747041,21.38,-3.5,21.66458862
23/06/2020 07:30,0.2695,-0.2845,0.391880722,0.2695,-0.2845,0.391880722,0,0,0,23.7795,-2.9445,23.96110808,0.2695,-0.2845,0.391880722,23.51,-2.66,23.66000211
23/06/2020 08:00,0.2745,-0.2905,0.399675493,0.2745,-0.2905,0.399675493,0,0,0,24.9345,-2.4405,25.05364905,0.2745,-0.2905,0.399675493,24.66,-2.15,24.75354722
23/06/2020 08:30,0.2785,-0.284,0.397766577,0.2785,-0.284,0.397766577,0,0,0,26.7585,-1.994,26.83269197,0.2785,-0.284,0.397766577,26.48,-1.71,26.53515593
23/06/2020 09:00,0.2775,-0.28,0.394215994,0.2775,-0.28,0.394215994,0,0,0,28.3975,-1.8,28.45449009,0.2775,-0.28,0.394215994,28.12,-1.52,28.16105112
23/06/2020 09:30,0.2855,-0.28,0.399887797,0.2855,-0.28,0.399887797,0,0,0,28.9855,-1.7,29.03530972,0.2855,-0.28,0.399887797,28.7,-1.42,28.73510745
23/06/2020 10:00,0.284,-0.274,0.39462894,0.284,-0.274,0.39462894,0,0,0,29.474,-1.454,29.50984229,0.284,-0.274,0.39462894,29.19,-1.18,29.2138409
23/06/2020 10:30,0.218,-0.255,0.335483234,0.218,-0.255,0.335483234,0,0,0,30.028,-1.295,30.05591138,0.218,-0.255,0.335483234,29.81,-1.04,29.82813605
23/06/2020 11:00,0.0135,-0.2535,0.253859213,0.0135,-0.2535,0.253859213,0,0,0,30.6735,-1.0335,30.69090622,0.0135,-0.2535,0.253859213,30.66,-0.78,30.66992012
23/06/2020 11:30,0.0225,-0.3105,0.31131415,0.0225,-0.3105,0.31131415,0,0,0,30.8725,-1.0005,30.88870759,0.0225,-0.3105,0.31131415,30.85,-0.69,30.8577154
23/06/2020 12:00,0.0205,-0.3265,0.327142935,0.0205,-0.3265,0.327142935,0,0,0,31.2305,-0.7865,31.24040193,0.0205,-0.3265,0.327142935,31.21,-0.46,31.21338976
23/06/2020 12:30,0.017,-0.29,0.290497849,0.017,-0.29,0.290497849,0,0,0,31.657,0.07,31.65707739,0.017,-0.29,0.290497849,31.64,0.36,31.64204797
23/06/2020 13:00,0.017,-0.266,0.26654268,0.017,-0.266,0.26654268,0,0,0,31.367,-0.946,31.381262,0.017,-0.266,0.26654268,31.35,-0.68,31.35737393
23/06/2020 13:30,0.048,-0.2645,0.268820107,0.048,-0.2645,0.268820107,0,0,0,30.598,-1.0845,30.6172132,0.048,-0.2645,0.268820107,30.55,-0.82,30.56100293
23/06/2020 14:00,0.281,-0.268,0.388310443,0.281,-0.268,0.388310443,0,0,0,30.231,-0.978,30.24681545,0.281,-0.268,0.388310443,29.95,-0.71,29.95841451
23/06/2020 14:30,0.3015,-0.271,0.405392711,0.3015,-0.271,0.405392711,0,0,0,29.9915,-0.981,30.00753961,0.3015,-0.271,0.405392711,29.69,-0.71,29.69848818
23/06/2020 15:00,0.3185,-0.355,0.476935268,0.3185,-0.355,0.476935268,0,0,0,29.9585,-1.065,29.97742396,0.3185,-0.355,0.476935268,29.64,-0.71,29.64850249
23/06/2020 15:30,0.3685,-0.4,0.543867861,0.3685,-0.4,0.543867861,0,0,0,29.8285,-1.11,29.84914592,0.3685,-0.4,0.543867861,29.46,-0.71,29.46855443
23/06/2020 16:00,0.402,-0.4285,0.587551062,0.402,-0.4285,0.587551062,0,0,0,29.742,-1.1385,29.76378246,0.402,-0.4285,0.587551062,29.34,-0.71,29.3485894
23/06/2020 16:30,0.4085,-0.43,0.593103912,0.4085,-0.43,0.593103912,0,0,0,30.0185,-1.22,30.04328115,0.4085,-0.43,0.593103912,29.61,-0.79,29.62053679
23/06/2020 17:00,0.4205,-0.4225,0.596092694,0.4205,-0.4225,0.596092694,0,0,0,30.3605,-1.4225,30.39380638,0.4205,-0.4225,0.596092694,29.94,-1,29.95669541
23/06/2020 17:30,0.4345,-0.4065,0.595006302,0.4345,-0.4065,0.595006302,0,0,0,30.6945,-1.6265,30.73756387,0.4345,-0.4065,0.595006302,30.26,-1.22,30.28458354
23/06/2020 18:00,0.4345,-0.404,0.593301146,0.4345,-0.404,0.593301146,0,0,0,30.3445,-1.624,30.38792616,0.4345,-0.404,0.593301146,29.91,-1.22,29.93487097
23/06/2020 18:30,0.419,-0.3975,0.577552811,0.419,-0.3975,0.577552811,0,0,0,30.069,-1.6875,30.1163148,0.419,-0.3975,0.577552811,29.65,-1.29,29.67804913
23/06/2020 19:00,0.421,-0.4115,0.588704722,0.421,-0.4115,0.588704722,0,0,0,29.851,-1.8415,29.90774688,0.421,-0.4115,0.588704722,29.43,-1.43,29.46472128
23/06/2020 19:30,0.424,-0.3975,0.581190373,0.424,-0.3975,0.581190373,0,0,0,29.594,-1.9075,29.65541084,0.424,-0.3975,0.581190373,29.17,-1.51,29.20905681
23/06/2020 20:00,0.387,-0.3755,0.539230238,0.387,-0.3755,0.539230238,0,0,0,28.787,-2.2155,28.87212859,0.387,-0.3755,0.539230238,28.4,-1.84,28.45954321
23/06/2020 20:30,0.2955,-0.324,0.438515963,0.2955,-0.324,0.438515963,0,0,0,27.9855,-2.684,28.11391233,0.2955,-0.324,0.438515963,27.69,-2.36,27.79038863
23/06/2020 21:00,0.285,-0.2775,0.397782918,0.285,-0.2775,0.397782918,0,0,0,27.405,-2.9475,27.56305101,0.285,-0.2775,0.397782918,27.12,-2.67,27.25111557
23/06/2020 21:30,0.284,-0.285,0.40234438,0.284,-0.285,0.40234438,0,0,0,27.594,-2.755,27.73118932,0.284,-0.285,0.40234438,27.31,-2.47,27.42146969
23/06/2020 22:00,0.2845,-0.296,0.410556025,0.2845,-0.296,0.410556025,0,0,0,27.3145,-2.926,27.47077331,0.2845,-0.296,0.410556025,27.03,-2.63,27.15764717
23/06/2020 22:30,0.2845,-0.295,0.409835638,0.2845,-0.295,0.409835638,0,0,0,26.7445,-3.115,26.9252949,0.2845,-0.295,0.409835638,26.46,-2.82,26.6098478
23/06/2020 23:00,0.2845,-0.2835,0.401637274,0.2845,-0.2835,0.401637274,0,0,0,25.7645,-3.4535,25.99492494,0.2845,-0.2835,0.401637274,25.48,-3.17,25.67643472
23/06/2020 23:30,0.284,-0.288,0.404474968,0.284,-0.288,0.404474968,0,0,0,24.084,-3.758,24.37543066,0.284,-0.288,0.404474968,23.8,-3.47,24.05162988
24/06/2020 00:00,0.2845,-0.276,0.396378922,0.2845,-0.276,0.396378922,0,0,0,22.9945,-3.896,23.32221787,0.2845,-0.276,0.396378922,22.71,-3.62,22.99670629
24/06/2020 00:30,0.2845,-0.258,0.38406282,0.2845,-0.258,0.38406282,0,0,0,21.7745,-4.108,22.15862167,0.2845,-0.258,0.38406282,21.49,-3.85,21.83214602
24/06/2020 01:00,0.2845,-0.2545,0.381720447,0.2845,-0.2545,0.381720447,0,0,0,21.3345,-3.8745,21.68346468,0.2845,-0.2545,0.381720447,21.05,-3.62,21.35900044
24/06/2020 01:30,0.284,-0.2475,0.376712423,0.284,-0.2475,0.376712423,0,0,0,21.334,-3.8675,21.681723,0.284,-0.2475,0.376712423,21.05,-3.62,21.35900044
24/06/2020 02:00,0.2845,-0.246,0.3761067,0.2845,-0.246,0.3761067,0,0,0,21.1245,-4.076,21.51414131,0.2845,-0.246,0.3761067,20.84,-3.83,21.18901838
24/06/2020 02:30,0.2845,-0.265,0.388799756,0.2845,-0.265,0.388799756,0,0,0,20.5945,-4.015,20.98222236,0.2845,-0.265,0.388799756,20.31,-3.75,20.65329514
24/06/2020 03:00,0.2845,-0.2615,0.386422696,0.2845,-0.2615,0.386422696,0,0,0,20.1345,-4.2115,20.57024119,0.2845,-0.2615,0.386422696,19.85,-3.95,20.23919465
24/06/2020 03:30,0.284,-0.2615,0.386054724,0.284,-0.2615,0.386054724,0,0,0,19.924,-4.0115,20.32382612,0.284,-0.2615,0.386054724,19.64,-3.75,19.99480182
24/06/2020 04:00,0.2845,-0.2655,0.38914072,0.2845,-0.2655,0.38914072,0,0,0,19.6145,-4.1855,20.05609684,0.2845,-0.2655,0.38914072,19.33,-3.92,19.72347079
24/06/2020 04:30,0.2845,-0.262,0.386761231,0.2845,-0.262,0.386761231,0,0,0,19.2345,-4.442,19.74075364,0.2845,-0.262,0.386761231,18.95,-4.18,19.40553787
24/06/2020 05:00,0.284,-0.2545,0.381347938,0.284,-0.2545,0.381347938,0,0,0,18.834,-4.6045,19.38868165,0.284,-0.2545,0.381347938,18.55,-4.35,19.05321495
24/06/2020 05:30,0.2845,-0.2545,0.381720447,0.2845,-0.2545,0.381720447,0,0,0,18.7445,-4.6045,19.30175382,0.2845,-0.2545,0.381720447,18.46,-4.35,18.96560308
24/06/2020 06:00,0.2845,-0.253,0.380722011,0.2845,-0.253,0.380722011,0,0,0,19.2445,-4.393,19.73953468,0.2845,-0.253,0.380722011,18.96,-4.14,19.40673079
24/06/2020 06:30,0.285,-0.25,0.379110802,0.285,-0.25,0.379110802,0,0,0,20.225,-3.99,20.61481809,0.285,-0.25,0.379110802,19.94,-3.74,20.28771057
24/06/2020 07:00,0.2845,-0.2535,0.381054458,0.2845,-0.2535,0.381054458,0,0,0,21.6245,-3.4735,21.90169406,0.2845,-0.2535,0.381054458,21.34,-3.22,21.58156621
24/06/2020 07:30,0.2855,-0.274,0.395709805,0.2855,-0.274,0.395709805,0,0,0,23.5755,-2.624,23.72107873,0.2855,-0.274,0.395709805,23.29,-2.35,23.40825923
24/06/2020 08:00,0.2875,-0.258,0.38629037,0.2875,-0.258,0.38629037,0,0,0,24.9875,-1.988,25.06645767,0.2875,-0.258,0.38629037,24.7,-1.73,24.7605109
24/06/2020 08:30,0.2885,-0.2605,0.388706187,0.2885,-0.2605,0.388706187,0,0,0,27.2185,-1.3105,27.25003032,0.2885,-0.2605,0.388706187,26.93,-1.05,26.95046196
24/06/2020 09:00,0.2885,-0.2755,0.398914151,0.2885,-0.2755,0.398914151,0,0,0,28.7985,-0.9955,28.81570097,0.2885,-0.2755,0.398914151,28.51,-0.72,28.5190901
24/06/2020 09:30,0.293,-0.271,0.399111513,0.293,-0.271,0.399111513,0,0,0,29.493,-0.991,29.50964469,0.293,-0.271,0.399111513,29.2,-0.72,29.20887536
24/06/2020 10:00,0.2955,-0.2925,0.415784199,0.2955,-0.2925,0.415784199,0,0,0,30.1755,0.0175,30.17550507,0.2955,-0.2925,0.415784199,29.88,0.31,29.88160806
24/06/2020 10:30,0.294,-0.2885,0.41190806,0.294,-0.2885,0.41190806,0,0,0,30.324,-0.8585,30.33615002,0.294,-0.2885,0.41190806,30.03,-0.57,30.0354091
24/06/2020 11:00,0.295,-0.2795,0.406380671,0.295,-0.2795,0.406380671,0,0,0,30.895,0.4105,30.89772702,0.295,-0.2795,0.406380671,30.6,0.69,30.60777842
24/06/2020 11:30,0.3,-0.2735,0.405958434,0.3,-0.2735,0.405958434,0,0,0,30.82,0.4165,30.82281415,0.3,-0.2735,0.405958434,30.52,0.69,30.52779881
24/06/2020 12:00,0.283,-0.262,0.385659176,0.283,-0.262,0.385659176,0,0,0,30.803,0.428,30.80597333,0.283,-0.262,0.385659176,30.52,0.69,30.52779881
24/06/2020 12:30,0.277,-0.267,0.384731075,0.277,-0.267,0.384731075,0,0,0,30.717,0.423,30.7199124,0.277,-0.267,0.384731075,30.44,0.69,30.4478193
24/06/2020 13:00,0.277,-0.274,0.389621611,0.277,-0.274,0.389621611,0,0,0,30.927,0.416,30.92979769,0.277,-0.274,0.389621611,30.65,0.69,30.65776574
24/06/2020 13:30,0.2755,-0.276,0.38996955,0.2755,-0.276,0.38996955,0,0,0,30.4155,-0.926,30.42959277,0.2755,-0.276,0.38996955,30.14,-0.65,30.14700814
24/06/2020 14:00,0.2785,-0.271,0.388591366,0.2785,-0.271,0.388591366,0,0,0,30.1585,0.239,30.159447,0.2785,-0.271,0.388591366,29.88,0.51,29.88435209
24/06/2020 14:30,0.278,-0.272,0.388931871,0.278,-0.272,0.388931871,0,0,0,30.298,0.358,30.30011498,0.278,-0.272,0.388931871,30.02,0.63,30.02660987
24/06/2020 15:00,0.279,-0.2915,0.403501239,0.279,-0.2915,0.403501239,0,0,0,30.299,0.3385,30.3008908,0.279,-0.2915,0.403501239,30.02,0.63,30.02660987
24/06/2020 15:30,0.322,-0.343,0.470460413,0.322,-0.343,0.470460413,0,0,0,30.032,-0.243,30.03298309,0.322,-0.343,0.470460413,29.71,0.1,29.71016829
24/06/2020 16:00,0.3185,-0.354,0.476191401,0.3185,-0.354,0.476191401,0,0,0,30.0285,-0.994,30.04494713,0.3185,-0.354,0.476191401,29.71,-0.64,29.7168925
24/06/2020 16:30,0.288,-0.342,0.447110725,0.288,-0.342,0.447110725,0,0,0,30.508,-0.982,30.52380035,0.288,-0.342,0.447110725,30.22,-0.64,30.22677621
24/06/2020 17:00,0.298,-0.36,0.467337137,0.298,-0.36,0.467337137,0,0,0,30.518,-1.39,30.54963869,0.298,-0.36,0.467337137,30.22,-1.03,30.23754785
24/06/2020 17:30,0.29,-0.348,0.452994481,0.29,-0.348,0.452994481,0,0,0,30.9,-1.488,30.93580683,0.29,-0.348,0.452994481,30.61,-1.14,30.631221
24/06/2020 18:00,0.2735,-0.3165,0.418299534,0.2735,-0.3165,0.418299534,0,0,0,30.4735,-1.4565,30.50828731,0.2735,-0.3165,0.418299534,30.2,-1.14,30.2215089
24/06/2020 18:30,0.2705,-0.293,0.398772178,0.2705,-0.293,0.398772178,0,0,0,30.0505,-1.543,30.09008806,0.2705,-0.293,0.398772178,29.78,-1.25,29.8062225
24/06/2020 19:00,0.269,-0.271,0.381840281,0.269,-0.271,0.381840281,0,0,0,29.579,-1.781,29.63256995,0.269,-0.271,0.381840281,29.31,-1.51,29.34887051
24/06/2020 19:30,0.267,-0.259,0.371981182,0.267,-0.259,0.371981182,0,0,0,29.197,-1.969,29.26331782,0.267,-0.259,0.371981182,28.93,-1.71,28.98049344
24/06/2020 20:00,0.263,-0.2825,0.385973121,0.263,-0.2825,0.385973121,0,0,0,28.633,-2.1425,28.71304573,0.263,-0.2825,0.385973121,28.37,-1.86,28.43090748
24/06/2020 20:30,0.263,-0.291,0.392237173,0.263,-0.291,0.392237173,0,0,0,28.163,-2.331,28.25930165,0.263,-0.291,0.392237173,27.9,-2.04,27.97448123
24/06/2020 21:00,0.261,-0.2705,0.375887284,0.261,-0.2705,0.375887284,0,0,0,27.261,-2.6405,27.38858085,0.261,-0.2705,0.375887284,27,-2.37,27.10381707
24/06/2020 21:30,0.26,-0.264,0.370534749,0.26,-0.264,0.370534749,0,0,0,27.06,-2.694,27.19377201,0.26,-0.264,0.370534749,26.8,-2.43,26.90994054
24/06/2020 22:00,0.26,-0.266,0.371962364,0.26,-0.266,0.371962364,0,0,0,26.68,-2.946,26.84215558,0.26,-0.266,0.371962364,26.42,-2.68,26.55557945
24/06/2020 22:30,0.26,-0.266,0.371962364,0.26,-0.266,0.371962364,0,0,0,26.87,-2.876,27.02347639,0.26,-0.266,0.371962364,26.61,-2.61,26.7376925
24/06/2020 23:00,0.26,-0.273,0.377,0.26,-0.273,0.377,0,0,0,25.92,-2.993,26.09222967,0.26,-0.273,0.377,25.66,-2.72,25.80375942
24/06/2020 23:30,0.26,-0.2875,0.387629011,0.26,-0.2875,0.387629011,0,0,0,24.66,-3.2375,24.87161045,0.26,-0.2875,0.387629011,24.4,-2.95,24.57768297
25/06/2020 00:00,0.26,-0.2945,0.39284889,0.26,-0.2945,0.39284889,0,0,0,23.48,-3.2445,23.70310487,0.26,-0.2945,0.39284889,23.22,-2.95,23.40664222
25/06/2020 00:30,0.26,-0.2895,0.3891147,0.26,-0.2895,0.3891147,0,0,0,22.36,-3.5295,22.63684983,0.26,-0.2895,0.3891147,22.1,-3.24,22.33623961
25/06/2020 01:00,0.26,-0.2765,0.379542158,0.26,-0.2765,0.379542158,0,0,0,21.85,-3.5165,22.13116066,0.26,-0.2765,0.379542158,21.59,-3.24,21.83175898
25/06/2020 01:30,0.26,-0.281,0.382832862,0.26,-0.281,0.382832862,0,0,0,21.66,-3.451,21.93319404,0.26,-0.281,0.382832862,21.4,-3.17,21.63351335
25/06/2020 02:00,0.26,-0.283,0.384303266,0.26,-0.283,0.384303266,0,0,0,21.33,-3.453,21.60768634,0.26,-0.283,0.384303266,21.07,-3.17,21.30713026
25/06/2020 02:30,0.261,-0.2995,0.397267227,0.261,-0.2995,0.397267227,0,0,0,20.871,-3.5195,21.16566846,0.261,-0.2995,0.397267227,20.61,-3.22,20.86002157
25/06/2020 03:00,0.26,-0.298,0.395479456,0.26,-0.298,0.395479456,0,0,0,20.39,-3.518,20.69126444,0.26,-0.298,0.395479456,20.13,-3.22,20.38590935
25/06/2020 03:30,0.2605,-0.2955,0.393929562,0.2605,-0.2955,0.393929562,0,0,0,19.8505,-3.5655,20.16817147,0.2605,-0.2955,0.393929562,19.59,-3.27,19.86104227
25/06/2020 04:00,0.26,-0.298,0.395479456,0.26,-0.298,0.395479456,0,0,0,19.67,-3.768,20.02764899,0.26,-0.298,0.395479456,19.41,-3.47,19.71773314
25/06/2020 04:30,0.26,-0.2905,0.389859269,0.26,-0.2905,0.389859269,0,0,0,19.29,-3.8605,19.67250773,0.26,-0.2905,0.389859269,19.03,-3.57,19.36196788
25/06/2020 05:00,0.26,-0.288,0.388,0.26,-0.288,0.388,0,0,0,19.12,-3.858,19.50534706,0.26,-0.288,0.388,18.86,-3.57,19.19490818
25/06/2020 05:30,0.26,-0.284,0.385040258,0.26,-0.284,0.385040258,0,0,0,19.12,-4.124,19.55969775,0.26,-0.284,0.385040258,18.86,-3.84,19.24695301
25/06/2020 06:00,0.26,-0.2995,0.396610955,0.26,-0.2995,0.396610955,0,0,0,19.59,-3.9395,19.98218607,0.26,-0.2995,0.396610955,19.33,-3.64,19.66973564
25/06/2020 06:30,0.261,-0.291,0.390898964,0.261,-0.291,0.390898964,0,0,0,20.751,-3.411,21.02947745,0.261,-0.291,0.390898964,20.49,-3.12,20.7261791
25/06/2020 07:00,0.2605,-0.2885,0.388706187,0.2605,-0.2885,0.388706187,0,0,0,22.2405,-2.8785,22.42600282,0.2605,-0.2885,0.388706187,21.98,-2.59,22.13206949
25/06/2020 07:30,0.2615,-0.291,0.391232987,0.2615,-0.291,0.391232987,0,0,0,24.0415,-2.241,24.14572018,0.2615,-0.291,0.391232987,23.78,-1.95,23.85981769
25/06/2020 08:00,0.2625,-0.295,0.394881311,0.2625,-0.295,0.394881311,0,0,0,25.2325,-1.765,25.29415508,0.2625,-0.295,0.394881311,24.97,-1.47,25.0132325
25/06/2020 08:30,0.263,-0.2895,0.391125619,0.263,-0.2895,0.391125619,0,0,0,27.473,-1.2195,27.5000529,0.263,-0.2895,0.391125619,27.21,-0.93,27.22588842
25/06/2020 09:00,0.267,-0.3075,0.407241022,0.267,-0.3075,0.407241022,0,0,0,29.267,-0.1875,29.26760061,0.267,-0.3075,0.407241022,29,0.12,29.00024827
25/06/2020 09:30,0.291,-0.385,0.482603357,0.291,-0.385,0.482603357,0,0,0,30.181,0.335,30.18285914,0.291,-0.385,0.482603357,29.89,0.72,29.89867054
25/06/2020 10:00,0.282,-0.3695,0.464816362,0.282,-0.3695,0.464816362,0,0,0,30.482,0.3505,30.48401506,0.282,-0.3695,0.464816362,30.2,0.72,30.20858156
25/06/2020 10:30,0.285,-0.35,0.451359059,0.285,-0.35,0.451359059,0,0,0,30.785,0.37,30.78722341,0.285,-0.35,0.451359059,30.5,0.72,30.50849718
25/06/2020 11:00,0.3005,-0.3725,0.478598475,0.3005,-0.3725,0.478598475,0,0,0,31.1605,0.4975,31.16447122,0.3005,-0.3725,0.478598475,30.86,0.87,30.87226101
25/06/2020 11:30,0.285,-0.332,0.437548854,0.285,-0.332,0.437548854,0,0,0,31.145,0.538,31.14964637,0.285,-0.332,0.437548854,30.86,0.87,30.87226101
25/06/2020 12:00,0.2935,-0.3415,0.450293793,0.2935,-0.3415,0.450293793,0,0,0,31.3135,0.5285,31.31795962,0.2935,-0.3415,0.450293793,31.02,0.87,31.0321978
25/06/2020 12:30,0.2835,-0.316,0.424532979,0.2835,-0.316,0.424532979,0,0,0,31.4735,0.494,31.47737661,0.2835,-0.316,0.424532979,31.19,0.81,31.20051602
25/06/2020 13:00,0.3095,-0.3175,0.443392039,0.3095,-0.3175,0.443392039,0,0,0,31.4995,0.4925,31.50334993,0.3095,-0.3175,0.443392039,31.19,0.81,31.20051602
25/06/2020 13:30,0.4325,-0.369,0.568521987,0.4325,-0.369,0.568521987,0,0,0,30.7625,0.311,30.76407202,0.4325,-0.369,0.568521987,30.33,0.68,30.33762186
25/06/2020 14:00,0.466,-0.3725,0.596583816,0.466,-0.3725,0.596583816,0,0,0,30.606,0.3075,30.60754469,0.466,-0.3725,0.596583816,30.14,0.68,30.14766989
25/06/2020 14:30,0.461,-0.377,0.595524978,0.461,-0.377,0.595524978,0,0,0,30.831,0.563,30.83614,0.461,-0.377,0.595524978,30.37,0.94,30.38454377
25/06/2020 15:00,0.4505,-0.3855,0.592925375,0.4505,-0.3855,0.592925375,0,0,0,30.3805,0.5545,30.3855599,0.4505,-0.3855,0.592925375,29.93,0.94,29.94475747
25/06/2020 15:30,0.3755,-0.344,0.509250675,0.3755,-0.344,0.509250675,0,0,0,30.8555,0.426,30.8584406,0.3755,-0.344,0.509250675,30.48,0.77,30.4897245
25/06/2020 16:00,0.3255,-0.3345,0.466733864,0.3255,-0.3345,0.466733864,0,0,0,30.8055,0.3855,30.80791198,0.3255,-0.3345,0.466733864,30.48,0.72,30.48850275
25/06/2020 16:30,0.295,-0.3115,0.429018939,0.295,-0.3115,0.429018939,0,0,0,30.775,-0.2915,30.77638051,0.295,-0.3115,0.429018939,30.48,0.02,30.48000656
25/06/2020 17:00,0.2805,-0.287,0.401309419,0.2805,-0.287,0.401309419,0,0,0,31.2405,-0.967,31.25546239,0.2805,-0.287,0.401309419,30.96,-0.68,30.9674668
25/06/2020 17:30,0.278,-0.283,0.396702659,0.278,-0.283,0.396702659,0,0,0,31.848,-1.093,31.86674996,0.278,-0.283,0.396702659,31.57,-0.81,31.58038948
25/06/2020 18:00,0.2745,-0.2735,0.387495161,0.2745,-0.2735,0.387495161,0,0,0,31.6945,-1.2735,31.7200746,0.2745,-0.2735,0.387495161,31.42,-1,31.4359094
25/06/2020 18:30,0.2755,-0.27,0.385746354,0.2755,-0.27,0.385746354,0,0,0,30.8655,-1.55,30.90439435,0.2755,-0.27,0.385746354,30.59,-1.28,30.61676828
25/06/2020 19:00,0.274,-0.271,0.385379034,0.274,-0.271,0.385379034,0,0,0,30.504,-1.481,30.53993086,0.274,-0.271,0.385379034,30.23,-1.21,30.25420632
25/06/2020 19:30,0.273,-0.27,0.383964842,0.273,-0.27,0.383964842,0,0,0,30.343,-1.53,30.38154948,0.273,-0.27,0.383964842,30.07,-1.26,30.09638683
25/06/2020 20:00,0.2725,-0.274,0.386435312,0.2725,-0.274,0.386435312,0,0,0,29.4525,-1.614,29.49669053,0.2725,-0.274,0.386435312,29.18,-1.34,29.21075145
25/06/2020 20:30,0.2725,-0.2695,0.383257746,0.2725,-0.2695,0.383257746,0,0,0,29.7025,-1.4695,29.73882877,0.2725,-0.2695,0.383257746,29.43,-1.2,29.45445467
25/06/2020 21:00,0.272,-0.276,0.387504839,0.272,-0.276,0.387504839,0,0,0,28.222,-1.996,28.29249547,0.272,-0.276,0.387504839,27.95,-1.72,28.00287307
25/06/2020 21:30,0.2725,-0.259,0.375948467,0.2725,-0.259,0.375948467,0,0,0,27.3025,-2.469,27.41391011,0.2725,-0.259,0.375948467,27.03,-2.21,27.12019543
25/06/2020 22:00,0.2725,-0.281,0.391429751,0.2725,-0.281,0.391429751,0,0,0,27.1925,-2.581,27.3147143,0.2725,-0.281,0.391429751,26.92,-2.3,27.01807543
25/06/2020 22:30,0.272,-0.288,0.396141389,0.272,-0.288,0.396141389,0,0,0,26.972,-2.498,27.0874286,0.272,-0.288,0.396141389,26.7,-2.21,26.79130643
25/06/2020 23:00,0.272,-0.2865,0.395052212,0.272,-0.2865,0.395052212,0,0,0,25.902,-2.6565,26.0378685,0.272,-0.2865,0.395052212,25.63,-2.37,25.73934343
25/06/2020 23:30,0.2725,-0.295,0.401598369,0.2725,-0.295,0.401598369,0,0,0,24.6325,-2.875,24.79971131,0.2725,-0.295,0.401598369,24.36,-2.58,24.49624461
26/06/2020 00:00,0.272,-0.2985,0.403839386,0.272,-0.2985,0.403839386,0,0,0,23.322,-3.2285,23.54440265,0.272,-0.2985,0.403839386,23.05,-2.93,23.23547718
26/06/2020 00:30,0.272,-0.2825,0.392161,0.272,-0.2825,0.392161,0,0,0,22.642,-3.2725,22.87726864,0.272,-0.2825,0.392161,22.37,-2.99,22.56893883
26/06/2020 01:00,0.295,-0.3135,0.430473286,0.295,-0.3135,0.430473286,0,0,0,22.015,-3.3035,22.26147653,0.295,-0.3135,0.430473286,21.72,-2.99,21.92483751
26/06/2020 01:30,0.3505,-0.383,0.519171696,0.3505,-0.383,0.519171696,0,0,0,21.6605,-3.213,21.89750281,0.3505,-0.383,0.519171696,21.31,-2.83,21.49709283
26/06/2020 02:00,0.329,-0.3815,0.503769044,0.329,-0.3815,0.503769044,0,0,0,21.639,-3.2115,21.87601548,0.329,-0.3815,0.503769044,21.31,-2.83,21.49709283
26/06/2020 02:30,0.314,-0.389,0.499916993,0.314,-0.389,0.499916993,0,0,0,21.134,-3.319,21.39302964,0.314,-0.389,0.499916993,20.82,-2.93,21.02515874
26/06/2020 03:00,0.3165,-0.375,0.490710964,0.3165,-0.375,0.490710964,0,0,0,20.5065,-3.405,20.78726936,0.3165,-0.375,0.490710964,20.19,-3.03,20.41609659
26/06/2020 03:30,0.272,-0.302,0.406433266,0.272,-0.302,0.406433266,0,0,0,20.462,-3.332,20.73151389,0.272,-0.302,0.406433266,20.19,-3.03,20.41609659
26/06/2020 04:00,0.2725,-0.3,0.405285393,0.2725,-0.3,0.405285393,0,0,0,20.2125,-3.48,20.50988923,0.2725,-0.3,0.405285393,19.94,-3.18,20.19197861
26/06/2020 04:30,0.2725,-0.317,0.418025418,0.2725,-0.317,0.418025418,0,0,0,20.2125,-3.497,20.51278053,0.2725,-0.317,0.418025418,19.94,-3.18,20.19197861
26/06/2020 05:00,0.272,-0.3135,0.415049696,0.272,-0.3135,0.415049696,0,0,0,19.782,-3.5435,20.09686334,0.272,-0.3135,0.415049696,19.51,-3.23,19.77556573
26/06/2020 05:30,0.2725,-0.276,0.387855966,0.2725,-0.276,0.387855966,0,0,0,19.7125,-3.506,20.02185536,0.2725,-0.276,0.387855966,19.44,-3.23,19.70650908
26/06/2020 06:00,0.2725,-0.2875,0.396121825,0.2725,-0.2875,0.396121825,0,0,0,19.8025,-3.5775,20.12305922,0.2725,-0.2875,0.396121825,19.53,-3.29,19.80517609
26/06/2020 06:30,0.2835,-0.3055,0.416776319,0.2835,-0.3055,0.416776319,0,0,0,20.4135,-3.2555,20.6714601,0.2835,-0.3055,0.416776319,20.13,-2.95,20.34500922
26/06/2020 07:00,0.2815,-0.324,0.429206535,0.2815,-0.324,0.429206535,0,0,0,21.8915,-2.724,22.06032521,0.2815,-0.324,0.429206535,21.61,-2.4,21.7428632
26/06/2020 07:30,0.2745,-0.294,0.402226615,0.2745,-0.294,0.402226615,0,0,0,23.7245,-2.224,23.82851393,0.2745,-0.294,0.402226615,23.45,-1.93,23.52928813
26/06/2020 08:00,0.2725,-0.3045,0.408627581,0.2725,-0.3045,0.408627581,0,0,0,24.9725,-2.0245,25.05442788,0.2725,-0.3045,0.408627581,24.7,-1.72,24.75981422
26/06/2020 08:30,0.271,-0.337,0.432446528,0.271,-0.337,0.432446528,0,0,0,27.031,-1.537,27.07466214,0.271,-0.337,0.432446528,26.76,-1.2,26.78689232
26/06/2020 09:00,0.2675,-0.3295,0.424413124,0.2675,-0.3295,0.424413124,0,0,0,28.7175,-1.3595,28.74966168,0.2675,-0.3295,0.424413124,28.45,-1.03,28.46863889
26/06/2020 09:30,0.2635,-0.3225,0.416459482,0.2635,-0.3225,0.416459482,0,0,0,29.7835,-1.1825,29.80696527,0.2635,-0.3225,0.416459482,29.52,-0.86,29.53252444
26/06/2020 10:00,0.2885,-0.3495,0.453191461,0.2885,-0.3495,0.453191461,0,0,0,30.2585,-1.2095,30.28266356,0.2885,-0.3495,0.453191461,29.97,-0.86,29.98233647
26/06/2020 10:30,0.2725,-0.338,0.434166155,0.2725,-0.338,0.434166155,0,0,0,31.0125,-1.198,31.0356305,0.2725,-0.338,0.434166155,30.74,-0.86,30.75202758
26/06/2020 11:00,0.262,-0.3015,0.39943241,0.262,-0.3015,0.39943241,0,0,0,31.492,-0.9615,31.50667463,0.262,-0.3015,0.39943241,31.23,-0.66,31.23697328
26/06/2020 11:30,0.2655,-0.302,0.402112236,0.2655,-0.302,0.402112236,0,0,0,31.7355,-0.752,31.74440839,0.2655,-0.302,0.402112236,31.47,-0.45,31.47321719
26/06/2020 12:00,0.2675,-0.285,0.390872422,0.2675,-0.285,0.390872422,0,0,0,32.1875,-0.915,32.20050281,0.2675,-0.285,0.390872422,31.92,-0.63,31.9262165
26/06/2020 12:30,0.265,-0.275,0.381903129,0.265,-0.275,0.381903129,0,0,0,32.825,0.285,32.82623722,0.265,-0.275,0.381903129,32.56,0.56,32.56481537
26/06/2020 13:00,0.1975,-0.288,0.34921376,0.1975,-0.288,0.34921376,0,0,0,32.9475,-0.158,32.94787884,0.1975,-0.288,0.34921376,32.75,0.13,32.75025801
26/06/2020 13:30,0.257,-0.3485,0.433014145,0.257,-0.3485,0.433014145,0,0,0,32.257,-1.1785,32.2785209,0.257,-0.3485,0.433014145,32,-0.83,32.01076225
26/06/2020 14:00,0.2555,-0.324,0.412621194,0.2555,-0.324,0.412621194,0,0,0,32.0655,-0.984,32.08059454,0.2555,-0.324,0.412621194,31.81,-0.66,31.81684617
26/06/2020 14:30,0.25,-0.305,0.394366581,0.25,-0.305,0.394366581,0,0,0,31.6,-1.135,31.62037674,0.25,-0.305,0.394366581,31.35,-0.83,31.36098532
26/06/2020 15:00,0.249,-0.2865,0.379582995,0.249,-0.2865,0.379582995,0,0,0,31.219,-1.1165,31.23895858,0.249,-0.2865,0.379582995,30.97,-0.83,30.98112006
26/06/2020 15:30,0.245,-0.3,0.387330608,0.245,-0.3,0.387330608,0,0,0,31.145,-1.28,31.17129168,0.245,-0.3,0.387330608,30.9,-0.98,30.91553655
26/06/2020 16:00,0.247,-0.303,0.390919429,0.247,-0.303,0.390919429,0,0,0,30.817,-1.443,30.8507656,0.247,-0.303,0.390919429,30.57,-1.14,30.59124875
26/06/2020 16:30,0.245,-0.3015,0.388493565,0.245,-0.3015,0.388493565,0,0,0,30.745,-1.8015,30.79773413,0.245,-0.3015,0.388493565,30.5,-1.5,30.53686297
26/06/2020 17:00,0.2505,-0.2875,0.381322042,0.2505,-0.2875,0.381322042,0,0,0,30.8605,-1.8675,30.91695354,0.2505,-0.2875,0.381322042,30.61,-1.58,30.6507504
26/06/2020 17:30,0.265,-0.297,0.398037687,0.265,-0.297,0.398037687,0,0,0,30.715,-1.927,30.77538877,0.265,-0.297,0.398037687,30.45,-1.63,30.49359605
26/06/2020 18:00,0.2505,-0.2935,0.385865909,0.2505,-0.2935,0.385865909,0,0,0,30.4905,-2.0135,30.55691039,0.2505,-0.2935,0.385865909,30.24,-1.72,30.28887585
26/06/2020 18:30,0.2515,-0.291,0.384620917,0.2515,-0.291,0.384620917,0,0,0,29.8715,-2.011,29.93911544,0.2515,-0.291,0.384620917,29.62,-1.72,29.6698972
26/06/2020 19:00,0.247,-0.2885,0.379791061,0.247,-0.2885,0.379791061,0,0,0,29.207,-2.3085,29.29808904,0.247,-0.2885,0.379791061,28.96,-2.02,29.03036341
26/06/2020 19:30,0.2515,-0.3015,0.392625139,0.2515,-0.3015,0.392625139,0,0,0,28.6115,-2.4615,28.71718849,0.2515,-0.3015,0.392625139,28.36,-2.16,28.44213775
26/06/2020 20:00,0.2465,-0.308,0.39449493,0.2465,-0.308,0.39449493,0,0,0,28.3065,-2.468,28.41388686,0.2465,-0.308,0.39449493,28.06,-2.16,28.14301334
26/06/2020 20:30,0.2455,-0.32,0.403324001,0.2455,-0.32,0.403324001,0,0,0,28.3555,-2.28,28.44701707,0.2455,-0.32,0.403324001,28.11,-1.96,28.1782487
26/06/2020 21:00,0.248,-0.274,0.369567315,0.248,-0.274,0.369567315,0,0,0,26.398,-3.184,26.58932605,0.248,-0.274,0.369567315,26.15,-2.91,26.31141577
26/06/2020 21:30,0.236,-0.268,0.357099426,0.236,-0.268,0.357099426,0,0,0,26.106,-3.298,26.3134954,0.236,-0.268,0.357099426,25.87,-3.03,26.04683858
26/06/2020 22:00,0.236,-0.265,0.354853491,0.236,-0.265,0.354853491,0,0,0,26.176,-3.365,26.39140392,0.236,-0.265,0.354853491,25.94,-3.1,26.12457847
26/06/2020 22:30,0.2375,-0.266,0.356598163,0.2375,-0.266,0.356598163,0,0,0,25.6875,-3.366,25.90709579,0.2375,-0.266,0.356598163,25.45,-3.1,25.6381064
26/06/2020 23:00,0.275,-0.3265,0.426880838,0.275,-0.3265,0.426880838,0,0,0,24.635,-3.8065,24.92734778,0.275,-0.3265,0.426880838,24.36,-3.48,24.60731599
26/06/2020 23:30,0.293,-0.362,0.465717726,0.293,-0.362,0.465717726,0,0,0,23.703,-3.842,24.01235459,0.293,-0.362,0.465717726,23.41,-3.48,23.6672453
27/06/2020 00:00,0.275,-0.3525,0.447080809,0.275,-0.3525,0.447080809,0,0,0,22.515,-4.0725,22.88035142,0.275,-0.3525,0.447080809,22.24,-3.72,22.54896893
27/06/2020 00:30,0.306,-0.347,0.462649976,0.306,-0.347,0.462649976,0,0,0,21.396,-4.347,21.8331222,0.306,-0.347,0.462649976,21.09,-4,21.4659754
27/06/2020 01:00,0.424,-0.408,0.588421618,0.424,-0.408,0.588421618,0,0,0,20.804,-4.198,21.22332726,0.424,-0.408,0.588421618,20.38,-3.79,20.72941147
27/06/2020 01:30,0.421,-0.4185,0.593618775,0.421,-0.4185,0.593618775,0,0,0,20.561,-4.2085,20.98728647,0.421,-0.4185,0.593618775,20.14,-3.79,20.49350385
27/06/2020 02:00,0.4185,-0.393,0.574100383,0.4185,-0.393,0.574100383,0,0,0,20.3485,-4.343,20.80680421,0.4185,-0.393,0.574100383,19.93,-3.95,20.31766227
27/06/2020 02:30,0.3865,-0.3975,0.55442628,0.3865,-0.3975,0.55442628,0,0,0,19.9765,-4.2875,20.43142698,0.3865,-0.3975,0.55442628,19.59,-3.89,19.97248607
27/06/2020 03:00,0.415,-0.422,0.591869073,0.415,-0.422,0.591869073,0,0,0,19.365,-4.252,19.82631405,0.415,-0.422,0.591869073,18.95,-3.83,19.33316839
27/06/2020 03:30,0.361,-0.4005,0.539185729,0.361,-0.4005,0.539185729,0,0,0,19.171,-4.2305,19.63222787,0.361,-0.4005,0.539185729,18.81,-3.83,19.19596312
27/06/2020 04:00,0.423,-0.422,0.597505649,0.423,-0.422,0.597505649,0,0,0,18.793,-4.372,19.29484991,0.423,-0.422,0.597505649,18.37,-3.95,18.78987493
27/06/2020 04:30,0.363,-0.389,0.532062026,0.363,-0.389,0.532062026,0,0,0,18.733,-4.389,19.24028612,0.363,-0.389,0.532062026,18.37,-4,18.80044946
27/06/2020 05:00,0.318,-0.3705,0.488256336,0.318,-0.3705,0.488256336,0,0,0,18.688,-4.4405,19.2083155,0.318,-0.3705,0.488256336,18.37,-4.07,18.81546704
27/06/2020 05:30,0.383,-0.4065,0.558508057,0.383,-0.4065,0.558508057,0,0,0,18.653,-4.2965,19.14142945,0.383,-0.4065,0.558508057,18.27,-3.89,18.67953426
27/06/2020 06:00,0.4155,-0.4255,0.594718841,0.4155,-0.4255,0.594718841,0,0,0,18.7755,-4.1955,19.23854518,0.4155,-0.4255,0.594718841,18.36,-3.77,18.74306538
27/06/2020 06:30,0.4285,-0.416,0.597217088,0.4285,-0.416,0.597217088,0,0,0,19.2085,-4.066,19.63412408,0.4285,-0.416,0.597217088,18.78,-3.65,19.13141134
27/06/2020 07:00,0.435,-0.4235,0.607105633,0.435,-0.4235,0.607105633,0,0,0,19.705,-3.8635,20.08018071,0.435,-0.4235,0.607105633,19.27,-3.44,19.5746392
27/06/2020 07:30,0.4175,-0.432,0.600774708,0.4175,-0.432,0.600774708,0,0,0,21.1175,-3.552,21.41414276,0.4175,-0.432,0.600774708,20.7,-3.12,20.93380997
27/06/2020 08:00,0.383,-0.436,0.580331802,0.383,-0.436,0.580331802,0,0,0,22.193,-3.436,22.45741181,0.383,-0.436,0.580331802,21.81,-3,22.01536055
27/06/2020 08:30,0.4145,-0.4535,0.614387907,0.4145,-0.4535,0.614387907,0,0,0,23.5945,-3.2035,23.81098155,0.4145,-0.4535,0.614387907,23.18,-2.75,23.34255556
27/06/2020 09:00,0.243,-0.306,0.39074928,0.243,-0.306,0.39074928,0,0,0,25.483,-2.456,25.60107859,0.243,-0.306,0.39074928,25.24,-2.15,25.33140541
27/06/2020 09:30,0.2435,-0.3065,0.391451785,0.2435,-0.3065,0.391451785,0,0,0,26.4135,-2.2465,26.50886162,0.2435,-0.3065,0.391451785,26.17,-1.94,26.24180825
27/06/2020 10:00,0.277,-0.314,0.418718282,0.277,-0.314,0.418718282,0,0,0,27.337,-2.254,27.4297664,0.277,-0.314,0.418718282,27.06,-1.94,27.12945263
27/06/2020 10:30,0.424,-0.432,0.605309838,0.424,-0.432,0.605309838,0,0,0,27.984,-2.692,28.1131841,0.424,-0.432,0.605309838,27.56,-2.26,27.65250802
27/06/2020 11:00,0.357,-0.379,0.520663039,0.357,-0.379,0.520663039,0,0,0,28.777,-2.549,28.88967168,0.357,-0.379,0.520663039,28.42,-2.17,28.50272443
27/06/2020 11:30,0.486,-0.4165,0.640053318,0.486,-0.4165,0.640053318,0,0,0,28.386,-2.4965,28.49556998,0.486,-0.4165,0.640053318,27.9,-2.08,27.97742662
27/06/2020 12:00,0.362,-0.4645,0.588900883,0.362,-0.4645,0.588900883,0,0,0,29.342,-2.3945,29.43954134,0.362,-0.4645,0.588900883,28.98,-1.93,29.04419563
27/06/2020 12:30,0.3,-0.499,0.582237924,0.3,-0.499,0.582237924,0,0,0,29.98,-2.549,30.08816713,0.3,-0.499,0.582237924,29.68,-2.05,29.7507126
27/06/2020 13:00,0.314,-0.5025,0.592538817,0.314,-0.5025,0.592538817,0,0,0,29.994,-2.6525,30.11105764,0.314,-0.5025,0.592538817,29.68,-2.15,29.75777041
27/06/2020 13:30,0.291,-0.531,0.605509703,0.291,-0.531,0.605509703,0,0,0,29.971,-2.681,30.09067301,0.291,-0.531,0.605509703,29.68,-2.15,29.75777041
27/06/2020 14:00,0.282,-0.534,0.603887407,0.282,-0.534,0.603887407,0,0,0,29.962,-2.594,30.07407987,0.282,-0.534,0.603887407,29.68,-2.06,29.75140333
27/06/2020 14:30,0.293,-0.559,0.6311339,0.293,-0.559,0.6311339,0,0,0,29.573,-2.619,29.68874349,0.293,-0.559,0.6311339,29.28,-2.06,29.35237639
27/06/2020 15:00,0.2775,-0.5655,0.629917852,0.2775,-0.5655,0.629917852,0,0,0,29.3275,-2.8455,29.46521893,0.2775,-0.5655,0.629917852,29.05,-2.28,29.13933596
27/06/2020 15:30,0.2745,-0.5355,0.60175618,0.2745,-0.5355,0.60175618,0,0,0,28.9045,-2.9255,29.05217153,0.2745,-0.5355,0.60175618,28.63,-2.39,28.72958406
27/06/2020 16:00,0.307,-0.4945,0.582047464,0.307,-0.4945,0.582047464,0,0,0,28.547,-3.0045,28.7046726,0.307,-0.4945,0.582047464,28.24,-2.51,28.35132625
27/06/2020 16:30,0.4345,-0.4505,0.625891764,0.4345,-0.4505,0.625891764,0,0,0,28.6145,-3.0505,28.77664262,0.4345,-0.4505,0.625891764,28.18,-2.6,28.29968904
27/06/2020 17:00,0.431,-0.4745,0.641023596,0.431,-0.4745,0.641023596,0,0,0,28.701,-3.1545,28.87383368,0.431,-0.4745,0.641023596,28.27,-2.68,28.39674805
27/06/2020 17:30,0.4285,-0.4705,0.636382354,0.4285,-0.4705,0.636382354,0,0,0,28.9785,-3.4105,29.17850189,0.4285,-0.4705,0.636382354,28.55,-2.94,28.70097734
27/06/2020 18:00,0.4225,-0.463,0.626797615,0.4225,-0.463,0.626797615,0,0,0,28.9725,-3.403,29.17166717,0.4225,-0.463,0.626797615,28.55,-2.94,28.70097734
27/06/2020 18:30,0.416,-0.4525,0.614664339,0.416,-0.4525,0.614664339,0,0,0,28.526,-3.3925,28.72702094,0.416,-0.4525,0.614664339,28.11,-2.94,28.26332783
27/06/2020 19:00,0.407,-0.4385,0.598273558,0.407,-0.4385,0.598273558,0,0,0,27.727,-3.3785,27.9320746,0.407,-0.4385,0.598273558,27.32,-2.94,27.47773644
27/06/2020 19:30,0.4055,-0.442,0.599828517,0.4055,-0.442,0.599828517,0,0,0,27.3055,-3.602,27.54205392,0.4055,-0.442,0.599828517,26.9,-3.16,27.08497
27/06/2020 20:00,0.3985,-0.46,0.608606811,0.3985,-0.46,0.608606811,0,0,0,26.6785,-3.8,26.94777101,0.3985,-0.46,0.608606811,26.28,-3.34,26.49139483
27/06/2020 20:30,0.391,-0.435,0.584898282,0.391,-0.435,0.584898282,0,0,0,26.771,-3.775,27.0358478,0.391,-0.435,0.584898282,26.38,-3.34,26.59059984
27/06/2020 21:00,0.3815,-0.444,0.585387265,0.3815,-0.444,0.585387265,0,0,0,26.3015,-3.904,26.58966187,0.3815,-0.444,0.585387265,25.92,-3.46,26.14991396
27/06/2020 21:30,0.39,-0.4425,0.589835782,0.39,-0.4425,0.589835782,0,0,0,25.47,-4.1425,25.80467412,0.39,-0.4425,0.589835782,25.08,-3.7,25.35145755
27/06/2020 22:00,0.287,-0.3315,0.438476054,0.287,-0.3315,0.438476054,0,0,0,25.837,-3.6915,26.09938201,0.287,-0.3315,0.438476054,25.55,-3.36,25.76998448
27/06/2020 22:30,0.2355,-0.28,0.365869171,0.2355,-0.28,0.365869171,0,0,0,25.6255,-3.64,25.88273267,0.2355,-0.28,0.365869171,25.39,-3.36,25.61135881
27/06/2020 23:00,0.236,-0.2855,0.37041362,0.236,-0.2855,0.37041362,0,0,0,24.226,-4.0655,24.56475862,0.236,-0.2855,0.37041362,23.99,-3.78,24.28597332
27/06/2020 23:30,0.236,-0.2845,0.369643409,0.236,-0.2845,0.369643409,0,0,0,23.196,-4.1645,23.56687243,0.236,-0.2845,0.369643409,22.96,-3.88,23.28553199
28/06/2020 00:00,0.3265,-0.383,0.503280488,0.3265,-0.383,0.503280488,0,0,0,21.9865,-4.513,22.44489588,0.3265,-0.383,0.503280488,21.66,-4.13,22.05022676
28/06/2020 00:30,0.3825,-0.4465,0.587935796,0.3825,-0.4465,0.587935796,0,0,0,21.0725,-4.7465,21.60045181,0.3825,-0.4465,0.587935796,20.69,-4.3,21.13211064
28/06/2020 01:00,0.36,-0.4525,0.578235462,0.36,-0.4525,0.578235462,0,0,0,20.57,-4.7525,21.1118724,0.36,-0.4525,0.578235462,20.21,-4.3,20.6623837
28/06/2020 01:30,0.349,-0.446,0.566318815,0.349,-0.446,0.566318815,0,0,0,20.269,-4.746,20.81722549,0.349,-0.446,0.566318815,19.92,-4.3,20.37882234
28/06/2020 02:00,0.348,-0.4085,0.536634186,0.348,-0.4085,0.536634186,0,0,0,20.138,-4.7085,20.68112705,0.348,-0.4085,0.536634186,19.79,-4.3,20.25176782
28/06/2020 02:30,0.343,-0.4175,0.540328835,0.343,-0.4175,0.540328835,0,0,0,19.703,-4.8275,20.28578234,0.343,-0.4175,0.540328835,19.36,-4.41,19.85592355
28/06/2020 03:00,0.3255,-0.399,0.514928393,0.3255,-0.399,0.514928393,0,0,0,19.0955,-4.809,19.69173942,0.3255,-0.399,0.514928393,18.77,-4.41,19.28110474
28/06/2020 03:30,0.363,-0.4175,0.55324068,0.363,-0.4175,0.55324068,0,0,0,18.553,-4.8275,19.17077373,0.363,-0.4175,0.55324068,18.19,-4.41,18.71694954
28/06/2020 04:00,0.3705,-0.422,0.56156411,0.3705,-0.422,0.56156411,0,0,0,18.3405,-4.832,18.96634293,0.3705,-0.422,0.56156411,17.97,-4.41,18.50321594
28/06/2020 04:30,0.3525,-0.4085,0.539563249,0.3525,-0.4085,0.539563249,0,0,0,18.2325,-4.8785,18.87389251,0.3525,-0.4085,0.539563249,17.88,-4.47,18.43028215
28/06/2020 05:00,0.375,-0.4395,0.577741508,0.375,-0.4395,0.577741508,0,0,0,17.885,-4.7895,18.51519741,0.375,-0.4395,0.577741508,17.51,-4.35,18.04224487
28/06/2020 05:30,0.3855,-0.45,0.592545568,0.3855,-0.45,0.592545568,0,0,0,17.6955,-4.8,18.33495897,0.3855,-0.45,0.592545568,17.31,-4.35,17.84820999
28/06/2020 06:00,0.393,-0.455,0.601227079,0.393,-0.455,0.601227079,0,0,0,17.703,-4.805,18.34350659,0.393,-0.455,0.601227079,17.31,-4.35,17.84820999
28/06/2020 06:30,0.397,-0.4565,0.604980372,0.397,-0.4565,0.604980372,0,0,0,18.027,-4.5865,18.6013094,0.397,-0.4565,0.604980372,17.63,-4.13,18.10728583
28/06/2020 07:00,0.399,-0.4685,0.615380573,0.399,-0.4685,0.615380573,0,0,0,18.639,-4.3185,19.13274061,0.399,-0.4685,0.615380573,18.24,-3.85,18.641891
28/06/2020 07:30,0.4035,-0.4725,0.621344108,0.4035,-0.4725,0.621344108,0,0,0,19.5035,-4.0725,19.92415038,0.4035,-0.4725,0.621344108,19.1,-3.6,19.43630623
28/06/2020 08:00,0.4045,-0.4665,0.617448378,0.4045,-0.4665,0.617448378,0,0,0,20.2145,-3.8965,20.58661513,0.4045,-0.4665,0.617448378,19.81,-3.43,20.10475068
28/06/2020 08:30,0.4,-0.4625,0.61147874,0.4,-0.4625,0.61147874,0,0,0,21.51,-3.6225,21.8129,0.4,-0.4625,0.61147874,21.11,-3.16,21.34520321
28/06/2020 09:00,0.4115,-0.4605,0.617569834,0.4115,-0.4605,0.617569834,0,0,0,22.8015,-3.4805,23.06560822,0.4115,-0.4605,0.617569834,22.39,-3.02,22.59275326
28/06/2020 09:30,0.4085,-0.471,0.623468724,0.4085,-0.471,0.623468724,0,0,0,24.3485,-3.161,24.55282821,0.4085,-0.471,0.623468724,23.94,-2.69,24.09065586
28/06/2020 10:00,0.4325,-0.4695,0.638346693,0.4325,-0.4695,0.638346693,0,0,0,25.0525,-3.1595,25.25094447,0.4325,-0.4695,0.638346693,24.62,-2.69,24.76651974
28/06/2020 10:30,0.452,-0.458,0.643481157,0.452,-0.458,0.643481157,0,0,0,25.862,-3.148,26.05288752,0.452,-0.458,0.643481157,25.41,-2.69,25.55199014
28/06/2020 11:00,0.4435,-0.469,0.645486832,0.4435,-0.469,0.645486832,0,0,0,27.5835,-2.689,27.71425975,0.4435,-0.469,0.645486832,27.14,-2.22,27.2306445
28/06/2020 11:30,0.4565,-0.485,0.666045982,0.4565,-0.485,0.666045982,0,0,0,27.8065,-2.485,27.91731841,0.4565,-0.485,0.666045982,27.35,-2,27.42302864
28/06/2020 12:00,0.4485,-0.4785,0.655831152,0.4485,-0.4785,0.655831152,0,0,0,28.2085,-2.2685,28.29956827,0.4485,-0.4785,0.655831152,27.76,-1.79,27.81765087
28/06/2020 12:30,0.447,-0.4615,0.642488327,0.447,-0.4615,0.642488327,0,0,0,29.777,-2.0515,29.84758585,0.447,-0.4615,0.642488327,29.33,-1.59,29.37306589
28/06/2020 13:00,0.432,-0.482,0.647261925,0.432,-0.482,0.647261925,0,0,0,30.052,-2.072,30.12334457,0.432,-0.482,0.647261925,29.62,-1.59,29.66264486
28/06/2020 13:30,0.4265,-0.4595,0.626931017,0.4265,-0.4595,0.626931017,0,0,0,29.7165,-2.5795,29.82824488,0.4265,-0.4595,0.626931017,29.29,-2.12,29.36662221
28/06/2020 14:00,0.4345,-0.4455,0.622302579,0.4345,-0.4455,0.622302579,0,0,0,29.7245,-2.7955,29.8556648,0.4345,-0.4455,0.622302579,29.29,-2.35,29.38412156
28/06/2020 14:30,0.4465,-0.447,0.631800008,0.4465,-0.447,0.631800008,0,0,0,28.5765,-2.797,28.71305559,0.4465,-0.447,0.631800008,28.13,-2.35,28.22798966
28/06/2020 15:00,0.436,-0.452,0.628012739,0.436,-0.452,0.628012739,0,0,0,28.256,-2.992,28.4139684,0.436,-0.452,0.628012739,27.82,-2.54,27.93571191
