Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2020 15:30,0.4295,-0.4415,0.615948456,0.4295,-0.4415,0.615948456,0,0,0,29.0395,-2.8915,29.18310012,0.4295,-0.4415,0.615948456,28.61,-2.45,28.71471052
28/06/2020 16:00,0.4575,-0.4575,0.647002705,0.4575,-0.4575,0.647002705,0,0,0,27.8075,-3.1875,27.98959115,0.4575,-0.4575,0.647002705,27.35,-2.73,27.48591276
28/06/2020 16:30,0.432,-0.462,0.632509288,0.432,-0.462,0.632509288,0,0,0,28.402,-3.312,28.5944566,0.432,-0.462,0.632509288,27.97,-2.85,28.11482527
28/06/2020 17:00,0.4355,-0.448,0.624791365,0.4355,-0.448,0.624791365,0,0,0,28.3555,-3.298,28.54664926,0.4355,-0.448,0.624791365,27.92,-2.85,28.06508329
28/06/2020 17:30,0.3955,-0.441,0.592369184,0.3955,-0.441,0.592369184,0,0,0,28.6955,-3.051,28.85724036,0.3955,-0.441,0.592369184,28.3,-2.61,28.42010028
28/06/2020 18:00,0.403,-0.43,0.58932928,0.403,-0.43,0.58932928,0,0,0,28.353,-3.13,28.52524336,0.403,-0.43,0.58932928,27.95,-2.7,28.08010862
28/06/2020 18:30,0.394,-0.437,0.588391876,0.394,-0.437,0.588391876,0,0,0,27.744,-3.067,27.91300817,0.394,-0.437,0.588391876,27.35,-2.63,27.47616058
28/06/2020 19:00,0.3875,-0.4485,0.592712831,0.3875,-0.4485,0.592712831,0,0,0,27.5175,-3.1685,27.69931765,0.3875,-0.4485,0.592712831,27.13,-2.72,27.26600998
28/06/2020 19:30,0.386,-0.451,0.593630356,0.386,-0.451,0.593630356,0,0,0,27.286,-3.311,27.48615137,0.386,-0.451,0.593630356,26.9,-2.86,27.05160993
28/06/2020 20:00,0.3885,-0.4585,0.600961313,0.3885,-0.4585,0.600961313,0,0,0,26.7985,-3.5985,27.03902373,0.3885,-0.4585,0.600961313,26.41,-3.14,26.5960091
28/06/2020 20:30,0.3825,-0.4605,0.598637202,0.3825,-0.4605,0.598637202,0,0,0,25.9125,-3.6905,26.17398415,0.3825,-0.4605,0.598637202,25.53,-3.23,25.73351511
28/06/2020 21:00,0.374,-0.4515,0.586283421,0.374,-0.4515,0.586283421,0,0,0,25.294,-4.0015,25.60856182,0.374,-0.4515,0.586283421,24.92,-3.55,25.17158914
28/06/2020 21:30,0.3775,-0.447,0.585077132,0.3775,-0.447,0.585077132,0,0,0,25.0275,-3.897,25.32908141,0.3775,-0.447,0.585077132,24.65,-3.45,24.89025914
28/06/2020 22:00,0.377,-0.463,0.597074535,0.377,-0.463,0.597074535,0,0,0,24.707,-3.913,25.01494389,0.377,-0.463,0.597074535,24.33,-3.45,24.57338804
28/06/2020 22:30,0.3735,-0.46,0.592538817,0.3735,-0.46,0.592538817,0,0,0,24.3235,-4,24.65020593,0.3735,-0.46,0.592538817,23.95,-3.54,24.21020653
28/06/2020 23:00,0.375,-0.4435,0.580790194,0.375,-0.4435,0.580790194,0,0,0,23.195,-4.0735,23.54997722,0.375,-0.4435,0.580790194,22.82,-3.63,23.10691022
28/06/2020 23:30,0.3765,-0.4645,0.59792349,0.3765,-0.4645,0.59792349,0,0,0,22.1365,-4.2045,22.5322536,0.3765,-0.4645,0.59792349,21.76,-3.74,22.07906701
29/06/2020 00:00,0.377,-0.448,0.585519428,0.377,-0.448,0.585519428,0,0,0,20.857,-4.348,21.30538789,0.377,-0.448,0.585519428,20.48,-3.9,20.84803108
29/06/2020 00:30,0.3735,-0.4235,0.564672029,0.3735,-0.4235,0.564672029,0,0,0,19.6535,-4.7435,20.21783506,0.3735,-0.4235,0.564672029,19.28,-4.32,19.75805658
29/06/2020 01:00,0.3795,-0.4275,0.571643683,0.3795,-0.4275,0.571643683,0,0,0,19.3595,-4.4975,19.87505337,0.3795,-0.4275,0.571643683,18.98,-4.07,19.41147341
29/06/2020 01:30,0.3805,-0.422,0.568211448,0.3805,-0.422,0.568211448,0,0,0,19.2805,-4.492,19.79686198,0.3805,-0.422,0.568211448,18.9,-4.07,19.33325891
29/06/2020 02:00,0.378,-0.407,0.555457469,0.378,-0.407,0.555457469,0,0,0,19.178,-4.477,19.69363382,0.378,-0.407,0.555457469,18.8,-4.07,19.23551143
29/06/2020 02:30,0.377,-0.4425,0.581321985,0.377,-0.4425,0.581321985,0,0,0,18.847,-4.5125,19.37968176,0.377,-0.4425,0.581321985,18.47,-4.07,18.91311185
29/06/2020 03:00,0.382,-0.44,0.58268688,0.382,-0.44,0.58268688,0,0,0,18.212,-4.6,18.78395443,0.382,-0.44,0.58268688,17.83,-4.16,18.30886397
29/06/2020 03:30,0.3795,-0.439,0.580294106,0.3795,-0.439,0.580294106,0,0,0,18.3095,-4.349,18.81891578,0.3795,-0.439,0.580294106,17.93,-3.91,18.35137597
29/06/2020 04:00,0.38,-0.446,0.585931737,0.38,-0.446,0.585931737,0,0,0,17.85,-4.506,18.40995752,0.38,-0.446,0.585931737,17.47,-4.06,17.93556523
29/06/2020 04:30,0.3795,-0.4435,0.583705833,0.3795,-0.4435,0.583705833,0,0,0,17.4695,-4.7735,18.10993464,0.3795,-0.4435,0.583705833,17.09,-4.33,17.63000284
29/06/2020 05:00,0.378,-0.4285,0.571398504,0.378,-0.4285,0.571398504,0,0,0,17.668,-4.8785,18.32915673,0.378,-0.4285,0.571398504,17.29,-4.45,17.85347585
29/06/2020 05:30,0.383,-0.4225,0.570258932,0.383,-0.4225,0.570258932,0,0,0,17.673,-4.7925,18.31128027,0.383,-0.4225,0.570258932,17.29,-4.37,17.83370405
29/06/2020 06:00,0.3835,-0.457,0.596591359,0.3835,-0.457,0.596591359,0,0,0,18.2835,-4.537,18.8380132,0.3835,-0.457,0.596591359,17.9,-4.08,18.35909584
29/06/2020 06:30,0.387,-0.4885,0.623218461,0.387,-0.4885,0.623218461,0,0,0,19.507,-4.1485,19.94324701,0.387,-0.4885,0.623218461,19.12,-3.66,19.46715182
29/06/2020 07:00,0.386,-0.4775,0.61400509,0.386,-0.4775,0.61400509,0,0,0,20.706,-3.6175,21.01962755,0.386,-0.4775,0.61400509,20.32,-3.14,20.56117701
29/06/2020 07:30,0.387,-0.4705,0.609211991,0.387,-0.4705,0.609211991,0,0,0,22.997,-2.8205,23.16931655,0.387,-0.4705,0.609211991,22.61,-2.35,22.73179711
29/06/2020 08:00,0.402,-0.4605,0.611280827,0.402,-0.4605,0.611280827,0,0,0,24.272,-2.6305,24.4141253,0.402,-0.4605,0.611280827,23.87,-2.17,23.96843341
29/06/2020 08:30,0.407,-0.4665,0.619089049,0.407,-0.4665,0.619089049,0,0,0,25.997,-2.1965,26.0896267,0.407,-0.4665,0.619089049,25.59,-1.73,25.64841126
29/06/2020 09:00,0.3885,-0.472,0.61132336,0.3885,-0.472,0.61132336,0,0,0,27.6585,-1.832,27.71910616,0.3885,-0.472,0.61132336,27.27,-1.36,27.30389166
29/06/2020 09:30,0.401,-0.4795,0.625076995,0.401,-0.4795,0.625076995,0,0,0,28.771,-1.4095,28.80550522,0.401,-0.4795,0.625076995,28.37,-0.93,28.38523912
29/06/2020 10:00,0.4125,-0.4865,0.63783893,0.4125,-0.4865,0.63783893,0,0,0,28.8325,-1.6765,28.88119991,0.4125,-0.4865,0.63783893,28.42,-1.19,28.44490288
29/06/2020 10:30,0.408,-0.492,0.639161951,0.408,-0.492,0.639161951,0,0,0,29.528,-1.792,29.58232662,0.408,-0.492,0.639161951,29.12,-1.3,29.14900341
29/06/2020 11:00,0.417,-0.4715,0.629445192,0.417,-0.4715,0.629445192,0,0,0,30.017,-1.4215,30.05063978,0.417,-0.4715,0.629445192,29.6,-0.95,29.61524101
29/06/2020 11:30,0.4165,-0.481,0.636265078,0.4165,-0.481,0.636265078,0,0,0,30.4965,-1.431,30.53005524,0.4165,-0.481,0.636265078,30.08,-0.95,30.09499792
29/06/2020 12:00,0.4395,-0.472,0.6449374,0.4395,-0.472,0.6449374,0,0,0,30.9095,-1.232,30.93404297,0.4395,-0.472,0.6449374,30.47,-0.76,30.4794767
29/06/2020 12:30,0.4305,-0.4605,0.630389166,0.4305,-0.4605,0.630389166,0,0,0,31.6005,-1.2205,31.62406078,0.4305,-0.4605,0.630389166,31.17,-0.76,31.17926394
29/06/2020 13:00,0.419,-0.4745,0.633017575,0.419,-0.4745,0.633017575,0,0,0,31.709,-1.2345,31.73302178,0.419,-0.4745,0.633017575,31.29,-0.76,31.29922842
29/06/2020 13:30,0.424,-0.49,0.647978395,0.424,-0.49,0.647978395,0,0,0,31.104,-1.66,31.14826506,0.424,-0.49,0.647978395,30.68,-1.17,30.70230122
29/06/2020 14:00,0.4275,-0.492,0.651782364,0.4275,-0.492,0.651782364,0,0,0,30.9375,-1.412,30.96970536,0.4275,-0.492,0.651782364,30.51,-0.92,30.52386771
29/06/2020 14:30,0.426,-0.496,0.653828724,0.426,-0.496,0.653828724,0,0,0,30.656,-1.416,30.68868508,0.426,-0.496,0.653828724,30.23,-0.92,30.2439961
29/06/2020 15:00,0.4245,-0.4935,0.650955068,0.4245,-0.4935,0.650955068,0,0,0,30.7845,-1.4135,30.81693402,0.4245,-0.4935,0.650955068,30.36,-0.92,30.3739362
29/06/2020 15:30,0.4135,-0.5085,0.655404074,0.4135,-0.5085,0.655404074,0,0,0,30.4935,-1.4285,30.52694145,0.4135,-0.5085,0.655404074,30.08,-0.92,30.09406586
29/06/2020 16:00,0.413,-0.497,0.646202755,0.413,-0.497,0.646202755,0,0,0,30.753,-1.417,30.78562811,0.413,-0.497,0.646202755,30.34,-0.92,30.35394538
29/06/2020 16:30,0.4075,-0.5075,0.650855207,0.4075,-0.5075,0.650855207,0,0,0,30.9175,-1.7675,30.96798125,0.4075,-0.5075,0.650855207,30.51,-1.26,30.53600662
29/06/2020 17:00,0.4025,-0.5,0.64187713,0.4025,-0.5,0.64187713,0,0,0,31.1525,-2.38,31.24328178,0.4025,-0.5,0.64187713,30.75,-1.88,30.80741631
29/06/2020 17:30,0.397,-0.4775,0.620979267,0.397,-0.4775,0.620979267,0,0,0,31.827,-2.1675,31.90072076,0.397,-0.4775,0.620979267,31.43,-1.69,31.4754031
29/06/2020 18:00,0.3835,-0.4415,0.584802958,0.3835,-0.4415,0.584802958,0,0,0,31.3035,-2.2715,31.3858061,0.3835,-0.4415,0.584802958,30.92,-1.83,30.97410693
29/06/2020 18:30,0.406,-0.4495,0.605711359,0.406,-0.4495,0.605711359,0,0,0,30.776,-2.3695,30.86708127,0.406,-0.4495,0.605711359,30.37,-1.92,30.43063095
29/06/2020 19:00,0.397,-0.4545,0.603472659,0.397,-0.4545,0.603472659,0,0,0,30.207,-2.6145,30.31993501,0.397,-0.4545,0.603472659,29.81,-2.16,29.88815317
29/06/2020 19:30,0.3905,-0.4625,0.605306947,0.3905,-0.4625,0.605306947,0,0,0,29.4705,-2.7425,29.59783229,0.3905,-0.4625,0.605306947,29.08,-2.28,29.16924408
29/06/2020 20:00,0.367,-0.4545,0.584173989,0.367,-0.4545,0.584173989,0,0,0,28.537,-2.8745,28.6814072,0.367,-0.4545,0.584173989,28.17,-2.42,28.27375638
29/06/2020 20:30,0.3605,-0.459,0.583644798,0.3605,-0.459,0.583644798,0,0,0,28.1005,-3.099,28.27086665,0.3605,-0.459,0.583644798,27.74,-2.64,27.86534048
29/06/2020 21:00,0.369,-0.4455,0.578473206,0.369,-0.4455,0.578473206,0,0,0,26.989,-3.4155,27.20425998,0.369,-0.4455,0.578473206,26.62,-2.97,26.7851694
29/06/2020 21:30,0.3195,-0.4235,0.530502121,0.3195,-0.4235,0.530502121,0,0,0,27.0395,-3.4535,27.25914934,0.3195,-0.4235,0.530502121,26.72,-3.03,26.89124951
29/06/2020 22:00,0.3345,-0.4105,0.529528564,0.3345,-0.4105,0.529528564,0,0,0,26.4845,-3.5905,26.72677366,0.3345,-0.4105,0.529528564,26.15,-3.18,26.34264413
29/06/2020 22:30,0.3585,-0.4205,0.552578049,0.3585,-0.4205,0.552578049,0,0,0,25.5185,-3.6005,25.77125225,0.3585,-0.4205,0.552578049,25.16,-3.18,25.36016561
29/06/2020 23:00,0.327,-0.4185,0.531103803,0.327,-0.4185,0.531103803,0,0,0,24.567,-3.6985,24.84384011,0.327,-0.4185,0.531103803,24.24,-3.28,24.46090759
29/06/2020 23:30,0.293,-0.3985,0.494622331,0.293,-0.3985,0.494622331,0,0,0,23.283,-3.8785,23.60383128,0.293,-0.3985,0.494622331,22.99,-3.48,23.2518924
30/06/2020 00:00,0.2705,-0.3925,0.476682809,0.2705,-0.3925,0.476682809,0,0,0,22.2805,-3.9225,22.62314493,0.2705,-0.3925,0.476682809,22.01,-3.53,22.29127632
30/06/2020 00:30,0.237,-0.3,0.382320546,0.237,-0.3,0.382320546,0,0,0,21.137,-4.26,21.56201217,0.237,-0.3,0.382320546,20.9,-3.96,21.27184994
30/06/2020 01:00,0.236,-0.2915,0.375057662,0.236,-0.2915,0.375057662,0,0,0,21.016,-4.0315,21.39918803,0.236,-0.2915,0.375057662,20.78,-3.74,21.11388169
30/06/2020 01:30,0.2355,-0.2745,0.361677342,0.2355,-0.2745,0.361677342,0,0,0,20.5255,-4.0145,20.91440557,0.2355,-0.2745,0.361677342,20.29,-3.74,20.63181281
30/06/2020 02:00,0.236,-0.2765,0.363522008,0.236,-0.2765,0.363522008,0,0,0,20.606,-4.0165,20.9937969,0.236,-0.2765,0.363522008,20.37,-3.74,20.71049251
30/06/2020 02:30,0.2385,-0.2925,0.377410254,0.2385,-0.2925,0.377410254,0,0,0,20.2085,-4.0325,20.60690487,0.2385,-0.2925,0.377410254,19.97,-3.74,20.31719715
30/06/2020 03:00,0.2355,-0.2815,0.367018392,0.2355,-0.2815,0.367018392,0,0,0,19.4955,-4.0215,19.90595344,0.2355,-0.2815,0.367018392,19.26,-3.74,19.61976554
30/06/2020 03:30,0.2355,-0.2695,0.357897332,0.2355,-0.2695,0.357897332,0,0,0,19.4055,-3.8895,19.79145372,0.2355,-0.2695,0.357897332,19.17,-3.62,19.50880058
30/06/2020 04:00,0.236,-0.281,0.366956401,0.236,-0.281,0.366956401,0,0,0,19.236,-4.061,19.65999535,0.236,-0.281,0.366956401,19,-3.78,19.37236176
30/06/2020 04:30,0.236,-0.2865,0.371184927,0.236,-0.2865,0.371184927,0,0,0,19.156,-4.3865,19.65181209,0.236,-0.2865,0.371184927,18.92,-4.1,19.35914254
30/06/2020 05:00,0.2355,-0.276,0.362817103,0.2355,-0.276,0.362817103,0,0,0,18.7055,-4.506,19.24057604,0.2355,-0.276,0.362817103,18.47,-4.23,18.94818725
30/06/2020 05:30,0.236,-0.254,0.346716022,0.236,-0.254,0.346716022,0,0,0,18.826,-4.434,19.34111248,0.236,-0.254,0.346716022,18.59,-4.18,19.05414653
30/06/2020 06:00,0.2355,-0.2695,0.357897332,0.2355,-0.2695,0.357897332,0,0,0,19.3455,-4.3695,19.83282382,0.2355,-0.2695,0.357897332,19.11,-4.1,19.54487401
30/06/2020 06:30,0.2355,-0.2625,0.352656348,0.2355,-0.2625,0.352656348,0,0,0,20.2655,-4.1225,20.68055842,0.2355,-0.2625,0.352656348,20.03,-3.86,20.39854161
30/06/2020 07:00,0.237,-0.282,0.368365308,0.237,-0.282,0.368365308,0,0,0,21.937,-3.462,22.20849867,0.237,-0.282,0.368365308,21.7,-3.18,21.93176691
30/06/2020 07:30,0.236,-0.273,0.360867012,0.236,-0.273,0.360867012,0,0,0,24.176,-2.663,24.32222327,0.236,-0.273,0.360867012,23.94,-2.39,24.05900455
30/06/2020 08:00,0.247,-0.295,0.384751868,0.247,-0.295,0.384751868,0,0,0,25.227,-2.535,25.35404808,0.247,-0.295,0.384751868,24.98,-2.24,25.08023126
30/06/2020 08:30,0.246,-0.28,0.372714368,0.246,-0.28,0.372714368,0,0,0,26.786,-2.26,26.88117178,0.246,-0.28,0.372714368,26.54,-1.98,26.61375584
30/06/2020 09:00,0.2435,-0.294,0.381743697,0.2435,-0.294,0.381743697,0,0,0,28.6035,-1.924,28.66813542,0.2435,-0.294,0.381743697,28.36,-1.63,28.40680376
30/06/2020 09:30,0.243,-0.29,0.378350367,0.243,-0.29,0.378350367,0,0,0,29.933,-1.5,29.97056037,0.243,-0.29,0.378350367,29.69,-1.21,29.71464622
30/06/2020 10:00,0.244,-0.28,0.371397361,0.244,-0.28,0.371397361,0,0,0,30.244,-1.63,30.28789256,0.244,-0.28,0.371397361,30,-1.35,30.03035964
30/06/2020 10:30,0.2435,-0.299,0.385607637,0.2435,-0.299,0.385607637,0,0,0,30.5335,-1.799,30.58645163,0.2435,-0.299,0.385607637,30.29,-1.5,30.32711823
30/06/2020 11:00,0.177,-0.276,0.327879551,0.177,-0.276,0.327879551,0,0,0,31.207,-1.486,31.24235979,0.177,-0.276,0.327879551,31.03,-1.21,31.05358272
30/06/2020 11:30,0.2535,-0.29,0.385178206,0.2535,-0.29,0.385178206,0,0,0,31.7335,-1.31,31.76052774,0.2535,-0.29,0.385178206,31.48,-1.02,31.49652044
30/06/2020 12:00,0.2525,-0.2515,0.356382519,0.2525,-0.2515,0.356382519,0,0,0,32.5625,-0.5815,32.56769179,0.2525,-0.2515,0.356382519,32.31,-0.33,32.31168519
30/06/2020 12:30,0.255,-0.2505,0.357456641,0.255,-0.2505,0.357456641,0,0,0,34.005,0.3995,34.00734664,0.255,-0.2505,0.357456641,33.75,0.65,33.75625868
30/06/2020 13:00,0.253,-0.2655,0.366741394,0.253,-0.2655,0.366741394,0,0,0,33.723,-0.5155,33.72693981,0.253,-0.2655,0.366741394,33.47,-0.25,33.47093366
30/06/2020 13:30,0.2535,-0.278,0.376226328,0.2535,-0.278,0.376226328,0,0,0,32.7935,-1.478,32.82678976,0.2535,-0.278,0.376226328,32.54,-1.2,32.5621191
30/06/2020 14:00,0.2555,-0.303,0.396344862,0.2555,-0.303,0.396344862,0,0,0,32.1855,-1.503,32.22057447,0.2555,-0.303,0.396344862,31.93,-1.2,31.95254137
30/06/2020 14:30,0.25,-0.3025,0.392436301,0.25,-0.3025,0.392436301,0,0,0,31.67,-1.6025,31.71051728,0.25,-0.3025,0.392436301,31.42,-1.3,31.4468822
30/06/2020 15:00,0.2695,-0.3625,0.451703996,0.2695,-0.3625,0.451703996,0,0,0,31.6895,-1.5225,31.72605265,0.2695,-0.3625,0.451703996,31.42,-1.16,31.44140582
30/06/2020 15:30,0.2985,-0.4265,0.520580926,0.2985,-0.4265,0.520580926,0,0,0,31.8285,-1.3865,31.85868476,0.2985,-0.4265,0.520580926,31.53,-0.96,31.54461127
30/06/2020 16:00,0.2915,-0.4475,0.53406788,0.2915,-0.4475,0.53406788,0,0,0,32.1115,-1.4075,32.14233172,0.2915,-0.4475,0.53406788,31.82,-0.96,31.83447816
30/06/2020 16:30,0.264,-0.392,0.472609776,0.264,-0.392,0.472609776,0,0,0,32.244,-1.782,32.29320455,0.264,-0.392,0.472609776,31.98,-1.39,32.01019369
30/06/2020 17:00,0.266,-0.377,0.461394625,0.266,-0.377,0.461394625,0,0,0,31.996,-2.187,32.07065614,0.266,-0.377,0.461394625,31.73,-1.81,31.78158272
30/06/2020 17:30,0.251,-0.314,0.401991293,0.251,-0.314,0.401991293,0,0,0,32.411,-2.054,32.47601941,0.251,-0.314,0.401991293,32.16,-1.74,32.2070365
30/06/2020 18:00,0.257,-0.3125,0.404605054,0.257,-0.3125,0.404605054,0,0,0,31.997,-2.4025,32.08706928,0.257,-0.3125,0.404605054,31.74,-2.09,31.80873622
30/06/2020 18:30,0.257,-0.292,0.388989717,0.257,-0.292,0.388989717,0,0,0,31.457,-2.382,31.54705649,0.257,-0.292,0.388989717,31.2,-2.09,31.26992325
30/06/2020 19:00,0.2535,-0.314,0.403556997,0.2535,-0.314,0.403556997,0,0,0,30.6935,-2.404,30.78750003,0.2535,-0.314,0.403556997,30.44,-2.09,30.51166498
30/06/2020 19:30,0.2485,-0.2945,0.38533427,0.2485,-0.2945,0.38533427,0,0,0,30.6885,-2.4545,30.78650033,0.2485,-0.2945,0.38533427,30.44,-2.16,30.51653978
30/06/2020 20:00,0.245,-0.28,0.372055103,0.245,-0.28,0.372055103,0,0,0,29.935,-2.58,30.04597519,0.245,-0.28,0.372055103,29.69,-2.3,29.77895398
30/06/2020 20:30,0.2425,-0.297,0.383425677,0.2425,-0.297,0.383425677,0,0,0,29.0125,-2.897,29.15677906,0.2425,-0.297,0.383425677,28.77,-2.6,28.88724459
30/06/2020 21:00,0.2425,-0.2805,0.370791721,0.2425,-0.2805,0.370791721,0,0,0,28.0025,-3.3405,28.20104513,0.2425,-0.2805,0.370791721,27.76,-3.06,27.92814351
30/06/2020 21:30,0.236,-0.271,0.359356369,0.236,-0.271,0.359356369,0,0,0,27.806,-3.261,27.99656688,0.236,-0.271,0.359356369,27.57,-2.99,27.73166061
30/06/2020 22:00,0.236,-0.2725,0.360488904,0.236,-0.2725,0.360488904,0,0,0,27.376,-3.2625,27.56971676,0.236,-0.2725,0.360488904,27.14,-2.99,27.30420664
30/06/2020 22:30,0.2675,-0.332,0.426356951,0.2675,-0.332,0.426356951,0,0,0,26.0075,-3.462,26.23691103,0.2675,-0.332,0.426356951,25.74,-3.13,25.92960663
30/06/2020 23:00,0.3505,-0.4545,0.573951653,0.3505,-0.4545,0.573951653,0,0,0,24.4605,-3.5845,24.7217455,0.3505,-0.4545,0.573951653,24.11,-3.13,24.31232198
30/06/2020 23:30,0.3085,-0.4275,0.527189245,0.3085,-0.4275,0.527189245,0,0,0,23.3585,-3.6875,23.64777322,0.3085,-0.4275,0.527189245,23.05,-3.26,23.27939217
01/07/2020 00:00,0.28,-0.37,0.46400431,0.28,-0.37,0.46400431,0,0,0,22.2,-3.78,22.51951154,0.28,-0.37,0.46400431,21.92,-3.41,22.18365389
01/07/2020 00:30,0.2365,-0.2845,0.369962836,0.2365,-0.2845,0.369962836,0,0,0,21.4565,-4.0145,21.82882504,0.2365,-0.2845,0.369962836,21.22,-3.73,21.54533128
01/07/2020 01:00,0.279,-0.3765,0.468607778,0.279,-0.3765,0.468607778,0,0,0,20.779,-3.7865,21.12118423,0.279,-0.3765,0.468607778,20.5,-3.41,20.78167703
01/07/2020 01:30,0.2765,-0.371,0.462702118,0.2765,-0.371,0.462702118,0,0,0,20.5765,-3.861,20.93560778,0.2765,-0.371,0.462702118,20.3,-3.49,20.59781785
01/07/2020 02:00,0.2845,-0.392,0.484359629,0.2845,-0.392,0.484359629,0,0,0,20.5845,-3.882,20.9473522,0.2845,-0.392,0.484359629,20.3,-3.49,20.59781785
01/07/2020 02:30,0.2815,-0.3925,0.483009834,0.2815,-0.3925,0.483009834,0,0,0,20.0015,-4.2225,20.44234596,0.2815,-0.3925,0.483009834,19.72,-3.83,20.08848675
01/07/2020 03:00,0.251,-0.346,0.427454091,0.251,-0.346,0.427454091,0,0,0,19.751,-4.226,20.19804637,0.251,-0.346,0.427454091,19.5,-3.88,19.88226345
01/07/2020 03:30,0.2805,-0.3845,0.475941698,0.2805,-0.3845,0.475941698,0,0,0,19.2605,-4.0545,19.68262763,0.2805,-0.3845,0.475941698,18.98,-3.67,19.33156228
01/07/2020 04:00,0.317,-0.395,0.506472112,0.317,-0.395,0.506472112,0,0,0,18.727,-4.225,19.19768616,0.317,-0.395,0.506472112,18.41,-3.83,18.80417507
01/07/2020 04:30,0.374,-0.43,0.569891218,0.374,-0.43,0.569891218,0,0,0,18.214,-4.58,18.78100626,0.374,-0.43,0.569891218,17.84,-4.15,18.31633424
01/07/2020 05:00,0.339,-0.4195,0.539352621,0.339,-0.4195,0.539352621,0,0,0,18.079,-4.6295,18.66232867,0.339,-0.4195,0.539352621,17.74,-4.21,18.23270962
01/07/2020 05:30,0.362,-0.407,0.544695328,0.362,-0.407,0.544695328,0,0,0,18.332,-4.617,18.90446807,0.362,-0.407,0.544695328,17.97,-4.21,18.45657065
01/07/2020 06:00,0.236,-0.277,0.363902459,0.236,-0.277,0.363902459,0,0,0,19.486,-4.427,19.98255552,0.236,-0.277,0.363902459,19.25,-4.15,19.69225736
01/07/2020 06:30,0.236,-0.271,0.359356369,0.236,-0.271,0.359356369,0,0,0,20.776,-4.161,21.18858412,0.236,-0.271,0.359356369,20.54,-3.89,20.90511182
01/07/2020 07:00,0.237,-0.28,0.366836476,0.237,-0.28,0.366836476,0,0,0,22.207,-3.41,22.4672862,0.237,-0.28,0.366836476,21.97,-3.13,22.19184084
01/07/2020 07:30,0.2365,-0.267,0.35668088,0.2365,-0.267,0.35668088,0,0,0,24.3065,-2.577,24.44272635,0.2365,-0.267,0.35668088,24.07,-2.31,24.18059139
01/07/2020 08:00,0.2455,-0.2865,0.377296303,0.2455,-0.2865,0.377296303,0,0,0,25.5455,-2.3465,25.65304334,0.2455,-0.2865,0.377296303,25.3,-2.06,25.38372707
01/07/2020 08:30,0.245,-0.297,0.385011688,0.245,-0.297,0.385011688,0,0,0,27.325,-2.007,27.39860715,0.245,-0.297,0.385011688,27.08,-1.71,27.13393632
01/07/2020 09:00,0.2575,-0.346,0.431302968,0.2575,-0.346,0.431302968,0,0,0,28.5275,-1.936,28.59311722,0.2575,-0.346,0.431302968,28.27,-1.59,28.31467817
01/07/2020 09:30,0.2705,-0.3995,0.482462952,0.2705,-0.3995,0.482462952,0,0,0,29.6605,-1.7295,29.71088068,0.2705,-0.3995,0.482462952,29.39,-1.33,29.42007818
01/07/2020 10:00,0.254,-0.3535,0.435290995,0.254,-0.3535,0.435290995,0,0,0,30.154,-1.9535,30.21721162,0.254,-0.3535,0.435290995,29.9,-1.6,29.94277876
01/07/2020 10:30,0.254,-0.3335,0.419211462,0.254,-0.3335,0.419211462,0,0,0,30.764,-1.6335,30.80733708,0.254,-0.3335,0.419211462,30.51,-1.3,30.53768328
01/07/2020 11:00,0.248,-0.3175,0.402877463,0.248,-0.3175,0.402877463,0,0,0,31.468,-1.2975,31.49473814,0.248,-0.3175,0.402877463,31.22,-0.98,31.23537738
01/07/2020 11:30,0.2505,-0.319,0.405599864,0.2505,-0.319,0.405599864,0,0,0,32.0105,-1.239,32.03446942,0.2505,-0.319,0.405599864,31.76,-0.92,31.77332214
01/07/2020 12:00,0.246,-0.286,0.377242627,0.246,-0.286,0.377242627,0,0,0,32.326,-1.206,32.34848856,0.246,-0.286,0.377242627,32.08,-0.92,32.09318931
01/07/2020 12:30,0.256,-0.312,0.403583944,0.256,-0.312,0.403583944,0,0,0,32.566,-1.232,32.58929548,0.256,-0.312,0.403583944,32.31,-0.92,32.32309546
01/07/2020 13:00,0.2915,-0.4155,0.507555416,0.2915,-0.4155,0.507555416,0,0,0,32.0015,-1.3355,32.0293547,0.2915,-0.4155,0.507555416,31.71,-0.92,31.72334314
01/07/2020 13:30,0.304,-0.428,0.52497619,0.304,-0.428,0.52497619,0,0,0,31.284,-1.348,31.3130286,0.304,-0.428,0.52497619,30.98,-0.92,30.99365742
01/07/2020 14:00,0.266,-0.331,0.424637492,0.266,-0.331,0.424637492,0,0,0,31.936,-0.571,31.94110419,0.266,-0.331,0.424637492,31.67,-0.24,31.67090936
01/07/2020 14:30,0.2505,-0.303,0.393140242,0.2505,-0.303,0.393140242,0,0,0,32.1405,0.347,32.14237311,0.2505,-0.303,0.393140242,31.89,0.65,31.89662365
01/07/2020 15:00,0.2585,-0.3245,0.414876488,0.2585,-0.3245,0.414876488,0,0,0,31.8285,0.0655,31.8285674,0.2585,-0.3245,0.414876488,31.57,0.39,31.57240884
01/07/2020 15:30,0.2595,-0.3185,0.410831474,0.2595,-0.3185,0.410831474,0,0,0,31.8295,-0.5485,31.83422565,0.2595,-0.3185,0.410831474,31.57,-0.23,31.57083781
01/07/2020 16:00,0.253,-0.3325,0.417810065,0.253,-0.3325,0.417810065,0,0,0,31.573,-1.0425,31.59020632,0.253,-0.3325,0.417810065,31.32,-0.71,31.32804654
01/07/2020 16:30,0.3645,-0.4545,0.582606643,0.3645,-0.4545,0.582606643,0,0,0,30.2745,-1.7845,30.32704718,0.3645,-0.4545,0.582606643,29.91,-1.33,29.93955577
01/07/2020 17:00,0.372,-0.4505,0.584238179,0.372,-0.4505,0.584238179,0,0,0,30.562,-2.0305,30.62937763,0.372,-0.4505,0.584238179,30.19,-1.58,30.23131654
01/07/2020 17:30,0.364,-0.416,0.552767582,0.364,-0.416,0.552767582,0,0,0,31.224,-1.826,31.27734727,0.364,-0.416,0.552767582,30.86,-1.41,30.89219481
01/07/2020 18:00,0.335,-0.406,0.526365842,0.335,-0.406,0.526365842,0,0,0,30.465,-2.166,30.54190205,0.335,-0.406,0.526365842,30.13,-1.76,30.18136014
01/07/2020 18:30,0.3145,-0.3975,0.506869313,0.3145,-0.3975,0.506869313,0,0,0,30.1445,-2.2775,30.23041327,0.3145,-0.3975,0.506869313,29.83,-1.88,29.88918366
01/07/2020 19:00,0.287,-0.3785,0.475006579,0.287,-0.3785,0.475006579,0,0,0,30.027,-2.3185,30.11637713,0.287,-0.3785,0.475006579,29.74,-1.94,29.80320788
01/07/2020 19:30,0.269,-0.358,0.447800179,0.269,-0.358,0.447800179,0,0,0,29.679,-2.428,29.77815013,0.269,-0.358,0.447800179,29.41,-2.07,29.48275767
01/07/2020 20:00,0.2605,-0.345,0.432302267,0.2605,-0.345,0.432302267,0,0,0,28.5005,-2.685,28.62669602,0.2605,-0.345,0.432302267,28.24,-2.34,28.33678175
01/07/2020 20:30,0.2485,-0.293,0.384189081,0.2485,-0.293,0.384189081,0,0,0,28.2985,-2.823,28.43895974,0.2485,-0.293,0.384189081,28.05,-2.53,28.16386692
01/07/2020 21:00,0.2435,-0.2745,0.366936643,0.2435,-0.2745,0.366936643,0,0,0,27.8035,-3.1645,27.98300685,0.2435,-0.2745,0.366936643,27.56,-2.89,27.71111149
01/07/2020 21:30,0.2365,-0.2725,0.360816435,0.2365,-0.2725,0.360816435,0,0,0,27.2865,-3.1625,27.46915522,0.2365,-0.2725,0.360816435,27.05,-2.89,27.20394457
01/07/2020 22:00,0.2375,-0.282,0.368687198,0.2375,-0.282,0.368687198,0,0,0,27.0575,-3.392,27.26928621,0.2375,-0.282,0.368687198,26.82,-3.11,26.99971296
01/07/2020 22:30,0.2365,-0.28,0.366513642,0.2365,-0.28,0.366513642,0,0,0,26.2465,-3.55,26.48549154,0.2365,-0.28,0.366513642,26.01,-3.27,26.21474776
01/07/2020 23:00,0.236,-0.2875,0.371957323,0.236,-0.2875,0.371957323,0,0,0,25.126,-3.5575,25.37659714,0.236,-0.2875,0.371957323,24.89,-3.27,25.10388416
01/07/2020 23:30,0.2355,-0.2885,0.37241442,0.2355,-0.2885,0.37241442,0,0,0,23.8455,-3.7385,24.13678215,0.2355,-0.2885,0.37241442,23.61,-3.45,23.86073343
02/07/2020 00:00,0.2355,-0.294,0.376691187,0.2355,-0.294,0.376691187,0,0,0,22.5755,-3.854,22.90210724,0.2355,-0.294,0.376691187,22.34,-3.56,22.62187437
02/07/2020 00:30,0.236,-0.29,0.373893033,0.236,-0.29,0.373893033,0,0,0,21.416,-4.13,21.81059275,0.236,-0.29,0.373893033,21.18,-3.84,21.52528745
02/07/2020 01:00,0.2355,-0.287,0.37125362,0.2355,-0.287,0.37125362,0,0,0,21.1155,-3.957,21.4830675,0.2355,-0.287,0.37125362,20.88,-3.67,21.20007783
02/07/2020 01:30,0.2355,-0.261,0.351541249,0.2355,-0.261,0.351541249,0,0,0,20.9955,-3.991,21.37145529,0.2355,-0.261,0.351541249,20.76,-3.73,21.09242755
02/07/2020 02:00,0.236,-0.2595,0.350765235,0.236,-0.2595,0.350765235,0,0,0,20.676,-3.9395,21.04796038,0.236,-0.2595,0.350765235,20.44,-3.68,20.76863019
02/07/2020 02:30,0.2355,-0.3075,0.387319635,0.2355,-0.3075,0.387319635,0,0,0,20.3255,-3.9875,20.71294538,0.2355,-0.3075,0.387319635,20.09,-3.68,20.42426253
02/07/2020 03:00,0.2355,-0.3035,0.384151663,0.2355,-0.3035,0.384151663,0,0,0,19.9655,-3.9835,20.35901428,0.2355,-0.3035,0.384151663,19.73,-3.68,20.07025909
02/07/2020 03:30,0.2365,-0.297,0.379659387,0.2365,-0.297,0.379659387,0,0,0,19.5265,-3.977,19.92738646,0.2365,-0.297,0.379659387,19.29,-3.68,19.63788431
02/07/2020 04:00,0.237,-0.2995,0.381928331,0.237,-0.2995,0.381928331,0,0,0,19.167,-3.9795,19.5757582,0.237,-0.2995,0.381928331,18.93,-3.68,19.28437969
02/07/2020 04:30,0.236,-0.2875,0.371957323,0.236,-0.2875,0.371957323,0,0,0,18.966,-4.3375,19.45566915,0.236,-0.2875,0.371957323,18.73,-4.05,19.16286513
02/07/2020 05:00,0.2355,-0.277,0.363578396,0.2355,-0.277,0.363578396,0,0,0,18.9655,-4.447,19.47988704,0.2355,-0.277,0.363578396,18.73,-4.17,19.18858515
02/07/2020 05:30,0.2355,-0.281,0.366635037,0.2355,-0.281,0.366635037,0,0,0,18.9655,-4.511,19.49459698,0.2355,-0.281,0.366635037,18.73,-4.23,19.20171347
02/07/2020 06:00,0.2355,-0.2785,0.364722497,0.2355,-0.2785,0.364722497,0,0,0,19.6355,-4.5085,20.14644963,0.2355,-0.2785,0.364722497,19.4,-4.23,19.85580268
02/07/2020 06:30,0.2355,-0.2735,0.360918966,0.2355,-0.2735,0.360918966,0,0,0,20.6355,-4.1335,21.04541951,0.2355,-0.2735,0.360918966,20.4,-3.86,20.76197486
02/07/2020 07:00,0.237,-0.293,0.376852756,0.237,-0.293,0.376852756,0,0,0,22.057,-3.583,22.34612132,0.237,-0.293,0.376852756,21.82,-3.29,22.06663771
02/07/2020 07:30,0.238,-0.304,0.386082893,0.238,-0.304,0.386082893,0,0,0,24.188,-2.664,24.33426062,0.238,-0.304,0.386082893,23.95,-2.36,24.06599468
02/07/2020 08:00,0.2405,-0.283,0.371388274,0.2405,-0.283,0.371388274,0,0,0,25.2205,-2.643,25.35860937,0.2405,-0.283,0.371388274,24.98,-2.36,25.09123353
02/07/2020 08:30,0.246,-0.2865,0.377621835,0.246,-0.2865,0.377621835,0,0,0,27.196,-2.2865,27.29194933,0.246,-0.2865,0.377621835,26.95,-2,27.02410961
02/07/2020 09:00,0.245,-0.304,0.390436935,0.245,-0.304,0.390436935,0,0,0,28.705,-1.844,28.764168,0.245,-0.304,0.390436935,28.46,-1.54,28.50163504
02/07/2020 09:30,0.2415,-0.297,0.382794005,0.2415,-0.297,0.382794005,0,0,0,29.8915,-1.587,29.93359887,0.2415,-0.297,0.382794005,29.65,-1.29,29.67804913
02/07/2020 10:00,0.2425,-0.2835,0.373066348,0.2425,-0.2835,0.373066348,0,0,0,30.1825,-1.4235,30.21604968,0.2425,-0.2835,0.373066348,29.94,-1.14,29.96169555
02/07/2020 10:30,0.244,-0.3025,0.388641544,0.244,-0.3025,0.388641544,0,0,0,30.944,-1.3825,30.97486791,0.244,-0.3025,0.388641544,30.7,-1.08,30.71899087
02/07/2020 11:00,0.2445,-0.3,0.387014535,0.2445,-0.3,0.387014535,0,0,0,31.7245,-1.17,31.74606748,0.2445,-0.3,0.387014535,31.48,-0.87,31.49201962
02/07/2020 11:30,0.2495,-0.2985,0.389040486,0.2495,-0.2985,0.389040486,0,0,0,32.0695,-1.1685,32.09078096,0.2495,-0.2985,0.389040486,31.82,-0.87,31.83189124
02/07/2020 12:00,0.244,-0.31,0.394507288,0.244,-0.31,0.394507288,0,0,0,32.954,-0.08,32.9540971,0.244,-0.31,0.394507288,32.71,0.23,32.71080861
02/07/2020 12:30,0.247,-0.3045,0.392083218,0.247,-0.3045,0.392083218,0,0,0,33.497,0.2555,33.49797441,0.247,-0.3045,0.392083218,33.25,0.56,33.25471546
02/07/2020 13:00,0.251,-0.299,0.390386987,0.251,-0.299,0.390386987,0,0,0,33.381,0.191,33.38154643,0.251,-0.299,0.390386987,33.13,0.49,33.13362341
02/07/2020 13:30,0.2565,-0.338,0.424306788,0.2565,-0.338,0.424306788,0,0,0,32.3365,-1.048,32.35347796,0.2565,-0.338,0.424306788,32.08,-0.71,32.08785596
02/07/2020 14:00,0.262,-0.3305,0.421751408,0.262,-0.3305,0.421751408,0,0,0,32.022,-0.6205,32.02801124,0.262,-0.3305,0.421751408,31.76,-0.29,31.76132396
02/07/2020 14:30,0.2685,-0.337,0.430884265,0.2685,-0.337,0.430884265,0,0,0,31.6085,-0.417,31.61125055,0.2685,-0.337,0.430884265,31.34,-0.08,31.34010211
02/07/2020 15:00,0.268,-0.3435,0.435679068,0.268,-0.3435,0.435679068,0,0,0,31.308,-0.4835,31.3117332,0.268,-0.3435,0.435679068,31.04,-0.14,31.04031572
02/07/2020 15:30,0.2535,-0.3215,0.409419711,0.2535,-0.3215,0.409419711,0,0,0,31.2935,-0.9315,31.30736071,0.2535,-0.3215,0.409419711,31.04,-0.61,31.0459933
02/07/2020 16:00,0.2485,-0.3345,0.416704332,0.2485,-0.3345,0.416704332,0,0,0,31.2885,-1.1145,31.30834302,0.2485,-0.3345,0.416704332,31.04,-0.78,31.04979871
02/07/2020 16:30,0.267,-0.3485,0.439023063,0.267,-0.3485,0.439023063,0,0,0,31.477,-1.3485,31.50587217,0.267,-0.3485,0.439023063,31.21,-1,31.2260164
02/07/2020 17:00,0.279,-0.355,0.451515227,0.279,-0.355,0.451515227,0,0,0,31.099,-1.655,31.14300605,0.279,-0.355,0.451515227,30.82,-1.3,30.84740508
02/07/2020 17:30,0.2675,-0.3125,0.41135447,0.2675,-0.3125,0.41135447,0,0,0,30.9675,-1.7625,31.01761536,0.2675,-0.3125,0.41135447,30.7,-1.45,30.7342236
02/07/2020 18:00,0.2745,-0.3225,0.423505018,0.2745,-0.3225,0.423505018,0,0,0,30.4045,-1.9225,30.46521995,0.2745,-0.3225,0.423505018,30.13,-1.6,30.17245267
02/07/2020 18:30,0.2805,-0.3245,0.428929481,0.2805,-0.3245,0.428929481,0,0,0,30.3305,-2.1345,30.40551464,0.2805,-0.3245,0.428929481,30.05,-1.81,30.10446146
02/07/2020 19:00,0.3005,-0.3635,0.471627501,0.3005,-0.3635,0.471627501,0,0,0,29.4705,-2.2935,29.55960948,0.3005,-0.3635,0.471627501,29.17,-1.93,29.23377841
02/07/2020 19:30,0.3345,-0.3995,0.521047503,0.3345,-0.3995,0.521047503,0,0,0,29.0445,-2.2195,29.12918057,0.3345,-0.3995,0.521047503,28.71,-1.82,28.76762938
02/07/2020 20:00,0.3335,-0.4105,0.528897438,0.3335,-0.4105,0.528897438,0,0,0,28.3435,-2.5705,28.4598219,0.3335,-0.4105,0.528897438,28.01,-2.16,28.09316109
02/07/2020 20:30,0.3265,-0.413,0.526470559,0.3265,-0.413,0.526470559,0,0,0,27.5565,-2.813,27.69970508,0.3265,-0.413,0.526470559,27.23,-2.4,27.33556109
02/07/2020 21:00,0.3,-0.378,0.482580563,0.3,-0.378,0.482580563,0,0,0,26.98,-3.118,27.1595715,0.3,-0.378,0.482580563,26.68,-2.74,26.82032811
02/07/2020 21:30,0.2355,-0.2755,0.362436891,0.2355,-0.2755,0.362436891,0,0,0,27.2255,-3.0155,27.39198953,0.2355,-0.2755,0.362436891,26.99,-2.74,27.12872463
02/07/2020 22:00,0.236,-0.266,0.3556009,0.236,-0.266,0.3556009,0,0,0,26.996,-3.216,27.18688419,0.236,-0.266,0.3556009,26.76,-2.95,26.92211173
02/07/2020 22:30,0.2355,-0.267,0.356018609,0.2355,-0.267,0.356018609,0,0,0,26.4855,-3.487,26.71405771,0.2355,-0.267,0.356018609,26.25,-3.22,26.44675594
02/07/2020 23:00,0.2355,-0.2735,0.360918966,0.2355,-0.2735,0.360918966,0,0,0,25.1655,-3.4935,25.40682846,0.2355,-0.2735,0.360918966,24.93,-3.22,25.13709013
02/07/2020 23:30,0.236,-0.272,0.360111094,0.236,-0.272,0.360111094,0,0,0,24.076,-3.692,24.357435,0.236,-0.272,0.360111094,23.84,-3.42,24.08406112
03/07/2020 00:00,0.236,-0.2295,0.329190295,0.236,-0.2295,0.329190295,0,0,0,22.756,-3.7595,23.06446133,0.236,-0.2295,0.329190295,22.52,-3.53,22.7949841
03/07/2020 00:30,0.2355,-0.2285,0.328134881,0.2355,-0.2285,0.328134881,0,0,0,21.5055,-4.0285,21.8795645,0.2355,-0.2285,0.328134881,21.27,-3.8,21.60677903
03/07/2020 01:00,0.2355,-0.2415,0.337316617,0.2355,-0.2415,0.337316617,0,0,0,21.3255,-3.8215,21.66519819,0.2355,-0.2415,0.337316617,21.09,-3.58,21.39169231
03/07/2020 01:30,0.238,-0.247,0.343005831,0.238,-0.247,0.343005831,0,0,0,20.858,-3.957,21.23002621,0.238,-0.247,0.343005831,20.62,-3.71,20.95109782
03/07/2020 02:00,0.2385,-0.2805,0.368188131,0.2385,-0.2805,0.368188131,0,0,0,20.7485,-3.8505,21.10276291,0.2385,-0.2805,0.368188131,20.51,-3.57,20.8183813
03/07/2020 02:30,0.2425,-0.303,0.388091806,0.2425,-0.303,0.388091806,0,0,0,20.2925,-3.873,20.65879196,0.2425,-0.303,0.388091806,20.05,-3.57,20.36534802
03/07/2020 03:00,0.2565,-0.355,0.437969462,0.2565,-0.355,0.437969462,0,0,0,19.3465,-3.925,19.74063543,0.2565,-0.355,0.437969462,19.09,-3.57,19.4209423
03/07/2020 03:30,0.2395,-0.295,0.379980592,0.2395,-0.295,0.379980592,0,0,0,19.4195,-3.785,19.78492369,0.2395,-0.295,0.379980592,19.18,-3.49,19.49493524
03/07/2020 04:00,0.2445,-0.3065,0.39207461,0.2445,-0.3065,0.39207461,0,0,0,19.4845,-3.9365,19.87817327,0.2445,-0.3065,0.39207461,19.24,-3.63,19.57944075
03/07/2020 04:30,0.244,-0.298,0.385149322,0.244,-0.298,0.385149322,0,0,0,18.834,-4.308,19.32041459,0.244,-0.298,0.385149322,18.59,-4.01,19.01757608
03/07/2020 05:00,0.2355,-0.2585,0.349689148,0.2355,-0.2585,0.349689148,0,0,0,19.4055,-3.9085,19.79519645,0.2355,-0.2585,0.349689148,19.17,-3.65,19.51438956
03/07/2020 05:30,0.2355,-0.26,0.350799444,0.2355,-0.26,0.350799444,0,0,0,19.7155,-3.77,20.07271382,0.2355,-0.26,0.350799444,19.48,-3.51,19.79369849
03/07/2020 06:00,0.2355,-0.2945,0.377081556,0.2355,-0.2945,0.377081556,0,0,0,19.8055,-3.5945,20.12904023,0.2355,-0.2945,0.377081556,19.57,-3.3,19.84628177
03/07/2020 06:30,0.2735,-0.3465,0.441434593,0.2735,-0.3465,0.441434593,0,0,0,20.3035,-3.5265,20.607482,0.2735,-0.3465,0.441434593,20.03,-3.18,20.28086044
03/07/2020 07:00,0.33,-0.4425,0.552002038,0.33,-0.4425,0.552002038,0,0,0,21.82,-3.1125,22.0408724,0.33,-0.4425,0.552002038,21.49,-2.67,21.65523032
03/07/2020 07:30,0.377,-0.4865,0.615476441,0.377,-0.4865,0.615476441,0,0,0,23.997,-2.4565,24.12240455,0.377,-0.4865,0.615476441,23.62,-1.97,23.70201046
03/07/2020 08:00,0.393,-0.475,0.616501419,0.393,-0.475,0.616501419,0,0,0,24.693,-2.105,24.78255988,0.393,-0.475,0.616501419,24.3,-1.63,24.35460737
03/07/2020 08:30,0.4005,-0.4775,0.623222673,0.4005,-0.4775,0.623222673,0,0,0,26.2605,-1.7675,26.31991483,0.4005,-0.4775,0.623222673,25.86,-1.29,25.89215518
03/07/2020 09:00,0.3935,-0.4795,0.62029227,0.3935,-0.4795,0.62029227,0,0,0,27.9835,-1.5395,28.02581547,0.3935,-0.4795,0.62029227,27.59,-1.06,27.61035494
03/07/2020 09:30,0.396,-0.483,0.624583861,0.396,-0.483,0.624583861,0,0,0,29.076,-1.633,29.12182111,0.396,-0.483,0.624583861,28.68,-1.15,28.70304688
03/07/2020 10:00,0.395,-0.477,0.619317366,0.395,-0.477,0.619317366,0,0,0,29.545,-1.507,29.58340876,0.395,-0.477,0.619317366,29.15,-1.03,29.16819158
03/07/2020 10:30,0.4045,-0.472,0.621614229,0.4045,-0.472,0.621614229,0,0,0,29.7345,-1.632,29.77925308,0.4045,-0.472,0.621614229,29.33,-1.16,29.35293001
03/07/2020 11:00,0.397,-0.4725,0.617142812,0.397,-0.4725,0.617142812,0,0,0,30.517,-1.3325,30.54607741,0.397,-0.4725,0.617142812,30.12,-0.86,30.13227506
03/07/2020 11:30,0.39,-0.4745,0.614207009,0.39,-0.4745,0.614207009,0,0,0,31.1,-1.3345,31.12861851,0.39,-0.4745,0.614207009,30.71,-0.86,30.72203932
03/07/2020 12:00,0.39,-0.465,0.60689785,0.39,-0.465,0.60689785,0,0,0,31.81,-1.325,31.83758353,0.39,-0.465,0.60689785,31.42,-0.86,31.43176737
03/07/2020 12:30,0.3975,-0.4635,0.610605028,0.3975,-0.4635,0.610605028,0,0,0,32.2775,-1.2435,32.30144422,0.3975,-0.4635,0.610605028,31.88,-0.78,31.88954061
03/07/2020 13:00,0.399,-0.4715,0.617667589,0.399,-0.4715,0.617667589,0,0,0,32.459,-1.2515,32.48311767,0.399,-0.4715,0.617667589,32.06,-0.78,32.06948706
03/07/2020 13:30,0.396,-0.478,0.620725382,0.396,-0.478,0.620725382,0,0,0,31.996,-1.518,32.03198932,0.396,-0.478,0.620725382,31.6,-1.04,31.61710929
03/07/2020 14:00,0.385,-0.4855,0.619625088,0.385,-0.4855,0.619625088,0,0,0,31.985,-1.3955,32.01542824,0.385,-0.4855,0.619625088,31.6,-0.91,31.61310013
03/07/2020 14:30,0.3905,-0.4795,0.618393483,0.3905,-0.4795,0.618393483,0,0,0,31.8605,-1.3895,31.89078504,0.3905,-0.4795,0.618393483,31.47,-0.91,31.48315423
03/07/2020 15:00,0.364,-0.448,0.577234788,0.364,-0.448,0.577234788,0,0,0,31.894,-1.198,31.91649166,0.364,-0.448,0.577234788,31.53,-0.75,31.53891881
03/07/2020 15:30,0.239,-0.321,0.400202449,0.239,-0.321,0.400202449,0,0,0,32.689,-0.331,32.69067577,0.239,-0.321,0.400202449,32.45,-0.01,32.45000154
03/07/2020 16:00,0.2955,-0.391,0.490103305,0.2955,-0.391,0.490103305,0,0,0,32.4255,-1.181,32.44700003,0.2955,-0.391,0.490103305,32.13,-0.79,32.13971064
03/07/2020 16:30,0.38,-0.496,0.624832778,0.38,-0.496,0.624832778,0,0,0,32.59,-1.596,32.62905631,0.38,-0.496,0.624832778,32.21,-1.1,32.22877751
03/07/2020 17:00,0.38,-0.506,0.632800126,0.38,-0.506,0.632800126,0,0,0,32.72,-1.816,32.77035636,0.38,-0.506,0.632800126,32.34,-1.31,32.36652128
03/07/2020 17:30,0.3935,-0.4635,0.608008635,0.3935,-0.4635,0.608008635,0,0,0,33.0035,-1.7735,33.05111669,0.3935,-0.4635,0.608008635,32.61,-1.31,32.63630187
03/07/2020 18:00,0.394,-0.473,0.615601332,0.394,-0.473,0.615601332,0,0,0,32.844,-1.783,32.8923612,0.394,-0.473,0.615601332,32.45,-1.31,32.47643145
03/07/2020 18:30,0.3955,-0.493,0.632035798,0.3955,-0.493,0.632035798,0,0,0,32.5655,-1.963,32.62460972,0.3955,-0.493,0.632035798,32.17,-1.47,32.20356813
03/07/2020 19:00,0.3905,-0.503,0.63678823,0.3905,-0.503,0.63678823,0,0,0,31.5905,-1.973,31.65205237,0.3905,-0.503,0.63678823,31.2,-1.47,31.23461061
03/07/2020 19:30,0.387,-0.5035,0.63504429,0.387,-0.5035,0.63504429,0,0,0,30.667,-2.3835,30.75948571,0.387,-0.5035,0.63504429,30.28,-1.88,30.33830582
03/07/2020 20:00,0.3815,-0.526,0.649783233,0.3815,-0.526,0.649783233,0,0,0,29.6415,-2.506,29.74724455,0.3815,-0.526,0.649783233,29.26,-1.98,29.32691596
03/07/2020 20:30,0.3815,-0.5355,0.657497148,0.3815,-0.5355,0.657497148,0,0,0,28.9415,-2.5855,29.05675881,0.3815,-0.5355,0.657497148,28.56,-2.05,28.63347866
03/07/2020 21:00,0.38,-0.539,0.659485405,0.38,-0.539,0.659485405,0,0,0,27.98,-2.979,28.13813855,0.38,-0.539,0.659485405,27.6,-2.44,27.70764515
03/07/2020 21:30,0.375,-0.5345,0.652928212,0.375,-0.5345,0.652928212,0,0,0,27.825,-2.8445,27.97001618,0.375,-0.5345,0.652928212,27.45,-2.31,27.54702525
03/07/2020 22:00,0.372,-0.5165,0.636518853,0.372,-0.5165,0.636518853,0,0,0,26.992,-3.1665,27.1771004,0.372,-0.5165,0.636518853,26.62,-2.65,26.75157752
03/07/2020 22:30,0.373,-0.5185,0.638726272,0.373,-0.5185,0.638726272,0,0,0,25.953,-3.3685,26.17068974,0.373,-0.5185,0.638726272,25.58,-2.85,25.73827694
03/07/2020 23:00,0.3725,-0.503,0.625911535,0.3725,-0.503,0.625911535,0,0,0,24.4925,-3.643,24.76194672,0.3725,-0.503,0.625911535,24.12,-3.14,24.3235277
03/07/2020 23:30,0.373,-0.524,0.643199036,0.373,-0.524,0.643199036,0,0,0,23.393,-3.664,23.67820401,0.373,-0.524,0.643199036,23.02,-3.14,23.23316595
04/07/2020 00:00,0.374,-0.503,0.626805392,0.374,-0.503,0.626805392,0,0,0,22.184,-3.983,22.53872545,0.374,-0.503,0.626805392,21.81,-3.48,22.08588916
04/07/2020 00:30,0.372,-0.4915,0.616405913,0.372,-0.4915,0.616405913,0,0,0,21.112,-4.3415,21.55377383,0.372,-0.4915,0.616405913,20.74,-3.85,21.0943144
04/07/2020 01:00,0.375,-0.4985,0.623800649,0.375,-0.4985,0.623800649,0,0,0,20.705,-4.1585,21.11847881,0.375,-0.4985,0.623800649,20.33,-3.66,20.65682696
04/07/2020 01:30,0.376,-0.4975,0.623604241,0.376,-0.4975,0.623604241,0,0,0,20.566,-4.0675,20.96437245,0.376,-0.4975,0.623604241,20.19,-3.57,20.50319487
04/07/2020 02:00,0.3775,-0.498,0.624908193,0.3775,-0.498,0.624908193,0,0,0,20.5675,-4.188,20.98955455,0.3775,-0.498,0.624908193,20.19,-3.69,20.52442935
04/07/2020 02:30,0.377,-0.5075,0.632206651,0.377,-0.5075,0.632206651,0,0,0,20.287,-4.1975,20.71669315,0.377,-0.5075,0.632206651,19.91,-3.69,20.2490543
04/07/2020 03:00,0.3765,-0.5175,0.639967577,0.3765,-0.5175,0.639967577,0,0,0,19.4265,-4.3475,19.90702536,0.3765,-0.5175,0.639967577,19.05,-3.83,19.43119657
04/07/2020 03:30,0.3795,-0.5075,0.633700639,0.3795,-0.5075,0.633700639,0,0,0,19.3395,-4.0875,19.76673763,0.3795,-0.5075,0.633700639,18.96,-3.58,19.29502527
04/07/2020 04:00,0.3755,-0.465,0.597683236,0.3755,-0.465,0.597683236,0,0,0,19.2655,-4.195,19.71693473,0.3755,-0.465,0.597683236,18.89,-3.73,19.25473968
04/07/2020 04:30,0.2965,-0.3675,0.472195404,0.2965,-0.3675,0.472195404,0,0,0,19.1865,-4.2175,19.64456893,0.2965,-0.3675,0.472195404,18.89,-3.85,19.27834536
04/07/2020 05:00,0.2355,-0.283,0.368170137,0.2355,-0.283,0.368170137,0,0,0,19.5055,-3.903,19.89215773,0.2355,-0.283,0.368170137,19.27,-3.62,19.6070727
04/07/2020 05:30,0.236,-0.2875,0.371957323,0.236,-0.2875,0.371957323,0,0,0,19.416,-3.7775,19.78005466,0.236,-0.2875,0.371957323,19.18,-3.49,19.49493524
04/07/2020 06:00,0.2355,-0.281,0.366635037,0.2355,-0.281,0.366635037,0,0,0,19.6455,-3.971,20.04281695,0.2355,-0.281,0.366635037,19.41,-3.69,19.7576365
04/07/2020 06:30,0.295,-0.3535,0.460420732,0.295,-0.3535,0.460420732,0,0,0,19.705,-4.0435,20.11558891,0.295,-0.3535,0.460420732,19.41,-3.69,19.7576365
04/07/2020 07:00,0.3455,-0.4505,0.567732772,0.3455,-0.4505,0.567732772,0,0,0,20.2655,-3.9405,20.64504857,0.3455,-0.4505,0.567732772,19.92,-3.49,20.22341465
04/07/2020 07:30,0.356,-0.473,0.592000845,0.356,-0.473,0.592000845,0,0,0,21.636,-3.503,21.91774407,0.356,-0.473,0.592000845,21.28,-3.03,21.49463421
04/07/2020 08:00,0.306,-0.411,0.512403162,0.306,-0.411,0.512403162,0,0,0,22.506,-3.441,22.76753208,0.306,-0.411,0.512403162,22.2,-3.03,22.4058229
04/07/2020 08:30,0.2975,-0.4055,0.502927927,0.2975,-0.4055,0.502927927,0,0,0,24.1375,-3.2355,24.35338511,0.2975,-0.4055,0.502927927,23.84,-2.83,24.00738428
04/07/2020 09:00,0.309,-0.425,0.525457896,0.309,-0.425,0.525457896,0,0,0,25.559,-2.945,25.72810731,0.309,-0.425,0.525457896,25.25,-2.52,25.37543891
04/07/2020 09:30,0.312,-0.4295,0.530861799,0.312,-0.4295,0.530861799,0,0,0,27.342,-2.6095,27.46624208,0.312,-0.4295,0.530861799,27.03,-2.18,27.11776724
04/07/2020 10:00,0.3385,-0.445,0.559112913,0.3385,-0.445,0.559112913,0,0,0,28.1085,-2.545,28.22347954,0.3385,-0.445,0.559112913,27.77,-2.1,27.84928904
04/07/2020 10:30,0.3325,-0.4535,0.562333086,0.3325,-0.4535,0.562333086,0,0,0,28.9325,-2.4235,29.03382353,0.3325,-0.4535,0.562333086,28.6,-1.97,28.66776761
04/07/2020 11:00,0.358,-0.453,0.577384621,0.358,-0.453,0.577384621,0,0,0,29.608,-2.313,29.69820926,0.358,-0.453,0.577384621,29.25,-1.86,29.3090788
04/07/2020 11:30,0.3595,-0.4615,0.584997863,0.3595,-0.4615,0.584997863,0,0,0,30.0495,-2.1615,30.12713947,0.3595,-0.4615,0.584997863,29.69,-1.7,29.73862976
04/07/2020 12:00,0.3675,-0.449,0.580221725,0.3675,-0.449,0.580221725,0,0,0,30.6375,-2.149,30.71277596,0.3675,-0.449,0.580221725,30.27,-1.7,30.31769945
04/07/2020 12:30,0.3995,-0.469,0.616085424,0.3995,-0.469,0.616085424,0,0,0,30.8695,-2.449,30.96649207,0.3995,-0.469,0.616085424,30.47,-1.98,30.53426436
04/07/2020 13:00,0.397,-0.464,0.61065948,0.397,-0.464,0.61065948,0,0,0,31.047,-2.444,31.1430465,0.397,-0.464,0.61065948,30.65,-1.98,30.71388774
04/07/2020 13:30,0.406,-0.4745,0.624488791,0.406,-0.4745,0.624488791,0,0,0,30.916,-2.6845,31.03233147,0.406,-0.4745,0.624488791,30.51,-2.21,30.58993625
04/07/2020 14:00,0.406,-0.499,0.64330164,0.406,-0.499,0.64330164,0,0,0,30.476,-2.709,30.59616409,0.406,-0.499,0.64330164,30.07,-2.21,30.1511028
04/07/2020 14:30,0.4005,-0.5165,0.653584348,0.4005,-0.5165,0.653584348,0,0,0,30.0905,-2.6265,30.20491173,0.4005,-0.5165,0.653584348,29.69,-2.11,29.76488199
04/07/2020 15:00,0.392,-0.5075,0.641264571,0.392,-0.5075,0.641264571,0,0,0,29.982,-2.6175,30.09604011,0.392,-0.5075,0.641264571,29.59,-2.11,29.66513442
04/07/2020 15:30,0.3835,-0.501,0.630930464,0.3835,-0.501,0.630930464,0,0,0,29.9735,-2.831,30.10689727,0.3835,-0.501,0.630930464,29.59,-2.33,29.68159362
04/07/2020 16:00,0.3885,-0.5145,0.64470342,0.3885,-0.5145,0.64470342,0,0,0,29.7985,-2.9245,29.94166499,0.3885,-0.5145,0.64470342,29.41,-2.41,29.50857841
04/07/2020 16:30,0.3815,-0.517,0.642519455,0.3815,-0.517,0.642519455,0,0,0,30.0515,-2.927,30.19370764,0.3815,-0.517,0.642519455,29.67,-2.41,29.76771741
04/07/2020 17:00,0.3675,-0.5305,0.645357653,0.3675,-0.5305,0.645357653,0,0,0,30.4875,-3.0405,30.63873849,0.3675,-0.5305,0.645357653,30.12,-2.51,30.22440239
04/07/2020 17:30,0.3925,-0.5075,0.641570339,0.3925,-0.5075,0.641570339,0,0,0,30.6625,-2.9275,30.8019344,0.3925,-0.5075,0.641570339,30.27,-2.42,30.36658196
04/07/2020 18:00,0.389,-0.493,0.627988853,0.389,-0.493,0.627988853,0,0,0,30.349,-3.073,30.50418217,0.389,-0.493,0.627988853,29.96,-2.58,30.07088293
04/07/2020 18:30,0.3775,-0.4755,0.607129723,0.3775,-0.4755,0.607129723,0,0,0,30.0175,-3.1555,30.18290056,0.3775,-0.4755,0.607129723,29.64,-2.68,29.76091396
04/07/2020 19:00,0.3745,-0.461,0.593945494,0.3745,-0.461,0.593945494,0,0,0,29.0945,-3.391,29.29144604,0.3745,-0.461,0.593945494,28.72,-2.93,28.86907169
04/07/2020 19:30,0.3585,-0.4525,0.57730278,0.3585,-0.4525,0.57730278,0,0,0,28.8285,-3.5325,29.04412107,0.3585,-0.4525,0.57730278,28.47,-3.08,28.6361188
04/07/2020 20:00,0.3285,-0.4345,0.544704048,0.3285,-0.4345,0.544704048,0,0,0,28.0085,-3.7645,28.26035266,0.3285,-0.4345,0.544704048,27.68,-3.33,27.87958572
04/07/2020 20:30,0.3435,-0.4235,0.54529304,0.3435,-0.4235,0.54529304,0,0,0,27.4035,-3.9035,27.68012147,0.3435,-0.4235,0.54529304,27.06,-3.48,27.28285176
04/07/2020 21:00,0.354,-0.4655,0.584813004,0.354,-0.4655,0.584813004,0,0,0,26.694,-4.0355,26.99731276,0.354,-0.4655,0.584813004,26.34,-3.57,26.58082956
04/07/2020 21:30,0.3745,-0.4795,0.608416387,0.3745,-0.4795,0.608416387,0,0,0,26.2645,-4.1995,26.59811573,0.3745,-0.4795,0.608416387,25.89,-3.72,26.15588844
04/07/2020 22:00,0.373,-0.4715,0.601199842,0.373,-0.4715,0.601199842,0,0,0,26.013,-4.1915,26.34852636,0.373,-0.4715,0.601199842,25.64,-3.72,25.90845422
04/07/2020 22:30,0.3735,-0.4825,0.610170878,0.3735,-0.4825,0.610170878,0,0,0,24.9735,-4.3925,25.35684836,0.3735,-0.4825,0.610170878,24.6,-3.91,24.90879564
04/07/2020 23:00,0.373,-0.488,0.614225529,0.373,-0.488,0.614225529,0,0,0,23.903,-4.518,24.32623549,0.373,-0.488,0.614225529,23.53,-4.03,23.87261611
04/07/2020 23:30,0.3735,-0.503,0.626507183,0.3735,-0.503,0.626507183,0,0,0,22.8835,-4.533,23.32815169,0.3735,-0.503,0.626507183,22.51,-4.03,22.86790327
05/07/2020 00:00,0.372,-0.494,0.618401164,0.372,-0.494,0.618401164,0,0,0,21.702,-4.724,22.21019991,0.372,-0.494,0.618401164,21.33,-4.23,21.74538572
05/07/2020 00:30,0.353,-0.4825,0.597842161,0.353,-0.4825,0.597842161,0,0,0,20.803,-4.7125,21.33008357,0.353,-0.4825,0.597842161,20.45,-4.23,20.88289731
05/07/2020 01:00,0.334,-0.476,0.581491187,0.334,-0.476,0.581491187,0,0,0,20.204,-4.706,20.74483193,0.334,-0.476,0.581491187,19.87,-4.23,20.31526027
05/07/2020 01:30,0.374,-0.4605,0.593242151,0.374,-0.4605,0.593242151,0,0,0,19.884,-4.8205,20.45997743,0.374,-0.4605,0.593242151,19.51,-4.36,19.99124058
05/07/2020 02:00,0.3745,-0.4745,0.604483664,0.3745,-0.4745,0.604483664,0,0,0,20.0745,-4.7745,20.63447117,0.3745,-0.4745,0.604483664,19.7,-4.3,20.163829
05/07/2020 02:30,0.372,-0.4705,0.599795173,0.372,-0.4705,0.599795173,0,0,0,19.832,-4.8505,20.41655148,0.372,-0.4705,0.599795173,19.46,-4.38,19.94682932
05/07/2020 03:00,0.3715,-0.478,0.605389338,0.3715,-0.478,0.605389338,0,0,0,19.2315,-4.858,19.83559317,0.3715,-0.478,0.605389338,18.86,-4.38,19.36192139
05/07/2020 03:30,0.365,-0.491,0.611805525,0.365,-0.491,0.611805525,0,0,0,18.685,-4.871,19.30947607,0.365,-0.491,0.611805525,18.32,-4.38,18.83631599
05/07/2020 04:00,0.3355,-0.4445,0.556902595,0.3355,-0.4445,0.556902595,0,0,0,18.5955,-4.8245,19.21115354,0.3355,-0.4445,0.556902595,18.26,-4.38,18.77796581
05/07/2020 04:30,0.3635,-0.4625,0.588250372,0.3635,-0.4625,0.588250372,0,0,0,18.5135,-4.8425,19.13633947,0.3635,-0.4625,0.588250372,18.15,-4.38,18.67101765
