Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2020 05:00,0.3715,-0.4745,0.602629654,0.3715,-0.4745,0.602629654,0,0,0,18.2415,-4.8545,18.87640041,0.3715,-0.4745,0.602629654,17.87,-4.38,18.39894834
05/07/2020 05:30,0.3775,-0.4695,0.602442113,0.3775,-0.4695,0.602442113,0,0,0,17.9475,-4.8495,18.59113785,0.3775,-0.4695,0.602442113,17.57,-4.38,18.10771383
05/07/2020 06:00,0.376,-0.461,0.594892427,0.376,-0.461,0.594892427,0,0,0,18.006,-4.841,18.64541008,0.376,-0.461,0.594892427,17.63,-4.38,18.16593791
05/07/2020 06:30,0.3565,-0.427,0.556256461,0.3565,-0.427,0.556256461,0,0,0,18.5265,-4.637,19.09798343,0.3565,-0.427,0.556256461,18.17,-4.21,18.65135384
05/07/2020 07:00,0.3655,-0.4505,0.580121108,0.3655,-0.4505,0.580121108,0,0,0,18.9855,-4.4305,19.49560311,0.3655,-0.4505,0.580121108,18.62,-3.98,19.04060923
05/07/2020 07:30,0.3715,-0.461,0.592058485,0.3715,-0.461,0.592058485,0,0,0,19.9015,-4.111,20.32166389,0.3715,-0.461,0.592058485,19.53,-3.65,19.86815039
05/07/2020 08:00,0.373,-0.48,0.60788897,0.373,-0.48,0.60788897,0,0,0,20.703,-3.9,21.06713576,0.373,-0.48,0.60788897,20.33,-3.42,20.61565667
05/07/2020 08:30,0.3965,-0.4975,0.636174897,0.3965,-0.4975,0.636174897,0,0,0,22.2165,-3.6075,22.50748605,0.3965,-0.4975,0.636174897,21.82,-3.11,22.0405195
05/07/2020 09:00,0.3995,-0.4905,0.632606118,0.3995,-0.4905,0.632606118,0,0,0,23.8595,-3.3205,24.08944708,0.3995,-0.4905,0.632606118,23.46,-2.83,23.63007617
05/07/2020 09:30,0.3945,-0.4635,0.608656307,0.3945,-0.4635,0.608656307,0,0,0,25.2145,-3.0235,25.39512872,0.3945,-0.4635,0.608656307,24.82,-2.56,24.95167329
05/07/2020 10:00,0.444,-0.4765,0.651297359,0.444,-0.4765,0.651297359,0,0,0,25.884,-2.8965,26.04555947,0.444,-0.4765,0.651297359,25.44,-2.42,25.55484299
05/07/2020 10:30,0.4435,-0.4715,0.647305569,0.4435,-0.4715,0.647305569,0,0,0,27.1235,-2.6515,27.2527926,0.4435,-0.4715,0.647305569,26.68,-2.18,26.76891481
05/07/2020 11:00,0.451,-0.4635,0.646709556,0.451,-0.4635,0.646709556,0,0,0,28.551,-2.2935,28.64297022,0.451,-0.4635,0.646709556,28.1,-1.83,28.15952592
05/07/2020 11:30,0.4275,-0.4515,0.621778498,0.4275,-0.4515,0.621778498,0,0,0,29.2975,-2.0515,29.3692383,0.4275,-0.4515,0.621778498,28.87,-1.6,28.91430269
05/07/2020 12:00,0.461,-0.4655,0.65514216,0.461,-0.4655,0.65514216,0,0,0,29.621,-1.9555,29.68547829,0.461,-0.4655,0.65514216,29.16,-1.49,29.19804274
05/07/2020 12:30,0.447,-0.477,0.653710945,0.447,-0.477,0.653710945,0,0,0,30.077,-2.027,30.14522612,0.447,-0.477,0.653710945,29.63,-1.55,29.67051398
05/07/2020 13:00,0.4445,-0.476,0.651272792,0.4445,-0.476,0.651272792,0,0,0,30.2045,-2.026,30.27237183,0.4445,-0.476,0.651272792,29.76,-1.55,29.80033725
05/07/2020 13:30,0.42,-0.4965,0.650317038,0.42,-0.4965,0.650317038,0,0,0,29.86,-2.2365,29.94363926,0.42,-0.4965,0.650317038,29.44,-1.74,29.49137501
05/07/2020 14:00,0.4405,-0.5205,0.681880121,0.4405,-0.5205,0.681880121,0,0,0,29.0305,-2.4705,29.13543033,0.4405,-0.5205,0.681880121,28.59,-1.95,28.65642336
05/07/2020 14:30,0.428,-0.496,0.655133574,0.428,-0.496,0.655133574,0,0,0,28.358,-2.826,28.49846382,0.428,-0.496,0.655133574,27.93,-2.33,28.02701911
05/07/2020 15:00,0.4335,-0.5025,0.663647873,0.4335,-0.5025,0.663647873,0,0,0,27.6135,-2.8325,27.75839402,0.4335,-0.5025,0.663647873,27.18,-2.33,27.27968658
05/07/2020 15:30,0.4505,-0.4835,0.660849832,0.4505,-0.4835,0.660849832,0,0,0,27.5205,-2.9435,27.67746579,0.4505,-0.4835,0.660849832,27.07,-2.46,27.18154705
05/07/2020 16:00,0.444,-0.483,0.656067832,0.444,-0.483,0.656067832,0,0,0,27.374,-3.043,27.54261652,0.444,-0.483,0.656067832,26.93,-2.56,27.05140477
05/07/2020 16:30,0.438,-0.4775,0.647958525,0.438,-0.4775,0.647958525,0,0,0,27.368,-3.2975,27.56593786,0.438,-0.4775,0.647958525,26.93,-2.82,27.07724691
05/07/2020 17:00,0.454,-0.459,0.645598172,0.454,-0.459,0.645598172,0,0,0,27.704,-3.009,27.86692837,0.454,-0.459,0.645598172,27.25,-2.55,27.36905187
05/07/2020 17:30,0.455,-0.464,0.649862293,0.455,-0.464,0.649862293,0,0,0,27.095,-3.014,27.26212063,0.455,-0.464,0.649862293,26.64,-2.55,26.76176564
05/07/2020 18:00,0.451,-0.4575,0.642422953,0.451,-0.4575,0.642422953,0,0,0,27.091,-3.1275,27.27092843,0.451,-0.4575,0.642422953,26.64,-2.67,26.77346634
05/07/2020 18:30,0.4415,-0.4655,0.641570339,0.4415,-0.4655,0.641570339,0,0,0,27.1515,-3.0455,27.32176829,0.4415,-0.4655,0.641570339,26.71,-2.58,26.83431572
05/07/2020 19:00,0.446,-0.482,0.656688663,0.446,-0.482,0.656688663,0,0,0,26.806,-3.182,26.99419864,0.446,-0.482,0.656688663,26.36,-2.7,26.4979169
05/07/2020 19:30,0.414,-0.456,0.615899342,0.414,-0.456,0.615899342,0,0,0,26.774,-3.386,26.98725759,0.414,-0.456,0.615899342,26.36,-2.93,26.52233964
05/07/2020 20:00,0.3975,-0.4595,0.607574275,0.3975,-0.4595,0.607574275,0,0,0,26.5575,-3.3895,26.77292506,0.3975,-0.4595,0.607574275,26.16,-2.93,26.32357309
05/07/2020 20:30,0.3855,-0.447,0.590270489,0.3855,-0.447,0.590270489,0,0,0,26.4155,-3.617,26.66198285,0.3855,-0.447,0.590270489,26.03,-3.17,26.22231492
05/07/2020 21:00,0.34,-0.402,0.526501662,0.34,-0.402,0.526501662,0,0,0,26.03,-3.572,26.27394306,0.34,-0.402,0.526501662,25.69,-3.17,25.88484112
05/07/2020 21:30,0.3555,-0.4245,0.553697119,0.3555,-0.4245,0.553697119,0,0,0,25.6455,-3.7745,25.92177695,0.3555,-0.4245,0.553697119,25.29,-3.35,25.51091139
05/07/2020 22:00,0.352,-0.437,0.561135456,0.352,-0.437,0.561135456,0,0,0,25.362,-4.017,25.67814894,0.352,-0.437,0.561135456,25.01,-3.58,25.26492628
05/07/2020 22:30,0.307,-0.3955,0.500668803,0.307,-0.3955,0.500668803,0,0,0,25.107,-4.0555,25.43243066,0.307,-0.3955,0.500668803,24.8,-3.66,25.06861783
05/07/2020 23:00,0.326,-0.4215,0.532858565,0.326,-0.4215,0.532858565,0,0,0,23.656,-4.3215,24.0474884,0.326,-0.4215,0.532858565,23.33,-3.9,23.65372909
05/07/2020 23:30,0.351,-0.4405,0.563241733,0.351,-0.4405,0.563241733,0,0,0,22.381,-4.3405,22.79800652,0.351,-0.4405,0.563241733,22.03,-3.9,22.37254791
06/07/2020 00:00,0.339,-0.433,0.549918176,0.339,-0.433,0.549918176,0,0,0,21.549,-4.503,22.01445911,0.339,-0.433,0.549918176,21.21,-4.07,21.59696738
06/07/2020 00:30,0.3585,-0.4495,0.574954346,0.3585,-0.4495,0.574954346,0,0,0,20.2185,-4.8095,20.78266182,0.3585,-0.4495,0.574954346,19.86,-4.36,20.33295847
06/07/2020 01:00,0.3585,-0.417,0.549919312,0.3585,-0.417,0.549919312,0,0,0,19.8585,-4.677,20.40182225,0.3585,-0.417,0.549919312,19.5,-4.26,19.9598998
06/07/2020 01:30,0.333,-0.4035,0.523164649,0.333,-0.4035,0.523164649,0,0,0,19.833,-4.5335,20.344545,0.333,-0.4035,0.523164649,19.5,-4.13,19.93255879
06/07/2020 02:00,0.3605,-0.422,0.555017342,0.3605,-0.422,0.555017342,0,0,0,19.9705,-4.552,20.48271404,0.3605,-0.422,0.555017342,19.61,-4.13,20.04018463
06/07/2020 02:30,0.329,-0.4175,0.531551738,0.329,-0.4175,0.531551738,0,0,0,19.319,-4.7875,19.90336447,0.329,-0.4175,0.531551738,18.99,-4.37,19.48632854
06/07/2020 03:00,0.348,-0.456,0.573620083,0.348,-0.456,0.573620083,0,0,0,18.818,-4.826,19.42697609,0.348,-0.456,0.573620083,18.47,-4.37,18.97993151
06/07/2020 03:30,0.334,-0.453,0.562818799,0.334,-0.453,0.562818799,0,0,0,18.374,-4.643,18.95155205,0.334,-0.453,0.562818799,18.04,-4.19,18.52019708
06/07/2020 04:00,0.342,-0.4515,0.566406435,0.342,-0.4515,0.566406435,0,0,0,18.192,-4.6415,18.77478059,0.342,-0.4515,0.566406435,17.85,-4.19,18.33517385
06/07/2020 04:30,0.3655,-0.451,0.580509475,0.3655,-0.451,0.580509475,0,0,0,18.1455,-4.931,18.80356166,0.3655,-0.451,0.580509475,17.78,-4.48,18.33572469
06/07/2020 05:00,0.329,-0.4225,0.535487862,0.329,-0.4225,0.535487862,0,0,0,17.949,-5.0025,18.63307831,0.329,-0.4225,0.535487862,17.62,-4.58,18.20551565
06/07/2020 05:30,0.2765,-0.3595,0.45353335,0.2765,-0.3595,0.45353335,0,0,0,18.1565,-4.9395,18.81640647,0.2765,-0.3595,0.45353335,17.88,-4.58,18.45726957
06/07/2020 06:00,0.2515,-0.334,0.418100765,0.2515,-0.334,0.418100765,0,0,0,19.0015,-4.724,19.57991773,0.2515,-0.334,0.418100765,18.75,-4.39,19.25706624
06/07/2020 06:30,0.2615,-0.3495,0.436500286,0.2615,-0.3495,0.436500286,0,0,0,20.2115,-4.2895,20.66166843,0.2615,-0.3495,0.436500286,19.95,-3.94,20.33534116
06/07/2020 07:00,0.2455,-0.3435,0.42221144,0.2455,-0.3435,0.42221144,0,0,0,21.7955,-3.6735,22.1029053,0.2455,-0.3435,0.42221144,21.55,-3.33,21.80576529
06/07/2020 07:30,0.3055,-0.409,0.510500979,0.3055,-0.409,0.510500979,0,0,0,23.9255,-2.699,24.07725381,0.3055,-0.409,0.510500979,23.62,-2.29,23.73075009
06/07/2020 08:00,0.284,-0.3655,0.462867422,0.284,-0.3655,0.462867422,0,0,0,25.454,-2.0855,25.53929181,0.284,-0.3655,0.462867422,25.17,-1.72,25.22869993
06/07/2020 08:30,0.2475,-0.294,0.384307494,0.2475,-0.294,0.384307494,0,0,0,27.8975,-1.674,27.94767937,0.2475,-0.294,0.384307494,27.65,-1.38,27.68441619
06/07/2020 09:00,0.256,-0.3135,0.404744673,0.256,-0.3135,0.404744673,0,0,0,29.326,-1.2735,29.35363825,0.256,-0.3135,0.404744673,29.07,-0.96,29.08584707
06/07/2020 09:30,0.283,-0.37,0.465820781,0.283,-0.37,0.465820781,0,0,0,30.143,-1.1,30.16306432,0.283,-0.37,0.465820781,29.86,-0.73,29.86892198
06/07/2020 10:00,0.356,-0.4255,0.554784868,0.356,-0.4255,0.554784868,0,0,0,30.276,-1.0055,30.29269229,0.356,-0.4255,0.554784868,29.92,-0.58,29.92562113
06/07/2020 10:30,0.2985,-0.372,0.476955187,0.2985,-0.372,0.476955187,0,0,0,30.4885,-1.462,30.52353315,0.2985,-0.372,0.476955187,30.19,-1.09,30.20967064
06/07/2020 11:00,0.275,-0.358,0.45142995,0.275,-0.358,0.45142995,0,0,0,31.255,-0.938,31.26907208,0.275,-0.358,0.45142995,30.98,-0.58,30.98542883
06/07/2020 11:30,0.289,-0.381,0.478207068,0.289,-0.381,0.478207068,0,0,0,31.159,-1.181,31.18137332,0.289,-0.381,0.478207068,30.87,-0.8,30.88036431
06/07/2020 12:00,0.3195,-0.404,0.51506917,0.3195,-0.404,0.51506917,0,0,0,31.3795,-0.764,31.38879922,0.3195,-0.404,0.51506917,31.06,-0.36,31.06208621
06/07/2020 12:30,0.271,-0.3245,0.422778015,0.271,-0.3245,0.422778015,0,0,0,32.111,-1.1645,32.13210826,0.271,-0.3245,0.422778015,31.84,-0.84,31.85107847
06/07/2020 13:00,0.273,-0.3535,0.446644434,0.273,-0.3535,0.446644434,0,0,0,31.403,-1.2835,31.42921859,0.273,-0.3535,0.446644434,31.13,-0.93,31.14388865
06/07/2020 13:30,0.3075,-0.3705,0.481483645,0.3075,-0.3705,0.481483645,0,0,0,30.3975,-1.4605,30.43256589,0.3075,-0.3705,0.481483645,30.09,-1.09,30.10973597
06/07/2020 14:00,0.3005,-0.359,0.468167972,0.3005,-0.359,0.468167972,0,0,0,30.7305,-1.109,30.75050424,0.3005,-0.359,0.468167972,30.43,-0.75,30.43924112
06/07/2020 14:30,0.273,-0.318,0.419109771,0.273,-0.318,0.419109771,0,0,0,30.873,-1.178,30.8954659,0.273,-0.318,0.419109771,30.6,-0.86,30.61208258
06/07/2020 15:00,0.274,-0.319,0.420519916,0.274,-0.319,0.420519916,0,0,0,30.674,-1.179,30.69664993,0.274,-0.319,0.420519916,30.4,-0.86,30.41216204
06/07/2020 15:30,0.2845,-0.352,0.452597227,0.2845,-0.352,0.452597227,0,0,0,30.4845,-1.212,30.50858378,0.2845,-0.352,0.452597227,30.2,-0.86,30.21224255
06/07/2020 16:00,0.256,-0.325,0.413716086,0.256,-0.325,0.413716086,0,0,0,30.456,-1.185,30.47904462,0.256,-0.325,0.413716086,30.2,-0.86,30.21224255
06/07/2020 16:30,0.292,-0.3715,0.472521164,0.292,-0.3715,0.472521164,0,0,0,30.792,-1.5515,30.83106252,0.292,-0.3715,0.472521164,30.5,-1.18,30.52281769
06/07/2020 17:00,0.262,-0.344,0.432411841,0.262,-0.344,0.432411841,0,0,0,30.882,-2.014,30.94760282,0.262,-0.344,0.432411841,30.62,-1.67,30.66550668
06/07/2020 17:30,0.2555,-0.2985,0.392915385,0.2555,-0.2985,0.392915385,0,0,0,30.8755,-1.8285,30.92959606,0.2555,-0.2985,0.392915385,30.62,-1.53,30.65820119
06/07/2020 18:00,0.253,-0.306,0.397045337,0.253,-0.306,0.397045337,0,0,0,30.153,-2.126,30.22785611,0.253,-0.306,0.397045337,29.9,-1.82,29.95534009
06/07/2020 18:30,0.2475,-0.2875,0.37935801,0.2475,-0.2875,0.37935801,0,0,0,30.0875,-2.2475,30.171326,0.2475,-0.2875,0.37935801,29.84,-1.96,29.90430069
06/07/2020 19:00,0.251,-0.317,0.404338967,0.251,-0.317,0.404338967,0,0,0,29.891,-2.277,29.97760181,0.251,-0.317,0.404338967,29.64,-1.96,29.70473363
06/07/2020 19:30,0.2415,-0.281,0.370517543,0.2415,-0.281,0.370517543,0,0,0,29.5515,-2.491,29.65630175,0.2415,-0.281,0.370517543,29.31,-2.21,29.39319989
06/07/2020 20:00,0.2385,-0.2865,0.372779425,0.2385,-0.2865,0.372779425,0,0,0,28.9685,-2.7065,29.09465818,0.2385,-0.2865,0.372779425,28.73,-2.42,28.83174119
06/07/2020 20:30,0.236,-0.2815,0.367339421,0.236,-0.2815,0.367339421,0,0,0,28.376,-3.0615,28.5406755,0.236,-0.2815,0.367339421,28.14,-2.78,28.27698711
06/07/2020 21:00,0.237,-0.2935,0.377241633,0.237,-0.2935,0.377241633,0,0,0,27.397,-3.2935,27.59425214,0.237,-0.2935,0.377241633,27.16,-3,27.32518252
06/07/2020 21:30,0.238,-0.2965,0.380205537,0.238,-0.2965,0.380205537,0,0,0,27.148,-3.2065,27.33670694,0.238,-0.2965,0.380205537,26.91,-2.91,27.06688383
06/07/2020 22:00,0.236,-0.2855,0.37041362,0.236,-0.2855,0.37041362,0,0,0,27.146,-3.3855,27.35629592,0.236,-0.2855,0.37041362,26.91,-3.1,27.08796965
06/07/2020 22:30,0.2355,-0.2695,0.357897332,0.2355,-0.2695,0.357897332,0,0,0,26.3955,-3.3695,26.60969655,0.2355,-0.2695,0.357897332,26.16,-3.1,26.34303703
06/07/2020 23:00,0.2355,-0.2715,0.35940576,0.2355,-0.2715,0.35940576,0,0,0,24.7055,-3.7115,24.98273329,0.2355,-0.2715,0.35940576,24.47,-3.44,24.71061513
06/07/2020 23:30,0.2355,-0.2735,0.360918966,0.2355,-0.2735,0.360918966,0,0,0,23.3355,-3.9435,23.66636331,0.2355,-0.2735,0.360918966,23.1,-3.67,23.38971783
07/07/2020 00:00,0.236,-0.2745,0.362003108,0.236,-0.2745,0.362003108,0,0,0,22.346,-3.9445,22.69146968,0.236,-0.2745,0.362003108,22.11,-3.67,22.41251882
07/07/2020 00:30,0.2355,-0.2425,0.338033282,0.2355,-0.2425,0.338033282,0,0,0,21.2255,-4.3125,21.6591668,0.2355,-0.2425,0.338033282,20.99,-4.07,21.38094946
07/07/2020 01:00,0.2355,-0.2475,0.341637966,0.2355,-0.2475,0.341637966,0,0,0,20.9655,-3.9775,21.33946336,0.2355,-0.2475,0.341637966,20.73,-3.73,21.06290103
07/07/2020 01:30,0.2355,-0.2425,0.338033282,0.2355,-0.2425,0.338033282,0,0,0,20.8555,-3.9725,21.23046482,0.2355,-0.2425,0.338033282,20.62,-3.73,20.95464865
07/07/2020 02:00,0.2355,-0.24,0.336244331,0.2355,-0.24,0.336244331,0,0,0,20.8555,-3.97,21.22999718,0.2355,-0.24,0.336244331,20.62,-3.73,20.95464865
07/07/2020 02:30,0.2355,-0.247,0.341275915,0.2355,-0.247,0.341275915,0,0,0,20.4855,-4.187,20.90900952,0.2355,-0.247,0.341275915,20.25,-3.94,20.62973824
07/07/2020 03:00,0.2355,-0.2395,0.33588763,0.2355,-0.2395,0.33588763,0,0,0,19.5955,-4.4295,20.08990021,0.2355,-0.2395,0.33588763,19.36,-4.19,19.80822304
07/07/2020 03:30,0.2355,-0.2415,0.337316617,0.2355,-0.2415,0.337316617,0,0,0,19.7455,-4.1515,20.177208,0.2355,-0.2415,0.337316617,19.51,-3.91,19.89794462
07/07/2020 04:00,0.2355,-0.2445,0.339470912,0.2355,-0.2445,0.339470912,0,0,0,19.4155,-4.2945,19.88477736,0.2355,-0.2445,0.339470912,19.18,-4.05,19.6029309
07/07/2020 04:30,0.2355,-0.2285,0.328134881,0.2355,-0.2285,0.328134881,0,0,0,18.8255,-4.6285,19.38614099,0.2355,-0.2285,0.328134881,18.59,-4.4,19.10361484
07/07/2020 05:00,0.2355,-0.231,0.32988066,0.2355,-0.231,0.32988066,0,0,0,18.8755,-4.631,19.43529422,0.2355,-0.231,0.32988066,18.64,-4.4,19.15227402
07/07/2020 05:30,0.2355,-0.2515,0.344546804,0.2355,-0.2515,0.344546804,0,0,0,18.9555,-4.5315,19.48962474,0.2355,-0.2515,0.344546804,18.72,-4.28,19.20304143
07/07/2020 06:00,0.2355,-0.2925,0.375521637,0.2355,-0.2925,0.375521637,0,0,0,19.1055,-4.4925,19.62658112,0.2355,-0.2925,0.375521637,18.87,-4.2,19.33175884
07/07/2020 06:30,0.236,-0.3025,0.383669454,0.236,-0.3025,0.383669454,0,0,0,20.716,-3.8725,21.07484074,0.236,-0.3025,0.383669454,20.48,-3.57,20.78882633
07/07/2020 07:00,0.236,-0.2705,0.358979456,0.236,-0.2705,0.358979456,0,0,0,22.066,-3.5505,22.34981893,0.236,-0.2705,0.358979456,21.83,-3.28,22.07503794
07/07/2020 07:30,0.237,-0.294,0.377630772,0.237,-0.294,0.377630772,0,0,0,24.127,-2.554,24.26180218,0.237,-0.294,0.377630772,23.89,-2.26,23.99666018
07/07/2020 08:00,0.252,-0.3425,0.425217885,0.252,-0.3425,0.425217885,0,0,0,25.822,-2.0125,25.90030579,0.252,-0.3425,0.425217885,25.57,-1.67,25.62447658
07/07/2020 08:30,0.2855,-0.385,0.479307052,0.2855,-0.385,0.479307052,0,0,0,27.2455,-1.655,27.29571936,0.2855,-0.385,0.479307052,26.96,-1.27,26.98989626
07/07/2020 09:00,0.2805,-0.388,0.478773694,0.2805,-0.388,0.478773694,0,0,0,28.9205,-0.818,28.93206602,0.2805,-0.388,0.478773694,28.64,-0.43,28.64322782
07/07/2020 09:30,0.3305,-0.418,0.532873578,0.3305,-0.418,0.532873578,0,0,0,29.9405,-0.768,29.95034832,0.3305,-0.418,0.532873578,29.61,-0.35,29.61206849
07/07/2020 10:00,0.3125,-0.4245,0.527120954,0.3125,-0.4245,0.527120954,0,0,0,30.5225,-1.1845,30.54547506,0.3125,-0.4245,0.527120954,30.21,-0.76,30.21955824
07/07/2020 10:30,0.289,-0.4035,0.496319705,0.289,-0.4035,0.496319705,0,0,0,30.239,-1.5335,30.27785896,0.289,-0.4035,0.496319705,29.95,-1.13,29.97130961
07/07/2020 11:00,0.3225,-0.4195,0.529137506,0.3225,-0.4195,0.529137506,0,0,0,30.6825,-1.1895,30.70554863,0.3225,-0.4195,0.529137506,30.36,-0.77,30.36976292
07/07/2020 11:30,0.32,-0.427,0.533600037,0.32,-0.427,0.533600037,0,0,0,31.56,-1.127,31.58011604,0.32,-0.427,0.533600037,31.24,-0.7,31.24784153
07/07/2020 12:00,0.282,-0.381,0.474009494,0.282,-0.381,0.474009494,0,0,0,31.982,-0.451,31.98517977,0.282,-0.381,0.474009494,31.7,-0.07,31.70007729
07/07/2020 12:30,0.254,-0.304,0.396146438,0.254,-0.304,0.396146438,0,0,0,32.084,-0.984,32.09908584,0.254,-0.304,0.396146438,31.83,-0.68,31.83726276
07/07/2020 13:00,0.322,-0.3965,0.510780041,0.322,-0.3965,0.510780041,0,0,0,32.152,-1.0765,32.17001642,0.322,-0.3965,0.510780041,31.83,-0.68,31.83726276
07/07/2020 13:30,0.341,-0.418,0.539448793,0.341,-0.418,0.539448793,0,0,0,31.711,-1.438,31.74358778,0.341,-0.418,0.539448793,31.37,-1.02,31.38657834
07/07/2020 14:00,0.294,-0.4,0.496423207,0.294,-0.4,0.496423207,0,0,0,31.854,-0.99,31.86938054,0.294,-0.4,0.496423207,31.56,-0.59,31.56551441
07/07/2020 14:30,0.367,-0.447,0.578358021,0.367,-0.447,0.578358021,0,0,0,32.137,-0.397,32.13945205,0.367,-0.447,0.578358021,31.77,0.05,31.77003935
07/07/2020 15:00,0.3935,-0.4755,0.617205395,0.3935,-0.4755,0.617205395,0,0,0,31.9435,0.1945,31.94409214,0.3935,-0.4755,0.617205395,31.55,0.67,31.5571133
07/07/2020 15:30,0.3965,-0.477,0.620275141,0.3965,-0.477,0.620275141,0,0,0,32.3665,0.193,32.36707542,0.3965,-0.477,0.620275141,31.97,0.67,31.97701987
07/07/2020 16:00,0.393,-0.473,0.614961787,0.393,-0.473,0.614961787,0,0,0,32.843,0.027,32.8430111,0.393,-0.473,0.614961787,32.45,0.5,32.45385185
07/07/2020 16:30,0.4015,-0.4795,0.625397873,0.4015,-0.4795,0.625397873,0,0,0,32.6015,-1.3995,32.63152467,0.4015,-0.4795,0.625397873,32.2,-0.92,32.21314018
07/07/2020 17:00,0.409,-0.4665,0.620405714,0.409,-0.4665,0.620405714,0,0,0,32.679,-1.7165,32.72404946,0.409,-0.4665,0.620405714,32.27,-1.25,32.29420072
07/07/2020 17:30,0.405,-0.444,0.600966721,0.405,-0.444,0.600966721,0,0,0,33.035,-1.804,33.08422042,0.405,-0.444,0.600966721,32.63,-1.36,32.65832972
07/07/2020 18:00,0.403,-0.4395,0.596296277,0.403,-0.4395,0.596296277,0,0,0,32.793,-1.9995,32.85390158,0.403,-0.4395,0.596296277,32.39,-1.56,32.42754539
07/07/2020 18:30,0.3955,-0.441,0.592369184,0.3955,-0.441,0.592369184,0,0,0,32.4855,-2.081,32.55208551,0.3955,-0.441,0.592369184,32.09,-1.64,32.13187981
07/07/2020 19:00,0.306,-0.3515,0.466034602,0.306,-0.3515,0.466034602,0,0,0,32.036,-1.8615,32.09003706,0.306,-0.3515,0.466034602,31.73,-1.51,31.7659094
07/07/2020 19:30,0.241,-0.265,0.358198269,0.241,-0.265,0.358198269,0,0,0,31.901,-1.605,31.94134978,0.241,-0.265,0.358198269,31.66,-1.34,31.68834486
07/07/2020 20:00,0.242,-0.276,0.367069476,0.242,-0.276,0.367069476,0,0,0,30.262,-1.936,30.3238642,0.242,-0.276,0.367069476,30.02,-1.66,30.06586104
07/07/2020 20:30,0.2475,-0.293,0.383543022,0.2475,-0.293,0.383543022,0,0,0,29.3875,-2.253,29.47373687,0.2475,-0.293,0.383543022,29.14,-1.96,29.20584188
07/07/2020 21:00,0.385,-0.4415,0.585787718,0.385,-0.4415,0.585787718,0,0,0,27.875,-3.1815,28.05597204,0.385,-0.4415,0.585787718,27.49,-2.74,27.626214
07/07/2020 21:30,0.36,-0.4295,0.560419709,0.36,-0.4295,0.560419709,0,0,0,27.85,-3.0595,28.01754879,0.36,-0.4295,0.560419709,27.49,-2.63,27.615521
07/07/2020 22:00,0.3125,-0.4115,0.516709299,0.3125,-0.4115,0.516709299,0,0,0,27.1825,-3.2315,27.37390908,0.3125,-0.4115,0.516709299,26.87,-2.82,27.01757391
07/07/2020 22:30,0.2835,-0.393,0.484583584,0.2835,-0.393,0.484583584,0,0,0,26.2535,-3.373,26.46929148,0.2835,-0.393,0.484583584,25.97,-2.98,26.14041507
07/07/2020 23:00,0.2705,-0.411,0.492027692,0.2705,-0.411,0.492027692,0,0,0,25.0005,-3.461,25.23892869,0.2705,-0.411,0.492027692,24.73,-3.05,24.91737145
07/07/2020 23:30,0.2555,-0.3615,0.442676518,0.2555,-0.3615,0.442676518,0,0,0,23.5055,-3.7515,23.80298894,0.2555,-0.3615,0.442676518,23.25,-3.39,23.49584219
08/07/2020 00:00,0.2505,-0.347,0.427971085,0.2505,-0.347,0.427971085,0,0,0,22.4605,-3.737,22.76926062,0.2505,-0.347,0.427971085,22.21,-3.39,22.46722502
08/07/2020 00:30,0.2385,-0.299,0.382469933,0.2385,-0.299,0.382469933,0,0,0,21.5185,-4.039,21.89427695,0.2385,-0.299,0.382469933,21.28,-3.74,21.60615653
08/07/2020 01:00,0.2365,-0.3045,0.385554795,0.2365,-0.3045,0.385554795,0,0,0,21.5165,-3.7745,21.84505945,0.2365,-0.3045,0.385554795,21.28,-3.47,21.56105981
08/07/2020 01:30,0.2355,-0.2985,0.380213756,0.2355,-0.2985,0.380213756,0,0,0,21.2855,-3.8685,21.63418135,0.2355,-0.2985,0.380213756,21.05,-3.57,21.35058313
08/07/2020 02:00,0.236,-0.299,0.380916001,0.236,-0.299,0.380916001,0,0,0,21.286,-3.869,21.6347627,0.236,-0.299,0.380916001,21.05,-3.57,21.35058313
08/07/2020 02:30,0.2355,-0.32,0.39731631,0.2355,-0.32,0.39731631,0,0,0,21.0155,-3.89,21.37249027,0.2355,-0.32,0.39731631,20.78,-3.57,21.08443265
08/07/2020 03:00,0.2355,-0.301,0.382179604,0.2355,-0.301,0.382179604,0,0,0,20.4155,-3.991,20.80194032,0.2355,-0.301,0.382179604,20.18,-3.69,20.51459237
08/07/2020 03:30,0.239,-0.3,0.383563554,0.239,-0.3,0.383563554,0,0,0,20.339,-3.81,20.69277702,0.239,-0.3,0.383563554,20.1,-3.51,20.40416869
08/07/2020 04:00,0.238,-0.299,0.382158344,0.238,-0.299,0.382158344,0,0,0,19.928,-3.939,20.31356456,0.238,-0.299,0.382158344,19.69,-3.64,20.02362854
08/07/2020 04:30,0.236,-0.2895,0.373505355,0.236,-0.2895,0.373505355,0,0,0,19.666,-4.1395,20.09694047,0.236,-0.2895,0.373505355,19.43,-3.85,19.80776111
08/07/2020 05:00,0.236,-0.3,0.381701454,0.236,-0.3,0.381701454,0,0,0,19.516,-4.3,19.98410008,0.236,-0.3,0.381701454,19.28,-4,19.69056627
08/07/2020 05:30,0.236,-0.292,0.375446401,0.236,-0.292,0.375446401,0,0,0,19.686,-4.292,20.1484456,0.236,-0.292,0.375446401,19.45,-4,19.85705164
08/07/2020 06:00,0.236,-0.314,0.392800204,0.236,-0.314,0.392800204,0,0,0,20.076,-4.184,20.50735556,0.236,-0.314,0.392800204,19.84,-3.87,20.21391847
08/07/2020 06:30,0.236,-0.324,0.40083912,0.236,-0.324,0.40083912,0,0,0,21.296,-3.774,21.62782217,0.236,-0.324,0.40083912,21.06,-3.45,21.34071461
08/07/2020 07:00,0.236,-0.316,0.394400811,0.236,-0.316,0.394400811,0,0,0,23.096,-3.126,23.30658903,0.236,-0.316,0.394400811,22.86,-2.81,23.03205809
08/07/2020 07:30,0.2365,-0.3215,0.399117151,0.2365,-0.3215,0.399117151,0,0,0,25.4265,-2.1815,25.51991075,0.2365,-0.3215,0.399117151,25.19,-1.86,25.25857676
08/07/2020 08:00,0.2385,-0.3305,0.407569013,0.2385,-0.3305,0.407569013,0,0,0,26.9585,-1.7605,27.01592276,0.2385,-0.3305,0.407569013,26.72,-1.43,26.75823798
08/07/2020 08:30,0.2405,-0.307,0.389986218,0.2405,-0.307,0.389986218,0,0,0,28.8305,-1.637,28.87693715,0.2405,-0.307,0.389986218,28.59,-1.33,28.62091892
08/07/2020 09:00,0.2465,-0.27,0.365598482,0.2465,-0.27,0.365598482,0,0,0,30.5065,-0.98,30.52223685,0.2465,-0.27,0.365598482,30.26,-0.71,30.26832833
08/07/2020 09:30,0.2395,-0.3055,0.388188743,0.2395,-0.3055,0.388188743,0,0,0,31.7795,-0.5855,31.78489312,0.2395,-0.3055,0.388188743,31.54,-0.28,31.54124284
08/07/2020 10:00,0.242,-0.3285,0.408015012,0.242,-0.3285,0.408015012,0,0,0,32.152,0.0515,32.15204125,0.242,-0.3285,0.408015012,31.91,0.38,31.91226253
08/07/2020 10:30,0.2455,-0.3,0.387647069,0.2455,-0.3,0.387647069,0,0,0,32.0255,-1.12,32.04507841,0.2455,-0.3,0.387647069,31.78,-0.82,31.79057722
08/07/2020 11:00,0.2425,-0.2975,0.383813106,0.2425,-0.2975,0.383813106,0,0,0,32.6425,0.2225,32.6432583,0.2425,-0.2975,0.383813106,32.4,0.52,32.40417257
08/07/2020 11:30,0.2445,-0.3245,0.406300997,0.2445,-0.3245,0.406300997,0,0,0,32.8845,0.3555,32.88642152,0.2445,-0.3245,0.406300997,32.64,0.68,32.64708256
08/07/2020 12:00,0.249,-0.3375,0.419412983,0.249,-0.3375,0.419412983,0,0,0,33.059,0.3425,33.06077415,0.249,-0.3375,0.419412983,32.81,0.68,32.81704588
08/07/2020 12:30,0.2495,-0.3715,0.447506983,0.2495,-0.3715,0.447506983,0,0,0,33.6495,0.3985,33.65185957,0.2495,-0.3715,0.447506983,33.4,0.77,33.40887457
08/07/2020 13:00,0.2425,-0.292,0.37956587,0.2425,-0.292,0.37956587,0,0,0,33.7825,0.198,33.78308024,0.2425,-0.292,0.37956587,33.54,0.49,33.54357912
08/07/2020 13:30,0.2445,-0.3105,0.395209438,0.2445,-0.3105,0.395209438,0,0,0,33.3745,-0.9805,33.38889981,0.2445,-0.3105,0.395209438,33.13,-0.67,33.13677413
08/07/2020 14:00,0.256,-0.3845,0.461926672,0.256,-0.3845,0.461926672,0,0,0,33.386,0.3755,33.3881116,0.256,-0.3845,0.461926672,33.13,0.76,33.13871603
08/07/2020 14:30,1.9195,-0.595,2.009603257,1.9195,-0.595,2.009603257,0,0,0,31.5695,0.585,31.57491972,1.9195,-0.595,2.009603257,29.65,1.18,29.67347132
08/07/2020 15:00,0.2585,-0.3975,0.474160838,0.2585,-0.3975,0.474160838,0,0,0,33.1485,0.2925,33.14979047,0.2585,-0.3975,0.474160838,32.89,0.69,32.89723697
08/07/2020 15:30,0.254,-0.373,0.451270429,0.254,-0.373,0.451270429,0,0,0,33.314,0.307,33.31541453,0.254,-0.373,0.451270429,33.06,0.68,33.06699261
08/07/2020 16:00,0.2465,-0.342,0.421575912,0.2465,-0.342,0.421575912,0,0,0,33.5265,-0.732,33.5344901,0.2465,-0.342,0.421575912,33.28,-0.39,33.28228508
08/07/2020 16:30,0.2445,-0.3155,0.399149721,0.2445,-0.3155,0.399149721,0,0,0,33.8745,-1.0955,33.89220958,0.2445,-0.3155,0.399149721,33.63,-0.78,33.63904428
08/07/2020 17:00,0.2535,-0.3515,0.433375703,0.2535,-0.3515,0.433375703,0,0,0,34.0135,-1.5615,34.04932399,0.2535,-0.3515,0.433375703,33.76,-1.21,33.78167699
08/07/2020 17:30,0.2615,-0.375,0.457173107,0.2615,-0.375,0.457173107,0,0,0,34.4015,-1.635,34.4403314,0.2615,-0.375,0.457173107,34.14,-1.26,34.16324341
08/07/2020 18:00,0.3055,-0.4055,0.507701192,0.3055,-0.4055,0.507701192,0,0,0,33.6155,-1.7455,33.66078743,0.3055,-0.4055,0.507701192,33.31,-1.34,33.33694197
08/07/2020 18:30,0.279,-0.372,0.465,0.279,-0.372,0.465,0,0,0,32.719,-2.032,32.78203754,0.279,-0.372,0.465,32.44,-1.66,32.48244449
08/07/2020 19:00,0.2755,-0.3735,0.464114749,0.2755,-0.3735,0.464114749,0,0,0,31.9855,-2.0335,32.05007539,0.2755,-0.3735,0.464114749,31.71,-1.66,31.75342029
08/07/2020 19:30,0.3155,-0.423,0.527701857,0.3155,-0.423,0.527701857,0,0,0,31.2455,-2.283,31.32879441,0.3155,-0.423,0.527701857,30.93,-1.86,30.98587581
08/07/2020 20:00,0.2905,-0.393,0.488711827,0.2905,-0.393,0.488711827,0,0,0,30.4905,-2.433,30.58741701,0.2905,-0.393,0.488711827,30.2,-2.04,30.26882224
08/07/2020 20:30,0.2895,-0.4075,0.499866482,0.2895,-0.4075,0.499866482,0,0,0,29.7995,-2.5975,29.91249248,0.2895,-0.4075,0.499866482,29.51,-2.19,29.5911507
08/07/2020 21:00,0.301,-0.4005,0.50100025,0.301,-0.4005,0.50100025,0,0,0,28.541,-3.1205,28.71108151,0.301,-0.4005,0.50100025,28.24,-2.72,28.3706891
08/07/2020 21:30,0.275,-0.3915,0.478432075,0.275,-0.3915,0.478432075,0,0,0,28.015,-3.2115,28.19847438,0.275,-0.3915,0.478432075,27.74,-2.82,27.88296971
08/07/2020 22:00,0.259,-0.369,0.450823691,0.259,-0.369,0.450823691,0,0,0,27.359,-3.389,27.56810117,0.259,-0.369,0.450823691,27.1,-3.02,27.26775385
08/07/2020 22:30,0.2445,-0.3345,0.414331389,0.2445,-0.3345,0.414331389,0,0,0,26.4345,-3.3545,26.64649059,0.2445,-0.3345,0.414331389,26.19,-3.02,26.36354491
08/07/2020 23:00,0.2435,-0.3385,0.416982614,0.2435,-0.3385,0.416982614,0,0,0,25.2135,-3.3585,25.43619674,0.2435,-0.3385,0.416982614,24.97,-3.02,25.15196414
08/07/2020 23:30,0.2555,-0.387,0.463734029,0.2555,-0.387,0.463734029,0,0,0,23.8755,-3.477,24.12735023,0.2555,-0.387,0.463734029,23.62,-3.09,23.82126151
09/07/2020 00:00,0.274,-0.395,0.480729654,0.274,-0.395,0.480729654,0,0,0,22.654,-3.635,22.94377783,0.274,-0.395,0.480729654,22.38,-3.24,22.61331466
09/07/2020 00:30,0.3665,-0.446,0.577267919,0.3665,-0.446,0.577267919,0,0,0,21.1465,-3.976,21.51704065,0.3665,-0.446,0.577267919,20.78,-3.53,21.07769674
09/07/2020 01:00,0.3795,-0.4555,0.592874776,0.3795,-0.4555,0.592874776,0,0,0,20.8695,-3.7755,21.20826326,0.3795,-0.4555,0.592874776,20.49,-3.32,20.75722766
09/07/2020 01:30,0.377,-0.4415,0.580561151,0.377,-0.4415,0.580561151,0,0,0,20.867,-3.6415,21.18235613,0.377,-0.4415,0.580561151,20.49,-3.2,20.73837265
09/07/2020 02:00,0.3715,-0.441,0.576622277,0.3715,-0.441,0.576622277,0,0,0,20.9115,-3.711,21.23822858,0.3715,-0.441,0.576622277,20.54,-3.27,20.79866582
09/07/2020 02:30,0.3775,-0.4655,0.599330043,0.3775,-0.4655,0.599330043,0,0,0,20.5275,-3.7355,20.86461638,0.3775,-0.4655,0.599330043,20.15,-3.27,20.41360821
09/07/2020 03:00,0.3765,-0.4915,0.619132054,0.3765,-0.4915,0.619132054,0,0,0,19.9765,-3.7615,20.32755358,0.3765,-0.4915,0.619132054,19.6,-3.27,19.87090587
09/07/2020 03:30,0.378,-0.484,0.614117253,0.378,-0.484,0.614117253,0,0,0,19.808,-3.614,20.13499094,0.378,-0.484,0.614117253,19.43,-3.13,19.68049288
09/07/2020 04:00,0.3795,-0.4955,0.624131797,0.3795,-0.4955,0.624131797,0,0,0,19.2495,-3.8455,19.62985279,0.3795,-0.4955,0.624131797,18.87,-3.35,19.16505674
09/07/2020 04:30,0.377,-0.4845,0.613896775,0.377,-0.4845,0.613896775,0,0,0,18.937,-4.2145,19.40030874,0.377,-0.4845,0.613896775,18.56,-3.73,18.93109875
09/07/2020 05:00,0.379,-0.4925,0.621447705,0.379,-0.4925,0.621447705,0,0,0,18.869,-4.2225,19.33568378,0.379,-0.4925,0.621447705,18.49,-3.73,18.86247598
09/07/2020 05:30,0.3755,-0.4945,0.620911024,0.3755,-0.4945,0.620911024,0,0,0,18.9655,-4.1145,19.40668185,0.3755,-0.4945,0.620911024,18.59,-3.62,18.93917897
09/07/2020 06:00,0.379,-0.4825,0.613552972,0.379,-0.4825,0.613552972,0,0,0,19.349,-4.1025,19.77913818,0.379,-0.4825,0.613552972,18.97,-3.62,19.31230955
09/07/2020 06:30,0.3765,-0.466,0.599089518,0.3765,-0.466,0.599089518,0,0,0,20.7265,-3.776,21.06765241,0.3765,-0.466,0.599089518,20.35,-3.31,20.61743437
09/07/2020 07:00,0.374,-0.452,0.586668561,0.374,-0.452,0.586668561,0,0,0,22.264,-3.272,22.50314822,0.374,-0.452,0.586668561,21.89,-2.82,22.07089713
09/07/2020 07:30,0.3385,-0.451,0.563900035,0.3385,-0.451,0.563900035,0,0,0,24.7585,-2.401,24.8746482,0.3385,-0.451,0.563900035,24.42,-1.95,24.49773255
09/07/2020 08:00,0.3025,-0.4345,0.529430354,0.3025,-0.4345,0.529430354,0,0,0,26.2125,-2.2445,26.3084195,0.3025,-0.4345,0.529430354,25.91,-1.81,25.97314382
09/07/2020 08:30,0.258,-0.387,0.465116115,0.258,-0.387,0.465116115,0,0,0,28.158,-1.737,28.21152483,0.258,-0.387,0.465116115,27.9,-1.35,27.9326422
09/07/2020 09:00,0.244,-0.317,0.400031249,0.244,-0.317,0.400031249,0,0,0,29.914,-1.387,29.94613773,0.244,-0.317,0.400031249,29.67,-1.07,29.68928763
09/07/2020 09:30,0.2395,-0.308,0.390159262,0.2395,-0.308,0.390159262,0,0,0,31.1795,-1.218,31.20328099,0.2395,-0.308,0.390159262,30.94,-0.91,30.95337946
09/07/2020 10:00,0.248,-0.364,0.440454311,0.248,-0.364,0.440454311,0,0,0,31.518,-1.124,31.53803577,0.248,-0.364,0.440454311,31.27,-0.76,31.27923433
09/07/2020 10:30,0.2445,-0.319,0.401921945,0.2445,-0.319,0.401921945,0,0,0,31.5845,-1.239,31.60879247,0.2445,-0.319,0.401921945,31.34,-0.92,31.3535006
09/07/2020 11:00,0.244,-0.314,0.397658145,0.244,-0.314,0.397658145,0,0,0,32.424,-1.014,32.4398516,0.244,-0.314,0.397658145,32.18,-0.7,32.18761252
09/07/2020 11:30,0.2405,-0.321,0.40110005,0.2405,-0.321,0.40110005,0,0,0,33.5005,0.589,33.50567745,0.2405,-0.321,0.40110005,33.26,0.91,33.27244656
09/07/2020 12:00,0.237,-0.337,0.411992718,0.237,-0.337,0.411992718,0,0,0,34.267,0.573,34.27179041,0.237,-0.337,0.411992718,34.03,0.91,34.04216503
09/07/2020 12:30,0.2385,-0.3285,0.405948888,0.2385,-0.3285,0.405948888,0,0,0,34.4485,0.5815,34.45340759,0.2385,-0.3285,0.405948888,34.21,0.91,34.22210105
09/07/2020 13:00,0.2375,-0.323,0.400918009,0.2375,-0.323,0.400918009,0,0,0,34.2275,0.457,34.23055076,0.2375,-0.323,0.400918009,33.99,0.78,33.99894851
09/07/2020 13:30,0.2445,-0.3255,0.407100111,0.2445,-0.3255,0.407100111,0,0,0,33.4845,-0.3255,33.48608204,0.2445,-0.3255,0.407100111,33.24,0,33.24
09/07/2020 14:00,0.248,-0.3205,0.405245913,0.248,-0.3205,0.405245913,0,0,0,33.608,0.3595,33.60992271,0.248,-0.3205,0.405245913,33.36,0.68,33.36692974
09/07/2020 14:30,0.244,-0.3315,0.41161663,0.244,-0.3315,0.41161663,0,0,0,33.954,0.4085,33.95645724,0.244,-0.3315,0.41161663,33.71,0.74,33.71812124
09/07/2020 15:00,0.2435,-0.3345,0.413742069,0.2435,-0.3345,0.413742069,0,0,0,33.8935,0.4055,33.8959256,0.2435,-0.3345,0.413742069,33.65,0.74,33.65813572
09/07/2020 15:30,0.243,-0.2795,0.370363673,0.243,-0.2795,0.370363673,0,0,0,33.483,-1.0395,33.49913207,0.243,-0.2795,0.370363673,33.24,-0.76,33.24868719
09/07/2020 16:00,0.2465,-0.3095,0.395667158,0.2465,-0.3095,0.395667158,0,0,0,33.4865,-0.8995,33.49857881,0.2465,-0.3095,0.395667158,33.24,-0.59,33.24523575
09/07/2020 16:30,0.253,-0.3,0.392439804,0.253,-0.3,0.392439804,0,0,0,33.053,-1.14,33.07265349,0.253,-0.3,0.392439804,32.8,-0.84,32.81075433
09/07/2020 17:00,0.2705,-0.3575,0.448304026,0.2705,-0.3575,0.448304026,0,0,0,32.6205,-1.5775,32.65862101,0.2705,-0.3575,0.448304026,32.35,-1.22,32.37299646
09/07/2020 17:30,0.255,-0.3045,0.397171562,0.255,-0.3045,0.397171562,0,0,0,32.755,-1.9045,32.81032071,0.255,-0.3045,0.397171562,32.5,-1.6,32.53936078
09/07/2020 18:00,0.2545,-0.3035,0.396083956,0.2545,-0.3035,0.396083956,0,0,0,32.1745,-1.9635,32.23435718,0.2545,-0.3035,0.396083956,31.92,-1.66,31.96313502
09/07/2020 18:30,0.253,-0.307,0.397816541,0.253,-0.307,0.397816541,0,0,0,31.793,-2.147,31.86541162,0.253,-0.307,0.397816541,31.54,-1.84,31.59362594
09/07/2020 19:00,0.2485,-0.3085,0.396136971,0.2485,-0.3085,0.396136971,0,0,0,31.3785,-2.3185,31.46403827,0.2485,-0.3085,0.396136971,31.13,-2.01,31.19482329
09/07/2020 19:30,0.265,-0.344,0.434236111,0.265,-0.344,0.434236111,0,0,0,30.505,-2.544,30.61089612,0.265,-0.344,0.434236111,30.24,-2.2,30.31992084
09/07/2020 20:00,0.3315,-0.45,0.558920612,0.3315,-0.45,0.558920612,0,0,0,29.2815,-2.77,29.41222777,0.3315,-0.45,0.558920612,28.95,-2.32,29.0428115
09/07/2020 20:30,0.282,-0.389,0.480463318,0.282,-0.389,0.480463318,0,0,0,29.232,-2.529,29.34119399,0.282,-0.389,0.480463318,28.95,-2.14,29.02898724
09/07/2020 21:00,0.2845,-0.4005,0.491264186,0.2845,-0.4005,0.491264186,0,0,0,28.0445,-2.8205,28.18597524,0.2845,-0.4005,0.491264186,27.76,-2.42,27.86528306
09/07/2020 21:30,0.2505,-0.369,0.445994675,0.2505,-0.369,0.445994675,0,0,0,27.6605,-3.079,27.83134027,0.2505,-0.369,0.445994675,27.41,-2.71,27.54364173
09/07/2020 22:00,0.2375,-0.3145,0.394102144,0.2375,-0.3145,0.394102144,0,0,0,27.3175,-3.4745,27.53757354,0.2375,-0.3145,0.394102144,27.08,-3.16,27.26374883
09/07/2020 22:30,0.2355,-0.293,0.375911226,0.2355,-0.293,0.375911226,0,0,0,26.8855,-3.453,27.10633356,0.2355,-0.293,0.375911226,26.65,-3.16,26.83669316
09/07/2020 23:00,0.2355,-0.297,0.379037267,0.2355,-0.297,0.379037267,0,0,0,25.6055,-3.627,25.86110514,0.2355,-0.297,0.379037267,25.37,-3.33,25.58761028
09/07/2020 23:30,0.2355,-0.294,0.376691187,0.2355,-0.294,0.376691187,0,0,0,24.2855,-3.904,24.59729103,0.2355,-0.294,0.376691187,24.05,-3.61,24.31942845
10/07/2020 00:00,0.2355,-0.325,0.40135427,0.2355,-0.325,0.40135427,0,0,0,23.2155,-3.865,23.5350306,0.2355,-0.325,0.40135427,22.98,-3.54,23.25106449
10/07/2020 00:30,0.2355,-0.287,0.37125362,0.2355,-0.287,0.37125362,0,0,0,22.1255,-3.967,22.47831932,0.2355,-0.287,0.37125362,21.89,-3.68,22.19717324
10/07/2020 01:00,0.2355,-0.277,0.363578396,0.2355,-0.277,0.363578396,0,0,0,21.6455,-3.957,22.00421594,0.2355,-0.277,0.363578396,21.41,-3.68,21.72396143
10/07/2020 01:30,0.2355,-0.261,0.351541249,0.2355,-0.261,0.351541249,0,0,0,21.4855,-3.941,21.84395091,0.2355,-0.261,0.351541249,21.25,-3.68,21.56629083
10/07/2020 02:00,0.2355,-0.267,0.356018609,0.2355,-0.267,0.356018609,0,0,0,21.2755,-4.197,21.68551842,0.2355,-0.267,0.356018609,21.04,-3.93,21.40388983
10/07/2020 02:30,0.2355,-0.2915,0.374743245,0.2355,-0.2915,0.374743245,0,0,0,21.0455,-4.2215,21.46471832,0.2355,-0.2915,0.374743245,20.81,-3.93,21.17784219
10/07/2020 03:00,0.2355,-0.31,0.389307398,0.2355,-0.31,0.389307398,0,0,0,20.3955,-4.04,20.79177771,0.2355,-0.31,0.389307398,20.16,-3.73,20.50215842
10/07/2020 03:30,0.2355,-0.306,0.386129836,0.2355,-0.306,0.386129836,0,0,0,20.0955,-3.976,20.48506032,0.2355,-0.306,0.386129836,19.86,-3.67,20.19624965
10/07/2020 04:00,0.2355,-0.2975,0.379429177,0.2355,-0.2975,0.379429177,0,0,0,19.7555,-4.1475,20.18617191,0.2355,-0.2975,0.379429177,19.52,-3.85,19.89605237
10/07/2020 04:30,0.2355,-0.2995,0.380999344,0.2355,-0.2995,0.380999344,0,0,0,19.4355,-4.4795,19.94503899,0.2355,-0.2995,0.380999344,19.2,-4.18,19.649743
10/07/2020 05:00,0.235,-0.2975,0.379119045,0.235,-0.2975,0.379119045,0,0,0,19.275,-4.4775,19.78821951,0.235,-0.2975,0.379119045,19.04,-4.18,19.49343479
10/07/2020 05:30,0.2355,-0.292,0.37513231,0.2355,-0.292,0.37513231,0,0,0,19.1255,-4.472,19.64137302,0.2355,-0.292,0.37513231,18.89,-4.18,19.34695066
10/07/2020 06:00,0.2355,-0.2895,0.37318963,0.2355,-0.2895,0.37318963,0,0,0,19.6655,-4.3495,20.14075571,0.2355,-0.2895,0.37318963,19.43,-4.06,19.84964735
10/07/2020 06:30,0.2355,-0.2555,0.347477337,0.2355,-0.2555,0.347477337,0,0,0,21.3655,-3.7155,21.68615988,0.2355,-0.2555,0.347477337,21.13,-3.46,21.41141051
10/07/2020 07:00,0.237,-0.2405,0.337652558,0.237,-0.2405,0.337652558,0,0,0,23.057,-3.0005,23.25141392,0.237,-0.2405,0.337652558,22.82,-2.76,22.98630027
10/07/2020 07:30,0.236,-0.2655,0.35522704,0.236,-0.2655,0.35522704,0,0,0,25.336,-2.1255,25.42500042,0.236,-0.2655,0.35522704,25.1,-1.86,25.16882198
10/07/2020 08:00,0.2455,-0.2635,0.360142333,0.2455,-0.2635,0.360142333,0,0,0,26.8655,-1.6335,26.91511494,0.2455,-0.2635,0.360142333,26.62,-1.37,26.65523026
10/07/2020 08:30,0.253,-0.254,0.358503835,0.253,-0.254,0.358503835,0,0,0,28.803,-1.234,28.82942186,0.253,-0.254,0.358503835,28.55,-0.98,28.56681466
10/07/2020 09:00,0.2565,-0.263,0.367370726,0.2565,-0.263,0.367370726,0,0,0,29.9265,-1.243,29.95230294,0.2565,-0.263,0.367370726,29.67,-0.98,29.68618029
10/07/2020 09:30,0.252,-0.301,0.392562097,0.252,-0.301,0.392562097,0,0,0,31.102,-0.731,31.11058927,0.252,-0.301,0.392562097,30.85,-0.43,30.85299661
10/07/2020 10:00,0.256,-0.3075,0.400115296,0.256,-0.3075,0.400115296,0,0,0,31.496,-0.2175,31.49675098,0.256,-0.3075,0.400115296,31.24,0.09,31.24012964
10/07/2020 10:30,0.301,-0.3775,0.482811816,0.301,-0.3775,0.482811816,0,0,0,30.811,-1.1675,30.8331117,0.301,-0.3775,0.482811816,30.51,-0.79,30.52022608
10/07/2020 11:00,0.2595,-0.3265,0.417064144,0.2595,-0.3265,0.417064144,0,0,0,31.8995,0.1035,31.89966791,0.2595,-0.3265,0.417064144,31.64,0.43,31.6429218
10/07/2020 11:30,0.2585,-0.318,0.409812457,0.2585,-0.318,0.409812457,0,0,0,32.0885,0.322,32.09011555,0.2585,-0.318,0.409812457,31.83,0.64,31.83643353
10/07/2020 12:00,0.2515,-0.311,0.399966561,0.2515,-0.311,0.399966561,0,0,0,32.4315,-0.211,32.43218638,0.2515,-0.311,0.399966561,32.18,0.1,32.18015538
10/07/2020 12:30,0.2585,-0.2875,0.386624495,0.2585,-0.2875,0.386624495,0,0,0,32.3185,-0.6575,32.32518752,0.2585,-0.2875,0.386624495,32.06,-0.37,32.06213499
10/07/2020 13:00,0.2575,-0.312,0.404537081,0.2575,-0.312,0.404537081,0,0,0,32.5675,-0.562,32.57234871,0.2575,-0.312,0.404537081,32.31,-0.25,32.31096718
10/07/2020 13:30,0.253,-0.304,0.395506005,0.253,-0.304,0.395506005,0,0,0,31.573,-1.354,31.60201963,0.253,-0.304,0.395506005,31.32,-1.05,31.33759563
10/07/2020 14:00,0.2585,-0.303,0.398285388,0.2585,-0.303,0.398285388,0,0,0,31.3585,-0.953,31.37297772,0.2585,-0.303,0.398285388,31.1,-0.65,31.10679186
10/07/2020 14:30,0.2595,-0.307,0.401981654,0.2595,-0.307,0.401981654,0,0,0,31.3595,-0.717,31.36769563,0.2595,-0.307,0.401981654,31.1,-0.41,31.10270245
10/07/2020 15:00,0.2585,-0.3465,0.432301399,0.2585,-0.3465,0.432301399,0,0,0,31.1085,-0.8665,31.12056546,0.2585,-0.3465,0.432301399,30.85,-0.52,30.85438218
10/07/2020 15:30,0.3005,-0.4015,0.501500249,0.3005,-0.4015,0.501500249,0,0,0,30.8305,-1.1315,30.85125642,0.3005,-0.4015,0.501500249,30.53,-0.73,30.53872623
10/07/2020 16:00,0.312,-0.4025,0.509264421,0.312,-0.4025,0.509264421,0,0,0,30.372,-1.2525,30.39781473,0.312,-0.4025,0.509264421,30.06,-0.85,30.07201523
10/07/2020 16:30,0.272,-0.3565,0.448415265,0.272,-0.3565,0.448415265,0,0,0,30.682,-1.5865,30.72298987,0.272,-0.3565,0.448415265,30.41,-1.23,30.43486488
10/07/2020 17:00,0.274,-0.3615,0.453605831,0.274,-0.3615,0.453605831,0,0,0,30.514,-1.9015,30.57318921,0.274,-0.3615,0.453605831,30.24,-1.54,30.27918757
10/07/2020 17:30,0.254,-0.307,0.398453259,0.254,-0.307,0.398453259,0,0,0,30.154,-2.417,30.25071247,0.254,-0.307,0.398453259,29.9,-2.11,29.97435737
10/07/2020 18:00,0.2625,-0.2945,0.394507921,0.2625,-0.2945,0.394507921,0,0,0,29.7325,-2.4045,29.82956883,0.2625,-0.2945,0.394507921,29.47,-2.11,29.54543958
10/07/2020 18:30,0.262,-0.3095,0.405504932,0.262,-0.3095,0.405504932,0,0,0,29.532,-2.5795,29.64444036,0.262,-0.3095,0.405504932,29.27,-2.27,29.35789161
10/07/2020 19:00,0.282,-0.3385,0.440574909,0.282,-0.3385,0.440574909,0,0,0,28.912,-2.6885,29.0367315,0.282,-0.3385,0.440574909,28.63,-2.35,28.72628413
10/07/2020 19:30,0.2475,-0.268,0.364801658,0.2475,-0.268,0.364801658,0,0,0,28.5475,-2.918,28.69624505,0.2475,-0.268,0.364801658,28.3,-2.65,28.42380165
10/07/2020 20:00,0.241,-0.247,0.34509419,0.241,-0.247,0.34509419,0,0,0,27.711,-3.127,27.88687236,0.241,-0.247,0.34509419,27.47,-2.88,27.62055937
10/07/2020 20:30,0.237,-0.241,0.338008876,0.237,-0.241,0.338008876,0,0,0,27.297,-3.341,27.50069981,0.237,-0.241,0.338008876,27.06,-3.1,27.23698955
10/07/2020 21:00,0.237,-0.2525,0.346302252,0.237,-0.2525,0.346302252,0,0,0,26.577,-3.4525,26.80031129,0.237,-0.2525,0.346302252,26.34,-3.2,26.53366918
10/07/2020 21:30,0.2355,-0.277,0.363578396,0.2355,-0.277,0.363578396,0,0,0,26.3655,-3.687,26.62205025,0.2355,-0.277,0.363578396,26.13,-3.41,26.35156542
10/07/2020 22:00,0.2355,-0.289,0.372801891,0.2355,-0.289,0.372801891,0,0,0,26.2755,-3.799,26.54871562,0.2355,-0.289,0.372801891,26.04,-3.51,26.27549619
10/07/2020 22:30,0.235,-0.2995,0.380690491,0.235,-0.2995,0.380690491,0,0,0,26.195,-3.9995,26.49856648,0.235,-0.2995,0.380690491,25.96,-3.7,26.22234925
10/07/2020 23:00,0.2355,-0.2785,0.364722497,0.2355,-0.2785,0.364722497,0,0,0,24.8755,-4.2185,25.23066076,0.2355,-0.2785,0.364722497,24.64,-3.94,24.95301986
10/07/2020 23:30,0.2355,-0.285,0.369709683,0.2355,-0.285,0.369709683,0,0,0,23.7755,-4.225,24.1479818,0.2355,-0.285,0.369709683,23.54,-3.94,23.86745064
11/07/2020 00:00,0.235,-0.325,0.401061093,0.235,-0.325,0.401061093,0,0,0,22.685,-4.385,23.10492264,0.235,-0.325,0.401061093,22.45,-4.06,22.81416446
11/07/2020 00:30,0.2355,-0.298,0.37982134,0.2355,-0.298,0.37982134,0,0,0,21.3855,-4.598,21.87421345,0.2355,-0.298,0.37982134,21.15,-4.3,21.58268982
11/07/2020 01:00,0.2355,-0.27,0.358273987,0.2355,-0.27,0.358273987,0,0,0,20.7255,-4.57,21.22336567,0.2355,-0.27,0.358273987,20.49,-4.3,20.93633445
11/07/2020 01:30,0.235,-0.283,0.367850513,0.235,-0.283,0.367850513,0,0,0,20.645,-4.693,21.17168567,0.235,-0.283,0.367850513,20.41,-4.41,20.88100093
11/07/2020 02:00,0.2355,-0.27,0.358273987,0.2355,-0.27,0.358273987,0,0,0,20.5555,-4.73,21.09268784,0.2355,-0.27,0.358273987,20.32,-4.46,20.80370159
11/07/2020 02:30,0.2355,-0.249,0.342726203,0.2355,-0.249,0.342726203,0,0,0,19.9255,-4.799,20.49526656,0.2355,-0.249,0.342726203,19.69,-4.55,20.20887429
11/07/2020 03:00,0.2355,-0.2805,0.366251962,0.2355,-0.2805,0.366251962,0,0,0,19.5555,-4.7805,20.13133777,0.2355,-0.2805,0.366251962,19.32,-4.5,19.83714697
11/07/2020 03:30,0.235,-0.2775,0.363636151,0.235,-0.2775,0.363636151,0,0,0,19.215,-4.7775,19.80001847,0.235,-0.2775,0.363636151,18.98,-4.5,19.50616313
11/07/2020 04:00,0.2355,-0.285,0.369709683,0.2355,-0.285,0.369709683,0,0,0,18.9655,-4.785,19.55981634,0.2355,-0.285,0.369709683,18.73,-4.5,19.26299302
11/07/2020 04:30,0.2355,-0.29,0.373577636,0.2355,-0.29,0.373577636,0,0,0,18.7655,-4.79,19.36719108,0.2355,-0.29,0.373577636,18.53,-4.5,19.06858411
11/07/2020 05:00,0.235,-0.296,0.377943117,0.235,-0.296,0.377943117,0,0,0,18.825,-4.706,19.40430522,0.235,-0.296,0.377943117,18.59,-4.41,19.10592055
11/07/2020 05:30,0.2355,-0.293,0.375911226,0.2355,-0.293,0.375911226,0,0,0,18.5755,-4.853,19.19897938,0.2355,-0.293,0.375911226,18.34,-4.56,18.89839147
11/07/2020 06:00,0.2355,-0.2985,0.380213756,0.2355,-0.2985,0.380213756,0,0,0,18.7655,-4.7385,19.35451814,0.2355,-0.2985,0.380213756,18.53,-4.44,19.0545139
11/07/2020 06:30,0.235,-0.2775,0.363636151,0.235,-0.2775,0.363636151,0,0,0,19.275,-4.5375,19.80188201,0.235,-0.2775,0.363636151,19.04,-4.26,19.51074576
11/07/2020 07:00,0.2355,-0.2665,0.355643782,0.2355,-0.2665,0.355643782,0,0,0,19.9655,-4.3265,20.42889602,0.2355,-0.2665,0.355643782,19.73,-4.06,20.14339842
11/07/2020 07:30,0.2365,-0.264,0.354440757,0.2365,-0.264,0.354440757,0,0,0,21.4665,-3.854,21.80972119,0.2365,-0.264,0.354440757,21.23,-3.59,21.53139568
11/07/2020 08:00,0.25,-0.28,0.375366488,0.25,-0.28,0.375366488,0,0,0,22.4,-3.68,22.70027313,0.25,-0.28,0.375366488,22.15,-3.4,22.40942882
11/07/2020 08:30,0.244,-0.246,0.346485209,0.244,-0.246,0.346485209,0,0,0,23.834,-3.516,24.09194496,0.244,-0.246,0.346485209,23.59,-3.27,23.81556214
11/07/2020 09:00,0.258,-0.2585,0.365220824,0.258,-0.2585,0.365220824,0,0,0,25.468,-2.8585,25.62791537,0.258,-0.2585,0.365220824,25.21,-2.6,25.34371914
11/07/2020 09:30,0.2445,-0.254,0.352556733,0.2445,-0.254,0.352556733,0,0,0,26.6745,-2.654,26.80620574,0.2445,-0.254,0.352556733,26.43,-2.4,26.53874338
11/07/2020 10:00,0.2475,-0.257,0.356798613,0.2475,-0.257,0.356798613,0,0,0,27.0175,-2.657,27.14783519,0.2475,-0.257,0.356798613,26.77,-2.4,26.8773678
11/07/2020 10:30,0.2545,-0.276,0.375428089,0.2545,-0.276,0.375428089,0,0,0,27.7045,-2.366,27.80534618,0.2545,-0.276,0.375428089,27.45,-2.09,27.52944969
11/07/2020 11:00,0.2495,-0.303,0.392503822,0.2495,-0.303,0.392503822,0,0,0,28.4995,-2.073,28.5747936,0.2495,-0.303,0.392503822,28.25,-1.77,28.30539525
11/07/2020 11:30,0.2545,-0.273,0.373228147,0.2545,-0.273,0.373228147,0,0,0,29.0245,-1.993,29.09284533,0.2545,-0.273,0.373228147,28.77,-1.72,28.82136881
11/07/2020 12:00,0.257,-0.267,0.370591419,0.257,-0.267,0.370591419,0,0,0,28.737,-2.187,28.82009955,0.257,-0.267,0.370591419,28.48,-1.92,28.54464573
11/07/2020 12:30,0.259,-0.295,0.392563371,0.259,-0.295,0.392563371,0,0,0,29.049,-2.295,29.13951657,0.259,-0.295,0.392563371,28.79,-2,28.85938496
11/07/2020 13:00,0.263,-0.327,0.419640322,0.263,-0.327,0.419640322,0,0,0,29.053,-2.237,29.13899411,0.263,-0.327,0.419640322,28.79,-1.91,28.85328751
11/07/2020 13:30,0.272,-0.354,0.446430286,0.272,-0.354,0.446430286,0,0,0,28.142,-2.594,28.26129863,0.272,-0.354,0.446430286,27.87,-2.24,27.95987303
11/07/2020 14:00,0.286,-0.356,0.456653041,0.286,-0.356,0.456653041,0,0,0,27.706,-2.446,27.81376192,0.286,-0.356,0.456653041,27.42,-2.09,27.49953636
11/07/2020 14:30,0.269,-0.3675,0.45543084,0.269,-0.3675,0.45543084,0,0,0,27.689,-2.4575,27.79784213,0.269,-0.3675,0.45543084,27.42,-2.09,27.49953636
11/07/2020 15:00,0.29,-0.404,0.497308757,0.29,-0.404,0.497308757,0,0,0,27.45,-2.554,27.56855847,0.29,-0.404,0.497308757,27.16,-2.15,27.24496467
11/07/2020 15:30,0.2755,-0.395,0.481586181,0.2755,-0.395,0.481586181,0,0,0,26.7455,-2.765,26.88804558,0.2755,-0.395,0.481586181,26.47,-2.37,26.57588757
11/07/2020 16:00,0.262,-0.348,0.435600735,0.262,-0.348,0.435600735,0,0,0,26.852,-3.068,27.02670028,0.262,-0.348,0.435600735,26.59,-2.72,26.72875792
11/07/2020 16:30,0.274,-0.3875,0.474586399,0.274,-0.3875,0.474586399,0,0,0,26.774,-3.0075,26.94238542,0.274,-0.3875,0.474586399,26.5,-2.62,26.62920202
11/07/2020 17:00,0.2695,-0.347,0.439362322,0.2695,-0.347,0.439362322,0,0,0,26.9695,-3.087,27.14559816,0.2695,-0.347,0.439362322,26.7,-2.74,26.84022355
11/07/2020 17:30,0.282,-0.357,0.454942854,0.282,-0.357,0.454942854,0,0,0,27.152,-3.097,27.32805359,0.282,-0.357,0.454942854,26.87,-2.74,27.00934098
11/07/2020 18:00,0.2645,-0.301,0.400700948,0.2645,-0.301,0.400700948,0,0,0,27.2245,-3.241,27.41673725,0.2645,-0.301,0.400700948,26.96,-2.94,27.11983038
