Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2020 18:30,0.2715,-0.334,0.430427985,0.2715,-0.334,0.430427985,0,0,0,27.2315,-3.404,27.44342924,0.2715,-0.334,0.430427985,26.96,-3.07,27.13423115
11/07/2020 19:00,0.259,-0.3045,0.399751485,0.259,-0.3045,0.399751485,0,0,0,26.899,-3.5345,27.130221,0.259,-0.3045,0.399751485,26.64,-3.23,26.83509829
11/07/2020 19:30,0.2555,-0.2845,0.382387892,0.2555,-0.2845,0.382387892,0,0,0,26.2055,-3.6845,26.46325321,0.2555,-0.2845,0.382387892,25.95,-3.4,26.17178825
11/07/2020 20:00,0.253,-0.2965,0.389770766,0.253,-0.2965,0.389770766,0,0,0,25.773,-3.8165,26.05404386,0.253,-0.2965,0.389770766,25.52,-3.52,25.76161486
11/07/2020 20:30,0.2395,-0.2965,0.381146297,0.2395,-0.2965,0.381146297,0,0,0,25.3995,-3.8165,25.68463106,0.2395,-0.2965,0.381146297,25.16,-3.52,25.40503887
11/07/2020 21:00,0.2365,-0.2915,0.375372482,0.2365,-0.2915,0.375372482,0,0,0,25.2065,-4.0715,25.53320886,0.2365,-0.2915,0.375372482,24.97,-3.78,25.25449069
11/07/2020 21:30,0.2355,-0.2995,0.380999344,0.2355,-0.2995,0.380999344,0,0,0,24.9355,-4.1695,25.28169082,0.2355,-0.2995,0.380999344,24.7,-3.87,25.00133796
11/07/2020 22:00,0.2355,-0.3085,0.38811403,0.2355,-0.3085,0.38811403,0,0,0,25.2655,-4.2985,25.62855034,0.2355,-0.3085,0.38811403,25.03,-3.99,25.34602533
11/07/2020 22:30,0.2355,-0.2955,0.37786307,0.2355,-0.2955,0.37786307,0,0,0,24.9055,-4.3655,25.28520359,0.2355,-0.2955,0.37786307,24.67,-4.07,25.00347576
11/07/2020 23:00,0.2355,-0.2755,0.362436891,0.2355,-0.2755,0.362436891,0,0,0,23.8555,-4.5655,24.28844726,0.2355,-0.2755,0.362436891,23.62,-4.29,24.00642622
11/07/2020 23:30,0.2355,-0.278,0.364340843,0.2355,-0.278,0.364340843,0,0,0,22.9755,-4.568,23.42520489,0.2355,-0.278,0.364340843,22.74,-4.29,23.14112573
12/07/2020 00:00,0.235,-0.2845,0.369005759,0.235,-0.2845,0.369005759,0,0,0,21.895,-4.7045,22.3947169,0.235,-0.2845,0.369005759,21.66,-4.42,22.10637917
12/07/2020 00:30,0.2355,-0.2815,0.367018392,0.2355,-0.2815,0.367018392,0,0,0,21.0155,-4.8815,21.57499206,0.2355,-0.2815,0.367018392,20.78,-4.6,21.28305429
12/07/2020 01:00,0.2355,-0.284,0.368939358,0.2355,-0.284,0.368939358,0,0,0,20.5255,-4.884,21.09856882,0.2355,-0.284,0.368939358,20.29,-4.6,20.80490567
12/07/2020 01:30,0.235,-0.269,0.357191825,0.235,-0.269,0.357191825,0,0,0,20.005,-5.109,20.64707984,0.235,-0.269,0.357191825,19.77,-4.84,20.35383256
12/07/2020 02:00,0.2355,-0.2815,0.367018392,0.2355,-0.2815,0.367018392,0,0,0,20.1655,-5.1215,20.8057,0.2355,-0.2815,0.367018392,19.93,-4.84,20.50927839
12/07/2020 02:30,0.2355,-0.295,0.377472184,0.2355,-0.295,0.377472184,0,0,0,19.5055,-5.055,20.1498773,0.2355,-0.295,0.377472184,19.27,-4.76,19.84919394
12/07/2020 03:00,0.235,-0.2835,0.368235319,0.235,-0.2835,0.368235319,0,0,0,19.075,-5.0435,19.73049714,0.235,-0.2835,0.368235319,18.84,-4.76,19.43201482
12/07/2020 03:30,0.2355,-0.269,0.357520978,0.2355,-0.269,0.357520978,0,0,0,18.6955,-5.079,19.37312472,0.2355,-0.269,0.357520978,18.46,-4.81,19.07636496
12/07/2020 04:00,0.2355,-0.279,0.365104437,0.2355,-0.279,0.365104437,0,0,0,18.5755,-5.139,19.27325923,0.2355,-0.279,0.365104437,18.34,-4.86,18.97301241
12/07/2020 04:30,0.235,-0.2745,0.361351975,0.235,-0.2745,0.361351975,0,0,0,18.575,-5.1345,19.27157791,0.235,-0.2745,0.361351975,18.34,-4.86,18.97301241
12/07/2020 05:00,0.2355,-0.278,0.364340843,0.2355,-0.278,0.364340843,0,0,0,18.2255,-5.138,18.93588905,0.2355,-0.278,0.364340843,17.99,-4.86,18.63490542
12/07/2020 05:30,0.2355,-0.2865,0.370867227,0.2355,-0.2865,0.370867227,0,0,0,18.0055,-5.0765,18.70745527,0.2355,-0.2865,0.370867227,17.77,-4.79,18.40426581
12/07/2020 06:00,0.235,-0.28,0.365547535,0.235,-0.28,0.365547535,0,0,0,17.945,-5.07,18.6474643,0.235,-0.28,0.365547535,17.71,-4.79,18.34634023
12/07/2020 06:30,0.2365,-0.2775,0.364607323,0.2365,-0.2775,0.364607323,0,0,0,18.1665,-4.8775,18.8098838,0.2365,-0.2775,0.364607323,17.93,-4.6,18.5106699
12/07/2020 07:00,0.236,-0.261,0.351876399,0.236,-0.261,0.351876399,0,0,0,18.936,-4.611,19.48931546,0.236,-0.261,0.351876399,18.7,-4.35,19.19928384
12/07/2020 07:30,0.237,-0.2655,0.355892189,0.237,-0.2655,0.355892189,0,0,0,19.667,-4.3655,20.1456814,0.237,-0.2655,0.355892189,19.43,-4.1,19.85786746
12/07/2020 08:00,0.2385,-0.2515,0.346604241,0.2385,-0.2515,0.346604241,0,0,0,20.7685,-4.1915,21.18724297,0.2385,-0.2515,0.346604241,20.53,-3.94,20.90465259
12/07/2020 08:30,0.238,-0.2155,0.321067361,0.238,-0.2155,0.321067361,0,0,0,21.928,-3.8955,22.2713292,0.238,-0.2155,0.321067361,21.69,-3.68,21.99996591
12/07/2020 09:00,0.241,-0.216,0.323630963,0.241,-0.216,0.323630963,0,0,0,23.131,-3.546,23.40122384,0.241,-0.216,0.323630963,22.89,-3.33,23.13095329
12/07/2020 09:30,0.243,-0.2205,0.328129929,0.243,-0.2205,0.328129929,0,0,0,24.783,-3.3505,25.00845735,0.243,-0.2205,0.328129929,24.54,-3.13,24.73880555
12/07/2020 10:00,0.2505,-0.2255,0.337046733,0.2505,-0.2255,0.337046733,0,0,0,26.0305,-2.9955,26.20228903,0.2505,-0.2255,0.337046733,25.78,-2.77,25.92838792
12/07/2020 10:30,0.261,-0.2275,0.346232942,0.261,-0.2275,0.346232942,0,0,0,26.561,-2.8475,26.71319856,0.261,-0.2275,0.346232942,26.3,-2.62,26.43017972
12/07/2020 11:00,0.264,-0.2225,0.345256788,0.264,-0.2225,0.345256788,0,0,0,27.784,-2.4425,27.89115384,0.264,-0.2225,0.345256788,27.52,-2.22,27.60939695
12/07/2020 11:30,0.273,-0.2385,0.362506896,0.273,-0.2385,0.362506896,0,0,0,28.413,-2.3385,28.50907139,0.273,-0.2385,0.362506896,28.14,-2.1,28.21824941
12/07/2020 12:00,0.2685,-0.2395,0.359795081,0.2685,-0.2395,0.359795081,0,0,0,28.8885,-2.3395,28.98307597,0.2685,-0.2395,0.359795081,28.62,-2.1,28.6969406
12/07/2020 12:30,0.294,-0.2535,0.388198725,0.294,-0.2535,0.388198725,0,0,0,28.774,-2.4635,28.87926433,0.294,-0.2535,0.388198725,28.48,-2.21,28.56561744
12/07/2020 13:00,0.296,-0.2615,0.394966138,0.296,-0.2615,0.394966138,0,0,0,28.536,-2.4715,28.64282822,0.296,-0.2615,0.394966138,28.24,-2.21,28.32634286
12/07/2020 13:30,0.298,-0.275,0.405498459,0.298,-0.275,0.405498459,0,0,0,27.728,-2.735,27.86255927,0.298,-0.275,0.405498459,27.43,-2.46,27.54008896
12/07/2020 14:00,0.3115,-0.273,0.414199529,0.3115,-0.273,0.414199529,0,0,0,27.1315,-2.663,27.2618756,0.3115,-0.273,0.414199529,26.82,-2.39,26.92627899
12/07/2020 14:30,0.3235,-0.308,0.446672419,0.3235,-0.308,0.446672419,0,0,0,26.5835,-2.698,26.72006131,0.3235,-0.308,0.446672419,26.26,-2.39,26.36853617
12/07/2020 15:00,0.3205,-0.326,0.457161077,0.3205,-0.326,0.457161077,0,0,0,26.0305,-2.836,26.1845341,0.3205,-0.326,0.457161077,25.71,-2.51,25.8322318
12/07/2020 15:30,0.303,-0.322,0.442145904,0.303,-0.322,0.442145904,0,0,0,26.243,-3.192,26.43641263,0.303,-0.322,0.442145904,25.94,-2.87,26.09828538
12/07/2020 16:00,0.3155,-0.3185,0.448310718,0.3155,-0.3185,0.448310718,0,0,0,26.0255,-3.2885,26.23243951,0.3155,-0.3185,0.448310718,25.71,-2.97,25.88097757
12/07/2020 16:30,0.321,-0.3185,0.452198242,0.321,-0.3185,0.452198242,0,0,0,26.291,-3.2885,26.49586597,0.321,-0.3185,0.452198242,25.97,-2.97,26.13927696
12/07/2020 17:00,0.338,-0.3405,0.479775208,0.338,-0.3405,0.479775208,0,0,0,26.218,-3.2405,26.4175011,0.338,-0.3405,0.479775208,25.88,-2.9,26.04197381
12/07/2020 17:30,0.309,-0.3085,0.436638581,0.309,-0.3085,0.436638581,0,0,0,26.189,-3.3685,26.40474414,0.309,-0.3085,0.436638581,25.88,-3.06,26.06027628
12/07/2020 18:00,0.2775,-0.2775,0.392444264,0.2775,-0.2775,0.392444264,0,0,0,25.8275,-3.3375,26.04224765,0.2775,-0.2775,0.392444264,25.55,-3.06,25.73258829
12/07/2020 18:30,0.2535,-0.271,0.371083885,0.2535,-0.271,0.371083885,0,0,0,26.2135,-3.241,26.41309643,0.2535,-0.271,0.371083885,25.96,-2.97,26.12934174
12/07/2020 19:00,0.241,-0.264,0.357459089,0.241,-0.264,0.357459089,0,0,0,26.811,-3.114,26.99123408,0.241,-0.264,0.357459089,26.57,-2.85,26.72241381
12/07/2020 19:30,0.2425,-0.2645,0.358840494,0.2425,-0.2645,0.358840494,0,0,0,26.8825,-3.1945,27.07163897,0.2425,-0.2645,0.358840494,26.64,-2.93,26.80064365
12/07/2020 20:00,0.2395,-0.254,0.349107791,0.2395,-0.254,0.349107791,0,0,0,26.4495,-3.524,26.68322743,0.2395,-0.254,0.349107791,26.21,-3.27,26.41319746
12/07/2020 20:30,0.236,-0.265,0.354853491,0.236,-0.265,0.354853491,0,0,0,26.156,-3.615,26.40463143,0.236,-0.265,0.354853491,25.92,-3.35,26.13558685
12/07/2020 21:00,0.2355,-0.2385,0.335175327,0.2355,-0.2385,0.335175327,0,0,0,26.0455,-3.9085,26.33713049,0.2355,-0.2385,0.335175327,25.81,-3.67,26.06961833
12/07/2020 21:30,0.2355,-0.233,0.331284244,0.2355,-0.233,0.331284244,0,0,0,25.4955,-3.903,25.79251692,0.2355,-0.233,0.331284244,25.26,-3.67,25.52521303
12/07/2020 22:00,0.2355,-0.2535,0.346009393,0.2355,-0.2535,0.346009393,0,0,0,25.8955,-3.7835,26.17043738,0.2355,-0.2535,0.346009393,25.66,-3.53,25.90166983
12/07/2020 22:30,0.2355,-0.2345,0.332340939,0.2355,-0.2345,0.332340939,0,0,0,25.4055,-3.8945,25.70226761,0.2355,-0.2345,0.332340939,25.17,-3.66,25.43471054
12/07/2020 23:00,0.2355,-0.2425,0.338033282,0.2355,-0.2425,0.338033282,0,0,0,24.0655,-3.8425,24.3703323,0.2355,-0.2425,0.338033282,23.83,-3.6,24.10039211
12/07/2020 23:30,0.2355,-0.27,0.358273987,0.2355,-0.27,0.358273987,0,0,0,22.8655,-3.87,23.19068758,0.2355,-0.27,0.358273987,22.63,-3.6,22.91455651
13/07/2020 00:00,0.2355,-0.2325,0.330932773,0.2355,-0.2325,0.330932773,0,0,0,21.4255,-4.2625,21.84538753,0.2355,-0.2325,0.330932773,21.19,-4.03,21.56981687
13/07/2020 00:30,0.2355,-0.2335,0.331636096,0.2355,-0.2335,0.331636096,0,0,0,20.6155,-4.3835,21.07638281,0.2355,-0.2335,0.331636096,20.38,-4.15,20.79824271
13/07/2020 01:00,0.2355,-0.2215,0.323299397,0.2355,-0.2215,0.323299397,0,0,0,19.9855,-4.4515,20.47525488,0.2355,-0.2215,0.323299397,19.75,-4.23,20.19790583
13/07/2020 01:30,0.235,-0.23,0.328823661,0.235,-0.23,0.328823661,0,0,0,19.755,-4.56,20.27445745,0.235,-0.23,0.328823661,19.52,-4.33,19.99448174
13/07/2020 02:00,0.2355,-0.2415,0.337316617,0.2355,-0.2415,0.337316617,0,0,0,19.8755,-4.5115,20.38109743,0.2355,-0.2415,0.337316617,19.64,-4.27,20.09881837
13/07/2020 02:30,0.2355,-0.2305,0.329530727,0.2355,-0.2305,0.329530727,0,0,0,19.3755,-4.5005,19.89131721,0.2355,-0.2305,0.329530727,19.14,-4.27,19.61052014
13/07/2020 03:00,0.2355,-0.2275,0.327439307,0.2355,-0.2275,0.327439307,0,0,0,18.8255,-4.7075,19.40515412,0.2355,-0.2275,0.327439307,18.59,-4.48,19.12219914
13/07/2020 03:30,0.2355,-0.217,0.320233118,0.2355,-0.217,0.320233118,0,0,0,18.6555,-4.697,19.23771008,0.2355,-0.217,0.320233118,18.42,-4.48,18.95697233
13/07/2020 04:00,0.2355,-0.2245,0.325362106,0.2355,-0.2245,0.325362106,0,0,0,18.6555,-4.7045,19.23954263,0.2355,-0.2245,0.325362106,18.42,-4.48,18.95697233
13/07/2020 04:30,0.2355,-0.2235,0.324672912,0.2355,-0.2235,0.324672912,0,0,0,18.2555,-4.8735,18.89482158,0.2355,-0.2235,0.324672912,18.02,-4.65,18.61029016
13/07/2020 05:00,0.2355,-0.224,0.325017307,0.2355,-0.224,0.325017307,0,0,0,18.2555,-4.874,18.89495055,0.2355,-0.224,0.325017307,18.02,-4.65,18.61029016
13/07/2020 05:30,0.236,-0.2485,0.342707237,0.236,-0.2485,0.342707237,0,0,0,18.316,-4.8285,18.9417599,0.236,-0.2485,0.342707237,18.08,-4.58,18.6510804
13/07/2020 06:00,0.2355,-0.2665,0.355643782,0.2355,-0.2665,0.355643782,0,0,0,18.5755,-4.6665,19.15268708,0.2355,-0.2665,0.355643782,18.34,-4.4,18.86042417
13/07/2020 06:30,0.2355,-0.2715,0.35940576,0.2355,-0.2715,0.35940576,0,0,0,20.1955,-4.1015,20.6077782,0.2355,-0.2715,0.35940576,19.96,-3.83,20.3241359
13/07/2020 07:00,0.2365,-0.2695,0.358556132,0.2365,-0.2695,0.358556132,0,0,0,21.7765,-3.2895,22.02355018,0.2365,-0.2695,0.358556132,21.54,-3.02,21.75067815
13/07/2020 07:30,0.2455,-0.3185,0.402134928,0.2455,-0.3185,0.402134928,0,0,0,23.6755,-2.5585,23.81334127,0.2455,-0.3185,0.402134928,23.43,-2.24,23.53683284
13/07/2020 08:00,0.245,-0.335,0.415030119,0.245,-0.335,0.415030119,0,0,0,25.715,-2.165,25.80597702,0.245,-0.335,0.415030119,25.47,-1.83,25.53565742
13/07/2020 08:30,0.24,-0.3095,0.391650673,0.24,-0.3095,0.391650673,0,0,0,27.44,-1.6295,27.48834062,0.24,-0.3095,0.391650673,27.2,-1.32,27.23201058
13/07/2020 09:00,0.248,-0.33,0.412800194,0.248,-0.33,0.412800194,0,0,0,29.258,-1.41,29.29195562,0.248,-0.33,0.412800194,29.01,-1.08,29.03009645
13/07/2020 09:30,0.2445,-0.325,0.406700443,0.2445,-0.325,0.406700443,0,0,0,30.4045,-1.045,30.42245298,0.2445,-0.325,0.406700443,30.16,-0.72,30.16859294
13/07/2020 10:00,0.2565,-0.3585,0.440811184,0.2565,-0.3585,0.440811184,0,0,0,30.5765,-1.0785,30.59551461,0.2565,-0.3585,0.440811184,30.32,-0.72,30.32854761
13/07/2020 10:30,0.2775,-0.363,0.456919304,0.2775,-0.363,0.456919304,0,0,0,30.8675,-1.423,30.90028293,0.2775,-0.363,0.456919304,30.59,-1.06,30.60835997
13/07/2020 11:00,0.2515,-0.347,0.428557172,0.2515,-0.347,0.428557172,0,0,0,32.6215,0.283,32.62272753,0.2515,-0.347,0.428557172,32.37,0.63,32.3761301
13/07/2020 11:30,0.292,-0.3695,0.470950369,0.292,-0.3695,0.470950369,0,0,0,32.942,0.3505,32.94386459,0.292,-0.3695,0.470950369,32.65,0.72,32.65793778
13/07/2020 12:00,0.316,-0.366,0.483541105,0.316,-0.366,0.483541105,0,0,0,33.136,0.444,33.13897452,0.316,-0.366,0.483541105,32.82,0.81,32.82999391
13/07/2020 12:30,0.266,-0.3375,0.429723458,0.266,-0.3375,0.429723458,0,0,0,34.006,0.4725,34.00928244,0.266,-0.3375,0.429723458,33.74,0.81,33.74972148
13/07/2020 13:00,0.2905,-0.351,0.455621828,0.2905,-0.351,0.455621828,0,0,0,33.8705,0.329,33.87209783,0.2905,-0.351,0.455621828,33.58,0.68,33.58688434
13/07/2020 13:30,0.271,-0.348,0.441072556,0.271,-0.348,0.441072556,0,0,0,33.621,-1.018,33.63640832,0.271,-0.348,0.441072556,33.35,-0.67,33.35672946
13/07/2020 14:00,0.3195,-0.378,0.494938633,0.3195,-0.378,0.494938633,0,0,0,34.0695,0.312,34.07092858,0.3195,-0.378,0.494938633,33.75,0.69,33.7570526
13/07/2020 14:30,0.2905,-0.3785,0.477129437,0.2905,-0.3785,0.477129437,0,0,0,33.6205,0.3115,33.62194302,0.2905,-0.3785,0.477129437,33.33,0.69,33.33714145
13/07/2020 15:00,0.2665,-0.384,0.46741657,0.2665,-0.384,0.46741657,0,0,0,33.3965,0.306,33.39790185,0.2665,-0.384,0.46741657,33.13,0.69,33.13718455
13/07/2020 15:30,0.333,-0.4185,0.534818895,0.333,-0.4185,0.534818895,0,0,0,33.193,0.3615,33.19496846,0.333,-0.4185,0.534818895,32.86,0.78,32.86925615
13/07/2020 16:00,0.338,-0.4345,0.550485468,0.338,-0.4345,0.550485468,0,0,0,33.678,0.3455,33.67977218,0.338,-0.4345,0.550485468,33.34,0.78,33.34912293
13/07/2020 16:30,0.31,-0.4245,0.525642702,0.31,-0.4245,0.525642702,0,0,0,33.88,-0.6345,33.88594089,0.31,-0.4245,0.525642702,33.57,-0.21,33.57065683
13/07/2020 17:00,0.4035,-0.479,0.626301245,0.4035,-0.479,0.626301245,0,0,0,33.4735,-1.619,33.51262991,0.4035,-0.479,0.626301245,33.07,-1.14,33.08964339
13/07/2020 17:30,0.413,-0.4725,0.627554978,0.413,-0.4725,0.627554978,0,0,0,33.793,-1.6125,33.83144994,0.413,-0.4725,0.627554978,33.38,-1.14,33.39946107
13/07/2020 18:00,0.411,-0.457,0.61462997,0.411,-0.457,0.61462997,0,0,0,33.461,-1.797,33.50921858,0.411,-0.457,0.61462997,33.05,-1.34,33.07715375
13/07/2020 18:30,0.392,-0.4405,0.589664523,0.392,-0.4405,0.589664523,0,0,0,33.442,-1.8605,33.4937132,0.392,-0.4405,0.589664523,33.05,-1.42,33.08049123
13/07/2020 19:00,0.3835,-0.431,0.576917022,0.3835,-0.431,0.576917022,0,0,0,32.2735,-1.971,32.33363022,0.3835,-0.431,0.576917022,31.89,-1.54,31.92716242
13/07/2020 19:30,0.276,-0.3655,0.458002456,0.276,-0.3655,0.458002456,0,0,0,31.376,-2.2155,31.4541224,0.276,-0.3655,0.458002456,31.1,-1.85,31.15497553
13/07/2020 20:00,0.237,-0.3045,0.385861698,0.237,-0.3045,0.385861698,0,0,0,30.147,-2.4845,30.24920411,0.237,-0.3045,0.385861698,29.91,-2.18,29.98933977
13/07/2020 20:30,0.2355,-0.305,0.385337839,0.2355,-0.305,0.385337839,0,0,0,29.3555,-2.605,29.47085688,0.2355,-0.305,0.385337839,29.12,-2.3,29.21068982
13/07/2020 21:00,0.2355,-0.2995,0.380999344,0.2355,-0.2995,0.380999344,0,0,0,28.4455,-3.0795,28.61170723,0.2355,-0.2995,0.380999344,28.21,-2.78,28.34664883
13/07/2020 21:30,0.2355,-0.297,0.379037267,0.2355,-0.297,0.379037267,0,0,0,27.6955,-3.297,27.89105465,0.2355,-0.297,0.379037267,27.46,-3,27.62338864
13/07/2020 22:00,0.2355,-0.2945,0.377081556,0.2355,-0.2945,0.377081556,0,0,0,27.2655,-3.3945,27.47599171,0.2355,-0.2945,0.377081556,27.03,-3.1,27.20718471
13/07/2020 22:30,0.2355,-0.292,0.37513231,0.2355,-0.292,0.37513231,0,0,0,26.6455,-3.462,26.86946435,0.2355,-0.292,0.37513231,26.41,-3.17,26.59956767
13/07/2020 23:00,0.2355,-0.2895,0.37318963,0.2355,-0.2895,0.37318963,0,0,0,25.5755,-3.4595,25.80841608,0.2355,-0.2895,0.37318963,25.34,-3.17,25.53751163
13/07/2020 23:30,0.2355,-0.2865,0.370867227,0.2355,-0.2865,0.370867227,0,0,0,24.0255,-3.5365,24.28438763,0.2355,-0.2865,0.370867227,23.79,-3.25,24.01096833
14/07/2020 00:00,0.2355,-0.2825,0.367785943,0.2355,-0.2825,0.367785943,0,0,0,24.0255,-3.0225,24.2148747,0.2355,-0.2825,0.367785943,23.79,-2.74,23.94726916
14/07/2020 00:30,0.2355,-0.321,0.398122155,0.2355,-0.321,0.398122155,0,0,0,23.1055,-3.401,23.35446277,0.2355,-0.321,0.398122155,22.87,-3.08,23.07646637
14/07/2020 01:00,0.236,-0.2835,0.368874301,0.236,-0.2835,0.368874301,0,0,0,21.506,-3.9535,21.8663714,0.236,-0.2835,0.368874301,21.27,-3.67,21.58429522
14/07/2020 01:30,0.2355,-0.2835,0.368554609,0.2355,-0.2835,0.368554609,0,0,0,21.3955,-3.9535,21.75770168,0.2355,-0.2835,0.368554609,21.16,-3.67,21.4759051
14/07/2020 02:00,0.2355,-0.2805,0.366251962,0.2355,-0.2805,0.366251962,0,0,0,21.3155,-4.0705,21.70067995,0.2355,-0.2805,0.366251962,21.08,-3.79,21.41799477
14/07/2020 02:30,0.2355,-0.2685,0.357144929,0.2355,-0.2685,0.357144929,0,0,0,20.6555,-4.1585,21.06995023,0.2355,-0.2685,0.357144929,20.42,-3.89,20.78721963
14/07/2020 03:00,0.2355,-0.2865,0.370867227,0.2355,-0.2865,0.370867227,0,0,0,20.2455,-4.1265,20.6617587,0.2355,-0.2865,0.370867227,20.01,-3.84,20.37512454
14/07/2020 03:30,0.2355,-0.285,0.369709683,0.2355,-0.285,0.369709683,0,0,0,20.2455,-3.965,20.63011137,0.2355,-0.285,0.369709683,20.01,-3.68,20.34557691
14/07/2020 04:00,0.236,-0.2825,0.368106303,0.236,-0.2825,0.368106303,0,0,0,19.976,-4.0525,20.38291766,0.236,-0.2825,0.368106303,19.74,-3.77,20.09677835
14/07/2020 04:30,0.2355,-0.278,0.364340843,0.2355,-0.278,0.364340843,0,0,0,19.5555,-4.378,20.03957246,0.2355,-0.278,0.364340843,19.32,-4.1,19.75025063
14/07/2020 05:00,0.2355,-0.305,0.385337839,0.2355,-0.305,0.385337839,0,0,0,19.3955,-4.405,19.88943049,0.2355,-0.305,0.385337839,19.16,-4.1,19.59376431
14/07/2020 05:30,0.236,-0.289,0.373117944,0.236,-0.289,0.373117944,0,0,0,19.396,-4.449,19.89970897,0.236,-0.289,0.373117944,19.16,-4.16,19.60640712
14/07/2020 06:00,0.2355,-0.2615,0.351912631,0.2355,-0.2615,0.351912631,0,0,0,19.5155,-4.4215,20.01010751,0.2355,-0.2615,0.351912631,19.28,-4.16,19.72369134
14/07/2020 06:30,0.236,-0.2665,0.355975069,0.236,-0.2665,0.355975069,0,0,0,20.726,-3.8965,21.08909169,0.236,-0.2665,0.355975069,20.49,-3.63,20.80906053
14/07/2020 07:00,0.2365,-0.2605,0.351841584,0.2365,-0.2605,0.351841584,0,0,0,22.2265,-3.3405,22.47612606,0.2365,-0.2605,0.351841584,21.99,-3.08,22.20465041
14/07/2020 07:30,0.238,-0.296,0.379815745,0.238,-0.296,0.379815745,0,0,0,24.928,-2.066,25.01346717,0.238,-0.296,0.379815745,24.69,-1.77,24.75336341
14/07/2020 08:00,0.202,-0.311,0.370843633,0.202,-0.311,0.370843633,0,0,0,25.892,-2.251,25.98966458,0.202,-0.311,0.370843633,25.69,-1.94,25.76314616
14/07/2020 08:30,0.0085,-0.299,0.299120795,0.0085,-0.299,0.299120795,0,0,0,27.9285,-1.549,27.97142315,0.0085,-0.299,0.299120795,27.92,-1.25,27.94796773
14/07/2020 09:00,0.0265,-0.3235,0.324583579,0.0265,-0.3235,0.324583579,0,0,0,29.4465,-1.2335,29.47232404,0.0265,-0.3235,0.324583579,29.42,-0.91,29.43407039
14/07/2020 09:30,0.0075,-0.296,0.296095002,0.0075,-0.296,0.296095002,0,0,0,30.7675,-0.616,30.77366589,0.0075,-0.296,0.296095002,30.76,-0.32,30.76166445
14/07/2020 10:00,0.0325,-0.3175,0.319159051,0.0325,-0.3175,0.319159051,0,0,0,31.4825,0.0125,31.48250248,0.0325,-0.3175,0.319159051,31.45,0.33,31.45173127
14/07/2020 10:30,0.591,-0.3245,0.674226409,0.591,-0.3245,0.674226409,0,0,0,30.181,-1.1045,30.20120331,0.591,-0.3245,0.674226409,29.59,-0.78,29.60027871
14/07/2020 11:00,0.54,-0.302,0.618711564,0.54,-0.302,0.618711564,0,0,0,30.87,0.418,30.87282987,0.54,-0.302,0.618711564,30.33,0.72,30.33854479
14/07/2020 11:30,0.6975,-0.317,0.766156152,0.6975,-0.317,0.766156152,0,0,0,31.0275,0.403,31.03011707,0.6975,-0.317,0.766156152,30.33,0.72,30.33854479
14/07/2020 12:00,1.0395,-0.3265,1.089569869,1.0395,-0.3265,1.089569869,0,0,0,31.2395,0.4935,31.24339774,1.0395,-0.3265,1.089569869,30.2,0.82,30.2111304
14/07/2020 12:30,1.1135,-0.326,1.1602406,1.1135,-0.326,1.1602406,0,0,0,32.0435,0.494,32.04730766,1.1135,-0.326,1.1602406,30.93,0.82,30.9408678
14/07/2020 13:00,1.1685,-0.3045,1.207523292,1.1685,-0.3045,1.207523292,0,0,0,31.7185,0.3155,31.72006908,1.1685,-0.3045,1.207523292,30.55,0.62,30.55629068
14/07/2020 13:30,0.9615,-0.2845,1.002707584,0.9615,-0.2845,1.002707584,0,0,0,30.9515,-1.0245,30.96845092,0.9615,-0.2845,1.002707584,29.99,-0.74,29.99912832
14/07/2020 14:00,0.591,-0.2995,0.662556601,0.591,-0.2995,0.662556601,0,0,0,31.401,0.1705,31.40146288,0.591,-0.2995,0.662556601,30.81,0.47,30.81358467
14/07/2020 14:30,0.2475,-0.3165,0.401781657,0.2475,-0.3165,0.401781657,0,0,0,31.8575,0.2635,31.85858971,0.2475,-0.3165,0.401781657,31.61,0.58,31.61532065
14/07/2020 15:00,0.2495,-0.3275,0.411711671,0.2495,-0.3275,0.411711671,0,0,0,31.5795,-0.7375,31.58811052,0.2495,-0.3275,0.411711671,31.33,-0.41,31.33268262
14/07/2020 15:30,0.2485,-0.301,0.390324544,0.2485,-0.301,0.390324544,0,0,0,31.3385,-0.961,31.35323115,0.2485,-0.301,0.390324544,31.09,-0.66,31.09700468
14/07/2020 16:00,0.2475,-0.309,0.395900556,0.2475,-0.309,0.395900556,0,0,0,32.0275,-1.109,32.04669464,0.2475,-0.309,0.395900556,31.78,-0.8,31.79006763
14/07/2020 16:30,0.252,-0.292,0.38570455,0.252,-0.292,0.38570455,0,0,0,31.962,-1.462,31.9954198,0.252,-0.292,0.38570455,31.71,-1.17,31.73157733
14/07/2020 17:00,0.2795,-0.348,0.446345438,0.2795,-0.348,0.446345438,0,0,0,31.6795,-1.858,31.733939,0.2795,-0.348,0.446345438,31.4,-1.51,31.43628636
14/07/2020 17:30,0.303,-0.3475,0.461047991,0.303,-0.3475,0.461047991,0,0,0,31.783,-1.9375,31.84200049,0.303,-0.3475,0.461047991,31.48,-1.59,31.52012849
14/07/2020 18:00,0.313,-0.338,0.460665822,0.313,-0.338,0.460665822,0,0,0,31.293,-2.008,31.3573582,0.313,-0.338,0.460665822,30.98,-1.67,31.02497865
14/07/2020 18:30,0.2825,-0.3385,0.440895112,0.2825,-0.3385,0.440895112,0,0,0,31.0325,-2.0085,31.09742961,0.2825,-0.3385,0.440895112,30.75,-1.67,30.79531458
14/07/2020 19:00,0.261,-0.299,0.396890413,0.261,-0.299,0.396890413,0,0,0,30.671,-2.249,30.75334522,0.261,-0.299,0.396890413,30.41,-1.95,30.47245642
14/07/2020 19:30,0.241,-0.2665,0.359309407,0.241,-0.2665,0.359309407,0,0,0,30.421,-2.3865,30.5144658,0.241,-0.2665,0.359309407,30.18,-2.12,30.25436828
14/07/2020 20:00,0.2475,-0.288,0.37973708,0.2475,-0.288,0.37973708,0,0,0,29.8375,-2.358,29.93052907,0.2475,-0.288,0.37973708,29.59,-2.07,29.66231616
14/07/2020 20:30,0.244,-0.266,0.360959832,0.244,-0.266,0.360959832,0,0,0,28.724,-2.636,28.8446992,0.244,-0.266,0.360959832,28.48,-2.37,28.57844118
14/07/2020 21:00,0.24,-0.288,0.374891984,0.24,-0.288,0.374891984,0,0,0,27.79,-3.118,27.96437062,0.24,-0.288,0.374891984,27.55,-2.83,27.69497066
14/07/2020 21:30,0.2355,-0.288,0.372027217,0.2355,-0.288,0.372027217,0,0,0,27.5055,-3.118,27.68166278,0.2355,-0.288,0.372027217,27.27,-2.83,27.41645127
14/07/2020 22:00,0.236,-0.2595,0.350765235,0.236,-0.2595,0.350765235,0,0,0,27.506,-3.2995,27.70319,0.236,-0.2595,0.350765235,27.27,-3.04,27.43892308
14/07/2020 22:30,0.236,-0.289,0.373117944,0.236,-0.289,0.373117944,0,0,0,25.996,-3.379,26.214684,0.236,-0.289,0.373117944,25.76,-3.09,25.94466612
14/07/2020 23:00,0.2355,-0.2385,0.335175327,0.2355,-0.2385,0.335175327,0,0,0,24.7055,-3.7685,24.99126492,0.2355,-0.2385,0.335175327,24.47,-3.53,24.7233048
14/07/2020 23:30,0.236,-0.2355,0.333401035,0.236,-0.2355,0.333401035,0,0,0,24.196,-3.1955,24.40609834,0.236,-0.2355,0.333401035,23.96,-2.96,24.14214572
15/07/2020 00:00,0.236,-0.272,0.360111094,0.236,-0.272,0.360111094,0,0,0,22.686,-3.622,22.97332105,0.236,-0.272,0.360111094,22.45,-3.35,22.69856824
15/07/2020 00:30,0.236,-0.246,0.340898812,0.236,-0.246,0.340898812,0,0,0,21.336,-4.286,21.76223086,0.236,-0.246,0.340898812,21.1,-4.04,21.48328653
15/07/2020 01:00,0.2355,-0.2475,0.341637966,0.2355,-0.2475,0.341637966,0,0,0,21.1055,-3.9775,21.47702578,0.2355,-0.2475,0.341637966,20.87,-3.73,21.20070282
15/07/2020 01:30,0.236,-0.2385,0.335526825,0.236,-0.2385,0.335526825,0,0,0,20.836,-3.9685,21.21056077,0.236,-0.2385,0.335526825,20.6,-3.73,20.93496835
15/07/2020 02:00,0.236,-0.262,0.352618774,0.236,-0.262,0.352618774,0,0,0,21.036,-3.992,21.41143059,0.236,-0.262,0.352618774,20.8,-3.73,21.13179831
15/07/2020 02:30,0.2355,-0.2485,0.342363111,0.2355,-0.2485,0.342363111,0,0,0,20.6255,-4.0785,21.02487604,0.2355,-0.2485,0.342363111,20.39,-3.83,20.74659008
15/07/2020 03:00,0.236,-0.277,0.363902459,0.236,-0.277,0.363902459,0,0,0,20.186,-4.007,20.57986018,0.236,-0.277,0.363902459,19.95,-3.73,20.29569905
15/07/2020 03:30,0.236,-0.285,0.370028377,0.236,-0.285,0.370028377,0,0,0,19.746,-3.945,20.1362246,0.236,-0.285,0.370028377,19.51,-3.66,19.85033249
15/07/2020 04:00,0.236,-0.28,0.366191207,0.236,-0.28,0.366191207,0,0,0,19.526,-4.03,19.93754187,0.236,-0.28,0.366191207,19.29,-3.75,19.65112211
15/07/2020 04:30,0.236,-0.281,0.366956401,0.236,-0.281,0.366956401,0,0,0,19.216,-4.381,19.70907956,0.236,-0.281,0.366956401,18.98,-4.1,19.41778566
15/07/2020 05:00,0.236,-0.2815,0.367339421,0.236,-0.2815,0.367339421,0,0,0,19.026,-4.4815,19.54667538,0.236,-0.2815,0.367339421,18.79,-4.2,19.25367757
15/07/2020 05:30,0.236,-0.2875,0.371957323,0.236,-0.2875,0.371957323,0,0,0,19.246,-4.3675,19.73533816,0.236,-0.2875,0.371957323,19.01,-4.08,19.44290359
15/07/2020 06:00,0.2355,-0.2955,0.37786307,0.2355,-0.2955,0.37786307,0,0,0,19.4655,-4.3755,19.95120775,0.2355,-0.2955,0.37786307,19.23,-4.08,19.65805942
15/07/2020 06:30,0.2365,-0.316,0.394700203,0.2365,-0.316,0.394700203,0,0,0,20.8565,-3.796,21.19913225,0.2365,-0.316,0.394700203,20.62,-3.48,20.91159487
15/07/2020 07:00,0.2365,-0.289,0.373434399,0.2365,-0.289,0.373434399,0,0,0,22.6965,-2.929,22.8847144,0.2365,-0.289,0.373434399,22.46,-2.64,22.61462359
15/07/2020 07:30,0.236,-0.2715,0.359733582,0.236,-0.2715,0.359733582,0,0,0,24.836,-2.0115,24.91732386,0.236,-0.2715,0.359733582,24.6,-1.74,24.66145981
15/07/2020 08:00,0.2405,-0.279,0.368349359,0.2405,-0.279,0.368349359,0,0,0,26.4605,-1.789,26.52090838,0.2405,-0.279,0.368349359,26.22,-1.51,26.26344418
15/07/2020 08:30,0.241,-0.2815,0.370571518,0.241,-0.2815,0.370571518,0,0,0,29.001,-1.2415,29.02756144,0.241,-0.2815,0.370571518,28.76,-0.96,28.77601779
15/07/2020 09:00,0.238,-0.2775,0.36558207,0.238,-0.2775,0.36558207,0,0,0,30.648,-0.9675,30.66326728,0.238,-0.2775,0.36558207,30.41,-0.69,30.41782701
15/07/2020 09:30,0.2395,-0.2965,0.381146297,0.2395,-0.2965,0.381146297,0,0,0,31.3995,0.1235,31.39974287,0.2395,-0.2965,0.381146297,31.16,0.42,31.16283042
15/07/2020 10:00,0.24,-0.298,0.382627756,0.24,-0.298,0.382627756,0,0,0,31.64,-0.298,31.64140332,0.24,-0.298,0.382627756,31.4,0,31.4
15/07/2020 10:30,0.2415,-0.2875,0.375471037,0.2415,-0.2875,0.375471037,0,0,0,31.5715,-1.2175,31.59496666,0.2415,-0.2875,0.375471037,31.33,-0.93,31.34380002
15/07/2020 11:00,0.244,-0.291,0.379759134,0.244,-0.291,0.379759134,0,0,0,31.954,-1.001,31.96967496,0.244,-0.291,0.379759134,31.71,-0.71,31.7179476
15/07/2020 11:30,0.2475,-0.301,0.389688658,0.2475,-0.301,0.389688658,0,0,0,32.4675,-1.011,32.48323687,0.2475,-0.301,0.389688658,32.22,-0.71,32.22782183
15/07/2020 12:00,0.248,-0.2995,0.388849907,0.248,-0.2995,0.388849907,0,0,0,32.468,0.2805,32.46921164,0.248,-0.2995,0.388849907,32.22,0.58,32.22521994
15/07/2020 12:30,0.279,-0.278,0.393859112,0.279,-0.278,0.393859112,0,0,0,32.829,0.302,32.83038905,0.279,-0.278,0.393859112,32.55,0.58,32.55516702
15/07/2020 13:00,0.33,-0.3045,0.449021436,0.33,-0.3045,0.449021436,0,0,0,32.59,-0.4445,32.59303116,0.33,-0.3045,0.449021436,32.26,-0.14,32.26030378
15/07/2020 13:30,0.2445,-0.305,0.390903121,0.2445,-0.305,0.390903121,0,0,0,32.4045,-1.285,32.42996832,0.2445,-0.305,0.390903121,32.16,-0.98,32.17492813
15/07/2020 14:00,0.2475,-0.3,0.388916765,0.2475,-0.3,0.388916765,0,0,0,32.0875,-0.94,32.10126565,0.2475,-0.3,0.388916765,31.84,-0.64,31.84643151
15/07/2020 14:30,0.25,-0.306,0.395140481,0.25,-0.306,0.395140481,0,0,0,31.92,-0.766,31.92918972,0.25,-0.306,0.395140481,31.67,-0.46,31.67334052
15/07/2020 15:00,0.2675,-0.3565,0.445700011,0.2675,-0.3565,0.445700011,0,0,0,31.9375,-0.1565,31.93788344,0.2675,-0.3565,0.445700011,31.67,0.2,31.67063151
15/07/2020 15:30,0.257,-0.3245,0.413943535,0.257,-0.3245,0.413943535,0,0,0,32.137,-0.8445,32.14809402,0.257,-0.3245,0.413943535,31.88,-0.52,31.88424062
15/07/2020 16:00,0.2535,-0.2975,0.390856112,0.2535,-0.2975,0.390856112,0,0,0,32.4135,-1.0375,32.43010004,0.2535,-0.2975,0.390856112,32.16,-0.74,32.16851255
15/07/2020 16:30,0.262,-0.332,0.42292789,0.262,-0.332,0.42292789,0,0,0,32.322,-1.282,32.34741424,0.262,-0.332,0.42292789,32.06,-0.95,32.07407208
15/07/2020 17:00,0.2655,-0.3295,0.423155409,0.2655,-0.3295,0.423155409,0,0,0,31.9955,-1.6195,32.03646049,0.2655,-0.3295,0.423155409,31.73,-1.29,31.75621199
15/07/2020 17:30,0.27,-0.3375,0.432210886,0.27,-0.3375,0.432210886,0,0,0,32.32,-1.6975,32.36454706,0.27,-0.3375,0.432210886,32.05,-1.36,32.07884194
15/07/2020 18:00,0.265,-0.3025,0.40215824,0.265,-0.3025,0.40215824,0,0,0,31.535,-1.8625,31.58995301,0.265,-0.3025,0.40215824,31.27,-1.56,31.30888851
15/07/2020 18:30,0.259,-0.31,0.403956681,0.259,-0.31,0.403956681,0,0,0,31.039,-2.02,31.10466076,0.259,-0.31,0.403956681,30.78,-1.71,30.82746341
15/07/2020 19:00,0.254,-0.3115,0.401930653,0.254,-0.3115,0.401930653,0,0,0,30.324,-2.1215,30.39812064,0.254,-0.3115,0.401930653,30.07,-1.81,30.12442531
15/07/2020 19:30,0.24,-0.2785,0.367644189,0.24,-0.2785,0.367644189,0,0,0,30.18,-2.1985,30.25997029,0.24,-0.2785,0.367644189,29.94,-1.92,30.00149996
15/07/2020 20:00,0.239,-0.2795,0.367751615,0.239,-0.2795,0.367751615,0,0,0,29.299,-2.5095,29.40627469,0.239,-0.2795,0.367751615,29.06,-2.23,29.14543704
15/07/2020 20:30,0.2395,-0.265,0.357190775,0.2395,-0.265,0.357190775,0,0,0,28.6095,-2.785,28.7447337,0.2395,-0.265,0.357190775,28.37,-2.52,28.48170114
15/07/2020 21:00,0.239,-0.2485,0.344780002,0.239,-0.2485,0.344780002,0,0,0,27.569,-3.1985,27.75392158,0.239,-0.2485,0.344780002,27.33,-2.95,27.48875043
15/07/2020 21:30,0.2355,-0.254,0.34637588,0.2355,-0.254,0.34637588,0,0,0,27.0455,-3.204,27.23462293,0.2355,-0.254,0.34637588,26.81,-2.95,26.97181121
15/07/2020 22:00,0.236,-0.2535,0.346349895,0.236,-0.2535,0.346349895,0,0,0,26.806,-3.2035,26.99674144,0.236,-0.2535,0.346349895,26.57,-2.95,26.73326392
15/07/2020 22:30,0.236,-0.275,0.362382395,0.236,-0.275,0.362382395,0,0,0,26.306,-3.465,26.53322184,0.236,-0.275,0.362382395,26.07,-3.19,26.26444365
15/07/2020 23:00,0.2355,-0.271,0.359028202,0.2355,-0.271,0.359028202,0,0,0,24.7155,-3.551,24.96929197,0.2355,-0.271,0.359028202,24.48,-3.28,24.6987611
15/07/2020 23:30,0.236,-0.247,0.341621135,0.236,-0.247,0.341621135,0,0,0,23.176,-4.017,23.52154895,0.236,-0.247,0.341621135,22.94,-3.77,23.24772032
16/07/2020 00:00,0.236,-0.2495,0.343433036,0.236,-0.2495,0.343433036,0,0,0,22.116,-4.0195,22.47829701,0.236,-0.2495,0.343433036,21.88,-3.77,22.20241654
16/07/2020 00:30,0.236,-0.248,0.342344855,0.236,-0.248,0.342344855,0,0,0,21.266,-4.278,21.69202711,0.236,-0.248,0.342344855,21.03,-4.03,21.41265514
16/07/2020 01:00,0.2355,-0.2435,0.338751384,0.2355,-0.2435,0.338751384,0,0,0,20.7555,-4.0135,21.13998492,0.2355,-0.2435,0.338751384,20.52,-3.77,20.86344411
16/07/2020 01:30,0.236,-0.236,0.333754401,0.236,-0.236,0.333754401,0,0,0,21.786,-3.376,22.04602395,0.236,-0.236,0.333754401,21.55,-3.14,21.77755955
16/07/2020 02:00,0.236,-0.239,0.33588242,0.236,-0.239,0.33588242,0,0,0,21.846,-3.429,22.11347456,0.236,-0.239,0.33588242,21.61,-3.19,21.84418
16/07/2020 02:30,0.2355,-0.2575,0.34895057,0.2355,-0.2575,0.34895057,0,0,0,20.8955,-3.9075,21.25771569,0.2355,-0.2575,0.34895057,20.66,-3.65,20.97994519
16/07/2020 03:00,0.236,-0.2505,0.34416021,0.236,-0.2505,0.34416021,0,0,0,19.946,-4.0305,20.34914854,0.236,-0.2505,0.34416021,19.71,-3.78,20.06919281
16/07/2020 03:30,0.236,-0.254,0.346716022,0.236,-0.254,0.346716022,0,0,0,20.106,-3.934,20.48725438,0.236,-0.254,0.346716022,19.87,-3.68,20.20790192
16/07/2020 04:00,0.2355,-0.2775,0.363959476,0.2355,-0.2775,0.363959476,0,0,0,19.2855,-4.1475,19.72643573,0.2355,-0.2775,0.363959476,19.05,-3.87,19.43912035
16/07/2020 04:30,0.236,-0.2785,0.365045545,0.236,-0.2785,0.365045545,0,0,0,18.786,-4.5785,19.33588525,0.236,-0.2785,0.365045545,18.55,-4.3,19.04186178
16/07/2020 05:00,0.236,-0.2605,0.35150569,0.236,-0.2605,0.35150569,0,0,0,18.956,-4.6905,19.52769127,0.236,-0.2605,0.35150569,18.72,-4.43,19.2370294
16/07/2020 05:30,0.236,-0.231,0.330237793,0.236,-0.231,0.330237793,0,0,0,19.046,-4.481,19.56602865,0.236,-0.231,0.330237793,18.81,-4.25,19.28415412
16/07/2020 06:00,0.236,-0.231,0.330237793,0.236,-0.231,0.330237793,0,0,0,19.636,-4.241,20.08876743,0.236,-0.231,0.330237793,19.4,-4.01,19.81010096
16/07/2020 06:30,0.236,-0.2445,0.339817966,0.236,-0.2445,0.339817966,0,0,0,20.926,-3.9245,21.29082376,0.236,-0.2445,0.339817966,20.69,-3.68,21.01472103
16/07/2020 07:00,0.2365,-0.2685,0.357805115,0.2365,-0.2685,0.357805115,0,0,0,22.3565,-3.2385,22.58984229,0.2365,-0.2685,0.357805115,22.12,-2.97,22.31849681
16/07/2020 07:30,0.2355,-0.2575,0.34895057,0.2355,-0.2575,0.34895057,0,0,0,24.4555,-2.4275,24.57568385,0.2355,-0.2575,0.34895057,24.22,-2.17,24.31701668
16/07/2020 08:00,0.2395,-0.2555,0.350200657,0.2395,-0.2555,0.350200657,0,0,0,26.0395,-2.1455,26.12773872,0.2395,-0.2555,0.350200657,25.8,-1.89,25.86913412
16/07/2020 08:30,0.2425,-0.2845,0.373826832,0.2425,-0.2845,0.373826832,0,0,0,27.7925,-1.5545,27.83593948,0.2425,-0.2845,0.373826832,27.55,-1.27,27.5792567
16/07/2020 09:00,0.241,-0.264,0.357459089,0.241,-0.264,0.357459089,0,0,0,29.171,-1.274,29.19880677,0.241,-0.264,0.357459089,28.93,-1.01,28.94762512
16/07/2020 09:30,0.2385,-0.2835,0.370478744,0.2385,-0.2835,0.370478744,0,0,0,31.8485,-1.0635,31.8662515,0.2385,-0.2835,0.370478744,31.61,-0.78,31.61962207
16/07/2020 10:00,0.2385,-0.291,0.37624892,0.2385,-0.291,0.37624892,0,0,0,32.6885,-1.071,32.70604032,0.2385,-0.291,0.37624892,32.45,-0.78,32.45937307
16/07/2020 10:30,0.2395,-0.3015,0.385048698,0.2395,-0.3015,0.385048698,0,0,0,32.6895,-1.1715,32.7104849,0.2395,-0.3015,0.385048698,32.45,-0.87,32.46166046
16/07/2020 11:00,0.242,-0.273,0.364819133,0.242,-0.273,0.364819133,0,0,0,33.012,-0.993,33.02693133,0.242,-0.273,0.364819133,32.77,-0.72,32.77790872
16/07/2020 11:30,0.252,-0.285,0.380432648,0.252,-0.285,0.380432648,0,0,0,33.472,-0.615,33.47764939,0.252,-0.285,0.380432648,33.22,-0.33,33.22163903
16/07/2020 12:00,0.2465,-0.2985,0.387123365,0.2465,-0.2985,0.387123365,0,0,0,34.0265,0.4715,34.02976659,0.2465,-0.2985,0.387123365,33.78,0.77,33.78877476
16/07/2020 12:30,0.247,-0.296,0.385519131,0.247,-0.296,0.385519131,0,0,0,34.837,0.594,34.84206373,0.247,-0.296,0.385519131,34.59,0.89,34.60144795
16/07/2020 13:00,0.244,-0.2865,0.376322003,0.244,-0.2865,0.376322003,0,0,0,34.724,0.5435,34.72825317,0.244,-0.2865,0.376322003,34.48,0.83,34.4899884
16/07/2020 13:30,0.2435,-0.275,0.367310836,0.2435,-0.275,0.367310836,0,0,0,33.7235,-0.745,33.73172805,0.2435,-0.275,0.367310836,33.48,-0.47,33.48329882
16/07/2020 14:00,0.244,-0.256,0.353655199,0.244,-0.256,0.353655199,0,0,0,33.634,0.404,33.63642627,0.244,-0.256,0.353655199,33.39,0.66,33.39652227
16/07/2020 14:30,0.244,-0.2705,0.36428869,0.244,-0.2705,0.36428869,0,0,0,33.634,0.1995,33.63459166,0.244,-0.2705,0.36428869,33.39,0.47,33.39330771
16/07/2020 15:00,0.247,-0.296,0.385519131,0.247,-0.296,0.385519131,0,0,0,31.987,-0.246,31.98794593,0.247,-0.296,0.385519131,31.74,0.05,31.74003938
16/07/2020 15:30,0.282,-0.366,0.462038959,0.282,-0.366,0.462038959,0,0,0,31.462,0.094,31.46214042,0.282,-0.366,0.462038959,31.18,0.46,31.18339302
16/07/2020 16:00,0.3155,-0.3855,0.498147067,0.3155,-0.3855,0.498147067,0,0,0,31.3555,-0.0955,31.35564543,0.3155,-0.3855,0.498147067,31.04,0.29,31.04135467
16/07/2020 16:30,0.348,-0.3805,0.515639651,0.348,-0.3805,0.515639651,0,0,0,31.168,-1.0505,31.18569823,0.348,-0.3805,0.515639651,30.82,-0.67,30.82728175
16/07/2020 17:00,0.286,-0.361,0.460561614,0.286,-0.361,0.460561614,0,0,0,31.386,-1.421,31.41815139,0.286,-0.361,0.460561614,31.1,-1.06,31.11805907
16/07/2020 17:30,0.2505,-0.317,0.404028774,0.2505,-0.317,0.404028774,0,0,0,31.5605,-1.687,31.60555535,0.2505,-0.317,0.404028774,31.31,-1.37,31.33995852
16/07/2020 18:00,0.2485,-0.3045,0.393029897,0.2485,-0.3045,0.393029897,0,0,0,30.8685,-1.9145,30.92781277,0.2485,-0.3045,0.393029897,30.62,-1.61,30.6622977
16/07/2020 18:30,0.2425,-0.2985,0.384588741,0.2425,-0.2985,0.384588741,0,0,0,30.5425,-1.9085,30.60206984,0.2425,-0.2985,0.384588741,30.3,-1.61,30.34274378
16/07/2020 19:00,0.2435,-0.284,0.374096578,0.2435,-0.284,0.374096578,0,0,0,30.0535,-2.094,30.12636218,0.2435,-0.284,0.374096578,29.81,-1.81,29.86489913
16/07/2020 19:30,0.239,-0.273,0.362836051,0.239,-0.273,0.362836051,0,0,0,29.629,-2.163,29.70784762,0.239,-0.273,0.362836051,29.39,-1.89,29.45070797
16/07/2020 20:00,0.24,-0.278,0.367265571,0.24,-0.278,0.367265571,0,0,0,28.77,-2.258,28.858473,0.24,-0.278,0.367265571,28.53,-1.98,28.59862409
16/07/2020 20:30,0.239,-0.2815,0.36927395,0.239,-0.2815,0.36927395,0,0,0,27.829,-2.5415,27.94481103,0.239,-0.2815,0.36927395,27.59,-2.26,27.68240777
16/07/2020 21:00,0.237,-0.287,0.372206932,0.237,-0.287,0.372206932,0,0,0,27.027,-2.807,27.17237527,0.237,-0.287,0.372206932,26.79,-2.52,26.90826081
16/07/2020 21:30,0.236,-0.273,0.360867012,0.236,-0.273,0.360867012,0,0,0,26.766,-2.943,26.92730965,0.236,-0.273,0.360867012,26.53,-2.67,26.66401695
16/07/2020 22:00,0.2355,-0.273,0.36054022,0.2355,-0.273,0.36054022,0,0,0,26.2555,-3.043,26.43125289,0.2355,-0.273,0.36054022,26.02,-2.77,26.16702696
16/07/2020 22:30,0.237,-0.276,0.363792523,0.237,-0.276,0.363792523,0,0,0,25.777,-3.156,25.96948334,0.237,-0.276,0.363792523,25.54,-2.88,25.70186764
16/07/2020 23:00,0.236,-0.277,0.363902459,0.236,-0.277,0.363902459,0,0,0,24.896,-3.387,25.12533751,0.236,-0.277,0.363902459,24.66,-3.11,24.85533544
16/07/2020 23:30,0.236,-0.27,0.358602844,0.236,-0.27,0.358602844,0,0,0,23.546,-3.49,23.80323961,0.236,-0.27,0.358602844,23.31,-3.22,23.53135143
17/07/2020 00:00,0.2355,-0.256,0.347845152,0.2355,-0.256,0.347845152,0,0,0,22.4255,-3.576,22.70882706,0.2355,-0.256,0.347845152,22.19,-3.32,22.43698955
17/07/2020 00:30,0.236,-0.238,0.335171598,0.236,-0.238,0.335171598,0,0,0,21.086,-4.138,21.48819304,0.236,-0.238,0.335171598,20.85,-3.9,21.21161239
17/07/2020 01:00,0.236,-0.2425,0.338381811,0.236,-0.2425,0.338381811,0,0,0,20.546,-4.0125,20.93414131,0.236,-0.2425,0.338381811,20.31,-3.77,20.65693588
17/07/2020 01:30,0.2355,-0.2355,0.333047294,0.2355,-0.2355,0.333047294,0,0,0,20.6755,-3.7955,21.02099238,0.2355,-0.2355,0.333047294,20.44,-3.56,20.74770349
17/07/2020 02:00,0.236,-0.236,0.333754401,0.236,-0.236,0.333754401,0,0,0,21.666,-3.146,21.8932152,0.236,-0.236,0.333754401,21.43,-2.91,21.62667335
17/07/2020 02:30,0.236,-0.257,0.348919762,0.236,-0.257,0.348919762,0,0,0,20.926,-3.337,21.19039983,0.236,-0.257,0.348919762,20.69,-3.08,20.91799465
17/07/2020 03:00,0.236,-0.261,0.351876399,0.236,-0.261,0.351876399,0,0,0,20.326,-3.441,20.61520694,0.236,-0.261,0.351876399,20.09,-3.18,20.34012045
17/07/2020 03:30,0.2355,-0.257,0.348581769,0.2355,-0.257,0.348581769,0,0,0,20.3255,-3.437,20.61404665,0.2355,-0.257,0.348581769,20.09,-3.18,20.34012045
17/07/2020 04:00,0.236,-0.258,0.349656975,0.236,-0.258,0.349656975,0,0,0,20.146,-3.438,20.43724933,0.236,-0.258,0.349656975,19.91,-3.18,20.16235353
17/07/2020 04:30,0.236,-0.2975,0.379739713,0.236,-0.2975,0.379739713,0,0,0,18.696,-4.2475,19.17241957,0.236,-0.2975,0.379739713,18.46,-3.95,18.87787329
17/07/2020 05:00,0.2355,-0.2685,0.357144929,0.2355,-0.2685,0.357144929,0,0,0,18.5055,-4.5485,19.05629509,0.2355,-0.2685,0.357144929,18.27,-4.28,18.76462896
17/07/2020 05:30,0.236,-0.27,0.358602844,0.236,-0.27,0.358602844,0,0,0,18.826,-4.55,19.3680349,0.236,-0.27,0.358602844,18.59,-4.28,19.07633351
17/07/2020 06:00,0.236,-0.2755,0.362761974,0.236,-0.2755,0.362761974,0,0,0,19.176,-4.3555,19.66441853,0.236,-0.2755,0.362761974,18.94,-4.08,19.37446773
17/07/2020 06:30,0.236,-0.2455,0.340538177,0.236,-0.2455,0.340538177,0,0,0,20.676,-3.6455,20.99491953,0.236,-0.2455,0.340538177,20.44,-3.4,20.7208494
17/07/2020 07:00,0.2355,-0.288,0.372027217,0.2355,-0.288,0.372027217,0,0,0,22.2455,-2.908,22.4347662,0.2355,-0.288,0.372027217,22.01,-2.62,22.16538969
17/07/2020 07:30,0.2365,-0.2965,0.379268375,0.2365,-0.2965,0.379268375,0,0,0,24.4565,-2.3565,24.56976769,0.2365,-0.2965,0.379268375,24.22,-2.06,24.30744742
17/07/2020 08:00,0.2385,-0.286,0.372395287,0.2385,-0.286,0.372395287,0,0,0,25.3185,-2.436,25.43541897,0.2385,-0.286,0.372395287,25.08,-2.15,25.17198641
17/07/2020 08:30,0.238,-0.3,0.382941249,0.238,-0.3,0.382941249,0,0,0,27.568,-1.73,27.6222288,0.238,-0.3,0.382941249,27.33,-1.43,27.3673857
17/07/2020 09:00,0.24,-0.2885,0.375276232,0.24,-0.2885,0.375276232,0,0,0,29.45,-1.3285,29.47994933,0.24,-0.2885,0.375276232,29.21,-1.04,29.22850834
17/07/2020 09:30,0.244,-0.2725,0.365776229,0.244,-0.2725,0.365776229,0,0,0,30.474,-1.1025,30.49393681,0.244,-0.2725,0.365776229,30.23,-0.83,30.24139216
17/07/2020 10:00,0.244,-0.2695,0.363546765,0.244,-0.2695,0.363546765,0,0,0,30.664,-0.9995,30.68028514,0.244,-0.2695,0.363546765,30.42,-0.73,30.42875778
17/07/2020 10:30,0.259,-0.3285,0.418321945,0.259,-0.3285,0.418321945,0,0,0,30.949,-1.0585,30.96709582,0.259,-0.3285,0.418321945,30.69,-0.73,30.69868075
17/07/2020 11:00,0.313,-0.3705,0.48501469,0.313,-0.3705,0.48501469,0,0,0,31.153,-0.6705,31.16021469,0.313,-0.3705,0.48501469,30.84,-0.3,30.84145911
17/07/2020 11:30,0.279,-0.334,0.435197656,0.279,-0.334,0.435197656,0,0,0,31.589,-0.794,31.59897715,0.279,-0.334,0.435197656,31.31,-0.46,31.31337893
17/07/2020 12:00,0.2925,-0.353,0.458437837,0.2925,-0.353,0.458437837,0,0,0,31.9925,0.307,31.99397295,0.2925,-0.353,0.458437837,31.7,0.66,31.70686992
17/07/2020 12:30,0.289,-0.337,0.443948195,0.289,-0.337,0.443948195,0,0,0,31.879,0.323,31.88063629,0.289,-0.337,0.443948195,31.59,0.66,31.59689383
17/07/2020 13:00,0.323,-0.384,0.501781825,0.323,-0.384,0.501781825,0,0,0,31.803,0.366,31.80510596,0.323,-0.384,0.501781825,31.48,0.75,31.48893298
17/07/2020 13:30,0.3575,-0.403,0.538716298,0.3575,-0.403,0.538716298,0,0,0,31.2275,-1.113,31.24732829,0.3575,-0.403,0.538716298,30.87,-0.71,30.87816381
17/07/2020 14:00,0.398,-0.4335,0.588494902,0.398,-0.4335,0.588494902,0,0,0,31.268,0.1565,31.26839165,0.398,-0.4335,0.588494902,30.87,0.59,30.87563765
17/07/2020 14:30,0.418,-0.4225,0.594331768,0.418,-0.4225,0.594331768,0,0,0,30.998,0.2975,30.99942758,0.418,-0.4225,0.594331768,30.58,0.72,30.58847495
17/07/2020 15:00,0.4115,-0.441,0.603169338,0.4115,-0.441,0.603169338,0,0,0,30.5515,0.279,30.5527739,0.4115,-0.441,0.603169338,30.14,0.72,30.14859864
17/07/2020 15:30,0.401,-0.426,0.585044443,0.401,-0.426,0.585044443,0,0,0,29.981,-1.236,30.00646692,0.401,-0.426,0.585044443,29.58,-0.81,29.59108819
17/07/2020 16:00,0.3815,-0.4065,0.557480493,0.3815,-0.4065,0.557480493,0,0,0,29.9615,-1.2665,29.98825611,0.3815,-0.4065,0.557480493,29.58,-0.86,29.59249905
17/07/2020 16:30,0.3445,-0.3735,0.50811662,0.3445,-0.3735,0.50811662,0,0,0,29.7545,-1.6935,29.80265445,0.3445,-0.3735,0.50811662,29.41,-1.32,29.43960767
17/07/2020 17:00,0.311,-0.3665,0.480669585,0.311,-0.3665,0.480669585,0,0,0,30.091,-2.2865,30.17774616,0.311,-0.3665,0.480669585,29.78,-1.92,29.8418297
17/07/2020 17:30,0.2945,-0.3535,0.460100532,0.2945,-0.3535,0.460100532,0,0,0,30.0745,-2.4935,30.17769197,0.2945,-0.3535,0.460100532,29.78,-2.14,29.85679152
17/07/2020 18:00,0.294,-0.3505,0.457478142,0.294,-0.3505,0.457478142,0,0,0,29.664,-2.5405,29.77258867,0.294,-0.3505,0.457478142,29.37,-2.19,29.45153646
17/07/2020 18:30,0.3035,-0.3545,0.466671726,0.3035,-0.3545,0.466671726,0,0,0,29.4335,-2.6545,29.55295742,0.3035,-0.3545,0.466671726,29.13,-2.3,29.22065879
17/07/2020 19:00,0.259,-0.3155,0.408192663,0.259,-0.3155,0.408192663,0,0,0,28.869,-2.7455,28.99925743,0.259,-0.3155,0.408192663,28.61,-2.43,28.71301099
17/07/2020 19:30,0.238,-0.298,0.381376454,0.238,-0.298,0.381376454,0,0,0,28.528,-2.908,28.67583038,0.238,-0.298,0.381376454,28.29,-2.61,28.41014256
17/07/2020 20:00,0.2405,-0.303,0.386845253,0.2405,-0.303,0.386845253,0,0,0,27.7005,-3.233,27.88852791,0.2405,-0.303,0.386845253,27.46,-2.93,27.61587406
17/07/2020 20:30,0.2415,-0.304,0.388250241,0.2415,-0.304,0.388250241,0,0,0,27.4915,-3.294,27.6881384,0.2415,-0.304,0.388250241,27.25,-2.99,27.41354775
17/07/2020 21:00,0.237,-0.296,0.379189926,0.237,-0.296,0.379189926,0,0,0,26.887,-3.456,27.10820365,0.237,-0.296,0.379189926,26.65,-3.16,26.83669316
17/07/2020 21:30,0.236,-0.2885,0.372730801,0.236,-0.2885,0.372730801,0,0,0,26.626,-3.5885,26.86673051,0.236,-0.2885,0.372730801,26.39,-3.3,26.59552782
17/07/2020 22:00,0.236,-0.274,0.361624114,0.236,-0.274,0.361624114,0,0,0,26.206,-3.854,26.48787934,0.236,-0.274,0.361624114,25.97,-3.58,26.21559269
17/07/2020 22:30,0.236,-0.2655,0.35522704,0.236,-0.2655,0.35522704,0,0,0,25.336,-4.0455,25.65694772,0.236,-0.2655,0.35522704,25.1,-3.78,25.3830337
17/07/2020 23:00,0.2355,-0.278,0.364340843,0.2355,-0.278,0.364340843,0,0,0,23.9555,-4.248,24.32923107,0.2355,-0.278,0.364340843,23.72,-3.97,24.04993347
17/07/2020 23:30,0.236,-0.2685,0.357474824,0.236,-0.2685,0.357474824,0,0,0,22.786,-4.4185,23.2104489,0.236,-0.2685,0.357474824,22.55,-4.15,22.92869381
18/07/2020 00:00,0.236,-0.2435,0.339099174,0.236,-0.2435,0.339099174,0,0,0,21.436,-4.5935,21.92264442,0.236,-0.2435,0.339099174,21.2,-4.35,21.64168432
18/07/2020 00:30,0.236,-0.256,0.348183859,0.236,-0.256,0.348183859,0,0,0,20.596,-4.606,21.10474951,0.236,-0.256,0.348183859,20.36,-4.35,20.81951248
18/07/2020 01:00,0.236,-0.275,0.362382395,0.236,-0.275,0.362382395,0,0,0,20.036,-4.625,20.56287725,0.236,-0.275,0.362382395,19.8,-4.35,20.27221004
18/07/2020 01:30,0.2365,-0.2715,0.3600618,0.2365,-0.2715,0.3600618,0,0,0,19.7065,-4.6215,20.2411562,0.2365,-0.2715,0.3600618,19.47,-4.35,19.95002256
18/07/2020 02:00,0.238,-0.2655,0.356558901,0.238,-0.2655,0.356558901,0,0,0,19.368,-4.7255,19.93614241,0.238,-0.2655,0.356558901,19.13,-4.46,19.64302675
18/07/2020 02:30,0.242,-0.289,0.37694164,0.242,-0.289,0.37694164,0,0,0,18.902,-4.629,19.46055613,0.242,-0.289,0.37694164,18.66,-4.34,19.15805836
18/07/2020 03:00,0.259,-0.327,0.417145059,0.259,-0.327,0.417145059,0,0,0,18.269,-4.667,18.85569543,0.259,-0.327,0.417145059,18.01,-4.34,18.52554183
18/07/2020 03:30,0.2425,-0.2855,0.374588441,0.2425,-0.2855,0.374588441,0,0,0,18.4925,-4.3555,18.99849827,0.2425,-0.2855,0.374588441,18.25,-4.07,18.69832613
18/07/2020 04:00,0.236,-0.273,0.360867012,0.236,-0.273,0.360867012,0,0,0,18.956,-3.933,19.35971139,0.236,-0.273,0.360867012,18.72,-3.66,19.07443315
18/07/2020 04:30,0.2355,-0.2705,0.358650945,0.2355,-0.2705,0.358650945,0,0,0,19.0855,-3.9305,19.48602424,0.2355,-0.2705,0.358650945,18.85,-3.66,19.20203375
18/07/2020 05:00,0.236,-0.2815,0.367339421,0.236,-0.2815,0.367339421,0,0,0,19.086,-3.9415,19.48873568,0.236,-0.2815,0.367339421,18.85,-3.66,19.20203375
18/07/2020 05:30,0.253,-0.311,0.400911462,0.253,-0.311,0.400911462,0,0,0,17.963,-4.521,18.52319654,0.253,-0.311,0.400911462,17.71,-4.21,18.20352164
18/07/2020 06:00,0.2585,-0.327,0.416834799,0.2585,-0.327,0.416834799,0,0,0,17.7785,-4.747,18.40133341,0.2585,-0.327,0.416834799,17.52,-4.42,18.06894574
18/07/2020 06:30,0.2665,-0.324,0.419521454,0.2665,-0.324,0.419521454,0,0,0,18.5865,-4.554,19.1362718,0.2665,-0.324,0.419521454,18.32,-4.23,18.80200255
18/07/2020 07:00,0.294,-0.3465,0.454420785,0.294,-0.3465,0.454420785,0,0,0,18.834,-4.2565,19.30899656,0.294,-0.3465,0.454420785,18.54,-3.91,18.94781518
18/07/2020 07:30,0.3355,-0.3595,0.491732143,0.3355,-0.3595,0.491732143,0,0,0,20.0755,-3.8395,20.43936057,0.3355,-0.3595,0.491732143,19.74,-3.48,20.04440071
18/07/2020 08:00,0.304,-0.356,0.468136732,0.304,-0.356,0.468136732,0,0,0,21.394,-3.656,21.70413721,0.304,-0.356,0.468136732,21.09,-3.3,21.346618
