Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 08:30,0.308,-0.3485,0.465098108,0.308,-0.3485,0.465098108,0,0,0,23.038,-3.3185,23.27577896,0.308,-0.3485,0.465098108,22.73,-2.97,22.92321531
18/07/2020 09:00,0.3185,-0.3625,0.48254378,0.3185,-0.3625,0.48254378,0,0,0,24.7485,-2.8725,24.91464446,0.3185,-0.3625,0.48254378,24.43,-2.51,24.55860338
18/07/2020 09:30,0.269,-0.3355,0.430024709,0.269,-0.3355,0.430024709,0,0,0,26.549,-2.6155,26.67752315,0.269,-0.3355,0.430024709,26.28,-2.28,26.3787187
18/07/2020 10:00,0.323,-0.366,0.488144446,0.323,-0.366,0.488144446,0,0,0,27.073,-2.556,27.1933901,0.323,-0.366,0.488144446,26.75,-2.19,26.83949701
18/07/2020 10:30,0.352,-0.369,0.509965685,0.352,-0.369,0.509965685,0,0,0,27.552,-2.649,27.67905174,0.352,-0.369,0.509965685,27.2,-2.28,27.29539155
18/07/2020 11:00,0.372,-0.3865,0.536438487,0.372,-0.3865,0.536438487,0,0,0,28.142,-2.3365,28.23882781,0.372,-0.3865,0.536438487,27.77,-1.95,27.83837998
18/07/2020 11:30,0.3915,-0.3955,0.556500225,0.3915,-0.3955,0.556500225,0,0,0,28.5715,-2.1055,28.64897455,0.3915,-0.3955,0.556500225,28.18,-1.71,28.23183487
18/07/2020 12:00,0.3875,-0.396,0.554050765,0.3875,-0.396,0.554050765,0,0,0,28.9375,-2.036,29.00903656,0.3875,-0.396,0.554050765,28.55,-1.64,28.59706453
18/07/2020 12:30,0.4085,-0.3885,0.563741519,0.4085,-0.3885,0.563741519,0,0,0,29.3285,-2.2885,29.41765022,0.4085,-0.3885,0.563741519,28.92,-1.9,28.98234635
18/07/2020 13:00,0.346,-0.357,0.497156917,0.346,-0.357,0.497156917,0,0,0,29.446,-2.527,29.55423227,0.346,-0.357,0.497156917,29.1,-2.17,29.18079677
18/07/2020 13:30,0.299,-0.355,0.464140065,0.299,-0.355,0.464140065,0,0,0,29.479,-2.755,29.60745626,0.299,-0.355,0.464140065,29.18,-2.4,29.27853138
18/07/2020 14:00,0.355,-0.3895,0.52700593,0.355,-0.3895,0.52700593,0,0,0,29.195,-2.6095,29.31138883,0.355,-0.3895,0.52700593,28.84,-2.22,28.92531763
18/07/2020 14:30,0.342,-0.381,0.511981445,0.342,-0.381,0.511981445,0,0,0,29.042,-2.671,29.16456763,0.342,-0.381,0.511981445,28.7,-2.29,28.79121567
18/07/2020 15:00,0.3615,-0.422,0.555667392,0.3615,-0.422,0.555667392,0,0,0,28.8115,-2.842,28.95132978,0.3615,-0.422,0.555667392,28.45,-2.42,28.55273892
18/07/2020 15:30,0.365,-0.445,0.575543222,0.365,-0.445,0.575543222,0,0,0,28.395,-3.085,28.56209464,0.365,-0.445,0.575543222,28.03,-2.64,28.15404944
18/07/2020 16:00,0.359,-0.4045,0.540833847,0.359,-0.4045,0.540833847,0,0,0,28.189,-3.1845,28.36830558,0.359,-0.4045,0.540833847,27.83,-2.78,27.9685055
18/07/2020 16:30,0.327,-0.366,0.490800367,0.327,-0.366,0.490800367,0,0,0,28.387,-3.246,28.57198427,0.327,-0.366,0.490800367,28.06,-2.88,28.20741037
18/07/2020 17:00,0.3345,-0.375,0.502508955,0.3345,-0.375,0.502508955,0,0,0,28.7245,-3.345,28.91860863,0.3345,-0.375,0.502508955,28.39,-2.97,28.5449295
18/07/2020 17:30,0.3655,-0.3985,0.540733298,0.3655,-0.3985,0.540733298,0,0,0,29.1955,-3.3085,29.38236533,0.3655,-0.3985,0.540733298,28.83,-2.91,28.97649047
18/07/2020 18:00,0.3325,-0.3745,0.500805851,0.3325,-0.3745,0.500805851,0,0,0,28.8325,-3.3945,29.03163252,0.3325,-0.3745,0.500805851,28.5,-3.02,28.65956036
18/07/2020 18:30,0.312,-0.374,0.487052359,0.312,-0.374,0.487052359,0,0,0,28.592,-3.474,28.80227665,0.312,-0.374,0.487052359,28.28,-3.1,28.4494007
18/07/2020 19:00,0.345,-0.3895,0.520322256,0.345,-0.3895,0.520322256,0,0,0,28.075,-3.7295,28.32163123,0.345,-0.3895,0.520322256,27.73,-3.34,27.93042248
18/07/2020 19:30,0.298,-0.3565,0.464646371,0.298,-0.3565,0.464646371,0,0,0,27.588,-3.8665,27.85763031,0.298,-0.3565,0.464646371,27.29,-3.51,27.51479965
18/07/2020 20:00,0.303,-0.37,0.478235298,0.303,-0.37,0.478235298,0,0,0,26.913,-3.95,27.20132477,0.303,-0.37,0.478235298,26.61,-3.58,26.84973929
18/07/2020 20:30,0.2605,-0.3265,0.417687084,0.2605,-0.3265,0.417687084,0,0,0,26.3005,-4.0565,26.61149174,0.2605,-0.3265,0.417687084,26.04,-3.73,26.30578834
18/07/2020 21:00,0.253,-0.3165,0.405192855,0.253,-0.3165,0.405192855,0,0,0,25.753,-4.1765,26.08946456,0.253,-0.3165,0.405192855,25.5,-3.86,25.79049437
18/07/2020 21:30,0.248,-0.313,0.399340707,0.248,-0.313,0.399340707,0,0,0,25.558,-4.303,25.91769999,0.248,-0.313,0.399340707,25.31,-3.99,25.62257208
18/07/2020 22:00,0.2495,-0.3205,0.406165607,0.2495,-0.3205,0.406165607,0,0,0,25.0895,-4.3705,25.46731789,0.2495,-0.3205,0.406165607,24.84,-4.05,25.16799754
18/07/2020 22:30,0.255,-0.331,0.417834896,0.255,-0.331,0.417834896,0,0,0,24.245,-4.381,24.63763759,0.255,-0.331,0.417834896,23.99,-4.05,24.32945951
18/07/2020 23:00,0.2505,-0.341,0.423120846,0.2505,-0.341,0.423120846,0,0,0,23.2205,-4.561,23.66419957,0.2505,-0.341,0.423120846,22.97,-4.22,23.35442785
18/07/2020 23:30,0.239,-0.304,0.386700142,0.239,-0.304,0.386700142,0,0,0,22.169,-4.654,22.65224662,0.239,-0.304,0.386700142,21.93,-4.35,22.35726727
19/07/2020 00:00,0.236,-0.271,0.359356369,0.236,-0.271,0.359356369,0,0,0,21.206,-4.721,21.72515309,0.236,-0.271,0.359356369,20.97,-4.45,21.4369634
19/07/2020 00:30,0.236,-0.2775,0.3642832,0.236,-0.2775,0.3642832,0,0,0,20.486,-4.7975,21.04025195,0.236,-0.2775,0.3642832,20.25,-4.52,20.74832282
19/07/2020 01:00,0.236,-0.2875,0.371957323,0.236,-0.2875,0.371957323,0,0,0,20.156,-4.8975,20.74246471,0.236,-0.2875,0.371957323,19.92,-4.61,20.44647891
19/07/2020 01:30,0.2355,-0.2695,0.357897332,0.2355,-0.2695,0.357897332,0,0,0,19.7655,-4.8795,20.35889266,0.2355,-0.2695,0.357897332,19.53,-4.61,20.06671373
19/07/2020 02:00,0.236,-0.274,0.361624114,0.236,-0.274,0.361624114,0,0,0,19.816,-4.934,20.42102377,0.236,-0.274,0.361624114,19.58,-4.66,20.12689743
19/07/2020 02:30,0.236,-0.3135,0.392400624,0.236,-0.3135,0.392400624,0,0,0,19.496,-4.9735,20.12038067,0.236,-0.3135,0.392400624,19.26,-4.66,19.81573112
19/07/2020 03:00,0.2355,-0.31,0.389307398,0.2355,-0.31,0.389307398,0,0,0,18.8955,-4.97,19.53818877,0.2355,-0.31,0.389307398,18.66,-4.66,19.23307568
19/07/2020 03:30,0.236,-0.289,0.373117944,0.236,-0.289,0.373117944,0,0,0,18.346,-4.949,19.00179773,0.236,-0.289,0.373117944,18.11,-4.66,18.6999385
19/07/2020 04:00,0.2635,-0.33,0.422294033,0.2635,-0.33,0.422294033,0,0,0,18.0435,-4.99,18.72079037,0.2635,-0.33,0.422294033,17.78,-4.66,18.38053318
19/07/2020 04:30,0.239,-0.279,0.367371746,0.239,-0.279,0.367371746,0,0,0,17.679,-5.079,18.39410998,0.239,-0.279,0.367371746,17.44,-4.8,18.08849358
19/07/2020 05:00,0.2425,-0.27,0.362913557,0.2425,-0.27,0.362913557,0,0,0,17.3125,-5.07,18.03961076,0.2425,-0.27,0.362913557,17.07,-4.8,17.73203034
19/07/2020 05:30,0.252,-0.2925,0.386083216,0.252,-0.2925,0.386083216,0,0,0,16.872,-5.0925,17.62378904,0.252,-0.2925,0.386083216,16.62,-4.8,17.2992601
19/07/2020 06:00,0.242,-0.277,0.367821968,0.242,-0.277,0.367821968,0,0,0,17.042,-5.077,17.78217346,0.242,-0.277,0.367821968,16.8,-4.8,17.47226373
19/07/2020 06:30,0.2355,-0.245,0.339831208,0.2355,-0.245,0.339831208,0,0,0,18.3755,-4.655,18.9559496,0.2355,-0.245,0.339831208,18.14,-4.41,18.66836094
19/07/2020 07:00,0.2365,-0.2085,0.315284792,0.2365,-0.2085,0.315284792,0,0,0,19.3165,-4.2285,19.77390666,0.2365,-0.2085,0.315284792,19.08,-4.02,19.49889228
19/07/2020 07:30,0.2365,-0.2305,0.33024612,0.2365,-0.2305,0.33024612,0,0,0,20.0265,-4.1105,20.44399453,0.2365,-0.2305,0.33024612,19.79,-3.88,20.16676722
19/07/2020 08:00,0.237,-0.2355,0.334109638,0.237,-0.2355,0.334109638,0,0,0,20.547,-4.2155,20.97497674,0.237,-0.2355,0.334109638,20.31,-3.98,20.69629194
19/07/2020 08:30,0.2395,-0.225,0.328611092,0.2395,-0.225,0.328611092,0,0,0,21.8195,-4.015,22.18582442,0.2395,-0.225,0.328611092,21.58,-3.79,21.91028297
19/07/2020 09:00,0.241,-0.231,0.333829298,0.241,-0.231,0.333829298,0,0,0,22.891,-3.751,23.19629026,0.241,-0.231,0.333829298,22.65,-3.52,22.92188692
19/07/2020 09:30,0.243,-0.238,0.340136737,0.243,-0.238,0.340136737,0,0,0,24.513,-3.458,24.75570506,0.243,-0.238,0.340136737,24.27,-3.22,24.48267347
19/07/2020 10:00,0.2545,-0.258,0.362400676,0.2545,-0.258,0.362400676,0,0,0,25.6645,-3.278,25.8729945,0.2545,-0.258,0.362400676,25.41,-3.02,25.58883546
19/07/2020 10:30,0.2525,-0.2605,0.362789884,0.2525,-0.2605,0.362789884,0,0,0,26.5525,-3.0605,26.72829805,0.2525,-0.2605,0.362789884,26.3,-2.8,26.44862945
19/07/2020 11:00,0.2465,-0.2595,0.357914096,0.2465,-0.2595,0.357914096,0,0,0,27.6265,-2.7995,27.76797981,0.2465,-0.2595,0.357914096,27.38,-2.54,27.49756353
19/07/2020 11:30,0.2565,-0.307,0.400051559,0.2565,-0.307,0.400051559,0,0,0,28.3865,-2.637,28.50872062,0.2565,-0.307,0.400051559,28.13,-2.33,28.22633168
19/07/2020 12:00,0.2675,-0.318,0.415548132,0.2675,-0.318,0.415548132,0,0,0,28.5175,-2.648,28.64017651,0.2675,-0.318,0.415548132,28.25,-2.33,28.34592387
19/07/2020 12:30,0.2505,-0.278,0.374211504,0.2505,-0.278,0.374211504,0,0,0,28.7505,-2.758,28.88248283,0.2505,-0.278,0.374211504,28.5,-2.48,28.60769826
19/07/2020 13:00,0.261,-0.279,0.382049735,0.261,-0.279,0.382049735,0,0,0,28.271,-2.699,28.39954299,0.261,-0.279,0.382049735,28.01,-2.42,28.11434687
19/07/2020 13:30,0.264,-0.2995,0.399244599,0.264,-0.2995,0.399244599,0,0,0,28.034,-2.7195,28.16559668,0.264,-0.2995,0.399244599,27.77,-2.42,27.87524529
19/07/2020 14:00,0.282,-0.3435,0.444428003,0.282,-0.3435,0.444428003,0,0,0,26.892,-2.9835,27.05699422,0.282,-0.3435,0.444428003,26.61,-2.64,26.74063761
19/07/2020 14:30,0.2785,-0.2985,0.408245637,0.2785,-0.2985,0.408245637,0,0,0,26.4785,-2.9885,26.64661507,0.2785,-0.2985,0.408245637,26.2,-2.69,26.33773149
19/07/2020 15:00,0.2745,-0.3195,0.421224999,0.2745,-0.3195,0.421224999,0,0,0,26.4745,-3.0095,26.64500404,0.2745,-0.3195,0.421224999,26.2,-2.69,26.33773149
19/07/2020 15:30,0.2695,-0.317,0.416076015,0.2695,-0.317,0.416076015,0,0,0,26.3295,-3.007,26.50065319,0.2695,-0.317,0.416076015,26.06,-2.69,26.19846751
19/07/2020 16:00,0.252,-0.301,0.392562097,0.252,-0.301,0.392562097,0,0,0,26.312,-2.921,26.47363944,0.252,-0.301,0.392562097,26.06,-2.62,26.19137263
19/07/2020 16:30,0.26,-0.2905,0.389859269,0.26,-0.2905,0.389859269,0,0,0,26.43,-2.7805,26.57585521,0.26,-0.2905,0.389859269,26.17,-2.49,26.28819127
19/07/2020 17:00,0.268,-0.2955,0.398928878,0.268,-0.2955,0.398928878,0,0,0,26.248,-2.8355,26.40071143,0.268,-0.2955,0.398928878,25.98,-2.54,26.10386944
19/07/2020 17:30,0.251,-0.2685,0.367550337,0.251,-0.2685,0.367550337,0,0,0,25.611,-2.7485,25.75805841,0.251,-0.2685,0.367550337,25.36,-2.48,25.48097329
19/07/2020 18:00,0.25,-0.2635,0.363224793,0.25,-0.2635,0.363224793,0,0,0,25.74,-2.6835,25.87950487,0.25,-0.2635,0.363224793,25.49,-2.42,25.60461872
19/07/2020 18:30,0.2455,-0.278,0.370883068,0.2455,-0.278,0.370883068,0,0,0,25.7355,-2.798,25.88715443,0.2455,-0.278,0.370883068,25.49,-2.52,25.6142636
19/07/2020 19:00,0.2455,-0.2785,0.371257997,0.2455,-0.2785,0.371257997,0,0,0,26.0055,-2.9485,26.17211651,0.2455,-0.2785,0.371257997,25.76,-2.67,25.89800185
19/07/2020 19:30,0.3575,-0.3575,0.505581349,0.3575,-0.3575,0.505581349,0,0,0,25.9575,-3.2575,26.16109922,0.3575,-0.3575,0.505581349,25.6,-2.9,25.7637342
19/07/2020 20:00,0.3145,-0.34,0.463152513,0.3145,-0.34,0.463152513,0,0,0,25.6645,-3.43,25.89269125,0.3145,-0.34,0.463152513,25.35,-3.09,25.53763106
19/07/2020 20:30,0.305,-0.3425,0.45861885,0.305,-0.3425,0.45861885,0,0,0,25.255,-3.7025,25.52495899,0.305,-0.3425,0.45861885,24.95,-3.36,25.1752279
19/07/2020 21:00,0.3115,-0.35,0.468542687,0.3115,-0.35,0.468542687,0,0,0,24.7915,-3.92,25.09949944,0.3115,-0.35,0.468542687,24.48,-3.57,24.73894298
19/07/2020 21:30,0.312,-0.3535,0.471493637,0.312,-0.3535,0.471493637,0,0,0,24.592,-3.9235,24.90301822,0.312,-0.3535,0.471493637,24.28,-3.57,24.54105336
19/07/2020 22:00,0.3155,-0.363,0.480946203,0.3155,-0.363,0.480946203,0,0,0,24.8755,-3.933,25.18449899,0.3155,-0.363,0.480946203,24.56,-3.57,24.81810831
19/07/2020 22:30,0.3615,-0.39,0.531772743,0.3615,-0.39,0.531772743,0,0,0,24.2415,-4.16,24.59585173,0.3615,-0.39,0.531772743,23.88,-3.77,24.17575852
19/07/2020 23:00,0.3155,-0.3465,0.468617648,0.3155,-0.3465,0.468617648,0,0,0,22.9155,-4.4865,23.35056364,0.3155,-0.3465,0.468617648,22.6,-4.14,22.97606581
19/07/2020 23:30,0.2995,-0.347,0.458376756,0.2995,-0.347,0.458376756,0,0,0,21.3795,-4.487,21.84527842,0.2995,-0.347,0.458376756,21.08,-4.14,21.48269071
20/07/2020 00:00,0.2795,-0.338,0.438593491,0.2795,-0.338,0.438593491,0,0,0,20.3495,-4.698,20.88476369,0.2795,-0.338,0.438593491,20.07,-4.36,20.53812309
20/07/2020 00:30,0.258,-0.3205,0.411441673,0.258,-0.3205,0.411441673,0,0,0,19.678,-4.8405,20.26460274,0.258,-0.3205,0.411441673,19.42,-4.52,19.93907721
20/07/2020 01:00,0.236,-0.2665,0.355975069,0.236,-0.2665,0.355975069,0,0,0,19.366,-4.7865,19.94874779,0.236,-0.2665,0.355975069,19.13,-4.52,19.65673676
20/07/2020 01:30,0.2355,-0.25,0.343453418,0.2355,-0.25,0.343453418,0,0,0,19.2155,-4.89,19.82794846,0.2355,-0.25,0.343453418,18.98,-4.64,19.53893549
20/07/2020 02:00,0.236,-0.2425,0.338381811,0.236,-0.2425,0.338381811,0,0,0,19.606,-4.8825,20.20480246,0.236,-0.2425,0.338381811,19.37,-4.64,19.91799438
20/07/2020 02:30,0.236,-0.254,0.346716022,0.236,-0.254,0.346716022,0,0,0,19.036,-5.014,19.68526078,0.236,-0.254,0.346716022,18.8,-4.76,19.39323593
20/07/2020 03:00,0.2355,-0.259,0.350058924,0.2355,-0.259,0.350058924,0,0,0,18.4955,-4.959,19.14876501,0.2355,-0.259,0.350058924,18.26,-4.7,18.85517436
20/07/2020 03:30,0.236,-0.268,0.357099426,0.236,-0.268,0.357099426,0,0,0,18.066,-5.078,18.76609816,0.236,-0.268,0.357099426,17.83,-4.81,18.46740372
20/07/2020 04:00,0.236,-0.2925,0.375835403,0.236,-0.2925,0.375835403,0,0,0,17.756,-5.1825,18.49686033,0.236,-0.2925,0.375835403,17.52,-4.89,18.18962616
20/07/2020 04:30,0.2355,-0.296,0.378254213,0.2355,-0.296,0.378254213,0,0,0,17.8455,-5.106,18.56160301,0.2355,-0.296,0.378254213,17.61,-4.81,18.25508696
20/07/2020 05:00,0.236,-0.267,0.356349547,0.236,-0.267,0.356349547,0,0,0,17.686,-5.247,18.44791601,0.236,-0.267,0.356349547,17.45,-4.98,18.14670494
20/07/2020 05:30,0.2355,-0.262,0.352284331,0.2355,-0.262,0.352284331,0,0,0,17.5955,-5.122,18.32584252,0.2355,-0.262,0.352284331,17.36,-4.86,18.02745684
20/07/2020 06:00,0.2355,-0.296,0.378254213,0.2355,-0.296,0.378254213,0,0,0,18.4455,-4.826,19.06637738,0.2355,-0.296,0.378254213,18.21,-4.53,18.764994
20/07/2020 06:30,0.236,-0.296,0.378565714,0.236,-0.296,0.378565714,0,0,0,19.726,-4.256,20.17990614,0.236,-0.296,0.378565714,19.49,-3.96,19.88823019
20/07/2020 07:00,0.2365,-0.2955,0.37848712,0.2365,-0.2955,0.37848712,0,0,0,21.5665,-3.5255,21.85275892,0.2365,-0.2955,0.37848712,21.33,-3.23,21.57317316
20/07/2020 07:30,0.2365,-0.2625,0.353324921,0.2365,-0.2625,0.353324921,0,0,0,23.3465,-3.0925,23.55042714,0.2365,-0.2625,0.353324921,23.11,-2.83,23.28263301
20/07/2020 08:00,0.246,-0.2525,0.352522694,0.246,-0.2525,0.352522694,0,0,0,24.886,-2.5925,25.0206725,0.246,-0.2525,0.352522694,24.64,-2.34,24.75086261
20/07/2020 08:30,0.249,-0.2765,0.372093066,0.249,-0.2765,0.372093066,0,0,0,26.849,-2.0665,26.92840922,0.249,-0.2765,0.372093066,26.6,-1.79,26.66015941
20/07/2020 09:00,0.2535,-0.2345,0.345329553,0.2535,-0.2345,0.345329553,0,0,0,28.5535,-1.4745,28.59154617,0.2535,-0.2345,0.345329553,28.3,-1.24,28.32715305
20/07/2020 09:30,0.246,-0.198,0.315784737,0.246,-0.198,0.315784737,0,0,0,28.956,-1.348,28.98736,0.246,-0.198,0.315784737,28.71,-1.15,28.73302281
20/07/2020 10:00,0.247,-0.195,0.314696679,0.247,-0.195,0.314696679,0,0,0,29.607,-1.175,29.63030668,0.247,-0.195,0.314696679,29.36,-0.98,29.37635103
20/07/2020 10:30,0.253,-0.2285,0.340912379,0.253,-0.2285,0.340912379,0,0,0,29.113,-1.4585,29.149511,0.253,-0.2285,0.340912379,28.86,-1.23,28.88619913
20/07/2020 11:00,0.2545,-0.2465,0.354305659,0.2545,-0.2465,0.354305659,0,0,0,29.7645,-0.9265,29.77891641,0.2545,-0.2465,0.354305659,29.51,-0.68,29.51783359
20/07/2020 11:30,0.2525,-0.252,0.356735546,0.2525,-0.252,0.356735546,0,0,0,30.3225,0.008,30.32250106,0.2525,-0.252,0.356735546,30.07,0.26,30.07112402
20/07/2020 12:00,0.2955,-0.165,0.338445343,0.2955,-0.165,0.338445343,0,0,0,29.7155,-0.865,29.72808714,0.2955,-0.165,0.338445343,29.42,-0.7,29.42832649
20/07/2020 12:30,0.272,-0.158,0.31456001,0.272,-0.158,0.31456001,0,0,0,29.922,-0.778,29.93211266,0.272,-0.158,0.31456001,29.65,-0.62,29.65648158
20/07/2020 13:00,0.256,-0.289,0.386079007,0.256,-0.289,0.386079007,0,0,0,30.876,-0.079,30.87610107,0.256,-0.289,0.386079007,30.62,0.21,30.62072011
20/07/2020 13:30,0.2915,-0.3795,0.478531608,0.2915,-0.3795,0.478531608,0,0,0,30.3615,-1.0695,30.38033101,0.2915,-0.3795,0.478531608,30.07,-0.69,30.07791549
20/07/2020 14:00,0.2895,-0.374,0.472954808,0.2895,-0.374,0.472954808,0,0,0,30.3595,-0.624,30.36591208,0.2895,-0.374,0.472954808,30.07,-0.25,30.07103922
20/07/2020 14:30,0.2965,-0.36,0.466382086,0.2965,-0.36,0.466382086,0,0,0,30.2465,-0.09,30.2466339,0.2965,-0.36,0.466382086,29.95,0.27,29.951217
20/07/2020 15:00,0.291,-0.3695,0.470331,0.291,-0.3695,0.470331,0,0,0,30.111,-1.0095,30.12791747,0.291,-0.3695,0.470331,29.82,-0.64,29.82686708
20/07/2020 15:30,0.285,-0.3885,0.481826992,0.285,-0.3885,0.481826992,0,0,0,29.925,-1.1085,29.94552383,0.285,-0.3885,0.481826992,29.64,-0.72,29.64874365
20/07/2020 16:00,0.2865,-0.4035,0.494868164,0.2865,-0.4035,0.494868164,0,0,0,29.9265,-1.2235,29.95150004,0.2865,-0.4035,0.494868164,29.64,-0.82,29.65134061
20/07/2020 16:30,0.2805,-0.351,0.449311974,0.2805,-0.351,0.449311974,0,0,0,29.6405,-1.491,29.67797704,0.2805,-0.351,0.449311974,29.36,-1.14,29.38212382
20/07/2020 17:00,0.288,-0.3435,0.448259133,0.288,-0.3435,0.448259133,0,0,0,29.368,-1.9435,29.4322377,0.288,-0.3435,0.448259133,29.08,-1.6,29.12398324
20/07/2020 17:30,0.309,-0.3575,0.472532803,0.309,-0.3575,0.472532803,0,0,0,29.499,-1.8975,29.5599646,0.309,-0.3575,0.472532803,29.19,-1.54,29.23059527
20/07/2020 18:00,0.3125,-0.3555,0.473324941,0.3125,-0.3555,0.473324941,0,0,0,29.1225,-2.1155,29.19923538,0.3125,-0.3555,0.473324941,28.81,-1.76,28.86370905
20/07/2020 18:30,0.3095,-0.363,0.477031708,0.3095,-0.363,0.477031708,0,0,0,29.0095,-2.203,29.09302836,0.3095,-0.363,0.477031708,28.7,-1.84,28.75892209
20/07/2020 19:00,0.2795,-0.35,0.447906519,0.2795,-0.35,0.447906519,0,0,0,28.7095,-2.42,28.81131358,0.2795,-0.35,0.447906519,28.43,-2.07,28.50525916
20/07/2020 19:30,0.293,-0.3475,0.454538502,0.293,-0.3475,0.454538502,0,0,0,28.553,-2.6475,28.67547847,0.293,-0.3475,0.454538502,28.26,-2.3,28.35344071
20/07/2020 20:00,0.2685,-0.3305,0.425819798,0.2685,-0.3305,0.425819798,0,0,0,27.7785,-2.7405,27.91335527,0.2685,-0.3305,0.425819798,27.51,-2.41,27.61536167
20/07/2020 20:30,0.255,-0.314,0.404500927,0.255,-0.314,0.404500927,0,0,0,27.325,-2.864,27.47468145,0.255,-0.314,0.404500927,27.07,-2.55,27.18984001
20/07/2020 21:00,0.253,-0.2955,0.389010604,0.253,-0.2955,0.389010604,0,0,0,26.613,-3.1955,26.80415992,0.253,-0.2955,0.389010604,26.36,-2.9,26.51904221
20/07/2020 21:30,0.2625,-0.3295,0.421279598,0.2625,-0.3295,0.421279598,0,0,0,26.3825,-3.1195,26.56628665,0.2625,-0.3295,0.421279598,26.12,-2.79,26.2685839
20/07/2020 22:00,0.2645,-0.3335,0.425655377,0.2645,-0.3335,0.425655377,0,0,0,26.3845,-3.2935,26.58926442,0.2645,-0.3335,0.425655377,26.12,-2.96,26.28718319
20/07/2020 22:30,0.295,-0.3495,0.457356808,0.295,-0.3495,0.457356808,0,0,0,25.455,-3.4795,25.69170966,0.295,-0.3495,0.457356808,25.16,-3.13,25.35394447
20/07/2020 23:00,0.3685,-0.395,0.54020112,0.3685,-0.395,0.54020112,0,0,0,24.2485,-3.525,24.50337481,0.3685,-0.395,0.54020112,23.88,-3.13,24.08425419
20/07/2020 23:30,0.248,-0.327,0.410405897,0.248,-0.327,0.410405897,0,0,0,23.208,-3.767,23.51173224,0.248,-0.327,0.410405897,22.96,-3.44,23.21627016
21/07/2020 00:00,0.2365,-0.283,0.368810588,0.2365,-0.283,0.368810588,0,0,0,22.1765,-3.823,22.5036104,0.2365,-0.283,0.368810588,21.94,-3.54,22.22375306
21/07/2020 00:30,0.2365,-0.282,0.368043815,0.2365,-0.282,0.368043815,0,0,0,21.0665,-3.992,21.44139656,0.2365,-0.282,0.368043815,20.83,-3.71,21.1578118
21/07/2020 01:00,0.239,-0.314,0.394609934,0.239,-0.314,0.394609934,0,0,0,20.559,-3.874,20.92081158,0.239,-0.314,0.394609934,20.32,-3.56,20.62949345
21/07/2020 01:30,0.2355,-0.2425,0.338033282,0.2355,-0.2425,0.338033282,0,0,0,20.6455,-4.0025,21.02989958,0.2355,-0.2425,0.338033282,20.41,-3.76,20.75345032
21/07/2020 02:00,0.236,-0.274,0.361624114,0.236,-0.274,0.361624114,0,0,0,20.646,-3.914,21.01372675,0.236,-0.274,0.361624114,20.41,-3.64,20.73204524
21/07/2020 02:30,0.236,-0.276,0.363141846,0.236,-0.276,0.363141846,0,0,0,19.936,-4.096,20.35242767,0.236,-0.276,0.363141846,19.7,-3.82,20.06694795
21/07/2020 03:00,0.2355,-0.2955,0.37786307,0.2355,-0.2955,0.37786307,0,0,0,19.5655,-4.1155,19.99365226,0.2355,-0.2955,0.37786307,19.33,-3.82,19.70383973
21/07/2020 03:30,0.236,-0.2815,0.367339421,0.236,-0.2815,0.367339421,0,0,0,19.426,-3.9015,19.81391375,0.236,-0.2815,0.367339421,19.19,-3.62,19.5284536
21/07/2020 04:00,0.236,-0.272,0.360111094,0.236,-0.272,0.360111094,0,0,0,18.986,-4.152,19.43469321,0.236,-0.272,0.360111094,18.75,-3.88,19.14724262
21/07/2020 04:30,0.2355,-0.2745,0.361677342,0.2355,-0.2745,0.361677342,0,0,0,18.6455,-4.5445,19.19133009,0.2355,-0.2745,0.361677342,18.41,-4.27,18.89870366
21/07/2020 05:00,0.236,-0.279,0.365427147,0.236,-0.279,0.365427147,0,0,0,19.556,-4.029,19.96672174,0.236,-0.279,0.365427147,19.32,-3.75,19.68057164
21/07/2020 05:30,0.236,-0.277,0.363902459,0.236,-0.277,0.363902459,0,0,0,19.816,-3.777,20.17274362,0.236,-0.277,0.363902459,19.58,-3.5,19.89035947
21/07/2020 06:00,0.2355,-0.293,0.375911226,0.2355,-0.293,0.375911226,0,0,0,19.8855,-3.643,20.21644279,0.2355,-0.293,0.375911226,19.65,-3.35,19.93351449
21/07/2020 06:30,0.2355,-0.314,0.3925,0.2355,-0.314,0.3925,0,0,0,21.3455,-3.214,21.58611049,0.2355,-0.314,0.3925,21.11,-2.9,21.30826366
21/07/2020 07:00,0.2365,-0.2975,0.380050655,0.2365,-0.2975,0.380050655,0,0,0,23.2065,-2.4575,23.33625824,0.2365,-0.2975,0.380050655,22.97,-2.16,23.07133503
21/07/2020 07:30,0.2365,-0.2995,0.381618265,0.2365,-0.2995,0.381618265,0,0,0,24.9765,-1.6395,25.03025195,0.2365,-0.2995,0.381618265,24.74,-1.34,24.77626283
21/07/2020 08:00,0.2515,-0.27,0.368988143,0.2515,-0.27,0.368988143,0,0,0,26.3715,-1.38,26.40758248,0.2515,-0.27,0.368988143,26.12,-1.11,26.14357474
21/07/2020 08:30,0.2545,-0.257,0.361689439,0.2545,-0.257,0.361689439,0,0,0,28.0245,-1.247,28.05223002,0.2545,-0.257,0.361689439,27.77,-0.99,27.78764114
21/07/2020 09:00,0.254,-0.2575,0.361693586,0.254,-0.2575,0.361693586,0,0,0,28.464,-1.4175,28.49927371,0.254,-0.2575,0.361693586,28.21,-1.16,28.23383963
21/07/2020 09:30,0.2545,-0.243,0.351879596,0.2545,-0.243,0.351879596,0,0,0,29.7145,-1.083,29.73422942,0.2545,-0.243,0.351879596,29.46,-0.84,29.47197313
21/07/2020 10:00,0.25,-0.245,0.350035712,0.25,-0.245,0.350035712,0,0,0,29.99,-1.085,30.00962054,0.25,-0.245,0.350035712,29.74,-0.84,29.75186045
21/07/2020 10:30,0.258,-0.2515,0.360300222,0.258,-0.2515,0.360300222,0,0,0,29.398,-1.4215,29.43234728,0.258,-0.2515,0.360300222,29.14,-1.17,29.16347887
21/07/2020 11:00,0.257,-0.244,0.35437974,0.257,-0.244,0.35437974,0,0,0,30.007,-1.014,30.02412771,0.257,-0.244,0.35437974,29.75,-0.77,29.75996304
21/07/2020 11:30,0.266,-0.2705,0.379376133,0.266,-0.2705,0.379376133,0,0,0,30.436,0.4195,30.43889085,0.266,-0.2705,0.379376133,30.17,0.69,30.17788926
21/07/2020 12:00,0.2695,-0.262,0.37586467,0.2695,-0.262,0.37586467,0,0,0,30.3595,0.428,30.36251676,0.2695,-0.262,0.37586467,30.09,0.69,30.09791023
21/07/2020 12:30,0.267,-0.246,0.363049583,0.267,-0.246,0.363049583,0,0,0,30.697,0.444,30.70021083,0.267,-0.246,0.363049583,30.43,0.69,30.43782187
21/07/2020 13:00,0.26,-0.2675,0.373036526,0.26,-0.2675,0.373036526,0,0,0,30.57,0.2525,30.57104277,0.26,-0.2675,0.373036526,30.31,0.52,30.31446025
21/07/2020 13:30,0.246,-0.268,0.363785651,0.246,-0.268,0.363785651,0,0,0,30.806,-1.088,30.82520689,0.246,-0.268,0.363785651,30.56,-0.82,30.57099933
21/07/2020 14:00,0.2535,-0.2455,0.352891626,0.2535,-0.2455,0.352891626,0,0,0,30.9735,-0.8955,30.98644256,0.2535,-0.2455,0.352891626,30.72,-0.65,30.72687586
21/07/2020 14:30,0.2465,-0.263,0.360459776,0.2465,-0.263,0.360459776,0,0,0,30.6165,0.097,30.61665366,0.2465,-0.263,0.360459776,30.37,0.36,30.37213361
21/07/2020 15:00,0.256,-0.287,0.384584191,0.256,-0.287,0.384584191,0,0,0,30.376,0.403,30.37867319,0.256,-0.287,0.384584191,30.12,0.69,30.12790235
21/07/2020 15:30,0.2695,-0.3555,0.446105929,0.2695,-0.3555,0.446105929,0,0,0,30.0395,0.0545,30.03954944,0.2695,-0.3555,0.446105929,29.77,0.41,29.77282318
21/07/2020 16:00,0.2685,-0.3465,0.438354309,0.2685,-0.3465,0.438354309,0,0,0,29.9585,-1.0165,29.9757401,0.2685,-0.3465,0.438354309,29.69,-0.67,29.69755882
21/07/2020 16:30,0.259,-0.323,0.414016908,0.259,-0.323,0.414016908,0,0,0,29.859,-1.263,29.88569976,0.259,-0.323,0.414016908,29.6,-0.94,29.61492191
21/07/2020 17:00,0.2485,-0.282,0.37586733,0.2485,-0.282,0.37586733,0,0,0,30.0585,-1.502,30.09600349,0.2485,-0.282,0.37586733,29.81,-1.22,29.83495433
21/07/2020 17:30,0.251,-0.24,0.347276547,0.251,-0.24,0.347276547,0,0,0,31.561,-0.94,31.57499519,0.251,-0.24,0.347276547,31.31,-0.7,31.317824
21/07/2020 18:00,0.2495,-0.2555,0.357114127,0.2495,-0.2555,0.357114127,0,0,0,30.7895,-1.1655,30.81155141,0.2495,-0.2555,0.357114127,30.54,-0.91,30.55355462
21/07/2020 18:30,0.245,-0.274,0.367560879,0.245,-0.274,0.367560879,0,0,0,30.115,-1.664,30.160937,0.245,-0.274,0.367560879,29.87,-1.39,29.90232432
21/07/2020 19:00,0.2455,-0.2665,0.362343069,0.2455,-0.2665,0.362343069,0,0,0,29.5655,-1.8865,29.62562527,0.2455,-0.2665,0.362343069,29.32,-1.62,29.36472033
21/07/2020 19:30,0.243,-0.2675,0.361393484,0.243,-0.2675,0.361393484,0,0,0,29.563,-2.0175,29.63176126,0.243,-0.2675,0.361393484,29.32,-1.75,29.37217901
21/07/2020 20:00,0.2385,-0.248,0.34407303,0.2385,-0.248,0.34407303,0,0,0,28.6185,-2.248,28.70665509,0.2385,-0.248,0.34407303,28.38,-2,28.45038488
21/07/2020 20:30,0.2385,-0.262,0.354296839,0.2385,-0.262,0.354296839,0,0,0,28.0585,-2.412,28.16198087,0.2385,-0.262,0.354296839,27.82,-2.15,27.90295504
21/07/2020 21:00,0.2365,-0.2495,0.343776817,0.2365,-0.2495,0.343776817,0,0,0,27.2065,-2.9595,27.36699257,0.2365,-0.2495,0.343776817,26.97,-2.71,27.10581119
21/07/2020 21:30,0.236,-0.2135,0.318242439,0.236,-0.2135,0.318242439,0,0,0,26.926,-2.9235,27.08424502,0.236,-0.2135,0.318242439,26.69,-2.71,26.82722871
21/07/2020 22:00,0.2355,-0.2175,0.320572145,0.2355,-0.2175,0.320572145,0,0,0,26.8755,-3.1675,27.06151431,0.2355,-0.2175,0.320572145,26.64,-2.95,26.80283754
21/07/2020 22:30,0.236,-0.218,0.321278695,0.236,-0.218,0.321278695,0,0,0,26.106,-3.268,26.30975218,0.236,-0.218,0.321278695,25.87,-3.05,26.04917273
21/07/2020 23:00,0.236,-0.2215,0.323663792,0.236,-0.2215,0.323663792,0,0,0,24.716,-3.4415,24.95445007,0.236,-0.2215,0.323663792,24.48,-3.22,24.69086471
21/07/2020 23:30,0.2355,-0.229,0.328483257,0.2355,-0.229,0.328483257,0,0,0,23.4155,-3.589,23.68895441,0.2355,-0.229,0.328483257,23.18,-3.36,23.42225437
22/07/2020 00:00,0.236,-0.2315,0.330587734,0.236,-0.2315,0.330587734,0,0,0,22.146,-3.6815,22.44991666,0.236,-0.2315,0.330587734,21.91,-3.45,22.17995942
22/07/2020 00:30,0.236,-0.2255,0.326414231,0.236,-0.2255,0.326414231,0,0,0,21.276,-3.9755,21.64423194,0.236,-0.2255,0.326414231,21.04,-3.75,21.37157224
22/07/2020 01:00,0.2355,-0.2255,0.32605291,0.2355,-0.2255,0.32605291,0,0,0,20.8355,-3.7455,21.16947875,0.2355,-0.2255,0.32605291,20.6,-3.52,20.89857411
22/07/2020 01:30,0.2355,-0.2285,0.328134881,0.2355,-0.2285,0.328134881,0,0,0,20.5455,-3.7485,20.88465519,0.2355,-0.2285,0.328134881,20.31,-3.52,20.61277516
22/07/2020 02:00,0.236,-0.2165,0.320262783,0.236,-0.2165,0.320262783,0,0,0,20.436,-3.8865,20.80228301,0.236,-0.2165,0.320262783,20.2,-3.67,20.53068192
22/07/2020 02:30,0.236,-0.2275,0.3277991,0.236,-0.2275,0.3277991,0,0,0,19.926,-4.1175,20.34697231,0.236,-0.2275,0.3277991,19.69,-3.89,20.07058046
22/07/2020 03:00,0.2355,-0.2255,0.32605291,0.2355,-0.2255,0.32605291,0,0,0,19.3855,-4.2055,19.83642711,0.2355,-0.2255,0.32605291,19.15,-3.98,19.55921522
22/07/2020 03:30,0.236,-0.2255,0.326414231,0.236,-0.2255,0.326414231,0,0,0,19.386,-3.9855,19.79144275,0.236,-0.2255,0.326414231,19.15,-3.76,19.51563732
22/07/2020 04:00,0.236,-0.2645,0.354480253,0.236,-0.2645,0.354480253,0,0,0,18.956,-4.0745,19.38895269,0.236,-0.2645,0.354480253,18.72,-3.81,19.10378235
22/07/2020 04:30,0.2355,-0.258,0.349319696,0.2355,-0.258,0.349319696,0,0,0,18.7455,-4.358,19.24541333,0.2355,-0.258,0.349319696,18.51,-4.1,18.95864183
22/07/2020 05:00,0.236,-0.2425,0.338381811,0.236,-0.2425,0.338381811,0,0,0,18.616,-4.5025,19.15275339,0.236,-0.2425,0.338381811,18.38,-4.26,18.86722025
22/07/2020 05:30,0.236,-0.229,0.328841907,0.236,-0.229,0.328841907,0,0,0,18.746,-4.489,19.27598602,0.236,-0.229,0.328841907,18.51,-4.26,18.99388586
22/07/2020 06:00,0.2355,-0.276,0.362817103,0.2355,-0.276,0.362817103,0,0,0,19.1855,-4.236,19.64757253,0.2355,-0.276,0.362817103,18.95,-3.96,19.35934141
22/07/2020 06:30,0.236,-0.2905,0.374280977,0.236,-0.2905,0.374280977,0,0,0,20.786,-3.3705,21.0574943,0.236,-0.2905,0.374280977,20.55,-3.08,20.77953079
22/07/2020 07:00,0.237,-0.28,0.366836476,0.237,-0.28,0.366836476,0,0,0,22.777,-2.45,22.90838774,0.237,-0.28,0.366836476,22.54,-2.17,22.6442156
22/07/2020 07:30,0.237,-0.2605,0.352177867,0.237,-0.2605,0.352177867,0,0,0,24.567,-2.0205,24.64994745,0.237,-0.2605,0.352177867,24.33,-1.76,24.39357497
22/07/2020 08:00,0.2365,-0.261,0.352211939,0.2365,-0.261,0.352211939,0,0,0,26.3165,-1.341,26.35064427,0.2365,-0.261,0.352211939,26.08,-1.08,26.10235238
22/07/2020 08:30,0.24,-0.248,0.345114474,0.24,-0.248,0.345114474,0,0,0,28.01,-1.238,28.03734552,0.24,-0.248,0.345114474,27.77,-0.99,27.78764114
22/07/2020 09:00,0.2415,-0.2485,0.346517676,0.2415,-0.2485,0.346517676,0,0,0,28.9415,-0.9985,28.95871932,0.2415,-0.2485,0.346517676,28.7,-0.75,28.70979798
22/07/2020 09:30,0.236,-0.246,0.340898812,0.239,-0.243,0.340837205,-0.003,-0.003,0.004242641,28.942,-0.996,28.95913293,0.239,-0.243,0.340837205,28.703,-0.753,28.71287547
22/07/2020 10:00,0.243,-0.251,0.349356551,0.243,-0.251,0.349356551,0,0,0,30.633,-0.971,30.64838544,0.243,-0.251,0.349356551,30.39,-0.72,30.39852792
22/07/2020 10:30,0.2485,-0.263,0.361830416,0.2485,-0.263,0.361830416,0,0,0,30.0585,-1.193,30.08216534,0.2485,-0.263,0.361830416,29.81,-0.93,29.82450335
22/07/2020 11:00,0.2475,-0.288,0.37973708,0.2475,-0.288,0.37973708,0,0,0,30.7275,0.302,30.72898404,0.2475,-0.288,0.37973708,30.48,0.59,30.48570977
22/07/2020 11:30,0.2515,-0.3035,0.394163037,0.2515,-0.3035,0.394163037,0,0,0,31.3315,0.6365,31.33796459,0.2515,-0.3035,0.394163037,31.08,0.94,31.09421168
22/07/2020 12:00,0.2525,-0.303,0.394417609,0.2525,-0.303,0.394417609,0,0,0,31.1125,0.497,31.11646936,0.2525,-0.303,0.394417609,30.86,0.8,30.87036767
22/07/2020 12:30,0.2505,-0.3015,0.391985331,0.2505,-0.3015,0.391985331,0,0,0,31.2705,0.4985,31.27447318,0.2505,-0.3015,0.391985331,31.02,0.8,31.03031421
22/07/2020 13:00,0.2505,-0.294,0.386246359,0.2505,-0.294,0.386246359,0,0,0,31.0405,0.446,31.04370397,0.2505,-0.294,0.386246359,30.79,0.74,30.79889121
22/07/2020 13:30,0.251,-0.2875,0.381650691,0.251,-0.2875,0.381650691,0,0,0,30.661,-0.9675,30.67626081,0.251,-0.2875,0.381650691,30.41,-0.68,30.41760181
22/07/2020 14:00,0.2505,-0.2855,0.379816403,0.2505,-0.2855,0.379816403,0,0,0,30.2105,-0.8555,30.22261058,0.2505,-0.2855,0.379816403,29.96,-0.57,29.96542174
22/07/2020 14:30,2.3065,-0.541,2.36909756,2.3065,-0.541,2.36909756,0,0,0,27.9165,0.789,27.92764747,2.3065,-0.541,2.36909756,25.61,1.33,25.64451208
22/07/2020 15:00,0.252,-0.278,0.37521727,0.252,-0.278,0.37521727,0,0,0,29.862,-0.928,29.87641592,0.252,-0.278,0.37521727,29.61,-0.65,29.61713355
22/07/2020 15:30,0.2455,-0.2935,0.382638864,0.2455,-0.2935,0.382638864,0,0,0,30.1955,-0.8535,30.20756002,0.2455,-0.2935,0.382638864,29.95,-0.56,29.95523493
22/07/2020 16:00,0.253,-0.3105,0.40052372,0.253,-0.3105,0.40052372,0,0,0,30.123,-1.1305,30.14420606,0.253,-0.3105,0.40052372,29.87,-0.82,29.88125332
22/07/2020 16:30,0.2895,-0.327,0.436737049,0.2895,-0.327,0.436737049,0,0,0,30.1595,-1.247,30.18526875,0.2895,-0.327,0.436737049,29.87,-0.92,29.8841647
22/07/2020 17:00,0.2895,-0.356,0.45885319,0.2895,-0.356,0.45885319,0,0,0,29.8295,-1.616,29.87324097,0.2895,-0.356,0.45885319,29.54,-1.26,29.56685983
22/07/2020 17:30,0.2725,-0.328,0.426427309,0.2725,-0.328,0.426427309,0,0,0,30.4125,-1.518,30.45036092,0.2725,-0.328,0.426427309,30.14,-1.19,30.16348289
22/07/2020 18:00,0.25,-0.2795,0.374993667,0.25,-0.2795,0.374993667,0,0,0,30.7,-1.2695,30.72623684,0.25,-0.2795,0.374993667,30.45,-0.99,30.46608935
22/07/2020 18:30,0.242,-0.2785,0.36895291,0.242,-0.2785,0.36895291,0,0,0,30.562,-1.4285,30.59536658,0.242,-0.2785,0.36895291,30.32,-1.15,30.3418012
22/07/2020 19:00,0.243,-0.2805,0.371118916,0.243,-0.2805,0.371118916,0,0,0,29.723,-1.9805,29.78890917,0.243,-0.2805,0.371118916,29.48,-1.7,29.5289756
22/07/2020 19:30,0.2415,-0.2765,0.367116467,0.2415,-0.2765,0.367116467,0,0,0,28.9215,-2.3065,29.01332633,0.2415,-0.2765,0.367116467,28.68,-2.03,28.75175299
22/07/2020 20:00,0.237,-0.28,0.366836476,0.237,-0.28,0.366836476,0,0,0,28.547,-2.51,28.65713365,0.237,-0.28,0.366836476,28.31,-2.23,28.39769357
22/07/2020 20:30,0.237,-0.26,0.351808186,0.237,-0.26,0.351808186,0,0,0,28.147,-2.71,28.27715879,0.237,-0.26,0.351808186,27.91,-2.45,28.01732678
22/07/2020 21:00,0.236,-0.243,0.338740314,0.236,-0.243,0.338740314,0,0,0,26.986,-3.043,27.1570257,0.236,-0.243,0.338740314,26.75,-2.8,26.89614285
22/07/2020 21:30,0.236,-0.248,0.342344855,0.236,-0.248,0.342344855,0,0,0,26.626,-3.118,26.80794285,0.236,-0.248,0.342344855,26.39,-2.87,26.54560227
22/07/2020 22:00,0.236,-0.254,0.346716022,0.236,-0.254,0.346716022,0,0,0,26.906,-3.184,27.09373898,0.236,-0.254,0.346716022,26.67,-2.93,26.83046403
22/07/2020 22:30,0.236,-0.232,0.330938061,0.236,-0.232,0.330938061,0,0,0,26.056,-3.342,26.26945184,0.236,-0.232,0.330938061,25.82,-3.11,26.00662416
22/07/2020 23:00,0.236,-0.219,0.321958072,0.236,-0.219,0.321958072,0,0,0,24.826,-3.459,25.06581251,0.236,-0.219,0.321958072,24.59,-3.24,24.80253414
22/07/2020 23:30,0.2355,-0.2435,0.338751384,0.2355,-0.2435,0.338751384,0,0,0,23.3655,-3.6635,23.65095817,0.2355,-0.2435,0.338751384,23.13,-3.42,23.38147344
23/07/2020 00:00,0.236,-0.24,0.336594712,0.236,-0.24,0.336594712,0,0,0,21.956,-3.85,22.2909945,0.236,-0.24,0.336594712,21.72,-3.61,22.01795858
23/07/2020 00:30,0.236,-0.232,0.330938061,0.236,-0.232,0.330938061,0,0,0,20.966,-4.112,21.36543236,0.236,-0.232,0.330938061,20.73,-3.88,21.08998103
23/07/2020 01:00,0.236,-0.2325,0.331288771,0.236,-0.2325,0.331288771,0,0,0,20.316,-4.1725,20.74004851,0.236,-0.2325,0.331288771,20.08,-3.94,20.46289325
23/07/2020 01:30,0.236,-0.2235,0.325035767,0.236,-0.2235,0.325035767,0,0,0,19.986,-4.2435,20.43153172,0.236,-0.2235,0.325035767,19.75,-4.02,20.15497209
23/07/2020 02:00,0.236,-0.2315,0.330587734,0.236,-0.2315,0.330587734,0,0,0,20.136,-4.2515,20.57993557,0.236,-0.2315,0.330587734,19.9,-4.02,20.3019802
23/07/2020 02:30,0.236,-0.23,0.329539072,0.236,-0.23,0.329539072,0,0,0,19.666,-4.33,20.13704189,0.236,-0.23,0.329539072,19.43,-4.1,19.85786746
23/07/2020 03:00,0.2355,-0.2325,0.330932773,0.2355,-0.2325,0.330932773,0,0,0,19.1655,-4.3325,19.64909531,0.2355,-0.2325,0.330932773,18.93,-4.1,19.36891582
23/07/2020 03:30,0.236,-0.221,0.323321821,0.236,-0.221,0.323321821,0,0,0,18.686,-4.391,19.19498573,0.236,-0.221,0.323321821,18.45,-4.17,18.9153747
23/07/2020 04:00,0.236,-0.215,0.319250685,0.236,-0.215,0.319250685,0,0,0,18.466,-4.385,18.97949897,0.236,-0.215,0.319250685,18.23,-4.17,18.70085025
23/07/2020 04:30,0.2355,-0.205,0.31222628,0.2355,-0.205,0.31222628,0,0,0,18.6355,-4.375,19.14216511,0.2355,-0.205,0.31222628,18.4,-4.17,18.86660807
23/07/2020 05:00,0.236,-0.2005,0.309671197,0.236,-0.2005,0.309671197,0,0,0,18.306,-4.4905,18.84871949,0.236,-0.2005,0.309671197,18.07,-4.29,18.57226427
23/07/2020 05:30,0.236,-0.2115,0.316904165,0.236,-0.2115,0.316904165,0,0,0,18.556,-4.3815,19.0662707,0.236,-0.2115,0.316904165,18.32,-4.17,18.78859494
23/07/2020 06:00,0.236,-0.2715,0.359733582,0.236,-0.2715,0.359733582,0,0,0,18.886,-4.1415,19.33476191,0.236,-0.2715,0.359733582,18.65,-3.87,19.04729377
23/07/2020 06:30,0.2365,-0.29,0.374208832,0.2365,-0.29,0.374208832,0,0,0,21.1665,-2.99,21.37664198,0.2365,-0.29,0.374208832,20.93,-2.7,21.10343337
23/07/2020 07:00,0.2365,-0.2995,0.381618265,0.2365,-0.2995,0.381618265,0,0,0,22.8265,-2.4895,22.96185342,0.2365,-0.2995,0.381618265,22.59,-2.19,22.69590712
23/07/2020 07:30,0.2375,-0.301,0.383415245,0.2375,-0.301,0.383415245,0,0,0,24.5875,-1.951,24.66478375,0.2375,-0.301,0.383415245,24.35,-1.65,24.40583947
23/07/2020 08:00,0.236,-0.3115,0.390804619,0.236,-0.3115,0.390804619,0,0,0,25.926,-1.7915,25.98782308,0.236,-0.3115,0.390804619,25.69,-1.48,25.73259606
23/07/2020 08:30,0.2385,-0.2955,0.379740043,0.2385,-0.2955,0.379740043,0,0,0,27.9085,-1.3355,27.94043544,0.2385,-0.2955,0.379740043,27.67,-1.04,27.68953774
23/07/2020 09:00,0.27,-0.332,0.427929901,0.27,-0.332,0.427929901,0,0,0,28.39,-1.532,28.43130535,0.27,-0.332,0.427929901,28.12,-1.2,28.14559291
23/07/2020 09:30,0.315,-0.382,0.495125237,0.315,-0.382,0.495125237,0,0,0,29.445,-1.332,29.47511237,0.315,-0.382,0.495125237,29.13,-0.95,29.14548679
23/07/2020 10:00,0.322,-0.388,0.504210274,0.322,-0.388,0.504210274,0,0,0,30.152,-1.108,30.17235105,0.322,-0.388,0.504210274,29.83,-0.72,29.83868797
23/07/2020 10:30,0.383,-0.4225,0.570258932,0.383,-0.4225,0.570258932,0,0,0,30.213,-1.2825,30.24020792,0.383,-0.4225,0.570258932,29.83,-0.86,29.84239434
23/07/2020 11:00,0.379,-0.4055,0.555041665,0.379,-0.4055,0.555041665,0,0,0,31.259,-1.1755,31.28109463,0.379,-0.4055,0.555041665,30.88,-0.77,30.88959857
23/07/2020 11:30,0.373,-0.418,0.560225847,0.373,-0.418,0.560225847,0,0,0,31.823,-1.098,31.8419367,0.373,-0.418,0.560225847,31.45,-0.68,31.45735049
23/07/2020 12:00,1.0495,-0.456,1.144284165,1.0495,-0.456,1.144284165,0,0,0,31.6195,0.224,31.62029342,1.0495,-0.456,1.144284165,30.57,0.68,30.57756203
23/07/2020 12:30,1.1,-0.4615,1.192888197,1.1,-0.4615,1.192888197,0,0,0,32.03,0.2185,32.03074527,1.1,-0.4615,1.192888197,30.93,0.68,30.93747404
23/07/2020 13:00,0.3735,-0.446,0.581737269,0.3735,-0.446,0.581737269,0,0,0,32.8435,-0.196,32.84408483,0.3735,-0.446,0.581737269,32.47,0.25,32.47096241
23/07/2020 13:30,0.2525,-0.5375,0.593853938,0.2525,-0.5375,0.593853938,0,0,0,32.4025,-1.2875,32.42806905,0.2525,-0.5375,0.593853938,32.15,-0.75,32.15874687
23/07/2020 14:00,0.2485,-0.514,0.570918777,0.2485,-0.514,0.570918777,0,0,0,32.6485,-0.144,32.64881756,0.2485,-0.514,0.570918777,32.4,0.37,32.40211259
23/07/2020 14:30,0.3215,-0.468,0.567790674,0.3215,-0.468,0.567790674,0,0,0,32.3915,0.252,32.39248024,0.3215,-0.468,0.567790674,32.07,0.72,32.0780813
23/07/2020 15:00,1.243,-0.309,1.280831761,1.243,-0.309,1.280831761,0,0,0,31.613,0.411,31.61567159,1.243,-0.309,1.280831761,30.37,0.72,30.37853354
23/07/2020 15:30,0.4915,-0.2905,0.570931257,0.4915,-0.2905,0.570931257,0,0,0,32.3415,0.4295,32.34435179,0.4915,-0.2905,0.570931257,31.85,0.72,31.85813711
23/07/2020 16:00,0.2415,-0.3015,0.386295871,0.2415,-0.3015,0.386295871,0,0,0,32.6315,-0.9715,32.64595847,0.2415,-0.3015,0.386295871,32.39,-0.67,32.39692887
23/07/2020 16:30,0.251,-0.31,0.398874667,0.251,-0.31,0.398874667,0,0,0,32.441,-1.04,32.45766598,0.251,-0.31,0.398874667,32.19,-0.73,32.19827635
23/07/2020 17:00,0.268,-0.362,0.450408703,0.268,-0.362,0.450408703,0,0,0,31.608,-1.652,31.65114165,0.268,-0.362,0.450408703,31.34,-1.29,31.3665379
23/07/2020 17:30,0.2495,-0.3245,0.40932933,0.2495,-0.3245,0.40932933,0,0,0,31.9795,-1.4945,32.01440224,0.2495,-0.3245,0.40932933,31.73,-1.17,31.75156374
23/07/2020 18:00,0.251,-0.2925,0.385431252,0.251,-0.2925,0.385431252,0,0,0,31.411,-1.5625,31.44983827,0.251,-0.2925,0.385431252,31.16,-1.27,31.1858702
23/07/2020 18:30,0.2515,-0.349,0.430178161,0.2515,-0.349,0.430178161,0,0,0,30.9815,-1.899,31.0396447,0.2515,-0.349,0.430178161,30.73,-1.55,30.76906563
23/07/2020 19:00,0.252,-0.3095,0.399116838,0.252,-0.3095,0.399116838,0,0,0,30.982,-1.6095,31.02377821,0.252,-0.3095,0.399116838,30.73,-1.3,30.75748527
23/07/2020 19:30,0.2425,-0.2795,0.370035809,0.2425,-0.2795,0.370035809,0,0,0,30.7425,-1.3795,30.7734354,0.2425,-0.2795,0.370035809,30.5,-1.1,30.51982962
23/07/2020 20:00,0.2375,-0.273,0.361849762,0.2375,-0.273,0.361849762,0,0,0,29.8875,-1.483,29.92427017,0.2375,-0.273,0.361849762,29.65,-1.21,29.67467944
23/07/2020 20:30,0.2375,-0.2865,0.37214043,0.2375,-0.2865,0.37214043,0,0,0,28.6575,-2.0265,28.72906209,0.2375,-0.2865,0.37214043,28.42,-1.74,28.47321548
23/07/2020 21:00,0.236,-0.291,0.374669187,0.236,-0.291,0.374669187,0,0,0,27.786,-2.661,27.91312804,0.236,-0.291,0.374669187,27.55,-2.37,27.6517522
23/07/2020 21:30,0.236,-0.2865,0.371184927,0.236,-0.2865,0.371184927,0,0,0,27.646,-2.8265,27.79011368,0.236,-0.2865,0.371184927,27.41,-2.54,27.52743541
23/07/2020 22:00,0.2355,-0.287,0.37125362,0.2355,-0.287,0.37125362,0,0,0,27.5455,-2.947,27.70269625,0.2355,-0.287,0.37125362,27.31,-2.66,27.43923651
23/07/2020 22:30,0.236,-0.3035,0.384458385,0.236,-0.3035,0.384458385,0,0,0,26.566,-2.9635,26.73078166,0.236,-0.3035,0.384458385,26.33,-2.66,26.46402275
23/07/2020 23:00,0.236,-0.2985,0.380523652,0.236,-0.2985,0.380523652,0,0,0,25.096,-3.0385,25.27927408,0.236,-0.2985,0.380523652,24.86,-2.74,25.01054178
23/07/2020 23:30,0.236,-0.276,0.363141846,0.236,-0.276,0.363141846,0,0,0,23.646,-3.366,23.88437297,0.236,-0.276,0.363141846,23.41,-3.09,23.61305148
24/07/2020 00:00,0.2355,-0.271,0.359028202,0.2355,-0.271,0.359028202,0,0,0,22.4355,-3.531,22.71166267,0.2355,-0.271,0.359028202,22.2,-3.26,22.4380837
24/07/2020 00:30,0.236,-0.271,0.359356369,0.236,-0.271,0.359356369,0,0,0,21.376,-3.721,21.69744725,0.236,-0.271,0.359356369,21.14,-3.45,21.4196662
24/07/2020 01:00,0.236,-0.265,0.354853491,0.236,-0.265,0.354853491,0,0,0,21.096,-3.715,21.42060786,0.236,-0.265,0.354853491,20.86,-3.45,21.14337012
24/07/2020 01:30,0.2355,-0.266,0.355269264,0.2355,-0.266,0.355269264,0,0,0,20.7155,-3.596,21.02529801,0.2355,-0.266,0.355269264,20.48,-3.33,20.74895901
24/07/2020 02:00,0.236,-0.277,0.363902459,0.236,-0.277,0.363902459,0,0,0,20.716,-3.607,21.02767474,0.236,-0.277,0.363902459,20.48,-3.33,20.74895901
24/07/2020 02:30,0.236,-0.2855,0.37041362,0.236,-0.2855,0.37041362,0,0,0,20.436,-3.7355,20.77460123,0.236,-0.2855,0.37041362,20.2,-3.45,20.49249863
24/07/2020 03:00,0.236,-0.289,0.373117944,0.236,-0.289,0.373117944,0,0,0,19.576,-3.859,19.95273558,0.236,-0.289,0.373117944,19.34,-3.57,19.66673588
24/07/2020 03:30,0.2355,-0.259,0.350058924,0.2355,-0.259,0.350058924,0,0,0,19.4455,-3.829,19.81889783,0.2355,-0.259,0.350058924,19.21,-3.57,19.5389099
24/07/2020 04:00,0.236,-0.259,0.350395491,0.236,-0.259,0.350395491,0,0,0,19.536,-3.829,19.90770044,0.236,-0.259,0.350395491,19.3,-3.57,19.62740176
24/07/2020 04:30,0.236,-0.2445,0.339817966,0.236,-0.2445,0.339817966,0,0,0,19.136,-4.0245,19.55461828,0.236,-0.2445,0.339817966,18.9,-3.78,19.27429376
24/07/2020 05:00,0.2355,-0.2435,0.338751384,0.2355,-0.2435,0.338751384,0,0,0,19.0055,-4.1335,19.44980341,0.2355,-0.2435,0.338751384,18.77,-3.89,19.16885495
24/07/2020 05:30,0.236,-0.2515,0.34488875,0.236,-0.2515,0.34488875,0,0,0,19.356,-4.1415,19.79410918,0.236,-0.2515,0.34488875,19.12,-3.89,19.51170162
24/07/2020 06:00,0.236,-0.2545,0.347082483,0.236,-0.2545,0.347082483,0,0,0,19.606,-3.9645,20.00281221,0.236,-0.2545,0.347082483,19.37,-3.71,19.72209421
24/07/2020 06:30,0.236,-0.2915,0.375057662,0.236,-0.2915,0.375057662,0,0,0,20.586,-3.5515,20.89010647,0.236,-0.2915,0.375057662,20.35,-3.26,20.60946627
24/07/2020 07:00,0.2355,-0.2505,0.343817539,0.2355,-0.2505,0.343817539,0,0,0,22.2355,-2.8905,22.42258795,0.2355,-0.2505,0.343817539,22,-2.64,22.15783383
24/07/2020 07:30,0.2365,-0.3035,0.384765513,0.2365,-0.3035,0.384765513,0,0,0,24.3565,-2.0235,24.44041007,0.2365,-0.3035,0.384765513,24.12,-1.72,24.18124893
24/07/2020 08:00,0.237,-0.251,0.345210081,0.237,-0.251,0.345210081,0,0,0,25.737,-1.621,25.7879974,0.237,-0.251,0.345210081,25.5,-1.37,25.53677544
24/07/2020 08:30,0.238,-0.235,0.334468235,0.238,-0.235,0.334468235,0,0,0,27.858,-1.305,27.88854942,0.238,-0.235,0.334468235,27.62,-1.07,27.64071815
24/07/2020 09:00,0.239,-0.2425,0.34048091,0.239,-0.2425,0.34048091,0,0,0,29.399,-1.0025,29.41608756,0.239,-0.2425,0.34048091,29.16,-0.76,29.1699023
24/07/2020 09:30,0.2375,-0.2885,0.373682352,0.2375,-0.2885,0.373682352,0,0,0,30.7775,-0.5385,30.78221059,0.2375,-0.2885,0.373682352,30.54,-0.25,30.54102323
24/07/2020 10:00,0.238,-0.2995,0.38254967,0.238,-0.2995,0.38254967,0,0,0,31.228,-0.8195,31.238751,0.238,-0.2995,0.38254967,30.99,-0.52,30.99436239
24/07/2020 10:30,0.239,-0.291,0.376566063,0.239,-0.291,0.376566063,0,0,0,31.069,-1.131,31.08957899,0.239,-0.291,0.376566063,30.83,-0.84,30.84144128
24/07/2020 11:00,0.2405,-0.29,0.376749585,0.2405,-0.29,0.376749585,0,0,0,31.9105,-0.05,31.91053917,0.2405,-0.29,0.376749585,31.67,0.24,31.67090936
24/07/2020 11:30,0.2435,-0.3015,0.387549352,0.2435,-0.3015,0.387549352,0,0,0,32.1435,0.3585,32.14549913,0.2435,-0.3015,0.387549352,31.9,0.66,31.90682686
24/07/2020 12:00,0.2545,-0.3075,0.399157237,0.2545,-0.3075,0.399157237,0,0,0,31.6545,0.4425,31.65759271,0.2545,-0.3075,0.399157237,31.4,0.75,31.40895573
24/07/2020 12:30,0.258,-0.3045,0.39910431,0.258,-0.3045,0.39910431,0,0,0,31.438,0.3355,31.43979014,0.258,-0.3045,0.39910431,31.18,0.64,31.18656762
24/07/2020 13:00,0.2275,-0.315,0.388563058,0.2275,-0.315,0.388563058,0,0,0,31.5175,0.325,31.51917561,0.2275,-0.315,0.388563058,31.29,0.64,31.29654454
24/07/2020 13:30,0.029,-0.3785,0.379609339,0.029,-0.3785,0.379609339,0,0,0,31.439,-1.0685,31.45715202,0.029,-0.3785,0.379609339,31.41,-0.69,31.41757788
24/07/2020 14:00,0.0265,-0.3665,0.3674568,0.0265,-0.3665,0.3674568,0,0,0,31.3265,-0.7165,31.33469283,0.0265,-0.3665,0.3674568,31.3,-0.35,31.30195681
24/07/2020 14:30,0.0335,-0.3725,0.374003342,0.0335,-0.3725,0.374003342,0,0,0,31.3335,-0.9425,31.34767182,0.0335,-0.3725,0.374003342,31.3,-0.57,31.30518967
24/07/2020 15:00,0.01,-0.308,0.308162295,0.01,-0.308,0.308162295,0,0,0,31.82,-0.698,31.8276547,0.01,-0.308,0.308162295,31.81,-0.39,31.81239067
24/07/2020 15:30,0.012,-0.307,0.307234438,0.012,-0.307,0.307234438,0,0,0,31.742,-0.977,31.75703218,0.012,-0.307,0.307234438,31.73,-0.67,31.73707296
24/07/2020 16:00,7.25,-0.677,7.28154029,7.25,-0.677,7.28154029,0,0,0,24.41,0.253,24.41131109,7.25,-0.677,7.28154029,17.16,0.93,17.18518257
24/07/2020 16:30,0.0285,-0.348,0.349165076,0.0285,-0.348,0.349165076,0,0,0,31.4785,-1.128,31.49870388,0.0285,-0.348,0.349165076,31.45,-0.78,31.45967101
24/07/2020 17:00,0.0265,-0.3195,0.320597099,0.0265,-0.3195,0.320597099,0,0,0,30.7065,-2.1795,30.7837516,0.0265,-0.3195,0.320597099,30.68,-1.86,30.73633029
24/07/2020 17:30,0.0465,-0.319,0.322371292,0.0465,-0.319,0.322371292,0,0,0,31.1765,-1.829,31.23010396,0.0465,-0.319,0.322371292,31.13,-1.51,31.16660071
24/07/2020 18:00,0.023,-0.324,0.324815332,0.023,-0.324,0.324815332,0,0,0,30.903,-1.934,30.96345854,0.023,-0.324,0.324815332,30.88,-1.61,30.92194205
24/07/2020 18:30,0.022,-0.312,0.312774679,0.022,-0.312,0.312774679,0,0,0,30.562,-2.152,30.63767204,0.022,-0.312,0.312774679,30.54,-1.84,30.59537874
24/07/2020 19:00,0.0575,-0.366,0.370489204,0.0575,-0.366,0.370489204,0,0,0,30.2175,-2.336,30.30765914,0.0575,-0.366,0.370489204,30.16,-1.97,30.22427005
24/07/2020 19:30,0.035,-0.3285,0.330359274,0.035,-0.3285,0.330359274,0,0,0,29.975,-1.9685,30.03956753,0.035,-0.3285,0.330359274,29.94,-1.64,29.98488286
24/07/2020 20:00,0.0025,-0.3,0.300010416,0.0025,-0.3,0.300010416,0,0,0,29.4525,-1.81,29.50806426,0.0025,-0.3,0.300010416,29.45,-1.51,29.48868597
24/07/2020 20:30,0.0025,-0.3185,0.318509811,0.0025,-0.3185,0.318509811,0,0,0,29.0425,-1.9785,29.10981396,0.0025,-0.3185,0.318509811,29.04,-1.66,29.08740621
24/07/2020 21:00,0.0025,-0.3095,0.309510097,0.0025,-0.3095,0.309510097,0,0,0,28.3525,-2.2195,28.43924114,0.0025,-0.3095,0.309510097,28.35,-1.91,28.41426754
24/07/2020 21:30,0,-0.2885,0.2885,0,-0.2885,0.2885,0,0,0,28.35,-2.1985,28.43511741,0,-0.2885,0.2885,28.35,-1.91,28.41426754
24/07/2020 22:00,0,-0.2885,0.2885,0,-0.2885,0.2885,0,0,0,27.14,-2.6785,27.27185293,0,-0.2885,0.2885,27.14,-2.39,27.24503074
24/07/2020 22:30,0.036,-0.351,0.352841324,0.036,-0.351,0.352841324,0,0,0,25.686,-3.301,25.89724304,0.036,-0.351,0.352841324,25.65,-2.95,25.81908209
