Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 23:00,0.093,-0.396,0.406773893,0.093,-0.396,0.406773893,0,0,0,24.153,-3.576,24.41628934,0.093,-0.396,0.406773893,24.06,-3.18,24.26923979
24/07/2020 23:30,0.024,-0.3625,0.363293614,0.024,-0.3625,0.363293614,0,0,0,23.094,-3.5425,23.36412083,0.024,-0.3625,0.363293614,23.07,-3.18,23.28813646
25/07/2020 00:00,0.033,-0.375,0.3764492,0.033,-0.375,0.3764492,0,0,0,21.883,-3.855,22.21996206,0.033,-0.375,0.3764492,21.85,-3.48,22.12539039
25/07/2020 00:30,0.1145,-0.423,0.438222831,0.1145,-0.423,0.438222831,0,0,0,20.7745,-4.213,21.19738709,0.1145,-0.423,0.438222831,20.66,-3.79,21.00475422
25/07/2020 01:00,0.155,-0.4515,0.477364902,0.155,-0.4515,0.477364902,0,0,0,20.235,-4.0615,20.63858055,0.155,-0.4515,0.477364902,20.08,-3.61,20.40192393
25/07/2020 01:30,0.151,-0.4385,0.463770687,0.151,-0.4385,0.463770687,0,0,0,19.911,-3.9785,20.3045902,0.151,-0.4385,0.463770687,19.76,-3.54,20.0745909
25/07/2020 02:00,0.1465,-0.41,0.435387471,0.1465,-0.41,0.435387471,0,0,0,19.8365,-4.04,20.24372328,0.1465,-0.41,0.435387471,19.69,-3.63,20.0218131
25/07/2020 02:30,0.131,-0.4115,0.431848642,0.131,-0.4115,0.431848642,0,0,0,19.541,-4.0415,19.95455846,0.131,-0.4115,0.431848642,19.41,-3.63,19.74651868
25/07/2020 03:00,0.1,-0.4035,0.415706928,0.1,-0.4035,0.415706928,0,0,0,18.91,-4.0835,19.34587998,0.1,-0.4035,0.415706928,18.81,-3.68,19.16659855
25/07/2020 03:30,0.088,-0.3875,0.397366644,0.088,-0.3875,0.397366644,0,0,0,18.808,-4.0175,19.23229498,0.088,-0.3875,0.397366644,18.72,-3.63,19.06869948
25/07/2020 04:00,0.0725,-0.3945,0.401106594,0.0725,-0.3945,0.401106594,0,0,0,18.6325,-4.1845,19.09659908,0.0725,-0.3945,0.401106594,18.56,-3.79,18.9430119
25/07/2020 04:30,0.067,-0.3755,0.381430531,0.067,-0.3755,0.381430531,0,0,0,18.097,-4.4655,18.6397988,0.067,-0.3755,0.381430531,18.03,-4.09,18.48807724
25/07/2020 05:00,0.068,-0.374,0.380131556,0.068,-0.374,0.380131556,0,0,0,18.008,-4.544,18.57245272,0.068,-0.374,0.380131556,17.94,-4.17,18.41826539
25/07/2020 05:30,0.139,-0.422,0.444302825,0.139,-0.422,0.444302825,0,0,0,18.019,-4.452,18.56083686,0.139,-0.422,0.444302825,17.88,-4.03,18.32853786
25/07/2020 06:00,0.1615,-0.446,0.474339804,0.1615,-0.446,0.474339804,0,0,0,17.8315,-4.326,18.34875114,0.1615,-0.446,0.474339804,17.67,-3.88,18.09097289
25/07/2020 06:30,0.161,-0.437,0.465714505,0.161,-0.437,0.465714505,0,0,0,18.391,-4.127,18.84836889,0.161,-0.437,0.465714505,18.23,-3.69,18.5997043
25/07/2020 07:00,0.164,-0.439,0.468633119,0.164,-0.439,0.468633119,0,0,0,19.504,-3.779,19.86672739,0.164,-0.439,0.468633119,19.34,-3.34,19.62628849
25/07/2020 07:30,0.1655,-0.428,0.4588837,0.1655,-0.428,0.4588837,0,0,0,20.9955,-3.418,21.27190034,0.1655,-0.428,0.4588837,20.83,-2.99,21.04350256
25/07/2020 08:00,0.1645,-0.432,0.462259938,0.1645,-0.432,0.462259938,0,0,0,21.9445,-3.332,22.19602001,0.1645,-0.432,0.462259938,21.78,-2.9,21.97221882
25/07/2020 08:30,0.152,-0.4265,0.452776159,0.152,-0.4265,0.452776159,0,0,0,23.632,-3.0665,23.83012476,0.152,-0.4265,0.452776159,23.48,-2.64,23.62794955
25/07/2020 09:00,0.0285,-0.3375,0.338701196,0.0285,-0.3375,0.338701196,0,0,0,25.4185,-2.7875,25.57088771,0.0285,-0.3375,0.338701196,25.39,-2.45,25.5079321
25/07/2020 09:30,0.0205,-0.3505,0.351098989,0.0205,-0.3505,0.351098989,0,0,0,26.9105,-2.7505,27.05069797,0.0205,-0.3505,0.351098989,26.89,-2.4,26.99689056
25/07/2020 10:00,0.009,-0.3055,0.305632541,0.009,-0.3055,0.305632541,0,0,0,27.859,-2.4955,27.97054524,0.009,-0.3055,0.305632541,27.85,-2.19,27.93597322
25/07/2020 10:30,0.014,-0.289,0.289338902,0.014,-0.289,0.289338902,0,0,0,28.724,-2.219,28.80958412,0.014,-0.289,0.289338902,28.71,-1.93,28.774798
25/07/2020 11:00,0.012,-0.2995,0.299740304,0.012,-0.2995,0.299740304,0,0,0,29.272,-2.0595,29.34436103,0.012,-0.2995,0.299740304,29.26,-1.76,29.31288454
25/07/2020 11:30,0.0245,-0.328,0.328913742,0.0245,-0.328,0.328913742,0,0,0,29.5845,-2.088,29.65809138,0.0245,-0.328,0.328913742,29.56,-1.76,29.61234878
25/07/2020 12:00,0.0095,-0.286,0.286157736,0.0095,-0.286,0.286157736,0,0,0,29.9595,-2.046,30.02928165,0.0095,-0.286,0.286157736,29.95,-1.76,30.00166829
25/07/2020 12:30,0.011,-0.319,0.319189599,0.011,-0.319,0.319189599,0,0,0,30.161,-2.239,30.24399183,0.011,-0.319,0.319189599,30.15,-1.92,30.21107247
25/07/2020 13:00,0.0085,-0.2835,0.283627396,0.0085,-0.2835,0.283627396,0,0,0,30.0885,-2.3735,30.18197035,0.0085,-0.2835,0.283627396,30.08,-2.09,30.15252062
25/07/2020 13:30,0.009,-0.2585,0.258656626,0.009,-0.2585,0.258656626,0,0,0,30.009,-2.6485,30.12564743,0.009,-0.2585,0.258656626,30,-2.39,30.09505109
25/07/2020 14:00,0.013,-0.286,0.286295302,0.013,-0.286,0.286295302,0,0,0,29.483,-2.676,29.60419337,0.013,-0.286,0.286295302,29.47,-2.39,29.56675498
25/07/2020 14:30,0.0145,-0.2855,0.285867977,0.0145,-0.2855,0.285867977,0,0,0,29.1345,-2.6755,29.25709129,0.0145,-0.2855,0.285867977,29.12,-2.39,29.21791403
25/07/2020 15:00,0.013,-0.2845,0.284796857,0.013,-0.2845,0.284796857,0,0,0,28.903,-2.6745,29.02647687,0.013,-0.2845,0.284796857,28.89,-2.39,28.9886909
25/07/2020 15:30,0.007,-0.2875,0.287585205,0.007,-0.2875,0.287585205,0,0,0,28.747,-2.9975,28.90285479,0.007,-0.2875,0.287585205,28.74,-2.71,28.86748517
25/07/2020 16:00,0.008,-0.285,0.285112259,0.008,-0.285,0.285112259,0,0,0,28.428,-3.165,28.60364328,0.008,-0.285,0.285112259,28.42,-2.88,28.56555268
25/07/2020 16:30,0.0065,-0.2655,0.265579555,0.0065,-0.2655,0.265579555,0,0,0,28.3465,-3.1455,28.52048794,0.0065,-0.2655,0.265579555,28.34,-2.88,28.48596145
25/07/2020 17:00,0.0465,-0.3245,0.327814734,0.0465,-0.3245,0.327814734,0,0,0,28.6565,-3.2045,28.83511423,0.0465,-0.3245,0.327814734,28.61,-2.88,28.75459094
25/07/2020 17:30,0.0435,-0.33,0.332854698,0.0435,-0.33,0.332854698,0,0,0,28.6035,-3.34,28.79784388,0.0435,-0.33,0.332854698,28.56,-3.01,28.71817717
25/07/2020 18:00,0.0255,-0.2915,0.292613226,0.0255,-0.2915,0.292613226,0,0,0,28.5255,-3.4515,28.73355186,0.0255,-0.2915,0.292613226,28.5,-3.16,28.67465083
25/07/2020 18:30,0.063,-0.3395,0.345295888,0.063,-0.3395,0.345295888,0,0,0,28.373,-3.4095,28.57712056,0.063,-0.3395,0.345295888,28.31,-3.07,28.47597233
25/07/2020 19:00,0.0215,-0.2715,0.272349959,0.0215,-0.2715,0.272349959,0,0,0,27.5715,-3.6815,27.8162013,0.0215,-0.2715,0.272349959,27.55,-3.41,27.76023415
25/07/2020 19:30,0.046,-0.3165,0.319825343,0.046,-0.3165,0.319825343,0,0,0,26.486,-3.7265,26.74686894,0.046,-0.3165,0.319825343,26.44,-3.41,26.6589891
25/07/2020 20:00,0.0125,-0.2775,0.277781389,0.0125,-0.2775,0.277781389,0,0,0,26.2025,-3.8075,26.4776899,0.0125,-0.2775,0.277781389,26.19,-3.53,26.42682349
25/07/2020 20:30,0.0125,-0.302,0.302258581,0.0125,-0.302,0.302258581,0,0,0,25.9425,-3.912,26.23579711,0.0125,-0.302,0.302258581,25.93,-3.61,26.18008785
25/07/2020 21:00,0,-0.257,0.257,0,-0.257,0.257,0,0,0,26.4,-3.767,26.66740124,0,-0.257,0.257,26.4,-3.51,26.63231308
25/07/2020 21:30,0,-0.255,0.255,0,-0.255,0.255,0,0,0,26.14,-3.975,26.44050349,0,-0.255,0.255,26.14,-3.72,26.403371
25/07/2020 22:00,0,-0.26,0.26,0,-0.26,0.26,0,0,0,25.57,-4.22,25.91588895,0,-0.26,0.26,25.57,-3.96,25.87482367
25/07/2020 22:30,0,-0.263,0.263,0,-0.263,0.263,0,0,0,24.89,-4.433,25.28168485,0,-0.263,0.263,24.89,-4.17,25.23689759
25/07/2020 23:00,0,-0.264,0.264,0,-0.264,0.264,0,0,0,23.74,-4.434,24.15052703,0,-0.264,0.264,23.74,-4.17,24.10345411
25/07/2020 23:30,0,-0.2705,0.2705,0,-0.2705,0.2705,0,0,0,22.73,-4.6405,23.19886075,0,-0.2705,0.2705,22.73,-4.37,23.14626968
26/07/2020 00:00,0,-0.257,0.257,0,-0.257,0.257,0,0,0,21.54,-4.877,22.08521517,0,-0.257,0.257,21.54,-4.62,22.02988879
26/07/2020 00:30,0,-0.258,0.258,0,-0.258,0.258,0,0,0,20.75,-4.928,21.32715837,0,-0.258,0.258,20.75,-4.67,21.26902443
26/07/2020 01:00,0,-0.274,0.274,0,-0.274,0.274,0,0,0,20.19,-4.774,20.74673892,0,-0.274,0.274,20.19,-4.5,20.6854079
26/07/2020 01:30,0,-0.277,0.277,0,-0.277,0.277,0,0,0,19.82,-4.837,20.40169035,0,-0.277,0.277,19.82,-4.56,20.33779732
26/07/2020 02:00,0,-0.255,0.255,0,-0.255,0.255,0,0,0,20.05,-4.985,20.66041444,0,-0.255,0.255,20.05,-4.73,20.60037378
26/07/2020 02:30,0,-0.2635,0.2635,0,-0.2635,0.2635,0,0,0,19.5,-4.9935,20.12920868,0,-0.2635,0.2635,19.5,-4.73,20.06546536
26/07/2020 03:00,0,-0.251,0.251,0,-0.251,0.251,0,0,0,19.12,-4.871,19.73071314,0,-0.251,0.251,19.12,-4.62,19.67025165
26/07/2020 03:30,0,-0.2575,0.2575,0,-0.2575,0.2575,0,0,0,18.85,-4.8775,19.47081165,0,-0.2575,0.2575,18.85,-4.62,19.40790818
26/07/2020 04:00,0,-0.256,0.256,0,-0.256,0.256,0,0,0,18.37,-4.926,19.01900039,0,-0.256,0.256,18.37,-4.67,18.95430822
26/07/2020 04:30,0,-0.2495,0.2495,0,-0.2495,0.2495,0,0,0,18.13,-4.9195,18.7855897,0,-0.2495,0.2495,18.13,-4.67,18.72180013
26/07/2020 05:00,0,-0.237,0.237,0,-0.237,0.237,0,0,0,18.22,-5.017,18.89811337,0,-0.237,0.237,18.22,-4.78,18.83658143
26/07/2020 05:30,0,-0.273,0.273,0,-0.273,0.273,0,0,0,17.97,-4.873,18.61899646,0,-0.273,0.273,17.97,-4.6,18.54941778
26/07/2020 06:00,0,-0.2655,0.2655,0,-0.2655,0.2655,0,0,0,17.69,-4.8655,18.34691228,0,-0.2655,0.2655,17.69,-4.6,18.27829587
26/07/2020 06:30,0,-0.2675,0.2675,0,-0.2675,0.2675,0,0,0,18.24,-4.6575,18.82524651,0,-0.2675,0.2675,18.24,-4.39,18.76085552
26/07/2020 07:00,0.0005,-0.2715,0.27150046,0.0005,-0.2715,0.27150046,0,0,0,18.9205,-4.6015,19.47200869,0.0005,-0.2715,0.27150046,18.92,-4.33,19.40915506
26/07/2020 07:30,0.0085,-0.303,0.303119201,0.0085,-0.303,0.303119201,0,0,0,19.5985,-4.403,20.08700105,0.0085,-0.303,0.303119201,19.59,-4.1,20.01444728
26/07/2020 08:00,0.002,-0.282,0.282007092,0.002,-0.282,0.282007092,0,0,0,20.322,-4.202,20.75187914,0.002,-0.282,0.282007092,20.32,-3.92,20.69465632
26/07/2020 08:30,0.0085,-0.301,0.301119993,0.0085,-0.301,0.301119993,0,0,0,21.6785,-3.861,22.01964312,0.0085,-0.301,0.301119993,21.67,-3.56,21.96047586
26/07/2020 09:00,0.0235,-0.3405,0.341309976,0.0235,-0.3405,0.341309976,0,0,0,23.1035,-3.6305,23.38701012,0.0235,-0.3405,0.341309976,23.08,-3.29,23.31331165
26/07/2020 09:30,0.1215,-0.3875,0.406101588,0.1215,-0.3875,0.406101588,0,0,0,24.7615,-3.3175,24.98274782,0.1215,-0.3875,0.406101588,24.64,-2.93,24.81359506
26/07/2020 10:00,0.1855,-0.424,0.462802604,0.1855,-0.424,0.462802604,0,0,0,25.3355,-3.274,25.54616676,0.1855,-0.424,0.462802604,25.15,-2.85,25.310966
26/07/2020 10:30,0.1965,-0.422,0.465506445,0.1965,-0.422,0.465506445,0,0,0,27.0665,-2.912,27.22269579,0.1965,-0.422,0.465506445,26.87,-2.49,26.98512553
26/07/2020 11:00,0.1215,-0.421,0.438181755,0.1215,-0.421,0.438181755,0,0,0,28.2215,-2.821,28.36214208,0.1215,-0.421,0.438181755,28.1,-2.4,28.20230487
26/07/2020 11:30,0.0955,-0.399,0.410269728,0.0955,-0.399,0.410269728,0,0,0,29.2255,-2.669,29.3471193,0.0955,-0.399,0.410269728,29.13,-2.27,29.21831275
26/07/2020 12:00,0.203,-0.434,0.479129419,0.203,-0.434,0.479129419,0,0,0,29.423,-2.574,29.53537548,0.203,-0.434,0.479129419,29.22,-2.14,29.29825933
26/07/2020 12:30,0.2135,-0.4455,0.4940167,0.2135,-0.4455,0.4940167,0,0,0,29.6935,-2.7455,29.82015614,0.2135,-0.4455,0.4940167,29.48,-2.3,29.56958573
26/07/2020 13:00,0.2295,-0.4655,0.518999518,0.2295,-0.4655,0.518999518,0,0,0,29.5195,-2.6555,29.63870038,0.2295,-0.4655,0.518999518,29.29,-2.19,29.37175854
26/07/2020 13:30,0.205,-0.439,0.484505934,0.205,-0.439,0.484505934,0,0,0,29.145,-2.629,29.26333313,0.205,-0.439,0.484505934,28.94,-2.19,29.02274453
26/07/2020 14:00,0.18,-0.418,0.455108778,0.18,-0.418,0.455108778,0,0,0,28.68,-2.688,28.80568944,0.18,-0.418,0.455108778,28.5,-2.27,28.59025883
26/07/2020 14:30,0.2165,-0.433,0.484108717,0.2165,-0.433,0.484108717,0,0,0,28.3465,-2.813,28.48573382,0.2165,-0.433,0.484108717,28.13,-2.38,28.23050301
26/07/2020 15:00,0.162,-0.4155,0.445964404,0.162,-0.4155,0.445964404,0,0,0,28.472,-2.7955,28.60890778,0.162,-0.4155,0.445964404,28.31,-2.38,28.40986624
26/07/2020 15:30,0.117,-0.4065,0.42300266,0.117,-0.4065,0.42300266,0,0,0,28.667,-2.9165,28.81497634,0.117,-0.4065,0.42300266,28.55,-2.51,28.66012212
26/07/2020 16:00,0.168,-0.439,0.47004787,0.168,-0.439,0.47004787,0,0,0,28.238,-3.069,28.40428498,0.168,-0.439,0.47004787,28.07,-2.63,28.19293883
26/07/2020 16:30,0.1875,-0.4315,0.470476886,0.1875,-0.4315,0.470476886,0,0,0,28.1475,-3.1515,28.32337742,0.1875,-0.4315,0.470476886,27.96,-2.72,28.09199174
26/07/2020 17:00,0.2075,-0.436,0.482858416,0.2075,-0.436,0.482858416,0,0,0,27.8575,-3.106,28.03011848,0.2075,-0.436,0.482858416,27.65,-2.67,27.77861408
26/07/2020 17:30,0.1265,-0.373,0.393867046,0.1265,-0.373,0.393867046,0,0,0,27.7765,-3.273,27.96866964,0.1265,-0.373,0.393867046,27.65,-2.9,27.80166362
26/07/2020 18:00,0.15,-0.381,0.409464284,0.15,-0.381,0.409464284,0,0,0,27.62,-3.201,27.8048701,0.15,-0.381,0.409464284,27.47,-2.82,27.61436764
26/07/2020 18:30,0.108,-0.3795,0.394568435,0.108,-0.3795,0.394568435,0,0,0,28.018,-3.2695,28.20811859,0.108,-0.3795,0.394568435,27.91,-2.89,28.05922665
26/07/2020 19:00,0.115,-0.375,0.392237173,0.115,-0.375,0.392237173,0,0,0,27.645,-3.355,27.84783744,0.115,-0.375,0.392237173,27.53,-2.98,27.69081617
26/07/2020 19:30,0.116,-0.38,0.397310961,0.116,-0.38,0.397310961,0,0,0,27.456,-3.36,27.66083036,0.116,-0.38,0.397310961,27.34,-2.98,27.50192721
26/07/2020 20:00,0.1655,-0.4155,0.447247694,0.1655,-0.4155,0.447247694,0,0,0,26.8555,-3.4755,27.0794568,0.1655,-0.4155,0.447247694,26.69,-3.06,26.86484134
26/07/2020 20:30,0.148,-0.404,0.430255738,0.148,-0.404,0.430255738,0,0,0,26.198,-3.574,26.44066338,0.148,-0.404,0.430255738,26.05,-3.17,26.24216836
26/07/2020 21:00,0.1175,-0.38,0.397751493,0.1175,-0.38,0.397751493,0,0,0,26.2775,-3.77,26.5465611,0.1175,-0.38,0.397751493,26.16,-3.39,26.37873575
26/07/2020 21:30,0.0195,-0.2935,0.294147072,0.0195,-0.2935,0.294147072,0,0,0,26.4995,-3.3035,26.70461781,0.0195,-0.2935,0.294147072,26.48,-3.01,26.65052532
26/07/2020 22:00,0,-0.2635,0.2635,0,-0.2635,0.2635,0,0,0,26.34,-3.2735,26.54263367,0,-0.2635,0.2635,26.34,-3.01,26.51142584
26/07/2020 22:30,0,-0.286,0.286,0,-0.286,0.286,0,0,0,25.42,-3.296,25.63279181,0,-0.286,0.286,25.42,-3.01,25.59758778
26/07/2020 23:00,0,-0.2815,0.2815,0,-0.2815,0.2815,0,0,0,24.1,-3.6215,24.3705819,0,-0.2815,0.2815,24.1,-3.34,24.3303432
26/07/2020 23:30,0.128,-0.4525,0.470255516,0.128,-0.4525,0.470255516,0,0,0,21.948,-3.9925,22.30817698,0.128,-0.4525,0.470255516,21.82,-3.54,22.10529348
27/07/2020 00:00,0.162,-0.4545,0.48250829,0.162,-0.4545,0.48250829,0,0,0,20.412,-4.2945,20.8588704,0.162,-0.4545,0.48250829,20.25,-3.84,20.61087334
27/07/2020 00:30,0.156,-0.424,0.451787561,0.156,-0.424,0.451787561,0,0,0,19.646,-4.624,20.18283162,0.156,-0.424,0.451787561,19.49,-4.2,19.93740455
27/07/2020 01:00,0.128,-0.3945,0.414746007,0.128,-0.3945,0.414746007,0,0,0,19.618,-4.2945,20.08254601,0.128,-0.3945,0.414746007,19.49,-3.9,19.87637039
27/07/2020 01:30,0.056,-0.3335,0.338168967,0.056,-0.3335,0.338168967,0,0,0,19.546,-4.3635,20.02713779,0.056,-0.3335,0.338168967,19.49,-4.03,19.9022863
27/07/2020 02:00,0.001,-0.265,0.265001887,0.001,-0.265,0.265001887,0,0,0,19.721,-4.295,20.18328184,0.001,-0.265,0.265001887,19.72,-4.03,20.12757561
27/07/2020 02:30,0.0295,-0.3395,0.340779254,0.0295,-0.3395,0.340779254,0,0,0,19.3995,-4.4695,19.90771284,0.0295,-0.3395,0.340779254,19.37,-4.13,19.80539825
27/07/2020 03:00,0.0455,-0.351,0.353936788,0.0455,-0.351,0.353936788,0,0,0,18.5155,-4.551,19.06660277,0.0455,-0.351,0.353936788,18.47,-4.2,18.94151261
27/07/2020 03:30,0.148,-0.4365,0.460908071,0.148,-0.4365,0.460908071,0,0,0,18.268,-4.4065,18.79194152,0.148,-0.4365,0.460908071,18.12,-3.97,18.54980593
27/07/2020 04:00,0.156,-0.433,0.4602445,0.156,-0.433,0.4602445,0,0,0,17.886,-4.513,18.44657597,0.156,-0.433,0.4602445,17.73,-4.08,18.19338616
27/07/2020 04:30,0.155,-0.4355,0.462261019,0.155,-0.4355,0.462261019,0,0,0,17.705,-4.7555,18.33253407,0.155,-0.4355,0.462261019,17.55,-4.32,18.07387341
27/07/2020 05:00,0.1585,-0.431,0.459220263,0.1585,-0.431,0.459220263,0,0,0,17.7085,-4.851,18.36091428,0.1585,-0.431,0.459220263,17.55,-4.42,18.09803581
27/07/2020 05:30,0.132,-0.4175,0.437870129,0.132,-0.4175,0.437870129,0,0,0,18.222,-4.6675,18.81028549,0.132,-0.4175,0.437870129,18.09,-4.25,18.58253481
27/07/2020 06:00,0.1565,-0.4555,0.481635235,0.1565,-0.4555,0.481635235,0,0,0,19.0565,-4.3655,19.5501351,0.1565,-0.4555,0.481635235,18.9,-3.91,19.30020984
27/07/2020 06:30,0.161,-0.456,0.483587634,0.161,-0.456,0.483587634,0,0,0,20.421,-3.836,20.77816491,0.161,-0.456,0.483587634,20.26,-3.38,20.54000974
27/07/2020 07:00,0.1615,-0.4555,0.483283043,0.1615,-0.4555,0.483283043,0,0,0,21.6315,-3.2155,21.86918454,0.1615,-0.4555,0.483283043,21.47,-2.76,21.64667411
27/07/2020 07:30,0.1615,-0.4815,0.507862678,0.1615,-0.4815,0.507862678,0,0,0,23.9915,-2.3915,24.11039909,0.1615,-0.4815,0.507862678,23.83,-1.91,23.90642173
27/07/2020 08:00,0.1685,-0.477,0.505886598,0.1685,-0.477,0.505886598,0,0,0,25.1785,-2.017,25.25915975,0.1685,-0.477,0.505886598,25.01,-1.54,25.05736818
27/07/2020 08:30,0.1665,-0.494,0.521304374,0.1665,-0.494,0.521304374,0,0,0,27.3765,-1.694,27.4288605,0.1665,-0.494,0.521304374,27.21,-1.2,27.23644801
27/07/2020 09:00,0.166,-0.497,0.523989504,0.166,-0.497,0.523989504,0,0,0,29.236,-1.577,29.27850107,0.166,-0.497,0.523989504,29.07,-1.08,29.090055
27/07/2020 09:30,0.1605,-0.4995,0.524652742,0.1605,-0.4995,0.524652742,0,0,0,30.8705,-1.2695,30.89659205,0.1605,-0.4995,0.524652742,30.71,-0.77,30.71965169
27/07/2020 10:00,0.469,-0.49,0.678277967,0.469,-0.49,0.678277967,0,0,0,31.279,-1.26,31.30436776,0.469,-0.49,0.678277967,30.81,-0.77,30.81962037
27/07/2020 10:30,0.535,-0.5095,0.738793104,0.535,-0.5095,0.738793104,0,0,0,31.415,-1.3995,31.44615756,0.535,-0.5095,0.738793104,30.88,-0.89,30.89282279
27/07/2020 11:00,0.7475,-0.5255,0.913732182,0.7475,-0.5255,0.913732182,0,0,0,32.0575,-0.9555,32.07173657,0.7475,-0.5255,0.913732182,31.31,-0.43,31.31295259
27/07/2020 11:30,0.809,-0.525,0.964420033,0.809,-0.525,0.964420033,0,0,0,32.489,0.145,32.48932357,0.809,-0.525,0.964420033,31.68,0.67,31.68708412
27/07/2020 12:00,0.2415,-0.5235,0.576519297,0.2415,-0.5235,0.576519297,0,0,0,33.5115,0.1465,33.51182022,0.2415,-0.5235,0.576519297,33.27,0.67,33.27674563
27/07/2020 12:30,0.8295,-0.552,0.996380575,0.8295,-0.552,0.996380575,0,0,0,33.4295,0.118,33.42970826,0.8295,-0.552,0.996380575,32.6,0.67,32.60688424
27/07/2020 13:00,0.167,-0.5495,0.574316333,0.167,-0.5495,0.574316333,0,0,0,34.057,0.1505,34.05733253,0.167,-0.5495,0.574316333,33.89,0.7,33.8972285
27/07/2020 13:30,0.685,-0.528,0.864875135,0.685,-0.528,0.864875135,0,0,0,33.105,-1.228,33.12776794,0.685,-0.528,0.864875135,32.42,-0.7,32.42755618
27/07/2020 14:00,0.862,-0.502,0.997520927,0.862,-0.502,0.997520927,0,0,0,33.282,-0.812,33.29190394,0.862,-0.502,0.997520927,32.42,-0.31,32.42148208
27/07/2020 14:30,0.571,-0.491,0.753075029,0.571,-0.491,0.753075029,0,0,0,33.541,0.149,33.54133095,0.571,-0.491,0.753075029,32.97,0.64,32.97621112
27/07/2020 15:00,0.5225,-0.5085,0.729094301,0.5225,-0.5085,0.729094301,0,0,0,33.3025,0.2015,33.30310959,0.5225,-0.5085,0.729094301,32.78,0.71,32.78768824
27/07/2020 15:30,0.2385,-0.495,0.549460872,0.2385,-0.495,0.549460872,0,0,0,33.4985,0.215,33.49918995,0.2385,-0.495,0.549460872,33.26,0.71,33.26757731
27/07/2020 16:00,0.1925,-0.4945,0.530647246,0.1925,-0.4945,0.530647246,0,0,0,33.3925,-0.4545,33.39559292,0.1925,-0.4945,0.530647246,33.2,0.04,33.2000241
27/07/2020 16:30,0.118,-0.4335,0.449273024,0.118,-0.4335,0.449273024,0,0,0,33.428,-1.1735,33.44859169,0.118,-0.4335,0.449273024,33.31,-0.74,33.31821874
27/07/2020 17:00,0.0695,-0.4,0.405992919,0.0695,-0.4,0.405992919,0,0,0,33.1095,-1.66,33.15108732,0.0695,-0.4,0.405992919,33.04,-1.26,33.06401669
27/07/2020 17:30,0.074,-0.367,0.374386164,0.074,-0.367,0.374386164,0,0,0,33.384,-1.737,33.42915831,0.074,-0.367,0.374386164,33.31,-1.37,33.33816132
27/07/2020 18:00,0.126,-0.4115,0.430358281,0.126,-0.4115,0.430358281,0,0,0,32.866,-1.8915,32.92038469,0.126,-0.4115,0.430358281,32.74,-1.48,32.77343436
27/07/2020 18:30,0.1355,-0.411,0.432760037,0.1355,-0.411,0.432760037,0,0,0,32.3355,-2.021,32.39859567,0.1355,-0.411,0.432760037,32.2,-1.61,32.24022488
27/07/2020 19:00,0.0425,-0.3375,0.340165401,0.0425,-0.3375,0.340165401,0,0,0,31.5925,-2.1375,31.66472742,0.0425,-0.3375,0.340165401,31.55,-1.8,31.60130535
27/07/2020 19:30,0.024,-0.31,0.310927644,0.024,-0.31,0.310927644,0,0,0,31.024,-2.28,31.10766748,0.024,-0.31,0.310927644,31,-1.97,31.06253209
27/07/2020 20:00,0.0165,-0.3145,0.314932532,0.0165,-0.3145,0.314932532,0,0,0,29.7965,-2.5845,29.90837763,0.0165,-0.3145,0.314932532,29.78,-2.27,29.86639081
27/07/2020 20:30,0.0145,-0.3105,0.310838382,0.0145,-0.3105,0.310838382,0,0,0,29.2745,-2.7005,29.39879335,0.0145,-0.3105,0.310838382,29.26,-2.39,29.3574471
27/07/2020 21:00,0.0085,-0.3195,0.319613047,0.0085,-0.3195,0.319613047,0,0,0,28.4585,-3.2095,28.63890907,0.0085,-0.3195,0.319613047,28.45,-2.89,28.59640887
27/07/2020 21:30,0.0005,-0.2835,0.283500441,0.0005,-0.2835,0.283500441,0,0,0,28.1405,-3.1135,28.31221684,0.0005,-0.2835,0.283500441,28.14,-2.83,28.28194654
27/07/2020 22:00,0.001,-0.305,0.305001639,0.001,-0.305,0.305001639,0,0,0,28.351,-3.135,28.52380455,0.001,-0.305,0.305001639,28.35,-2.83,28.4909003
27/07/2020 22:30,0,-0.302,0.302,0,-0.302,0.302,0,0,0,27.42,-3.342,27.62291375,0,-0.302,0.302,27.42,-3.04,27.58800464
27/07/2020 23:00,0,-0.298,0.298,0,-0.298,0.298,0,0,0,25.75,-3.568,25.99602131,0,-0.298,0.298,25.75,-3.27,25.95679872
27/07/2020 23:30,0.005,-0.2605,0.26054798,0.005,-0.2605,0.26054798,0,0,0,24.105,-3.8005,24.40276266,0.005,-0.2605,0.26054798,24.1,-3.54,24.35860423
28/07/2020 00:00,0.002,-0.2765,0.276507233,0.002,-0.2765,0.276507233,0,0,0,22.632,-3.9065,22.96667512,0.002,-0.2765,0.276507233,22.63,-3.63,22.91928882
28/07/2020 00:30,0.0215,-0.3065,0.307253153,0.0215,-0.3065,0.307253153,0,0,0,21.6315,-4.2365,22.04245278,0.0215,-0.3065,0.307253153,21.61,-3.93,21.96444855
28/07/2020 01:00,0.0075,-0.2775,0.277601333,0.0075,-0.2775,0.277601333,0,0,0,21.1775,-3.9675,21.54594074,0.0075,-0.2775,0.277601333,21.17,-3.69,21.48918333
28/07/2020 01:30,0.03,-0.3175,0.318914173,0.03,-0.3175,0.318914173,0,0,0,20.96,-4.0075,21.33967329,0.03,-0.3175,0.318914173,20.93,-3.69,21.25278805
28/07/2020 02:00,0.112,-0.3835,0.399520025,0.112,-0.3835,0.399520025,0,0,0,20.952,-3.9935,21.32919,0.112,-0.3835,0.399520025,20.84,-3.61,21.15035934
28/07/2020 02:30,0.0595,-0.356,0.360938014,0.0595,-0.356,0.360938014,0,0,0,20.6995,-4.046,21.09121657,0.0595,-0.356,0.360938014,20.64,-3.69,20.96725304
28/07/2020 03:00,0.057,-0.3515,0.356091631,0.057,-0.3515,0.356091631,0,0,0,20.117,-4.0415,20.51895249,0.057,-0.3515,0.356091631,20.06,-3.69,20.39656098
28/07/2020 03:30,0.028,-0.331,0.332182179,0.028,-0.331,0.332182179,0,0,0,19.758,-3.921,20.1433067,0.028,-0.331,0.332182179,19.73,-3.59,20.05395223
28/07/2020 04:00,0.012,-0.3055,0.305735588,0.012,-0.3055,0.305735588,0,0,0,19.502,-4.1055,19.92945394,0.012,-0.3055,0.305735588,19.49,-3.8,19.85699121
28/07/2020 04:30,0.0125,-0.3155,0.315747526,0.0125,-0.3155,0.315747526,0,0,0,19.1225,-4.4655,19.63697269,0.0125,-0.3155,0.315747526,19.11,-4.15,19.5554238
28/07/2020 05:00,0.006,-0.2955,0.295560907,0.006,-0.2955,0.295560907,0,0,0,19.116,-4.5055,19.63978071,0.006,-0.2955,0.295560907,19.11,-4.21,19.56824468
28/07/2020 05:30,0.0065,-0.2945,0.294571723,0.0065,-0.2945,0.294571723,0,0,0,19.6465,-4.4345,20.14074856,0.0065,-0.2945,0.294571723,19.64,-4.14,20.07160183
28/07/2020 06:00,0.0085,-0.2985,0.298620997,0.0085,-0.2985,0.298620997,0,0,0,19.7185,-4.3885,20.20094489,0.0085,-0.2985,0.298620997,19.71,-4.09,20.12988326
28/07/2020 06:30,0.001,-0.2915,0.291501715,0.001,-0.2915,0.291501715,0,0,0,21.021,-3.7515,21.35313076,0.001,-0.2915,0.291501715,21.02,-3.46,21.30286366
28/07/2020 07:00,0.0005,-0.3035,0.303500412,0.0005,-0.3035,0.303500412,0,0,0,22.9605,-2.9135,23.14461152,0.0005,-0.3035,0.303500412,22.96,-2.61,23.10787095
28/07/2020 07:30,0.001,-0.274,0.274001825,0.001,-0.274,0.274001825,0,0,0,24.961,-2.024,25.04292509,0.001,-0.274,0.274001825,24.96,-1.75,25.02127295
28/07/2020 08:00,0.015,-0.28,0.280401498,0.015,-0.28,0.280401498,0,0,0,26.305,-1.76,26.36381279,0.015,-0.28,0.280401498,26.29,-1.48,26.33162547
28/07/2020 08:30,0.053,-0.334,0.338178947,0.053,-0.334,0.338178947,0,0,0,27.883,-1.464,27.92140729,0.053,-0.334,0.338178947,27.83,-1.13,27.85293162
28/07/2020 09:00,0.059,-0.342,0.347051869,0.059,-0.342,0.347051869,0,0,0,29.139,-1.472,29.17615645,0.059,-0.342,0.347051869,29.08,-1.13,29.10194667
28/07/2020 09:30,0.0485,-0.3525,0.355820882,0.0485,-0.3525,0.355820882,0,0,0,30.7285,-1.0725,30.74721074,0.0485,-0.3525,0.355820882,30.68,-0.72,30.68844734
28/07/2020 10:00,0.045,-0.3725,0.375208275,0.045,-0.3725,0.375208275,0,0,0,31.105,-1.0925,31.12418001,0.045,-0.3725,0.375208275,31.06,-0.72,31.06834402
28/07/2020 10:30,0.0205,-0.341,0.341615647,0.0205,-0.341,0.341615647,0,0,0,31.0805,-1.401,31.11206006,0.0205,-0.341,0.341615647,31.06,-1.06,31.07808231
28/07/2020 11:00,0.021,-0.3025,0.303228049,0.021,-0.3025,0.303228049,0,0,0,31.221,-1.2225,31.24492514,0.021,-0.3025,0.303228049,31.2,-0.92,31.21356116
28/07/2020 11:30,0.0395,-0.348,0.350234564,0.0395,-0.348,0.350234564,0,0,0,30.8495,-1.268,30.87554816,0.0395,-0.348,0.350234564,30.81,-0.92,30.82373274
28/07/2020 12:00,0.0705,-0.364,0.370764413,0.0705,-0.364,0.370764413,0,0,0,31.2605,-1.194,31.2832942,0.0705,-0.364,0.370764413,31.19,-0.83,31.20104165
28/07/2020 12:30,0.074,-0.3765,0.383703336,0.074,-0.3765,0.383703336,0,0,0,31.264,-1.1165,31.28392987,0.074,-0.3765,0.383703336,31.19,-0.74,31.19877722
28/07/2020 13:00,0.063,-0.3595,0.364978424,0.063,-0.3595,0.364978424,0,0,0,31.453,-1.0995,31.4722117,0.063,-0.3595,0.364978424,31.39,-0.74,31.39872131
28/07/2020 13:30,0.086,-0.372,0.381811472,0.086,-0.372,0.381811472,0,0,0,30.786,-1.242,30.81104283,0.086,-0.372,0.381811472,30.7,-0.87,30.71232489
28/07/2020 14:00,0.0675,-0.3565,0.362833984,0.0675,-0.3565,0.362833984,0,0,0,30.8175,-1.1365,30.83844903,0.0675,-0.3565,0.362833984,30.75,-0.78,30.75989109
28/07/2020 14:30,0.109,-0.374,0.389560008,0.109,-0.374,0.389560008,0,0,0,30.979,-1.074,30.99761147,0.109,-0.374,0.389560008,30.87,-0.7,30.87793549
28/07/2020 15:00,0.085,-0.388,0.39720146,0.085,-0.388,0.39720146,0,0,0,30.745,-1.088,30.76424498,0.085,-0.388,0.39720146,30.66,-0.7,30.66798983
28/07/2020 15:30,0.07,-0.387,0.393279799,0.07,-0.387,0.393279799,0,0,0,31.12,-0.027,31.12001171,0.07,-0.387,0.393279799,31.05,0.36,31.05208689
28/07/2020 16:00,0.4155,-0.4015,0.577791052,0.4155,-0.4015,0.577791052,0,0,0,30.6955,-1.0615,30.71384871,0.4155,-0.4015,0.577791052,30.28,-0.66,30.28719201
28/07/2020 16:30,0.049,-0.361,0.364310307,0.049,-0.361,0.364310307,0,0,0,31.249,-1.111,31.26874353,0.049,-0.361,0.364310307,31.2,-0.75,31.20901312
28/07/2020 17:00,0.4055,-0.371,0.549610089,0.4055,-0.371,0.549610089,0,0,0,30.6555,-1.611,30.69780124,0.4055,-0.371,0.549610089,30.25,-1.24,30.27540421
28/07/2020 17:30,0.6795,-0.306,0.745222282,0.6795,-0.306,0.745222282,0,0,0,31.0995,-1.796,31.15131644,0.6795,-0.306,0.745222282,30.42,-1.49,30.45646894
28/07/2020 18:00,0.0065,-0.284,0.284074374,0.0065,-0.284,0.284074374,0,0,0,30.9765,-2.204,31.0548091,0.0065,-0.284,0.284074374,30.97,-1.92,31.02945858
28/07/2020 18:30,0.0255,-0.3305,0.331482277,0.0255,-0.3305,0.331482277,0,0,0,30.5455,-2.6405,30.65941634,0.0255,-0.3305,0.331482277,30.52,-2.31,30.60729488
28/07/2020 19:00,0.0365,-0.313,0.315121009,0.0365,-0.313,0.315121009,0,0,0,29.8765,-2.803,30.00770003,0.0365,-0.313,0.315121009,29.84,-2.49,29.94370886
28/07/2020 19:30,0.0085,-0.2525,0.252643029,0.0085,-0.2525,0.252643029,0,0,0,29.9685,-2.8925,30.10776558,0.0085,-0.2525,0.252643029,29.96,-2.64,30.07609017
28/07/2020 20:00,0.03,-0.2925,0.294034437,0.03,-0.2925,0.294034437,0,0,0,29.25,-2.7725,29.38110373,0.03,-0.2925,0.294034437,29.22,-2.48,29.32505413
28/07/2020 20:30,0.003,-0.246,0.246018292,0.003,-0.246,0.246018292,0,0,0,28.403,-2.936,28.55434301,0.003,-0.246,0.246018292,28.4,-2.69,28.52711167
28/07/2020 21:00,0,-0.2285,0.2285,0,-0.2285,0.2285,0,0,0,27.67,-3.2485,27.86003683,0,-0.2285,0.2285,27.67,-3.02,27.83431875
28/07/2020 21:30,0,-0.259,0.259,0,-0.259,0.259,0,0,0,27.41,-3.279,27.60543318,0,-0.259,0.259,27.41,-3.02,27.57586807
28/07/2020 22:00,0,-0.2365,0.2365,0,-0.2365,0.2365,0,0,0,27.41,-3.6865,27.65679631,0,-0.2365,0.2365,27.41,-3.45,27.62626649
28/07/2020 22:30,0,-0.244,0.244,0,-0.244,0.244,0,0,0,26.33,-3.694,26.58786445,0,-0.244,0.244,26.33,-3.45,26.55506355
28/07/2020 23:00,0,-0.2155,0.2155,0,-0.2155,0.2155,0,0,0,24.86,-4.0155,25.18221278,0,-0.2155,0.2155,24.86,-3.8,25.14874947
28/07/2020 23:30,0,-0.2475,0.2475,0,-0.2475,0.2475,0,0,0,23.65,-3.9175,23.97226118,0,-0.2475,0.2475,23.65,-3.67,23.93306082
29/07/2020 00:00,0,-0.2405,0.2405,0,-0.2405,0.2405,0,0,0,22.49,-4.1305,22.86615688,0,-0.2405,0.2405,22.49,-3.89,22.82393919
29/07/2020 00:30,0,-0.2155,0.2155,0,-0.2155,0.2155,0,0,0,21.54,-4.5355,22.01232292,0,-0.2155,0.2155,21.54,-4.32,21.96893261
29/07/2020 01:00,0,-0.231,0.231,0,-0.231,0.231,0,0,0,21.28,-4.241,21.69849029,0,-0.231,0.231,21.28,-4.01,21.65452609
29/07/2020 01:30,0,-0.2455,0.2455,0,-0.2455,0.2455,0,0,0,20.98,-4.2555,21.4072343,0,-0.2455,0.2455,20.98,-4.01,21.35978698
29/07/2020 02:00,0,-0.2525,0.2525,0,-0.2525,0.2525,0,0,0,20.73,-4.3125,21.17381771,0,-0.2525,0.2525,20.73,-4.06,21.12383725
29/07/2020 02:30,0,-0.248,0.248,0,-0.248,0.248,0,0,0,20.73,-4.428,21.19764336,0,-0.248,0.248,20.73,-4.18,21.14722913
29/07/2020 03:00,0,-0.2535,0.2535,0,-0.2535,0.2535,0,0,0,19.9,-4.5335,20.40986581,0,-0.2535,0.2535,19.9,-4.28,20.35505834
29/07/2020 03:30,0,-0.2695,0.2695,0,-0.2695,0.2695,0,0,0,19.56,-4.3495,20.03775811,0,-0.2695,0.2695,19.56,-4.08,19.98099097
29/07/2020 04:00,0,-0.2595,0.2595,0,-0.2595,0.2595,0,0,0,19.62,-4.5495,20.14056479,0,-0.2595,0.2595,19.62,-4.29,20.08353803
29/07/2020 04:30,0,-0.2455,0.2455,0,-0.2455,0.2455,0,0,0,19.17,-4.7955,19.76071153,0,-0.2455,0.2455,19.17,-4.55,19.70257344
29/07/2020 05:00,0,-0.241,0.241,0,-0.241,0.241,0,0,0,18.95,-4.941,19.58356405,0,-0.241,0.241,18.95,-4.7,19.52415171
29/07/2020 05:30,0,-0.25,0.25,0,-0.25,0.25,0,0,0,19.47,-4.84,20.06256464,0,-0.25,0.25,19.47,-4.59,20.00372465
29/07/2020 06:00,0,-0.2545,0.2545,0,-0.2545,0.2545,0,0,0,19.63,-4.7245,20.19053739,0,-0.2545,0.2545,19.63,-4.47,20.13250605
29/07/2020 06:30,0.0005,-0.2265,0.226500552,0.0005,-0.2265,0.226500552,0,0,0,20.6605,-4.1365,21.07052188,0.0005,-0.2265,0.226500552,20.66,-3.91,21.02673774
29/07/2020 07:00,0,-0.236,0.236,0,-0.236,0.236,0,0,0,22.37,-3.236,22.60284487,0,-0.236,0.236,22.37,-3,22.57026584
29/07/2020 07:30,0.0015,-0.2515,0.251504473,0.0015,-0.2515,0.251504473,0,0,0,24.8415,-2.2715,24.94513649,0.0015,-0.2515,0.251504473,24.84,-2.02,24.92199831
29/07/2020 08:00,0.003,-0.26,0.260017307,0.003,-0.26,0.260017307,0,0,0,25.773,-1.96,25.84742016,0.003,-0.26,0.260017307,25.77,-1.7,25.82601208
29/07/2020 08:30,0.002,-0.2565,0.256507797,0.002,-0.2565,0.256507797,0,0,0,28.072,-1.5965,28.11736112,0.002,-0.2565,0.256507797,28.07,-1.34,28.10196612
29/07/2020 09:00,0.006,-0.2545,0.254570717,0.006,-0.2545,0.254570717,0,0,0,30.046,-1.1145,30.06666304,0.006,-0.2545,0.254570717,30.04,-0.86,30.05230773
29/07/2020 09:30,0.0075,-0.2665,0.266605514,0.0075,-0.2665,0.266605514,0,0,0,30.9575,-1.0465,30.97518311,0.0075,-0.2665,0.266605514,30.95,-0.78,30.9598272
29/07/2020 10:00,0.0155,-0.2665,0.26695037,0.0155,-0.2665,0.26695037,0,0,0,31.3755,-1.0465,31.39294766,0.0155,-0.2665,0.26695037,31.36,-0.78,31.36969876
29/07/2020 10:30,0.0455,-0.25,0.254106769,0.0455,-0.25,0.254106769,0,0,0,31.5555,-1.35,31.58436449,0.0455,-0.25,0.254106769,31.51,-1.1,31.52919441
29/07/2020 11:00,0.167,-0.245,0.296502951,0.167,-0.245,0.296502951,0,0,0,31.937,-1.015,31.95312495,0.167,-0.245,0.296502951,31.77,-0.77,31.77932976
29/07/2020 11:30,0.249,-0.2845,0.37807572,0.249,-0.2845,0.37807572,0,0,0,31.949,-0.9945,31.96447452,0.249,-0.2845,0.37807572,31.7,-0.71,31.70795011
29/07/2020 12:00,0.256,-0.3135,0.404744673,0.256,-0.3135,0.404744673,0,0,0,32.286,-0.4435,32.28904595,0.256,-0.3135,0.404744673,32.03,-0.13,32.03026381
29/07/2020 12:30,16.345,0.529,16.35355821,0.215,-0.331,0.394697352,16.13,0.86,16.15290995,19.945,-0.821,19.96189034,0.215,-0.331,0.394697352,19.73,-0.49,19.7360837
29/07/2020 13:00,15.8455,0.426,15.85122539,0.3055,-0.374,0.48291433,15.54,0.8,15.5605784,16.4955,-1.084,16.5310791,0.3055,-0.374,0.48291433,16.19,-0.71,16.20556077
29/07/2020 13:30,15.708,0.2885,15.71064914,0.298,-0.3815,0.484093224,15.41,0.67,15.42455834,16.378,-1.2515,16.42574614,0.298,-0.3815,0.484093224,16.08,-0.87,16.10351825
29/07/2020 14:00,15.691,0.4605,15.69775593,0.281,-0.3595,0.456290752,15.41,0.82,15.43180158,16.361,-1.0695,16.39591874,0.281,-0.3595,0.456290752,16.08,-0.71,16.09566712
29/07/2020 14:30,15.5365,0.493,15.5443199,0.2765,-0.327,0.42823037,15.26,0.82,15.28201557,16.2465,-1.037,16.27956176,0.2765,-0.327,0.42823037,15.97,-0.71,15.98577493
29/07/2020 15:00,15.6525,0.524,15.66126854,0.2725,-0.296,0.402333506,15.38,0.82,15.40184405,15.9025,-1.006,15.93428826,0.2725,-0.296,0.402333506,15.63,-0.71,15.64611773
29/07/2020 15:30,15.872,0.739,15.8891946,0.272,-0.301,0.405690769,15.6,1.04,15.63462823,17.892,-0.941,17.91672808,0.272,-0.301,0.405690769,17.62,-0.64,17.63161932
29/07/2020 16:00,15.6475,0.62,15.6597783,0.2675,-0.3,0.401940605,15.38,0.92,15.40749168,16.4075,-1.24,16.4542899,0.2675,-0.3,0.401940605,16.14,-0.94,16.16734981
29/07/2020 16:30,15.4105,0.457,15.4172747,0.2705,-0.273,0.384316601,15.14,0.73,15.15758886,16.2305,-1.443,16.29451991,0.2705,-0.273,0.384316601,15.96,-1.17,16.00282788
29/07/2020 17:00,15.6645,0.402,15.66965744,0.2645,-0.268,0.376542494,15.4,0.67,15.41456779,16.2245,-1.688,16.31207357,0.2645,-0.268,0.376542494,15.96,-1.42,16.0230459
29/07/2020 17:30,15.6625,-0.267,15.66477562,0.2625,-0.267,0.374426562,15.4,0,15.4,16.2225,-1.877,16.33072672,0.2625,-0.267,0.374426562,15.96,-1.61,16.04100059
29/07/2020 18:00,15.5035,-0.2575,15.50563828,0.2635,-0.2575,0.368427062,15.24,0,15.24,16.2235,-1.9275,16.33760106,0.2635,-0.2575,0.368427062,15.96,-1.67,16.0471337
29/07/2020 18:30,15.142,-0.2485,15.14403897,0.262,-0.2485,0.361104209,14.88,0,14.88,16.172,-1.9985,16.29501722,0.262,-0.2485,0.361104209,15.91,-1.75,16.00595514
29/07/2020 19:00,14.7705,-0.235,14.77236932,0.2605,-0.235,0.350835075,14.51,0,14.51,15.8105,-2.105,15.95001364,0.2605,-0.235,0.350835075,15.55,-1.87,15.6620369
29/07/2020 19:30,14.5715,-0.902,14.59939095,0.2615,-0.222,0.343025145,14.31,-0.68,14.32614742,15.6415,-2.292,15.80853523,0.2615,-0.222,0.343025145,15.38,-2.07,15.51867585
29/07/2020 20:00,14.44,-0.953,14.47141351,0.26,-0.223,0.34253321,14.18,-0.73,14.19877812,14.83,-2.293,15.00622368,0.26,-0.223,0.34253321,14.57,-2.07,14.71631068
29/07/2020 20:30,14.17,-1.058,14.20944278,0.26,-0.218,0.339299278,13.91,-0.84,13.93533997,14.44,-2.358,14.63125982,0.26,-0.218,0.339299278,14.18,-2.14,14.34057182
29/07/2020 21:00,13.74,-1.1935,13.79173819,0.26,-0.2235,0.342858936,13.48,-0.97,13.51485479,13.99,-2.5135,14.21399952,0.26,-0.2235,0.342858936,13.73,-2.29,13.91966235
29/07/2020 21:30,13.6395,-1.207,13.69280137,0.2595,-0.237,0.351438828,13.38,-0.97,13.41511461,13.8995,-2.467,14.11673437,0.2595,-0.237,0.351438828,13.64,-2.23,13.82108896
29/07/2020 22:00,13.5495,-1.2125,13.60364313,0.2595,-0.2425,0.355171086,13.29,-0.97,13.32535178,13.7995,-2.5325,14.02995925,0.2595,-0.2425,0.355171086,13.54,-2.29,13.73228677
29/07/2020 22:30,12.95,-1.3955,13.02497295,0.26,-0.2255,0.344166021,12.69,-1.17,12.74382203,13.19,-2.7255,13.46864693,0.26,-0.2255,0.344166021,12.93,-2.5,13.16946848
29/07/2020 23:00,12.3,-1.4615,12.38652422,0.26,-0.2215,0.34155856,12.04,-1.24,12.10368539,12.5,-2.7715,12.80356248,0.26,-0.2215,0.34155856,12.24,-2.55,12.50280369
29/07/2020 23:30,11.4595,-1.536,11.56198237,0.2595,-0.216,0.337633307,11.2,-1.32,11.27751746,12.2495,-2.866,12.58031026,0.2595,-0.216,0.337633307,11.99,-2.65,12.27935666
30/07/2020 00:00,10.83,-1.554,10.94092391,0.26,-0.234,0.349794225,10.57,-1.32,10.65210308,11.71,-2.884,12.05991526,0.26,-0.234,0.349794225,11.45,-2.65,11.75265927
30/07/2020 00:30,10.43,-1.5815,10.54921998,0.26,-0.2615,0.368757712,10.17,-1.32,10.25530594,11.22,-2.9815,11.60938165,0.26,-0.2615,0.368757712,10.96,-2.72,11.29247537
30/07/2020 01:00,10.25,-1.5885,10.37235905,0.26,-0.2685,0.373754264,9.99,-1.32,10.07682986,11.01,-2.9185,11.39024768,0.26,-0.2685,0.373754264,10.75,-2.65,11.07181105
30/07/2020 01:30,10.1095,-1.5385,10.22589715,0.2595,-0.2685,0.373406615,9.85,-1.27,9.931535632,10.8295,-2.9185,11.21586878,0.2595,-0.2685,0.373406615,10.57,-2.65,10.89712806
30/07/2020 02:00,10.29,-1.534,10.40371357,0.26,-0.264,0.370534749,10.03,-1.27,10.11008407,10.94,-2.914,11.32143966,0.26,-0.264,0.370534749,10.68,-2.65,11.00385841
30/07/2020 02:30,9.95,-0.9525,9.995486794,0.26,-0.2825,0.383935216,9.69,-0.67,9.713135436,10.49,-3.7025,11.12423509,0.26,-0.2825,0.383935216,10.23,-3.42,10.78653327
30/07/2020 03:00,9.7895,1.6245,9.923371932,0.2595,-0.2755,0.378471267,9.53,1.9,9.717556277,9.9395,-6.2755,11.7548101,0.2595,-0.2755,0.378471267,9.68,-6,11.38869615
30/07/2020 03:30,9.89,1.728,10.0398249,0.26,-0.272,0.376276494,9.63,2,9.835491853,9.99,-6.162,11.73756125,0.26,-0.272,0.376276494,9.73,-5.89,11.37387357
30/07/2020 04:00,9.66,1.6435,9.798810757,0.26,-0.2765,0.379542158,9.4,1.92,9.594081509,9.83,-6.3065,11.67907711,0.26,-0.2765,0.379542158,9.57,-6.03,11.31131292
30/07/2020 04:30,9.4195,1.5125,9.540159144,0.2595,-0.2675,0.372688207,9.16,1.78,9.331345026,9.5595,-6.4375,11.52499226,0.2595,-0.2675,0.372688207,9.3,-6.17,11.16059586
30/07/2020 05:00,9.4195,1.497,9.537714047,0.2595,-0.233,0.348753853,9.16,1.73,9.321936494,9.5595,-6.463,11.53925514,0.2595,-0.233,0.348753853,9.3,-6.23,11.19387779
30/07/2020 05:30,9.6595,1.5095,9.776734143,0.2595,-0.2205,0.340529734,9.4,1.73,9.557871102,9.7995,-6.4505,11.7319713,0.2595,-0.2205,0.340529734,9.54,-6.23,11.39405547
30/07/2020 06:00,9.79,1.589,9.918115799,0.26,-0.221,0.341234523,9.53,1.81,9.700360818,9.9,-6.321,11.74585208,0.26,-0.221,0.341234523,9.64,-6.1,11.40787447
30/07/2020 06:30,10.37,1.84,10.53197512,0.26,-0.22,0.340587727,10.11,2.06,10.31773716,10.51,-6.07,12.13692712,0.26,-0.22,0.340587727,10.25,-5.85,11.80190663
30/07/2020 07:00,11.391,2.394,11.63985039,0.261,-0.216,0.338787544,11.13,2.61,11.43192897,11.571,-5.506,12.81421387,0.261,-0.216,0.338787544,11.31,-5.29,12.48600016
30/07/2020 07:30,12.2,2.659,12.48640385,0.26,-0.231,0.34779448,11.94,2.89,12.28477513,12.52,-5.201,13.55731541,0.26,-0.231,0.34779448,12.26,-4.97,13.22907782
30/07/2020 08:00,12.723,2.7735,13.02179063,0.263,-0.2165,0.340648279,12.46,2.99,12.81373092,12.993,-5.0365,13.93500561,0.263,-0.2165,0.340648279,12.73,-4.82,13.6119543
30/07/2020 08:30,13.664,2.932,13.97503202,0.264,-0.268,0.376191441,13.4,3.2,13.77679208,13.904,-4.868,14.73155253,0.264,-0.268,0.376191441,13.64,-4.6,14.39477683
30/07/2020 09:00,14.7625,3.243,15.11451141,0.2625,-0.287,0.388941191,14.5,3.53,14.9235016,15.0425,-4.477,15.69459573,0.2625,-0.287,0.388941191,14.78,-4.19,15.36243796
30/07/2020 09:30,15.146,3.3965,15.52216249,0.266,-0.2835,0.38875217,14.88,3.68,15.32830062,15.446,-4.3535,16.04779979,0.266,-0.2835,0.38875217,15.18,-4.07,15.71614775
30/07/2020 10:00,15.3085,6.4995,16.63110557,0.2685,-0.2705,0.381133179,15.04,6.77,16.4934684,14.9885,-7.2105,16.63269198,0.2685,-0.2705,0.381133179,14.72,-6.94,16.27396694
30/07/2020 10:30,15.0285,6.587,16.40866787,0.2685,-0.183,0.324932685,14.76,6.77,16.23854981,14.6285,-7.743,16.55134621,0.2685,-0.183,0.324932685,14.36,-7.56,16.22846881
30/07/2020 11:00,15.303,6.9275,16.79797801,0.273,-0.2025,0.339904766,15.03,7.13,16.63543808,14.883,-7.4225,16.63121148,0.273,-0.2025,0.339904766,14.61,-7.22,16.29664076
30/07/2020 11:30,15.329,6.9125,16.81549575,0.299,-0.2175,0.369739435,15.03,7.13,16.63543808,14.859,-7.3775,16.58967713,0.299,-0.2175,0.369739435,14.56,-7.16,16.22526425
30/07/2020 12:00,15.6405,6.95,17.11513191,0.3205,-0.32,0.452902031,15.32,7.27,16.95745559,15.0805,-7.34,16.77191343,0.3205,-0.32,0.452902031,14.76,-7.02,16.34435682
30/07/2020 12:30,16.0325,7.0125,17.49903462,0.2925,-0.3575,0.461911788,15.74,7.37,17.38000288,15.4525,-7.2775,17.08044972,0.2925,-0.3575,0.461911788,15.16,-6.92,16.66469322
30/07/2020 13:00,15.961,7.12,17.47706843,0.291,-0.37,0.470723911,15.67,7.49,17.36804537,15.361,-7.41,17.05486502,0.291,-0.37,0.470723911,15.07,-7.04,16.63329492
30/07/2020 13:30,15.83,6.9715,17.29713017,0.29,-0.3585,0.461109803,15.54,7.33,17.18198184,15.19,-7.7185,17.03852524,0.29,-0.3585,0.461109803,14.9,-7.36,16.61865217
30/07/2020 14:00,15.765,7.0245,17.25916641,0.315,-0.3955,0.505613736,15.45,7.42,17.13939614,15.095,-7.5755,16.88926361,0.315,-0.3955,0.505613736,14.78,-7.18,16.43170107
30/07/2020 14:30,15.479,7.102,17.0304975,0.369,-0.388,0.53544841,15.11,7.49,16.8645249,14.849,-7.488,16.63018175,0.369,-0.388,0.53544841,14.48,-7.1,16.1270084
30/07/2020 15:00,15.498,7.0235,17.01521543,0.388,-0.3865,0.547655229,15.11,7.41,16.82914733,14.808,-7.4865,16.5929065,0.388,-0.3865,0.547655229,14.42,-7.1,16.07315775
30/07/2020 15:30,15.4775,6.954,16.96794396,0.3675,-0.366,0.518663909,15.11,7.32,16.78971411,14.7875,-7.546,16.60157439,0.3675,-0.366,0.518663909,14.42,-7.18,16.10865606
30/07/2020 16:00,15.481,6.816,16.91505888,0.371,-0.394,0.541181116,15.11,7.21,16.74204886,14.891,-7.704,16.76584316,0.371,-0.394,0.541181116,14.52,-7.31,16.25627571
30/07/2020 16:30,15.8225,6.7665,17.20863238,0.3525,-0.3935,0.528297738,15.47,7.16,17.0465979,14.8725,-7.8935,16.83741662,0.3525,-0.3935,0.528297738,14.52,-7.5,16.34259465
30/07/2020 17:00,15.447,6.473,16.74841897,0.347,-0.387,0.519786495,15.1,6.86,16.58522234,14.817,-8.267,16.96722659,0.347,-0.387,0.519786495,14.47,-7.88,16.47650752
30/07/2020 17:30,15.6565,6.559,16.97487771,0.3465,-0.371,0.507644807,15.31,6.93,16.80538604,15.1965,-8.251,17.29198118,0.3465,-0.371,0.507644807,14.85,-7.88,16.81121352
30/07/2020 18:00,15.578,6.5695,16.90657902,0.338,-0.3605,0.494170264,15.24,6.93,16.7416397,14.898,-8.2405,17.02516503,0.338,-0.3605,0.494170264,14.56,-7.88,16.55560328
30/07/2020 18:30,15.308,6.261,16.5388931,0.328,-0.359,0.48627667,14.98,6.62,16.37757003,14.568,-8.289,16.76109021,0.328,-0.359,0.48627667,14.24,-7.93,16.29915642
30/07/2020 19:00,15.1145,6.1325,16.31121291,0.3345,-0.3575,0.489588092,14.78,6.49,16.14213431,14.4845,-8.3475,16.7177001,0.3345,-0.3575,0.489588092,14.15,-7.99,16.25000308
30/07/2020 19:30,14.8805,6.053,16.06449779,0.3205,-0.367,0.487246601,14.56,6.42,15.91257364,14.5305,-8.467,16.81741714,0.3205,-0.367,0.487246601,14.21,-8.1,16.35646967
30/07/2020 20:00,14.552,5.932,15.71462147,0.322,-0.378,0.49655614,14.23,6.31,15.56627765,14.072,-8.598,16.4908092,0.322,-0.378,0.49655614,13.75,-8.22,16.01970349
30/07/2020 20:30,14.0155,5.7615,15.15351849,0.2655,-0.2985,0.3994903,13.75,6.06,15.02618049,13.8555,-8.7785,16.40234564,0.2655,-0.2985,0.3994903,13.59,-8.48,16.01869221
30/07/2020 21:00,14.092,5.6485,15.18189765,0.262,-0.2815,0.384559813,13.83,5.93,15.04771743,13.362,-8.9115,16.0610671,0.262,-0.2815,0.384559813,13.1,-8.63,15.68715717
30/07/2020 21:30,14.1095,5.745,15.23427108,0.2795,-0.335,0.436285744,13.83,6.08,15.10745842,13.6295,-8.815,16.23168184,0.2795,-0.335,0.436285744,13.35,-8.48,15.81559041
30/07/2020 22:00,13.7875,5.7215,14.92751548,0.3075,-0.3585,0.472311867,13.48,6.08,14.78772464,13.6575,-8.9585,16.33346346,0.3075,-0.3585,0.472311867,13.35,-8.6,15.88025504
30/07/2020 22:30,13.404,5.5435,14.50508905,0.314,-0.3565,0.475066574,13.09,5.9,14.35820671,12.994,-8.9565,15.78172767,0.314,-0.3565,0.475066574,12.68,-8.6,15.32130543
30/07/2020 23:00,12.6275,5.45,13.7534089,0.2775,-0.33,0.431168471,12.35,5.78,13.63564813,12.5075,-9.03,15.42655037,0.2775,-0.33,0.431168471,12.23,-8.7,15.00876077
30/07/2020 23:30,12.14,5.4855,13.32179831,0.27,-0.2945,0.399537545,11.87,5.78,13.20247325,11.99,-9.1145,15.06101624,0.27,-0.2945,0.399537545,11.72,-8.82,14.66801963
31/07/2020 00:00,11.558,5.3675,12.74352464,0.278,-0.2725,0.38928171,11.28,5.64,12.61142339,11.308,-9.2325,14.59828484,0.278,-0.2725,0.38928171,11.03,-8.96,14.21064742
31/07/2020 00:30,11.2495,5.2405,12.41024136,0.2595,-0.2295,0.346425317,10.99,5.47,12.27603356,10.9095,-9.3795,14.38722386,0.2595,-0.2295,0.346425317,10.65,-9.15,14.04083331
31/07/2020 01:00,10.87,5.2455,12.06947266,0.26,-0.2245,0.343511645,10.61,5.47,11.93704318,10.47,-9.3745,14.05354582,0.26,-0.2245,0.343511645,10.21,-9.15,13.71009117
31/07/2020 01:30,10.87,5.325,12.10423583,0.26,-0.245,0.357246414,10.61,5.57,11.98319657,10.38,-9.275,13.92013021,0.26,-0.245,0.357246414,10.12,-9.03,13.5630122
31/07/2020 02:00,11.2095,5.478,12.47643275,0.2595,-0.272,0.375931177,10.95,5.75,12.367902,10.7695,-9.202,14.16541331,0.2595,-0.272,0.375931177,10.51,-8.93,13.79148288
31/07/2020 02:30,11.21,7.1995,13.32279626,0.26,-0.2805,0.382466012,10.95,7.48,13.26095396,10.57,-10.6805,15.0265758,0.26,-0.2805,0.382466012,10.31,-10.4,14.64431972
31/07/2020 03:00,10.68,8.4285,13.60522004,0.26,-0.2615,0.368757712,10.42,8.69,13.56806913,9.81,-12.3115,15.74195452,0.26,-0.2615,0.368757712,9.55,-12.05,15.37546747
31/07/2020 03:30,10.39,8.197,13.23415691,0.26,-0.243,0.355877788,10.13,8.44,13.18523796,9.44,-12.523,15.68244652,0.26,-0.243,0.355877788,9.18,-12.28,15.33201878
31/07/2020 04:00,10,8.064,12.84632617,0.38,-0.376,0.534580209,9.62,8.44,12.7975779,9.13,-12.656,15.60548737,0.38,-0.376,0.534580209,8.75,-12.28,15.0784913
31/07/2020 04:30,9.718,7.9315,12.54385173,0.428,-0.3885,0.578027897,9.29,8.32,12.47102642,8.848,-12.6685,15.45244305,0.428,-0.3885,0.578027897,8.42,-12.28,14.88941906
31/07/2020 05:00,9.881,7.9535,12.68433377,0.421,-0.3665,0.558178511,9.46,8.32,12.59817447,8.991,-12.6465,15.51683097,0.421,-0.3665,0.558178511,8.57,-12.28,14.97475542
31/07/2020 05:30,10.1965,8.04,12.98499951,0.2965,-0.28,0.407813989,9.9,8.32,12.93183668,9.2865,-12.56,15.62026511,0.2965,-0.28,0.407813989,8.99,-12.28,15.21901771
31/07/2020 06:00,10.21,8.1355,13.05490177,0.26,-0.2545,0.363827225,9.95,8.39,13.01516807,9.25,-12.5345,15.5780676,0.26,-0.2545,0.363827225,8.99,-12.28,15.21901771
31/07/2020 06:30,10.76,8.1645,13.50691157,0.26,-0.2255,0.344166021,10.5,8.39,13.44031622,9.85,-12.2655,15.73102,0.26,-0.2255,0.344166021,9.59,-12.04,15.39252091
31/07/2020 07:00,11.4815,8.387,14.21853056,0.2615,-0.203,0.331045692,11.22,8.59,14.13069354,10.6015,-11.953,15.97704639,0.2615,-0.203,0.331045692,10.34,-11.75,15.65177626
31/07/2020 07:30,12.613,8.6525,15.29553939,0.263,-0.2175,0.341284705,12.35,8.87,15.20524252,11.773,-11.7075,16.60328538,0.263,-0.2175,0.341284705,11.51,-11.49,16.26346212
31/07/2020 08:00,13.362,8.874,16.04029052,0.302,-0.286,0.415932687,13.06,9.16,15.95209077,12.482,-11.506,16.97611145,0.302,-0.286,0.415932687,12.18,-11.22,16.56021739
31/07/2020 08:30,14.3805,9.272,17.11048697,0.3305,-0.368,0.494625363,14.05,9.64,17.03913437,13.5605,-11.078,17.51026111,0.3305,-0.368,0.494625363,13.23,-10.71,17.02166267
31/07/2020 09:00,15.176,9.575,17.94412441,0.386,-0.395,0.552287063,14.79,9.97,17.83661963,14.356,-10.875,18.01000725,0.386,-0.395,0.552287063,13.97,-10.48,17.46400011
31/07/2020 09:30,15.853,9.728,18.599774,0.393,-0.402,0.562185912,15.46,10.13,18.48319507,14.973,-10.682,18.39282069,0.393,-0.402,0.562185912,14.58,-10.28,17.83969731
31/07/2020 10:00,16.4275,13.0505,20.98042675,0.2675,-0.2795,0.386880472,16.16,13.33,20.94837703,14.9575,-13.5795,20.20221836,0.2675,-0.2795,0.386880472,14.69,-13.3,19.81630894
31/07/2020 10:30,16.66,13.1515,21.22539875,0.27,-0.2785,0.387894638,16.39,13.43,21.18954931,15.06,-14.0185,20.574789,0.27,-0.2785,0.387894638,14.79,-13.74,20.1874144
31/07/2020 11:00,17.0905,13.6335,21.86223942,0.2705,-0.2865,0.394020939,16.82,13.92,21.83297506,15.4805,-13.4865,20.53123383,0.2705,-0.2865,0.394020939,15.21,-13.2,20.13911865
31/07/2020 11:30,16.857,13.568,21.63906359,0.277,-0.352,0.447920752,16.58,13.92,21.6486212,15.167,-13.552,20.3394836,0.277,-0.352,0.447920752,14.89,-13.2,19.89854517
31/07/2020 12:00,17.112,15.576,23.13941054,0.262,-0.354,0.440408901,16.85,15.93,23.18808746,15.222,-15.514,21.73461479,0.262,-0.354,0.440408901,14.96,-15.16,21.29852577
