Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2020 12:30,17.4785,17.043,24.41232908,0.2685,-0.347,0.438749644,17.21,17.39,24.4662257,14.8585,-17.017,22.59100067,0.2685,-0.347,0.438749644,14.59,-16.67,22.15303591
31/07/2020 13:00,16.9475,17.091,24.06906806,0.3775,-0.439,0.578988126,16.57,17.53,24.12189462,14.8375,-17.379,22.85128109,0.3775,-0.439,0.578988126,14.46,-16.94,22.27229669
31/07/2020 13:30,16.8485,18.183,24.78897822,0.2785,-0.387,0.47679267,16.57,18.57,24.88794487,14.4485,-19.007,23.87520055,0.2785,-0.387,0.47679267,14.17,-18.62,23.39857474
31/07/2020 14:00,17.251,20.062,26.45904089,0.251,-0.338,0.421004751,17,20.4,26.5548489,14.681,-20.588,25.28631062,0.251,-0.338,0.421004751,14.43,-20.25,24.86538558
31/07/2020 14:30,17.557,20.4345,26.9409918,0.247,-0.3055,0.392860344,17.31,20.74,27.01450906,14.947,-20.2855,25.19750621,0.247,-0.3055,0.392860344,14.7,-19.98,24.80504787
31/07/2020 15:00,17.637,20.4475,27.00303733,0.247,-0.2925,0.382838412,17.39,20.74,27.06584009,14.887,-20.3425,25.20793675,0.247,-0.2925,0.382838412,14.64,-20.05,24.82603674
31/07/2020 15:30,17.907,21.424,27.92218518,0.247,-0.296,0.385519131,17.66,21.72,27.99346352,14.507,-21.476,25.91662835,0.247,-0.296,0.385519131,14.26,-21.18,25.53311575
31/07/2020 16:00,17.632,22.674,28.72277319,0.242,-0.286,0.3746465,17.39,22.96,28.80232109,14.172,-23.036,27.04630991,0.242,-0.286,0.3746465,13.93,-22.75,26.67597046
31/07/2020 16:30,17.4525,22.5345,28.50251649,0.2425,-0.2855,0.374588441,17.21,22.82,28.58210104,14.3525,-23.5155,27.54946454,0.2425,-0.2855,0.374588441,14.11,-23.23,27.17949595
31/07/2020 17:00,17.531,22.1215,28.22581661,0.241,-0.2785,0.368297774,17.29,22.4,28.29671536,14.441,-23.7785,27.82012838,0.241,-0.2785,0.368297774,14.2,-23.5,27.45705738
31/07/2020 17:30,17.53,21.9865,28.11951426,0.24,-0.2635,0.356415839,17.29,22.25,28.17812272,14.52,-23.6435,27.74608967,0.24,-0.2635,0.356415839,14.28,-23.38,27.39603621
31/07/2020 18:00,17.5405,21.961,28.10613209,0.2505,-0.289,0.382454246,17.29,22.25,28.17812272,14.5305,-23.839,27.9183336,0.2505,-0.289,0.382454246,14.28,-23.55,27.54125814
31/07/2020 18:30,17.213,21.8825,27.84117769,0.243,-0.2875,0.376437578,16.97,22.17,27.91934455,14.213,-24.1275,28.00260033,0.243,-0.2875,0.376437578,13.97,-23.84,27.63162138
31/07/2020 19:00,16.49,21.538,27.12573582,0.24,-0.262,0.355308317,16.25,21.8,27.19011769,13.56,-24.222,27.75930266,0.24,-0.262,0.355308317,13.32,-23.96,27.41357328
31/07/2020 19:30,15.9875,21.264,26.60371877,0.2375,-0.256,0.349202305,15.75,21.52,26.66782518,13.0875,-24.216,27.52630219,0.2375,-0.256,0.349202305,12.85,-23.96,27.18830815
31/07/2020 20:00,15.7695,21.264,26.47328514,0.2395,-0.256,0.350565614,15.53,21.52,26.53848715,12.2795,-24.366,27.2853088,0.2395,-0.256,0.350565614,12.04,-24.11,26.9490946
31/07/2020 20:30,15.1565,21.2595,26.10911397,0.2365,-0.2605,0.351841584,14.92,21.52,26.18619484,12.1065,-24.3705,27.21192041,0.2365,-0.2605,0.351841584,11.87,-24.11,26.87357438
31/07/2020 21:00,14.8385,21.316,25.97215698,0.2385,-0.264,0.355778372,14.6,21.58,26.05487286,12.0385,-24.524,27.31944469,0.2385,-0.264,0.355778372,11.8,-24.26,26.97753881
31/07/2020 21:30,15.0055,21.3225,26.07324369,0.2355,-0.2575,0.34895057,14.77,21.58,26.15051242,12.1655,-24.3075,27.18186797,0.2355,-0.2575,0.34895057,11.93,-24.05,26.84636661
31/07/2020 22:00,15.0055,21.3215,26.0724259,0.2355,-0.2585,0.349689148,14.77,21.58,26.15051242,12.1655,-24.4285,27.29012647,0.2355,-0.2585,0.349689148,11.93,-24.17,26.95391994
31/07/2020 22:30,14.4255,21.2265,25.66435958,0.2355,-0.2635,0.35340133,14.19,21.49,25.75220767,11.6655,-24.6935,27.31030634,0.2355,-0.2635,0.35340133,11.43,-24.43,26.97164808
31/07/2020 23:00,13.8455,21.147,25.27634228,0.2355,-0.253,0.345643241,13.61,21.4,25.36123223,11.1055,-24.793,27.16661516,0.2355,-0.253,0.345643241,10.87,-24.54,26.83968144
31/07/2020 23:30,13.2755,21.133,24.95681449,0.2355,-0.267,0.356018609,13.04,21.4,25.0599601,10.5555,-24.897,27.04217427,0.2355,-0.267,0.356018609,10.32,-24.63,26.70466813
01/08/2020 00:00,12.7055,21.1685,24.68876511,0.2355,-0.2815,0.367018392,12.47,21.45,24.81135627,9.9655,-25.1215,27.02593111,0.2355,-0.2815,0.367018392,9.73,-24.84,26.67767793
01/08/2020 00:30,12.4125,22.598,25.78254759,0.2425,-0.282,0.371927748,12.17,22.88,25.91531015,9.4425,-26.892,28.50158715,0.2425,-0.282,0.371927748,9.2,-26.61,28.15549857
01/08/2020 01:00,12.0625,23.7475,26.63545874,0.2725,-0.3425,0.437678535,11.79,24.09,26.82036912,8.9625,-27.9925,29.39228577,0.2725,-0.3425,0.437678535,8.69,-27.65,28.9834194
01/08/2020 01:30,12.2005,25.7755,28.51716326,0.2405,-0.2745,0.364952737,11.96,26.05,28.66433498,8.7605,-29.9445,31.19967052,0.2405,-0.2745,0.364952737,8.52,-29.67,30.86906704
01/08/2020 02:00,12.196,26.0865,28.79666471,0.236,-0.2435,0.339099174,11.96,26.33,28.91903352,8.676,-30.2935,31.51141251,0.236,-0.2435,0.339099174,8.44,-30.05,31.21275541
01/08/2020 02:30,11.847,25.942,28.51909488,0.237,-0.258,0.350332699,11.61,26.2,28.65714745,8.357,-30.238,31.37158098,0.237,-0.258,0.350332699,8.12,-29.98,31.0601803
01/08/2020 03:00,11.4125,25.924,28.32488186,0.2425,-0.276,0.367399306,11.17,26.2,28.48172923,8.0225,-30.326,31.36920117,0.2425,-0.276,0.367399306,7.78,-30.05,31.04079413
01/08/2020 03:30,11.3115,26.048,28.39803402,0.2815,-0.332,0.435277211,11.03,26.38,28.59309882,7.9015,-30.382,31.39266835,0.2815,-0.332,0.435277211,7.62,-30.05,31.00107901
01/08/2020 04:00,11.2895,26.0665,28.4062534,0.2595,-0.3135,0.406967443,11.03,26.38,28.59309882,7.8795,-30.4435,31.44667252,0.2595,-0.3135,0.406967443,7.62,-30.13,31.07863092
01/08/2020 04:30,11.2795,26.102,28.43486459,0.2495,-0.278,0.373542836,11.03,26.38,28.59309882,7.8695,-30.608,31.60346016,0.2495,-0.278,0.373542836,7.62,-30.33,31.27256465
01/08/2020 05:00,11.2655,26.1255,28.45089173,0.2355,-0.2545,0.3467427,11.03,26.38,28.59309882,7.8555,-30.5845,31.57721521,0.2355,-0.2545,0.3467427,7.62,-30.33,31.27256465
01/08/2020 05:30,11.2655,26.0475,28.37928376,0.2355,-0.2525,0.345277425,11.03,26.3,28.5193075,7.8555,-30.5825,31.57527809,0.2355,-0.2525,0.345277425,7.62,-30.33,31.27256465
01/08/2020 06:00,11.2155,26.1175,28.4237796,0.2355,-0.2525,0.345277425,10.98,26.37,28.56461622,7.7955,-30.6425,31.61854877,0.2355,-0.2525,0.345277425,7.56,-30.39,31.31622104
01/08/2020 06:30,11.5455,25.914,28.36959581,0.2355,-0.226,0.326398912,11.31,26.14,28.48184861,8.1255,-30.376,31.44399984,0.2355,-0.226,0.326398912,7.89,-30.15,31.16527876
01/08/2020 07:00,11.8155,25.7675,28.34731198,0.2355,-0.2025,0.310590567,11.58,25.97,28.43479031,8.3855,-30.1325,31.27753453,0.2355,-0.2025,0.310590567,8.15,-29.93,31.01979046
01/08/2020 07:30,12.531,26.8705,29.64877285,0.241,-0.2595,0.354148627,12.29,27.13,29.78390505,8.911,-30.7395,32.00504306,0.241,-0.2595,0.354148627,8.67,-30.48,31.68910381
01/08/2020 08:00,13.213,29.247,32.09315157,0.243,-0.273,0.365483242,12.97,29.52,32.24362418,9.233,-32.853,34.1257659,0.243,-0.273,0.365483242,8.99,-32.58,33.79758127
01/08/2020 08:30,14.0995,29.349,32.56009369,0.2395,-0.261,0.354233327,13.86,29.61,32.69329748,10.0295,-32.691,34.19491704,0.2395,-0.261,0.354233327,9.79,-32.43,33.87549262
01/08/2020 09:00,14.999,29.248,32.86967455,0.239,-0.272,0.362084244,14.76,29.52,33.00436335,10.819,-32.362,34.12257032,0.239,-0.272,0.362084244,10.58,-32.09,33.78911807
01/08/2020 09:30,16.034,31.896,35.69935534,0.244,-0.244,0.345068109,15.79,32.14,35.80926835,11.304,-34.644,36.44155803,0.244,-0.244,0.345068109,11.06,-34.4,36.13424415
01/08/2020 10:00,16.458,32.84,36.73324603,0.238,-0.21,0.317401953,16.22,33.05,36.81563391,11.528,-35.55,37.37241341,0.238,-0.21,0.317401953,11.29,-35.34,37.09959164
01/08/2020 10:30,16.8165,32.8125,36.87078557,0.2565,-0.2875,0.38529015,16.56,33.1,37.01139824,11.7865,-35.6275,37.52652846,0.2565,-0.2875,0.38529015,11.53,-35.34,37.17333049
01/08/2020 11:00,17.0155,32.889,37.02990091,0.2855,-0.311,0.422174431,16.73,33.2,37.17704803,11.9555,-35.411,37.37476289,0.2855,-0.311,0.422174431,11.67,-35.1,36.98917274
01/08/2020 11:30,17.283,33.0545,37.30016165,0.303,-0.3155,0.437434852,16.98,33.37,37.44165194,12.033,-35.3255,37.31868217,0.303,-0.3155,0.437434852,11.73,-35.01,36.92279784
01/08/2020 12:00,17.963,37.0535,41.17804307,0.253,-0.2765,0.374781603,17.71,37.33,41.31795009,12.103,-39.1765,41.00342377,0.253,-0.2765,0.374781603,11.85,-38.9,40.66488043
01/08/2020 12:30,18.086,37.4975,41.63130916,0.256,-0.2825,0.381237787,17.83,37.78,41.77603739,12.106,-39.5425,41.35413573,0.256,-0.2825,0.381237787,11.85,-39.26,41.00939039
01/08/2020 13:00,18.2945,37.5145,41.73759026,0.2445,-0.2655,0.360930049,18.05,37.78,41.87040602,12.2345,-39.4555,41.30883042,0.2445,-0.2655,0.360930049,11.99,-39.19,40.98312092
01/08/2020 13:30,17.9075,37.5155,41.57031749,0.2475,-0.2645,0.362238181,17.66,37.78,41.70376482,12.0675,-39.8045,41.59354249,0.2475,-0.2645,0.362238181,11.82,-39.54,41.26892293
01/08/2020 14:00,17.44,37.2575,41.13726907,0.28,-0.3525,0.450173578,17.16,37.61,41.3397835,11.61,-39.8425,41.49960128,0.28,-0.3525,0.450173578,11.33,-39.49,41.08319608
01/08/2020 14:30,17.367,37.363,41.20202007,0.267,-0.317,0.414461096,17.1,37.68,41.37864667,11.487,-39.967,41.5850004,0.267,-0.317,0.414461096,11.22,-39.65,41.20692782
01/08/2020 15:00,17.08,37.3205,41.04322259,0.3,-0.3595,0.468230979,16.78,37.68,41.24743386,11.21,-40.1095,41.64656157,0.3,-0.3595,0.468230979,10.91,-39.75,41.22002669
01/08/2020 15:30,16.911,37.28,40.93629589,0.361,-0.4,0.538814439,16.55,37.68,41.15440317,10.981,-40.33,41.79822079,0.361,-0.4,0.538814439,10.62,-39.93,41.31814734
01/08/2020 16:00,16.7355,37.3515,40.92934781,0.3155,-0.3885,0.500472277,16.42,37.74,41.15730798,10.8355,-40.3985,41.82638955,0.3155,-0.3885,0.500472277,10.52,-40.01,41.36992265
01/08/2020 16:30,16.858,37.4035,41.02699083,0.258,-0.3365,0.424023879,16.6,37.74,41.22945064,11.058,-40.5065,41.98875928,0.258,-0.3365,0.424023879,10.8,-40.17,41.59650105
01/08/2020 17:00,16.905,37.0785,40.7503888,0.305,-0.3815,0.488433465,16.6,37.46,40.9733035,11.105,-40.3315,41.83241467,0.305,-0.3815,0.488433465,10.8,-39.95,41.38408511
01/08/2020 17:30,16.877,36.79,40.47637865,0.277,-0.36,0.454234521,16.6,37.15,40.69007864,11.197,-40.22,41.74950549,0.277,-0.36,0.454234521,10.92,-39.86,41.32875512
01/08/2020 18:00,17.041,36.8735,40.62081589,0.281,-0.3465,0.446120219,16.76,37.22,40.81943165,11.351,-40.2065,41.7780785,0.281,-0.3465,0.446120219,11.07,-39.86,41.36864151
01/08/2020 18:30,16.682,36.7265,40.3376366,0.272,-0.3235,0.422653818,16.41,37.05,40.52148319,11.052,-40.4235,41.90711224,0.272,-0.3235,0.422653818,10.78,-40.1,41.52370889
01/08/2020 19:00,16.264,36.6305,40.07881269,0.284,-0.3495,0.450340149,15.98,36.98,40.28499473,10.764,-40.6295,42.0311785,0.284,-0.3495,0.450340149,10.48,-40.28,41.62101392
01/08/2020 19:30,16.033,36.8055,40.14600751,0.283,-0.3545,0.453606933,15.75,37.16,40.35998142,10.553,-40.8145,42.15672211,0.283,-0.3545,0.453606933,10.27,-40.46,41.74307727
01/08/2020 20:00,15.7565,36.8125,40.04282019,0.2765,-0.3475,0.444081637,15.48,37.16,40.25538473,10.3765,-40.9975,42.29026789,0.2765,-0.3475,0.444081637,10.1,-40.65,41.88594633
01/08/2020 20:30,15.7305,36.9905,40.19633964,0.2505,-0.3395,0.421912906,15.48,37.33,40.41236568,10.3505,-41.0795,42.36340603,0.2505,-0.3395,0.421912906,10.1,-40.74,41.97329627
01/08/2020 21:00,15.446,36.9445,40.04341389,0.236,-0.2955,0.378174893,15.21,37.24,40.22638065,10.136,-41.1755,42.40472021,0.236,-0.2955,0.378174893,9.9,-40.88,42.06167377
01/08/2020 21:30,15.555,36.839,39.98837264,0.235,-0.281,0.366314073,15.32,37.12,40.15715129,10.265,-41.161,42.42167071,0.235,-0.281,0.366314073,10.03,-40.88,42.09246132
01/08/2020 22:00,15.4655,36.8405,39.95502635,0.2355,-0.2795,0.365486662,15.23,37.12,40.12290244,10.1755,-41.4295,42.66080485,0.2355,-0.2795,0.365486662,9.94,-41.15,42.33351037
01/08/2020 22:30,12.2455,2.8245,12.56702314,0.2355,-0.2755,0.362436891,12.01,3.1,12.40363253,12.2855,-7.6055,14.44912248,0.2355,-0.2755,0.362436891,12.05,-7.33,14.10430431
01/08/2020 23:00,11.575,-1.571,11.68112435,0.235,-0.271,0.358700432,11.34,-1.3,11.41427177,12.285,-3.291,12.71817227,0.235,-0.271,0.358700432,12.05,-3.02,12.42267685
01/08/2020 23:30,10.9455,-1.5895,11.06031105,0.2355,-0.2895,0.37318963,10.71,-1.3,10.78860973,11.5755,-3.3095,12.03931022,0.2355,-0.2895,0.37318963,11.34,-3.02,11.73524606
02/08/2020 00:00,10.6155,-1.6425,10.74181765,0.2355,-0.2825,0.367785943,10.38,-1.36,10.4687153,11.2255,-3.3025,11.70121175,0.2355,-0.2825,0.367785943,10.99,-3.02,11.39739005
02/08/2020 00:30,10.1655,-1.678,10.3030614,0.2355,-0.268,0.356769183,9.93,-1.41,10.02960617,10.7555,-3.438,11.29161743,0.2355,-0.268,0.356769183,10.52,-3.17,10.9872335
02/08/2020 01:00,9.945,-1.724,10.09332458,0.235,-0.254,0.346036125,9.71,-1.47,9.820641527,10.475,-3.304,10.98371708,0.235,-0.254,0.346036125,10.24,-3.05,10.68457299
02/08/2020 01:30,9.9455,-1.7225,10.09356114,0.2355,-0.2525,0.345277425,9.71,-1.47,9.820641527,10.4255,-3.3025,10.93606677,0.2355,-0.2525,0.345277425,10.19,-3.05,10.63666301
02/08/2020 02:00,9.7855,-1.651,9.923800242,0.2355,-0.261,0.351541249,9.55,-1.39,9.650626923,10.2655,-3.451,10.83004576,0.2355,-0.261,0.351541249,10.03,-3.19,10.52506532
02/08/2020 02:30,9.515,-1.715,9.668321985,0.235,-0.275,0.361731945,9.28,-1.44,9.391059578,9.995,-3.465,10.57857505,0.235,-0.275,0.361731945,9.76,-3.19,10.26809135
02/08/2020 03:00,9.3855,-1.715,9.540903272,0.2355,-0.275,0.362056971,9.15,-1.44,9.26261842,9.8455,-3.465,10.4374372,0.2355,-0.275,0.362056971,9.61,-3.19,10.12562097
02/08/2020 03:30,9.0555,-2.285,9.3393418,0.2355,-0.295,0.377472184,8.82,-1.99,9.041708909,9.5455,-3.485,10.16178111,0.2355,-0.295,0.377472184,9.31,-3.19,9.841351533
02/08/2020 04:00,8.7555,-4.904,10.03533738,0.2355,-0.294,0.376691187,8.52,-4.61,9.687233867,9.6055,-0.294,9.609998244,0.2355,-0.294,0.376691187,9.37,0,9.37
02/08/2020 04:30,8.6555,-4.9265,9.959321388,0.2355,-0.2565,0.348213297,8.42,-4.67,9.628359154,9.5455,-0.2565,9.548945622,0.2355,-0.2565,0.348213297,9.31,0,9.31
02/08/2020 05:00,8.7155,-4.8935,9.995313027,0.2355,-0.2735,0.360918966,8.48,-4.62,9.656852489,9.5455,-0.2735,9.549417391,0.2355,-0.2735,0.360918966,9.31,0,9.31
02/08/2020 05:30,8.6255,-4.8605,9.900692425,0.2355,-0.2405,0.336601396,8.39,-4.62,9.57791731,9.5455,-0.2405,9.548529232,0.2355,-0.2405,0.336601396,9.31,0,9.31
02/08/2020 06:00,8.955,-4.917,10.21611051,0.235,-0.247,0.340931078,8.72,-4.67,9.891779415,9.795,-0.247,9.798113798,0.235,-0.247,0.340931078,9.56,0,9.56
02/08/2020 06:30,10.0555,-4.9115,11.19088524,0.2355,-0.2415,0.337316617,9.82,-4.67,10.87388155,10.8555,-0.2415,10.85818597,0.2355,-0.2415,0.337316617,10.62,0,10.62
02/08/2020 07:00,10.3565,-4.9255,11.46811416,0.2365,-0.2555,0.348155856,10.12,-4.67,11.14555068,11.1665,-0.2555,11.16942266,0.2365,-0.2555,0.348155856,10.93,0,10.93
02/08/2020 07:30,10.906,-4.749,11.8951182,0.236,-0.239,0.33588242,10.67,-4.51,11.58399758,11.766,-0.239,11.76842713,0.236,-0.239,0.33588242,11.53,0,11.53
02/08/2020 08:00,11.277,-4.6515,12.1986549,0.237,-0.2515,0.345573798,11.04,-4.4,11.88451093,12.137,-0.2515,12.13960548,0.237,-0.2515,0.345573798,11.9,0,11.9
02/08/2020 08:30,12.018,-4.5035,12.83408884,0.238,-0.2435,0.340494126,11.78,-4.26,12.52661167,12.958,-0.2435,12.96028766,0.238,-0.2435,0.340494126,12.72,0,12.72
02/08/2020 09:00,12.78,-2.5195,13.02598481,0.24,-0.2495,0.346193949,12.54,-2.27,12.74380242,13.44,-3.0695,13.78605927,0.24,-0.2495,0.346193949,13.2,-2.82,13.4978665
02/08/2020 09:30,13.386,-1.3285,13.45176227,0.186,-0.2485,0.310400145,13.2,-1.08,13.24410812,13.946,-2.8485,14.23393369,0.186,-0.2485,0.310400145,13.76,-2.6,14.00348528
02/08/2020 10:00,14.053,-1.598,14.14356437,0.253,-0.278,0.375889611,13.8,-1.32,13.86298669,14.663,-2.378,14.85457684,0.253,-0.278,0.375889611,14.41,-2.1,14.5622148
02/08/2020 10:30,14.487,-1.0595,14.52569135,0.257,-0.2995,0.394650795,14.23,-0.76,14.2502807,14.917,-2.6695,15.15398031,0.257,-0.2995,0.394650795,14.66,-2.37,14.8503367
02/08/2020 11:00,14.9965,-1.5255,15.07389009,0.2565,-0.3355,0.422318008,14.74,-1.19,14.78795794,15.5065,-2.3255,15.67990729,0.2565,-0.3355,0.422318008,15.25,-1.99,15.37929127
02/08/2020 11:30,15.199,-1.002,15.23199281,0.259,-0.322,0.41323722,14.94,-0.68,14.95546723,15.619,-2.442,15.80874837,0.259,-0.322,0.41323722,15.36,-2.12,15.50561189
02/08/2020 12:00,15.6935,-0.984,15.72431869,0.2635,-0.304,0.402303679,15.43,-0.68,15.44497653,16.0635,-2.424,16.24536267,0.2635,-0.304,0.402303679,15.8,-2.12,15.9415934
02/08/2020 12:30,15.7215,-1.044,15.75612574,0.2915,-0.364,0.466334912,15.43,-0.68,15.44497653,16.0915,-2.414,16.27156318,0.2915,-0.364,0.466334912,15.8,-2.05,15.93243547
02/08/2020 13:00,15.7505,-1.07,15.78680304,0.3205,-0.39,0.504797237,15.43,-0.68,15.44497653,16.1205,-2.35,16.29088764,0.3205,-0.39,0.504797237,15.8,-1.96,15.92110549
02/08/2020 13:30,15.444,-1.061,15.48040235,0.354,-0.381,0.520074033,15.09,-0.68,15.10531363,15.734,-2.341,15.90720079,0.354,-0.381,0.520074033,15.38,-1.96,15.50438648
02/08/2020 14:00,15.1635,-1.0705,15.20124016,0.3335,-0.3905,0.513529454,14.83,-0.68,14.84558183,15.4235,-2.4205,15.61227634,0.3335,-0.3905,0.513529454,15.09,-2.03,15.22593183
02/08/2020 14:30,15.0915,-1.0865,15.13056028,0.2615,-0.4065,0.483347184,14.83,-0.68,14.84558183,15.2415,-2.4365,15.43502039,0.2615,-0.4065,0.483347184,14.98,-2.03,15.11692098
02/08/2020 15:00,14.9245,-1.095,14.96461577,0.0945,-0.415,0.425623366,14.83,-0.68,14.84558183,15.2745,-2.445,15.46894874,0.0945,-0.415,0.425623366,15.18,-2.03,15.31513304
02/08/2020 15:30,14.8025,-1.0895,14.84254077,0.0925,-0.4095,0.419817222,14.71,-0.68,14.72570881,15.2125,-2.5495,15.42465904,0.0925,-0.4095,0.419817222,15.12,-2.14,15.27069088
02/08/2020 16:00,13.232,-1.0645,13.27474988,0.042,-0.3845,0.386787086,13.19,-0.68,13.2075168,13.822,-2.5245,14.05065067,0.042,-0.3845,0.386787086,13.78,-2.14,13.94517838
02/08/2020 16:30,13.3585,-1.0445,13.39927246,0.0385,-0.3645,0.366527625,13.32,-0.68,13.33734606,13.9385,-2.5045,14.16171962,0.0385,-0.3645,0.366527625,13.9,-2.14,14.06376905
02/08/2020 17:00,13.4225,-1.0145,13.46078439,0.0325,-0.3345,0.33607514,13.39,-0.68,13.4072555,13.9325,-2.3445,14.12838407,0.0325,-0.3345,0.33607514,13.9,-2.01,14.04457547
02/08/2020 17:30,13.113,-0.989,13.15024296,0.023,-0.309,0.309854805,13.09,-0.68,13.10765044,13.603,-2.369,13.80774312,0.023,-0.309,0.309854805,13.58,-2.06,13.73535584
02/08/2020 18:00,13.039,-0.989,13.07645372,0.019,-0.309,0.309583591,13.02,-0.68,13.0377452,13.699,-2.459,13.9179482,0.019,-0.309,0.309583591,13.68,-2.15,13.84792042
02/08/2020 18:30,13.0525,-1.198,13.10736283,0.0325,-0.348,0.349514306,13.02,-0.85,13.04771628,13.1825,-2.718,13.45978567,0.0325,-0.348,0.349514306,13.15,-2.37,13.36186364
02/08/2020 19:00,13.2645,-1.0325,13.30462388,0.0445,-0.3425,0.345378778,13.22,-0.69,13.23799456,13.6545,-2.7125,13.92131554,0.0445,-0.3425,0.345378778,13.61,-2.37,13.81481089
02/08/2020 19:30,13.108,-1.036,13.14887676,0.018,-0.346,0.346467892,13.09,-0.69,13.10817302,13.958,-2.716,14.21978973,0.018,-0.346,0.346467892,13.94,-2.37,14.14003182
02/08/2020 20:00,12.946,-1.0715,12.99026667,0.046,-0.3815,0.384263256,12.9,-0.69,12.91844031,13.766,-2.7515,14.03828723,0.046,-0.3815,0.384263256,13.72,-2.37,13.92319288
02/08/2020 20:30,12.717,-1.135,12.76754926,0.027,-0.355,0.35602528,12.69,-0.78,12.71394903,13.517,-2.855,13.81522037,0.027,-0.355,0.35602528,13.49,-2.5,13.71969752
02/08/2020 21:00,12.544,-1.2885,12.61000271,0.034,-0.3385,0.340203248,12.51,-0.95,12.54601929,13.304,-3.0485,13.64880098,0.034,-0.3385,0.340203248,13.27,-2.71,13.54389161
02/08/2020 21:30,12.667,-1.262,12.72971064,0.007,-0.312,0.312078516,12.66,-0.95,12.69559372,13.467,-2.962,13.78889165,0.007,-0.312,0.312078516,13.46,-2.65,13.71838547
02/08/2020 22:00,12.45,-1.2395,12.51154907,0,-0.2895,0.2895,12.45,-0.95,12.48619237,13.28,-3.0295,13.62116993,0,-0.2895,0.2895,13.28,-2.74,13.55971976
02/08/2020 22:30,11.91,-1.3535,11.98666185,0,-0.2935,0.2935,11.91,-1.06,11.9570774,12.69,-3.1535,13.07595741,0,-0.2935,0.2935,12.69,-2.86,13.00829351
02/08/2020 23:00,11.34,-1.3775,11.42335792,0,-0.3175,0.3175,11.34,-1.06,11.3894337,12.07,-3.1775,12.48124218,0,-0.3175,0.3175,12.07,-2.86,12.40421299
02/08/2020 23:30,10.79,-1.521,10.89667569,0,-0.321,0.321,10.79,-1.2,10.85652338,11.5,-3.331,11.97270066,0,-0.321,0.321,11.5,-3.01,11.88739248
03/08/2020 00:00,10.37,-1.5985,10.49247837,0,-0.2985,0.2985,10.37,-1.3,10.4511674,11,-3.3685,11.50420759,0,-0.2985,0.2985,11,-3.07,11.42037215
03/08/2020 00:30,9.75,-2.996,10.19992725,0,-0.276,0.276,9.75,-2.72,10.12229717,10.47,-3.466,11.02878307,0,-0.276,0.276,10.47,-3.19,10.94518159
03/08/2020 01:00,9.54,-3.1135,10.03521212,0,-0.2735,0.2735,9.54,-2.84,9.953753061,10.27,-3.4635,10.83829932,0,-0.2735,0.2735,10.27,-3.19,10.7540225
03/08/2020 01:30,9.54,-1.9095,9.729223517,0,-0.2495,0.2495,9.54,-1.66,9.683346529,10.07,-3.4995,10.66074107,0,-0.2495,0.2495,10.07,-3.25,10.58146493
03/08/2020 02:00,9.39,-4.782,10.53753406,0,-0.262,0.262,9.39,-4.52,10.42125232,10.38,-0.262,10.38330602,0,-0.262,0.262,10.38,0,10.38
03/08/2020 02:30,9.17,-4.7785,10.340356,0,-0.2585,0.2585,9.17,-4.52,10.2234681,10.16,-0.2585,10.16328796,0,-0.2585,0.2585,10.16,0,10.16
03/08/2020 03:00,8.92,-4.8365,10.14682868,0,-0.2565,0.2565,8.92,-4.58,10.02710327,9.81,-0.2565,9.813352753,0,-0.2565,0.2565,9.81,0,9.81
03/08/2020 03:30,8.72,-4.899,10.00192986,0,-0.259,0.259,8.72,-4.64,9.877651543,9.56,-0.259,9.563507777,0,-0.259,0.259,9.56,0,9.56
03/08/2020 04:00,8.63,-4.901,9.924550418,0,-0.261,0.261,8.63,-4.64,9.798290667,9.56,-0.941,9.606200133,0,-0.261,0.261,9.56,-0.68,9.584153588
03/08/2020 04:30,8.69,-4.9615,10.00662692,0,-0.2615,0.2615,8.69,-4.7,9.879579951,9.56,-0.9415,9.606249125,0,-0.2615,0.2615,9.56,-0.68,9.584153588
03/08/2020 05:00,8.59,-4.9565,9.917408545,0,-0.2565,0.2565,8.59,-4.7,9.791736312,9.48,-0.9365,9.526144669,0,-0.2565,0.2565,9.48,-0.68,9.504356896
03/08/2020 05:30,9.02,-2.7785,9.438244659,0,-0.2585,0.2585,9.02,-2.52,9.365404423,9.62,-3.5585,10.25706207,0,-0.2585,0.2585,9.62,-3.3,10.1702704
03/08/2020 06:00,9.24,-1.682,9.391843483,0,-0.302,0.302,9.24,-1.38,9.34248361,9.67,-3.462,10.27104396,0,-0.302,0.302,9.67,-3.16,10.17322466
03/08/2020 06:30,9.83,-1.5175,9.946441889,0,-0.2575,0.2575,9.83,-1.26,9.910423805,10.35,-3.2575,10.85052101,0,-0.2575,0.2575,10.35,-3,10.77601503
03/08/2020 07:00,10.52,-1.2275,10.59137178,0,-0.2475,0.2475,10.52,-0.98,10.56554779,11.13,-2.8375,11.4860048,0,-0.2475,0.2475,11.13,-2.59,11.4273794
03/08/2020 07:30,11.5905,-0.937,11.62831283,0.0005,-0.247,0.247000506,11.59,-0.69,11.61052109,12.3105,-2.257,12.51568852,0.0005,-0.247,0.247000506,12.31,-2.01,12.47301888
03/08/2020 08:00,12.1915,-0.9285,12.22680598,0.0115,-0.2385,0.238777093,12.18,-0.69,12.19952868,12.9315,-2.1485,13.10876594,0.0115,-0.2385,0.238777093,12.92,-1.91,13.0604173
03/08/2020 08:30,13.399,-0.2505,13.4013414,0.009,-0.2505,0.250661625,13.39,0,13.39,14.159,-1.8305,14.27683478,0.009,-0.2505,0.250661625,14.15,-1.58,14.23793876
03/08/2020 09:00,14.142,-1.9225,14.27207659,0.012,-0.2525,0.252784988,14.13,-1.67,14.22834495,15.012,0.2175,15.01357553,0.012,-0.2525,0.252784988,15,0.47,15.00736153
03/08/2020 09:30,14.785,-2.6635,15.02299761,0.015,-0.2635,0.2639266,14.77,-2.4,14.96371946,15.865,2.0265,15.99390281,0.015,-0.2635,0.2639266,15.85,2.29,16.01457461
03/08/2020 10:00,15.169,-1.1995,15.21635177,0.019,-0.2695,0.270168929,15.15,-0.93,15.17851771,16.029,0.6005,16.04024443,0.019,-0.2695,0.270168929,16.01,0.87,16.03362093
03/08/2020 10:30,15.164,0.427,15.17001071,0.014,-0.273,0.273358739,15.15,0.7,15.166163,15.794,-1.423,15.85797481,0.014,-0.273,0.273358739,15.78,-1.15,15.82184882
03/08/2020 11:00,15.5315,0.6365,15.54453681,0.0115,-0.2935,0.293725212,15.52,0.93,15.54783908,16.1815,-1.1735,16.22399595,0.0115,-0.2935,0.293725212,16.17,-0.88,16.19392787
03/08/2020 11:30,16.0625,0.7435,16.07969833,0.0125,-0.2765,0.276782406,16.05,1.02,16.08237856,16.6025,-1.0465,16.63544915,0.0125,-0.2765,0.276782406,16.59,-0.77,16.60785959
03/08/2020 12:00,16.427,0.6475,16.43975624,0.017,-0.2525,0.25307163,16.41,0.9,16.43466154,16.217,-0.9725,16.24613324,0.017,-0.2525,0.25307163,16.2,-0.72,16.21599211
03/08/2020 12:30,16.693,0.7305,16.70897601,0.153,-0.2695,0.309902001,16.54,1,16.57020217,16.633,-0.9895,16.66240677,0.153,-0.2695,0.309902001,16.48,-0.72,16.49572066
03/08/2020 13:00,16.5485,0.861,16.5708833,0.2185,-0.299,0.37032857,16.33,1.16,16.3711484,17.1385,-1.129,17.17564623,0.2185,-0.299,0.37032857,16.92,-0.83,16.94034533
03/08/2020 13:30,15.74,0.416,15.74549637,0.22,-0.284,0.35924365,15.52,0.7,15.53577806,16.61,-1.334,16.66348271,0.22,-0.284,0.35924365,16.39,-1.05,16.42359887
03/08/2020 14:00,15.754,0.537,15.76314959,0.234,-0.293,0.374973332,15.52,0.83,15.5421781,16.454,-1.173,16.49575839,0.234,-0.293,0.374973332,16.22,-0.88,16.24385422
03/08/2020 14:30,15.5785,0.529,15.58747905,0.2585,-0.301,0.396765989,15.32,0.83,15.34246721,16.1485,-1.181,16.19162788,0.2585,-0.301,0.396765989,15.89,-0.88,15.91434887
03/08/2020 15:00,15.5395,0.496,15.54741381,0.2195,-0.274,0.351078695,15.32,0.77,15.33933832,16.2495,-1.304,16.30173814,0.2195,-0.274,0.351078695,16.03,-1.03,16.06305699
03/08/2020 15:30,15.335,0.452,15.34165992,0.235,-0.318,0.395409914,15.1,0.77,15.1196197,15.995,-1.458,16.06131343,0.235,-0.318,0.395409914,15.76,-1.14,15.80117717
03/08/2020 16:00,15.5985,0.6495,15.61201629,0.2285,-0.3205,0.393614659,15.37,0.97,15.40057791,16.2785,-1.2705,16.32800455,0.2285,-0.3205,0.393614659,16.05,-0.95,16.07809068
03/08/2020 16:30,15.4445,0.4975,15.45251069,0.2345,-0.3225,0.398743652,15.21,0.82,15.23208784,16.1545,-1.4525,16.21966789,0.2345,-0.3225,0.398743652,15.92,-1.13,15.96005326
03/08/2020 17:00,15.525,0.367,15.5293372,0.225,-0.303,0.377404293,15.3,0.67,15.31466291,16.275,-1.803,16.37456668,0.225,-0.303,0.377404293,16.05,-1.5,16.11994107
03/08/2020 17:30,15.583,-0.2785,15.58548848,0.223,-0.2785,0.356778993,15.36,0,15.36,16.453,-1.8985,16.56217109,0.223,-0.2785,0.356778993,16.23,-1.62,16.3106499
03/08/2020 18:00,15.2605,0.406,15.26589979,0.2305,-0.264,0.350465762,15.03,0.67,15.04492605,16.2005,-1.884,16.30967983,0.2305,-0.264,0.350465762,15.97,-1.62,16.05195627
03/08/2020 18:30,14.93,-0.2515,14.93211814,0.22,-0.2515,0.334144056,14.71,0,14.71,15.83,-2.0915,15.96756939,0.22,-0.2515,0.334144056,15.61,-1.84,15.71806922
03/08/2020 19:00,14.8485,-0.2465,14.85054593,0.2185,-0.2465,0.329400213,14.63,0,14.63,15.8285,-2.0865,15.9654281,0.2185,-0.2465,0.329400213,15.61,-1.84,15.71806922
03/08/2020 19:30,14.5845,-0.273,14.58705485,0.2145,-0.273,0.347187629,14.37,0,14.37,15.5845,-2.183,15.73664924,0.2145,-0.273,0.347187629,15.37,-1.91,15.48822133
03/08/2020 20:00,14.4685,0.7195,14.48637886,0.2185,-0.2505,0.332404122,14.25,0.97,14.28297588,15.4285,-2.0605,15.56548337,0.2185,-0.2505,0.332404122,15.21,-1.81,15.317317
03/08/2020 20:30,13.9205,-0.278,13.92327563,0.2205,-0.278,0.354829889,13.7,0,13.7,14.8605,-2.298,15.03712952,0.2205,-0.278,0.354829889,14.64,-2.02,14.77870089
03/08/2020 21:00,13.757,-0.951,13.7898314,0.217,-0.271,0.347174308,13.54,-0.68,13.55706458,14.347,-2.481,14.55993716,0.217,-0.271,0.347174308,14.13,-2.21,14.30178311
03/08/2020 21:30,13.895,-0.957,13.92791707,0.205,-0.277,0.344607023,13.69,-0.68,13.70687784,14.755,-2.307,14.9342651,0.205,-0.277,0.344607023,14.55,-2.03,14.69092917
03/08/2020 22:00,13.545,-1.413,13.6185019,0.205,-0.283,0.349448136,13.34,-1.13,13.38777427,14.505,-2.313,14.68826041,0.205,-0.283,0.349448136,14.3,-2.03,14.44336872
03/08/2020 22:30,12.605,-3.2955,13.02867396,0.205,-0.2755,0.343402461,12.4,-3.02,12.76246058,13.875,-0.2255,13.87683232,0.205,-0.2755,0.343402461,13.67,0.05,13.67009144
03/08/2020 23:00,11.955,-1.1335,12.00861554,0.205,-0.2735,0.341800015,11.75,-0.86,11.7814303,12.805,-2.8935,13.12784702,0.205,-0.2735,0.341800015,12.6,-2.62,12.86951437
03/08/2020 23:30,11.375,-1.1415,11.43213223,0.205,-0.2815,0.348234476,11.17,-0.86,11.20305762,12.125,-2.9015,12.4673304,0.205,-0.2815,0.348234476,11.92,-2.62,12.20454014
04/08/2020 00:00,10.885,-1.294,10.961645,0.205,-0.274,0.342200234,10.68,-1.02,10.7285973,11.555,-3.024,11.94414505,0.205,-0.274,0.342200234,11.35,-2.75,11.67839886
04/08/2020 00:30,10.345,-1.4335,10.44384734,0.205,-0.2635,0.333852138,10.14,-1.17,10.20727682,10.985,-3.1835,11.43699686,0.205,-0.2635,0.333852138,10.78,-2.92,11.16847349
04/08/2020 01:00,10.185,-1.2675,10.26356572,0.205,-0.2675,0.337018175,9.98,-1,10.02997507,10.805,-2.9875,11.21040504,0.205,-0.2675,0.337018175,10.6,-2.72,10.94341811
04/08/2020 01:30,10.185,-1.326,10.27095424,0.205,-0.266,0.335828825,9.98,-1.06,10.03613471,10.805,-2.986,11.2100054,0.205,-0.266,0.335828825,10.6,-2.72,10.94341811
04/08/2020 02:00,10.185,-1.429,10.28475892,0.205,-0.239,0.314874578,9.98,-1.19,10.05069649,10.805,-2.959,11.20284366,0.205,-0.239,0.314874578,10.6,-2.72,10.94341811
04/08/2020 02:30,9.885,-1.502,9.998461332,0.205,-0.262,0.332669506,9.68,-1.24,9.759098319,10.445,-3.062,10.88457023,0.205,-0.262,0.332669506,10.24,-2.8,10.61591258
04/08/2020 03:00,9.675,-1.4005,9.775838851,0.205,-0.2805,0.347426611,9.47,-1.12,9.53600021,10.195,-3.2105,10.68856095,0.205,-0.2805,0.347426611,9.99,-2.93,10.41081169
04/08/2020 03:30,9.575,-1.4155,9.679063242,0.205,-0.2955,0.359646007,9.37,-1.12,9.436699635,10.065,-3.1455,10.54506497,0.205,-0.2955,0.359646007,9.86,-2.85,10.26362996
04/08/2020 04:00,9.385,-1.4555,9.497194599,0.205,-0.2855,0.351475817,9.18,-1.17,9.254258479,9.915,-3.2055,10.42029055,0.205,-0.2855,0.351475817,9.71,-2.92,10.13955127
04/08/2020 04:30,9.225,-1.6145,9.365214106,0.205,-0.2745,0.342600715,9.02,-1.34,9.118991172,9.725,-3.3445,10.28403157,0.205,-0.2745,0.342600715,9.52,-3.07,10.00276462
04/08/2020 05:00,9.225,-1.6115,9.364697392,0.205,-0.2715,0.340201778,9.02,-1.34,9.118991172,9.725,-3.3415,10.28305632,0.205,-0.2715,0.340201778,9.52,-3.07,10.00276462
04/08/2020 05:30,9.425,-1.589,9.558009521,0.205,-0.249,0.322530619,9.22,-1.34,9.316866426,9.905,-3.319,10.44628097,0.205,-0.249,0.322530619,9.7,-3.07,10.17422724
04/08/2020 06:00,9.545,-1.4845,9.659749751,0.205,-0.2445,0.31906935,9.34,-1.24,9.421953088,9.995,-3.2445,10.50841592,0.205,-0.2445,0.31906935,9.79,-3,10.2393408
04/08/2020 06:30,10.135,-1.431,10.23552568,0.205,-0.251,0.324077151,9.93,-1.18,9.999864999,10.675,-2.981,11.0834104,0.205,-0.251,0.324077151,10.47,-2.73,10.82006469
04/08/2020 07:00,10.8755,-1.125,10.93353215,0.2055,-0.255,0.327498473,10.67,-0.87,10.70540985,11.4755,-2.805,11.81334522,0.2055,-0.255,0.327498473,11.27,-2.55,11.55488641
04/08/2020 07:30,12.0655,-1.0075,12.10749134,0.2055,-0.2575,0.329448782,11.86,-0.75,11.8836905,12.7755,-2.3075,12.98221693,0.2055,-0.2575,0.329448782,12.57,-2.05,12.7360669
04/08/2020 08:00,12.9145,-0.247,12.91686182,0.2145,-0.247,0.327137968,12.7,0,12.7,13.2545,-2.127,13.42407908,0.2145,-0.247,0.327137968,13.04,-1.88,13.17482448
04/08/2020 08:30,13.547,-3.371,13.9601164,0.217,-0.251,0.331798131,13.33,-3.12,13.69026296,14.727,0.699,14.74357928,0.217,-0.251,0.331798131,14.51,0.95,14.54106599
04/08/2020 09:00,14.442,-3.207,14.79378968,0.222,-0.277,0.354983098,14.22,-2.93,14.5187224,15.372,1.603,15.45535483,0.222,-0.277,0.354983098,15.15,1.88,15.26620123
04/08/2020 09:30,15.488,-1.0385,15.52277766,0.268,-0.3385,0.431747901,15.22,-0.7,15.23608874,15.748,-0.4885,15.75557477,0.268,-0.3385,0.431747901,15.48,-0.15,15.48072673
04/08/2020 10:00,15.786,0.3565,15.79002496,0.296,-0.3935,0.492400498,15.49,0.75,15.50814625,15.776,-1.3235,15.83141902,0.296,-0.3935,0.492400498,15.48,-0.93,15.50791088
04/08/2020 10:30,15.319,0.2855,15.3216602,0.319,-0.4045,0.515151677,15,0.69,15.01586161,15.699,-1.6645,15.78699342,0.319,-0.4045,0.515151677,15.38,-1.26,15.43152617
04/08/2020 11:00,15.6165,0.514,15.62495658,0.2765,-0.376,0.466720741,15.34,0.89,15.36579643,16.2565,-1.476,16.32336878,0.2765,-0.376,0.466720741,15.98,-1.1,16.01781508
04/08/2020 11:30,16.1105,0.7015,16.12576549,0.2705,-0.3785,0.465223065,15.84,1.08,15.87677549,16.7705,-1.2885,16.81992576,0.2705,-0.3785,0.465223065,16.5,-0.91,16.52507489
04/08/2020 12:00,16.124,0.695,16.1389715,0.284,-0.385,0.478415092,15.84,1.08,15.87677549,16.844,-1.295,16.89370773,0.284,-0.385,0.478415092,16.56,-0.91,16.58498417
04/08/2020 12:30,16.429,0.665,16.44245316,0.269,-0.355,0.445405433,16.16,1.02,16.1921586,17.199,-1.325,17.24996307,0.269,-0.355,0.445405433,16.93,-0.97,16.95776518
04/08/2020 13:00,16.3825,0.539,16.39136441,0.2925,-0.371,0.472437562,16.09,0.91,16.11571283,17.1525,-1.461,17.21460941,0.2925,-0.371,0.472437562,16.86,-1.09,16.89519754
04/08/2020 13:30,16.1345,0.4145,16.13982343,0.3645,-0.4155,0.552720997,15.77,0.83,15.791827,16.9045,-1.5855,16.97869048,0.3645,-0.4155,0.552720997,16.54,-1.17,16.58132986
04/08/2020 14:00,16.56,0.5225,16.56824089,0.34,-0.4075,0.530712964,16.22,0.93,16.24663965,16.69,-1.4375,16.75179114,0.34,-0.4075,0.530712964,16.35,-1.03,16.3824113
04/08/2020 14:30,16.3335,0.4475,16.33962908,0.3435,-0.4225,0.544516758,15.99,0.87,16.01365043,16.3735,-1.5325,16.44506183,0.3435,-0.4225,0.544516758,16.03,-1.11,16.06838511
04/08/2020 15:00,15.889,0.503,15.89695977,0.339,-0.437,0.553073232,15.55,0.94,15.57838567,16.669,-1.547,16.74063231,0.339,-0.437,0.553073232,16.33,-1.11,16.36768157
04/08/2020 15:30,15.943,0.4685,15.94988217,0.333,-0.4215,0.537169666,15.61,0.89,15.63535097,16.793,-1.5315,16.86269081,0.333,-0.4215,0.537169666,16.46,-1.11,16.49738464
04/08/2020 16:00,15.8955,0.3235,15.89879154,0.3455,-0.4365,0.556688872,15.55,0.76,15.56856127,16.8055,-1.4665,16.86936432,0.3455,-0.4365,0.556688872,16.46,-1.03,16.49219512
04/08/2020 16:30,16.0025,0.248,16.00442158,0.3625,-0.452,0.579405083,15.64,0.7,15.65565712,16.9425,-1.572,17.01527226,0.3625,-0.452,0.579405083,16.58,-1.12,16.61778565
04/08/2020 17:00,16.014,0.231,16.01566599,0.374,-0.469,0.599864151,15.64,0.7,15.65565712,16.954,-1.849,17.05452776,0.374,-0.469,0.599864151,16.58,-1.38,16.63733152
04/08/2020 17:30,16.1275,0.2995,16.13028073,0.3175,-0.4005,0.511083653,15.81,0.7,15.82548893,17.0675,-1.7805,17.16012053,0.3175,-0.4005,0.511083653,16.75,-1.38,16.80675162
04/08/2020 18:00,16.148,0.3975,16.1528917,0.218,-0.3025,0.372867604,15.93,0.7,15.94537237,17.098,-1.5225,17.16565205,0.218,-0.3025,0.372867604,16.88,-1.22,16.92403025
04/08/2020 18:30,15.8245,1.001,15.85612819,0.2145,-0.299,0.367982676,15.61,1.3,15.66403843,16.8045,-1.759,16.89631029,0.2145,-0.299,0.367982676,16.59,-1.46,16.65411961
04/08/2020 19:00,15.385,-0.3065,15.38805274,0.215,-0.3065,0.374389169,15.17,0,15.17,16.315,-1.7665,16.41035488,0.215,-0.3065,0.374389169,16.1,-1.46,16.16606322
04/08/2020 19:30,14.89,-0.4345,14.89633815,0.35,-0.4345,0.557933912,14.54,0,14.54,15.77,-2.2345,15.9275199,0.35,-0.4345,0.557933912,15.42,-1.8,15.5247029
04/08/2020 20:00,14.4465,-1.1295,14.49058772,0.3665,-0.4495,0.579976293,14.08,-0.68,14.09641089,15.3465,-2.4095,15.534502,0.3665,-0.4495,0.579976293,14.98,-1.96,15.10768017
04/08/2020 20:30,13.972,-1.138,14.01826765,0.372,-0.458,0.590040677,13.6,-0.68,13.61698939,14.812,-2.508,15.02282956,0.372,-0.458,0.590040677,14.44,-2.05,14.58479002
04/08/2020 21:00,13.6475,-1.146,13.69553111,0.3775,-0.466,0.599718476,13.27,-0.68,13.28741134,14.3675,-2.686,14.61641722,0.3775,-0.466,0.599718476,13.99,-2.22,14.16504501
04/08/2020 21:30,13.566,-1.1455,13.61427656,0.366,-0.4655,0.592153907,13.2,-0.68,13.21750355,14.286,-2.5855,14.5180786,0.366,-0.4655,0.592153907,13.92,-2.12,14.08051135
04/08/2020 22:00,13.035,-1.319,13.10156426,0.365,-0.459,0.586434992,12.67,-0.86,12.69915352,13.705,-2.639,13.95676703,0.365,-0.459,0.586434992,13.34,-2.18,13.51695232
04/08/2020 22:30,12.533,-1.2785,12.59804156,0.333,-0.4185,0.534818895,12.2,-0.86,12.23027391,13.153,-2.9285,13.47507036,0.333,-0.4185,0.534818895,12.82,-2.51,13.06340308
04/08/2020 23:00,11.887,-1.311,11.95907563,0.367,-0.451,0.581455071,11.52,-0.86,11.55205609,12.477,-2.961,12.823535,0.367,-0.451,0.581455071,12.11,-2.51,12.36738453
04/08/2020 23:30,11.127,-1.35,11.20859621,0.367,-0.49,0.612200131,10.76,-0.86,10.79431332,11.727,-3,12.10464907,0.367,-0.49,0.612200131,11.36,-2.51,11.633989
05/08/2020 00:00,10.727,-1.4025,10.81829632,0.367,-0.4725,0.598285258,10.36,-0.93,10.40165852,11.237,-3.0725,11.64948176,0.367,-0.4725,0.598285258,10.87,-2.6,11.17662292
05/08/2020 00:30,10.1175,-1.542,10.23433292,0.3675,-0.462,0.590339097,9.75,-1.08,9.809633021,10.6075,-2.982,11.01868324,0.3675,-0.462,0.590339097,10.24,-2.52,10.54552038
05/08/2020 01:00,9.839,-1.5245,9.956406041,0.369,-0.4445,0.577703427,9.47,-1.08,9.531384999,10.269,-2.9645,10.68834043,0.369,-0.4445,0.577703427,9.9,-2.52,10.21569381
05/08/2020 01:30,9.6995,-1.512,9.81664119,0.3695,-0.432,0.568466578,9.33,-1.08,9.392300038,10.0295,-2.952,10.45491149,0.3695,-0.432,0.568466578,9.66,-2.52,9.983286032
05/08/2020 02:00,9.86,-1.5995,9.988893845,0.37,-0.4395,0.574508703,9.49,-1.16,9.560632824,10.19,-2.9595,10.61106688,0.37,-0.4395,0.574508703,9.82,-2.52,10.13818524
05/08/2020 02:30,9.5885,-1.6115,9.722976113,0.3685,-0.4515,0.582790271,9.22,-1.16,9.292685295,9.8885,-3.0315,10.34274743,0.3685,-0.4515,0.582790271,9.52,-2.58,9.863407119
05/08/2020 03:00,9.3975,-1.6225,9.536535666,0.3675,-0.4625,0.59073048,9.03,-1.16,9.104202326,9.7075,-3.0425,10.17311961,0.3675,-0.4625,0.59073048,9.34,-2.58,9.689788439
05/08/2020 03:30,9.3575,-1.502,9.477278631,0.3275,-0.422,0.534172491,9.03,-1.08,9.094355392,9.6675,-2.942,10.10524222,0.3275,-0.422,0.534172491,9.34,-2.52,9.673985735
05/08/2020 04:00,9.2795,-1.602,9.416768249,0.3495,-0.432,0.55567459,8.93,-1.17,9.006320003,9.5595,-3.002,10.01978264,0.3495,-0.432,0.55567459,9.21,-2.57,9.561851285
05/08/2020 04:30,9.072,-1.6145,9.214542542,0.362,-0.4445,0.573257577,8.71,-1.17,8.788230766,9.392,-3.0145,9.863917794,0.362,-0.4445,0.573257577,9.03,-2.57,9.38859947
05/08/2020 05:00,9.214,-1.5755,9.347726796,0.324,-0.4055,0.519043592,8.89,-1.17,8.966660471,9.564,-3.0655,10.04327567,0.324,-0.4055,0.519043592,9.24,-2.66,9.615258707
05/08/2020 05:30,9.465,-1.507,9.584220052,0.345,-0.417,0.541215299,9.12,-1.09,9.184906096,9.855,-3.007,10.30354667,0.345,-0.417,0.541215299,9.51,-2.59,9.856378645
05/08/2020 06:00,9.4945,-1.453,9.605037181,0.3745,-0.443,0.580085554,9.12,-1.01,9.1757561,9.8845,-2.943,10.31332096,0.3745,-0.443,0.580085554,9.51,-2.5,9.833112427
05/08/2020 06:30,10.0345,-1.2675,10.11423485,0.3745,-0.4275,0.568336608,9.66,-0.84,9.69645296,10.5045,-2.7375,10.85534092,0.3745,-0.4275,0.568336608,10.13,-2.31,10.39004331
05/08/2020 07:00,10.695,-1.124,10.75390166,0.375,-0.424,0.566039751,10.32,-0.7,10.34371307,11.215,-2.544,11.49992004,0.375,-0.424,0.566039751,10.84,-2.12,11.04536102
05/08/2020 07:30,11.8815,-0.415,11.8887454,0.3315,-0.415,0.531147108,11.55,0,11.55,12.4515,-2.165,12.63831782,0.3315,-0.415,0.531147108,12.12,-1.75,12.24568904
05/08/2020 08:00,12.5135,-0.3685,12.51892465,0.2935,-0.3685,0.471099246,12.22,0,12.22,13.1535,-2.0085,13.30596237,0.2935,-0.3685,0.471099246,12.86,-1.64,12.96415057
05/08/2020 08:30,13.1545,-3.316,13.56601365,0.3545,-0.426,0.554207768,12.8,-2.89,13.12219875,14.3145,0.424,14.32077813,0.3545,-0.426,0.554207768,13.96,0.85,13.98585357
05/08/2020 09:00,14.3935,0.3475,14.39769421,0.2535,-0.3825,0.458877435,14.14,0.73,14.15883117,15.1535,-1.4625,15.22391108,0.2535,-0.3825,0.458877435,14.9,-1.08,14.93908966
05/08/2020 09:30,15.09,0.4065,15.09547423,0.22,-0.3235,0.391218928,14.87,0.73,14.88790784,15.88,-1.4835,15.94914331,0.22,-0.3235,0.391218928,15.66,-1.16,15.70290419
05/08/2020 10:00,15.5275,0.43,15.53345281,0.2075,-0.3,0.364768762,15.32,0.73,15.33738244,16.2975,-1.46,16.36276585,0.2075,-0.3,0.364768762,16.09,-1.16,16.1317606
05/08/2020 10:30,15.6685,0.384,15.67320479,0.2085,-0.296,0.362061114,15.46,0.68,15.4749475,16.4285,-1.576,16.50392039,0.2085,-0.296,0.362061114,16.22,-1.28,16.27042716
05/08/2020 11:00,15.9765,0.5005,15.98433772,0.2165,-0.2995,0.369557167,15.76,0.8,15.78029151,16.5765,-1.3995,16.63547272,0.2165,-0.2995,0.369557167,16.36,-1.1,16.39693874
05/08/2020 11:30,16.0155,0.5725,16.0257292,0.2555,-0.3475,0.431319487,15.76,0.92,15.78682995,16.6155,-1.3175,16.6676527,0.2555,-0.3475,0.431319487,16.36,-0.97,16.38873088
05/08/2020 12:00,16.2215,0.7455,16.23862163,0.3115,-0.4045,0.510541379,15.91,1.15,15.95150777,16.9015,-1.1845,16.94295554,0.3115,-0.4045,0.510541379,16.59,-0.78,16.60832623
05/08/2020 12:30,16.5775,0.739,16.59396358,0.3275,-0.411,0.525525689,16.25,1.15,16.29064149,17.3175,-1.191,17.35840682,0.3275,-0.411,0.525525689,16.99,-0.78,17.00789523
05/08/2020 13:00,16.643,0.7495,16.65986792,0.313,-0.4005,0.508300354,16.33,1.15,16.37044288,17.453,-1.1805,17.49287824,0.313,-0.4005,0.508300354,17.14,-0.78,17.15773878
05/08/2020 13:30,16.708,0.6275,16.71977931,0.378,-0.4525,0.589610253,16.33,1.08,16.36567444,17.518,-1.2825,17.56488344,0.378,-0.4525,0.589610253,17.14,-0.83,17.1600845
05/08/2020 14:00,16.804,0.8265,16.82431331,0.334,-0.4335,0.54724606,16.47,1.26,16.51812641,17.604,-1.1335,17.64045459,0.334,-0.4335,0.54724606,17.27,-0.7,17.28418063
05/08/2020 14:30,16.963,0.799,16.98180703,2.493,-0.681,2.584339374,14.47,1.48,14.54549071,17.733,-1.101,17.76714637,2.493,-0.681,2.584339374,15.24,-0.42,15.2457863
05/08/2020 15:00,16.811,0.81,16.8305027,0.301,-0.45,0.541388031,16.51,1.26,16.55801015,17.611,-1.17,17.64982212,0.301,-0.45,0.541388031,17.31,-0.72,17.32496753
05/08/2020 15:30,16.9405,0.9165,16.96527372,0.1405,-0.4135,0.436717872,16.8,1.33,16.8525636,17.6905,-1.1335,17.72677671,0.1405,-0.4135,0.436717872,17.55,-0.72,17.56476302
05/08/2020 16:00,17.046,0.7785,17.063768,0.166,-0.4515,0.481049114,16.88,1.23,16.92475406,17.456,-1.1715,17.49526645,0.166,-0.4515,0.481049114,17.29,-0.72,17.30498483
05/08/2020 16:30,16.742,0.433,16.74759842,0.142,-0.427,0.449992222,16.6,0.86,16.62226218,17.492,-1.277,17.53855162,0.142,-0.427,0.449992222,17.35,-0.85,17.37080885
05/08/2020 17:00,16.4825,0.2445,16.48431335,0.1625,-0.4255,0.455473929,16.32,0.67,16.33374727,17.3425,-1.5955,17.4157379,0.1625,-0.4255,0.455473929,17.18,-1.17,17.21979384
05/08/2020 17:30,16.3485,0.211,16.34986157,0.2185,-0.459,0.50835347,16.13,0.67,16.14390907,17.2285,-1.769,17.31908119,0.2185,-0.459,0.50835347,17.01,-1.31,17.06036928
05/08/2020 18:00,16.1545,0.1925,16.15564689,0.3945,-0.4775,0.619383968,15.76,0.67,15.77423532,16.9845,-1.7175,17.07111732,0.3945,-0.4775,0.619383968,16.59,-1.24,16.63627663
05/08/2020 18:30,16.001,0.205,16.00231315,0.391,-0.465,0.607540945,15.61,0.67,15.62437199,16.841,-1.705,16.92708794,0.391,-0.465,0.607540945,16.45,-1.24,16.49666936
05/08/2020 19:00,15.6175,0.2545,15.61957351,0.3475,-0.4155,0.541660872,15.27,0.67,15.28469169,16.5775,-1.8055,16.67553107,0.3475,-0.4155,0.541660872,16.23,-1.39,16.28941374
05/08/2020 19:30,15.367,0.325,15.37043636,0.257,-0.405,0.479660296,15.11,0.73,15.12762374,16.407,-1.925,16.51954218,0.257,-0.405,0.479660296,16.15,-1.52,16.22137171
05/08/2020 20:00,15.3085,0.346,15.31240962,0.1985,-0.324,0.379971381,15.11,0.67,15.12484711,16.3485,-1.794,16.4466376,0.1985,-0.324,0.379971381,16.15,-1.47,16.21676293
05/08/2020 20:30,14.841,0.3675,14.84554941,0.201,-0.3025,0.363190377,14.64,0.67,14.65532326,15.751,-1.8525,15.85956359,0.201,-0.3025,0.363190377,15.55,-1.55,15.62705986
05/08/2020 21:00,14.4505,-0.3045,14.45370785,0.2005,-0.3045,0.364582638,14.25,0,14.25,15.3005,-2.0645,15.43915349,0.2005,-0.3045,0.364582638,15.1,-1.76,15.20222352
05/08/2020 21:30,14.5955,-0.314,14.59887723,0.1955,-0.314,0.369886807,14.4,0,14.4,15.5055,-2.074,15.64359314,0.1955,-0.314,0.369886807,15.31,-1.76,15.41083061
05/08/2020 22:00,13.8955,-3.863,14.42247168,0.1955,-0.303,0.360595688,13.7,-3.56,14.15498499,14.9755,-0.973,15.00707597,0.1955,-0.303,0.360595688,14.78,-0.67,14.79517827
05/08/2020 22:30,12.7755,-3.9595,13.37501553,0.1955,-0.2795,0.341087232,12.58,-3.68,13.10720413,14.0955,0.7005,14.11289554,0.1955,-0.2795,0.341087232,13.9,0.98,13.93450394
05/08/2020 23:00,12.1455,-3.6215,12.67392727,0.1955,-0.2815,0.342728026,11.95,-3.34,12.40798533,13.3755,0.3585,13.38030353,0.1955,-0.2815,0.342728026,13.18,0.64,13.19552955
05/08/2020 23:30,11.6655,-1.0235,11.71031351,0.1955,-0.2535,0.32012888,11.47,-0.77,11.49581663,12.3755,-2.7535,12.67812141,0.1955,-0.2535,0.32012888,12.18,-2.5,12.43392134
06/08/2020 00:00,11.1555,-1.0115,11.20126388,0.1955,-0.2415,0.31071289,10.96,-0.77,10.98701506,11.8155,-2.7415,12.12938014,0.1955,-0.2415,0.31071289,11.62,-2.5,11.8858908
06/08/2020 00:30,10.6755,-1.243,10.74762063,0.1955,-0.243,0.311880185,10.48,-1,10.52760182,11.2855,-2.743,11.6140673,0.1955,-0.243,0.311880185,11.09,-2.5,11.36829363
06/08/2020 01:00,10.4255,-1.9315,10.60291198,0.1955,-0.2615,0.326500383,10.23,-1.67,10.36541364,11.1255,-1.8115,11.27201324,0.1955,-0.2615,0.326500383,10.93,-1.55,11.03935687
06/08/2020 01:30,10.1155,-4.1095,10.91839414,0.1955,-0.2395,0.309160961,9.92,-3.87,10.64815947,11.1255,0.5205,11.13766899,0.1955,-0.2395,0.309160961,10.93,0.76,10.95639083
06/08/2020 02:00,10.2155,-4.1075,11.0103586,0.1955,-0.2375,0.307614206,10.02,-3.87,10.74138259,11.1855,0.4425,11.19424926,0.1955,-0.2375,0.307614206,10.99,0.68,11.01101721
06/08/2020 02:30,9.9355,-4.1085,10.75146188,0.1955,-0.2385,0.308386932,9.74,-3.87,10.48067269,10.8955,0.4415,10.90444141,0.1955,-0.2385,0.308386932,10.7,0.68,10.7215857
06/08/2020 03:00,9.5755,-4.2265,10.4667809,0.1955,-0.2465,0.314614844,9.38,-3.98,10.18944552,10.4955,0.4335,10.5044487,0.1955,-0.2465,0.314614844,10.3,0.68,10.3224222
06/08/2020 03:30,9.4755,-4.176,10.3549059,0.1955,-0.246,0.314223249,9.28,-3.93,10.07786188,10.3355,0.434,10.34460808,0.1955,-0.246,0.314223249,10.14,0.68,10.16277521
06/08/2020 04:00,9.2755,-4.3435,10.24211367,0.1955,-0.2435,0.312269915,9.08,-4.1,9.962750624,10.1355,0.4365,10.1448949,0.1955,-0.2435,0.312269915,9.94,0.68,9.963232407
06/08/2020 04:30,9.2755,-4.347,10.24359845,0.1955,-0.247,0.315006746,9.08,-4.1,9.962750624,10.1355,0.433,10.14474491,0.1955,-0.247,0.315006746,9.94,0.68,9.963232407
06/08/2020 05:00,9.1555,-4.4435,10.17683018,0.1955,-0.2435,0.312269915,8.96,-4.2,9.895534346,10.0055,0.4365,10.01501685,0.1955,-0.2435,0.312269915,9.81,0.68,9.833539546
06/08/2020 05:30,9.3955,-4.337,10.34818773,0.1955,-0.277,0.339041664,9.2,-4.06,10.05602307,10.2555,0.403,10.26341509,0.1955,-0.277,0.339041664,10.06,0.68,10.08295592
06/08/2020 06:00,9.6955,-4.291,10.60261294,0.1955,-0.231,0.302623942,9.5,-4.06,10.33119548,10.5255,0.449,10.53507244,0.1955,-0.231,0.302623942,10.33,0.68,10.35235722
06/08/2020 06:30,10.3855,-2.2365,10.62358426,0.1955,-0.2265,0.299203108,10.19,-2.01,10.38634681,11.0155,-1.8465,11.16918988,0.1955,-0.2265,0.299203108,10.82,-1.62,10.94060327
06/08/2020 07:00,10.9955,-0.915,11.03350557,0.1955,-0.225,0.298069203,10.8,-0.69,10.82201922,11.5255,-2.575,11.80964755,0.1955,-0.225,0.298069203,11.33,-2.35,11.57114515
06/08/2020 07:30,11.936,-3.4155,12.41506086,0.196,-0.2555,0.322019021,11.74,-3.16,12.1578452,13.076,1.1145,13.12340986,0.196,-0.2555,0.322019021,12.88,1.37,12.9526561
06/08/2020 08:00,12.852,-3.4395,13.30428744,0.202,-0.2795,0.344853955,12.65,-3.16,13.03871543,13.652,1.4205,13.72570305,0.202,-0.2795,0.344853955,13.45,1.7,13.55700926
06/08/2020 08:30,13.7335,-3.008,14.05905709,0.2035,-0.288,0.352641815,13.53,-2.72,13.80069926,14.9235,1.772,15.02833445,0.2035,-0.288,0.352641815,14.72,2.06,14.86344509
06/08/2020 09:00,14.515,-2.6035,14.74664156,0.205,-0.2535,0.326017254,14.31,-2.35,14.50167577,16.015,2.1165,16.15425013,0.205,-0.2535,0.326017254,15.81,2.37,15.98665068
06/08/2020 09:30,15.4095,0.8025,15.43038225,0.1995,-0.2375,0.310171727,15.21,1.04,15.24551409,16.3095,-0.8975,16.33417572,0.1995,-0.2375,0.310171727,16.11,-0.66,16.12351389
06/08/2020 10:00,16.1125,0.9675,16.14152138,0.2025,-0.2425,0.315931163,15.91,1.21,15.9559456,16.7725,-1.0925,16.80804309,0.2025,-0.2425,0.315931163,16.57,-0.85,16.59178712
06/08/2020 10:30,16.32,0.8635,16.34282816,0.2,-0.2665,0.333200015,16.12,1.13,16.15955754,16.99,-1.2465,17.03566442,0.2,-0.2665,0.333200015,16.79,-0.98,16.81857604
06/08/2020 11:00,16.693,1.068,16.72712985,0.203,-0.272,0.339400943,16.49,1.34,16.54435553,17.243,-1.052,17.27506159,0.203,-0.272,0.339400943,17.04,-0.78,17.05784277
