Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2020 11:30,16.759,1.077,16.7935705,0.209,-0.263,0.335931541,16.55,1.34,16.60415912,17.429,-0.943,17.45449197,0.209,-0.263,0.335931541,17.22,-0.68,17.23342102
06/08/2020 12:00,16.915,1.027,16.94614865,0.205,-0.263,0.333457643,16.71,1.29,16.75971957,17.575,-0.943,17.60028051,0.205,-0.263,0.333457643,17.37,-0.68,17.38330521
06/08/2020 12:30,17.1375,1.185,17.17842051,0.2075,-0.265,0.3365728,16.93,1.45,16.99198046,17.8775,-0.945,17.9024588,0.2075,-0.265,0.3365728,17.67,-0.68,17.68307948
06/08/2020 13:00,17.138,1.182,17.17871264,0.208,-0.268,0.339246223,16.93,1.45,16.99198046,17.878,-0.948,17.90311671,0.208,-0.268,0.339246223,17.67,-0.68,17.68307948
06/08/2020 13:30,16.895,0.927,16.92041235,0.205,-0.273,0.341400059,16.69,1.2,16.733084,17.485,-0.953,17.51095183,0.205,-0.273,0.341400059,17.28,-0.68,17.29337445
06/08/2020 14:00,16.8945,1.279,16.94284425,0.2045,-0.271,0.339501473,16.69,1.55,16.76181971,17.5445,-0.951,17.57025558,0.2045,-0.271,0.339501473,17.34,-0.68,17.35332821
06/08/2020 14:30,16.7375,1.2515,16.7842235,0.3975,-0.2985,0.497100091,16.34,1.55,16.41335127,17.2775,-0.9785,17.30518617,0.3975,-0.2985,0.497100091,16.88,-0.68,16.89369113
06/08/2020 15:00,16.7545,1.2135,16.79838839,0.2145,-0.3365,0.399052002,16.54,1.55,16.61246821,17.3845,-0.3365,17.3877564,0.2145,-0.3365,0.399052002,17.17,0,17.17
06/08/2020 15:30,16.681,1.176,16.72240225,0.211,-0.314,0.378308076,16.47,1.49,16.53726096,17.381,-0.994,17.40939967,0.211,-0.314,0.378308076,17.17,-0.68,17.18346007
06/08/2020 16:00,16.8185,1.1975,16.86107792,0.1985,-0.2925,0.353494696,16.62,1.49,16.68665635,17.6785,-0.9725,17.70522856,0.1985,-0.2925,0.353494696,17.48,-0.68,17.49322154
06/08/2020 16:30,16.8915,1.028,16.92275262,0.2015,-0.292,0.354776338,16.69,1.32,16.74211755,17.7615,-0.972,17.78807652,0.2015,-0.292,0.354776338,17.56,-0.68,17.57316135
06/08/2020 17:00,16.8185,0.8275,16.83884493,0.1985,-0.2725,0.337132763,16.62,1.1,16.65636215,17.6385,-1.0325,17.66869374,0.1985,-0.2725,0.337132763,17.44,-0.76,17.45655178
06/08/2020 17:30,17.4795,0.7285,17.4946744,0.1995,-0.2615,0.328911082,17.28,0.99,17.30833614,17.5695,-1.1015,17.60399479,0.1995,-0.2615,0.328911082,17.37,-0.84,17.39029902
06/08/2020 18:00,17.05,0.597,17.06044868,0.2,-0.243,0.314720511,16.85,0.84,16.87092469,17.03,-1.323,17.08131227,0.2,-0.243,0.314720511,16.83,-1.08,16.86461681
06/08/2020 18:30,16.8385,0.4875,16.84555545,0.1985,-0.2325,0.30570983,16.64,0.72,16.65556964,16.8185,-1.4025,16.87687615,0.1985,-0.2325,0.30570983,16.62,-1.17,16.66113141
06/08/2020 19:00,16.448,0.495,16.45544679,0.198,-0.225,0.299714864,16.25,0.72,16.26594295,16.498,-1.505,16.56650322,0.198,-0.225,0.299714864,16.3,-1.28,16.35018043
06/08/2020 19:30,16.656,0.5715,16.66580176,0.196,-0.2285,0.301045262,16.46,0.8,16.4794296,16.746,-1.3085,16.79704403,0.196,-0.2285,0.301045262,16.55,-1.08,16.58520123
06/08/2020 20:00,16.137,0.497,16.14465168,0.197,-0.233,0.305119649,15.94,0.73,15.95670705,16.217,-1.403,16.27757654,0.197,-0.233,0.305119649,16.02,-1.17,16.0626679
06/08/2020 20:30,15.8355,0.4905,15.84309473,0.1955,-0.2395,0.309160961,15.64,0.73,15.65702718,15.8655,-1.4095,15.92798733,0.1955,-0.2395,0.309160961,15.67,-1.17,15.7136183
06/08/2020 21:00,15.149,0.4365,15.1552873,0.199,-0.2335,0.306795127,14.95,0.67,14.96500585,15.869,-1.5335,15.94292267,0.199,-0.2335,0.306795127,15.67,-1.3,15.72383223
06/08/2020 21:30,14.9855,0.435,14.99181227,0.1955,-0.235,0.305688158,14.79,0.67,14.80516802,15.8655,-1.535,15.93958328,0.1955,-0.235,0.305688158,15.67,-1.3,15.72383223
06/08/2020 22:00,14.1755,-0.2425,14.17757407,0.1955,-0.2425,0.31149077,13.98,0,13.98,14.9555,-1.9825,15.0863278,0.1955,-0.2425,0.31149077,14.76,-1.74,14.8622071
06/08/2020 22:30,13.5955,-0.271,13.59820066,0.1955,-0.271,0.334157523,13.4,0,13.4,14.3055,-2.011,14.44615697,0.1955,-0.271,0.334157523,14.11,-1.74,14.21688081
06/08/2020 23:00,12.7955,-3.8275,13.35569453,0.1955,-0.2875,0.347672979,12.6,-3.54,13.08784169,13.1855,-0.9675,13.22094802,0.1955,-0.2875,0.347672979,12.99,-0.68,13.00778613
06/08/2020 23:30,11.9355,-0.974,11.97517583,0.1955,-0.294,0.35306692,11.74,-0.68,11.75967687,12.5555,-2.444,12.79115774,0.1955,-0.294,0.35306692,12.36,-2.15,12.54560082
07/08/2020 00:00,11.4755,-0.9735,11.51671839,0.1955,-0.2935,0.352650677,11.28,-0.68,11.30047787,12.0355,-2.5035,12.29311891,0.1955,-0.2935,0.352650677,11.84,-2.21,12.04448837
07/08/2020 00:30,10.8855,-1.1945,10.950842,0.1955,-0.2745,0.337002226,10.69,-0.92,10.72951537,11.4455,-2.4845,11.71205407,0.1955,-0.2745,0.337002226,11.25,-2.21,11.46501635
07/08/2020 01:00,10.7855,-0.9515,10.82738946,0.1955,-0.2615,0.326500383,10.59,-0.69,10.61245495,11.2455,-2.5515,11.53132354,0.1955,-0.2615,0.326500383,11.05,-2.29,11.28479508
07/08/2020 01:30,10.6955,-0.956,10.73814026,0.1955,-0.266,0.33011551,10.5,-0.69,10.52264701,11.1655,-2.486,11.43890669,0.1955,-0.266,0.33011551,10.97,-2.22,11.19237687
07/08/2020 02:00,10.7755,-0.959,10.81809046,0.1955,-0.269,0.332537592,10.58,-0.69,10.60247613,11.2155,-2.589,11.51044575,0.1955,-0.269,0.332537592,11.02,-2.32,11.26156295
07/08/2020 02:30,10.4655,-0.9645,10.50985017,0.1955,-0.2745,0.337002226,10.27,-0.69,10.29315306,10.8955,-2.5945,11.20014957,0.1955,-0.2745,0.337002226,10.7,-2.32,10.94862548
07/08/2020 03:00,10.0755,-0.968,10.12189331,0.1955,-0.278,0.339859162,9.88,-0.69,9.904064822,10.5055,-2.678,10.84145812,0.1955,-0.278,0.339859162,10.31,-2.4,10.58565539
07/08/2020 03:30,10.0755,-0.9675,10.12184551,0.1955,-0.2775,0.339450291,9.88,-0.69,9.904064822,10.5055,-2.5875,10.8194587,0.1955,-0.2775,0.339450291,10.31,-2.31,10.56561404
07/08/2020 04:00,9.8755,-0.9705,9.923072634,0.1955,-0.2805,0.341907151,9.68,-0.69,9.704560783,10.2555,-2.5905,10.57761648,0.1955,-0.2805,0.341907151,10.06,-2.31,10.32180701
07/08/2020 04:30,9.8755,-1.05,9.931163086,0.1955,-0.27,0.333347041,9.68,-0.78,9.711374774,10.2555,-2.84,10.64146984,0.1955,-0.27,0.333347041,10.06,-2.57,10.38308721
07/08/2020 05:00,9.8755,-1.046,9.930740972,0.1955,-0.266,0.33011551,9.68,-0.78,9.711374774,10.2555,-2.836,10.64040301,0.1955,-0.266,0.33011551,10.06,-2.57,10.38308721
07/08/2020 05:30,10.0255,-1.4515,10.13002974,0.1955,-0.2515,0.318547485,9.83,-1.2,9.902974301,10.4655,-2.3115,10.71772935,0.1955,-0.2515,0.318547485,10.27,-2.06,10.47456443
07/08/2020 06:00,10.2855,-0.928,10.32727913,0.1955,-0.238,0.308000406,10.09,-0.69,10.11356515,10.6355,-2.658,10.96261028,0.1955,-0.238,0.308000406,10.44,-2.42,10.71680923
07/08/2020 06:30,10.8455,-0.933,10.88555737,0.1955,-0.243,0.311880185,10.65,-0.69,10.67232871,11.2655,-2.523,11.54456665,0.1955,-0.243,0.311880185,11.07,-2.28,11.30235816
07/08/2020 07:00,11.4555,-0.907,11.49135019,0.1955,-0.217,0.292077473,11.26,-0.69,11.2811214,11.9855,-2.357,12.21505871,0.1955,-0.217,0.292077473,11.79,-2.14,11.98264161
07/08/2020 07:30,12.6065,-0.2425,12.60883216,0.1965,-0.2425,0.312119368,12.41,0,12.41,13.2165,-1.9625,13.36141005,0.1965,-0.2425,0.312119368,13.02,-1.72,13.13311844
07/08/2020 08:00,13.2885,-3.0445,13.63279914,0.1985,-0.2545,0.322757649,13.09,-2.79,13.38402779,14.2685,0.3755,14.27344011,0.1985,-0.2545,0.322757649,14.07,0.63,14.08409742
07/08/2020 08:30,14.5375,-0.874,14.56374891,0.1975,-0.264,0.329700243,14.34,-0.61,14.35296833,15.5175,-0.014,15.51750632,0.1975,-0.264,0.329700243,15.32,0.25,15.32203968
07/08/2020 09:00,15.4675,0.872,15.49206056,0.1975,-0.268,0.332911775,15.27,1.14,15.3124949,16.1475,-1.218,16.19337149,0.1975,-0.268,0.332911775,15.95,-0.95,15.97826649
07/08/2020 09:30,16.0675,1.069,16.10302199,0.1975,-0.271,0.335331552,15.87,1.34,15.92647167,16.7475,-1.021,16.77859342,0.1975,-0.271,0.335331552,16.55,-0.75,16.56698524
07/08/2020 10:00,16.226,0.997,16.25660127,0.196,-0.283,0.344245552,16.03,1.28,16.08102298,16.816,-1.093,16.85148376,0.196,-0.283,0.344245552,16.62,-0.81,16.63972656
07/08/2020 10:30,16.45,1.007,16.48079334,0.2,-0.273,0.338421335,16.25,1.28,16.30033435,17.02,-1.083,17.05442139,0.2,-0.273,0.338421335,16.82,-0.81,16.83949227
07/08/2020 11:00,16.456,1.228,16.50175506,0.206,-0.262,0.333286663,16.25,1.49,16.31816779,16.856,-0.942,16.88230138,0.206,-0.262,0.333286663,16.65,-0.68,16.6638801
07/08/2020 11:30,16.74,1.393,16.79785846,0.21,-0.277,0.34760466,16.53,1.67,16.61414458,17.09,-0.957,17.11677391,0.21,-0.277,0.34760466,16.88,-0.68,16.89369113
07/08/2020 12:00,17.0095,1.395,17.06660819,0.2095,-0.275,0.345709777,16.8,1.67,16.88279894,16.7095,-0.275,16.71176278,0.2095,-0.275,0.345709777,16.5,0,16.5
07/08/2020 12:30,17.2315,1.4055,17.2887253,0.2115,-0.2645,0.338662812,17.02,1.67,17.10173383,16.7715,-0.2645,16.77358556,0.2115,-0.2645,0.338662812,16.56,0,16.56
07/08/2020 13:00,16.7415,1.2655,16.78926182,0.2115,-0.2545,0.33091162,16.53,1.52,16.59973795,16.9115,-0.2545,16.91341487,0.2115,-0.2545,0.33091162,16.7,0,16.7
07/08/2020 13:30,16.671,0.967,16.69902183,0.211,-0.263,0.337179477,16.46,1.23,16.50589289,16.581,-0.943,16.60779365,0.211,-0.263,0.337179477,16.37,-0.68,16.38411731
07/08/2020 14:00,16.6095,1.381,16.66681287,0.1495,-0.259,0.299050581,16.46,1.64,16.54149933,16.8395,-0.939,16.86565982,0.1495,-0.259,0.299050581,16.69,-0.68,16.70384686
07/08/2020 14:30,16.2845,1.1945,16.32825069,0.0145,-0.2455,0.245927835,16.27,1.44,16.33360034,16.5945,-0.9255,16.62028822,0.0145,-0.2455,0.245927835,16.58,-0.68,16.59393865
07/08/2020 15:00,16.1875,1.209,16.23258566,0.0175,-0.231,0.23166193,16.17,1.44,16.23399212,16.5975,-0.231,16.59910742,0.0175,-0.231,0.23166193,16.58,0,16.58
07/08/2020 15:30,16.1855,1.052,16.2196521,0.0155,-0.228,0.228526257,16.17,1.28,16.2205826,16.5355,-0.908,16.56041136,0.0155,-0.228,0.228526257,16.52,-0.68,16.53398923
07/08/2020 16:00,16.216,0.977,16.24540504,0.046,-0.243,0.247315588,16.17,1.22,16.21595819,16.646,-0.923,16.67156996,0.046,-0.243,0.247315588,16.6,-0.68,16.61392187
07/08/2020 16:30,16.289,0.844,16.3108509,0.009,-0.236,0.236171548,16.28,1.08,16.31578377,16.759,-1.016,16.78976882,0.009,-0.236,0.236171548,16.75,-0.78,16.76815136
07/08/2020 17:00,16.1945,0.724,16.21067569,0.0045,-0.236,0.236042899,16.19,0.96,16.21843704,16.7545,-1.186,16.79642421,0.0045,-0.236,0.236042899,16.75,-0.95,16.77691867
07/08/2020 17:30,0.0025,-0.2565,0.256512183,0.0055,-0.2535,0.253559658,-0.003,-0.003,0.004242641,0.0025,-0.2565,0.256512183,0.0055,-0.2535,0.253559658,-0.003,-0.003,0.004242641
07/08/2020 18:00,15.819,0.612,15.830834,0.006,-0.231,0.231077909,15.813,0.843,15.83545446,16.469,-1.564,16.54309696,0.006,-0.231,0.231077909,16.463,-1.333,16.51687797
07/08/2020 18:30,15.443,0.484,15.45058268,0.003,-0.236,0.236019067,15.44,0.72,15.45677845,16.123,-1.716,16.21406134,0.003,-0.236,0.236019067,16.12,-1.48,16.18779787
07/08/2020 19:00,15.143,0.446,15.1495665,0.003,-0.224,0.224020088,15.14,0.67,15.15481772,15.883,-1.884,15.99434728,0.003,-0.224,0.224020088,15.88,-1.66,15.96652749
07/08/2020 19:30,14.9715,0.4415,14.97800836,0.0015,-0.2285,0.228504923,14.97,0.67,14.98498582,15.7115,-1.8885,15.8245905,0.0015,-0.2285,0.228504923,15.71,-1.66,15.79745866
07/08/2020 20:00,14.591,0.44,14.59763272,0.001,-0.23,0.230002174,14.59,0.67,14.60537572,15.291,-1.97,15.41737919,0.001,-0.23,0.230002174,15.29,-1.74,15.3886874
07/08/2020 20:30,14.301,0.435,14.30761427,0.001,-0.235,0.235002128,14.3,0.67,14.3156872,14.981,-2.095,15.12677712,0.001,-0.235,0.235002128,14.98,-1.86,15.0950323
07/08/2020 21:00,14.3,0.4305,14.30647861,0,-0.2395,0.2395,14.3,0.67,14.3156872,14.98,-1.9395,15.10503427,0,-0.2395,0.2395,14.98,-1.7,15.07615336
07/08/2020 21:30,14.58,0.434,14.58645797,0,-0.236,0.236,14.58,0.67,14.59538626,15.26,-1.936,15.38231764,0,-0.236,0.236,15.26,-1.7,15.35440002
07/08/2020 22:00,14.42,0.4325,14.42648454,0,-0.2375,0.2375,14.42,0.67,14.4355568,15.08,-2.1475,15.23214221,0,-0.2375,0.2375,15.08,-1.91,15.20047697
07/08/2020 22:30,13.38,-0.248,13.38229816,0,-0.248,0.248,13.38,0,13.38,13.97,-2.618,14.2131919,0,-0.248,0.248,13.97,-2.37,14.16960832
07/08/2020 23:00,12.75,-4.052,13.3783857,0,-0.252,0.252,12.75,-3.8,13.30422865,13.33,-2.502,13.56277641,0,-0.252,0.252,13.33,-2.25,13.51855762
07/08/2020 23:30,11.87,-1.3105,11.94212336,0,-0.2405,0.2405,11.87,-1.07,11.91812905,12.47,-2.3105,12.6822439,0,-0.2405,0.2405,12.47,-2.07,12.64064081
08/08/2020 00:00,11.41,-0.952,11.44964646,0,-0.242,0.242,11.41,-0.71,11.43206893,11.89,-2.762,12.20658609,0,-0.242,0.242,11.89,-2.52,12.15411453
08/08/2020 00:30,11.06,-0.947,11.10046886,0,-0.237,0.237,11.06,-0.71,11.0827659,11.51,-2.687,11.81947837,0,-0.237,0.237,11.51,-2.45,11.76786302
08/08/2020 01:00,10.68,-1.6195,10.80209148,0,-0.2395,0.2395,10.68,-1.38,10.76878823,11.18,-2.1095,11.37727517,0,-0.2395,0.2395,11.18,-1.87,11.33531208
08/08/2020 01:30,10.31,-4.089,11.09125877,0,-0.229,0.229,10.31,-3.86,11.00889186,11.18,0.501,11.19121982,0,-0.229,0.229,11.18,0.73,11.20380739
08/08/2020 02:00,10.2,-4.143,11.00928921,0,-0.233,0.233,10.2,-3.91,10.9237402,11.07,0.497,11.08115107,0,-0.233,0.233,11.07,0.73,11.09404345
08/08/2020 02:30,9.94,-4.2265,10.8012454,0,-0.2365,0.2365,9.94,-3.99,10.71091499,10.81,0.4435,10.81909387,0,-0.2365,0.2365,10.81,0.68,10.83136649
08/08/2020 03:00,9.7,-4.233,10.58339686,0,-0.243,0.243,9.7,-3.99,10.48856997,10.55,0.437,10.55904678,0,-0.243,0.243,10.55,0.68,10.57189198
08/08/2020 03:30,9.7,-1.1735,9.770726803,0,-0.2235,0.2235,9.7,-0.95,9.746409595,10.1,-2.7735,10.47388668,0,-0.2235,0.2235,10.1,-2.55,10.41693333
08/08/2020 04:00,9.63,-1.109,9.693646424,0,-0.239,0.239,9.63,-0.87,9.669219203,10.01,-2.949,10.43535821,0,-0.239,0.239,10.01,-2.71,10.37035197
08/08/2020 04:30,9.57,-1.3335,9.662459431,0,-0.2235,0.2235,9.57,-1.11,9.634157981,10.01,-2.9335,10.43098856,0,-0.2235,0.2235,10.01,-2.71,10.37035197
08/08/2020 05:00,9.42,-2.2985,9.696365414,0,-0.2185,0.2185,9.42,-2.08,9.64690624,9.94,-1.7885,10.0996204,0,-0.2185,0.2185,9.94,-1.57,10.06322513
08/08/2020 05:30,9.42,-4.4205,10.40563406,0,-0.2205,0.2205,9.42,-4.2,10.31389354,10.28,0.6195,10.29864944,0,-0.2205,0.2205,10.28,0.84,10.31426197
08/08/2020 06:00,9.51,-4.424,10.48865463,0,-0.224,0.224,9.51,-4.2,10.39615794,10.33,0.616,10.3483504,0,-0.224,0.224,10.33,0.84,10.36409668
08/08/2020 06:30,9.86,-2.4245,10.15370869,0,-0.2345,0.2345,9.86,-2.19,10.10028217,10.42,-1.2545,10.49524513,0,-0.2345,0.2345,10.42,-1.02,10.4698042
08/08/2020 07:00,10.3905,-0.9835,10.4369422,0.0005,-0.2435,0.243500513,10.39,-0.74,10.41631893,10.7505,-2.6535,11.07313472,0.0005,-0.2435,0.243500513,10.75,-2.41,11.01683258
08/08/2020 07:30,11.25,-0.929,11.28829221,0,-0.249,0.249,11.25,-0.68,11.27053237,11.67,-2.279,11.89044747,0,-0.249,0.249,11.67,-2.03,11.84524377
08/08/2020 08:00,11.981,-0.941,12.01789674,0.001,-0.261,0.261001916,11.98,-0.68,11.99928331,12.421,-2.131,12.60247603,0.001,-0.261,0.261001916,12.42,-1.87,12.55998806
08/08/2020 08:30,12.822,-0.251,12.82445652,0.002,-0.251,0.251007968,12.82,0,12.82,13.242,-1.911,13.37918103,0.002,-0.251,0.251007968,13.24,-1.66,13.34365767
08/08/2020 09:00,13.6815,-0.2365,13.68354393,0.0015,-0.2365,0.236504757,13.68,0,13.68,14.0915,-1.7565,14.20055156,0.0015,-0.2365,0.236504757,14.09,-1.52,14.17175007
08/08/2020 09:30,14.2655,-0.23,14.267354,0.0055,-0.23,0.230065751,14.26,0,14.26,14.6655,-1.67,14.76027744,0.0055,-0.23,0.230065751,14.66,-1.44,14.73055328
08/08/2020 10:00,14.581,0.442,14.58769773,0.031,-0.228,0.230097805,14.55,0.67,14.56541795,14.981,-1.438,15.04985731,0.031,-0.228,0.230097805,14.95,-1.21,14.99888663
08/08/2020 10:30,14.7585,0.4465,14.76525261,0.0885,-0.2235,0.240384068,14.67,0.67,14.68529196,15.2085,-1.4335,15.27590896,0.0885,-0.2235,0.240384068,15.12,-1.21,15.16833874
08/08/2020 11:00,14.921,0.4395,14.92747136,0.201,-0.2305,0.305828792,14.72,0.67,14.73524007,15.241,-1.3305,15.29896438,0.201,-0.2305,0.305828792,15.04,-1.1,15.08017241
08/08/2020 11:30,14.9975,0.403,15.00291356,0.1975,-0.267,0.332107287,14.8,0.67,14.81515778,15.2375,-1.287,15.29175514,0.1975,-0.267,0.332107287,15.04,-1.02,15.07454809
08/08/2020 12:00,15.078,0.4225,15.08391827,0.198,-0.2475,0.31695465,14.88,0.67,14.89507637,15.318,-1.2675,15.37035069,0.198,-0.2475,0.31695465,15.12,-1.02,15.15436571
08/08/2020 12:30,15.077,0.423,15.08293267,0.197,-0.247,0.315939868,14.88,0.67,14.89507637,15.247,-1.357,15.30726814,0.197,-0.247,0.315939868,15.05,-1.11,15.09087804
08/08/2020 13:00,15.1535,0.3885,15.15847929,0.2035,-0.2815,0.347353566,14.95,0.67,14.96500585,15.2535,-1.3415,15.31237684,0.2035,-0.2815,0.347353566,15.05,-1.06,15.08728272
08/08/2020 13:30,14.8665,0.377,14.87127941,0.2065,-0.293,0.358456762,14.66,0.67,14.67530238,14.9665,-1.433,15.03494633,0.2065,-0.293,0.358456762,14.76,-1.14,14.80395893
08/08/2020 14:00,14.6875,0.3635,14.69199743,0.2075,-0.3065,0.370133084,14.48,0.67,14.4954924,14.8075,-1.3365,14.86769278,0.2075,-0.3065,0.370133084,14.6,-1.03,14.6362871
08/08/2020 14:30,14.588,0.3885,14.59317225,0.208,-0.2815,0.350008928,14.38,0.67,14.39560002,14.708,-1.3715,14.7718068,0.208,-0.2815,0.350008928,14.5,-1.09,14.54091125
08/08/2020 15:00,14.4035,0.3785,14.40847232,0.2135,-0.2915,0.361323262,14.19,0.67,14.20580867,14.5135,-1.4515,14.58590191,0.2135,-0.2915,0.361323262,14.3,-1.16,14.34697181
08/08/2020 15:30,14.507,0.399,14.512486,0.207,-0.271,0.341013196,14.3,0.67,14.3156872,14.637,-1.431,14.70678517,0.207,-0.271,0.341013196,14.43,-1.16,14.47655
08/08/2020 16:00,14.5045,-0.251,14.50667161,0.2045,-0.251,0.3237611,14.3,0,14.3,14.6345,-1.411,14.70236414,0.2045,-0.251,0.3237611,14.43,-1.16,14.47655
08/08/2020 16:30,14.672,0.434,14.67841749,0.202,-0.236,0.310644491,14.47,0.67,14.4855031,14.862,-1.496,14.93710347,0.202,-0.236,0.310644491,14.66,-1.26,14.71404771
08/08/2020 17:00,16.0195,0.9335,16.04667575,0.1995,-0.2365,0.30940669,15.82,1.17,15.86320586,16.1995,-1.5965,16.27797937,0.1995,-0.2365,0.30940669,16,-1.36,16.05769597
08/08/2020 17:30,16.79,0.416,16.79515275,0.2,-0.254,0.323289344,16.59,0.67,16.60352372,17.02,-1.554,17.09079624,0.2,-0.254,0.323289344,16.82,-1.3,16.87016301
08/08/2020 18:00,16.5685,-0.23,16.57009633,0.1985,-0.23,0.303812854,16.37,0,16.37,16.8485,-1.69,16.93304616,0.1985,-0.23,0.303812854,16.65,-1.46,16.71388943
08/08/2020 18:30,16.0845,-0.229,16.08613009,0.1945,-0.229,0.300451743,15.89,0,15.89,16.4245,-1.869,16.53049791,0.1945,-0.229,0.300451743,16.23,-1.64,16.31264847
08/08/2020 19:00,16.084,-0.2695,16.08625768,0.194,-0.2695,0.332063623,15.89,0,15.89,16.424,-1.8295,16.52558157,0.194,-0.2695,0.332063623,16.23,-1.56,16.30479991
08/08/2020 19:30,15.8005,-0.298,15.80330991,0.2005,-0.298,0.359171616,15.6,0,15.6,16.2505,-1.968,16.36923255,0.2005,-0.298,0.359171616,16.05,-1.67,16.13664773
08/08/2020 20:00,15.5285,-0.3355,15.53212389,0.2185,-0.3355,0.400377946,15.31,0,15.31,15.9885,-2.0055,16.11378796,0.2185,-0.3355,0.400377946,15.77,-1.67,15.8581777
08/08/2020 20:30,15.296,-0.3465,15.29992413,0.236,-0.3465,0.419235316,15.06,0,15.06,15.776,-2.0865,15.91337985,0.236,-0.3465,0.419235316,15.54,-1.74,15.63710971
08/08/2020 21:00,15.1745,-0.339,15.17828618,0.2145,-0.339,0.401162374,14.96,0,14.96,15.6545,-2.239,15.81380698,0.2145,-0.339,0.401162374,15.44,-1.9,15.55646489
08/08/2020 21:30,15.3505,-0.3175,15.35378313,0.2005,-0.3175,0.375508322,15.15,0,15.15,15.8705,-2.2175,16.02467087,0.2005,-0.3175,0.375508322,15.67,-1.9,15.78476797
08/08/2020 22:00,15.1465,-0.9585,15.17679757,0.1865,-0.2785,0.335178311,14.96,-0.68,14.97544657,15.6765,-2.3485,15.85143856,0.1865,-0.2785,0.335178311,15.49,-2.07,15.62769977
08/08/2020 22:30,14.8165,-0.949,14.84686072,0.1865,-0.269,0.327327435,14.63,-0.68,14.64579462,15.2365,-2.419,15.42732943,0.1865,-0.269,0.327327435,15.05,-2.15,15.2027958
08/08/2020 23:00,14.287,-0.961,14.31928385,0.187,-0.281,0.337535183,14.1,-0.68,14.11638764,14.637,-2.431,14.83750417,0.187,-0.281,0.337535183,14.45,-2.15,14.60907252
08/08/2020 23:30,13.6965,-1.0605,13.73749513,0.1865,-0.2905,0.345213702,13.51,-0.77,13.53192521,14.0565,-2.5805,14.29140205,0.1865,-0.2905,0.345213702,13.87,-2.29,14.05777365
09/08/2020 00:00,13.0765,-1.1625,13.12807139,0.1865,-0.2925,0.3468984,12.89,-0.87,12.91932661,13.4165,-2.6725,13.68008511,0.1865,-0.2925,0.3468984,13.23,-2.38,13.44236958
09/08/2020 00:30,12.6165,-1.236,12.676899,0.1865,-0.276,0.333103963,12.43,-0.96,12.46701648,12.9365,-2.756,13.22681248,0.1865,-0.276,0.333103963,12.75,-2.48,12.988953
09/08/2020 01:00,12.3665,-1.216,12.42614092,0.1865,-0.256,0.316730564,12.18,-0.96,12.21777394,12.6765,-2.736,12.96839806,0.1865,-0.256,0.316730564,12.49,-2.48,12.73383289
09/08/2020 01:30,12.1965,-1.263,12.26172016,0.1865,-0.243,0.30631887,12.01,-1.02,12.05323608,12.4865,-2.813,12.79943949,0.1865,-0.243,0.30631887,12.3,-2.57,12.56562374
09/08/2020 02:00,12.1065,-1.267,12.17261809,0.1865,-0.247,0.309501616,11.92,-1.02,11.96356134,12.3765,-2.817,12.69303909,0.1865,-0.247,0.309501616,12.19,-2.57,12.45796934
09/08/2020 02:30,11.907,-1.2225,11.96959294,0.187,-0.2625,0.322296835,11.72,-0.96,11.75925168,12.157,-2.9225,12.50334576,0.187,-0.2625,0.322296835,11.97,-2.66,12.26199413
09/08/2020 03:00,11.5865,-2.5505,11.86389618,0.1865,-0.2605,0.320378682,11.4,-2.29,11.62772979,12.0165,-2.6505,12.30534122,0.1865,-0.2605,0.320378682,11.83,-2.39,12.0690099
09/08/2020 03:30,11.237,-4.486,12.09935391,0.187,-0.256,0.317025236,11.05,-4.23,11.83196518,11.967,0.414,11.97415905,0.187,-0.256,0.317025236,11.78,0.67,11.7990381
09/08/2020 04:00,11.0165,-4.4895,11.89617092,0.1865,-0.2595,0.319566112,10.83,-4.23,11.62677083,11.7465,0.4105,11.7536706,0.1865,-0.2595,0.319566112,11.56,0.67,11.57939981
09/08/2020 04:30,11.067,-3.4855,11.60289616,0.187,-0.2555,0.31662162,10.88,-3.23,11.34933038,11.667,-2.3055,11.89261196,0.187,-0.2555,0.31662162,11.48,-2.05,11.66159938
09/08/2020 05:00,11.0665,-1.3045,11.14312086,0.1865,-0.2645,0.32363946,10.88,-1.04,10.92959286,11.3265,-3.1545,11.75757086,0.1865,-0.2645,0.32363946,11.14,-2.89,11.50876622
09/08/2020 05:30,10.877,-4.234,11.67201289,0.187,-0.274,0.331730312,10.69,-3.96,11.39989912,11.497,-2.794,11.83162901,0.187,-0.274,0.331730312,11.31,-2.52,11.58734223
09/08/2020 06:00,10.5185,-4.536,11.454874,0.1885,-0.286,0.342532115,10.33,-4.25,11.17011191,11.1585,0.384,11.16510538,0.1885,-0.286,0.342532115,10.97,0.67,10.9904413
09/08/2020 06:30,10.9065,-2.1175,11.1101552,0.1865,-0.2675,0.326095845,10.72,-1.85,10.87846037,11.2165,-3.0575,11.62575496,0.1865,-0.2675,0.326095845,11.03,-2.79,11.37738986
09/08/2020 07:00,11.2565,-1.2845,11.32955129,0.1865,-0.2345,0.299620593,11.07,-1.05,11.11968525,11.4365,-3.0245,11.8296717,0.1865,-0.2345,0.299620593,11.25,-2.79,11.59079807
09/08/2020 07:30,11.777,-1.2,11.83797825,0.187,-0.25,0.312200256,11.59,-0.95,11.62886925,12.017,-2.93,12.36904156,0.187,-0.25,0.312200256,11.83,-2.68,12.12976917
09/08/2020 08:00,12.3775,-1.1105,12.42721676,0.1875,-0.2605,0.320961836,12.19,-0.85,12.21959901,12.6275,-2.7705,12.92785468,0.1875,-0.2605,0.320961836,12.44,-2.51,12.69069344
09/08/2020 08:30,12.999,-0.9815,13.03600181,0.189,-0.3015,0.355841608,12.81,-0.68,12.8280357,13.219,-2.6915,13.49022362,0.189,-0.3015,0.355841608,13.03,-2.39,13.2473771
09/08/2020 09:00,13.6615,-0.289,13.66455646,0.1915,-0.289,0.346688982,13.47,0,13.47,13.8815,-2.529,14.10999232,0.1915,-0.289,0.346688982,13.69,-2.24,13.87204743
09/08/2020 09:30,14.4435,-3.589,14.88272869,0.1935,-0.259,0.323300557,14.25,-3.33,14.63391267,14.8335,-1.399,14.89932627,0.1935,-0.259,0.323300557,14.64,-1.14,14.68431817
09/08/2020 10:00,14.9865,-3.6625,15.42754318,0.1965,-0.2525,0.319950777,14.79,-3.41,15.178017,15.2465,1.2475,15.29745137,0.1965,-0.2525,0.319950777,15.05,1.5,15.12456611
09/08/2020 10:30,15.9915,-3.659,16.40476617,0.2015,-0.249,0.320317421,15.79,-3.41,16.15401498,15.4515,-1.529,15.52696665,0.2015,-0.249,0.320317421,15.25,-1.28,15.30362375
09/08/2020 11:00,16.1795,-0.263,16.18163741,0.1995,-0.263,0.330104908,15.98,0,15.98,16.1995,-1.803,16.29952788,0.1995,-0.263,0.330104908,16,-1.54,16.07394164
09/08/2020 11:30,16.448,-0.281,16.45040015,0.198,-0.281,0.343751364,16.25,0,16.25,16.748,-1.821,16.84670725,0.198,-0.281,0.343751364,16.55,-1.54,16.62149512
09/08/2020 12:00,16.611,-0.282,16.61339354,0.201,-0.282,0.346301891,16.41,0,16.41,16.931,-1.822,17.02875348,0.201,-0.282,0.346301891,16.73,-1.54,16.80072915
09/08/2020 12:30,16.6975,-0.243,16.69926811,0.1975,-0.243,0.313137749,16.5,0,16.5,17.0075,-1.783,17.10070599,0.1975,-0.243,0.313137749,16.81,-1.54,16.88039395
09/08/2020 13:00,16.6945,-0.2325,16.69611891,0.1945,-0.2325,0.303127861,16.5,0,16.5,17.0045,-1.7725,17.09663056,0.1945,-0.2325,0.303127861,16.81,-1.54,16.88039395
09/08/2020 13:30,16.4885,-0.2185,16.48994768,0.1985,-0.2185,0.295202473,16.29,0,16.29,16.6785,-1.8385,16.77952456,0.1985,-0.2185,0.295202473,16.48,-1.62,16.55943236
09/08/2020 14:00,16.152,-0.215,16.15343087,0.202,-0.215,0.29500678,15.95,0,15.95,16.192,-1.835,16.29564632,0.202,-0.215,0.29500678,15.99,-1.62,16.07185428
09/08/2020 14:30,16.217,-0.233,16.21867374,0.197,-0.233,0.305119649,16.02,0,16.02,16.187,-1.853,16.29271549,0.197,-0.233,0.305119649,15.99,-1.62,16.07185428
09/08/2020 15:00,16.215,-0.28,16.21741733,0.195,-0.28,0.341211078,16.02,0,16.02,16.275,-1.9,16.38553096,0.195,-0.28,0.341211078,16.08,-1.62,16.16139845
09/08/2020 15:30,15.9895,-0.259,15.99159752,0.1995,-0.259,0.32692698,15.79,0,15.79,16.1295,-1.879,16.23857787,0.1995,-0.259,0.32692698,15.93,-1.62,16.012161
09/08/2020 16:00,15.9265,-0.237,15.92826328,0.1965,-0.237,0.307865636,15.73,0,15.73,16.0565,-2.017,16.18269079,0.1965,-0.237,0.307865636,15.86,-1.78,15.95957393
09/08/2020 16:30,15.858,-0.2445,15.85988475,0.198,-0.2445,0.314617625,15.66,0,15.66,15.978,-2.0245,16.10574693,0.198,-0.2445,0.314617625,15.78,-1.78,15.88007557
09/08/2020 17:00,15.7465,-0.261,15.7486629,0.2065,-0.261,0.332811133,15.54,0,15.54,15.9065,-2.101,16.04465466,0.2065,-0.261,0.332811133,15.7,-1.84,15.80745394
09/08/2020 17:30,15.3865,-0.2685,15.38884253,0.1965,-0.2685,0.332722858,15.19,0,15.19,15.6165,-2.1985,15.77049379,0.1965,-0.2685,0.332722858,15.42,-1.93,15.54031209
09/08/2020 18:00,15.0565,-0.243,15.05846079,0.1965,-0.243,0.312508,14.86,0,14.86,15.3365,-2.323,15.51143324,0.1965,-0.243,0.312508,15.14,-2.08,15.28221188
09/08/2020 18:30,14.985,-0.912,15.0127269,0.195,-0.232,0.303065999,14.79,-0.68,14.80562393,15.335,-2.312,15.50830645,0.195,-0.232,0.303065999,15.14,-2.08,15.28221188
09/08/2020 19:00,15.1135,-0.915,15.14117259,0.1935,-0.235,0.30441296,14.92,-0.68,14.93548794,15.6135,-2.315,15.78418852,0.1935,-0.235,0.30441296,15.42,-2.08,15.55965295
09/08/2020 19:30,15.111,-0.9125,15.13852626,0.191,-0.2325,0.300894084,14.92,-0.68,14.93548794,15.611,-2.4325,15.79937901,0.191,-0.2325,0.300894084,15.42,-2.2,15.57614843
09/08/2020 20:00,15.1075,-0.9145,15.13515334,0.1875,-0.2345,0.300244067,14.92,-0.68,14.93548794,15.6575,-2.3845,15.83802849,0.1875,-0.2345,0.300244067,15.47,-2.15,15.61868752
09/08/2020 20:30,15.5275,-0.377,15.53207601,0.1875,-0.237,0.302200678,15.34,-0.14,15.34063884,16.0475,-2.117,16.18653592,0.1875,-0.237,0.302200678,15.86,-1.88,15.97103628
09/08/2020 21:00,15.667,0.603,15.6786,0.187,-0.237,0.301890709,15.48,0.84,15.50277395,16.217,-2.117,16.35459501,0.187,-0.237,0.301890709,16.03,-1.88,16.13986679
09/08/2020 21:30,15.737,-0.2375,15.73879205,0.187,-0.2375,0.302283394,15.55,0,15.55,16.297,-2.2875,16.45675743,0.187,-0.2375,0.302283394,16.11,-2.05,16.23990764
09/08/2020 22:00,15.4165,-0.947,15.44555863,0.1865,-0.267,0.325685815,15.23,-0.68,15.24517301,15.9465,-2.467,16.13620003,0.1865,-0.267,0.325685815,15.76,-2.2,15.91281245
09/08/2020 22:30,14.4865,-0.9685,14.51883861,0.1865,-0.2885,0.343532386,14.3,-0.68,14.3161587,14.9765,-2.7185,15.22122842,0.1865,-0.2885,0.343532386,14.79,-2.43,14.98829543
09/08/2020 23:00,13.757,-1.0765,13.79905436,0.187,-0.2965,0.35054422,13.57,-0.78,13.59239861,14.227,-2.8165,14.50311005,0.187,-0.2965,0.35054422,14.04,-2.52,14.26436118
09/08/2020 23:30,13.1065,-1.192,13.16059293,0.1865,-0.302,0.354945418,12.92,-0.89,12.95061775,13.5665,-2.722,13.83687849,0.1865,-0.302,0.354945418,13.38,-2.42,13.59708792
10/08/2020 00:00,12.457,-1.4065,12.53615137,0.187,-0.2665,0.325562974,12.27,-1.14,12.32284464,12.877,-2.9065,13.20094206,0.187,-0.2665,0.325562974,12.69,-2.64,12.96170128
10/08/2020 00:30,12.147,-1.4035,12.22781343,0.187,-0.2635,0.323111823,11.96,-1.14,12.01420826,12.527,-2.9035,12.859084,0.187,-0.2635,0.323111823,12.34,-2.64,12.61923928
10/08/2020 01:00,11.887,-1.403,11.96951035,0.187,-0.263,0.322704199,11.7,-1.14,11.75540727,12.257,-2.903,12.596089,0.187,-0.263,0.322704199,12.07,-2.64,12.35534297
10/08/2020 01:30,11.717,-1.4045,11.80087748,0.187,-0.2645,0.323927847,11.53,-1.14,11.58622026,12.067,-2.9045,12.41163201,0.187,-0.2645,0.323927847,11.88,-2.64,12.16979868
10/08/2020 02:00,11.6365,-1.411,11.72173423,0.1865,-0.271,0.328973023,11.45,-1.14,11.50661114,11.9965,-2.911,12.34463176,0.1865,-0.271,0.328973023,11.81,-2.64,12.10147512
10/08/2020 02:30,11.637,-1.333,11.71309771,0.187,-0.293,0.347588838,11.45,-1.04,11.49713443,11.997,-2.833,12.32695818,0.187,-0.293,0.347588838,11.81,-2.54,12.08005381
10/08/2020 03:00,11.237,-1.333,11.315788,0.187,-0.293,0.347588838,11.05,-1.04,11.09883327,11.597,-2.983,11.97450199,0.187,-0.293,0.347588838,11.41,-2.69,11.72280683
10/08/2020 03:30,11.037,-2.0125,11.21898058,0.187,-0.2925,0.347167467,10.85,-1.72,10.98548588,11.427,-2.9825,11.80981097,0.187,-0.2925,0.347167467,11.24,-2.69,11.55740888
10/08/2020 04:00,10.707,-4.6385,11.66857023,0.187,-0.2785,0.335456778,10.52,-4.36,11.38771268,11.527,0.3915,11.53364649,0.187,-0.2785,0.335456778,11.34,0.67,11.35977553
10/08/2020 04:30,10.827,-4.6325,11.77641649,0.187,-0.2725,0.330492436,10.64,-4.36,11.49866079,11.627,0.3975,11.63379281,0.187,-0.2725,0.330492436,11.44,0.67,11.45960296
10/08/2020 05:00,10.827,-4.6035,11.76503894,0.187,-0.2435,0.30701995,10.64,-4.36,11.49866079,11.627,0.4265,11.63481978,0.187,-0.2435,0.30701995,11.44,0.67,11.45960296
10/08/2020 05:30,10.9865,-4.5955,11.90889594,0.1865,-0.2355,0.300403895,10.8,-4.36,11.64687082,11.7865,0.4345,11.79450603,0.1865,-0.2355,0.300403895,11.6,0.67,11.61933303
10/08/2020 06:00,11.177,-4.5425,12.06480979,0.187,-0.2525,0.314205745,10.99,-4.29,11.79763536,11.977,0.4175,11.9842745,0.187,-0.2525,0.314205745,11.79,0.67,11.80902197
10/08/2020 06:30,11.847,-4.235,12.58120161,0.187,-0.275,0.332556762,11.66,-3.96,12.31410573,12.707,0.485,12.71625236,0.187,-0.275,0.332556762,12.52,0.76,12.54304588
10/08/2020 07:00,12.6075,-3.9635,13.21583855,0.1875,-0.2635,0.323401453,12.42,-3.7,12.95941357,13.5075,0.6865,13.52493396,0.1875,-0.2635,0.323401453,13.32,0.95,13.35383466
10/08/2020 07:30,13.988,-3.718,14.47368882,0.188,-0.258,0.319230324,13.8,-3.46,14.22714307,14.538,-1.598,14.62556146,0.188,-0.258,0.319230324,14.35,-1.34,14.41242866
10/08/2020 08:00,14.819,-3.4455,15.21427722,0.189,-0.2555,0.317806938,14.63,-3.19,14.97374369,15.309,-1.7655,15.41046629,0.189,-0.2555,0.317806938,15.12,-1.51,15.19521306
10/08/2020 08:30,15.853,-2.9415,16.12358618,0.173,-0.2815,0.330410729,15.68,-2.66,15.90402465,16.953,1.7085,17.03887265,0.173,-0.2815,0.330410729,16.78,1.99,16.89758859
10/08/2020 09:00,20.374,0.475,20.37953633,0.004,-0.285,0.285028069,20.37,0.76,20.38417278,20.974,-0.925,20.99438737,0.004,-0.285,0.285028069,20.97,-0.64,20.97976406
10/08/2020 09:30,22.197,-2.329,22.31884966,0.007,-0.279,0.2790878,22.19,-2.05,22.28449237,22.407,2.791,22.58015345,0.007,-0.279,0.2790878,22.4,3.07,22.60939849
10/08/2020 10:00,21.818,-2.215,21.93014704,0.008,-0.275,0.275116339,21.81,-1.94,21.89611153,22.858,2.945,23.04693448,0.008,-0.275,0.275116339,22.85,3.22,23.07576434
10/08/2020 10:30,21.9765,-2.1425,22.08068972,0.0265,-0.2925,0.293697974,21.95,-1.85,22.02782332,23.8265,2.9875,24.01306433,0.0265,-0.2925,0.293697974,23.8,3.28,24.02495369
10/08/2020 11:00,22.404,-2.015,22.49443133,0.054,-0.355,0.359083556,22.35,-1.66,22.41156175,24.474,3.095,24.66892176,0.054,-0.355,0.359083556,24.42,3.45,24.66249987
10/08/2020 11:30,23.546,0.9,23.5631941,0.156,-0.26,0.303209499,23.39,1.16,23.41874676,24.856,2.82,25.01545794,0.156,-0.26,0.303209499,24.7,3.08,24.89129165
10/08/2020 12:00,23.48,1.414,23.52253804,0.09,-0.246,0.261946559,23.39,1.66,23.44883153,24.68,-0.246,24.68122598,0.09,-0.246,0.261946559,24.59,0,24.59
10/08/2020 12:30,24.1245,1.6725,24.18240593,0.0045,-0.2575,0.257539317,24.12,1.93,24.1970928,25.6045,0.4125,25.60782256,0.0045,-0.2575,0.257539317,25.6,0.67,25.60876608
10/08/2020 13:00,24.522,1.583,24.57304159,0.062,-0.277,0.283853836,24.46,1.86,24.5306176,26.102,0.393,26.1049584,0.062,-0.277,0.283853836,26.04,0.67,26.04861801
10/08/2020 13:30,24.5605,1.4825,24.60520202,0.2305,-0.2475,0.338210733,24.33,1.73,24.39142882,26.0805,-0.2475,26.08167434,0.2305,-0.2475,0.338210733,25.85,0,25.85
10/08/2020 14:00,23.972,1.3925,24.01241013,0.052,-0.3375,0.34148243,23.92,1.73,23.98247902,25.262,-0.3375,25.2642544,0.052,-0.3375,0.34148243,25.21,0,25.21
10/08/2020 14:30,23.5995,1.3185,23.63630349,0.2495,-0.4115,0.481230194,23.35,1.73,23.41400009,24.4995,-0.5415,24.50548352,0.2495,-0.4115,0.481230194,24.25,-0.13,24.25034845
10/08/2020 15:00,23.1865,1.3925,23.2282767,0.4065,-0.4275,0.589913977,22.78,1.82,22.85258847,24.1565,0.2425,24.15771716,0.4065,-0.4275,0.589913977,23.75,0.67,23.75944865
10/08/2020 15:30,23.7455,1.279,23.77992034,0.4155,-0.441,0.605905314,23.33,1.72,23.39331742,23.5955,0.229,23.59661122,0.4155,-0.441,0.605905314,23.18,0.67,23.18968089
10/08/2020 16:00,24.1665,1.23,24.19778135,0.4365,-0.43,0.612725265,23.73,1.66,23.78799067,23.4565,0.24,23.45772777,0.4365,-0.43,0.612725265,23.02,0.67,23.02974815
10/08/2020 16:30,24.27,1.066,24.29339943,0.4,-0.404,0.568520888,23.87,1.47,23.91522109,23.59,0.266,23.59149966,0.4,-0.404,0.568520888,23.19,0.67,23.19967672
10/08/2020 17:00,24.0375,0.8135,24.05126168,0.1675,-0.2765,0.323277744,23.87,1.09,23.89487393,23.2875,-0.9565,23.30713514,0.1675,-0.2765,0.323277744,23.12,-0.68,23.12999784
10/08/2020 17:30,24.008,0.691,24.01794215,0.198,-0.239,0.310362691,23.81,0.93,23.82815561,23.318,-0.989,23.33896409,0.198,-0.239,0.310362691,23.12,-0.75,23.13216159
10/08/2020 18:00,23.2235,0.487,23.22860567,0.0435,-0.243,0.246862816,23.18,0.73,23.19149197,22.7935,-1.213,22.82575325,0.0435,-0.243,0.246862816,22.75,-0.97,22.77066973
10/08/2020 18:30,22.9875,0.412,22.9911918,0.2475,-0.258,0.35751958,22.74,0.67,22.74986813,22.5775,-1.368,22.61890648,0.2475,-0.258,0.35751958,22.33,-1.11,22.35757142
10/08/2020 19:00,22.5605,-1.764,22.62935828,0.2505,-0.244,0.34969451,22.31,-1.52,22.36171952,22.4505,-0.864,22.46711922,0.2505,-0.244,0.34969451,22.2,-0.62,22.20865597
10/08/2020 19:30,22.188,0.443,22.19242197,0.248,-0.227,0.336203807,21.94,0.67,21.95022779,21.948,-1.717,22.01505832,0.248,-0.227,0.336203807,21.7,-1.49,21.75109423
10/08/2020 20:00,21.5575,0.4445,21.56208215,0.2475,-0.2255,0.334823088,21.31,0.67,21.32053001,21.3175,-1.8955,21.4016057,0.2475,-0.2255,0.334823088,21.07,-1.67,21.13607816
10/08/2020 20:30,20.5475,-3.561,20.85378808,0.2475,-0.221,0.331809057,20.3,-3.34,20.57293368,21.5375,-0.561,21.54480511,0.2475,-0.221,0.331809057,21.29,-0.34,21.29271472
10/08/2020 21:00,19.7965,-3.7175,20.14252264,0.2465,-0.2375,0.342298846,19.55,-3.48,19.85731351,21.8765,1.3825,21.92014048,0.2465,-0.2375,0.342298846,21.63,1.62,21.69058091
10/08/2020 21:30,20.256,-3.709,20.59277099,0.246,-0.229,0.336090762,20.01,-3.48,20.3103545,22.396,1.451,22.44295473,0.246,-0.229,0.336090762,22.15,1.68,22.2136197
10/08/2020 22:00,19.7865,-3.7145,20.13214078,0.2465,-0.2345,0.340224191,19.54,-3.48,19.84746835,21.7765,0.9255,21.79615798,0.2465,-0.2345,0.340224191,21.53,1.16,21.56122677
10/08/2020 22:30,19.0255,-0.9765,19.05054336,0.2455,-0.2265,0.3340247,18.78,-0.75,18.79497007,20.2955,-2.5265,20.45215203,0.2455,-0.2265,0.3340247,20.05,-2.3,20.18148904
10/08/2020 23:00,18.017,-0.976,18.04341611,0.157,-0.226,0.275181758,17.86,-0.75,17.87574054,19.247,-2.526,19.41204999,0.157,-0.226,0.275181758,19.09,-2.3,19.22805502
10/08/2020 23:30,16.79,-1.202,16.83297074,0,-0.232,0.232,16.79,-0.97,16.81799631,17.93,-2.752,18.13996703,0,-0.232,0.232,17.93,-2.52,18.10622269
11/08/2020 00:00,16.03,-1.2115,16.07571561,0,-0.2415,0.2415,16.03,-0.97,16.05932128,17.11,-2.7615,17.33141605,0,-0.2415,0.2415,17.11,-2.52,17.29458008
11/08/2020 00:30,15.4,-1.337,15.457929,0,-0.237,0.237,15.4,-1.1,15.43923573,16.42,-2.877,16.67013884,0,-0.237,0.237,16.42,-2.64,16.6308749
11/08/2020 01:00,14.92,-1.428,14.98818148,0,-0.228,0.228,14.92,-1.2,14.96817958,15.89,-3.008,16.17220344,0,-0.228,0.228,15.89,-2.78,16.13135146
11/08/2020 01:30,14.58,-1.4955,14.65649754,0,-0.2255,0.2255,14.58,-1.27,14.63520755,15.47,-3.0955,15.77666062,0,-0.2255,0.2255,15.47,-2.87,15.73396962
11/08/2020 02:00,14.43,-1.566,14.51472549,0,-0.236,0.236,14.43,-1.33,14.49116282,15.31,-3.166,15.63392644,0,-0.236,0.236,15.31,-2.93,15.58784783
11/08/2020 02:30,14.17,-2.6925,14.42353827,0,-0.2425,0.2425,14.17,-2.45,14.38024339,15.23,-2.1125,15.37581075,0,-0.2425,0.2425,15.23,-1.87,15.34437356
11/08/2020 03:00,13.9,-1.5975,13.99149764,0,-0.2475,0.2475,13.9,-1.35,13.96540368,14.8,-3.2575,15.15425044,0,-0.2475,0.2475,14.8,-3.01,15.10298315
11/08/2020 03:30,13.84,-1.4705,13.91790107,0,-0.2505,0.2505,13.84,-1.22,13.89366762,14.64,-3.1405,14.97305381,0,-0.2505,0.2505,14.64,-2.89,14.92252325
11/08/2020 04:00,13.68,-1.594,13.77255372,0,-0.254,0.254,13.68,-1.34,13.74547198,14.52,-3.264,14.88234175,0,-0.254,0.254,14.52,-3.01,14.82870527
11/08/2020 04:30,13.53,-1.6495,13.63017792,0,-0.2295,0.2295,13.53,-1.42,13.60431182,14.34,-3.3495,14.72598894,0,-0.2295,0.2295,14.34,-3.12,14.67548977
11/08/2020 05:00,13.466,-1.6475,13.56640749,0.026,-0.2275,0.228980894,13.44,-1.42,13.51480669,14.276,-3.3475,14.66321698,0.026,-0.2275,0.228980894,14.25,-3.12,14.58755977
11/08/2020 05:30,13.81,-1.555,13.89727042,0,-0.225,0.225,13.81,-1.33,13.87389635,14.63,-3.235,14.98339498,0,-0.225,0.225,14.63,-3.01,14.93643197
11/08/2020 06:00,14.01,-1.4425,14.08406569,0,-0.2525,0.2525,14.01,-1.19,14.06044807,14.81,-3.1325,15.13765689,0,-0.2525,0.2525,14.81,-2.88,15.08742854
11/08/2020 06:30,14.91,-1.145,14.95389999,0,-0.245,0.245,14.91,-0.9,14.93713828,15.77,-2.795,16.01577113,0,-0.245,0.245,15.77,-2.55,15.97483646
11/08/2020 07:00,15.86,-2.646,16.07920757,0,-0.256,0.256,15.86,-2.39,16.03906793,17.02,-0.886,17.04304539,0,-0.256,0.256,17.02,-0.63,17.03165582
11/08/2020 07:30,17.381,-3.273,17.68648326,0.001,-0.263,0.263001901,17.38,-3.01,17.63872161,18.591,-1.333,18.63872769,0.001,-0.263,0.263001901,18.59,-1.07,18.62076798
11/08/2020 08:00,18.353,-3.1055,18.61388566,0.093,-0.2655,0.281316992,18.26,-2.84,18.47953463,20.153,2.0345,20.25543382,0.093,-0.2655,0.281316992,20.06,2.3,20.19142392
11/08/2020 08:30,19.7605,-2.663,19.9391306,0.2505,-0.263,0.363206897,19.51,-2.4,19.65706234,21.5505,2.427,21.68673279,0.2505,-0.263,0.363206897,21.3,2.69,21.46918955
11/08/2020 09:00,20.842,-2.294,20.96786589,0.252,-0.264,0.364965752,20.59,-2.03,20.68982842,22.622,2.796,22.79413302,0.252,-0.264,0.364965752,22.37,3.06,22.57831925
11/08/2020 09:30,22.2225,0.917,22.24141172,0.2225,-0.253,0.336920243,22,1.17,22.0310894,23.4025,2.727,23.56084751,0.2225,-0.253,0.336920243,23.18,2.98,23.37076807
11/08/2020 10:00,22.937,1.6075,22.99326043,0.217,-0.2525,0.332934303,22.72,1.86,22.79600842,23.677,0.4175,23.68068063,0.217,-0.2525,0.332934303,23.46,0.67,23.4695654
11/08/2020 10:30,22.622,1.357,22.66266385,0.012,-0.253,0.253284425,22.61,1.61,22.6672495,23.342,-0.253,23.34337107,0.012,-0.253,0.253284425,23.33,0,23.33
11/08/2020 11:00,22.972,1.8465,23.04609178,0.012,-0.2435,0.243795509,22.96,2.09,23.05492789,23.752,0.4465,23.75619638,0.012,-0.2435,0.243795509,23.74,0.69,23.75002526
11/08/2020 11:30,23.4395,2.126,23.53571831,0.2395,-0.254,0.349107791,23.2,2.38,23.32175808,23.9795,0.576,23.98641691,0.2395,-0.254,0.349107791,23.74,0.83,23.75450484
11/08/2020 12:00,23.38,2.3505,23.49785629,0.25,-0.2595,0.360333526,23.13,2.61,23.27679102,24.19,0.7605,24.20195158,0.25,-0.2595,0.360333526,23.94,1.02,23.96171947
11/08/2020 12:30,23.97,2.2735,24.07757675,0.25,-0.2665,0.365406965,23.72,2.54,23.85560731,23.89,0.7535,23.90187989,0.25,-0.2665,0.365406965,23.64,1.02,23.66199484
11/08/2020 13:00,23.7195,2.2855,23.82935565,0.2495,-0.2545,0.356399355,23.47,2.54,23.60704344,24.1295,0.6655,24.13867562,0.2495,-0.2545,0.356399355,23.88,0.92,23.89771537
11/08/2020 13:30,23.5215,1.838,23.59320254,0.2515,-0.252,0.35602844,23.27,2.09,23.36366838,23.4815,0.418,23.48522017,0.2515,-0.252,0.35602844,23.23,0.67,23.23966007
11/08/2020 14:00,23.292,2.1235,23.388598,0.252,-0.2565,0.359577878,23.04,2.38,23.16259916,23.482,0.5635,23.48876021,0.252,-0.2565,0.359577878,23.23,0.82,23.24446816
11/08/2020 14:30,22.869,2.0385,22.95967428,0.249,-0.2715,0.368392793,22.62,2.31,22.737645,23.259,0.4785,23.26392149,0.249,-0.2715,0.368392793,23.01,0.75,23.0222197
11/08/2020 15:00,22.7715,2.0245,22.86131695,0.2515,-0.2855,0.380476675,22.52,2.31,22.63816468,23.3215,0.5445,23.32785551,0.2515,-0.2855,0.380476675,23.07,0.83,23.08492582
11/08/2020 15:30,22.7125,1.986,22.79916341,0.2525,-0.324,0.410770313,22.46,2.31,22.57847869,23.4525,0.506,23.45795797,0.2525,-0.324,0.410770313,23.2,0.83,23.21484224
11/08/2020 16:00,23.186,1.9135,23.26482491,0.246,-0.2765,0.370092218,22.94,2.19,23.04429864,23.066,0.4635,23.07065643,0.246,-0.2765,0.370092218,22.82,0.74,22.83199509
11/08/2020 16:30,22.8,-0.5415,22.80642941,0.25,-0.2915,0.384021158,22.55,-0.25,22.55138577,23.75,2.9785,23.93603898,0.25,-0.2915,0.384021158,23.5,3.27,23.72641777
11/08/2020 17:00,22.6355,0.0335,22.63552479,0.2455,-0.2465,0.347897255,22.39,0.28,22.39175071,23.7455,0.6835,23.75533503,0.2455,-0.2465,0.347897255,23.5,0.93,23.51839493
11/08/2020 17:30,22.862,1.1145,22.88914927,0.242,-0.2355,0.33767477,22.62,1.35,22.66024934,23.882,-0.9155,23.89954109,0.242,-0.2355,0.33767477,23.64,-0.68,23.64977801
11/08/2020 18:00,22.592,1.025,22.61524019,0.242,-0.255,0.351552272,22.35,1.28,22.38662324,23.662,-1.015,23.6837596,0.242,-0.255,0.351552272,23.42,-0.76,23.4323281
11/08/2020 18:30,22.1675,0.702,22.17861268,0.2375,-0.248,0.34338062,21.93,0.95,21.95056719,23.3575,-1.278,23.3924366,0.2375,-0.248,0.34338062,23.12,-1.03,23.14293197
11/08/2020 19:00,21.9095,0.719,21.92129447,0.2395,-0.231,0.332748028,21.67,0.95,21.69081372,23.1395,-1.261,23.17383398,0.2395,-0.231,0.332748028,22.9,-1.03,22.92315205
11/08/2020 19:30,21.588,0.5645,21.59537923,0.238,-0.2455,0.341927258,21.35,0.81,21.36535981,22.858,-1.3655,22.89875006,0.238,-0.2455,0.341927258,22.62,-1.12,22.6477107
11/08/2020 20:00,21.266,0.484,21.27150705,0.236,-0.246,0.340898812,21.03,0.73,21.04266618,22.596,-1.466,22.64350618,0.236,-0.246,0.340898812,22.36,-1.22,22.39325791
11/08/2020 20:30,20.966,0.469,20.971245,0.236,-0.261,0.351876399,20.73,0.73,20.74284937,22.306,-1.571,22.36125392,0.236,-0.261,0.351876399,22.07,-1.31,22.10884438
11/08/2020 21:00,21.166,0.415,21.17006804,0.236,-0.255,0.347449277,20.93,0.67,20.9407211,21.856,-1.745,21.92555041,0.236,-0.255,0.347449277,21.62,-1.49,21.67128284
11/08/2020 21:30,21.946,0.4255,21.95012452,0.236,-0.2445,0.339817966,21.71,0.67,21.72033609,21.796,-1.7345,21.86490581,0.236,-0.2445,0.339817966,21.56,-1.49,21.61142522
11/08/2020 22:00,21.286,-0.2435,21.28739271,0.236,-0.2435,0.339099174,21.05,0,21.05,21.076,-1.9435,21.16541916,0.236,-0.2435,0.339099174,20.84,-1.7,20.90922285
11/08/2020 22:30,19.626,-0.25,19.62759221,0.236,-0.25,0.343796451,19.39,0,19.39,20.736,-2.11,20.84307549,0.236,-0.25,0.343796451,20.5,-1.86,20.58420754
11/08/2020 23:00,18.946,-0.9315,18.96888527,0.236,-0.2515,0.34488875,18.71,-0.68,18.72235295,19.276,-2.2015,19.40130867,0.236,-0.2515,0.34488875,19.04,-1.95,19.13959508
11/08/2020 23:30,17.416,-1.882,17.51739079,0.236,-0.252,0.34525353,17.18,-1.63,17.25715214,18.676,-1.722,18.75521954,0.236,-0.252,0.34525353,18.44,-1.47,18.49849994
12/08/2020 00:00,16.256,-1.869,16.36308947,0.236,-0.239,0.33588242,16.02,-1.63,16.10271095,17.496,-1.609,17.56982917,0.236,-0.239,0.33588242,17.26,-1.37,17.31428601
12/08/2020 00:30,15.636,-1.206,15.68244024,0.236,-0.226,0.326759851,15.4,-0.98,15.43115031,16.586,-2.906,16.83865292,0.236,-0.226,0.326759851,16.35,-2.68,16.5681894
12/08/2020 01:00,15.316,-1.09,15.35473725,0.236,-0.22,0.322639117,15.08,-0.87,15.10507531,16.236,-2.79,16.47397329,0.236,-0.22,0.322639117,16,-2.57,16.20508871
12/08/2020 01:30,14.956,-1.0935,14.99592205,0.236,-0.2235,0.325035767,14.72,-0.87,14.74568751,15.866,-2.7935,16.1100465,0.236,-0.2235,0.325035767,15.63,-2.57,15.83988005
12/08/2020 02:00,14.886,-1.2175,14.93570562,0.236,-0.2275,0.3277991,14.65,-0.99,14.68341241,15.786,-2.8975,16.04971346,0.236,-0.2275,0.3277991,15.55,-2.67,15.77756001
12/08/2020 02:30,14.626,-1.241,14.67855432,0.236,-0.251,0.34452431,14.39,-0.99,14.4240147,15.506,-2.921,15.77872862,0.236,-0.251,0.34452431,15.27,-2.67,15.50167088
12/08/2020 03:00,14.366,-1.24,14.41941594,0.236,-0.25,0.343796451,14.13,-0.99,14.16463907,15.196,-2.92,15.47400452,0.236,-0.25,0.343796451,14.96,-2.67,15.1963976
12/08/2020 03:30,14.366,-1.114,14.40912739,0.236,-0.264,0.354107328,14.13,-0.85,14.15554308,15.196,-2.804,15.45253481,0.236,-0.264,0.354107328,14.96,-2.54,15.17409635
12/08/2020 04:00,14.116,-1.247,14.17097262,0.236,-0.267,0.356349547,13.88,-0.98,13.91455353,14.906,-2.917,15.18873678,0.236,-0.267,0.356349547,14.67,-2.65,14.90742768
12/08/2020 04:30,13.936,-1.4135,14.00750079,0.236,-0.2935,0.376614193,13.7,-1.12,13.74570478,14.716,-3.0835,15.03557875,0.236,-0.2935,0.376614193,14.48,-2.79,14.74633853
12/08/2020 05:00,14.066,-1.4065,14.1361451,0.236,-0.2865,0.371184927,13.83,-1.12,13.87527657,14.856,-3.0765,15.17120919,0.236,-0.2865,0.371184927,14.62,-2.79,14.88383351
12/08/2020 05:30,14.266,-1.3265,14.32753846,0.236,-0.2665,0.355975069,14.03,-1.06,14.06998579,15.096,-3.0065,15.39247408,0.236,-0.2665,0.355975069,14.86,-2.74,15.11049966
12/08/2020 06:00,14.616,-1.1785,14.66343474,0.236,-0.2585,0.35002607,14.38,-0.92,14.40939971,15.416,-2.8785,15.68243662,0.236,-0.2585,0.35002607,15.18,-2.62,15.40444092
12/08/2020 06:30,15.366,-0.9735,15.39680675,0.236,-0.2435,0.339099174,15.13,-0.73,15.14760047,16.276,-2.5535,16.47508841,0.236,-0.2435,0.339099174,16.04,-2.31,16.20548364
12/08/2020 07:00,16.2965,-0.9135,16.32208303,0.2365,-0.2335,0.332346957,16.06,-0.68,16.07438957,17.2865,-2.2035,17.42637353,0.2365,-0.2335,0.332346957,17.05,-1.97,17.16343206
12/08/2020 07:30,17.6165,-2.798,17.83731696,0.2365,-0.238,0.335523844,17.38,-2.56,17.56752686,19.1665,0.672,19.17827694,0.2365,-0.238,0.335523844,18.93,0.91,18.95186007
12/08/2020 08:00,19.0485,-0.1055,19.04879215,0.2385,-0.2555,0.349517525,18.81,0.15,18.81059808,20.3485,-0.3255,20.35110323,0.2385,-0.2555,0.349517525,20.11,-0.07,20.11012183
12/08/2020 08:30,20.529,1.025,20.55457287,0.239,-0.255,0.34949392,20.29,1.28,20.33033448,21.689,-0.935,21.70914429,0.239,-0.255,0.34949392,21.45,-0.68,21.46077585
12/08/2020 09:00,21.657,1.3685,21.7001945,0.237,-0.2515,0.345573798,21.42,1.62,21.48117315,22.787,-0.9315,22.80603125,0.237,-0.2515,0.345573798,22.55,-0.68,22.56025044
12/08/2020 09:30,22.9405,1.91,23.0198749,0.2405,-0.24,0.339764992,22.7,2.15,22.80158986,23.9405,0.49,23.94551399,0.2405,-0.24,0.339764992,23.7,0.73,23.71123995
12/08/2020 10:00,23.2095,2.1575,23.30956234,0.2395,-0.1825,0.301108784,22.97,2.34,23.08888261,24.1595,0.5475,24.1657029,0.2395,-0.1825,0.301108784,23.92,0.73,23.93113662
12/08/2020 10:30,23.378,1.957,23.45976839,0.238,-0.153,0.282936389,23.14,2.11,23.23600009,24.408,0.517,24.41347482,0.238,-0.153,0.282936389,24.17,0.67,24.17928452
12/08/2020 11:00,23.8385,2.1755,23.93756217,0.2385,-0.1445,0.278859284,23.6,2.32,23.71375972,24.5285,0.6355,24.53673109,0.2385,-0.1445,0.278859284,24.29,0.78,24.30252045
12/08/2020 11:30,23.963,-0.367,23.96581019,0.243,-0.167,0.294852506,23.72,-0.2,23.72084316,24.703,3.393,24.93492847,0.243,-0.167,0.294852506,24.46,3.56,24.71771025
12/08/2020 12:00,23.276,-0.9945,23.29723602,0.246,-0.1545,0.290493115,23.03,-0.84,23.04531406,24.836,4.0855,25.16978757,0.246,-0.1545,0.290493115,24.59,4.24,24.95286957
12/08/2020 12:30,23.9765,-0.8325,23.99094847,0.2465,-0.1525,0.289859449,23.73,-0.68,23.73974094,25.5565,4.3475,25.92364651,0.2465,-0.1525,0.289859449,25.31,4.5,25.70692708
