Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/08/2020 13:00,24.1295,-0.8995,24.14625997,0.2495,-0.1495,0.290861651,23.88,-0.75,23.89177474,25.6895,4.2505,26.03876265,0.2495,-0.1495,0.290861651,25.44,4.4,25.81769936
12/08/2020 13:30,23.8655,-1.035,23.88793242,0.2455,-0.155,0.290336443,23.62,-0.88,23.6363872,25.5555,4.065,25.8767812,0.2455,-0.155,0.290336443,25.31,4.22,25.65939399
12/08/2020 14:00,23.6975,-0.916,23.71519686,0.2475,-0.156,0.292561532,23.45,-0.76,23.46231233,25.1675,4.364,25.54305292,0.2475,-0.156,0.292561532,24.92,4.52,25.32660261
12/08/2020 14:30,23.305,-0.984,23.32576432,0.245,-0.164,0.294823676,23.06,-0.82,23.07457475,24.645,4.226,25.00470158,0.245,-0.164,0.294823676,24.4,4.39,24.79177485
12/08/2020 15:00,23.408,-0.923,23.42619032,0.238,-0.243,0.340136737,23.17,-0.68,23.17997627,24.868,4.317,25.23992696,0.238,-0.243,0.340136737,24.63,4.56,25.04856283
12/08/2020 15:30,23.561,-0.934,23.57950544,0.241,-0.254,0.350138544,23.32,-0.68,23.32991213,25.051,4.306,25.41838384,0.241,-0.254,0.350138544,24.81,4.56,25.22557631
12/08/2020 16:00,23.722,-0.9285,23.7401642,0.242,-0.2485,0.346866329,23.48,-0.68,23.48984461,25.222,4.2615,25.57947744,0.242,-0.2485,0.346866329,24.98,4.51,25.38386298
12/08/2020 16:30,23.895,-1.036,23.91744805,0.235,-0.246,0.34020729,23.66,-0.79,23.67318525,25.435,4.124,25.76716129,0.235,-0.246,0.34020729,25.2,4.37,25.57610017
12/08/2020 17:00,23.9825,1.378,24.02205633,0.2325,-0.232,0.32845129,23.75,1.61,23.80450798,25.1425,3.358,25.36575389,0.2325,-0.232,0.32845129,24.91,3.59,25.16736379
12/08/2020 17:30,24.036,1.749,24.09954973,0.236,-0.231,0.330237793,23.8,1.98,23.88221933,25.006,0.439,25.0098532,0.236,-0.231,0.330237793,24.77,0.67,24.77905971
12/08/2020 18:00,23.473,1.414,23.51555071,0.233,-0.226,0.324599754,23.24,1.64,23.29779389,24.513,-0.906,24.52973716,0.233,-0.226,0.324599754,24.28,-0.68,24.28952037
12/08/2020 18:30,23.035,1.212,23.06686301,0.235,-0.238,0.334468235,22.8,1.45,22.84606093,24.045,-0.918,24.06251751,0.235,-0.238,0.334468235,23.81,-0.68,23.81970823
12/08/2020 19:00,22.5565,1.1225,22.58441273,0.2365,-0.2475,0.342328059,22.32,1.37,22.36200572,23.7265,-0.9275,23.74462168,0.2365,-0.2475,0.342328059,23.49,-0.68,23.49984042
12/08/2020 19:30,22.5585,1.118,22.58618707,0.2385,-0.252,0.346967217,22.32,1.37,22.36200572,23.7285,-0.932,23.74679634,0.2385,-0.252,0.346967217,23.49,-0.68,23.49984042
12/08/2020 20:00,22.0165,0.8685,22.0336235,0.2365,-0.2915,0.375372482,21.78,1.16,21.81086885,23.2265,-1.1415,23.25453342,0.2365,-0.2915,0.375372482,22.99,-0.85,23.00570799
12/08/2020 20:30,21.756,0.805,21.77088792,0.236,-0.285,0.370028377,21.52,1.09,21.54758687,23.016,-1.135,23.04396843,0.236,-0.285,0.370028377,22.78,-0.85,22.79585269
12/08/2020 21:00,22.1415,0.6225,22.15024895,0.2815,-0.3475,0.447211918,21.86,0.97,21.88151046,23.3815,-1.2675,23.41583008,0.2815,-0.3475,0.447211918,23.1,-0.92,23.11831309
12/08/2020 21:30,21.832,0.505,21.83783984,0.382,-0.465,0.601788169,21.45,0.97,21.4719212,22.782,-1.385,22.82406075,0.382,-0.465,0.601788169,22.4,-0.92,22.4188849
12/08/2020 22:00,20.155,-1.2755,20.19531939,0.285,-0.4255,0.512128158,19.87,-0.85,19.88817236,21.425,-0.6655,21.43533334,0.285,-0.4255,0.512128158,21.14,-0.24,21.1413623
12/08/2020 22:30,19.436,-3.095,19.68088212,0.236,-0.295,0.37778433,19.2,-2.8,19.40309254,21.226,1.955,21.31584155,0.236,-0.295,0.37778433,20.99,2.25,21.1102487
12/08/2020 23:00,18.716,-3.233,18.99318154,0.236,-0.283,0.368490163,18.48,-2.95,18.71397606,20.366,1.177,20.39998248,0.236,-0.283,0.368490163,20.13,1.46,20.18287641
12/08/2020 23:30,17.946,0.379,17.95000159,0.236,-0.291,0.374669187,17.71,0.67,17.7226691,18.906,-1.821,18.99349565,0.236,-0.291,0.374669187,18.67,-1.53,18.73258658
13/08/2020 00:00,17.296,-0.9795,17.32371312,0.236,-0.2995,0.381308602,17.06,-0.68,17.07354679,18.146,-2.0695,18.26362905,0.236,-0.2995,0.381308602,17.91,-1.77,17.99724979
13/08/2020 00:30,16.426,-0.982,16.4553274,0.236,-0.302,0.383275358,16.19,-0.68,16.20427413,17.156,-2.282,17.30710432,0.236,-0.302,0.383275358,16.92,-1.98,17.03545714
13/08/2020 01:00,16.275,-1.004,16.30593883,0.245,-0.324,0.406203151,16.03,-0.68,16.04441647,16.945,-2.174,17.0838901,0.245,-0.324,0.406203151,16.7,-1.85,16.8021576
13/08/2020 01:30,16.046,-0.9595,16.07466193,0.236,-0.2795,0.365809035,15.81,-0.68,15.8246169,16.706,-2.1295,16.84117592,0.236,-0.2795,0.365809035,16.47,-1.85,16.57357535
13/08/2020 02:00,15.756,-0.981,15.78650997,0.236,-0.301,0.382487908,15.52,-0.68,15.53488976,16.626,-2.201,16.77105474,0.236,-0.301,0.382487908,16.39,-1.9,16.4997606
13/08/2020 02:30,15.306,-1.0045,15.33892618,0.236,-0.3245,0.40124338,15.07,-0.68,15.08533394,16.256,-2.4545,16.4402587,0.236,-0.3245,0.40124338,16.02,-2.13,16.16098079
13/08/2020 03:00,14.736,-1.124,14.77880482,0.236,-0.314,0.392800204,14.5,-0.81,14.52260652,15.586,-2.704,15.81881829,0.236,-0.314,0.392800204,15.35,-2.39,15.5349477
13/08/2020 03:30,14.786,-1.196,14.83429176,0.236,-0.316,0.394400811,14.55,-0.88,14.57658739,15.456,-2.186,15.60982165,0.236,-0.316,0.394400811,15.22,-1.87,15.33444815
13/08/2020 04:00,14.586,-1.0665,14.62493823,0.236,-0.2965,0.378956792,14.35,-0.77,14.37064369,15.456,-2.5665,15.66763729,0.236,-0.2965,0.378956792,15.22,-2.27,15.38834949
13/08/2020 04:30,14.586,-1.12,14.62893694,0.236,-0.26,0.351135302,14.35,-0.86,14.37574694,15.346,-2.76,15.59221973,0.236,-0.26,0.351135302,15.11,-2.5,15.31542033
13/08/2020 05:00,14.456,-1.299,14.514246,0.236,-0.249,0.343069964,14.22,-1.05,14.25871313,15.156,-2.899,15.43076592,0.236,-0.249,0.343069964,14.92,-2.65,15.15351114
13/08/2020 05:30,14.456,-4.235,15.06357066,0.236,-0.265,0.354853491,14.22,-3.97,14.76378339,15.766,0.555,15.77576562,0.236,-0.265,0.354853491,15.53,0.82,15.55163335
13/08/2020 06:00,14.776,-4.1315,15.3427334,0.236,-0.2915,0.375057662,14.54,-3.84,15.03852386,16.166,0.7485,16.18331883,0.236,-0.2915,0.375057662,15.93,1.04,15.96391243
13/08/2020 06:30,15.606,-3.6985,16.03827105,0.236,-0.2785,0.365045545,15.37,-3.42,15.74589788,17.146,1.1315,17.18329445,0.236,-0.2785,0.365045545,16.91,1.41,16.96868292
13/08/2020 07:00,16.786,-3.6,17.16769629,0.236,-0.26,0.351135302,16.55,-3.34,16.8836637,17.946,-1.73,18.02919344,0.236,-0.26,0.351135302,17.71,-1.47,17.77090318
13/08/2020 07:30,18.426,0.4135,18.43063912,0.236,-0.2965,0.378956792,18.19,0.71,18.20385124,19.636,-1.3965,19.68559647,0.236,-0.2965,0.378956792,19.4,-1.1,19.43116054
13/08/2020 08:00,19.876,-1.9375,19.97020987,0.236,-0.2775,0.3642832,19.64,-1.66,19.7100279,20.846,2.0025,20.9419608,0.236,-0.2775,0.3642832,20.61,2.28,20.73573003
13/08/2020 08:30,21.348,-2.1915,21.4601905,0.238,-0.2615,0.353590512,21.11,-1.93,21.19804236,21.958,3.0185,22.16450104,0.238,-0.2615,0.353590512,21.72,3.28,21.96626504
13/08/2020 09:00,22.5675,-1.712,22.63234412,0.2375,-0.282,0.368687198,22.33,-1.43,22.37574133,23.2075,3.488,23.46815289,0.2375,-0.282,0.368687198,22.97,3.77,23.27732373
13/08/2020 09:30,23.597,-1.456,23.64187693,0.237,-0.286,0.371436401,23.36,-1.17,23.38928173,24.197,3.694,24.47734555,0.237,-0.286,0.371436401,23.96,3.98,24.28830995
13/08/2020 10:00,24.1385,-1.336,24.1754437,0.2385,-0.286,0.372395287,23.9,-1.05,23.92305373,24.8285,3.784,25.11519596,0.2385,-0.286,0.372395287,24.59,4.07,24.92454613
13/08/2020 10:30,23.6565,0.315,23.65859711,0.2365,-0.265,0.355186219,23.42,0.58,23.42718079,24.9965,2.435,25.11482107,0.2365,-0.265,0.355186219,24.76,2.7,24.90677819
13/08/2020 11:00,24.327,2.0935,24.41691363,0.237,-0.2565,0.349229509,24.09,2.35,24.20435085,24.997,0.5635,25.0033506,0.237,-0.2565,0.349229509,24.76,0.82,24.77357463
13/08/2020 11:30,24.3285,2.087,24.41785169,0.2385,-0.263,0.35503697,24.09,2.35,24.20435085,25.2885,0.557,25.29463345,0.2385,-0.263,0.35503697,25.05,0.82,25.06341756
13/08/2020 12:00,24.799,2.4235,24.91713774,0.239,-0.2565,0.35058986,24.56,2.68,24.7057888,25.289,0.8435,25.30306332,0.239,-0.2565,0.35058986,25.05,1.1,25.07414007
13/08/2020 12:30,25.486,2.4195,25.60058937,0.236,-0.2605,0.35150569,25.25,2.68,25.39182743,25.286,0.8395,25.29993194,0.236,-0.2605,0.35150569,25.05,1.1,25.07414007
13/08/2020 13:00,25.576,2.41,25.68929497,0.236,-0.27,0.358602844,25.34,2.68,25.4813265,25.546,0.83,25.55947996,0.236,-0.27,0.358602844,25.31,1.1,25.33389232
13/08/2020 13:30,24.926,2.061,25.01106149,0.236,-0.269,0.357850527,24.69,2.33,24.79969758,25.386,0.481,25.39055645,0.236,-0.269,0.357850527,25.15,0.75,25.16118042
13/08/2020 14:00,24.236,2.1355,24.32990046,0.236,-0.2645,0.354480253,24,2.4,24.11970149,25.266,0.4855,25.27066414,0.236,-0.2645,0.354480253,25.03,0.75,25.041234
13/08/2020 14:30,23.726,-0.734,23.73735099,0.236,-0.264,0.354107328,23.49,-0.47,23.49470153,25.266,3.106,25.45619752,0.236,-0.264,0.354107328,25.03,3.37,25.25584685
13/08/2020 15:00,23.306,-1.452,23.35118712,0.236,-0.252,0.34525353,23.07,-1.2,23.10118828,25.156,3.628,25.41626881,0.236,-0.252,0.34525353,24.92,3.88,25.22024584
13/08/2020 15:30,23.356,-1.466,23.40196342,0.236,-0.266,0.3556009,23.12,-1.2,23.15112092,25.556,3.614,25.81027183,0.236,-0.266,0.3556009,25.32,3.88,25.61555777
13/08/2020 16:00,24.266,-1.5815,24.31748133,0.236,-0.2515,0.34488875,24.03,-1.33,24.06677793,25.136,3.6285,25.3965452,0.236,-0.2515,0.34488875,24.9,3.88,25.20048412
13/08/2020 16:30,24.426,-1.965,24.50491177,0.236,-0.255,0.347449277,24.19,-1.71,24.25036495,25.286,3.185,25.48580038,0.236,-0.255,0.347449277,25.05,3.44,25.2850964
13/08/2020 17:00,24.696,-2.218,24.79540159,0.236,-0.258,0.349656975,24.46,-1.96,24.53840256,25.506,2.902,25.67055979,0.236,-0.258,0.349656975,25.27,3.16,25.46681174
13/08/2020 17:30,24.626,-2.3745,24.74021274,0.236,-0.2745,0.362003108,24.39,-2.1,24.48023897,25.396,2.7255,25.54183169,0.236,-0.2745,0.362003108,25.16,3,25.33822409
13/08/2020 18:00,24.0065,-2.513,24.13767203,0.2365,-0.243,0.339088853,23.77,-2.27,23.87814482,24.7665,2.537,24.89610193,0.2365,-0.243,0.339088853,24.53,2.78,24.68702696
13/08/2020 18:30,23.276,-2.861,23.45117261,0.236,-0.241,0.337308464,23.04,-2.62,23.18848852,23.966,2.169,24.06395057,0.236,-0.241,0.337308464,23.73,2.41,23.8520649
13/08/2020 19:00,23.276,-2.7835,23.44184396,0.236,-0.2435,0.339099174,23.04,-2.54,23.17958585,24.276,2.2865,24.3834423,0.236,-0.2435,0.339099174,24.04,2.53,24.1727636
13/08/2020 19:30,22.396,-2.873,22.57952491,0.236,-0.263,0.35336242,22.16,-2.61,22.31317324,24.536,2.177,24.63238975,0.236,-0.263,0.35336242,24.3,2.44,24.42219482
13/08/2020 20:00,21.716,-2.935,21.91344065,0.236,-0.275,0.362382395,21.48,-2.66,21.6440754,23.926,2.165,24.02375285,0.236,-0.275,0.362382395,23.69,2.44,23.8153249
13/08/2020 20:30,21.116,-3.171,21.3527679,0.236,-0.311,0.390406199,20.88,-2.86,21.07496145,23.266,2.009,23.35257667,0.236,-0.311,0.390406199,23.03,2.32,23.1465613
13/08/2020 21:00,20.676,-3.469,20.96499313,0.236,-0.269,0.357850527,20.44,-3.2,20.68897291,22.746,1.701,22.80951374,0.236,-0.269,0.357850527,22.51,1.97,22.59603948
13/08/2020 21:30,20.846,-3.32,21.10872133,0.236,-0.27,0.358602844,20.61,-3.05,20.83445704,22.426,-0.74,22.43820572,0.236,-0.27,0.358602844,22.19,-0.47,22.19497691
13/08/2020 22:00,20.136,-0.2795,20.13793972,0.236,-0.2795,0.365809035,19.9,0,19.9,21.366,-2.2495,21.48409193,0.236,-0.2795,0.365809035,21.13,-1.97,21.22163519
13/08/2020 22:30,19.276,-0.9525,19.29951896,0.236,-0.2725,0.360488904,19.04,-0.68,19.05213899,20.536,-2.2425,20.65807596,0.236,-0.2725,0.360488904,20.3,-1.97,20.39536467
13/08/2020 23:00,18.316,-0.966,18.3414561,0.236,-0.286,0.370799137,18.08,-0.68,18.09278309,19.556,-2.336,19.69502556,0.236,-0.286,0.370799137,19.32,-2.05,19.42845593
13/08/2020 23:30,17.336,-1.3855,17.39127673,0.236,-0.2655,0.35522704,17.1,-1.12,17.13663911,18.556,-2.1255,18.67733617,0.236,-0.2655,0.35522704,18.32,-1.86,18.41417932
14/08/2020 00:00,16.396,-1.5105,16.46543125,0.236,-0.2405,0.336951406,16.16,-1.27,16.20982727,17.526,-2.2405,17.66863085,0.236,-0.2405,0.336951406,17.29,-2,17.40528943
14/08/2020 00:30,15.896,-1.2275,15.94332375,0.236,-0.2375,0.334816741,15.66,-0.99,15.6912619,16.876,-2.7875,17.10466405,0.236,-0.2375,0.334816741,16.64,-2.55,16.83425377
14/08/2020 01:00,15.426,-1.0675,15.4628921,0.236,-0.2375,0.334816741,15.19,-0.83,15.2126592,16.336,-2.6175,16.54437071,0.236,-0.2375,0.334816741,16.1,-2.38,16.27496237
14/08/2020 01:30,15.056,-1.1975,15.10354734,0.236,-0.2375,0.334816741,14.82,-0.96,14.85106057,15.996,-2.7575,16.23193834,0.236,-0.2375,0.334816741,15.76,-2.52,15.9602005
14/08/2020 02:00,14.816,-1.212,14.86549024,0.236,-0.252,0.34525353,14.58,-0.96,14.61157076,15.776,-2.772,16.01768273,0.236,-0.252,0.34525353,15.54,-2.52,15.74299844
14/08/2020 02:30,14.736,-1.2805,14.79153056,0.236,-0.2605,0.35150569,14.5,-1.02,14.53583159,15.576,-2.7805,15.82222981,0.236,-0.2605,0.35150569,15.34,-2.52,15.54561031
14/08/2020 03:00,14.086,-3.4175,14.49464392,0.236,-0.2875,0.371957323,13.85,-3.13,14.19927463,15.196,-0.8775,15.22131473,0.236,-0.2875,0.371957323,14.96,-0.59,14.97162984
14/08/2020 03:30,14.086,-2.289,14.27077142,0.236,-0.279,0.365427147,13.85,-2.01,13.995092,14.856,-2.019,14.99256806,0.236,-0.279,0.365427147,14.62,-1.74,14.723179
14/08/2020 04:00,13.886,-1.4475,13.96124107,0.236,-0.2775,0.3642832,13.65,-1.17,13.70005109,14.626,-3.0975,14.95039739,0.236,-0.2775,0.3642832,14.39,-2.82,14.66371372
14/08/2020 04:30,13.886,-1.4365,13.96010488,0.236,-0.2665,0.355975069,13.65,-1.17,13.70005109,14.626,-3.0865,14.94812223,0.236,-0.2665,0.355975069,14.39,-2.82,14.66371372
14/08/2020 05:00,13.886,-1.587,13.97639313,0.236,-0.247,0.341621135,13.65,-1.34,13.71561519,14.546,-3.267,14.90836695,0.236,-0.247,0.341621135,14.31,-3.02,14.62520085
14/08/2020 05:30,14.196,-1.49,14.27398038,0.236,-0.23,0.329539072,13.96,-1.26,14.01674713,14.946,-3.19,15.28263773,0.236,-0.23,0.329539072,14.71,-2.96,15.00485588
14/08/2020 06:00,14.466,-1.3325,14.52724035,0.236,-0.2625,0.352990439,14.23,-1.07,14.27017169,15.206,-3.0225,15.50348162,0.236,-0.2625,0.352990439,14.97,-2.76,15.22230272
14/08/2020 06:30,15.236,-1.878,15.35130548,0.236,-0.248,0.342344855,15,-1.63,15.08830342,16.226,-1.818,16.3275289,0.236,-0.248,0.342344855,15.99,-1.57,16.06689142
14/08/2020 07:00,16.196,-3.8635,16.65043688,0.236,-0.2535,0.346349895,15.96,-3.61,16.36318123,17.406,-0.6935,17.41980994,0.236,-0.2535,0.346349895,17.17,-0.44,17.17563681
14/08/2020 07:30,17.8465,0.409,17.85118605,0.2365,-0.261,0.352211939,17.61,0.67,17.62274099,18.9065,-1.831,18.99495468,0.2365,-0.261,0.352211939,18.67,-1.57,18.73589603
14/08/2020 08:00,19.157,0.478,19.16296253,0.237,-0.252,0.345937856,18.92,0.73,18.93407774,19.847,-1.402,19.8964573,0.237,-0.252,0.345937856,19.61,-1.15,19.6436911
14/08/2020 08:30,21.1065,-1.0455,21.1323783,0.2365,-0.2455,0.340884878,20.87,-0.8,20.88532739,21.4265,1.3445,21.46864184,0.2365,-0.2455,0.340884878,21.19,1.59,21.24956941
14/08/2020 09:00,22.477,1.3635,22.51831835,0.237,-0.2665,0.356638823,22.24,1.63,22.29965246,22.337,-0.2665,22.33858973,0.237,-0.2665,0.356638823,22.1,0,22.1
14/08/2020 09:30,23.766,1.597,23.81959624,0.236,-0.263,0.35336242,23.53,1.86,23.60340018,23.626,0.407,23.62950539,0.236,-0.263,0.35336242,23.39,0.67,23.39959401
14/08/2020 10:00,24.006,1.5965,24.05902841,0.236,-0.2635,0.353734717,23.77,1.86,23.84266134,23.916,0.4065,23.91945439,0.236,-0.2635,0.353734717,23.68,0.67,23.68947657
14/08/2020 10:30,23.456,1.3725,23.49612079,0.236,-0.2575,0.349288205,23.22,1.63,23.27714115,24.736,-0.2575,24.73734024,0.236,-0.2575,0.349288205,24.5,0,24.5
14/08/2020 11:00,24.416,1.7525,24.47881354,0.236,-0.2575,0.349288205,24.18,2.01,24.26339836,24.386,0.4125,24.38948856,0.236,-0.2575,0.349288205,24.15,0.67,24.15929221
14/08/2020 11:30,24.296,1.75,24.35894324,0.236,-0.26,0.351135302,24.06,2.01,24.14381287,24.846,0.41,24.84938261,0.236,-0.26,0.351135302,24.61,0.67,24.61911859
14/08/2020 12:00,24.386,1.897,24.45967304,0.236,-0.263,0.35336242,24.15,2.16,24.24640386,25.326,0.407,25.32927012,0.236,-0.263,0.35336242,25.09,0.67,25.0989442
14/08/2020 12:30,24.457,1.9585,24.53529236,0.237,-0.2615,0.352918192,24.22,2.22,24.32152956,25.777,0.4085,25.78023664,0.237,-0.2615,0.352918192,25.54,0.67,25.54878666
14/08/2020 13:00,24.9175,1.8775,24.98813343,0.2375,-0.2825,0.369069777,24.68,2.16,24.77434157,25.2975,0.3875,25.30046763,0.2375,-0.2825,0.369069777,25.06,0.67,25.0689549
14/08/2020 13:30,24.556,1.616,24.60911603,0.236,-0.274,0.361624114,24.32,1.89,24.39332901,25.296,-0.204,25.29682257,0.236,-0.274,0.361624114,25.06,0.07,25.06009777
14/08/2020 14:00,24.3865,1.6145,24.43988528,0.2365,-0.2755,0.363087455,24.15,1.89,24.22384363,25.2365,0.3945,25.23958325,0.2365,-0.2755,0.363087455,25,0.67,25.00897639
14/08/2020 14:30,24.4965,1.6195,24.54997541,0.2365,-0.2705,0.359308363,24.26,1.89,24.33350982,24.8165,0.3995,24.8197154,0.2365,-0.2705,0.359308363,24.58,0.67,24.58912971
14/08/2020 15:00,23.998,1.5815,24.05005502,0.238,-0.3085,0.389636048,23.76,1.89,23.83505192,25.298,0.3615,25.30058273,0.238,-0.3085,0.389636048,25.06,0.67,25.0689549
14/08/2020 15:30,23.617,0.7955,23.63039376,0.237,-0.2845,0.370282662,23.38,1.08,23.4049311,25.297,2.7755,25.44880369,0.237,-0.2845,0.370282662,25.06,3.06,25.24613238
14/08/2020 16:00,22.7285,-2.6695,22.88473165,0.2385,-0.2795,0.367426863,22.49,-2.39,22.61663547,24.8485,2.4405,24.96805945,0.2385,-0.2795,0.367426863,24.61,2.72,24.75985662
14/08/2020 16:30,22.86,-2.8305,23.03456816,0.24,-0.2905,0.376815936,22.62,-2.54,22.76216158,24.85,2.2195,24.94892142,0.24,-0.2905,0.376815936,24.61,2.51,24.73766763
14/08/2020 17:00,22.7525,-3.088,22.96109754,0.2425,-0.308,0.392007972,22.51,-2.78,22.68101629,24.8525,2.012,24.93381038,0.2425,-0.308,0.392007972,24.61,2.32,24.71911204
14/08/2020 17:30,22.85,-3.195,23.07228911,0.24,-0.305,0.388104367,22.61,-2.89,22.79395095,25.03,1.905,25.10238883,0.24,-0.305,0.388104367,24.79,2.21,24.88831453
14/08/2020 18:00,22.8515,-0.1215,22.851823,0.2415,-0.2815,0.370896886,22.61,0.16,22.61056611,24.3615,-1.2215,24.39210414,0.2415,-0.2815,0.370896886,24.12,-0.94,24.1383098
14/08/2020 18:30,22.6105,0.386,22.6137946,0.2405,-0.284,0.372150843,22.37,0.67,22.38003128,23.5705,-2.014,23.65638743,0.2405,-0.284,0.372150843,23.33,-1.73,23.3940548
14/08/2020 19:00,22.209,-0.2745,22.21069633,0.239,-0.2745,0.363966001,21.97,0,21.97,23.569,-2.1145,23.66366141,0.239,-0.2745,0.363966001,23.33,-1.84,23.40244645
14/08/2020 19:30,22.137,-0.949,22.1573322,0.237,-0.269,0.358510809,21.9,-0.68,21.91055453,23.457,-2.109,23.55161842,0.237,-0.269,0.358510809,23.22,-1.84,23.29278858
14/08/2020 20:00,21.908,-0.928,21.92764575,0.238,-0.248,0.343726636,21.67,-0.68,21.6806665,22.618,-2.258,22.73043088,0.238,-0.248,0.343726636,22.38,-2.01,22.47008011
14/08/2020 20:30,21.529,-0.9355,21.54931556,0.239,-0.2555,0.3498589,21.29,-0.68,21.30085679,21.879,-2.2655,21.99597989,0.239,-0.2555,0.3498589,21.64,-2.01,21.73314749
14/08/2020 21:00,20.83,-0.9295,20.85072829,0.24,-0.2495,0.346193949,20.59,-0.68,20.60122569,22.12,-2.3795,22.24761606,0.24,-0.2495,0.346193949,21.88,-2.13,21.9834324
14/08/2020 21:30,20.426,-0.98,20.44949574,0.236,-0.25,0.343796451,20.19,-0.73,20.20319282,21.606,-2.62,21.7642743,0.236,-0.25,0.343796451,21.37,-2.37,21.50101858
14/08/2020 22:00,19.596,-1.1425,19.62927717,0.236,-0.2525,0.345618648,19.36,-0.89,19.38044633,20.686,-2.8225,20.87766994,0.236,-0.2525,0.345618648,20.45,-2.57,20.61085636
14/08/2020 22:30,18.716,-1.2795,18.75968487,0.236,-0.2495,0.343433036,18.48,-1.03,18.50868175,19.716,-2.9395,19.93392375,0.236,-0.2495,0.343433036,19.48,-2.69,19.66485444
14/08/2020 23:00,17.956,-1.4325,18.01305061,0.236,-0.2525,0.345618648,17.72,-1.18,17.75924548,18.496,-3.1025,18.75440008,0.236,-0.2525,0.345618648,18.26,-2.85,18.4810741
14/08/2020 23:30,16.796,-1.709,16.88272185,0.236,-0.239,0.33588242,16.56,-1.47,16.62511654,17.716,-3.089,17.98328605,0.236,-0.239,0.33588242,17.48,-2.85,17.71081308
15/08/2020 00:00,15.926,-1.631,16.00929845,0.236,-0.231,0.330237793,15.69,-1.4,15.75233633,16.746,-3.431,17.09386665,0.236,-0.231,0.330237793,16.51,-3.2,16.81725602
15/08/2020 00:30,15.286,-1.643,15.37404452,0.236,-0.243,0.338740314,15.05,-1.4,15.11497602,16.036,-3.443,16.40144948,0.236,-0.243,0.338740314,15.8,-3.2,16.12079403
15/08/2020 01:00,14.876,-1.6455,14.96673131,0.236,-0.2455,0.340538177,14.64,-1.4,14.70678755,15.606,-3.4455,15.98182425,0.236,-0.2455,0.340538177,15.37,-3.2,15.6995828
15/08/2020 01:30,14.396,-1.749,14.50185564,0.236,-0.229,0.328841907,14.16,-1.52,14.24134825,15.076,-3.569,15.49269302,0.236,-0.229,0.328841907,14.84,-3.34,15.21121954
15/08/2020 02:00,14.266,-1.7525,14.37323945,0.236,-0.2325,0.331288771,14.03,-1.52,14.11209765,14.926,-3.5725,15.34758066,0.236,-0.2325,0.331288771,14.69,-3.34,15.0649162
15/08/2020 02:30,14.076,-1.769,14.18672397,0.236,-0.249,0.343069964,13.84,-1.52,13.92321802,14.726,-3.589,15.15704447,0.236,-0.249,0.343069964,14.49,-3.34,14.86995965
15/08/2020 03:00,13.696,-1.912,13.82881629,0.236,-0.252,0.34525353,13.46,-1.66,13.56197626,14.296,-3.592,14.74035549,0.236,-0.252,0.34525353,14.06,-3.34,14.45126984
15/08/2020 03:30,13.556,-1.915,13.69059389,0.236,-0.255,0.347449277,13.32,-1.66,13.42303989,14.116,-3.595,14.56658783,0.236,-0.255,0.347449277,13.88,-3.34,14.27620398
15/08/2020 04:00,13.556,-1.915,13.69059389,0.236,-0.255,0.347449277,13.32,-1.66,13.42303989,14.056,-3.595,14.50845136,0.236,-0.255,0.347449277,13.82,-3.34,14.21787607
15/08/2020 04:30,13.456,-1.9095,13.59081036,0.236,-0.2495,0.343433036,13.22,-1.66,13.32381327,14.056,-3.5895,14.50708952,0.236,-0.2495,0.343433036,13.82,-3.34,14.21787607
15/08/2020 05:00,13.346,-1.8435,13.47272089,0.236,-0.2535,0.346349895,13.11,-1.59,13.20606679,13.936,-3.5935,14.39184972,0.236,-0.2535,0.346349895,13.7,-3.34,14.10126235
15/08/2020 05:30,13.616,-1.903,13.74834045,0.236,-0.253,0.345984104,13.38,-1.65,13.48135379,14.176,-3.593,14.62424784,0.236,-0.253,0.345984104,13.94,-3.34,14.33454569
15/08/2020 06:00,13.616,-1.8455,13.74049949,0.236,-0.2855,0.37041362,13.38,-1.56,13.47063473,14.176,-3.6255,14.63226661,0.236,-0.2855,0.37041362,13.94,-3.34,14.33454569
15/08/2020 06:30,14.006,-1.658,14.10379382,0.236,-0.288,0.372343927,13.77,-1.37,13.83798396,14.526,-3.328,14.90235753,0.236,-0.288,0.372343927,14.29,-3.04,14.60978097
15/08/2020 07:00,14.496,-1.554,14.57905799,0.236,-0.264,0.354107328,14.26,-1.29,14.31822964,15.096,-3.304,15.45333724,0.236,-0.264,0.354107328,14.86,-3.04,15.16776846
15/08/2020 07:30,15.5765,-1.329,15.63309289,0.2365,-0.299,0.381225983,15.34,-1.03,15.37454064,16.2465,-3.019,16.52462173,0.2365,-0.299,0.381225983,16.01,-2.72,16.23941194
15/08/2020 08:00,16.4675,-1.6185,16.54684558,0.2375,-0.3085,0.389330836,16.23,-1.31,16.28278232,17.2975,-2.0885,17.42312654,0.2375,-0.3085,0.389330836,17.06,-1.78,17.15260913
15/08/2020 08:30,17.807,-0.9835,17.83413921,0.237,-0.3035,0.385073045,17.57,-0.68,17.58315387,18.607,-2.4535,18.76806093,0.237,-0.3035,0.385073045,18.37,-2.15,18.49538861
15/08/2020 09:00,18.927,-0.301,18.92939328,0.237,-0.301,0.38310573,18.69,0,18.69,19.837,-2.221,19.96094712,0.237,-0.301,0.38310573,19.6,-1.92,19.69381629
15/08/2020 09:30,20.2065,-0.3,20.20872688,0.2365,-0.3,0.382010798,19.97,0,19.97,21.1865,-2,21.28069036,0.2365,-0.3,0.382010798,20.95,-1.7,21.01886058
15/08/2020 10:00,20.977,-0.223,20.97818529,0.237,-0.303,0.384679087,20.74,0.08,20.74015429,22.097,-1.333,22.13717005,0.237,-0.303,0.384679087,21.86,-1.03,21.88425233
15/08/2020 10:30,21.807,-3.1725,22.03656065,0.237,-0.2925,0.376464142,21.57,-2.88,21.76141769,22.947,1.8975,23.025319,0.237,-0.2925,0.376464142,22.71,2.19,22.8153501
15/08/2020 11:00,22.677,-3.0365,22.87939381,0.237,-0.2965,0.37958036,22.44,-2.74,22.60666273,23.197,2.0735,23.28948714,0.237,-0.2965,0.37958036,22.96,2.37,23.08199515
15/08/2020 11:30,22.3285,-1.9815,22.41624979,0.2385,-0.3315,0.408380337,22.09,-1.65,22.15153719,23.8785,1.2985,23.9137798,0.2385,-0.3315,0.408380337,23.64,1.63,23.69612838
15/08/2020 12:00,22.8015,0.562,22.8084249,0.2415,-0.348,0.423587358,22.56,0.91,22.57834582,23.7815,-1.408,23.82314434,0.2415,-0.348,0.423587358,23.54,-1.06,23.56385367
15/08/2020 12:30,22.939,0.573,22.94615545,0.239,-0.337,0.413146463,22.7,0.91,22.71823277,24.019,-1.507,24.06622966,0.239,-0.337,0.413146463,23.78,-1.17,23.80876519
15/08/2020 13:00,22.939,0.526,22.9450299,0.239,-0.324,0.402612717,22.7,0.85,22.71590852,24.019,-1.494,24.06541911,0.239,-0.324,0.402612717,23.78,-1.17,23.80876519
15/08/2020 13:30,22.9365,0.4465,22.94084555,0.2365,-0.3335,0.408845325,22.7,0.78,22.71339693,24.0165,-1.5635,24.06733896,0.2365,-0.3335,0.408845325,23.78,-1.23,23.8117891
15/08/2020 14:00,22.4175,-2.395,22.54507333,0.2375,-0.335,0.410647355,22.18,-2.06,22.27545735,24.2275,1.345,24.2648054,0.2375,-0.335,0.410647355,23.99,1.68,24.04875257
15/08/2020 14:30,22.1095,-3.0155,22.31419348,0.2395,-0.3455,0.420393268,21.87,-2.67,22.03238072,24.0295,1.7745,24.09493143,0.2395,-0.3455,0.420393268,23.79,2.12,23.88427307
15/08/2020 15:00,21.99,-3.13,22.21164109,0.24,-0.35,0.424381903,21.75,-2.78,21.92694461,23.87,1.69,23.92975136,0.24,-0.35,0.424381903,23.63,2.04,23.71789409
15/08/2020 15:30,21.9095,-3.3345,22.16179326,0.2395,-0.3245,0.403311914,21.67,-3.01,21.87804836,23.3095,-0.8545,23.32515724,0.2395,-0.3245,0.403311914,23.07,-0.53,23.07608719
15/08/2020 16:00,21.732,0.3495,21.7348102,0.242,-0.3205,0.401602104,21.49,0.67,21.50044186,22.892,-2.1105,22.98908163,0.242,-0.3205,0.401602104,22.65,-1.79,22.72062059
15/08/2020 16:30,21.8405,-1.008,21.86374863,0.2405,-0.328,0.406723801,21.6,-0.68,21.61070105,22.8905,-2.268,23.00258277,0.2405,-0.328,0.406723801,22.65,-1.94,22.73292986
15/08/2020 17:00,22.1625,-3.3785,22.41853404,0.2425,-0.3085,0.392400943,21.92,-3.07,22.13394,23.2425,-2.0085,23.32912083,0.2425,-0.3085,0.392400943,23,-1.7,23.06274051
15/08/2020 17:30,21.9205,-3.468,22.19313732,0.2405,-0.308,0.390773912,21.68,-3.16,21.90908487,23.8105,1.282,23.84498761,0.2405,-0.308,0.390773912,23.57,1.59,23.62356874
15/08/2020 18:00,21.7135,-3.5265,21.99800638,0.2435,-0.2865,0.375998005,21.47,-3.24,21.71309513,23.5935,1.3035,23.62948062,0.2435,-0.2865,0.375998005,23.35,1.59,23.4040723
15/08/2020 18:30,21.3355,-3.767,21.66549905,0.2455,-0.277,0.370134097,21.09,-3.49,21.37681454,23.2955,1.083,23.32066057,0.2455,-0.277,0.370134097,23.05,1.36,23.09008662
15/08/2020 19:00,21.08,-3.869,21.43211518,0.24,-0.279,0.368023097,20.84,-3.59,21.14695486,23.06,1.011,23.08215157,0.24,-0.279,0.368023097,22.82,1.29,22.85643236
15/08/2020 19:30,20.73,-3.955,21.10390781,0.24,-0.275,0.365,20.49,-3.68,20.81784091,22.69,0.945,22.7096703,0.24,-0.275,0.365,22.45,1.22,22.48312478
15/08/2020 20:00,20.1785,-4.119,20.59461151,0.2385,-0.289,0.374704217,19.94,-3.83,20.30449458,22.0485,0.791,22.06268418,0.2385,-0.289,0.374704217,21.81,1.08,21.83672366
15/08/2020 20:30,20.006,-4.2005,20.44221701,0.236,-0.2605,0.35150569,19.77,-3.94,20.15878221,21.866,0.7395,21.87850123,0.236,-0.2605,0.35150569,21.63,1,21.6531037
15/08/2020 21:00,20.006,-4.2825,20.45922389,0.236,-0.2625,0.352990439,19.77,-4.02,20.17457063,21.396,0.6875,21.40704259,0.236,-0.2625,0.352990439,21.16,0.95,21.18131488
15/08/2020 21:30,19.376,-4.453,19.88111126,0.236,-0.273,0.360867012,19.14,-4.18,19.59112044,21.166,0.577,21.17386325,0.236,-0.273,0.360867012,20.93,0.85,20.9472528
15/08/2020 22:00,18.886,-4.6475,19.44942807,0.236,-0.2875,0.371957323,18.65,-4.36,19.15286141,20.116,0.4825,20.12178576,0.236,-0.2875,0.371957323,19.88,0.77,19.89490638
15/08/2020 22:30,18.026,-4.717,18.63294837,0.236,-0.287,0.371570989,17.79,-4.43,18.33327576,19.476,0.413,19.48037846,0.236,-0.287,0.371570989,19.24,0.7,19.25272968
15/08/2020 23:00,17.506,-2.398,17.66947764,0.236,-0.278,0.364664229,17.27,-2.12,17.39963505,18.126,-2.488,18.29595638,0.236,-0.278,0.364664229,17.89,-2.21,18.0259868
15/08/2020 23:30,16.556,-1.769,16.65024015,0.236,-0.259,0.350395491,16.32,-1.51,16.38970714,17.406,-3.499,17.75420618,0.236,-0.259,0.350395491,17.17,-3.24,17.47302206
16/08/2020 00:00,15.776,-1.8995,15.88994261,0.236,-0.2695,0.358226534,15.54,-1.63,15.625252,16.566,-3.6795,16.96971055,0.236,-0.2695,0.358226534,16.33,-3.41,16.68223606
16/08/2020 00:30,15.206,-1.9055,15.3249263,0.236,-0.2755,0.362761974,14.97,-1.63,15.05847934,15.936,-3.6855,16.35661965,0.236,-0.2755,0.362761974,15.7,-3.41,16.06605428
16/08/2020 01:00,14.696,-1.8935,14.81748151,0.236,-0.2635,0.353734717,14.46,-1.63,14.55158067,15.396,-3.6735,15.8281843,0.236,-0.2635,0.353734717,15.16,-3.41,15.53878052
16/08/2020 01:30,14.466,-1.9265,14.5937164,0.236,-0.2965,0.378956792,14.23,-1.63,14.32305135,15.096,-3.7065,15.54436741,0.236,-0.2965,0.378956792,14.86,-3.41,15.2462356
16/08/2020 02:00,14.256,-1.9705,14.3915394,0.236,-0.2805,0.366573662,14.02,-1.69,14.12149071,14.856,-3.6905,15.30753168,0.236,-0.2805,0.366573662,14.62,-3.41,15.01241153
16/08/2020 02:30,14.006,-1.991,14.14680589,0.236,-0.301,0.382487908,13.77,-1.69,13.87331972,14.586,-3.711,15.05067829,0.236,-0.301,0.382487908,14.35,-3.41,14.7495966
16/08/2020 03:00,13.846,-1.8955,13.97514351,0.236,-0.2655,0.35522704,13.61,-1.63,13.70726085,14.386,-3.5955,14.82850688,0.236,-0.2655,0.35522704,14.15,-3.33,14.53655392
16/08/2020 03:30,13.556,-1.892,13.68739566,0.236,-0.262,0.352618774,13.32,-1.63,13.41936288,14.016,-3.592,14.46895712,0.236,-0.262,0.352618774,13.78,-3.33,14.17664629
16/08/2020 04:00,13.486,-1.7955,13.60499968,0.236,-0.2655,0.35522704,13.25,-1.53,13.33804333,13.916,-3.5955,14.37298425,0.236,-0.2655,0.35522704,13.68,-3.33,14.07946377
16/08/2020 04:30,13.316,-1.826,13.44061502,0.236,-0.296,0.378565714,13.08,-1.53,13.16917993,13.766,-3.626,14.23554116,0.236,-0.296,0.378565714,13.53,-3.33,13.93376475
16/08/2020 05:00,13.486,-1.8075,13.60658856,0.236,-0.2775,0.3642832,13.25,-1.53,13.33804333,13.916,-3.5175,14.35367069,0.236,-0.2775,0.3642832,13.68,-3.24,14.05844942
16/08/2020 05:30,13.356,-1.79,13.47541599,0.236,-0.26,0.351135302,13.12,-1.53,13.20890987,13.766,-3.5,14.20396973,0.236,-0.26,0.351135302,13.53,-3.24,13.91253032
16/08/2020 06:00,13.436,-1.8465,13.56228809,0.236,-0.2565,0.348551646,13.2,-1.59,13.2954165,13.766,-3.5965,14.22805567,0.236,-0.2565,0.348551646,13.53,-3.34,13.93615801
16/08/2020 06:30,13.516,-1.861,13.64351776,0.236,-0.271,0.359356369,13.28,-1.59,13.37484579,13.846,-3.611,14.30912426,0.236,-0.271,0.359356369,13.61,-3.34,14.01383959
16/08/2020 07:00,13.776,-1.874,13.90287927,0.236,-0.284,0.369258717,13.54,-1.59,13.63303708,14.096,-3.554,14.53712943,0.236,-0.284,0.369258717,13.86,-3.27,14.24052316
16/08/2020 07:30,14.346,-1.8235,14.46142691,0.236,-0.3035,0.384458385,14.11,-1.52,14.19163486,14.646,-3.5135,15.06154037,0.236,-0.3035,0.384458385,14.41,-3.21,14.76320426
16/08/2020 08:00,15.2765,-1.5415,15.3540768,0.2365,-0.3215,0.399117151,15.04,-1.22,15.08940025,15.6565,-3.2215,15.98449419,0.2365,-0.3215,0.399117151,15.42,-2.9,15.69032823
16/08/2020 08:30,16.397,-1.384,16.45530507,0.237,-0.274,0.362277518,16.16,-1.11,16.19807705,16.737,-3.074,17.0169517,0.237,-0.274,0.362277518,16.5,-2.8,16.73588958
16/08/2020 09:00,17.3465,-1.1225,17.3827808,0.2365,-0.2925,0.376149571,17.11,-0.83,17.13011967,17.8665,-2.8025,18.08496139,0.2365,-0.2925,0.376149571,17.63,-2.51,17.8077792
16/08/2020 09:30,18.5165,-1.0435,18.54587999,0.2365,-0.2735,0.361572261,18.28,-0.77,18.29620999,19.1165,-2.7835,19.31808594,0.2365,-0.2735,0.361572261,18.88,-2.51,19.04611509
16/08/2020 10:00,19.553,-0.9485,19.57599196,0.243,-0.2485,0.347564742,19.31,-0.7,19.32268356,20.163,-2.6485,20.33620223,0.243,-0.2485,0.347564742,19.92,-2.4,20.06405742
16/08/2020 10:30,20.281,-3.1775,20.52840635,0.241,-0.2475,0.34545224,20.04,-2.93,20.2530615,21.471,-0.3275,21.47349756,0.241,-0.2475,0.34545224,21.23,-0.08,21.23015073
16/08/2020 11:00,21.4075,-3.3435,21.66702676,0.2375,-0.2435,0.340144822,21.17,-3.1,21.39576827,22.9075,1.3965,22.95002764,0.2375,-0.2435,0.340144822,22.67,1.64,22.72924328
16/08/2020 11:30,22.3405,0.203,22.34142227,0.2405,-0.267,0.359345586,22.1,0.47,22.10499717,23.1705,-1.697,23.23256076,0.2405,-0.267,0.359345586,22.93,-1.43,22.97454679
16/08/2020 12:00,22.8435,0.386,22.846761,0.2435,-0.294,0.381743697,22.6,0.68,22.61022777,23.3435,-1.674,23.40344565,0.2435,-0.294,0.381743697,23.1,-1.38,23.14118407
16/08/2020 12:30,23.417,0.4055,23.42051065,0.247,-0.2745,0.369268534,23.17,0.68,23.17997627,22.757,-1.5745,22.81140283,0.247,-0.2745,0.369268534,22.51,-1.3,22.54750762
16/08/2020 13:00,22.769,0.5295,22.77515601,0.259,-0.3005,0.396713058,22.51,0.83,22.52529689,22.919,-1.4005,22.96174996,0.259,-0.3005,0.396713058,22.66,-1.1,22.68668332
16/08/2020 13:30,22.761,0.525,22.76705396,0.251,-0.305,0.395001266,22.51,0.83,22.52529689,23.071,-1.515,23.12068913,0.251,-0.305,0.395001266,22.82,-1.21,22.8520568
16/08/2020 14:00,21.546,-2.801,21.72730349,0.246,-0.271,0.366001366,21.3,-2.53,21.4497296,22.706,1.329,22.74486045,0.246,-0.271,0.366001366,22.46,1.6,22.51691808
16/08/2020 14:30,21.272,0.4095,21.27594121,0.252,-0.2605,0.362442064,21.02,0.67,21.03067522,21.602,-1.8405,21.68026393,0.252,-0.2605,0.362442064,21.35,-1.58,21.40838387
16/08/2020 15:00,20.882,0.406,20.88594647,0.252,-0.264,0.364965752,20.63,0.67,20.64087692,21.402,-1.764,21.47457334,0.252,-0.264,0.364965752,21.15,-1.5,21.20312477
16/08/2020 15:30,21.0235,0.3805,21.02694301,0.2435,-0.2895,0.378288911,20.78,0.67,20.79079845,21.5635,-1.8495,21.64267041,0.2435,-0.2895,0.378288911,21.32,-1.56,21.37699698
16/08/2020 16:00,20.7655,0.384,20.7690502,0.2455,-0.286,0.376916768,20.52,0.67,20.5309352,21.3555,-2.016,21.45044606,0.2455,-0.286,0.376916768,21.11,-1.73,21.18076958
16/08/2020 16:30,20.847,0.408,20.85099213,0.247,-0.262,0.360073604,20.6,0.67,20.61089275,21.357,-2.092,21.45921511,0.247,-0.262,0.360073604,21.11,-1.83,21.18917176
16/08/2020 17:00,21.0635,0.4015,21.06732623,0.2535,-0.2685,0.369262102,20.81,0.67,20.82078289,21.5935,-2.1885,21.70411884,0.2535,-0.2685,0.369262102,21.34,-1.92,21.42619892
16/08/2020 17:30,21.307,-0.9375,21.32761485,0.247,-0.2575,0.356812626,21.06,-0.68,21.0709753,22.167,-2.2975,22.28574422,0.247,-0.2575,0.356812626,21.92,-2.04,22.01472235
16/08/2020 18:00,21.2435,-0.9335,21.26400044,0.2535,-0.2535,0.358503138,20.99,-0.68,21.00101188,22.1735,-2.5435,22.31890442,0.2535,-0.2535,0.358503138,21.92,-2.29,22.03929445
16/08/2020 18:30,21.3635,-0.9355,21.3839728,0.2535,-0.2555,0.35992013,21.11,-0.68,21.12094932,22.3535,-2.6155,22.50599481,0.2535,-0.2555,0.35992013,22.1,-2.36,22.22565185
16/08/2020 19:00,21.082,-0.9185,21.10199911,0.252,-0.2385,0.346967217,20.83,-0.68,20.84109642,22.042,-2.5985,22.19463823,0.252,-0.2385,0.346967217,21.79,-2.36,21.91742914
16/08/2020 19:30,20.846,-0.923,20.86642387,0.236,-0.243,0.338740314,20.61,-0.68,20.6212148,21.896,-2.673,22.05855265,0.236,-0.243,0.338740314,21.66,-2.43,21.79588264
16/08/2020 20:00,20.506,-0.916,20.5264486,0.236,-0.236,0.333754401,20.27,-0.68,20.28140281,21.506,-2.736,21.67933883,0.236,-0.236,0.333754401,21.27,-2.5,21.4164166
16/08/2020 20:30,20.196,-0.9875,20.2201279,0.236,-0.2375,0.334816741,19.96,-0.75,19.97408571,21.206,-2.7375,21.38196301,0.236,-0.2375,0.334816741,20.97,-2.5,21.11849663
16/08/2020 21:00,20.376,-1.08,20.40460183,0.236,-0.24,0.336594712,20.14,-0.84,20.15750977,21.386,-2.91,21.58307429,0.236,-0.24,0.336594712,21.15,-2.67,21.31786575
16/08/2020 21:30,19.916,-1.197,19.95193888,0.236,-0.237,0.334462255,19.68,-0.96,19.70340072,20.886,-3.057,21.10853489,0.236,-0.237,0.334462255,20.65,-2.82,20.8416626
16/08/2020 22:00,18.986,-1.4125,19.03847032,0.236,-0.2325,0.331288771,18.75,-1.18,18.78709397,19.876,-3.2125,20.13393981,0.236,-0.2325,0.331288771,19.64,-2.98,19.86479298
16/08/2020 22:30,18.316,-1.4825,18.37589895,0.236,-0.2325,0.331288771,18.08,-1.25,18.12315922,18.896,-3.1625,19.15881578,0.236,-0.2325,0.331288771,18.66,-2.93,18.88863415
16/08/2020 23:00,17.866,-1.6495,17.94198446,0.236,-0.2595,0.350765235,17.63,-1.39,17.68471091,17.526,-3.2595,17.82652564,0.236,-0.2595,0.350765235,17.29,-3,17.5483361
16/08/2020 23:30,16.336,-1.768,16.43139434,0.236,-0.248,0.342344855,16.1,-1.52,16.17159238,17.216,-3.438,17.55592493,0.236,-0.248,0.342344855,16.98,-3.19,17.27705125
17/08/2020 00:00,15.466,-1.898,15.58202683,0.236,-0.248,0.342344855,15.23,-1.65,15.31911877,16.316,-3.528,16.69307162,0.236,-0.248,0.342344855,16.08,-3.28,16.41111818
17/08/2020 00:30,14.656,-4.011,15.1949484,0.236,-0.241,0.337308464,14.42,-3.77,14.90467376,15.816,-1.001,15.84764516,0.236,-0.241,0.337308464,15.58,-0.76,15.59852557
17/08/2020 01:00,14.236,-2.1925,14.40384505,0.236,-0.2225,0.324348963,14,-1.97,14.13792418,15.016,-3.2625,15.3663321,0.236,-0.2225,0.324348963,14.78,-3.04,15.08940025
17/08/2020 01:30,14.126,-1.9145,14.25514596,0.236,-0.2345,0.332695431,13.89,-1.68,13.9912294,14.746,-3.7245,15.20908992,0.236,-0.2345,0.332695431,14.51,-3.49,14.92381319
17/08/2020 02:00,13.966,-1.926,14.09817832,0.236,-0.246,0.340898812,13.73,-1.68,13.83240037,14.636,-3.736,15.10530344,0.236,-0.246,0.340898812,14.4,-3.49,14.81688564
17/08/2020 02:30,13.706,-1.941,13.84275684,0.236,-0.261,0.351876399,13.47,-1.68,13.57436186,14.406,-3.751,14.88633054,0.236,-0.261,0.351876399,14.17,-3.49,14.59345744
17/08/2020 03:00,13.386,-2.1935,13.56452868,0.236,-0.2635,0.353734717,13.15,-1.93,13.29087657,14.086,-3.5935,14.53714684,0.236,-0.2635,0.353734717,13.85,-3.33,14.24469726
17/08/2020 03:30,13.226,-1.9625,13.37080709,0.236,-0.2325,0.331288771,12.99,-1.73,13.10469382,13.806,-3.7825,14.31478055,0.236,-0.2325,0.331288771,13.57,-3.55,14.02666746
17/08/2020 04:00,13.146,-2.048,13.30457139,0.236,-0.228,0.328146309,12.91,-1.82,13.037657,13.806,-3.688,14.29010077,0.236,-0.228,0.328146309,13.57,-3.46,14.0041601
17/08/2020 04:30,12.996,-4.922,13.89683777,0.236,-0.232,0.330938061,12.76,-4.69,13.59462026,14.176,-0.962,14.20860373,0.236,-0.232,0.330938061,13.94,-0.73,13.95910097
17/08/2020 05:00,12.996,-4.9205,13.89630657,0.236,-0.2305,0.329888239,12.76,-4.69,13.59462026,14.096,-0.9605,14.12868629,0.236,-0.2305,0.329888239,13.86,-0.73,13.87921107
17/08/2020 05:30,13.316,-4.83,14.16491285,0.236,-0.23,0.329539072,13.08,-4.6,13.8652948,14.516,-0.08,14.51622044,0.236,-0.23,0.329539072,14.28,0.15,14.28078779
17/08/2020 06:00,13.696,-4.764,14.50090039,0.236,-0.244,0.339458392,13.46,-4.52,14.19866191,14.886,0.206,14.8874253,0.236,-0.244,0.339458392,14.65,0.45,14.65690963
17/08/2020 06:30,14.986,-1.496,15.06048512,0.236,-0.246,0.340898812,14.75,-1.25,14.80287134,15.786,-2.646,16.00622104,0.236,-0.246,0.340898812,15.55,-2.4,15.73411898
17/08/2020 07:00,15.796,-1.392,15.85721539,0.236,-0.242,0.338023668,15.56,-1.15,15.60243891,16.676,-2.292,16.8327728,0.236,-0.242,0.338023668,16.44,-2.05,16.56732024
17/08/2020 07:30,17.4765,-3.216,17.76993833,0.2365,-0.266,0.355932929,17.24,-2.95,17.49057175,18.5065,-1.816,18.59538648,0.2365,-0.266,0.355932929,18.27,-1.55,18.33563198
17/08/2020 08:00,18.5415,-1.655,18.61521548,0.2415,-0.255,0.351208272,18.3,-1.4,18.35347379,19.6515,-1.705,19.72532578,0.2415,-0.255,0.351208272,19.41,-1.45,19.46408487
17/08/2020 08:30,20.2685,-0.014,20.26850484,0.2385,-0.274,0.363260581,20.03,0.26,20.0316874,21.5485,-0.704,21.55999694,0.2385,-0.274,0.363260581,21.31,-0.43,21.3143379
17/08/2020 09:00,21.6785,0.9085,21.6975283,0.2385,-0.2715,0.36137861,21.44,1.18,21.47244746,22.6585,-0.9815,22.67974789,0.2385,-0.2715,0.36137861,22.42,-0.71,22.43123938
17/08/2020 09:30,23.261,1.1175,23.28782788,0.241,-0.2925,0.378995053,23.02,1.41,23.06314159,23.111,-1.0025,23.13273281,0.241,-0.2925,0.378995053,22.87,-0.71,22.88101833
17/08/2020 10:00,23.7885,1.24,23.82079621,0.2385,-0.31,0.391129454,23.55,1.55,23.60095337,23.7485,-1.02,23.77039445,0.2385,-0.31,0.391129454,23.51,-0.71,23.52071853
17/08/2020 10:30,23.4295,1.069,23.45387455,0.2395,-0.291,0.376883603,23.19,1.36,23.22984503,24.7395,-1.001,24.75974275,0.2395,-0.291,0.376883603,24.5,-0.71,24.5102856
17/08/2020 11:00,24.1625,1.4865,24.20818226,0.2425,-0.2935,0.380721026,23.92,1.78,23.98613766,24.4625,0.3565,24.46509756,0.2425,-0.2935,0.380721026,24.22,0.65,24.22872056
17/08/2020 11:30,24.2695,1.471,24.31403856,0.2495,-0.309,0.397153937,24.02,1.78,24.08586307,24.4695,0.341,24.47187592,0.2495,-0.309,0.397153937,24.22,0.65,24.22872056
17/08/2020 12:00,23.8335,1.6765,23.89239156,0.2635,-0.3435,0.432925513,23.57,2.02,23.65640083,24.7135,0.3065,24.71540055,0.2635,-0.3435,0.432925513,24.45,0.65,24.45863856
17/08/2020 12:30,24.077,1.679,24.1354712,0.267,-0.341,0.433093523,23.81,2.02,23.89553306,24.717,0.309,24.71893141,0.267,-0.341,0.433093523,24.45,0.65,24.45863856
17/08/2020 13:00,23.834,1.678,23.89299563,0.254,-0.342,0.426004695,23.58,2.02,23.66636432,24.494,0.308,24.4959364,0.254,-0.342,0.426004695,24.24,0.65,24.24871337
17/08/2020 13:30,23.8315,1.4855,23.8777533,0.2515,-0.3445,0.426535462,23.58,1.83,23.65090485,24.3315,0.3055,24.33341781,0.2515,-0.3445,0.426535462,24.08,0.65,24.08877124
17/08/2020 14:00,23.444,1.658,23.50255518,0.264,-0.392,0.472609776,23.18,2.05,23.27047271,24.094,0.258,24.0953813,0.264,-0.392,0.472609776,23.83,0.65,23.83886323
17/08/2020 14:30,23.2535,1.7095,23.31625297,0.5535,-0.4005,0.68320019,22.7,2.11,22.79785297,23.7935,0.3395,23.79592197,0.5535,-0.4005,0.68320019,23.24,0.74,23.25177843
17/08/2020 15:00,22.6825,-0.7845,22.69606236,0.2525,-0.3545,0.435231548,22.43,-0.43,22.43412133,23.8625,2.6955,24.01425882,0.2525,-0.3545,0.435231548,23.61,3.05,23.80618827
17/08/2020 15:30,22.7555,-0.4235,22.75944051,0.2555,-0.3435,0.428103375,22.5,-0.08,22.50014222,23.8655,3.3365,24.09759993,0.2555,-0.3435,0.428103375,23.61,3.68,23.89507271
17/08/2020 16:00,22.882,1.522,22.93256218,0.252,-0.338,0.421601708,22.63,1.86,22.7063097,23.862,0.332,23.8643095,0.252,-0.338,0.421601708,23.61,0.67,23.61950465
17/08/2020 16:30,23.067,1.303,23.10377238,0.247,-0.317,0.401868138,22.82,1.62,22.87742993,24.197,-0.997,24.21753121,0.247,-0.317,0.401868138,23.95,-0.68,23.9596515
17/08/2020 17:00,23.1475,0.813,23.16177293,0.2475,-0.287,0.378979221,22.9,1.1,22.92640399,24.3175,-1.107,24.34268381,0.2475,-0.287,0.378979221,24.07,-0.82,24.08396354
17/08/2020 17:30,23.5785,0.68,23.58830351,0.2385,-0.29,0.375476031,23.34,0.97,23.36014769,24.8985,-1.18,24.92644584,0.2385,-0.29,0.375476031,24.66,-0.89,24.6760552
17/08/2020 18:00,23.1245,0.57,23.13152395,0.2445,-0.29,0.379315502,22.88,0.86,22.89615688,24.4345,-1.33,24.47067,0.2445,-0.29,0.379315502,24.19,-1.04,24.21234602
17/08/2020 18:30,23.021,0.4775,23.0259516,0.241,-0.3025,0.38676511,22.78,0.78,22.79334991,24.431,-1.4525,24.47413977,0.241,-0.3025,0.38676511,24.19,-1.15,24.21732025
17/08/2020 19:00,22.5485,0.4855,22.55372613,0.2385,-0.2945,0.378962399,22.31,0.78,22.32363098,23.9385,-1.5545,23.98891937,0.2385,-0.2945,0.378962399,23.7,-1.26,23.73347004
17/08/2020 19:30,22.2485,0.3815,22.25177059,0.2385,-0.2885,0.374318714,22.01,0.67,22.02019528,23.5985,-1.6885,23.65882995,0.2385,-0.2885,0.374318714,23.36,-1.4,23.40191445
17/08/2020 20:00,21.6295,0.388,21.63297978,0.2395,-0.282,0.369978716,21.39,0.67,21.40049065,22.8095,-1.802,22.88057023,0.2395,-0.282,0.369978716,22.57,-1.52,22.62112508
17/08/2020 20:30,22.392,0.087,22.39216901,0.242,-0.293,0.380017105,22.15,0.38,22.15325935,22.012,-1.813,22.08653692,0.242,-0.293,0.380017105,21.77,-1.52,21.82299934
17/08/2020 21:00,22.305,-1.0255,22.32856187,0.245,-0.3055,0.391605988,22.06,-0.72,22.07174665,21.925,-2.0255,22.01836223,0.245,-0.3055,0.391605988,21.68,-1.72,21.74812176
17/08/2020 21:30,21.156,-1.018,21.18047828,0.236,-0.298,0.380131556,20.92,-0.72,20.93238639,22.176,-2.148,22.27978635,0.236,-0.298,0.380131556,21.94,-1.85,22.01785866
17/08/2020 22:00,20.126,-1.0285,20.15226261,0.236,-0.3085,0.388417623,19.89,-0.72,19.90302741,21.086,-2.4585,21.22883931,0.236,-0.3085,0.388417623,20.85,-2.15,20.9605582
17/08/2020 22:30,18.956,-2.448,19.11341518,0.236,-0.288,0.372343927,18.72,-2.16,18.84420335,20.186,-1.398,20.23435198,0.236,-0.288,0.372343927,19.95,-1.11,19.98085584
17/08/2020 23:00,17.776,-1.4205,17.83266655,0.236,-0.2505,0.34416021,17.54,-1.17,17.57897892,18.806,-2.9605,19.03759954,0.236,-0.2505,0.34416021,18.57,-2.71,18.76669923
17/08/2020 23:30,16.708,-1.3805,16.76493496,0.238,-0.2805,0.367864445,16.47,-1.1,16.50669258,17.608,-2.9005,17.8452953,0.238,-0.2805,0.367864445,17.37,-2.62,17.56648229
18/08/2020 00:00,15.8,-1.529,15.87380991,0.33,-0.429,0.541240242,15.47,-1.1,15.50905864,16.5,-2.949,16.76146178,0.33,-0.429,0.541240242,16.17,-2.52,16.36518561
18/08/2020 00:30,15.2135,-1.6075,15.29819069,0.3135,-0.4275,0.530130644,14.9,-1.18,14.9466518,15.8735,-3.0475,16.16339254,0.3135,-0.4275,0.530130644,15.56,-2.62,15.77903673
18/08/2020 01:00,14.69,-1.584,14.77515333,0.27,-0.404,0.485917689,14.42,-1.18,14.46819961,15.37,-3.024,15.66465691,0.27,-0.404,0.485917689,15.1,-2.62,15.32561255
18/08/2020 01:30,14.457,-2.295,14.63802835,0.337,-0.455,0.566210208,14.12,-1.84,14.23938201,15.207,-2.235,15.3703635,0.337,-0.455,0.566210208,14.87,-1.78,14.97615772
18/08/2020 02:00,13.7845,-4.833,14.60720128,0.3845,-0.473,0.609564804,13.4,-4.36,14.0914726,14.8945,0.497,14.90278965,0.3845,-0.473,0.609564804,14.51,0.97,14.54238632
18/08/2020 02:30,13.6305,-4.8385,14.46380353,0.3805,-0.4785,0.611344829,13.25,-4.36,13.94891035,14.7105,0.4915,14.71870859,0.3805,-0.4785,0.611344829,14.33,0.97,14.36279221
18/08/2020 03:00,13.266,-4.924,14.15035448,0.386,-0.504,0.634832261,12.88,-4.42,13.61729782,14.326,0.466,14.33357708,0.386,-0.504,0.634832261,13.94,0.97,13.97370745
18/08/2020 03:30,13.3385,-4.7045,14.14382913,0.3785,-0.4845,0.614819079,12.96,-4.22,13.62974688,14.3885,0.6355,14.4025273,0.3785,-0.4845,0.614819079,14.01,1.12,14.05469672
18/08/2020 04:00,13.304,-4.296,13.98041602,0.344,-0.426,0.547550911,12.96,-3.87,13.52547596,14.354,0.014,14.35400683,0.344,-0.426,0.547550911,14.01,0.44,14.01690765
18/08/2020 04:30,13.4615,-1.823,13.58437747,0.3315,-0.413,0.529585923,13.13,-1.41,13.20549128,14.0215,-3.283,14.40071357,0.3315,-0.413,0.529585923,13.69,-2.87,13.98760165
18/08/2020 05:00,13.453,-1.825,13.57622311,0.323,-0.415,0.525884018,13.13,-1.41,13.20549128,14.013,-3.355,14.40903168,0.323,-0.415,0.525884018,13.69,-2.94,14.00213198
18/08/2020 05:30,13.785,-1.706,13.89016418,0.325,-0.416,0.527902453,13.46,-1.29,13.52167519,14.425,-3.176,14.77049766,0.325,-0.416,0.527902453,14.1,-2.76,14.36758852
18/08/2020 06:00,14.1655,-1.6945,14.26648942,0.2955,-0.4045,0.500939617,13.87,-1.29,13.92986001,14.8455,-3.1645,15.1790293,0.2955,-0.4045,0.500939617,14.55,-2.76,14.80945981
18/08/2020 06:30,15.063,-1.234,15.11346171,0.243,-0.334,0.413043581,14.82,-0.9,14.84730279,15.903,-2.714,16.13292301,0.243,-0.334,0.413043581,15.66,-2.38,15.83982323
18/08/2020 07:00,16.2065,-0.4865,16.21380043,0.2765,-0.3465,0.44329956,15.93,-0.14,15.93061518,17.0565,-2.1065,17.18608549,0.2765,-0.3465,0.44329956,16.78,-1.76,16.87204789
18/08/2020 07:30,17.936,0.2765,17.93813112,0.236,-0.2735,0.361245415,17.7,0.55,17.70854314,19.086,-1.1435,19.12022459,0.236,-0.2735,0.361245415,18.85,-0.87,18.87006624
18/08/2020 08:00,18.326,-2.984,18.56735124,0.276,-0.374,0.464813941,18.05,-2.61,18.23772464,20.116,2.026,20.21776773,0.276,-0.374,0.464813941,19.84,2.4,19.9846341
18/08/2020 08:30,20.401,0.7035,20.413126,0.241,-0.3165,0.39781057,20.16,1.02,20.18578708,21.731,-0.8765,21.74866923,0.241,-0.3165,0.39781057,21.49,-0.56,21.49729518
18/08/2020 09:00,21.68,1.0505,21.70543596,0.24,-0.3195,0.399600113,21.44,1.37,21.4837264,22.51,-0.9995,22.53217922,0.24,-0.3195,0.399600113,22.27,-0.68,22.28037926
18/08/2020 09:30,22.973,1.087,22.99870209,0.283,-0.423,0.50893811,22.69,1.51,22.74018909,23.173,-0.003,23.17300019,0.283,-0.423,0.50893811,22.89,0.42,22.89385289
18/08/2020 10:00,22.6645,1.2065,22.69659011,0.3545,-0.5035,0.615777963,22.31,1.71,22.37543743,23.8945,0.1665,23.89508009,0.3545,-0.5035,0.615777963,23.54,0.67,23.5495329
18/08/2020 10:30,22.891,1.1075,22.91777557,0.351,-0.4725,0.588606193,22.54,1.58,22.59530925,24.101,-1.1525,24.1285403,0.351,-0.4725,0.588606193,23.75,-0.68,23.75973274
18/08/2020 11:00,23.385,1.714,23.44772955,0.285,-0.436,0.520884824,23.1,2.15,23.19983836,24.615,0.294,24.6167557,0.285,-0.436,0.520884824,24.33,0.73,24.34094904
18/08/2020 11:30,23.7445,1.879,23.81873047,0.2745,-0.441,0.519452837,23.47,2.32,23.58438678,24.8845,0.289,24.88617812,0.2745,-0.441,0.519452837,24.61,0.73,24.62082452
