Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2020 12:00,23.967,1.8815,24.04073899,0.317,-0.4385,0.541083404,23.65,2.32,23.76352036,25.007,0.3615,25.00961278,0.317,-0.4385,0.541083404,24.69,0.8,24.70295731
18/08/2020 12:30,24.2895,2.069,24.37746031,0.3095,-0.441,0.538768271,23.98,2.51,24.11100371,25.4795,0.539,25.48520044,0.3095,-0.441,0.538768271,25.17,0.98,25.18907104
18/08/2020 13:00,24.0655,1.855,24.13688702,0.2855,-0.425,0.511991455,23.78,2.28,23.88905189,24.9955,0.405,24.99878088,0.2855,-0.425,0.511991455,24.71,0.83,24.72393577
18/08/2020 13:30,23.9555,1.3705,23.99467129,0.2855,-0.4195,0.507435218,23.67,1.79,23.73758623,23.8055,0.2505,23.80681794,0.2855,-0.4195,0.507435218,23.52,0.67,23.52954101
18/08/2020 14:00,23.48,1.7665,23.54635688,0.27,-0.4135,0.493844358,23.21,2.18,23.31215348,24.09,0.3165,24.09207904,0.27,-0.4135,0.493844358,23.82,0.73,23.83118335
18/08/2020 14:30,23.4635,1.8155,23.53363279,0.2535,-0.3645,0.443984797,23.21,2.18,23.31215348,23.6235,0.3655,23.62632732,0.2535,-0.3645,0.443984797,23.37,0.73,23.38139859
18/08/2020 15:00,23.206,1.846,23.27930738,0.246,-0.334,0.414815622,22.96,2.18,23.06326083,23.506,0.396,23.50933542,0.246,-0.334,0.414815622,23.26,0.73,23.27145247
18/08/2020 15:30,22.958,1.855,23.03281982,0.248,-0.325,0.408814139,22.71,2.18,22.81439239,23.608,0.405,23.61147367,0.248,-0.325,0.408814139,23.36,0.73,23.37140347
18/08/2020 16:00,22.845,1.6705,22.90599474,0.245,-0.2995,0.386943471,22.6,1.97,22.68569814,23.285,0.3705,23.28794742,0.245,-0.2995,0.386943471,23.04,0.67,23.04973969
18/08/2020 16:30,22.6575,1.4335,22.70280222,0.2475,-0.2965,0.386223381,22.41,1.73,22.4766768,23.3575,0.3735,23.36048605,0.2475,-0.2965,0.386223381,23.11,0.67,23.11971021
18/08/2020 17:00,22.659,1.189,22.69017413,0.249,-0.291,0.382990862,22.41,1.48,22.45881787,23.569,-0.971,23.58899324,0.249,-0.291,0.382990862,23.32,-0.68,23.32991213
18/08/2020 17:30,22.725,0.9365,22.74428845,0.245,-0.2935,0.382318257,22.48,1.23,22.51362476,23.695,-0.9735,23.71498951,0.245,-0.2935,0.382318257,23.45,-0.68,23.4598572
18/08/2020 18:00,22.435,0.8355,22.450552,0.245,-0.2945,0.383086478,22.19,1.13,22.21875334,23.425,-1.1045,23.4510244,0.245,-0.2945,0.383086478,23.18,-0.81,23.19414797
18/08/2020 18:30,22.051,0.5315,22.0574045,0.241,-0.2885,0.375916547,21.81,0.82,21.8254095,23.121,-1.4285,23.16508695,0.241,-0.2885,0.375916547,22.88,-1.14,22.90838275
18/08/2020 19:00,21.569,0.425,21.57318674,0.239,-0.285,0.371948921,21.33,0.71,21.34181342,22.879,-1.555,22.93178288,0.239,-0.285,0.371948921,22.64,-1.27,22.67559261
18/08/2020 19:30,21.857,0.512,21.86299597,0.237,-0.258,0.350332699,21.62,0.77,21.6337075,23.217,-1.468,23.26336418,0.237,-0.258,0.350332699,22.98,-1.21,23.01183391
18/08/2020 20:00,21.576,0.4925,21.58162024,0.236,-0.2775,0.3642832,21.34,0.77,21.35388723,23.006,-1.5375,23.05731863,0.236,-0.2775,0.3642832,22.77,-1.26,22.80483501
18/08/2020 20:30,21.1665,0.499,21.17238114,0.2365,-0.271,0.359684932,20.93,0.77,20.94415909,22.5365,-1.751,22.60442066,0.2365,-0.271,0.359684932,22.3,-1.48,22.34905815
18/08/2020 21:00,21.476,0.3985,21.47969688,0.236,-0.2715,0.359733582,21.24,0.67,21.2505647,22.926,-1.7515,22.99280819,0.236,-0.2715,0.359733582,22.69,-1.48,22.73821673
18/08/2020 21:30,21.206,-1.0495,21.23195437,0.236,-0.2495,0.343433036,20.97,-0.8,20.98525435,22.746,-1.7295,22.81165681,0.236,-0.2495,0.343433036,22.51,-1.48,22.55860146
18/08/2020 22:00,19.846,-3.85,20.21598912,0.236,-0.24,0.336594712,19.61,-3.61,19.93951353,21.996,1.32,22.03557161,0.236,-0.24,0.336594712,21.76,1.56,21.81584745
18/08/2020 22:30,18.676,-4.106,19.12203472,0.236,-0.256,0.348183859,18.44,-3.85,18.83762458,20.526,1.144,20.55785524,0.236,-0.256,0.348183859,20.29,1.4,20.3382423
18/08/2020 23:00,18.266,-3.081,18.52402,0.236,-0.271,0.359356369,18.03,-2.81,18.24765738,18.606,-0.281,18.6081218,0.236,-0.271,0.359356369,18.37,-0.01,18.37000272
18/08/2020 23:30,16.586,-1.325,16.63884073,0.236,-0.255,0.347449277,16.35,-1.07,16.38497482,17.856,-2.755,18.06728427,0.236,-0.255,0.347449277,17.62,-2.5,17.79647156
19/08/2020 00:00,15.796,-1.362,15.85461006,0.236,-0.292,0.375446401,15.56,-1.07,15.59674646,17.006,-2.792,17.23366763,0.236,-0.292,0.375446401,16.77,-2.5,16.9553207
19/08/2020 00:30,15.326,-1.357,15.3859587,0.236,-0.287,0.371570989,15.09,-1.07,15.12788815,16.456,-2.847,16.70045942,0.236,-0.287,0.371570989,16.22,-2.56,16.42077952
19/08/2020 01:00,14.766,-1.328,14.82559746,0.236,-0.258,0.349656975,14.53,-1.07,14.56934453,15.786,-2.818,16.03555175,0.236,-0.258,0.349656975,15.55,-2.56,15.75931788
19/08/2020 01:30,14.426,-2.4425,14.63131171,0.236,-0.2625,0.352990439,14.19,-2.18,14.35647937,15.536,-1.6325,15.62153489,0.236,-0.2625,0.352990439,15.3,-1.37,15.36121414
19/08/2020 02:00,14.076,-4.6285,14.81744878,0.236,-0.2685,0.357474824,13.84,-4.36,14.51052032,15.626,0.6515,15.63957571,0.236,-0.2685,0.357474824,15.39,0.92,15.41747385
19/08/2020 02:30,13.8075,-2.886,14.10588715,0.2375,-0.296,0.379502635,13.57,-2.59,13.81495566,15.0275,-1.486,15.1007931,0.2375,-0.296,0.379502635,14.79,-1.19,14.83779633
19/08/2020 03:00,13.5185,-1.521,13.60379665,0.2385,-0.301,0.38403548,13.28,-1.22,13.33592142,14.4185,-3.061,14.73983932,0.2385,-0.301,0.38403548,14.18,-2.76,14.44610674
19/08/2020 03:30,13.46,-1.5585,13.54992702,0.24,-0.3385,0.414948491,13.22,-1.22,13.27617415,14.19,-3.1685,14.53944608,0.24,-0.3385,0.414948491,13.95,-2.83,14.23416313
19/08/2020 04:00,13.1625,-1.703,13.27221215,0.2825,-0.403,0.492153685,12.88,-1.3,12.94543935,13.9225,-3.303,14.30894179,0.2825,-0.403,0.492153685,13.64,-2.9,13.9448772
19/08/2020 04:30,13.0845,-1.7495,13.20094279,0.3345,-0.4495,0.560303935,12.75,-1.3,12.81610315,13.8245,-3.3495,14.22448419,0.3345,-0.4495,0.560303935,13.49,-2.9,13.79819191
19/08/2020 05:00,13.283,-1.5515,13.3733033,0.273,-0.3715,0.461021963,13.01,-1.18,13.06340308,14.053,-3.1415,14.39985525,0.273,-0.3715,0.461021963,13.78,-2.77,14.05565011
19/08/2020 05:30,13.566,-1.331,13.63113777,0.236,-0.301,0.382487908,13.33,-1.03,13.36973448,14.326,-2.901,14.61677382,0.236,-0.301,0.382487908,14.09,-2.6,14.32787842
19/08/2020 06:00,13.836,-1.319,13.89872861,0.236,-0.289,0.373117944,13.6,-1.03,13.63894791,14.576,-2.889,14.85954565,0.236,-0.289,0.373117944,14.34,-2.6,14.57379841
19/08/2020 06:30,15.126,-0.9945,15.1586578,0.236,-0.2845,0.369643409,14.89,-0.71,14.90691786,15.986,-2.3945,16.1643381,0.236,-0.2845,0.369643409,15.75,-2.11,15.89070798
19/08/2020 07:00,15.936,-1.84,16.04187321,0.236,-0.29,0.373893033,15.7,-1.55,15.7763272,17.276,-0.08,17.27618523,0.236,-0.29,0.373893033,17.04,0.21,17.04129396
19/08/2020 07:30,17.836,0.536,17.84405201,0.236,-0.314,0.392800204,17.6,0.85,17.62051361,18.476,-1.334,18.52409598,0.236,-0.314,0.392800204,18.24,-1.02,18.26849748
19/08/2020 08:00,18.6265,0.71,18.64002688,0.2365,-0.33,0.405995382,18.39,1.04,18.41938381,19.9565,-1.1,19.98679295,0.2365,-0.33,0.405995382,19.72,-0.77,19.73502724
19/08/2020 08:30,20.2955,0.77,20.31010143,0.3655,-0.48,0.603316045,19.93,1.25,19.96916122,21.1855,-1.16,21.2172338,0.3655,-0.48,0.603316045,20.82,-0.68,20.83110175
19/08/2020 09:00,21.784,0.8725,21.80146583,0.374,-0.5075,0.630422279,21.41,1.38,21.45442845,21.974,-1.1875,22.00606353,0.374,-0.5075,0.630422279,21.6,-0.68,21.61070105
19/08/2020 09:30,22.9265,0.948,22.94609131,0.3565,-0.532,0.640403193,22.57,1.48,22.61847254,22.9965,-1.212,23.02841628,0.3565,-0.532,0.640403193,22.64,-0.68,22.65020971
19/08/2020 10:00,23.3435,1.239,23.376358,0.3735,-0.531,0.64920201,22.97,1.77,23.03809454,23.4035,0.139,23.40391278,0.3735,-0.531,0.64920201,23.03,0.67,23.03974392
19/08/2020 10:30,23.7025,1.1615,23.73094158,0.3825,-0.5185,0.644320184,23.32,1.68,23.38043627,23.6325,-0.5185,23.63818729,0.3825,-0.5185,0.644320184,23.25,0,23.25
19/08/2020 11:00,23.806,1.4455,23.84984499,0.386,-0.5145,0.643200008,23.42,1.96,23.50187227,24.496,0.1555,24.49649355,0.386,-0.5145,0.643200008,24.11,0.67,24.11930762
19/08/2020 11:30,24.1355,1.6685,24.19310341,0.3855,-0.5215,0.648515613,23.75,2.19,23.8507568,24.9355,0.1485,24.93594218,0.3855,-0.5215,0.648515613,24.55,0.67,24.55914086
19/08/2020 12:00,23.954,1.163,23.98221602,0.374,-0.517,0.638094821,23.58,1.68,23.63977157,25.484,0.763,25.49541969,0.374,-0.517,0.638094821,25.11,1.28,25.14260329
19/08/2020 12:30,24.4365,-1.553,24.48579877,0.3865,-0.523,0.650316269,24.05,-1.03,24.07204603,26.4065,3.627,26.65442498,0.3865,-0.523,0.650316269,26.02,4.15,26.34886905
19/08/2020 13:00,24.447,-1.65,24.50261841,0.397,-0.52,0.654223968,24.05,-1.13,24.07653214,25.947,3.63,26.1996891,0.397,-0.52,0.654223968,25.55,4.15,25.88484112
19/08/2020 13:30,24.5155,-1.938,24.59198211,0.3855,-0.498,0.629773173,24.13,-1.44,24.17292907,24.8555,3.482,25.09821118,0.3855,-0.498,0.629773173,24.47,3.98,24.79155703
19/08/2020 14:00,24.111,-1.6025,24.16419515,0.351,-0.4825,0.596663431,23.76,-1.12,23.78638266,25.131,3.7275,25.40593272,0.351,-0.4825,0.596663431,24.78,4.21,25.13508504
19/08/2020 14:30,23.886,-1.4215,23.92826066,0.366,-0.4815,0.604812574,23.52,-0.94,23.53877652,25.706,3.8785,25.99694594,0.366,-0.4815,0.604812574,25.34,4.36,25.71235501
19/08/2020 15:00,23.7765,-1.5535,23.82719695,0.3865,-0.5035,0.63473971,23.39,-1.05,23.4135559,25.2465,3.8565,25.53934914,0.3865,-0.5035,0.63473971,24.86,4.36,25.23943739
19/08/2020 15:30,23.6835,-1.6155,23.73853434,0.2935,-0.4455,0.533490862,23.39,-1.17,23.41924422,25.5335,3.7745,25.81097581,0.2935,-0.4455,0.533490862,25.24,4.22,25.59034974
19/08/2020 16:00,23.631,-1.668,23.68979495,0.241,-0.368,0.439892032,23.39,-1.3,23.42609869,25.481,3.682,25.74564983,0.241,-0.368,0.439892032,25.24,4.05,25.56286565
19/08/2020 16:30,23.7715,-2.0565,23.86028928,0.3015,-0.4365,0.530504006,23.47,-1.62,23.52584324,25.1115,3.3235,25.33047738,0.3015,-0.4365,0.530504006,24.81,3.76,25.0932999
19/08/2020 17:00,23.633,-2.083,23.72461966,0.343,-0.463,0.576210031,23.29,-1.62,23.34627379,24.673,2.597,24.80929943,0.343,-0.463,0.576210031,24.33,3.06,24.52167409
19/08/2020 17:30,23.526,0.702,23.53647127,0.366,-0.478,0.6020299,23.16,1.18,23.19004097,24.116,-1.178,24.14475388,0.366,-0.478,0.6020299,23.75,-0.7,23.76031355
19/08/2020 18:00,23.2315,0.71,23.24234696,0.2715,-0.37,0.458925103,22.96,1.08,22.98538666,24.2515,-1.23,24.28267185,0.2715,-0.37,0.458925103,23.98,-0.86,23.99541623
19/08/2020 18:30,23.519,0.7665,23.53148706,0.239,-0.3135,0.394212189,23.28,1.08,23.30503808,23.889,-1.1135,23.91493682,0.239,-0.3135,0.394212189,23.65,-0.8,23.66352679
19/08/2020 19:00,22.6375,0.574,22.64477605,0.2375,-0.296,0.379502635,22.4,0.87,22.41688872,24.0275,-1.166,24.05577503,0.2375,-0.296,0.379502635,23.79,-0.87,23.80590263
19/08/2020 19:30,22.686,0.5745,22.69327315,0.236,-0.2955,0.378174893,22.45,0.87,22.46685114,24.026,-1.1655,24.05425256,0.236,-0.2955,0.378174893,23.79,-0.87,23.80590263
19/08/2020 20:00,22.067,0.4405,22.07139618,0.337,-0.4295,0.545929712,21.73,0.87,21.74740904,23.217,-1.2995,23.25333931,0.337,-0.4295,0.545929712,22.88,-0.87,22.89653467
19/08/2020 20:30,22.1,0.2015,22.10091858,0.37,-0.4885,0.612806862,21.73,0.69,21.74095214,22.58,-1.5785,22.63510685,0.37,-0.4885,0.612806862,22.21,-1.09,22.23673087
19/08/2020 21:00,22.236,0.186,22.23677791,0.376,-0.504,0.628802036,21.86,0.69,21.87088704,22.786,-1.594,22.84168628,0.376,-0.504,0.628802036,22.41,-1.09,22.4364926
19/08/2020 21:30,21.4195,0.177,21.42023131,0.3795,-0.513,0.638113822,21.04,0.69,21.05131112,22.3295,-1.913,22.4112949,0.3795,-0.513,0.638113822,21.95,-1.4,21.99460161
19/08/2020 22:00,20.4795,-1.204,20.51486135,0.3795,-0.524,0.646990147,20.1,-0.68,20.1114992,21.2495,-2.144,21.35738716,0.3795,-0.524,0.646990147,20.87,-1.62,20.93278051
19/08/2020 22:30,19.431,-1.704,19.50557297,0.381,-0.504,0.631804558,19.05,-1.2,19.08775786,20.391,-1.774,20.46802279,0.381,-0.504,0.631804558,20.01,-1.27,20.05026184
19/08/2020 23:00,18.435,-1.191,18.47343244,0.385,-0.511,0.639801532,18.05,-0.68,18.06280432,18.935,-2.241,19.06715254,0.385,-0.511,0.639801532,18.55,-1.73,18.6304965
19/08/2020 23:30,17.075,-1.3495,17.12824496,0.385,-0.4995,0.63065462,16.69,-0.85,16.71163068,17.825,-2.5195,18.00218057,0.385,-0.4995,0.63065462,17.44,-2.02,17.5565942
20/08/2020 00:00,16.133,-1.42,16.19537246,0.383,-0.5,0.629832517,15.75,-0.92,15.77684696,16.713,-2.62,16.91711468,0.383,-0.5,0.629832517,16.33,-2.12,16.46703677
20/08/2020 00:30,15.49,-1.4265,15.55554571,0.38,-0.5065,0.633200008,15.11,-0.92,15.13798203,16.04,-2.6265,16.25361813,0.38,-0.5065,0.633200008,15.66,-2.12,15.80284784
20/08/2020 01:00,14.913,-1.5685,14.99525796,0.383,-0.5085,0.636601327,14.53,-1.06,14.56861352,15.383,-2.7685,15.63014015,0.383,-0.5085,0.636601327,15,-2.26,15.16929794
20/08/2020 01:30,14.3535,-3.4755,14.76827893,0.3835,-0.5155,0.642504864,13.97,-2.96,14.28014356,14.9835,-0.9255,15.01205591,0.3835,-0.5155,0.642504864,14.6,-0.41,14.60575571
20/08/2020 02:00,14.236,-4.6525,14.97696405,0.386,-0.4925,0.62574136,13.85,-4.16,14.46126205,15.066,0.6475,15.07990757,0.386,-0.4925,0.62574136,14.68,1.14,14.72419777
20/08/2020 02:30,13.9355,-4.7395,14.71940965,0.3855,-0.5095,0.638905705,13.55,-4.23,14.19490754,14.8355,0.6305,14.84889189,0.3855,-0.5095,0.638905705,14.45,1.14,14.4948991
20/08/2020 03:00,13.626,-3.255,14.00938617,0.386,-0.505,0.635626463,13.24,-2.75,13.52257742,14.246,-1.135,14.29114205,0.386,-0.505,0.635626463,13.86,-0.63,13.87431079
20/08/2020 03:30,13.687,-1.59,13.77904456,0.387,-0.48,0.616578462,13.3,-1.11,13.34623917,13.937,-2.97,14.24994277,0.387,-0.48,0.616578462,13.55,-2.49,13.77688644
20/08/2020 04:00,13.445,-1.664,13.54757989,0.385,-0.484,0.618450483,13.06,-1.18,13.11319946,13.755,-3.044,14.08779475,0.385,-0.484,0.618450483,13.37,-2.56,13.61287993
20/08/2020 04:30,13.443,-1.7795,13.56026804,0.383,-0.4795,0.613684976,13.06,-1.3,13.1245419,13.753,-3.1895,14.11799983,0.383,-0.4795,0.613684976,13.37,-2.71,13.64188403
20/08/2020 05:00,13.2725,-1.771,13.39013433,0.3825,-0.471,0.606751391,12.89,-1.3,12.95538884,13.5825,-3.241,13.96382423,0.3825,-0.471,0.606751391,13.2,-2.77,13.48750904
20/08/2020 05:30,13.2685,-4.2115,13.92084137,0.3785,-0.4815,0.612457754,12.89,-3.73,13.41883005,14.0285,-0.2315,14.03040999,0.3785,-0.4815,0.612457754,13.65,0.25,13.65228919
20/08/2020 06:00,13.769,-4.705,14.55068335,0.379,-0.485,0.615520918,13.39,-4.22,14.03924856,14.619,0.565,14.62991408,0.379,-0.485,0.615520918,14.24,1.05,14.2786589
20/08/2020 06:30,14.672,-2.6315,14.90611875,0.372,-0.4815,0.608462201,14.3,-2.15,14.46072267,15.312,-1.2215,15.36064472,0.372,-0.4815,0.608462201,14.94,-0.74,14.95831541
20/08/2020 07:00,15.5525,-1.175,15.59682279,0.3725,-0.485,0.611540064,15.18,-0.69,15.19567373,16.2425,-2.455,16.42698485,0.3725,-0.485,0.611540064,15.87,-1.97,15.99180415
20/08/2020 07:30,17.258,-3.2075,17.55353583,0.378,-0.4775,0.609007594,16.88,-2.73,17.09933624,18.058,1.0125,18.08636283,0.378,-0.4775,0.609007594,17.68,1.49,17.74267454
20/08/2020 08:00,19.1755,0.2445,19.1770587,0.3955,-0.4955,0.633987776,18.78,0.74,18.79457368,18.6355,-1.3855,18.68693315,0.3955,-0.4955,0.633987776,18.24,-0.89,18.26170036
20/08/2020 08:30,20.4795,0.547,20.48680378,0.3995,-0.483,0.626808783,20.08,1.03,20.10639948,19.9595,-1.163,19.99335413,0.3995,-0.483,0.626808783,19.56,-0.68,19.57181647
20/08/2020 09:00,20.5985,-1.085,20.62705571,0.3985,-0.495,0.635474036,20.2,-0.59,20.2086145,21.7985,2.905,21.99121705,0.3985,-0.495,0.635474036,21.4,3.4,21.66841019
20/08/2020 09:30,22.294,1.254,22.32923984,0.394,-0.496,0.633444552,21.9,1.75,21.96980883,22.144,0.224,22.14513292,0.394,-0.496,0.633444552,21.75,0.72,21.76191398
20/08/2020 10:00,22.405,1.5015,22.45525612,0.395,-0.5085,0.643892266,22.01,2.01,22.10158818,22.145,0.2115,22.14600996,0.395,-0.5085,0.643892266,21.75,0.72,21.76191398
20/08/2020 10:30,21.429,1.326,21.46998642,0.409,-0.504,0.649073956,21.02,1.83,21.09950947,21.269,0.646,21.27880817,0.409,-0.504,0.649073956,20.86,1.15,20.89167538
20/08/2020 11:00,22.2605,0.0435,22.2605425,0.4205,-0.4965,0.650640069,21.84,0.54,21.8466748,22.3205,2.9435,22.51374941,0.4205,-0.4965,0.650640069,21.9,3.44,22.16852724
20/08/2020 11:30,22.207,1.743,22.27529793,0.427,-0.507,0.662855942,21.78,2.25,21.89591058,22.417,0.173,22.41766754,0.427,-0.507,0.662855942,21.99,0.68,22.00051136
20/08/2020 12:00,22.82,1.746,22.88669736,0.41,-0.504,0.649704548,22.41,2.25,22.52266858,22.65,0.176,22.65068379,0.41,-0.504,0.649704548,22.24,0.68,22.25039325
20/08/2020 12:30,22.6475,1.715,22.71234205,0.4375,-0.455,0.631214108,22.21,2.17,22.31575677,22.8975,0.275,22.89915132,0.4375,-0.455,0.631214108,22.46,0.73,22.47186018
20/08/2020 13:00,22.6435,1.779,22.71327659,0.4335,-0.461,0.632805855,22.21,2.24,22.32267233,22.8935,0.389,22.89680465,0.4335,-0.461,0.632805855,22.46,0.85,22.47607839
20/08/2020 13:30,22.3785,1.302,22.41634373,0.4285,-0.478,0.641947233,21.95,1.78,22.02205485,22.6085,0.192,22.60931525,0.4285,-0.478,0.641947233,22.18,0.67,22.19011717
20/08/2020 14:00,22.691,1.524,22.74212077,0.411,-0.466,0.621350948,22.28,1.99,22.36869464,23.111,0.204,23.11190033,0.411,-0.466,0.621350948,22.7,0.67,22.70988551
20/08/2020 14:30,22.891,1.5995,22.94681419,0.401,-0.4605,0.610623657,22.49,2.06,22.58414709,23.401,0.2095,23.40193777,0.401,-0.4605,0.610623657,23,0.67,23.00975663
20/08/2020 15:00,22.5205,1.471,22.56849045,0.4105,-0.489,0.638460061,22.11,1.96,22.19670471,22.9905,0.181,22.99121248,0.4105,-0.489,0.638460061,22.58,0.67,22.58993803
20/08/2020 15:30,22.5965,1.472,22.64439437,0.4165,-0.488,0.641573262,22.18,1.96,22.26643213,22.9365,0.182,22.93722207,0.4165,-0.488,0.641573262,22.52,0.67,22.52996449
20/08/2020 16:00,22.7635,1.335,22.80261295,0.3935,-0.505,0.640208755,22.37,1.84,22.44554522,23.1435,0.165,23.14408817,0.3935,-0.505,0.640208755,22.75,0.67,22.7598638
20/08/2020 16:30,22.8785,1.1095,22.90538698,0.3985,-0.4905,0.631975079,22.48,1.6,22.53686757,23.5185,-0.4905,23.52361436,0.3985,-0.4905,0.631975079,23.12,0,23.12
20/08/2020 17:00,22.9595,0.6655,22.96914301,0.4095,-0.5245,0.665425052,22.55,1.19,22.58137728,23.2595,-1.2045,23.29066681,0.4095,-0.5245,0.665425052,22.85,-0.68,22.86011592
20/08/2020 17:30,22.878,0.637,22.88686639,0.428,-0.483,0.645347193,22.45,1.12,22.47792028,23.518,-1.163,23.54673848,0.428,-0.483,0.645347193,23.09,-0.68,23.10001082
20/08/2020 18:00,22.529,0.467,22.53383966,0.409,-0.473,0.625307924,22.12,0.94,22.13996387,23.039,-1.333,23.07753041,0.409,-0.473,0.625307924,22.63,-0.86,22.64633524
20/08/2020 18:30,21.91,0.2485,21.91140918,0.41,-0.4815,0.632409875,21.5,0.73,21.51238945,22.46,-1.6315,22.51917832,0.41,-0.4815,0.632409875,22.05,-1.15,22.0799683
20/08/2020 19:00,21.685,0.5185,21.69119792,0.295,-0.3615,0.466591095,21.39,0.88,21.40809426,22.345,-1.3415,22.38523279,0.295,-0.3615,0.466591095,22.05,-0.98,22.07176703
20/08/2020 19:30,16.8265,0.396,16.83115915,0.2365,-0.294,0.377317174,16.59,0.69,16.60434281,17.7565,-1.454,17.8159313,0.2365,-0.294,0.377317174,17.52,-1.16,17.55835983
20/08/2020 20:00,16.6775,0.375,16.68171548,0.2375,-0.315,0.394501267,16.44,0.69,16.45447356,17.5675,-1.605,17.64066556,0.2375,-0.315,0.394501267,17.33,-1.29,17.37794579
20/08/2020 20:30,16.6845,0.31,16.68737967,0.3045,-0.38,0.486949946,16.38,0.69,16.39452653,17.1745,-1.83,17.27172111,0.3045,-0.38,0.486949946,16.87,-1.45,16.93220009
20/08/2020 21:00,16.1545,-0.457,16.16096282,0.3845,-0.457,0.597234669,15.77,0,15.77,16.9545,-2.207,17.09754132,0.3845,-0.457,0.597234669,16.57,-1.75,16.66215472
20/08/2020 21:30,15.9005,-0.47,15.90744481,0.3805,-0.47,0.604715016,15.52,0,15.52,16.6805,-2.22,16.82758094,0.3805,-0.47,0.604715016,16.3,-1.75,16.39367256
20/08/2020 22:00,15.25,-0.4855,15.25772625,0.38,-0.4855,0.616530818,14.87,0,14.87,16.04,-2.3555,16.21203196,0.38,-0.4855,0.616530818,15.66,-1.87,15.7712555
20/08/2020 22:30,14.275,-0.4835,14.28318582,0.385,-0.4835,0.618059261,13.89,0,13.89,15.005,-2.4335,15.20105086,0.385,-0.4835,0.618059261,14.62,-1.95,14.74947118
20/08/2020 23:00,13.8465,-1.1545,13.89454686,0.3865,-0.4745,0.611990605,13.46,-0.68,13.47716587,14.0465,-2.4245,14.25420508,0.3865,-0.4745,0.611990605,13.66,-1.95,13.7984818
20/08/2020 23:30,13.0365,-1.154,13.08747677,0.3865,-0.474,0.611603017,12.65,-0.68,12.6682635,13.5865,-2.594,13.83191304,0.3865,-0.474,0.611603017,13.2,-2.12,13.36915854
21/08/2020 00:00,12.4535,-1.1735,12.50866757,0.3835,-0.4935,0.6249916,12.07,-0.68,12.08913975,12.9735,-2.6135,13.23412576,0.3835,-0.4935,0.6249916,12.59,-2.12,12.76724324
21/08/2020 00:30,12.0305,-1.151,12.08543467,0.3805,-0.471,0.605492568,11.65,-0.68,11.66982862,12.4705,-2.691,12.75754096,0.3805,-0.471,0.605492568,12.09,-2.22,12.29213163
21/08/2020 01:00,11.567,-2.122,11.76003287,0.387,-0.462,0.602671552,11.18,-1.66,11.30256608,12.127,-1.792,12.25868643,0.387,-0.462,0.602671552,11.74,-1.33,11.81509628
21/08/2020 01:30,11.6775,-1.221,11.74116039,0.3875,-0.461,0.602226909,11.29,-0.76,11.31555125,12.0175,-2.731,12.32390633,0.3875,-0.461,0.602226909,11.63,-2.27,11.84946412
21/08/2020 02:00,11.496,-1.277,11.56670848,0.386,-0.457,0.598201471,11.11,-0.82,11.14021993,11.836,-2.667,12.13275669,0.386,-0.457,0.598201471,11.45,-2.21,11.66132926
21/08/2020 02:30,11.3765,-1.2935,11.44979888,0.3865,-0.4735,0.611215592,10.99,-0.82,11.02054899,11.6965,-2.7735,12.02083252,0.3865,-0.4735,0.611215592,11.31,-2.3,11.5414947
21/08/2020 03:00,11.009,-1.3,11.08548966,0.389,-0.48,0.617835739,10.62,-0.82,10.65161021,11.279,-2.83,11.62861733,0.389,-0.48,0.617835739,10.89,-2.35,11.14067323
21/08/2020 03:30,10.9375,-1.285,11.01272588,0.3875,-0.465,0.60529435,10.55,-0.82,10.58181931,11.1875,-2.815,11.53622041,0.3875,-0.465,0.60529435,10.8,-2.35,11.0527146
21/08/2020 04:00,10.8575,-1.281,10.93280692,0.3875,-0.461,0.602226909,10.47,-0.82,10.5020617,11.1275,-2.811,11.47706309,0.3875,-0.461,0.602226909,10.74,-2.35,10.99409387
21/08/2020 04:30,10.917,-1.2995,10.99407064,0.387,-0.4795,0.616189297,10.53,-0.82,10.56187957,11.307,-2.9995,11.69808742,0.387,-0.4795,0.616189297,10.92,-2.52,11.20699781
21/08/2020 05:00,10.917,-1.4165,11.00851313,0.387,-0.4765,0.613857679,10.53,-0.94,10.57187306,11.217,-2.9965,11.61034458,0.387,-0.4765,0.613857679,10.83,-2.52,11.11932102
21/08/2020 05:30,11.105,-1.409,11.19402993,0.385,-0.469,0.606783322,10.72,-0.94,10.76113377,11.405,-2.989,11.79017158,0.385,-0.469,0.606783322,11.02,-2.52,11.3044593
21/08/2020 06:00,11.3255,-2.708,11.6447505,0.3855,-0.488,0.621895691,10.94,-2.22,11.16297451,11.8155,-1.418,11.90028421,0.3855,-0.488,0.621895691,11.43,-0.93,11.46777223
21/08/2020 06:30,12.1605,-1.217,12.22124581,0.3805,-0.517,0.641926203,11.78,-0.7,11.80077964,12.5305,-2.447,12.76719387,0.3805,-0.517,0.641926203,12.15,-1.93,12.30233311
21/08/2020 07:00,12.759,-0.533,12.77012803,0.379,-0.533,0.654010703,12.38,0,12.38,13.209,-2.203,13.39144839,0.379,-0.533,0.654010703,12.83,-1.67,12.93823017
21/08/2020 07:30,13.826,-3.4915,14.26004377,0.386,-0.4915,0.624954598,13.44,-3,13.77075161,14.466,-1.3615,14.52992905,0.386,-0.4915,0.624954598,14.08,-0.87,14.10685294
21/08/2020 08:00,14.7295,-2.715,14.97762983,0.3895,-0.495,0.629869232,14.34,-2.22,14.51082355,15.4595,1.155,15.50258576,0.3895,-0.495,0.629869232,15.07,1.65,15.16005937
21/08/2020 08:30,16.09,0.2885,16.09258625,0.39,-0.5115,0.643220219,15.7,0.8,15.72036895,16.65,-1.2215,16.69474655,0.39,-0.5115,0.643220219,16.26,-0.71,16.27549385
21/08/2020 09:00,16.796,0.464,16.80240792,0.386,-0.526,0.652435437,16.41,0.99,16.43983577,17.516,-1.236,17.55955444,0.386,-0.526,0.652435437,17.13,-0.71,17.14470764
21/08/2020 09:30,17.6285,0.457,17.63442262,0.3885,-0.533,0.659561407,17.24,0.99,17.26840178,18.0085,-1.243,18.0513468,0.3885,-0.533,0.659561407,17.62,-0.71,17.63429897
21/08/2020 10:00,17.6325,0.711,17.6468291,0.3925,-0.529,0.658708775,17.24,1.24,17.28453644,18.2725,-0.529,18.28015583,0.3925,-0.529,0.658708775,17.88,0,17.88
21/08/2020 10:30,17.643,0.6305,17.65426235,0.403,-0.5195,0.657487072,17.24,1.15,17.278313,18.523,-1.1995,18.56179758,0.403,-0.5195,0.657487072,18.12,-0.68,18.13275489
21/08/2020 11:00,17.8855,0.7235,17.90012744,0.4055,-0.5265,0.664554362,17.48,1.25,17.52463694,18.8155,-1.2065,18.85414232,0.4055,-0.5265,0.664554362,18.41,-0.68,18.42255411
21/08/2020 11:30,18.09,0.8655,18.1106927,0.41,-0.5245,0.665732867,17.68,1.39,17.73455666,19.02,-0.5245,19.02723049,0.41,-0.5245,0.665732867,18.61,0,18.61
21/08/2020 12:00,18.323,0.9545,18.34784454,0.423,-0.4955,0.651497698,17.9,1.45,17.95863302,19.033,-0.4955,19.03944876,0.423,-0.4955,0.651497698,18.61,0,18.61
21/08/2020 12:30,18.7765,1.0765,18.8073338,0.4065,-0.4935,0.639362573,18.37,1.57,18.4369683,19.3965,-0.4935,19.40277698,0.4065,-0.4935,0.639362573,18.99,0,18.99
21/08/2020 13:00,18.6805,0.9775,18.70605748,0.4105,-0.4925,0.641144679,18.27,1.47,18.32904253,19.1805,-0.4925,19.18682195,0.4105,-0.4925,0.641144679,18.77,0,18.77
21/08/2020 13:30,18.552,-1.133,18.58656485,0.402,-0.503,0.643904496,18.15,-0.63,18.16093059,18.962,2.437,19.11796048,0.402,-0.503,0.643904496,18.56,2.94,18.79141293
21/08/2020 14:00,18.2195,-2.4505,18.38355598,0.3995,-0.4905,0.632606118,17.82,-1.96,17.92746496,19.0795,2.5095,19.24382785,0.3995,-0.4905,0.632606118,18.68,3,18.91936574
21/08/2020 14:30,17.978,-0.3275,17.98098274,0.398,-0.4775,0.621619055,17.58,0.15,17.58063992,18.538,0.7625,18.55367484,0.398,-0.4775,0.621619055,18.14,1.24,18.18233208
21/08/2020 15:00,17.796,0.6365,17.80737904,0.396,-0.4835,0.624970599,17.4,1.12,17.43600872,18.586,-1.1735,18.62300991,0.396,-0.4835,0.624970599,18.19,-0.69,18.20308216
21/08/2020 15:30,17.661,0.5595,17.66986025,0.401,-0.4905,0.633554457,17.26,1.05,17.29190851,18.231,-1.1805,18.26918009,0.401,-0.4905,0.633554457,17.83,-0.69,17.8433461
21/08/2020 16:00,17.5295,0.47,17.53579968,0.3995,-0.5,0.640000195,17.13,0.97,17.15744153,18.0195,-1.24,18.0621145,0.3995,-0.5,0.640000195,17.62,-0.74,17.63553231
21/08/2020 16:30,17.244,0.427,17.24928593,0.414,-0.483,0.636148568,16.83,0.91,16.85458395,17.964,-1.303,18.01119388,0.414,-0.483,0.636148568,17.55,-0.82,17.56914625
21/08/2020 17:00,17.464,-1.0815,17.49745519,0.404,-0.4815,0.628536594,17.06,-0.6,17.07054774,18.134,0.1285,18.13445528,0.404,-0.4815,0.628536594,17.73,0.61,17.74049041
21/08/2020 17:30,17.4725,-0.094,17.47275285,0.4125,-0.464,0.620848009,17.06,0.37,17.06401184,18.3025,-1.134,18.33759696,0.4125,-0.464,0.620848009,17.89,-0.67,17.90254172
21/08/2020 18:00,16.789,-3.1995,17.09114745,0.409,-0.4495,0.607726295,16.38,-2.75,16.6092414,18.169,1.8605,18.2640089,0.409,-0.4495,0.607726295,17.76,2.31,17.90959799
21/08/2020 18:30,16.3165,-3.5265,16.69324338,0.3965,-0.4665,0.612237291,15.92,-3.06,16.21141573,17.7065,1.5735,17.77627758,0.3965,-0.4665,0.612237291,17.31,2.04,17.42979346
21/08/2020 19:00,16.321,-3.5205,16.69637569,0.401,-0.4605,0.610623657,15.92,-3.06,16.21141573,17.711,1.5795,17.78129189,0.401,-0.4605,0.610623657,17.31,2.04,17.42979346
21/08/2020 19:30,16.035,-3.605,16.43524414,0.395,-0.465,0.610122938,15.64,-3.14,15.95209077,17.355,0.835,17.37507554,0.395,-0.465,0.610122938,16.96,1.3,17.00975015
21/08/2020 20:00,16.0185,-0.446,16.02470774,0.3785,-0.446,0.584960041,15.64,0,15.64,16.8485,-2.006,16.967498,0.3785,-0.446,0.584960041,16.47,-1.56,16.54371482
21/08/2020 20:30,16.023,-0.4685,16.02984782,0.383,-0.4685,0.605129118,15.64,0,15.64,16.483,-2.0285,16.60735082,0.383,-0.4685,0.605129118,16.1,-1.56,16.17540108
21/08/2020 21:00,15.931,-0.4515,15.93739669,0.381,-0.4515,0.590773434,15.55,0,15.55,16.531,-2.2315,16.68093382,0.381,-0.4515,0.590773434,16.15,-1.78,16.24779677
21/08/2020 21:30,15.628,-0.4795,15.63535431,0.378,-0.4795,0.610576981,15.25,0,15.25,16.408,-2.2595,16.56284409,0.378,-0.4795,0.610576981,16.03,-1.78,16.12852442
21/08/2020 22:00,15.1605,-0.464,15.1675989,0.3805,-0.464,0.600063538,14.78,0,14.78,15.8805,-2.304,16.04676591,0.3805,-0.464,0.600063538,15.5,-1.84,15.60883083
21/08/2020 22:30,14.454,-0.487,14.46220194,0.374,-0.487,0.614039901,14.08,0,14.08,15.104,-2.437,15.29933936,0.374,-0.487,0.614039901,14.73,-1.95,14.85851271
21/08/2020 23:00,13.7595,-1.1705,13.80919659,0.3695,-0.4905,0.614101376,13.39,-0.68,13.4072555,14.3495,-2.6305,14.58861476,0.3695,-0.4905,0.614101376,13.98,-2.14,14.14284271
21/08/2020 23:30,12.9635,-1.2555,13.02415496,0.3735,-0.4855,0.612545917,12.59,-0.77,12.61352449,13.4735,-2.7555,13.75238098,0.3735,-0.4855,0.612545917,13.1,-2.27,13.29522095
22/08/2020 00:00,12.3965,-1.615,12.50125743,0.3665,-0.515,0.6320975,12.03,-1.1,12.08018626,12.8565,-2.655,13.12778036,0.3665,-0.515,0.6320975,12.49,-2.14,12.67200458
22/08/2020 00:30,11.8,-4.4595,12.61456064,0.37,-0.4695,0.597771068,11.43,-3.99,12.10640326,12.66,0.3005,12.66356586,0.37,-0.4695,0.597771068,12.29,0.77,12.31409761
22/08/2020 01:00,11.5745,-4.3425,12.36229576,0.3745,-0.4525,0.587372539,11.2,-3.89,11.85631056,12.4445,0.4075,12.45117009,0.3745,-0.4525,0.587372539,12.07,0.86,12.10059916
22/08/2020 01:30,11.443,-4.342,12.23908546,0.383,-0.452,0.592446622,11.06,-3.89,11.72415029,12.233,0.408,12.239802,0.383,-0.452,0.592446622,11.85,0.86,11.88116577
22/08/2020 02:00,11.5415,-4.369,12.34076105,0.3815,-0.479,0.612358759,11.16,-3.89,11.81853206,12.2315,0.271,12.23450176,0.3815,-0.479,0.612358759,11.85,0.75,11.87371046
22/08/2020 02:30,11.366,-4.406,12.19011042,0.386,-0.516,0.644400497,10.98,-3.89,11.64871238,12.106,0.234,12.10826131,0.386,-0.516,0.644400497,11.72,0.75,11.74397292
22/08/2020 03:00,10.895,-4.4855,11.78222115,0.385,-0.5055,0.635417383,10.51,-3.98,11.23834952,11.665,0.2445,11.6675621,0.385,-0.5055,0.635417383,11.28,0.75,11.30490601
22/08/2020 03:30,11.1295,-4.392,11.96475801,0.3795,-0.502,0.629304576,10.75,-3.89,11.4321739,11.8995,0.248,11.90208403,0.3795,-0.502,0.629304576,11.52,0.75,11.54438825
22/08/2020 04:00,11.082,-4.3715,11.91304899,0.332,-0.4815,0.584864301,10.75,-3.89,11.4321739,11.852,0.2685,11.85504096,0.332,-0.4815,0.584864301,11.52,0.75,11.54438825
22/08/2020 04:30,10.733,-4.6755,11.70715974,0.383,-0.5055,0.634207576,10.35,-4.17,11.15846764,11.523,0.2445,11.52559366,0.383,-0.5055,0.634207576,11.14,0.75,11.16521831
22/08/2020 05:00,10.703,-4.745,11.70765707,0.353,-0.495,0.607975328,10.35,-4.25,11.18861028,11.493,0.255,11.49582855,0.353,-0.495,0.607975328,11.14,0.75,11.16521831
22/08/2020 05:30,10.6265,-4.728,11.63084203,0.3665,-0.478,0.602334002,10.26,-4.25,11.10540859,11.4165,0.222,11.41865825,0.3665,-0.478,0.602334002,11.05,0.7,11.07214975
22/08/2020 06:00,10.7405,-4.731,11.73629845,0.3705,-0.481,0.607150105,10.37,-4.25,11.20711381,11.5205,0.219,11.52258136,0.3705,-0.481,0.607150105,11.15,0.7,11.17195149
22/08/2020 06:30,10.8975,-4.602,11.82936643,0.3675,-0.472,0.598197501,10.53,-4.13,11.31095929,11.6975,0.348,11.70267535,0.3675,-0.472,0.598197501,11.33,0.82,11.35963468
22/08/2020 07:00,11.573,-1.4125,11.6588801,0.363,-0.4725,0.595839953,11.21,-0.94,11.2493422,11.923,-2.8525,12.25947329,0.363,-0.4725,0.595839953,11.56,-2.38,11.80245737
22/08/2020 07:30,12.4785,-1.1415,12.53060192,0.3585,-0.4615,0.584383864,12.12,-0.68,12.13906092,12.8985,-2.6215,13.16220211,0.3585,-0.4615,0.584383864,12.54,-2.16,12.72466895
22/08/2020 08:00,13.033,-1.135,13.08232831,0.383,-0.455,0.594738598,12.65,-0.68,12.6682635,13.463,-2.535,13.69958372,0.383,-0.455,0.594738598,13.08,-2.08,13.24434974
22/08/2020 08:30,13.9055,-3.9465,14.45468064,0.3555,-0.4665,0.586517263,13.55,-3.48,13.98974267,14.4555,-2.1765,14.61843468,0.3555,-0.4665,0.586517263,14.1,-1.71,14.20331299
22/08/2020 09:00,14.66,-0.5,14.66852412,0.4,-0.5,0.640312424,14.26,0,14.26,15.11,-2.15,15.26219512,0.4,-0.5,0.640312424,14.71,-1.65,14.80224983
22/08/2020 09:30,15.2695,1.9255,15.39042496,0.3995,-0.5045,0.64352195,14.87,2.43,15.06724261,15.1095,-1.8245,15.21925723,0.3995,-0.5045,0.64352195,14.71,-1.32,14.76910627
22/08/2020 10:00,26.7825,-0.654,26.7904838,0.4025,-0.514,0.652841673,26.38,-0.14,26.38037149,14.4125,-4.414,15.07327278,0.4025,-0.514,0.652841673,14.01,-3.9,14.5426992
22/08/2020 10:30,29.25,-1.2235,29.27557774,0.39,-0.5035,0.63687695,28.86,-0.72,28.86897989,0.39,-0.5035,0.63687695,0.39,-0.5035,0.63687695,0,0,0
22/08/2020 11:00,29.831,-1.219,29.85589593,0.411,-0.499,0.64646887,29.42,-0.72,29.42880901,0.411,-0.499,0.64646887,0.411,-0.499,0.64646887,0,0,0
22/08/2020 11:30,30.6445,-1.121,30.66499668,0.4045,-0.491,0.63616134,30.24,-0.63,30.24656179,0.4045,-0.491,0.63616134,0.4045,-0.491,0.63616134,0,0,0
22/08/2020 12:00,30.84,-1.1635,30.86193987,0.41,-0.4635,0.618815199,30.43,-0.7,30.4380502,0.41,-0.4635,0.618815199,0.41,-0.4635,0.618815199,0,0,0
22/08/2020 12:30,30.914,-1.172,30.93620824,0.414,-0.472,0.627837559,30.5,-0.7,30.50803173,0.414,-0.472,0.627837559,0.414,-0.472,0.627837559,0,0,0
22/08/2020 13:00,30.705,-1.188,30.72797372,0.415,-0.488,0.6406005,30.29,-0.7,30.2980874,0.415,-0.488,0.6406005,0.415,-0.488,0.6406005,0,0,0
22/08/2020 13:30,30.105,-1.253,30.13106427,0.435,-0.493,0.657475475,29.67,-0.76,29.67973214,0.435,-0.493,0.657475475,0.435,-0.493,0.657475475,0,0,0
22/08/2020 14:00,29.585,-1.264,29.61198948,0.435,-0.504,0.665763472,29.15,-0.76,29.15990569,0.435,-0.504,0.665763472,0.435,-0.504,0.665763472,0,0,0
22/08/2020 14:30,29.164,-1.44,29.19952904,0.434,-0.48,0.647113591,28.73,-0.96,28.74603451,0.434,-0.48,0.647113591,0.434,-0.48,0.647113591,0,0,0
22/08/2020 15:00,29.1525,-1.552,29.1937829,0.4225,-0.482,0.640960412,28.73,-1.07,28.74991826,0.4225,-0.482,0.640960412,0.4225,-0.482,0.640960412,0,0,0
22/08/2020 15:30,29.134,-1.8665,29.19372841,0.404,-0.5065,0.647887529,28.73,-1.36,28.76217134,0.404,-0.5065,0.647887529,0.404,-0.5065,0.647887529,0,0,0
22/08/2020 16:00,28.5425,-1.906,28.60606828,0.4325,-0.496,0.658082252,28.11,-1.41,28.14534064,0.4325,-0.496,0.658082252,0.4325,-0.496,0.658082252,0,0,0
22/08/2020 16:30,28.473,-1.892,28.53579144,0.443,-0.482,0.654654871,28.03,-1.41,28.06544138,0.443,-0.482,0.654654871,0.443,-0.482,0.654654871,0,0,0
22/08/2020 17:00,28.784,-1.8845,28.84562352,0.414,-0.4745,0.629719183,28.37,-1.41,28.40501716,0.414,-0.4745,0.629719183,0.414,-0.4745,0.629719183,0,0,0
22/08/2020 17:30,29.319,-1.897,29.38030582,0.429,-0.487,0.649006934,28.89,-1.41,28.92438763,0.429,-0.487,0.649006934,0.429,-0.487,0.649006934,0,0,0
22/08/2020 18:00,29.4635,-1.865,29.52246699,0.4135,-0.455,0.614822942,29.05,-1.41,29.08419846,0.4135,-0.455,0.614822942,0.4135,-0.455,0.614822942,0,0,0
22/08/2020 18:30,29.0235,-2.196,29.10645922,0.4135,-0.456,0.61556336,28.61,-1.74,28.66286273,0.4135,-0.456,0.61556336,0.4135,-0.456,0.61556336,0,0,0
22/08/2020 19:00,28.398,-2.2705,28.48862184,0.398,-0.4705,0.616258266,28,-1.8,28.05779749,0.398,-0.4705,0.616258266,0.398,-0.4705,0.616258266,0,0,0
22/08/2020 19:30,28.266,-2.358,28.36418375,0.396,-0.478,0.620725382,27.87,-1.88,27.93333671,0.396,-0.478,0.620725382,0.396,-0.478,0.620725382,0,0,0
22/08/2020 20:00,27.83,-2.4605,27.93855687,0.39,-0.4705,0.611122124,27.44,-1.99,27.51206463,0.39,-0.4705,0.611122124,0.39,-0.4705,0.611122124,0,0,0
22/08/2020 20:30,27.962,-2.453,28.06938996,0.382,-0.463,0.600244117,27.58,-1.99,27.65169977,0.382,-0.463,0.600244117,0.382,-0.463,0.600244117,0,0,0
22/08/2020 21:00,27.8615,-2.803,28.00214262,0.3715,-0.473,0.601449291,27.49,-2.33,27.58856647,0.3715,-0.473,0.601449291,0.3715,-0.473,0.601449291,0,0,0
22/08/2020 21:30,26.819,-3.094,26.99688125,0.379,-0.474,0.606891259,26.44,-2.62,26.56949379,0.379,-0.474,0.606891259,0.379,-0.474,0.606891259,0,0,0
22/08/2020 22:00,25.96,-3.212,26.15795374,0.38,-0.472,0.605957094,25.58,-2.74,25.72632893,0.38,-0.472,0.605957094,0.38,-0.472,0.605957094,0,0,0
22/08/2020 22:30,25.078,-3.3945,25.30669307,0.378,-0.4745,0.606658265,24.7,-2.92,24.87200032,0.378,-0.4745,0.606658265,0.378,-0.4745,0.606658265,0,0,0
22/08/2020 23:00,23.997,-3.387,24.23484636,0.377,-0.467,0.600181639,23.62,-2.92,23.79980672,0.377,-0.467,0.600181639,0.377,-0.467,0.600181639,0,0,0
22/08/2020 23:30,22.983,-3.637,23.26899349,0.363,-0.467,0.591487954,22.62,-3.17,22.8410442,0.363,-0.467,0.591487954,0.363,-0.467,0.591487954,0,0,0
23/08/2020 00:00,21.778,-3.898,22.12409745,0.328,-0.418,0.531326642,21.45,-3.48,21.73046019,0.328,-0.418,0.531326642,0.328,-0.418,0.531326642,0,0,0
23/08/2020 00:30,20.9375,-3.8565,21.28970405,0.2875,-0.3765,0.473717743,20.65,-3.48,20.94117714,0.2875,-0.3765,0.473717743,0.2875,-0.3765,0.473717743,0,0,0
23/08/2020 01:00,20.3605,-3.988,20.74738789,0.2905,-0.388,0.484700165,20.07,-3.6,20.39031388,0.2905,-0.388,0.484700165,0.2905,-0.388,0.484700165,0,0,0
23/08/2020 01:30,20.111,-4.051,20.51494387,0.271,-0.381,0.467548928,19.84,-3.67,20.17658296,0.271,-0.381,0.467548928,0.271,-0.381,0.467548928,0,0,0
23/08/2020 02:00,20.099,-3.9475,20.48298214,0.259,-0.3575,0.441460361,19.84,-3.59,20.1621849,0.259,-0.3575,0.441460361,0.259,-0.3575,0.441460361,0,0,0
23/08/2020 02:30,19.7515,-3.9565,20.14387362,0.2515,-0.3665,0.444493532,19.5,-3.59,19.82771041,0.2515,-0.3665,0.444493532,0.2515,-0.3665,0.444493532,0,0,0
23/08/2020 03:00,18.8345,-4.1125,19.2782532,0.2545,-0.3325,0.418720074,18.58,-3.78,18.9606118,0.2545,-0.3325,0.418720074,0.2545,-0.3325,0.418720074,0,0,0
23/08/2020 03:30,18.647,-4.0245,19.07635209,0.247,-0.3445,0.423897688,18.4,-3.68,18.76439181,0.247,-0.3445,0.423897688,0.247,-0.3445,0.423897688,0,0,0
23/08/2020 04:00,18.6015,-4.024,19.03177286,0.2515,-0.344,0.426131728,18.35,-3.68,18.71536535,0.2515,-0.344,0.426131728,0.2515,-0.344,0.426131728,0,0,0
23/08/2020 04:30,18.411,-4.048,18.85076192,0.241,-0.318,0.399005012,18.17,-3.73,18.54890293,0.241,-0.318,0.399005012,0.241,-0.318,0.399005012,0,0,0
23/08/2020 05:00,18.256,-4.0215,18.69368873,0.236,-0.2915,0.375057662,18.02,-3.73,18.40199174,0.236,-0.2915,0.375057662,0.236,-0.2915,0.375057662,0,0,0
23/08/2020 05:30,18.488,-4.04,18.92426337,0.238,-0.31,0.390824769,18.25,-3.73,18.6272757,0.238,-0.31,0.390824769,0.238,-0.31,0.390824769,0,0,0
23/08/2020 06:00,18.4395,-4.1025,18.89035909,0.2395,-0.3025,0.385832217,18.2,-3.8,18.59247159,0.2395,-0.3025,0.385832217,0.2395,-0.3025,0.385832217,0,0,0
23/08/2020 06:30,18.986,-3.8435,19.37113028,0.236,-0.2835,0.368874301,18.75,-3.56,19.08497053,0.236,-0.2835,0.368874301,0.236,-0.2835,0.368874301,0,0,0
23/08/2020 07:00,19.476,-3.709,19.82602474,0.236,-0.279,0.365427147,19.24,-3.43,19.54334925,0.236,-0.279,0.365427147,0.236,-0.279,0.365427147,0,0,0
23/08/2020 07:30,20.25,-3.486,20.54786354,0.24,-0.326,0.404816008,20.01,-3.16,20.25797868,0.24,-0.326,0.404816008,0.24,-0.326,0.404816008,0,0,0
23/08/2020 08:00,21.42,-3.327,21.67683854,0.24,-0.337,0.413725755,21.18,-2.99,21.39000935,0.24,-0.337,0.413725755,0.24,-0.337,0.413725755,0,0,0
23/08/2020 08:30,22.801,-3.0425,23.0030956,0.241,-0.3525,0.42700966,22.56,-2.69,22.71980854,0.241,-0.3525,0.42700966,0.241,-0.3525,0.42700966,0,0,0
23/08/2020 09:00,24.488,-2.792,24.64665105,0.238,-0.332,0.408494798,24.25,-2.46,24.37445589,0.238,-0.332,0.408494798,0.238,-0.332,0.408494798,0,0,0
23/08/2020 09:30,26.0655,-2.6425,26.19910488,0.2455,-0.3525,0.429565478,25.82,-2.29,25.9213522,0.2455,-0.3525,0.429565478,0.2455,-0.3525,0.429565478,0,0,0
23/08/2020 10:00,27.5265,-2.3695,27.62829587,0.2565,-0.3895,0.466371633,27.27,-1.98,27.3417867,0.2565,-0.3895,0.466371633,0.2565,-0.3895,0.466371633,0,0,0
23/08/2020 10:30,29.1325,-2.1165,29.20928155,0.2625,-0.3765,0.45897549,28.87,-1.74,28.92238752,0.2625,-0.3765,0.45897549,0.2625,-0.3765,0.45897549,0,0,0
23/08/2020 11:00,30.3705,-1.8195,30.4249544,0.2505,-0.3495,0.430000581,30.12,-1.47,30.15585018,0.2505,-0.3495,0.430000581,0.2505,-0.3495,0.430000581,0,0,0
23/08/2020 11:30,30.9645,-1.557,31.00362091,0.2645,-0.387,0.468752867,30.7,-1.17,30.7222867,0.2645,-0.387,0.468752867,0.2645,-0.387,0.468752867,0,0,0
23/08/2020 12:00,31.744,-1.3305,31.77187068,0.254,-0.3605,0.440994614,31.49,-0.97,31.50493612,0.254,-0.3605,0.440994614,0.254,-0.3605,0.440994614,0,0,0
23/08/2020 12:30,31.9,-1.294,31.92623429,0.32,-0.424,0.53120241,31.58,-0.87,31.59198158,0.32,-0.424,0.53120241,0.32,-0.424,0.53120241,0,0,0
23/08/2020 13:00,31.63,-1.343,31.65849884,0.36,-0.473,0.594414838,31.27,-0.87,31.28210031,0.36,-0.473,0.594414838,0.36,-0.473,0.594414838,0,0,0
23/08/2020 13:30,31.0555,-1.445,31.08909946,0.3955,-0.495,0.633597072,30.66,-0.95,30.67471434,0.3955,-0.495,0.633597072,0.3955,-0.495,0.633597072,0,0,0
23/08/2020 14:00,30.1175,-1.7035,30.16563804,0.4075,-0.4935,0.639998828,29.71,-1.21,29.73462964,0.4075,-0.4935,0.639998828,0.4075,-0.4935,0.639998828,0,0,0
23/08/2020 14:30,29.247,-1.7735,29.30072203,0.427,-0.4835,0.645059106,28.82,-1.29,28.84885613,0.427,-0.4835,0.645059106,0.427,-0.4835,0.645059106,0,0,0
23/08/2020 15:00,29.3795,-1.856,29.43806645,0.4195,-0.486,0.64200954,28.96,-1.37,28.99238693,0.4195,-0.486,0.64200954,0.4195,-0.486,0.64200954,0,0,0
23/08/2020 15:30,28.6585,-2.0275,28.73013015,0.3985,-0.4875,0.629649506,28.26,-1.54,28.30192926,0.3985,-0.4875,0.629649506,0.3985,-0.4875,0.629649506,0,0,0
23/08/2020 16:00,28.3215,-2.1425,28.40242364,0.4115,-0.4825,0.634143911,27.91,-1.66,27.95932224,0.4115,-0.4825,0.634143911,0.4115,-0.4825,0.634143911,0,0,0
23/08/2020 16:30,28.103,-2.257,28.19348609,0.423,-0.477,0.637540587,27.68,-1.78,27.73717361,0.423,-0.477,0.637540587,0.423,-0.477,0.637540587,0,0,0
23/08/2020 17:00,28.4845,-2.324,28.57914828,0.3845,-0.474,0.610341093,28.1,-1.85,28.16083273,0.3845,-0.474,0.610341093,0.3845,-0.474,0.610341093,0,0,0
23/08/2020 17:30,27.6125,-2.716,27.74575305,0.3825,-0.456,0.595182535,27.23,-2.26,27.32362531,0.3825,-0.456,0.595182535,0.3825,-0.456,0.595182535,0,0,0
23/08/2020 18:00,27.835,-2.801,27.97557553,0.345,-0.421,0.544303224,27.49,-2.38,27.59283421,0.345,-0.421,0.544303224,0.345,-0.421,0.544303224,0,0,0
23/08/2020 18:30,27.5825,-2.9395,27.73869079,0.3625,-0.4395,0.569707381,27.22,-2.5,27.3345642,0.3625,-0.4395,0.569707381,0.3625,-0.4395,0.569707381,0,0,0
23/08/2020 19:00,27.868,-2.9045,28.01894973,0.308,-0.4045,0.508413464,27.56,-2.5,27.67315667,0.308,-0.4045,0.508413464,0.308,-0.4045,0.508413464,0,0,0
23/08/2020 19:30,27.923,-2.9525,28.07866067,0.253,-0.3625,0.442057971,27.67,-2.59,27.79095176,0.253,-0.3625,0.442057971,0.253,-0.3625,0.442057971,0,0,0
23/08/2020 20:00,27.916,-3.09,28.08649419,0.246,-0.36,0.436022935,27.67,-2.73,27.80434858,0.246,-0.36,0.436022935,0.246,-0.36,0.436022935,0,0,0
23/08/2020 20:30,27.9075,-3.0525,28.07394366,0.2375,-0.3225,0.400515293,27.67,-2.73,27.80434858,0.2375,-0.3225,0.400515293,0.2375,-0.3225,0.400515293,0,0,0
23/08/2020 21:00,28.456,-3.2405,28.63991579,0.236,-0.3105,0.390008013,28.22,-2.93,28.37169893,0.236,-0.3105,0.390008013,0.236,-0.3105,0.390008013,0,0,0
23/08/2020 21:30,27.826,-3.604,28.05842284,0.236,-0.314,0.392800204,27.59,-3.29,27.78546742,0.236,-0.314,0.392800204,0.236,-0.314,0.392800204,0,0,0
23/08/2020 22:00,26.626,-3.7775,26.89262691,0.236,-0.2775,0.3642832,26.39,-3.5,26.62108375,0.236,-0.2775,0.3642832,0.236,-0.2775,0.3642832,0,0,0
23/08/2020 22:30,25.696,-3.6945,25.96023394,0.236,-0.2945,0.377394025,25.46,-3.4,25.68601954,0.236,-0.2945,0.377394025,0.236,-0.2945,0.377394025,0,0,0
23/08/2020 23:00,24.786,-3.5555,25.03971598,0.236,-0.2755,0.362761974,24.55,-3.28,24.76814285,0.236,-0.2755,0.362761974,0.236,-0.2755,0.362761974,0,0,0
23/08/2020 23:30,23.2455,-3.7135,23.54024963,0.2355,-0.3235,0.4001406,23.01,-3.39,23.25837914,0.2355,-0.3235,0.4001406,0.2355,-0.3235,0.4001406,0,0,0
24/08/2020 00:00,22.076,-3.9495,22.42650945,0.236,-0.3195,0.397210586,21.84,-3.63,22.13961382,0.236,-0.3195,0.397210586,0.236,-0.3195,0.397210586,0,0,0
24/08/2020 00:30,21.176,-4.1035,21.56992555,0.236,-0.2935,0.376614193,20.94,-3.81,21.28378961,0.236,-0.2935,0.376614193,0.236,-0.2935,0.376614193,0,0,0
24/08/2020 01:00,20.506,-4.115,20.91480961,0.236,-0.305,0.385643618,20.27,-3.81,20.62496061,0.236,-0.305,0.385643618,0.236,-0.305,0.385643618,0,0,0
24/08/2020 01:30,20.266,-4.2145,20.69958372,0.236,-0.2745,0.362003108,20.03,-3.94,20.4138311,0.236,-0.2745,0.362003108,0.236,-0.2745,0.362003108,0,0,0
24/08/2020 02:00,19.7655,-4.527,20.27729566,0.2355,-0.297,0.379037267,19.53,-4.23,19.98283764,0.2355,-0.297,0.379037267,0.2355,-0.297,0.379037267,0,0,0
24/08/2020 02:30,19.236,-4.6435,19.78852668,0.236,-0.2735,0.361245415,19,-4.37,19.49607396,0.236,-0.2735,0.361245415,0.236,-0.2735,0.361245415,0,0,0
24/08/2020 03:00,18.756,-4.642,19.3218969,0.236,-0.272,0.360111094,18.52,-4.37,19.02859165,0.236,-0.272,0.360111094,0.236,-0.272,0.360111094,0,0,0
24/08/2020 03:30,18.586,-4.646,19.15788903,0.236,-0.276,0.363141846,18.35,-4.37,18.86317577,0.236,-0.276,0.363141846,0.236,-0.276,0.363141846,0,0,0
24/08/2020 04:00,18.416,-4.6535,18.99484452,0.236,-0.2835,0.368874301,18.18,-4.37,18.69784212,0.236,-0.2835,0.368874301,0.236,-0.2835,0.368874301,0,0,0
24/08/2020 04:30,18.416,-4.647,18.99325314,0.236,-0.277,0.363902459,18.18,-4.37,18.69784212,0.236,-0.277,0.363902459,0.236,-0.277,0.363902459,0,0,0
24/08/2020 05:00,18.536,-4.538,19.08341531,0.236,-0.278,0.364664229,18.3,-4.26,18.78929482,0.236,-0.278,0.364664229,0.236,-0.278,0.364664229,0,0,0
24/08/2020 05:30,19.156,-4.4585,19.6680085,0.236,-0.2785,0.365045545,18.92,-4.18,19.37624319,0.236,-0.2785,0.365045545,0.236,-0.2785,0.365045545,0,0,0
24/08/2020 06:00,19.826,-4.354,20.2984628,0.236,-0.284,0.369258717,19.59,-4.07,20.00832327,0.236,-0.284,0.369258717,0.236,-0.284,0.369258717,0,0,0
24/08/2020 06:30,21.1455,-3.742,21.47404792,0.2355,-0.282,0.367402028,20.91,-3.46,21.19433179,0.2355,-0.282,0.367402028,0.2355,-0.282,0.367402028,0,0,0
24/08/2020 07:00,22.306,-3.3215,22.55194001,0.236,-0.2715,0.359733582,22.07,-3.05,22.27975314,0.236,-0.2715,0.359733582,0.236,-0.2715,0.359733582,0,0,0
24/08/2020 07:30,24.716,-2.509,24.8430219,0.236,-0.279,0.365427147,24.48,-2.23,24.58136082,0.236,-0.279,0.365427147,0.236,-0.279,0.365427147,0,0,0
24/08/2020 08:00,26.6665,-1.816,26.72826366,0.2365,-0.286,0.371117569,26.43,-1.53,26.47424786,0.2365,-0.286,0.371117569,0.2365,-0.286,0.371117569,0,0,0
24/08/2020 08:30,29.027,-1.259,29.05429073,0.237,-0.279,0.366073763,28.79,-0.98,28.80667457,0.237,-0.279,0.366073763,0.237,-0.279,0.366073763,0,0,0
24/08/2020 09:00,30.5265,-1.0135,30.5433198,0.2365,-0.2635,0.354068496,30.29,-0.75,30.29928382,0.2365,-0.2635,0.354068496,0.2365,-0.2635,0.354068496,0,0,0
24/08/2020 09:30,32.47,0.229,32.47080752,0.2,-0.261,0.328817579,32.27,0.49,32.27371996,0.2,-0.261,0.328817579,0.2,-0.261,0.328817579,0,0,0
24/08/2020 10:00,33.014,-0.7225,33.02190489,0.004,-0.2525,0.252531681,33.01,-0.47,33.01334579,0.004,-0.2525,0.252531681,0.004,-0.2525,0.252531681,0,0,0
24/08/2020 10:30,33.0135,-0.448,33.01653959,0.0035,-0.288,0.288021267,33.01,-0.16,33.01038776,0.0035,-0.288,0.288021267,0.0035,-0.288,0.288021267,0,0,0
24/08/2020 11:00,33.9855,0.53,33.98963239,0.0055,-0.31,0.310048786,33.98,0.84,33.99038099,0.0055,-0.31,0.310048786,0.0055,-0.31,0.310048786,0,0,0
24/08/2020 11:30,34.355,0.665,34.36143551,0.005,-0.315,0.31503968,34.35,0.98,34.36397678,0.005,-0.315,0.31503968,0.005,-0.315,0.31503968,0,0,0
24/08/2020 12:00,34.4155,0.9025,34.42733139,0.0055,-0.3175,0.317547634,34.41,1.22,34.43162064,0.0055,-0.3175,0.317547634,0.0055,-0.3175,0.317547634,0,0,0
24/08/2020 12:30,34.6025,1.1825,34.62269938,0.0125,-0.3375,0.337731402,34.59,1.52,34.62338083,0.0125,-0.3375,0.337731402,0.0125,-0.3375,0.337731402,0,0,0
24/08/2020 13:00,35.03,1.052,35.04579296,0.01,-0.328,0.328152404,35.02,1.38,35.04717963,0.01,-0.328,0.328152404,0.01,-0.328,0.328152404,0,0,0
24/08/2020 13:30,34.158,0.617,34.16357202,0.008,-0.313,0.31310222,34.15,0.93,34.1626609,0.008,-0.313,0.31310222,0.008,-0.313,0.31310222,0,0,0
24/08/2020 14:00,34.491,1.058,34.50722308,0.051,-0.412,0.415144553,34.44,1.47,34.47135768,0.051,-0.412,0.415144553,0.051,-0.412,0.415144553,0,0,0
24/08/2020 14:30,34.373,1.0565,34.38923264,0.013,-0.3335,0.333753277,34.36,1.39,34.38810405,0.013,-0.3335,0.333753277,0.013,-0.3335,0.333753277,0,0,0
24/08/2020 15:00,34.197,0.956,34.2103602,0.007,-0.314,0.314078016,34.19,1.27,34.21357918,0.007,-0.314,0.314078016,0.007,-0.314,0.314078016,0,0,0
24/08/2020 15:30,34.203,1.169,34.22297138,0.013,-0.321,0.321263132,34.19,1.49,34.22245169,0.013,-0.321,0.321263132,0.013,-0.321,0.321263132,0,0,0
24/08/2020 16:00,33.8715,0.877,33.88285173,0.0115,-0.343,0.34319273,33.86,1.22,33.88197161,0.0115,-0.343,0.34319273,0.0115,-0.343,0.34319273,0,0,0
