Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/08/2020 16:30,33.873,0.4005,33.87536759,0.013,-0.3295,0.329756349,33.86,0.73,33.86786825,0.013,-0.3295,0.329756349,0.013,-0.3295,0.329756349,0,0,0
24/08/2020 17:00,33.672,-0.74,33.6801304,0.022,-0.32,0.320755358,33.65,-0.42,33.652621,0.022,-0.32,0.320755358,0.022,-0.32,0.320755358,0,0,0
24/08/2020 17:30,34.179,-0.9735,34.192861,0.019,-0.2635,0.264184121,34.16,-0.71,34.16737772,0.019,-0.2635,0.264184121,0.019,-0.2635,0.264184121,0,0,0
24/08/2020 18:00,33.814,-1.043,33.83008195,0.014,-0.243,0.243402958,33.8,-0.8,33.80946613,0.014,-0.243,0.243402958,0.014,-0.243,0.243402958,0,0,0
24/08/2020 18:30,33.6475,-1.2525,33.67080356,0.0175,-0.2525,0.253105709,33.63,-1,33.64486439,0.0175,-0.2525,0.253105709,0.0175,-0.2525,0.253105709,0,0,0
24/08/2020 19:00,33.1725,-1.2725,33.19689763,0.0125,-0.2725,0.272786547,33.16,-1,33.17507498,0.0125,-0.2725,0.272786547,0.0125,-0.2725,0.272786547,0,0,0
24/08/2020 19:30,32.8855,-1.3725,32.91412868,0.0055,-0.2925,0.292551705,32.88,-1.08,32.89773244,0.0055,-0.2925,0.292551705,0.0055,-0.2925,0.292551705,0,0,0
24/08/2020 20:00,31.4405,-1.5885,31.48060312,0.0105,-0.3285,0.328667765,31.43,-1.26,31.45524599,0.0105,-0.3285,0.328667765,0.0105,-0.3285,0.328667765,0,0,0
24/08/2020 20:30,31.1115,-1.7575,31.16110137,0.0015,-0.2875,0.287503913,31.11,-1.47,31.14471063,0.0015,-0.2875,0.287503913,0.0015,-0.2875,0.287503913,0,0,0
24/08/2020 21:00,31.032,-2.187,31.10896966,0.002,-0.287,0.287006969,31.03,-1.9,31.08811509,0.002,-0.287,0.287006969,0.002,-0.287,0.287006969,0,0,0
24/08/2020 21:30,29.65,-2.361,29.7438535,0,-0.291,0.291,29.65,-2.07,29.72217018,0,-0.291,0.291,0,-0.291,0.291,0,0,0
24/08/2020 22:00,28.91,-2.3525,29.00555733,0,-0.2825,0.2825,28.91,-2.07,28.98401283,0,-0.2825,0.2825,0,-0.2825,0.2825,0,0,0
24/08/2020 22:30,27.7,-2.356,27.80001324,0,-0.286,0.286,27.7,-2.07,27.77723708,0,-0.286,0.286,0,-0.286,0.286,0,0,0
24/08/2020 23:00,26.16,-2.5715,26.286084,0,-0.2915,0.2915,26.16,-2.28,26.25916983,0,-0.2915,0.2915,0,-0.2915,0.2915,0,0,0
24/08/2020 23:30,24.49,-2.6875,24.63702004,0,-0.2875,0.2875,24.49,-2.4,24.60731802,0,-0.2875,0.2875,0,-0.2875,0.2875,0,0,0
25/08/2020 00:00,23.29,-2.783,23.45568564,0,-0.283,0.283,23.29,-2.5,23.42379346,0,-0.283,0.283,0,-0.283,0.283,0,0,0
25/08/2020 00:30,22.32,-2.8945,22.50689961,0,-0.2845,0.2845,22.32,-2.61,22.47208268,0,-0.2845,0.2845,0,-0.2845,0.2845,0,0,0
25/08/2020 01:00,21.81,-2.7155,21.9783994,0,-0.2955,0.2955,21.81,-2.42,21.9438488,0,-0.2955,0.2955,0,-0.2955,0.2955,0,0,0
25/08/2020 01:30,21.32,-2.7055,21.49097788,0,-0.2855,0.2855,21.32,-2.42,21.45690565,0,-0.2855,0.2855,0,-0.2855,0.2855,0,0,0
25/08/2020 02:00,21.1,-2.614,21.26130278,0,-0.294,0.294,21.1,-2.32,21.22716185,0,-0.294,0.294,0,-0.294,0.294,0,0,0
25/08/2020 02:30,20.4265,-2.749,20.61065024,0.0065,-0.319,0.319066216,20.42,-2.43,20.5640779,0.0065,-0.319,0.319066216,0.0065,-0.319,0.319066216,0,0,0
25/08/2020 03:00,19.8775,-3.3125,20.15161687,0.1475,-0.4825,0.504541871,19.73,-2.83,19.93192916,0.1475,-0.4825,0.504541871,0.1475,-0.4825,0.504541871,0,0,0
25/08/2020 03:30,19.6495,-3.077,19.88896124,0.1395,-0.487,0.506585876,19.51,-2.59,19.68116358,0.1395,-0.487,0.506585876,0.1395,-0.487,0.506585876,0,0,0
25/08/2020 04:00,19.658,-3.037,19.89121246,0.148,-0.517,0.537766678,19.51,-2.52,19.67207412,0.148,-0.517,0.537766678,0.148,-0.517,0.537766678,0,0,0
25/08/2020 04:30,19.4575,-3.3915,19.75086273,0.1475,-0.5015,0.522741332,19.31,-2.89,19.52506594,0.1475,-0.5015,0.522741332,0.1475,-0.5015,0.522741332,0,0,0
25/08/2020 05:00,19.455,-3.4145,19.75236278,0.145,-0.5245,0.544173915,19.31,-2.89,19.52506594,0.145,-0.5245,0.544173915,0.145,-0.5245,0.544173915,0,0,0
25/08/2020 05:30,19.8055,-3.4025,20.09564223,0.1455,-0.5125,0.532753695,19.66,-2.89,19.87127827,0.1455,-0.5125,0.532753695,0.1455,-0.5125,0.532753695,0,0,0
25/08/2020 06:00,20.651,-3.1605,20.89144708,0.141,-0.5305,0.548918254,20.51,-2.63,20.6779351,0.141,-0.5305,0.548918254,0.141,-0.5305,0.548918254,0,0,0
25/08/2020 06:30,21.979,-2.8315,22.16063702,0.139,-0.5315,0.549375327,21.84,-2.3,21.96077412,0.139,-0.5315,0.549375327,0.139,-0.5315,0.549375327,0,0,0
25/08/2020 07:00,23.4635,-2.211,23.56744265,0.1435,-0.531,0.550048407,23.32,-1.68,23.38043627,0.1435,-0.531,0.550048407,0.1435,-0.531,0.550048407,0,0,0
25/08/2020 07:30,25.6885,-1.4335,25.72846584,0.1385,-0.5335,0.551184633,25.55,-0.9,25.56584636,0.1385,-0.5335,0.551184633,0.1385,-0.5335,0.551184633,0,0,0
25/08/2020 08:00,27.4335,-1.221,27.46065846,0.1435,-0.531,0.550048407,27.29,-0.69,27.29872158,0.1435,-0.531,0.550048407,0.1435,-0.531,0.550048407,0,0,0
25/08/2020 08:30,30.3815,0.1075,30.38169019,0.1415,-0.5525,0.570331921,30.24,0.66,30.24720152,0.1415,-0.5525,0.570331921,0.1415,-0.5525,0.570331921,0,0,0
25/08/2020 09:00,31.926,0.169,31.9264473,0.126,-0.591,0.604282219,31.8,0.76,31.80908046,0.126,-0.591,0.604282219,0.126,-0.591,0.604282219,0,0,0
25/08/2020 09:30,33.497,0.3845,33.4992067,0.127,-0.5755,0.58934646,33.37,0.96,33.38380595,0.127,-0.5755,0.58934646,0.127,-0.5755,0.58934646,0,0,0
25/08/2020 10:00,33.7285,0.29,33.7297467,0.1485,-0.55,0.569694874,33.58,0.84,33.59050461,0.1485,-0.55,0.569694874,0.1485,-0.55,0.569694874,0,0,0
25/08/2020 10:30,34.304,0.3105,34.3054052,0.154,-0.5295,0.55144016,34.15,0.84,34.16032933,0.154,-0.5295,0.55144016,0.154,-0.5295,0.55144016,0,0,0
25/08/2020 11:00,34.9905,0.54,34.9946666,0.1505,-0.55,0.570219475,34.84,1.09,34.85704663,0.1505,-0.55,0.570219475,0.1505,-0.55,0.570219475,0,0,0
25/08/2020 11:30,35.3615,0.8915,35.37273603,0.1615,-0.5385,0.56219614,35.2,1.43,35.2290349,0.1615,-0.5385,0.56219614,0.1615,-0.5385,0.56219614,0,0,0
25/08/2020 12:00,35.6275,0.8825,35.63842817,0.1575,-0.5475,0.56970387,35.47,1.43,35.49881406,0.1575,-0.5475,0.56970387,0.1575,-0.5475,0.56970387,0,0,0
25/08/2020 12:30,36.4955,1.1035,36.51217924,0.1555,-0.5465,0.568192309,36.34,1.65,36.37743944,0.1555,-0.5465,0.568192309,0.1555,-0.5465,0.568192309,0,0,0
25/08/2020 13:00,36.498,1.1155,36.51504271,0.158,-0.5345,0.55736366,36.34,1.65,36.37743944,0.158,-0.5345,0.55736366,0.158,-0.5345,0.55736366,0,0,0
25/08/2020 13:30,36.057,0.562,36.06137952,0.147,-0.548,0.567373775,35.91,1.11,35.92715129,0.147,-0.548,0.567373775,0.147,-0.548,0.567373775,0,0,0
25/08/2020 14:00,36.058,0.9525,36.07057832,0.148,-0.5575,0.576810411,35.91,1.51,35.9417334,0.148,-0.5575,0.576810411,0.148,-0.5575,0.576810411,0,0,0
25/08/2020 14:30,35.7985,1.0105,35.81275907,0.1485,-0.5595,0.578871747,35.65,1.57,35.68455408,0.1485,-0.5595,0.578871747,0.1485,-0.5595,0.578871747,0,0,0
25/08/2020 15:00,35.4425,0.988,35.45626814,0.1725,-0.582,0.607025741,35.27,1.57,35.304926,0.1725,-0.582,0.607025741,0.1725,-0.582,0.607025741,0,0,0
25/08/2020 15:30,34.958,0.8355,34.96798285,0.388,-0.5745,0.693249053,34.57,1.41,34.59874275,0.388,-0.5745,0.693249053,0.388,-0.5745,0.693249053,0,0,0
25/08/2020 16:00,34.9575,0.653,34.96359843,0.3875,-0.577,0.695043344,34.57,1.23,34.59187477,0.3875,-0.577,0.695043344,0.3875,-0.577,0.695043344,0,0,0
25/08/2020 16:30,35.2885,0.594,35.29349895,0.3985,-0.576,0.700412914,34.89,1.17,34.90961186,0.3985,-0.576,0.700412914,0.3985,-0.576,0.700412914,0,0,0
25/08/2020 17:00,34.9545,0.175,34.95493807,0.3545,-0.575,0.675496299,34.6,0.75,34.60812766,0.3545,-0.575,0.675496299,0.3545,-0.575,0.675496299,0,0,0
25/08/2020 17:30,35.052,0.147,35.05230824,0.162,-0.553,0.576240401,34.89,0.7,34.89702136,0.162,-0.553,0.576240401,0.162,-0.553,0.576240401,0,0,0
25/08/2020 18:00,34.114,-0.151,34.11433419,0.164,-0.541,0.565311419,33.95,0.39,33.95223999,0.164,-0.541,0.565311419,0.164,-0.541,0.565311419,0,0,0
25/08/2020 18:30,33.8605,-1.2855,33.88489295,0.1605,-0.5255,0.54946383,33.7,-0.76,33.70856864,0.1605,-0.5255,0.54946383,0.1605,-0.5255,0.54946383,0,0,0
25/08/2020 19:00,33.5365,-1.2785,33.56086105,0.1665,-0.5185,0.544577359,33.37,-0.76,33.37865336,0.1665,-0.5185,0.544577359,0.1665,-0.5185,0.544577359,0,0,0
25/08/2020 19:30,33.0865,-1.29,33.11163817,0.1465,-0.53,0.549874758,32.94,-0.76,32.94876629,0.1465,-0.53,0.549874758,0.1465,-0.53,0.549874758,0,0,0
25/08/2020 20:00,32.541,-1.452,32.57337847,0.141,-0.532,0.550368059,32.4,-0.92,32.4130591,0.141,-0.532,0.550368059,0.141,-0.532,0.550368059,0,0,0
25/08/2020 20:30,32.5385,-1.5465,32.57523054,0.1385,-0.5265,0.544412068,32.4,-1.02,32.41605158,0.1385,-0.5265,0.544412068,0.1385,-0.5265,0.544412068,0,0,0
25/08/2020 21:00,31.8665,-1.935,31.92519455,0.1365,-0.535,0.552138796,31.73,-1.4,31.76087058,0.1365,-0.535,0.552138796,0.1365,-0.535,0.552138796,0,0,0
25/08/2020 21:30,30.7305,-2.0765,30.80057601,0.1405,-0.5165,0.535268624,30.59,-1.56,30.62975188,0.1405,-0.5165,0.535268624,0.1405,-0.5165,0.535268624,0,0,0
25/08/2020 22:00,29.2075,-2.307,29.29846933,0.1375,-0.517,0.534972196,29.07,-1.79,29.12505794,0.1375,-0.517,0.534972196,0.1375,-0.517,0.534972196,0,0,0
25/08/2020 22:30,27.701,-2.4235,27.80681127,0.131,-0.5135,0.52994646,27.57,-1.91,27.63608149,0.131,-0.5135,0.52994646,0.131,-0.5135,0.52994646,0,0,0
25/08/2020 23:00,26.18,-2.441,26.29355208,0.14,-0.531,0.5491457,26.04,-1.91,26.10995404,0.14,-0.531,0.5491457,0.14,-0.531,0.5491457,0,0,0
25/08/2020 23:30,24.651,-2.6785,24.79609169,0.141,-0.5385,0.556653618,24.51,-2.14,24.60324572,0.141,-0.5385,0.556653618,0.141,-0.5385,0.556653618,0,0,0
26/08/2020 00:00,23.363,-2.829,23.53365696,0.143,-0.549,0.567318253,23.22,-2.28,23.33166946,0.143,-0.549,0.567318253,0.143,-0.549,0.567318253,0,0,0
26/08/2020 00:30,22.3465,-3.3075,22.58994508,0.1465,-0.5175,0.537836871,22.2,-2.79,22.37463072,0.1465,-0.5175,0.537836871,0.1465,-0.5175,0.537836871,0,0,0
26/08/2020 01:00,22.1255,-3.0245,22.33126397,0.1355,-0.5045,0.522379651,21.99,-2.52,22.13392193,0.1355,-0.5045,0.522379651,0.1355,-0.5045,0.522379651,0,0,0
26/08/2020 01:30,21.6615,-3.1145,21.88425673,0.1415,-0.5045,0.523968033,21.52,-2.61,21.67769591,0.1415,-0.5045,0.523968033,0.1415,-0.5045,0.523968033,0,0,0
26/08/2020 02:00,21.649,-3.246,21.89099625,0.129,-0.476,0.493170356,21.52,-2.77,21.69754134,0.129,-0.476,0.493170356,0.129,-0.476,0.493170356,0,0,0
26/08/2020 02:30,21.263,-3.485,21.54670262,0.133,-0.485,0.502905558,21.13,-3,21.34190479,0.133,-0.485,0.502905558,0.133,-0.485,0.502905558,0,0,0
26/08/2020 03:00,20.8005,-3.5575,21.10252607,0.1405,-0.4775,0.497741399,20.66,-3.08,20.8883221,0.1405,-0.4775,0.497741399,0.1405,-0.4775,0.497741399,0,0,0
26/08/2020 03:30,20.554,-3.463,20.84368693,0.134,-0.463,0.482001037,20.42,-3,20.63919572,0.134,-0.463,0.482001037,0.134,-0.463,0.482001037,0,0,0
26/08/2020 04:00,20.4065,-3.4675,20.69900477,0.1365,-0.4675,0.48702002,20.27,-3,20.49080037,0.1365,-0.4675,0.48702002,0.1365,-0.4675,0.48702002,0,0,0
26/08/2020 04:30,20.059,-3.7695,20.41011052,0.139,-0.4695,0.489644003,19.92,-3.3,20.19149326,0.139,-0.4695,0.489644003,0.139,-0.4695,0.489644003,0,0,0
26/08/2020 05:00,19.711,-3.947,20.10229663,0.141,-0.467,0.487821689,19.57,-3.48,19.8770043,0.141,-0.467,0.487821689,0.141,-0.467,0.487821689,0,0,0
26/08/2020 05:30,20.287,-3.679,20.61789053,0.137,-0.469,0.488600041,20.15,-3.21,20.40408292,0.137,-0.469,0.488600041,0.137,-0.469,0.488600041,0,0,0
26/08/2020 06:00,21.4605,-3.348,21.72008665,0.1305,-0.488,0.505147751,21.33,-2.86,21.5208852,0.1305,-0.488,0.505147751,0.1305,-0.488,0.505147751,0,0,0
26/08/2020 06:30,22.527,-2.9735,22.72239933,0.077,-0.4635,0.46985237,22.45,-2.51,22.58987826,0.077,-0.4635,0.46985237,0.077,-0.4635,0.46985237,0,0,0
26/08/2020 07:00,23.972,-2.6885,24.12228879,0.052,-0.4485,0.45150443,23.92,-2.24,24.024654,0.052,-0.4485,0.45150443,0.052,-0.4485,0.45150443,0,0,0
26/08/2020 07:30,26.356,-1.7765,26.41580376,0.006,-0.3565,0.356550487,26.35,-1.42,26.38823412,0.006,-0.3565,0.356550487,0.006,-0.3565,0.356550487,0,0,0
26/08/2020 08:00,27.8765,-1.592,27.92192179,0.0065,-0.342,0.342061763,27.87,-1.25,27.89801785,0.0065,-0.342,0.342061763,0.0065,-0.342,0.342061763,0,0,0
26/08/2020 08:30,30.2615,-1.3485,30.29153074,0.0215,-0.3885,0.389094462,30.24,-0.96,30.25523426,0.0215,-0.3885,0.389094462,0.0215,-0.3885,0.389094462,0,0,0
26/08/2020 09:00,31.772,0.2355,31.77287277,0.002,-0.3445,0.344505805,31.77,0.58,31.77529386,0.002,-0.3445,0.344505805,0.002,-0.3445,0.344505805,0,0,0
26/08/2020 09:30,33.1,0.4385,33.10290444,0,-0.3115,0.3115,33.1,0.75,33.10849589,0,-0.3115,0.3115,0,-0.3115,0.3115,0,0,0
26/08/2020 10:00,34.1105,0.493,34.11406249,0.0005,-0.347,0.34700036,34.11,0.84,34.12034144,0.0005,-0.347,0.34700036,0.0005,-0.347,0.34700036,0,0,0
26/08/2020 10:30,34.182,0.2945,34.18326863,0.012,-0.3855,0.385686725,34.17,0.68,34.1767655,0.012,-0.3855,0.385686725,0.012,-0.3855,0.385686725,0,0,0
26/08/2020 11:00,34.8675,0.6715,34.87396548,0.0075,-0.3485,0.348580694,34.86,1.02,34.87491935,0.0075,-0.3485,0.348580694,0.0075,-0.3485,0.348580694,0,0,0
26/08/2020 11:30,35.554,1.0925,35.57078116,0.024,-0.3475,0.348327791,35.53,1.44,35.559169,0.024,-0.3475,0.348327791,0.024,-0.3475,0.348327791,0,0,0
26/08/2020 12:00,35.734,1.2775,35.75682819,0.064,-0.3525,0.358262823,35.67,1.63,35.70722336,0.064,-0.3525,0.358262823,0.064,-0.3525,0.358262823,0,0,0
26/08/2020 12:30,35.4695,1.129,35.48746358,0.1895,-0.371,0.416594827,35.28,1.5,35.31187336,0.1895,-0.371,0.416594827,0.1895,-0.371,0.416594827,0,0,0
26/08/2020 13:00,35.2445,1.056,35.26031645,0.3145,-0.444,0.544101323,34.93,1.5,34.96219244,0.3145,-0.444,0.544101323,0.3145,-0.444,0.544101323,0,0,0
26/08/2020 13:30,34.8165,0.5855,34.82142275,0.1865,-0.4845,0.519155564,34.63,1.07,34.64652652,0.1865,-0.4845,0.519155564,0.1865,-0.4845,0.519155564,0,0,0
26/08/2020 14:00,34.7545,0.7655,34.7629294,0.1245,-0.4645,0.480895519,34.63,1.23,34.65183689,0.1245,-0.4645,0.480895519,0.1245,-0.4645,0.480895519,0,0,0
26/08/2020 14:30,34.522,0.926,34.53441704,0.172,-0.474,0.504242005,34.35,1.4,34.378518,0.172,-0.474,0.504242005,0.172,-0.474,0.504242005,0,0,0
26/08/2020 15:00,34.071,0.91,34.0831504,0.171,-0.49,0.518980732,33.9,1.4,33.92889624,0.171,-0.49,0.518980732,0.171,-0.49,0.518980732,0,0,0
26/08/2020 15:30,34.0555,0.892,34.06717987,0.1555,-0.508,0.531266647,33.9,1.4,33.92889624,0.1555,-0.508,0.531266647,0.1555,-0.508,0.531266647,0,0,0
26/08/2020 16:00,33.715,0.4965,33.71865563,0.175,-0.5535,0.580506029,33.54,1.05,33.55643157,0.175,-0.5535,0.580506029,0.175,-0.5535,0.580506029,0,0,0
26/08/2020 16:30,33.754,0.3885,33.75623569,0.114,-0.4915,0.50454757,33.64,0.88,33.65150814,0.114,-0.4915,0.50454757,0.114,-0.4915,0.50454757,0,0,0
26/08/2020 17:00,33.962,-1.0105,33.9770298,0.082,-0.4605,0.467743787,33.88,-0.55,33.88446399,0.082,-0.4605,0.467743787,0.082,-0.4605,0.467743787,0,0,0
26/08/2020 17:30,34.564,-0.513,34.56780677,0.044,-0.423,0.425282259,34.52,-0.09,34.52011732,0.044,-0.423,0.425282259,0.044,-0.423,0.425282259,0,0,0
26/08/2020 18:00,33.818,-0.9805,33.83221105,0.018,-0.3805,0.380925518,33.8,-0.6,33.80532502,0.018,-0.3805,0.380925518,0.018,-0.3805,0.380925518,0,0,0
26/08/2020 18:30,33.415,-1.217,33.43715469,0.015,-0.407,0.407276319,33.4,-0.81,33.40982041,0.015,-0.407,0.407276319,0.015,-0.407,0.407276319,0,0,0
26/08/2020 19:00,33.0495,-1.349,33.07701999,0.0195,-0.399,0.39947622,33.03,-0.95,33.043659,0.0195,-0.399,0.39947622,0.0195,-0.399,0.39947622,0,0,0
26/08/2020 19:30,32.93,-1.428,32.96094786,0,-0.338,0.338,32.93,-1.09,32.94803484,0,-0.338,0.338,0,-0.338,0.338,0,0,0
26/08/2020 20:00,32.72,-1.6725,32.76271747,0,-0.3325,0.3325,32.72,-1.34,32.74742738,0,-0.3325,0.3325,0,-0.3325,0.3325,0,0,0
26/08/2020 20:30,32.93,-1.754,32.97667988,0,-0.334,0.334,32.93,-1.42,32.96060224,0,-0.334,0.334,0,-0.334,0.334,0,0,0
26/08/2020 21:00,32.83,-2.117,32.89818519,0,-0.327,0.327,32.83,-1.79,32.87876214,0,-0.327,0.327,0,-0.327,0.327,0,0,0
26/08/2020 21:30,32.19,-2.177,32.26353094,0,-0.287,0.287,32.19,-1.89,32.24543689,0,-0.287,0.287,0,-0.287,0.287,0,0,0
26/08/2020 22:00,30.63,-2.513,30.73291507,0,-0.293,0.293,30.63,-2.22,30.71034516,0,-0.293,0.293,0,-0.293,0.293,0,0,0
26/08/2020 22:30,28.67,-2.8975,28.81604425,0,-0.2775,0.2775,28.67,-2.62,28.78946509,0,-0.2775,0.2775,0,-0.2775,0.2775,0,0,0
26/08/2020 23:00,27.04,-2.891,27.19410747,0,-0.271,0.271,27.04,-2.62,27.16663395,0,-0.271,0.271,0,-0.271,0.271,0,0,0
26/08/2020 23:30,26.06,-2.699,26.19939314,0,-0.259,0.259,26.06,-2.44,26.17397945,0,-0.259,0.259,0,-0.259,0.259,0,0,0
27/08/2020 00:00,25.68,-2.44,25.79565855,0,-0.27,0.27,25.68,-2.17,25.7715211,0,-0.27,0.27,0,-0.27,0.27,0,0,0
27/08/2020 00:30,24.03,-3.033,24.22065212,0,-0.253,0.253,24.03,-2.78,24.19027284,0,-0.253,0.253,0,-0.253,0.253,0,0,0
27/08/2020 01:00,22.97,-3.042,23.17055597,0,-0.262,0.262,22.97,-2.78,23.13761656,0,-0.262,0.262,0,-0.262,0.262,0,0,0
27/08/2020 01:30,22.41,-3.232,22.6418622,0,-0.252,0.252,22.41,-2.98,22.60726653,0,-0.252,0.252,0,-0.252,0.252,0,0,0
27/08/2020 02:00,22.59,-3.226,22.81918439,0,-0.246,0.246,22.59,-2.98,22.78570824,0,-0.246,0.246,0,-0.246,0.246,0,0,0
27/08/2020 02:30,21.76,-3.4915,22.03833415,0,-0.2615,0.2615,21.76,-3.23,21.9984204,0,-0.2615,0.2615,0,-0.2615,0.2615,0,0,0
27/08/2020 03:00,21.17,-3.669,21.48558729,0,-0.259,0.259,21.17,-3.41,21.44287761,0,-0.259,0.259,0,-0.259,0.259,0,0,0
27/08/2020 03:30,20.94,-3.564,21.24113217,0,-0.264,0.264,20.94,-3.3,21.1984339,0,-0.264,0.264,0,-0.264,0.264,0,0,0
27/08/2020 04:00,20.81,-3.557,21.11180592,0,-0.257,0.257,20.81,-3.3,21.07002848,0,-0.257,0.257,0,-0.257,0.257,0,0,0
27/08/2020 04:30,20.5,-3.865,20.86116548,0,-0.255,0.255,20.5,-3.61,20.81542937,0,-0.255,0.255,0,-0.255,0.255,0,0,0
27/08/2020 05:00,20.5,-3.973,20.88144461,0,-0.243,0.243,20.5,-3.73,20.83657601,0,-0.243,0.243,0,-0.243,0.243,0,0,0
27/08/2020 05:30,20.7375,-3.83,21.08821487,0.0175,-0.31,0.310493559,20.72,-3.52,21.01686941,0.0175,-0.31,0.310493559,0.0175,-0.31,0.310493559,0,0,0
27/08/2020 06:00,21.1785,-3.697,21.49875976,0.0185,-0.407,0.407420238,21.16,-3.29,21.41424059,0.0185,-0.407,0.407420238,0.0185,-0.407,0.407420238,0,0,0
27/08/2020 06:30,22.597,-3.351,22.84411543,0.007,-0.361,0.361067861,22.59,-2.99,22.78701823,0.007,-0.361,0.361067861,0.007,-0.361,0.361067861,0,0,0
27/08/2020 07:00,23.7,-2.9005,23.87682768,0,-0.3205,0.3205,23.7,-2.58,23.84001678,0,-0.3205,0.3205,0,-0.3205,0.3205,0,0,0
27/08/2020 07:30,26.1005,-2.0535,26.18115663,0.0005,-0.3335,0.333500375,26.1,-1.72,26.15661293,0.0005,-0.3335,0.333500375,0.0005,-0.3335,0.333500375,0,0,0
27/08/2020 08:00,27.173,-1.6585,27.2235661,0.003,-0.3485,0.348512912,27.17,-1.31,27.20156246,0.003,-0.3485,0.348512912,0.003,-0.3485,0.348512912,0,0,0
27/08/2020 08:30,29.961,-1.223,29.98595088,0.011,-0.373,0.373162163,29.95,-0.85,29.96205934,0.011,-0.373,0.373162163,0.011,-0.373,0.373162163,0,0,0
27/08/2020 09:00,31.6705,-0.243,31.67143223,0.0105,-0.383,0.383143902,31.66,0.14,31.66030954,0.0105,-0.383,0.383143902,0.0105,-0.383,0.383143902,0,0,0
27/08/2020 09:30,34.0515,0.4145,34.05402271,0.0015,-0.3355,0.335503353,34.05,0.75,34.05825891,0.0015,-0.3355,0.335503353,0.0015,-0.3355,0.335503353,0,0,0
27/08/2020 10:00,34.65,0.314,34.65142271,0,-0.336,0.336,34.65,0.65,34.65609614,0,-0.336,0.336,0,-0.336,0.336,0,0,0
27/08/2020 10:30,35.3405,0.1635,35.34087821,0.0005,-0.3365,0.336500371,35.34,0.5,35.34353689,0.0005,-0.3365,0.336500371,0.0005,-0.3365,0.336500371,0,0,0
27/08/2020 11:00,36.45,0.8205,36.45923368,0,-0.3395,0.3395,36.45,1.16,36.46845349,0,-0.3395,0.3395,0,-0.3395,0.3395,0,0,0
27/08/2020 11:30,37.261,0.842,37.27051227,0.001,-0.318,0.318001572,37.26,1.16,37.27805252,0.001,-0.318,0.318001572,0.001,-0.318,0.318001572,0,0,0
27/08/2020 12:00,37.4715,0.983,37.48439143,0.0015,-0.317,0.317003549,37.47,1.3,37.49254459,0.0015,-0.317,0.317003549,0.0015,-0.317,0.317003549,0,0,0
27/08/2020 12:30,38.5325,1.1595,38.54994159,0.0025,-0.3305,0.330509455,38.53,1.49,38.55879926,0.0025,-0.3305,0.330509455,0.0025,-0.3305,0.330509455,0,0,0
27/08/2020 13:00,38.792,0.8105,38.80046616,0.002,-0.3195,0.31950626,38.79,1.13,38.80645565,0.002,-0.3195,0.31950626,0.002,-0.3195,0.31950626,0,0,0
27/08/2020 13:30,38.961,0.5435,38.96479069,0.001,-0.3065,0.306501631,38.96,0.85,38.96927123,0.001,-0.3065,0.306501631,0.001,-0.3065,0.306501631,0,0,0
27/08/2020 14:00,39.2315,1.011,39.24452463,0.0015,-0.299,0.299003763,39.23,1.31,39.2518662,0.0015,-0.299,0.299003763,0.0015,-0.299,0.299003763,0,0,0
27/08/2020 14:30,38.5805,1.1405,38.5973538,0.0705,-0.4595,0.464876865,38.51,1.6,38.54322379,0.0705,-0.4595,0.464876865,0.0705,-0.4595,0.464876865,0,0,0
27/08/2020 15:00,37.313,0.988,37.32607819,0.153,-0.542,0.563181143,37.16,1.53,37.19148424,0.153,-0.542,0.563181143,0.153,-0.542,0.563181143,0,0,0
27/08/2020 15:30,36.247,0.8225,36.25633069,0.047,-0.4675,0.469856627,36.2,1.29,36.22297751,0.047,-0.4675,0.469856627,0.047,-0.4675,0.469856627,0,0,0
27/08/2020 16:00,35.925,0.583,35.92973022,0.015,-0.427,0.427263385,35.91,1.01,35.92420076,0.015,-0.427,0.427263385,0.015,-0.427,0.427263385,0,0,0
27/08/2020 16:30,35.7345,-0.3115,35.73585766,0.0145,-0.3615,0.361790685,35.72,0.05,35.72003499,0.0145,-0.3615,0.361790685,0.0145,-0.3615,0.361790685,0,0,0
27/08/2020 17:00,35.1825,-1.1545,35.20143714,0.0225,-0.3445,0.345233979,35.16,-0.81,35.16932897,0.0225,-0.3445,0.345233979,0.0225,-0.3445,0.345233979,0,0,0
27/08/2020 17:30,35.982,-1.139,36.00002285,0.012,-0.329,0.329218772,35.97,-0.81,35.97911894,0.012,-0.329,0.329218772,0.012,-0.329,0.329218772,0,0,0
27/08/2020 18:00,35.182,-1.2475,35.20411027,0.022,-0.3175,0.318261292,35.16,-0.93,35.17229734,0.022,-0.3175,0.318261292,0.022,-0.3175,0.318261292,0,0,0
27/08/2020 18:30,35.279,-1.3495,35.30480125,0.019,-0.3195,0.320064447,35.26,-1.03,35.27504075,0.019,-0.3195,0.320064447,0.019,-0.3195,0.320064447,0,0,0
27/08/2020 19:00,32.9465,-0.697,32.95387187,0.2165,-0.367,0.426100047,32.73,-0.33,32.73166357,0.2165,-0.367,0.426100047,0.2165,-0.367,0.426100047,0,0,0
27/08/2020 19:30,34.243,-1.3505,34.26962065,0.043,-0.4105,0.412745987,34.2,-0.94,34.21291569,0.043,-0.4105,0.412745987,0.043,-0.4105,0.412745987,0,0,0
27/08/2020 20:00,33.4335,-1.482,33.46633004,0.0235,-0.382,0.382722158,33.41,-1.1,33.42810345,0.0235,-0.382,0.382722158,0.0235,-0.382,0.382722158,0,0,0
27/08/2020 20:30,33.2325,-1.719,33.2769292,0.0025,-0.319,0.319009796,33.23,-1.4,33.25947835,0.0025,-0.319,0.319009796,0.0025,-0.319,0.319009796,0,0,0
27/08/2020 21:00,32.9035,-2.131,32.97243505,0.0035,-0.291,0.291021047,32.9,-1.84,32.95141272,0.0035,-0.291,0.291021047,0.0035,-0.291,0.291021047,0,0,0
27/08/2020 21:30,32.1,-2.1375,32.17108805,0,-0.2975,0.2975,32.1,-1.84,32.15269196,0,-0.2975,0.2975,0,-0.2975,0.2975,0,0,0
27/08/2020 22:00,30.96,-2.284,31.044134,0,-0.324,0.324,30.96,-1.96,31.02197931,0,-0.324,0.324,0,-0.324,0.324,0,0,0
27/08/2020 22:30,29.12,-2.535,29.23013214,0,-0.335,0.335,29.12,-2.2,29.20298615,0,-0.335,0.335,0,-0.335,0.335,0,0,0
27/08/2020 23:00,27.85,-2.631,27.97399973,0,-0.331,0.331,27.85,-2.3,27.94481168,0,-0.331,0.331,0,-0.331,0.331,0,0,0
27/08/2020 23:30,26.38,-2.7695,26.52497936,0,-0.3095,0.3095,26.38,-2.46,26.49445225,0,-0.3095,0.3095,0,-0.3095,0.3095,0,0,0
28/08/2020 00:00,24.91,-3.1325,25.10618761,0,-0.3025,0.3025,24.91,-2.83,25.07024132,0,-0.3025,0.3025,0,-0.3025,0.3025,0,0,0
28/08/2020 00:30,23.88,-3.4435,24.12699924,0,-0.3135,0.3135,23.88,-3.13,24.08425419,0,-0.3135,0.3135,0,-0.3135,0.3135,0,0,0
28/08/2020 01:00,23.36,-3.3415,23.59778003,0,-0.3315,0.3315,23.36,-3.01,23.55312506,0,-0.3315,0.3315,0,-0.3315,0.3315,0,0,0
28/08/2020 01:30,23.03,-3.3755,23.27605852,0,-0.2955,0.2955,23.03,-3.08,23.23504465,0,-0.2955,0.2955,0,-0.2955,0.2955,0,0,0
28/08/2020 02:00,23.17,-3.347,23.4104957,0,-0.267,0.267,23.17,-3.08,23.37381655,0,-0.267,0.267,0,-0.267,0.267,0,0,0
28/08/2020 02:30,23.42,-2.9925,23.61040991,0,-0.2725,0.2725,23.42,-2.72,23.5774214,0,-0.2725,0.2725,0,-0.2725,0.2725,0,0,0
28/08/2020 03:00,22.3,-3.3835,22.55522273,0,-0.3035,0.3035,22.3,-3.08,22.51169474,0,-0.3035,0.3035,0,-0.3035,0.3035,0,0,0
28/08/2020 03:30,21.64,-3.488,21.91930072,0,-0.308,0.308,21.64,-3.18,21.8724027,0,-0.308,0.308,0,-0.308,0.308,0,0,0
28/08/2020 04:00,21.35,-3.5465,21.64255443,0,-0.3165,0.3165,21.35,-3.23,21.59294792,0,-0.3165,0.3165,0,-0.3165,0.3165,0,0,0
28/08/2020 04:30,21.16,-3.8765,21.51215592,0,-0.2865,0.2865,21.16,-3.59,21.46237871,0,-0.2865,0.2865,0,-0.2865,0.2865,0,0,0
28/08/2020 05:00,21.06,-3.979,21.43259296,0,-0.279,0.279,21.06,-3.7,21.38255364,0,-0.279,0.279,0,-0.279,0.279,0,0,0
28/08/2020 05:30,21.75,-3.751,22.07107838,0,-0.301,0.301,21.75,-3.45,22.0219209,0,-0.301,0.301,0,-0.301,0.301,0,0,0
28/08/2020 06:00,22.29,-3.7575,22.60448863,0,-0.3075,0.3075,22.29,-3.45,22.55541177,0,-0.3075,0.3075,0,-0.3075,0.3075,0,0,0
28/08/2020 06:30,23.79,-3.153,23.99803136,0,-0.293,0.293,23.79,-2.86,23.96129587,0,-0.293,0.293,0,-0.293,0.293,0,0,0
28/08/2020 07:00,25.05,-2.723,25.19756395,0,-0.313,0.313,25.05,-2.41,25.16566311,0,-0.313,0.313,0,-0.313,0.313,0,0,0
28/08/2020 07:30,27.29,-1.9915,27.36256882,0,-0.3415,0.3415,27.29,-1.65,27.33983541,0,-0.3415,0.3415,0,-0.3415,0.3415,0,0,0
28/08/2020 08:00,28.203,-1.7975,28.2602232,0.003,-0.3175,0.317514173,28.2,-1.48,28.23881017,0.003,-0.3175,0.317514173,0.003,-0.3175,0.317514173,0,0,0
28/08/2020 08:30,30.4835,-1.181,30.50636873,0.0035,-0.331,0.331018504,30.48,-0.85,30.49184973,0.0035,-0.331,0.331018504,0.0035,-0.331,0.331018504,0,0,0
28/08/2020 09:00,32.141,-0.205,32.14165375,0.001,-0.325,0.325001538,32.14,0.12,32.14022402,0.001,-0.325,0.325001538,0.001,-0.325,0.325001538,0,0,0
28/08/2020 09:30,33.7205,0.3405,33.72221909,0.0005,-0.3195,0.319500391,33.72,0.66,33.72645846,0.0005,-0.3195,0.319500391,0.0005,-0.3195,0.319500391,0,0,0
28/08/2020 10:00,33.7205,0.0765,33.72058678,0.0005,-0.3335,0.333500375,33.72,0.41,33.72249249,0.0005,-0.3335,0.333500375,0.0005,-0.3335,0.333500375,0,0,0
28/08/2020 10:30,34.179,0.3335,34.18062702,0.009,-0.3465,0.346616863,34.17,0.68,34.1767655,0.009,-0.3465,0.346616863,0.009,-0.3465,0.346616863,0,0,0
28/08/2020 11:00,33.804,0.327,33.80558157,0.034,-0.403,0.4044317,33.77,0.73,33.77788922,0.034,-0.403,0.4044317,0.034,-0.403,0.4044317,0,0,0
28/08/2020 11:30,35.023,0.8245,35.03270371,0.103,-0.3955,0.408692121,34.92,1.22,34.94130507,0.103,-0.3955,0.408692121,0.103,-0.3955,0.408692121,0,0,0
28/08/2020 12:00,34.8645,0.863,34.87517927,0.2645,-0.357,0.444307607,34.6,1.22,34.62150199,0.2645,-0.357,0.444307607,0.2645,-0.357,0.444307607,0,0,0
28/08/2020 12:30,35.1635,0.7485,35.17146549,0.2735,-0.3815,0.469408671,34.89,1.13,34.90829414,0.2735,-0.3815,0.469408671,0.2735,-0.3815,0.469408671,0,0,0
28/08/2020 13:00,34.782,0.66,34.7882613,0.302,-0.36,0.469897861,34.48,1.02,34.49508371,0.302,-0.36,0.469897861,0.302,-0.36,0.469897861,0,0,0
28/08/2020 13:30,33.981,0.249,33.98191228,0.331,-0.461,0.567522687,33.65,0.71,33.65748951,0.331,-0.461,0.567522687,0.331,-0.461,0.567522687,0,0,0
28/08/2020 14:00,34.5155,0.577,34.52032255,0.3655,-0.463,0.589880708,34.15,1.04,34.16583235,0.3655,-0.463,0.589880708,0.3655,-0.463,0.589880708,0,0,0
28/08/2020 14:30,34.7495,0.732,34.75720895,0.3095,-0.358,0.473238048,34.44,1.09,34.45724452,0.3095,-0.358,0.473238048,0.3095,-0.358,0.473238048,0,0,0
28/08/2020 15:00,34.0465,0.5125,34.0503571,1.2965,-0.4775,1.381636168,32.75,0.99,32.76495994,1.2965,-0.4775,1.381636168,1.2965,-0.4775,1.381636168,0,0,0
28/08/2020 15:30,32.84,0.115,32.84020135,1.75,-0.495,1.818660221,31.09,0.61,31.09598366,1.75,-0.495,1.818660221,1.75,-0.495,1.818660221,0,0,0
28/08/2020 16:00,33.5805,-1.0985,33.5984625,0.5405,-0.4385,0.69600467,33.04,-0.66,33.04659135,0.5405,-0.4385,0.69600467,0.5405,-0.4385,0.69600467,0,0,0
28/08/2020 16:30,33.0025,-1.251,33.02620183,0.3625,-0.431,0.563176038,32.64,-0.82,32.65029862,0.3625,-0.431,0.563176038,0.3625,-0.431,0.563176038,0,0,0
28/08/2020 17:00,31.466,-1.1035,31.48534371,0.416,-0.4835,0.637830895,31.05,-0.62,31.0561894,0.416,-0.4835,0.637830895,0.416,-0.4835,0.637830895,0,0,0
28/08/2020 17:30,32.8565,-1.3855,32.88569906,0.4065,-0.4755,0.625573737,32.45,-0.91,32.46275712,0.4065,-0.4755,0.625573737,0.4065,-0.4755,0.625573737,0,0,0
28/08/2020 18:00,32.1335,-1.7485,32.18103595,0.4035,-0.4385,0.595898062,31.73,-1.31,31.75703072,0.4035,-0.4385,0.595898062,0.4035,-0.4385,0.595898062,0,0,0
28/08/2020 18:30,31.719,-1.877,31.77448804,0.409,-0.437,0.59853989,31.31,-1.44,31.34309653,0.409,-0.437,0.59853989,0.409,-0.437,0.59853989,0,0,0
28/08/2020 19:00,31.7215,-1.9285,31.78006725,0.3515,-0.3685,0.509258775,31.37,-1.56,31.4087647,0.3515,-0.3685,0.509258775,0.3515,-0.3685,0.509258775,0,0,0
28/08/2020 19:30,31.6685,-1.901,31.72550541,0.2985,-0.341,0.453192288,31.37,-1.56,31.4087647,0.2985,-0.341,0.453192288,0.2985,-0.341,0.453192288,0,0,0
28/08/2020 20:00,31.301,-2.164,31.37571508,0.281,-0.334,0.436482531,31.02,-1.83,31.07393281,0.281,-0.334,0.436482531,0.281,-0.334,0.436482531,0,0,0
28/08/2020 20:30,30.935,-2.3565,31.02462437,0.285,-0.3265,0.433390413,30.65,-2.03,30.71715156,0.285,-0.3265,0.433390413,0.285,-0.3265,0.433390413,0,0,0
28/08/2020 21:00,30.88,-2.6105,30.99014537,0.28,-0.3005,0.41073136,30.6,-2.31,30.68706731,0.28,-0.3005,0.41073136,0.28,-0.3005,0.41073136,0,0,0
28/08/2020 21:30,29.868,-2.7895,29.99797884,0.278,-0.3195,0.423514167,29.59,-2.47,29.69291161,0.278,-0.3195,0.423514167,0.278,-0.3195,0.423514167,0,0,0
28/08/2020 22:00,28.8655,-2.9955,29.02051189,0.2755,-0.3155,0.418856181,28.59,-2.68,28.71533562,0.2755,-0.3155,0.418856181,0.2755,-0.3155,0.418856181,0,0,0
28/08/2020 22:30,27.2145,-3.1875,27.40053223,0.2745,-0.3275,0.427324818,26.94,-2.86,27.09138608,0.2745,-0.3275,0.427324818,0.2745,-0.3275,0.427324818,0,0,0
28/08/2020 23:00,25.9865,-3.26,26.19018485,0.2765,-0.33,0.430525551,25.71,-2.93,25.87641784,0.2765,-0.33,0.430525551,0.2765,-0.33,0.430525551,0,0,0
28/08/2020 23:30,24.705,-3.3965,24.93738634,0.275,-0.3265,0.426880838,24.43,-3.07,24.62214044,0.275,-0.3265,0.426880838,0.275,-0.3265,0.426880838,0,0,0
29/08/2020 00:00,23.4145,-3.699,23.70488159,0.2745,-0.319,0.420845874,23.14,-3.38,23.38555109,0.2745,-0.319,0.420845874,0.2745,-0.319,0.420845874,0,0,0
29/08/2020 00:30,22.0345,-3.9495,22.38565926,0.2745,-0.2795,0.391753111,21.76,-3.67,22.06731746,0.2745,-0.2795,0.391753111,0.2745,-0.2795,0.391753111,0,0,0
29/08/2020 01:00,21.7755,-4.0325,22.14573224,0.0155,-0.2625,0.262957221,21.76,-3.77,22.08416854,0.0155,-0.2625,0.262957221,0.0155,-0.2625,0.262957221,0,0,0
29/08/2020 01:30,21.53,-4.0635,21.91011027,0,-0.2935,0.2935,21.53,-3.77,21.85757992,0,-0.2935,0.2935,0,-0.2935,0.2935,0,0,0
29/08/2020 02:00,21.1505,-4.1815,21.55988387,0.0005,-0.3015,0.301500415,21.15,-3.88,21.50295096,0.0005,-0.3015,0.301500415,0.0005,-0.3015,0.301500415,0,0,0
29/08/2020 02:30,20.95,-4.2325,21.37326733,0,-0.2925,0.2925,20.95,-3.94,21.31727234,0,-0.2925,0.2925,0,-0.2925,0.2925,0,0,0
29/08/2020 03:00,20.2605,-4.12,20.67516046,0.0005,-0.31,0.310000403,20.26,-3.81,20.61513279,0.0005,-0.31,0.310000403,0.0005,-0.31,0.310000403,0,0,0
29/08/2020 03:30,20.2005,-3.651,20.52778608,0.0005,-0.331,0.331000378,20.2,-3.32,20.47101365,0.0005,-0.331,0.331000378,0.0005,-0.331,0.331000378,0,0,0
29/08/2020 04:00,19.92,-3.733,20.26676316,0,-0.343,0.343,19.92,-3.39,20.2063975,0,-0.343,0.343,0,-0.343,0.343,0,0,0
29/08/2020 04:30,19.92,-3.716,20.26363877,0,-0.326,0.326,19.92,-3.39,20.2063975,0,-0.326,0.326,0,-0.326,0.326,0,0,0
29/08/2020 05:00,19.92,-3.8135,20.28174505,0,-0.3235,0.3235,19.92,-3.49,20.22341465,0,-0.3235,0.3235,0,-0.3235,0.3235,0,0,0
29/08/2020 05:30,20.53,-3.7975,20.87826397,0,-0.3075,0.3075,20.53,-3.49,20.82452881,0,-0.3075,0.3075,0,-0.3075,0.3075,0,0,0
29/08/2020 06:00,20.0305,-4.254,20.47724215,0.0005,-0.314,0.314000398,20.03,-3.94,20.4138311,0.0005,-0.314,0.314000398,0.0005,-0.314,0.314000398,0,0,0
29/08/2020 06:30,20.611,-4.105,21.01581181,0.001,-0.335,0.335001493,20.61,-3.77,20.95196888,0.001,-0.335,0.335001493,0.001,-0.335,0.335001493,0,0,0
29/08/2020 07:00,21.14,-4.0675,21.52775316,0,-0.2975,0.2975,21.14,-3.77,21.47353022,0,-0.2975,0.2975,0,-0.2975,0.2975,0,0,0
29/08/2020 07:30,22.564,-3.6035,22.84993016,0.004,-0.3435,0.343523289,22.56,-3.26,22.79432385,0.004,-0.3435,0.343523289,0.004,-0.3435,0.343523289,0,0,0
29/08/2020 08:00,23.903,-3.388,24.14191279,0.003,-0.318,0.318014151,23.9,-3.07,24.09636695,0.003,-0.318,0.318014151,0.003,-0.318,0.318014151,0,0,0
29/08/2020 08:30,25.8535,-3.036,26.03114977,0.0035,-0.326,0.326018788,25.85,-2.71,25.99166405,0.0035,-0.326,0.326018788,0.0035,-0.326,0.326018788,0,0,0
29/08/2020 09:00,27.468,-2.4995,27.5814888,0.008,-0.3395,0.339594243,27.46,-2.16,27.54482165,0.008,-0.3395,0.339594243,0.008,-0.3395,0.339594243,0,0,0
29/08/2020 09:30,29.274,-2.127,29.35117042,0.004,-0.357,0.357022408,29.27,-1.77,29.32346842,0.004,-0.357,0.357022408,0.004,-0.357,0.357022408,0,0,0
29/08/2020 10:00,29.8275,-1.804,29.88200415,0.0075,-0.364,0.364077258,29.82,-1.44,29.85474837,0.0075,-0.364,0.364077258,0.0075,-0.364,0.364077258,0,0,0
29/08/2020 10:30,29.9975,-1.6295,30.04172559,0.0475,-0.4295,0.432118618,29.95,-1.2,29.97403043,0.0475,-0.4295,0.432118618,0.0475,-0.4295,0.432118618,0,0,0
29/08/2020 11:00,30.273,-1.472,30.30876627,0.023,-0.382,0.382691782,30.25,-1.09,30.26963165,0.023,-0.382,0.382691782,0.023,-0.382,0.382691782,0,0,0
29/08/2020 11:30,30.2935,-1.4735,30.32931494,0.0435,-0.3835,0.385959195,30.25,-1.09,30.26963165,0.0435,-0.3835,0.385959195,0.0435,-0.3835,0.385959195,0,0,0
29/08/2020 12:00,30.454,-1.568,30.49433947,0.034,-0.388,0.389486842,30.42,-1.18,30.44287766,0.034,-0.388,0.389486842,0.034,-0.388,0.389486842,0,0,0
29/08/2020 12:30,31.38,-1.659,31.42382346,0.02,-0.369,0.369541608,31.36,-1.29,31.38652099,0.02,-0.369,0.369541608,0.02,-0.369,0.369541608,0,0,0
29/08/2020 13:00,31.7585,-1.648,31.80122995,0.0985,-0.468,0.478253332,31.66,-1.18,31.68198226,0.0985,-0.468,0.478253332,0.0985,-0.468,0.478253332,0,0,0
29/08/2020 13:30,31.1705,-1.821,31.22364667,0.0605,-0.451,0.455039833,31.11,-1.37,31.14015093,0.0605,-0.451,0.455039833,0.0605,-0.451,0.455039833,0,0,0
29/08/2020 14:00,30.8615,-1.8985,30.91983966,0.0315,-0.3985,0.399743042,30.83,-1.5,30.86646886,0.0315,-0.3985,0.399743042,0.0315,-0.3985,0.399743042,0,0,0
29/08/2020 14:30,30.9875,-1.8185,31.04081343,0.0775,-0.4585,0.465003763,30.91,-1.36,30.93990465,0.0775,-0.4585,0.465003763,0.0775,-0.4585,0.465003763,0,0,0
29/08/2020 15:00,30.0525,-1.9475,30.11553607,0.0925,-0.4975,0.506026185,29.96,-1.45,29.99506793,0.0925,-0.4975,0.506026185,0.0925,-0.4975,0.506026185,0,0,0
29/08/2020 15:30,29.1505,-2.145,29.22931192,0.1105,-0.465,0.477949004,29.04,-1.68,29.08855445,0.1105,-0.465,0.477949004,0.1105,-0.465,0.477949004,0,0,0
29/08/2020 16:00,29.1795,-2.1635,29.2595959,0.1395,-0.4835,0.503222118,29.04,-1.68,29.08855445,0.1395,-0.4835,0.503222118,0.1395,-0.4835,0.503222118,0,0,0
29/08/2020 16:30,29.322,-2.2855,29.41093664,0.142,-0.5155,0.53470015,29.18,-1.77,29.23363303,0.142,-0.5155,0.53470015,0.142,-0.5155,0.53470015,0,0,0
29/08/2020 17:00,29.6925,-2.2965,29.78117641,0.1525,-0.5265,0.548140949,29.54,-1.77,29.59298059,0.1525,-0.5265,0.548140949,0.1525,-0.5265,0.548140949,0,0,0
29/08/2020 17:30,30.849,-2.202,30.92748947,0.109,-0.492,0.503929559,30.74,-1.71,30.78752507,0.109,-0.492,0.503929559,0.109,-0.492,0.503929559,0,0,0
29/08/2020 18:00,30.344,-2.415,30.43995008,0.094,-0.475,0.484211731,30.25,-1.94,30.31214443,0.094,-0.475,0.484211731,0.094,-0.475,0.484211731,0,0,0
29/08/2020 18:30,30.132,-2.575,30.24182615,0.062,-0.405,0.409718196,30.07,-2.17,30.14819729,0.062,-0.405,0.409718196,0.062,-0.405,0.409718196,0,0,0
29/08/2020 19:00,29.738,-2.742,29.86414586,0.068,-0.442,0.447200179,29.67,-2.3,29.75901376,0.068,-0.442,0.447200179,0.068,-0.442,0.447200179,0,0,0
29/08/2020 19:30,29.69,-2.8985,29.83114819,0.02,-0.3885,0.38901446,29.67,-2.51,29.77598025,0.02,-0.3885,0.38901446,0.02,-0.3885,0.38901446,0,0,0
29/08/2020 20:00,29.0795,-3.1095,29.24527843,0.0095,-0.3495,0.349629089,29.07,-2.76,29.20072773,0.0095,-0.3495,0.349629089,0.0095,-0.3495,0.349629089,0,0,0
29/08/2020 20:30,29.59,-3.0975,29.75168241,0,-0.3375,0.3375,29.59,-2.76,29.7184404,0,-0.3375,0.3375,0,-0.3375,0.3375,0,0,0
29/08/2020 21:00,29.7535,-3.2685,29.93248828,0.0035,-0.3585,0.358517085,29.75,-2.91,29.8919822,0.0035,-0.3585,0.358517085,0.0035,-0.3585,0.358517085,0,0,0
29/08/2020 21:30,28.79,-3.503,29.00232937,0.02,-0.403,0.403495973,28.77,-3.1,28.93653227,0.02,-0.403,0.403495973,0.02,-0.403,0.403495973,0,0,0
29/08/2020 22:00,27.499,-3.641,27.73899569,0.009,-0.361,0.361112171,27.49,-3.28,27.68498691,0.009,-0.361,0.361112171,0.009,-0.361,0.361112171,0,0,0
29/08/2020 22:30,26.432,-3.7905,26.70240653,0.002,-0.3305,0.330506051,26.43,-3.46,26.65551538,0.002,-0.3305,0.330506051,0.002,-0.3305,0.330506051,0,0,0
29/08/2020 23:00,25.23,-3.977,25.54152362,0,-0.327,0.327,25.23,-3.65,25.49265384,0,-0.327,0.327,0,-0.327,0.327,0,0,0
29/08/2020 23:30,23.69,-4.1945,24.05846899,0,-0.3145,0.3145,23.69,-3.88,24.00563476,0,-0.3145,0.3145,0,-0.3145,0.3145,0,0,0
30/08/2020 00:00,22.79,-4.313,23.1945267,0,-0.343,0.343,22.79,-3.97,23.13320125,0,-0.343,0.343,0,-0.343,0.343,0,0,0
30/08/2020 00:30,21.62,-4.3955,22.06229408,0,-0.3355,0.3355,21.62,-4.06,21.99790899,0,-0.3355,0.3355,0,-0.3355,0.3355,0,0,0
30/08/2020 01:00,21.07,-4.536,21.55273059,0,-0.306,0.306,21.07,-4.23,21.49041182,0,-0.306,0.306,0,-0.306,0.306,0,0,0
30/08/2020 01:30,20.83,-4.4755,21.30537491,0,-0.3255,0.3255,20.83,-4.15,21.23938323,0,-0.3255,0.3255,0,-0.3255,0.3255,0,0,0
30/08/2020 02:00,20.6305,-4.5575,21.12790421,0.0005,-0.3175,0.317500394,20.63,-4.24,21.06120842,0.0005,-0.3175,0.317500394,0.0005,-0.3175,0.317500394,0,0,0
30/08/2020 02:30,20.32,-4.665,20.84861206,0,-0.325,0.325,20.32,-4.34,20.77830599,0,-0.325,0.325,0,-0.325,0.325,0,0,0
30/08/2020 03:00,19.67,-4.745,20.23422657,0,-0.315,0.315,19.67,-4.43,20.16268335,0,-0.315,0.315,0,-0.315,0.315,0,0,0
30/08/2020 03:30,19.37,-4.7415,19.94188362,0,-0.3115,0.3115,19.37,-4.43,19.8701233,0,-0.3115,0.3115,0,-0.3115,0.3115,0,0,0
30/08/2020 04:00,19,-4.678,19.56741383,0,-0.328,0.328,19,-4.35,19.49160076,0,-0.328,0.328,0,-0.328,0.328,0,0,0
30/08/2020 04:30,18.92,-4.645,19.4818486,0,-0.295,0.295,18.92,-4.35,19.41362666,0,-0.295,0.295,0,-0.295,0.295,0,0,0
30/08/2020 05:00,18.87,-4.639,19.43186098,0,-0.289,0.289,18.87,-4.35,19.36490124,0,-0.289,0.289,0,-0.289,0.289,0,0,0
30/08/2020 05:30,19.14,-4.719,19.71315705,0,-0.259,0.259,19.14,-4.46,19.65276571,0,-0.259,0.259,0,-0.259,0.259,0,0,0
30/08/2020 06:00,19.31,-4.728,19.88039446,0,-0.268,0.268,19.31,-4.46,19.81836774,0,-0.268,0.268,0,-0.268,0.268,0,0,0
30/08/2020 06:30,19.69,-4.5255,20.20337225,0,-0.2755,0.2755,19.69,-4.25,20.14345055,0,-0.2755,0.2755,0,-0.2755,0.2755,0,0,0
30/08/2020 07:00,19.53,-4.642,20.07408937,0,-0.252,0.252,19.53,-4.39,20.0173175,0,-0.252,0.252,0,-0.252,0.252,0,0,0
30/08/2020 07:30,20.93,-4.2405,21.35525088,0,-0.2905,0.2905,20.93,-3.95,21.29946948,0,-0.2905,0.2905,0,-0.2905,0.2905,0,0,0
30/08/2020 08:00,21.8905,-4.1425,22.27901022,0.0005,-0.2625,0.262500476,21.89,-3.88,22.23120555,0.0005,-0.2625,0.262500476,0.0005,-0.2625,0.262500476,0,0,0
30/08/2020 08:30,23.3815,-3.9325,23.70989453,0.0015,-0.2625,0.262504286,23.38,-3.67,23.66629037,0.0015,-0.2625,0.262504286,0.0015,-0.2625,0.262504286,0,0,0
30/08/2020 09:00,25.0815,-3.3165,25.29981847,0.0015,-0.2765,0.276504069,25.08,-3.04,25.26357061,0.0015,-0.2765,0.276504069,0.0015,-0.2765,0.276504069,0,0,0
30/08/2020 09:30,26.585,-3.002,26.75395726,0.005,-0.272,0.272045952,26.58,-2.73,26.71982972,0.005,-0.272,0.272045952,0.005,-0.272,0.272045952,0,0,0
30/08/2020 10:00,27.6785,-2.692,27.8091033,0.0185,-0.312,0.312547996,27.66,-2.38,27.76220452,0.0185,-0.312,0.312547996,0.0185,-0.312,0.312547996,0,0,0
30/08/2020 10:30,28.626,-2.4265,28.72865779,0.016,-0.2865,0.286946424,28.61,-2.14,28.68992332,0.016,-0.2865,0.286946424,0.016,-0.2865,0.286946424,0,0,0
30/08/2020 11:00,29.3525,-2.2095,29.43554223,0.0325,-0.3495,0.351007835,29.32,-1.86,29.37893803,0.0325,-0.3495,0.351007835,0.0325,-0.3495,0.351007835,0,0,0
30/08/2020 11:30,29.9825,-2.1285,30.05795766,0.0325,-0.3385,0.340056613,29.95,-1.79,30.00344314,0.0325,-0.3385,0.340056613,0.0325,-0.3385,0.340056613,0,0,0
30/08/2020 12:00,30.3415,-1.906,30.40130685,0.1415,-0.396,0.420521403,30.2,-1.51,30.23772644,0.1415,-0.396,0.420521403,0.1415,-0.396,0.420521403,0,0,0
30/08/2020 12:30,30.4215,-1.776,30.47329713,0.2215,-0.366,0.427806323,30.2,-1.41,30.23289764,0.2215,-0.366,0.427806323,0.2215,-0.366,0.427806323,0,0,0
30/08/2020 13:00,30.0295,-1.8965,30.08932672,0.2195,-0.3465,0.410173744,29.81,-1.55,29.85026968,0.2195,-0.3465,0.410173744,0.2195,-0.3465,0.410173744,0,0,0
30/08/2020 13:30,29.879,-1.8885,29.93862177,0.219,-0.3385,0.403166529,29.66,-1.55,29.70047306,0.219,-0.3385,0.403166529,0.219,-0.3385,0.403166529,0,0,0
30/08/2020 14:00,29.481,-2.143,29.55878567,0.221,-0.333,0.399662357,29.26,-1.81,29.31592912,0.221,-0.333,0.399662357,0.221,-0.333,0.399662357,0,0,0
30/08/2020 14:30,28.503,-2.2925,28.59504442,0.213,-0.3125,0.378186792,28.29,-1.98,28.35920485,0.213,-0.3125,0.378186792,0.213,-0.3125,0.378186792,0,0,0
30/08/2020 15:00,28.882,-2.264,28.97059923,0.202,-0.284,0.348511119,28.68,-1.98,28.74826603,0.202,-0.284,0.348511119,0.202,-0.284,0.348511119,0,0,0
30/08/2020 15:30,29.249,-2.364,29.3443776,0.199,-0.304,0.363341437,29.05,-2.06,29.122948,0.199,-0.304,0.363341437,0.199,-0.304,0.363341437,0,0,0
30/08/2020 16:00,29.2455,-2.4425,29.34731805,0.1955,-0.2925,0.351818845,29.05,-2.15,29.12945245,0.1955,-0.2925,0.351818845,0.1955,-0.2925,0.351818845,0,0,0
30/08/2020 16:30,29.555,-2.5565,29.66536225,0.195,-0.2965,0.354876387,29.36,-2.26,29.44685382,0.195,-0.2965,0.354876387,0.195,-0.2965,0.354876387,0,0,0
30/08/2020 17:00,28.7615,-2.7465,28.89233712,0.2015,-0.2765,0.342132284,28.56,-2.47,28.6666095,0.2015,-0.2765,0.342132284,0.2015,-0.2765,0.342132284,0,0,0
30/08/2020 17:30,28.242,-3.059,28.40718298,0.192,-0.299,0.355337867,28.05,-2.76,28.18545902,0.192,-0.299,0.355337867,0.192,-0.299,0.355337867,0,0,0
30/08/2020 18:00,28.1675,-3.04,28.33107227,0.1875,-0.28,0.336981083,27.98,-2.76,28.11579627,0.1875,-0.28,0.336981083,0.1875,-0.28,0.336981083,0,0,0
30/08/2020 18:30,28.171,-3.259,28.35888436,0.191,-0.269,0.32991211,27.98,-2.99,28.13930525,0.191,-0.269,0.32991211,0.191,-0.269,0.32991211,0,0,0
30/08/2020 19:00,27.978,-3.288,28.17054185,0.188,-0.298,0.35234642,27.79,-2.99,27.95038819,0.188,-0.298,0.35234642,0.188,-0.298,0.35234642,0,0,0
30/08/2020 19:30,28.2275,-3.3975,28.43122865,0.1875,-0.2575,0.318531788,28.04,-3.14,28.21526537,0.1875,-0.2575,0.318531788,0.1875,-0.2575,0.318531788,0,0,0
30/08/2020 20:00,27.927,-3.3275,28.12453707,0.187,-0.2775,0.334627031,27.74,-3.05,27.90716933,0.187,-0.2775,0.334627031,0.187,-0.2775,0.334627031,0,0,0
30/08/2020 20:30,28.4165,-3.1695,28.5927124,0.1865,-0.2995,0.352820776,28.23,-2.87,28.37551409,0.1865,-0.2995,0.352820776,0.1865,-0.2995,0.352820776,0,0,0
30/08/2020 21:00,28.7365,-3.3075,28.92621628,0.1865,-0.3075,0.359636622,28.55,-3,28.70718551,0.1865,-0.3075,0.359636622,0.1865,-0.3075,0.359636622,0,0,0
30/08/2020 21:30,27.9265,-3.583,28.15541318,0.1865,-0.303,0.355796641,27.74,-3.28,27.93324185,0.1865,-0.303,0.355796641,0.1865,-0.303,0.355796641,0,0,0
30/08/2020 22:00,26.9965,-3.602,27.23573785,0.1865,-0.322,0.372110535,26.81,-3.28,27.00989633,0.1865,-0.322,0.372110535,0.1865,-0.322,0.372110535,0,0,0
30/08/2020 22:30,25.8165,-3.933,26.11436695,0.1865,-0.323,0.372976206,25.63,-3.61,25.88298669,0.1865,-0.323,0.372976206,0.1865,-0.323,0.372976206,0,0,0
30/08/2020 23:00,24.6365,-4.0095,24.96063346,0.1865,-0.3295,0.378619202,24.45,-3.68,24.72538978,0.1865,-0.3295,0.378619202,0.1865,-0.3295,0.378619202,0,0,0
30/08/2020 23:30,23.3165,-4.1595,23.68460708,0.1865,-0.3495,0.396147069,23.13,-3.81,23.44169362,0.1865,-0.3495,0.396147069,0.1865,-0.3495,0.396147069,0,0,0
31/08/2020 00:00,22.2865,-4.353,22.70763509,0.1865,-0.323,0.372976206,22.1,-4.03,22.46443634,0.1865,-0.323,0.372976206,0.1865,-0.323,0.372976206,0,0,0
31/08/2020 00:30,21.2365,-4.4975,21.70752032,0.1865,-0.3175,0.368223438,21.05,-4.18,21.46100883,0.1865,-0.3175,0.368223438,0.1865,-0.3175,0.368223438,0,0,0
31/08/2020 01:00,20.7265,-4.485,21.20620257,0.1865,-0.305,0.357501399,20.54,-4.18,20.96101143,0.1865,-0.305,0.357501399,0.1865,-0.305,0.357501399,0,0,0
31/08/2020 01:30,20.3365,-4.675,20.86693215,0.1865,-0.305,0.357501399,20.15,-4.37,20.6184238,0.1865,-0.305,0.357501399,0.1865,-0.305,0.357501399,0,0,0
31/08/2020 02:00,20.3365,-4.585,20.84695319,0.1865,-0.305,0.357501399,20.15,-4.28,20.5995364,0.1865,-0.305,0.357501399,0.1865,-0.305,0.357501399,0,0,0
31/08/2020 02:30,20.1165,-4.5755,20.63028775,0.1865,-0.2955,0.349431681,19.93,-4.28,20.38438863,0.1865,-0.2955,0.349431681,0.1865,-0.2955,0.349431681,0,0,0
31/08/2020 03:00,19.4265,-4.6955,19.9859106,0.1865,-0.2755,0.332689795,19.24,-4.42,19.74117524,0.1865,-0.2755,0.332689795,0.1865,-0.2755,0.332689795,0,0,0
31/08/2020 03:30,19.3165,-4.6185,19.86095956,0.1865,-0.2885,0.343532386,19.13,-4.33,19.61391853,0.1865,-0.2885,0.343532386,0.1865,-0.2885,0.343532386,0,0,0
31/08/2020 04:00,19.0165,-4.5425,19.5515109,0.1865,-0.3025,0.355370933,18.83,-4.24,19.30146368,0.1865,-0.3025,0.355370933,0.1865,-0.3025,0.355370933,0,0,0
31/08/2020 04:30,19.0165,-4.5365,19.55011776,0.1865,-0.2965,0.350277747,18.83,-4.24,19.30146368,0.1865,-0.2965,0.350277747,0.1865,-0.2965,0.350277747,0,0,0
31/08/2020 05:00,18.8465,-4.533,19.38397924,0.1865,-0.293,0.347320097,18.66,-4.24,19.13565259,0.1865,-0.293,0.347320097,0.1865,-0.293,0.347320097,0,0,0
31/08/2020 05:30,19.0465,-4.536,19.57918431,0.1865,-0.296,0.349854613,18.86,-4.24,19.33073201,0.1865,-0.296,0.349854613,0.1865,-0.296,0.349854613,0,0,0
31/08/2020 06:00,19.3765,-4.4365,19.87790946,0.1865,-0.2965,0.350277747,19.19,-4.14,19.63149765,0.1865,-0.2965,0.350277747,0.1865,-0.2965,0.350277747,0,0,0
31/08/2020 06:30,20.1965,-4.231,20.63492121,0.1865,-0.301,0.354094973,20.01,-3.93,20.39227795,0.1865,-0.301,0.354094973,0.1865,-0.301,0.354094973,0,0,0
31/08/2020 07:00,20.4565,-4.226,20.88845299,0.1865,-0.296,0.349854613,20.27,-3.93,20.64746474,0.1865,-0.296,0.349854613,0.1865,-0.296,0.349854613,0,0,0
31/08/2020 07:30,21.747,-4.0445,22.1199003,0.187,-0.3045,0.357336326,21.56,-3.74,21.88198346,0.187,-0.3045,0.357336326,0.187,-0.3045,0.357336326,0,0,0
31/08/2020 08:00,22.9075,-3.867,23.23160014,0.1875,-0.277,0.334492526,22.72,-3.59,23.00188036,0.1875,-0.277,0.334492526,0.1875,-0.277,0.334492526,0,0,0
31/08/2020 08:30,24.917,-3.4265,25.1514968,0.187,-0.3165,0.367615628,24.73,-3.11,24.92478686,0.187,-0.3165,0.367615628,0.187,-0.3165,0.367615628,0,0,0
31/08/2020 09:00,26.5475,-3.25,26.74569603,0.1875,-0.32,0.370885764,26.36,-2.93,26.52233964,0.1875,-0.32,0.370885764,0.1875,-0.32,0.370885764,0,0,0
31/08/2020 09:30,27.9295,-3.217,28.11416119,0.1495,-0.287,0.323603538,27.78,-2.93,27.93408849,0.1495,-0.287,0.323603538,0.1495,-0.287,0.323603538,0,0,0
31/08/2020 10:00,29.351,-2.9205,29.49594076,0.001,-0.2605,0.260501919,29.35,-2.66,29.47029182,0.001,-0.2605,0.260501919,0.001,-0.2605,0.260501919,0,0,0
31/08/2020 10:30,29.825,-2.6805,29.94521172,0.005,-0.2605,0.26054798,29.82,-2.42,29.91803469,0.005,-0.2605,0.26054798,0.005,-0.2605,0.26054798,0,0,0
31/08/2020 11:00,29.7685,-2.2995,29.85718159,0.0085,-0.2695,0.269634011,29.76,-2.03,29.8291552,0.0085,-0.2695,0.269634011,0.0085,-0.2695,0.269634011,0,0,0
31/08/2020 11:30,30.19,-2.057,30.25999585,0.01,-0.297,0.297168302,30.18,-1.76,30.2312752,0.01,-0.297,0.297168302,0.01,-0.297,0.297168302,0,0,0
31/08/2020 12:00,30.288,-2.052,30.35743151,0.008,-0.292,0.292109568,30.28,-1.76,30.33110615,0.008,-0.292,0.292109568,0.008,-0.292,0.292109568,0,0,0
31/08/2020 12:30,30.968,-2.174,31.04421524,0.008,-0.274,0.274116763,30.96,-1.9,31.01824624,0.008,-0.274,0.274116763,0.008,-0.274,0.274116763,0,0,0
31/08/2020 13:00,30.721,-2.0465,30.78908903,0.011,-0.2665,0.26672692,30.71,-1.78,30.76154255,0.011,-0.2665,0.26672692,0.011,-0.2665,0.26672692,0,0,0
31/08/2020 13:30,30.784,-2.036,30.85125527,0.014,-0.256,0.256382527,30.77,-1.78,30.82144221,0.014,-0.256,0.256382527,0.014,-0.256,0.256382527,0,0,0
31/08/2020 14:00,30.0715,-2.177,30.15019803,0.0115,-0.257,0.257257167,30.06,-1.92,30.12125495,0.0115,-0.257,0.257257167,0.0115,-0.257,0.257257167,0,0,0
