Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/08/2020 14:30,29.728,-2.1135,29.80303451,0.018,-0.2635,0.264114085,29.71,-1.85,29.76754273,0.018,-0.2635,0.264114085,0.018,-0.2635,0.264114085,0,0,0
31/08/2020 15:00,29.1195,-2.244,29.20583531,0.0395,-0.274,0.276832531,29.08,-1.97,29.14665161,0.0395,-0.274,0.276832531,0.0395,-0.274,0.276832531,0,0,0
31/08/2020 15:30,29.254,-2.403,29.35252843,0.024,-0.283,0.284015845,29.23,-2.12,29.30677908,0.024,-0.283,0.284015845,0.024,-0.283,0.284015845,0,0,0
31/08/2020 16:00,29.7235,-2.1135,29.79854585,0.0235,-0.2435,0.244631355,29.7,-1.87,29.75881214,0.0235,-0.2435,0.244631355,0.0235,-0.2435,0.244631355,0,0,0
31/08/2020 16:30,30.008,-2.132,30.08364153,0.028,-0.262,0.263491935,29.98,-1.87,30.03826393,0.028,-0.262,0.263491935,0.028,-0.262,0.263491935,0,0,0
31/08/2020 17:00,30.5155,-2.1255,30.5894343,0.0255,-0.2555,0.256769352,30.49,-1.87,30.54729121,0.0255,-0.2555,0.256769352,0.0255,-0.2555,0.256769352,0,0,0
31/08/2020 17:30,30.9445,-2.1185,31.01693284,0.0245,-0.2485,0.249704826,30.92,-1.87,30.97649593,0.0245,-0.2485,0.249704826,0.0245,-0.2485,0.249704826,0,0,0
31/08/2020 18:00,31.0665,-2.213,31.145221,0.0165,-0.233,0.233583497,31.05,-1.98,31.11306639,0.0165,-0.233,0.233583497,0.0165,-0.233,0.233583497,0,0,0
31/08/2020 18:30,30.8255,-2.4345,30.9214851,0.0055,-0.2345,0.23456449,30.82,-2.2,30.89842067,0.0055,-0.2345,0.23456449,0.0055,-0.2345,0.23456449,0,0,0
31/08/2020 19:00,30.625,-2.58,30.73348378,0.005,-0.23,0.230054341,30.62,-2.35,30.71004559,0.005,-0.23,0.230054341,0.005,-0.23,0.230054341,0,0,0
31/08/2020 19:30,30.373,-2.7805,30.50000507,0.003,-0.2305,0.230519522,30.37,-2.55,30.47686664,0.003,-0.2305,0.230519522,0.003,-0.2305,0.230519522,0,0,0
31/08/2020 20:00,30.08,-2.9375,30.22309227,0,-0.2375,0.2375,30.08,-2.7,30.20093376,0,-0.2375,0.2375,0,-0.2375,0.2375,0,0,0
31/08/2020 20:30,30.65,-2.9415,30.79082529,0,-0.2415,0.2415,30.65,-2.7,30.7686935,0,-0.2415,0.2415,0,-0.2415,0.2415,0,0,0
31/08/2020 21:00,30.56,-3.088,30.71562052,0,-0.238,0.238,30.56,-2.85,30.6926066,0,-0.238,0.238,0,-0.238,0.238,0,0,0
31/08/2020 21:30,29.67,-3.3855,29.86252686,0,-0.2355,0.2355,29.67,-3.15,29.8367458,0,-0.2355,0.2355,0,-0.2355,0.2355,0,0,0
31/08/2020 22:00,27.67,-3.8,27.92971357,0,-0.25,0.25,27.67,-3.55,27.8967991,0,-0.25,0.25,0,-0.25,0.25,0,0,0
31/08/2020 22:30,26.46,-4.035,26.76588921,0,-0.295,0.295,26.46,-3.74,26.72300881,0,-0.295,0.295,0,-0.295,0.295,0,0,0
31/08/2020 23:00,24.58,-4.287,24.95104745,0,-0.297,0.297,24.58,-3.99,24.90173689,0,-0.297,0.297,0,-0.297,0.297,0,0,0
31/08/2020 23:30,23.04,-4.4085,23.45797247,0,-0.3085,0.3085,23.04,-4.1,23.40195718,0,-0.3085,0.3085,0,-0.3085,0.3085,0,0,0
01/09/2020 00:00,22,-4.4995,22.45541138,0,-0.3095,0.3095,22,-4.19,22.3954482,0,-0.3095,0.3095,0,-0.3095,0.3095,0,0,0
01/09/2020 00:30,20.76,-4.7535,21.29726185,0,-0.2835,0.2835,20.76,-4.47,21.23578348,0,-0.2835,0.2835,0,-0.2835,0.2835,0,0,0
01/09/2020 01:00,20.27,-4.756,20.82048117,0,-0.286,0.286,20.27,-4.47,20.75701809,0,-0.286,0.286,0,-0.286,0.286,0,0,0
01/09/2020 01:30,20.18,-4.753,20.73218293,0,-0.283,0.283,20.18,-4.47,20.66913883,0,-0.283,0.283,0,-0.283,0.283,0,0,0
01/09/2020 02:00,20.35,-4.7525,20.89757776,0,-0.2825,0.2825,20.35,-4.47,20.83514819,0,-0.2825,0.2825,0,-0.2825,0.2825,0,0,0
01/09/2020 02:30,19.6605,-4.7635,20.22933989,0.0005,-0.2935,0.293500426,19.66,-4.47,20.16175836,0.0005,-0.2935,0.293500426,0.0005,-0.2935,0.293500426,0,0,0
01/09/2020 03:00,19.18,-4.7675,19.76363975,0,-0.2975,0.2975,19.18,-4.47,19.69399147,0,-0.2975,0.2975,0,-0.2975,0.2975,0,0,0
01/09/2020 03:30,18.99,-4.764,19.57845234,0,-0.294,0.294,18.99,-4.47,19.50899792,0,-0.294,0.294,0,-0.294,0.294,0,0,0
01/09/2020 04:00,18.77,-4.8765,19.39312126,0,-0.2965,0.2965,18.77,-4.58,19.32069616,0,-0.2965,0.2965,0,-0.2965,0.2965,0,0,0
01/09/2020 04:30,18.77,-4.8615,19.38935487,0,-0.2815,0.2815,18.77,-4.58,19.32069616,0,-0.2815,0.2815,0,-0.2815,0.2815,0,0,0
01/09/2020 05:00,18.77,-4.867,19.39073462,0,-0.287,0.287,18.77,-4.58,19.32069616,0,-0.287,0.287,0,-0.287,0.287,0,0,0
01/09/2020 05:30,19.48,-4.6785,20.03394026,0,-0.2985,0.2985,19.48,-4.38,19.96634168,0,-0.2985,0.2985,0,-0.2985,0.2985,0,0,0
01/09/2020 06:00,20.42,-4.4145,20.89172588,0,-0.3245,0.3245,20.42,-4.09,20.82557322,0,-0.3245,0.3245,0,-0.3245,0.3245,0,0,0
01/09/2020 06:30,22.35,-3.9345,22.69367291,0,-0.3245,0.3245,22.35,-3.61,22.63966873,0,-0.3245,0.3245,0,-0.3245,0.3245,0,0,0
01/09/2020 07:00,23.75,-3.406,23.99298514,0,-0.316,0.316,23.75,-3.09,23.9501691,0,-0.316,0.316,0,-0.316,0.316,0,0,0
01/09/2020 07:30,26.1405,-2.422,26.2524632,0.0005,-0.322,0.322000388,26.14,-2.1,26.22421781,0.0005,-0.322,0.322000388,0.0005,-0.322,0.322000388,0,0,0
01/09/2020 08:00,27.332,-2.067,27.41004767,0.132,-0.317,0.343384624,27.2,-1.75,27.25623782,0.132,-0.317,0.343384624,0.132,-0.317,0.343384624,0,0,0
01/09/2020 08:30,29.877,-1.2585,29.90349396,0.007,-0.3185,0.318576914,29.87,-0.94,29.8847871,0.007,-0.3185,0.318576914,0.007,-0.3185,0.318576914,0,0,0
01/09/2020 09:00,31.7315,-0.7705,31.74085321,0.0015,-0.2805,0.280504011,31.73,-0.49,31.73378326,0.0015,-0.2805,0.280504011,0.0015,-0.2805,0.280504011,0,0,0
01/09/2020 09:30,32.8225,0.287,32.82375474,0.0025,-0.293,0.293010665,32.82,0.58,32.82512452,0.0025,-0.293,0.293010665,0.0025,-0.293,0.293010665,0,0,0
01/09/2020 10:00,33.307,0.227,33.30777354,0.107,-0.293,0.311926273,33.2,0.52,33.20407204,0.107,-0.293,0.311926273,0.107,-0.293,0.311926273,0,0,0
01/09/2020 10:30,32.8595,-0.983,32.87420005,0.2595,-0.283,0.383965168,32.6,-0.7,32.60751447,0.2595,-0.283,0.383965168,0.2595,-0.283,0.383965168,0,0,0
01/09/2020 11:00,33.2705,0.335,33.27218651,0.2605,-0.275,0.378794469,33.01,0.61,33.01563569,0.2605,-0.275,0.378794469,0.2605,-0.275,0.378794469,0,0,0
01/09/2020 11:30,33.4035,0.632,33.40947824,0.2635,-0.278,0.383035573,33.14,0.91,33.15249161,0.2635,-0.278,0.383035573,0.2635,-0.278,0.383035573,0,0,0
01/09/2020 12:00,33.2295,0.631,33.23549054,0.2695,-0.279,0.387906239,32.96,0.91,32.9725598,0.2695,-0.279,0.387906239,0.2695,-0.279,0.387906239,0,0,0
01/09/2020 12:30,33.632,0.7875,33.64121847,0.272,-0.2725,0.385019805,33.36,1.06,33.37683628,0.272,-0.2725,0.385019805,0.272,-0.2725,0.385019805,0,0,0
01/09/2020 13:00,33.4645,0.575,33.46943957,0.2745,-0.285,0.395695906,33.19,0.86,33.20114004,0.2745,-0.285,0.395695906,0.2745,-0.285,0.395695906,0,0,0
01/09/2020 13:30,33.1015,0.403,33.10395311,0.2815,-0.287,0.402009017,32.82,0.69,32.8272524,0.2815,-0.287,0.402009017,0.2815,-0.287,0.402009017,0,0,0
01/09/2020 14:00,32.95,0.6645,32.95669978,0.28,-0.2855,0.399887797,32.67,0.95,32.68380945,0.28,-0.2855,0.399887797,0.28,-0.2855,0.399887797,0,0,0
01/09/2020 14:30,33.145,0.858,33.15610334,0.275,-0.282,0.393889578,32.87,1.14,32.88976284,0.275,-0.282,0.393889578,0.275,-0.282,0.393889578,0,0,0
01/09/2020 15:00,32.6945,0.844,32.70539201,0.2745,-0.296,0.403690785,32.42,1.14,32.44003699,0.2745,-0.296,0.403690785,0.2745,-0.296,0.403690785,0,0,0
01/09/2020 15:30,32.692,0.8435,32.70287994,0.272,-0.2965,0.402363331,32.42,1.14,32.44003699,0.272,-0.2965,0.402363331,0.272,-0.2965,0.402363331,0,0,0
01/09/2020 16:00,32.8445,0.6335,32.85060886,0.2745,-0.3165,0.418954055,32.57,0.95,32.58385183,0.2745,-0.3165,0.418954055,0.2745,-0.3165,0.418954055,0,0,0
01/09/2020 16:30,32.7645,0.344,32.76630581,0.2845,-0.336,0.440268384,32.48,0.68,32.48711745,0.2845,-0.336,0.440268384,0.2845,-0.336,0.440268384,0,0,0
01/09/2020 17:00,32.4705,-1.0845,32.48860586,0.2905,-0.2945,0.413667137,32.18,-0.79,32.18969556,0.2905,-0.2945,0.413667137,0.2905,-0.2945,0.413667137,0,0,0
01/09/2020 17:30,32.8465,-1.1065,32.86513205,0.2765,-0.3165,0.420267177,32.57,-0.79,32.57957949,0.2765,-0.3165,0.420267177,0.2765,-0.3165,0.420267177,0,0,0
01/09/2020 18:00,32.839,-1.329,32.86588143,0.269,-0.309,0.409685245,32.57,-1.02,32.58596784,0.269,-0.309,0.409685245,0.269,-0.309,0.409685245,0,0,0
01/09/2020 18:30,32.374,-1.5675,32.41192577,0.264,-0.3075,0.405280458,32.11,-1.26,32.13471176,0.264,-0.3075,0.405280458,0.264,-0.3075,0.405280458,0,0,0
01/09/2020 19:00,32.373,-1.4475,32.40534501,0.263,-0.2875,0.389647597,32.11,-1.16,32.13094614,0.263,-0.2875,0.389647597,0.263,-0.2875,0.389647597,0,0,0
01/09/2020 19:30,32.3005,-1.7465,32.34768249,0.2605,-0.3065,0.402246815,32.04,-1.44,32.07234323,0.2605,-0.3065,0.402246815,0.2605,-0.3065,0.402246815,0,0,0
01/09/2020 20:00,31.78,-1.9975,31.84271355,0.26,-0.2875,0.387629011,31.52,-1.71,31.56635076,0.26,-0.2875,0.387629011,0.26,-0.2875,0.387629011,0,0,0
01/09/2020 20:30,32.19,-2.2085,32.26567173,0.26,-0.2585,0.3666364,31.93,-1.95,31.9894889,0.26,-0.2585,0.3666364,0.26,-0.2585,0.3666364,0,0,0
01/09/2020 21:00,31.47,-2.445,31.56483684,0.26,-0.265,0.371247896,31.21,-2.18,31.28604321,0.26,-0.265,0.371247896,0.26,-0.265,0.371247896,0,0,0
01/09/2020 21:30,30.3195,-2.4525,30.41852785,0.2595,-0.2725,0.376293104,30.06,-2.18,30.13894491,0.2595,-0.2725,0.376293104,0.2595,-0.2725,0.376293104,0,0,0
01/09/2020 22:00,28.7295,-2.75,28.86081548,0.2595,-0.27,0.374486649,28.47,-2.48,28.57781132,0.2595,-0.27,0.374486649,0.2595,-0.27,0.374486649,0,0,0
01/09/2020 22:30,26.9695,-3.138,27.15144516,0.2595,-0.258,0.365929296,26.71,-2.88,26.864819,0.2595,-0.258,0.365929296,0.2595,-0.258,0.365929296,0,0,0
01/09/2020 23:00,25.49,-3.142,25.68291775,0.26,-0.262,0.369112449,25.23,-2.88,25.39384374,0.26,-0.262,0.369112449,0.26,-0.262,0.369112449,0,0,0
01/09/2020 23:30,24.09,-3.34,24.32043791,0.26,-0.28,0.382099463,23.83,-3.06,24.02566336,0.26,-0.28,0.382099463,0.26,-0.28,0.382099463,0,0,0
02/09/2020 00:00,23.0095,-3.5515,23.28197248,0.2595,-0.2815,0.382860941,22.75,-3.27,22.98380734,0.2595,-0.2815,0.382860941,0.2595,-0.2815,0.382860941,0,0,0
02/09/2020 00:30,21.7195,-3.802,22.04975928,0.2595,-0.272,0.375931177,21.46,-3.53,21.74839075,0.2595,-0.272,0.375931177,0.2595,-0.272,0.375931177,0,0,0
02/09/2020 01:00,21.5895,-3.5,21.87136279,0.2595,-0.27,0.374486649,21.33,-3.23,21.57317316,0.2595,-0.27,0.374486649,0.2595,-0.27,0.374486649,0,0,0
02/09/2020 01:30,21.3495,-3.5505,21.64271703,0.2595,-0.2605,0.367696206,21.09,-3.29,21.34507437,0.2595,-0.2605,0.367696206,0.2595,-0.2605,0.367696206,0,0,0
02/09/2020 02:00,21.351,-3.6015,21.65262116,0.261,-0.2615,0.369463462,21.09,-3.34,21.35283822,0.261,-0.2615,0.369463462,0.261,-0.2615,0.369463462,0,0,0
02/09/2020 02:30,20.675,-3.795,21.02041032,0.265,-0.285,0.389165774,20.41,-3.51,20.70961612,0.265,-0.285,0.389165774,0.265,-0.285,0.389165774,0,0,0
02/09/2020 03:00,19.97,-3.9345,20.35389865,0.26,-0.2645,0.370891157,19.71,-3.67,20.04876555,0.26,-0.2645,0.370891157,0.26,-0.2645,0.370891157,0,0,0
02/09/2020 03:30,19.8935,-3.746,20.24311879,0.2735,-0.276,0.388559198,19.62,-3.47,19.92448996,0.2735,-0.276,0.388559198,0.2735,-0.276,0.388559198,0,0,0
02/09/2020 04:00,19.651,-3.9235,20.03885359,0.291,-0.3035,0.420467894,19.36,-3.62,19.69553249,0.291,-0.3035,0.420467894,0.291,-0.3035,0.420467894,0,0,0
02/09/2020 04:30,19.241,-4.1655,19.68673338,0.301,-0.3355,0.450734123,18.94,-3.83,19.32336668,0.301,-0.3355,0.450734123,0.301,-0.3355,0.450734123,0,0,0
02/09/2020 05:00,19.144,-4.2195,19.60349245,0.304,-0.3395,0.455715097,18.84,-3.88,19.23538406,0.304,-0.3395,0.455715097,0.304,-0.3395,0.455715097,0,0,0
02/09/2020 05:30,19.6405,-4.2645,20.09813923,0.2905,-0.3245,0.435534729,19.35,-3.94,19.74705294,0.2905,-0.3245,0.435534729,0.2905,-0.3245,0.435534729,0,0,0
02/09/2020 06:00,20.238,-4.0805,20.64526881,0.288,-0.3405,0.445964404,19.95,-3.74,20.29753926,0.288,-0.3405,0.445964404,0.288,-0.3405,0.445964404,0,0,0
02/09/2020 06:30,22.01,-3.4835,22.28395998,0.3,-0.3635,0.471309081,21.71,-3.12,21.93304584,0.3,-0.3635,0.471309081,0.3,-0.3635,0.471309081,0,0,0
02/09/2020 07:00,23.1835,-3.0735,23.38634376,0.2935,-0.3635,0.467198566,22.89,-2.71,23.04986334,0.2935,-0.3635,0.467198566,0.2935,-0.3635,0.467198566,0,0,0
02/09/2020 07:30,26.2545,-1.784,26.31504182,0.2945,-0.374,0.476031774,25.96,-1.41,25.9982634,0.2945,-0.374,0.476031774,0.2945,-0.374,0.476031774,0,0,0
02/09/2020 08:00,27.656,-1.5235,27.69793112,0.336,-0.3735,0.502392526,27.32,-1.15,27.34419317,0.336,-0.3735,0.502392526,0.336,-0.3735,0.502392526,0,0,0
02/09/2020 08:30,30.895,0.1945,30.89561223,0.275,-0.3355,0.433803239,30.62,0.53,30.62458653,0.275,-0.3355,0.433803239,0.275,-0.3355,0.433803239,0,0,0
02/09/2020 09:00,32.5825,0.588,32.58780524,0.2625,-0.332,0.423237817,32.32,0.92,32.33309141,0.2625,-0.332,0.423237817,0.2625,-0.332,0.423237817,0,0,0
02/09/2020 09:30,33.0605,0.3485,33.06233677,0.2605,-0.3315,0.421607045,32.8,0.68,32.80704802,0.2605,-0.3315,0.421607045,0.2605,-0.3315,0.421607045,0,0,0
02/09/2020 10:00,33.2905,-0.308,33.29192476,0.2905,-0.388,0.484700165,33,0.08,33.00009697,0.2905,-0.388,0.484700165,0.2905,-0.388,0.484700165,0,0,0
02/09/2020 10:30,33.245,-0.9715,33.25919177,0.295,-0.3615,0.466591095,32.95,-0.61,32.95564595,0.295,-0.3615,0.466591095,0.295,-0.3615,0.466591095,0,0,0
02/09/2020 11:00,33.984,0.3175,33.98548311,0.304,-0.3625,0.473098563,33.68,0.68,33.68686391,0.304,-0.3625,0.473098563,0.304,-0.3625,0.473098563,0,0,0
02/09/2020 11:30,34.0085,0.37,34.01051267,0.3285,-0.36,0.487352285,33.68,0.73,33.68791029,0.3285,-0.36,0.487352285,0.3285,-0.36,0.487352285,0,0,0
02/09/2020 12:00,34.331,0.3625,34.33291376,0.311,-0.3675,0.481432498,34.02,0.73,34.02783126,0.311,-0.3675,0.481432498,0.311,-0.3675,0.481432498,0,0,0
02/09/2020 12:30,35.532,0.7145,35.53918308,0.352,-0.3955,0.529456561,35.18,1.11,35.19750701,0.352,-0.3955,0.529456561,0.352,-0.3955,0.529456561,0,0,0
02/09/2020 13:00,34.7785,0.3675,34.78044161,0.3685,-0.3925,0.538375798,34.41,0.76,34.41839189,0.3685,-0.3925,0.538375798,0.3685,-0.3925,0.538375798,0,0,0
02/09/2020 13:30,34.305,0.223,34.3057248,0.345,-0.377,0.511032289,33.96,0.6,33.96529994,0.345,-0.377,0.511032289,0.345,-0.377,0.511032289,0,0,0
02/09/2020 14:00,34.817,0.545,34.82126526,0.357,-0.375,0.517758631,34.46,0.92,34.47227872,0.357,-0.375,0.517758631,0.357,-0.375,0.517758631,0,0,0
02/09/2020 14:30,34.7675,0.4255,34.77010363,0.3075,-0.3545,0.469282964,34.46,0.78,34.4688265,0.3075,-0.3545,0.469282964,0.3075,-0.3545,0.469282964,0,0,0
02/09/2020 15:00,34.9795,0.72,34.98690927,0.3395,-0.38,0.50956869,34.64,1.1,34.65746096,0.3395,-0.38,0.50956869,0.3395,-0.38,0.50956869,0,0,0
02/09/2020 15:30,34.924,0.58,34.92881584,0.374,-0.39,0.540348036,34.55,0.97,34.56361382,0.374,-0.39,0.540348036,0.374,-0.39,0.540348036,0,0,0
02/09/2020 16:00,34.9265,0.3175,34.92794309,0.3765,-0.3925,0.5438828,34.55,0.71,34.55729445,0.3765,-0.3925,0.5438828,0.3765,-0.3925,0.5438828,0,0,0
02/09/2020 16:30,34.8765,-0.6865,34.88325579,0.3265,-0.3865,0.505949108,34.55,-0.3,34.55130244,0.3265,-0.3865,0.505949108,0.3265,-0.3865,0.505949108,0,0,0
02/09/2020 17:00,35.506,-0.6705,35.51233034,0.326,-0.3705,0.493504053,35.18,-0.3,35.18127911,0.326,-0.3705,0.493504053,0.326,-0.3705,0.493504053,0,0,0
02/09/2020 17:30,36.784,0.2525,36.78486662,0.274,-0.3175,0.419383178,36.51,0.57,36.51444919,0.274,-0.3175,0.419383178,0.274,-0.3175,0.419383178,0,0,0
02/09/2020 18:00,35.8025,-0.697,35.80928393,0.2725,-0.307,0.41049391,35.53,-0.39,35.53214038,0.2725,-0.307,0.41049391,0.2725,-0.307,0.41049391,0,0,0
02/09/2020 18:30,34.8605,-1.377,34.88768535,0.3405,-0.367,0.500628855,34.52,-1.01,34.53477233,0.3405,-0.367,0.500628855,0.3405,-0.367,0.500628855,0,0,0
02/09/2020 19:00,34.2565,-1.3875,34.28458762,0.3765,-0.3775,0.533158982,33.88,-1.01,33.89505126,0.3765,-0.3775,0.533158982,0.3765,-0.3775,0.533158982,0,0,0
02/09/2020 19:30,34.2215,-1.5405,34.25615569,0.3415,-0.3805,0.511275366,33.88,-1.16,33.89985251,0.3415,-0.3805,0.511275366,0.3415,-0.3805,0.511275366,0,0,0
02/09/2020 20:00,33.847,-1.6205,33.88577031,0.297,-0.3605,0.467085913,33.55,-1.26,33.57365187,0.297,-0.3605,0.467085913,0.297,-0.3605,0.467085913,0,0,0
02/09/2020 20:30,33.248,-1.808,33.29712252,0.338,-0.388,0.514575553,32.91,-1.42,32.94062082,0.338,-0.388,0.514575553,0.338,-0.388,0.514575553,0,0,0
02/09/2020 21:00,31.669,-2.1795,31.74390936,0.439,-0.4295,0.614158978,31.23,-1.75,31.27899295,0.439,-0.4295,0.614158978,0.439,-0.4295,0.614158978,0,0,0
02/09/2020 21:30,30.4465,-2.1595,30.5229881,0.4065,-0.4095,0.577003033,30.04,-1.75,30.09093053,0.4065,-0.4095,0.577003033,0.4065,-0.4095,0.577003033,0,0,0
02/09/2020 22:00,28.457,-2.33,28.55222844,0.457,-0.45,0.641364951,28,-1.88,28.06304331,0.457,-0.45,0.641364951,0.457,-0.45,0.641364951,0,0,0
02/09/2020 22:30,26.891,-2.572,27.01371994,0.461,-0.462,0.652659942,26.43,-2.11,26.51409059,0.461,-0.462,0.652659942,0.461,-0.462,0.652659942,0,0,0
02/09/2020 23:00,25.427,-2.899,25.59172777,0.447,-0.449,0.633569254,24.98,-2.45,25.09985857,0.447,-0.449,0.633569254,0.447,-0.449,0.633569254,0,0,0
02/09/2020 23:30,23.8275,-3.299,24.05479489,0.4375,-0.429,0.612737505,23.39,-2.87,23.56541958,0.4375,-0.429,0.612737505,0.4375,-0.429,0.612737505,0,0,0
03/09/2020 00:00,22.6005,-3.2375,22.83120686,0.4605,-0.4475,0.642118758,22.14,-2.79,22.31510027,0.4605,-0.4475,0.642118758,0.4605,-0.4475,0.642118758,0,0,0
03/09/2020 00:30,21.3375,-3.438,21.61269882,0.4575,-0.448,0.640320428,20.88,-2.99,21.09299647,0.4575,-0.448,0.640320428,0.4575,-0.448,0.640320428,0,0,0
03/09/2020 01:00,20.813,-3.3235,21.0766843,0.463,-0.4435,0.641140585,20.35,-2.88,20.55278327,0.463,-0.4435,0.641140585,0.463,-0.4435,0.641140585,0,0,0
03/09/2020 01:30,20.7125,-3.4165,20.99238263,0.4625,-0.4365,0.635954794,20.25,-2.98,20.46809468,0.4625,-0.4365,0.635954794,0.4625,-0.4365,0.635954794,0,0,0
03/09/2020 02:00,20.7625,-3.4125,21.04106847,0.4625,-0.4325,0.633215998,20.3,-2.98,20.51756321,0.4625,-0.4325,0.633215998,0.4625,-0.4325,0.633215998,0,0,0
03/09/2020 02:30,20.093,-3.602,20.41330578,0.463,-0.432,0.633240081,19.63,-3.17,19.8843104,0.463,-0.432,0.633240081,0.463,-0.432,0.633240081,0,0,0
03/09/2020 03:00,19.5115,-3.7345,19.865677,0.4615,-0.4345,0.633855267,19.05,-3.3,19.33371408,0.4615,-0.4345,0.633855267,0.4615,-0.4345,0.633855267,0,0,0
03/09/2020 03:30,19.681,-3.559,20.00020605,0.461,-0.429,0.629731689,19.22,-3.13,19.4731944,0.461,-0.429,0.629731689,0.461,-0.429,0.629731689,0,0,0
03/09/2020 04:00,19.51,-3.5635,19.83276663,0.46,-0.4335,0.632077725,19.05,-3.13,19.30542411,0.46,-0.4335,0.632077725,0.46,-0.4335,0.632077725,0,0,0
03/09/2020 04:30,19.0925,-3.7555,19.45834876,0.4625,-0.4155,0.621728639,18.63,-3.34,18.92703093,0.4625,-0.4155,0.621728639,0.4625,-0.4155,0.621728639,0,0,0
03/09/2020 05:00,19.3585,-3.7485,19.71808242,0.4385,-0.4085,0.599295002,18.92,-3.34,19.21254798,0.4385,-0.4085,0.599295002,0.4385,-0.4085,0.599295002,0,0,0
03/09/2020 05:30,20.55,-3.025,20.77144976,0.26,-0.295,0.393223855,20.29,-2.73,20.47283566,0.26,-0.295,0.393223855,0.26,-0.295,0.393223855,0,0,0
03/09/2020 06:00,21.1,-3.2005,21.34134954,0.26,-0.3005,0.397366644,20.84,-2.9,21.04080797,0.26,-0.3005,0.397366644,0.26,-0.3005,0.397366644,0,0,0
03/09/2020 06:30,23.2575,-2.762,23.42092975,0.2875,-0.342,0.44678882,22.97,-2.42,23.09712753,0.2875,-0.342,0.44678882,0.2875,-0.342,0.44678882,0,0,0
03/09/2020 07:00,24.8955,-2.403,25.01120407,0.3155,-0.373,0.48853787,24.58,-2.03,24.66368383,0.3155,-0.373,0.48853787,0.3155,-0.373,0.48853787,0,0,0
03/09/2020 07:30,27.644,-1.436,27.68127223,0.294,-0.366,0.469459263,27.35,-1.07,27.37092253,0.294,-0.366,0.469459263,0.294,-0.366,0.469459263,0,0,0
03/09/2020 08:00,28.9915,-1.112,29.01281814,0.2815,-0.392,0.482603616,28.71,-0.72,28.71902679,0.2815,-0.392,0.482603616,0.2815,-0.392,0.482603616,0,0,0
03/09/2020 08:30,30.8925,-0.521,30.896893,0.2925,-0.381,0.480330355,30.6,-0.14,30.60032026,0.2925,-0.381,0.480330355,0.2925,-0.381,0.480330355,0,0,0
03/09/2020 09:00,31.9515,-0.148,31.95184277,0.2715,-0.338,0.433539214,31.68,0.19,31.68056975,0.2715,-0.338,0.433539214,0.2715,-0.338,0.433539214,0,0,0
03/09/2020 09:30,33.778,0.588,33.7831175,0.288,-0.362,0.46258837,33.49,0.95,33.50347146,0.288,-0.362,0.46258837,0.288,-0.362,0.46258837,0,0,0
03/09/2020 10:00,34.7835,0.677,34.79008769,0.2835,-0.403,0.492728373,34.5,1.08,34.51690021,0.2835,-0.403,0.492728373,0.2835,-0.403,0.492728373,0,0,0
03/09/2020 10:30,35.07,0.3885,35.07215181,0.27,-0.3915,0.475575704,34.8,0.78,34.80874028,0.27,-0.3915,0.475575704,0.27,-0.3915,0.475575704,0,0,0
03/09/2020 11:00,35.551,0.754,35.55899488,0.271,-0.376,0.463483549,35.28,1.13,35.29809202,0.271,-0.376,0.463483549,0.271,-0.376,0.463483549,0,0,0
03/09/2020 11:30,35.829,0.88,35.83980526,0.269,-0.36,0.449400712,35.56,1.24,35.58161323,0.269,-0.36,0.449400712,0.269,-0.36,0.449400712,0,0,0
03/09/2020 12:00,36.358,1.089,36.37430529,0.268,-0.351,0.441616349,36.09,1.44,36.11871675,0.268,-0.351,0.441616349,0.268,-0.351,0.441616349,0,0,0
03/09/2020 12:30,36.501,1.185,36.52023037,0.271,-0.365,0.454605323,36.23,1.55,36.26314107,0.271,-0.365,0.454605323,0.271,-0.365,0.454605323,0,0,0
03/09/2020 13:00,36.13,1.163,36.14871324,0.31,-0.387,0.495851792,35.82,1.55,35.85352005,0.31,-0.387,0.495851792,0.31,-0.387,0.495851792,0,0,0
03/09/2020 13:30,35.531,0.5845,35.53580731,0.361,-0.3955,0.535482259,35.17,0.98,35.18365103,0.361,-0.3955,0.535482259,0.361,-0.3955,0.535482259,0,0,0
03/09/2020 14:00,35.1515,1.0965,35.1685977,0.3815,-0.4035,0.555296768,34.77,1.5,34.80234044,0.3815,-0.4035,0.555296768,0.3815,-0.4035,0.555296768,0,0,0
03/09/2020 14:30,34.0235,1.1025,34.04135806,0.3935,-0.3975,0.559328615,33.63,1.5,33.66343565,0.3935,-0.3975,0.559328615,0.3935,-0.3975,0.559328615,0,0,0
03/09/2020 15:00,31.9265,1.303,31.95307828,2.2365,-0.627,2.322727115,29.69,1.93,29.75266375,2.2365,-0.627,2.322727115,2.2365,-0.627,2.322727115,0,0,0
03/09/2020 15:30,33.8365,0.9715,33.85044379,0.4465,-0.4185,0.611967728,33.39,1.39,33.41891979,0.4465,-0.4185,0.611967728,0.4465,-0.4185,0.611967728,0,0,0
03/09/2020 16:00,33.97,0.7245,33.97772506,0.41,-0.4255,0.590889372,33.56,1.15,33.57969774,0.41,-0.4255,0.590889372,0.41,-0.4255,0.590889372,0,0,0
03/09/2020 16:30,34.014,0.3285,34.01558625,0.454,-0.4315,0.626345152,33.56,0.76,33.56860438,0.454,-0.4315,0.626345152,0.454,-0.4315,0.626345152,0,0,0
03/09/2020 17:00,33.53,-0.567,33.53479371,0.49,-0.437,0.656558451,33.04,-0.13,33.04025575,0.49,-0.437,0.656558451,0.49,-0.437,0.656558451,0,0,0
03/09/2020 17:30,33.8765,-1.0945,33.89417623,0.4565,-0.4145,0.616605628,33.42,-0.68,33.4269173,0.4565,-0.4145,0.616605628,0.4565,-0.4145,0.616605628,0,0,0
03/09/2020 18:00,33.699,-1.057,33.71557281,0.379,-0.377,0.534574597,33.32,-0.68,33.32693805,0.379,-0.377,0.534574597,0.379,-0.377,0.534574597,0,0,0
03/09/2020 18:30,33.51,-1.117,33.5286115,0.26,-0.297,0.394726488,33.25,-0.82,33.26010974,0.26,-0.297,0.394726488,0.26,-0.297,0.394726488,0,0,0
03/09/2020 19:00,33.5695,-1.035,33.58545154,0.2595,-0.305,0.400456302,33.31,-0.73,33.31799814,0.2595,-0.305,0.400456302,0.2595,-0.305,0.400456302,0,0,0
03/09/2020 19:30,33.57,-1.1205,33.58869483,0.26,-0.2905,0.389859269,33.31,-0.83,33.32033913,0.26,-0.2905,0.389859269,0.26,-0.2905,0.389859269,0,0,0
03/09/2020 20:00,32.1595,-1.618,32.20017646,0.2595,-0.298,0.395150921,31.9,-1.32,31.92729866,0.2595,-0.298,0.395150921,0.2595,-0.298,0.395150921,0,0,0
03/09/2020 20:30,32.452,-1.675,32.49519855,0.272,-0.305,0.408667346,32.18,-1.37,32.20914932,0.272,-0.305,0.408667346,0.272,-0.305,0.408667346,0,0,0
03/09/2020 21:00,32.2495,-1.858,32.30297841,0.2595,-0.298,0.395150921,31.99,-1.56,32.0280143,0.2595,-0.298,0.395150921,0.2595,-0.298,0.395150921,0,0,0
03/09/2020 21:30,30.95,-1.9535,31.01158916,0.26,-0.2935,0.392099796,30.69,-1.66,30.73486131,0.26,-0.2935,0.392099796,0.26,-0.2935,0.392099796,0,0,0
03/09/2020 22:00,29.32,-2.3125,29.4110533,0.26,-0.3025,0.398881248,29.06,-2.01,29.12943014,0.26,-0.3025,0.398881248,0.26,-0.3025,0.398881248,0,0,0
03/09/2020 22:30,27.4795,-2.697,27.61153254,0.2595,-0.307,0.401981654,27.22,-2.39,27.32472324,0.2595,-0.307,0.401981654,0.2595,-0.307,0.401981654,0,0,0
03/09/2020 23:00,25.75,-2.8515,25.90740343,0.26,-0.2815,0.383200013,25.49,-2.57,25.61923106,0.26,-0.2815,0.383200013,0.26,-0.2815,0.383200013,0,0,0
03/09/2020 23:30,24.1395,-3.0855,24.33589469,0.2595,-0.2955,0.393268992,23.88,-2.79,24.04243124,0.2595,-0.2955,0.393268992,0.2595,-0.2955,0.393268992,0,0,0
04/09/2020 00:00,23.4495,-3.0255,23.64387237,0.2595,-0.3055,0.400837249,23.19,-2.72,23.34897214,0.2595,-0.3055,0.400837249,0.2595,-0.3055,0.400837249,0,0,0
04/09/2020 00:30,22.2995,-3.358,22.55091715,0.2595,-0.298,0.395150921,22.04,-3.06,22.25140894,0.2595,-0.298,0.395150921,0.2595,-0.298,0.395150921,0,0,0
04/09/2020 01:00,21.9095,-3.2425,22.14813754,0.2595,-0.2825,0.383596794,21.65,-2.96,21.85140957,0.2595,-0.2825,0.383596794,0.2595,-0.2825,0.383596794,0,0,0
04/09/2020 01:30,21.2605,-3.45,21.53860163,0.2605,-0.29,0.389820792,21,-3.16,21.23642154,0.2605,-0.29,0.389820792,0.2605,-0.29,0.389820792,0,0,0
04/09/2020 02:00,21.1495,-3.6075,21.45496228,0.2595,-0.2875,0.387293816,20.89,-3.32,21.15217483,0.2595,-0.2875,0.387293816,0.2595,-0.2875,0.387293816,0,0,0
04/09/2020 02:30,20.67,-3.671,20.99345472,0.26,-0.271,0.375554257,20.41,-3.4,20.69125661,0.26,-0.271,0.375554257,0.26,-0.271,0.375554257,0,0,0
04/09/2020 03:00,20.0895,-3.698,20.42702167,0.2595,-0.298,0.395150921,19.83,-3.4,20.11936629,0.2595,-0.298,0.395150921,0.2595,-0.298,0.395150921,0,0,0
04/09/2020 03:30,20.1895,-3.662,20.51892186,0.2595,-0.262,0.368760424,19.93,-3.4,20.21793511,0.2595,-0.262,0.368760424,0.2595,-0.262,0.368760424,0,0,0
04/09/2020 04:00,19.77,-3.728,20.11842151,0.26,-0.268,0.373395233,19.51,-3.46,19.81443161,0.26,-0.268,0.373395233,0.26,-0.268,0.373395233,0,0,0
04/09/2020 04:30,19.7695,-3.987,20.16753082,0.2595,-0.267,0.372329491,19.51,-3.72,19.86148282,0.2595,-0.267,0.372329491,0.2595,-0.267,0.372329491,0,0,0
04/09/2020 05:00,19.5395,-4.2365,19.99349876,0.2595,-0.2565,0.364873266,19.28,-3.98,19.68651315,0.2595,-0.2565,0.364873266,0.2595,-0.2565,0.364873266,0,0,0
04/09/2020 05:30,19.8895,-4.3495,20.35952751,0.2595,-0.2495,0.359986805,19.63,-4.1,20.05360067,0.2595,-0.2495,0.359986805,0.2595,-0.2495,0.359986805,0,0,0
04/09/2020 06:00,20.7495,-4.1945,21.16921303,0.2595,-0.2745,0.377743961,20.49,-3.92,20.86160349,0.2595,-0.2745,0.377743961,0.2595,-0.2745,0.377743961,0,0,0
04/09/2020 06:30,21.796,-3.9485,22.15076225,0.046,-0.2785,0.28227336,21.75,-3.67,22.05745679,0.046,-0.2785,0.28227336,0.046,-0.2785,0.28227336,0,0,0
04/09/2020 07:00,23.31,-3.5955,23.58566769,0,-0.2855,0.2855,23.31,-3.31,23.54383571,0,-0.2855,0.2855,0,-0.2855,0.2855,0,0,0
04/09/2020 07:30,26.2505,-2.501,26.36937146,0.0005,-0.281,0.281000445,26.25,-2.22,26.34370703,0.0005,-0.281,0.281000445,0.0005,-0.281,0.281000445,0,0,0
04/09/2020 08:00,27.882,-1.9695,27.9514732,0.002,-0.2595,0.259507707,27.88,-1.71,27.93239159,0.002,-0.2595,0.259507707,0.002,-0.2595,0.259507707,0,0,0
04/09/2020 08:30,29.783,-1.473,29.81940338,0.013,-0.263,0.263321097,29.77,-1.21,29.79458004,0.013,-0.263,0.263321097,0.013,-0.263,0.263321097,0,0,0
04/09/2020 09:00,31.9215,-1.0265,31.93800032,0.0015,-0.2865,0.286503927,31.92,-0.74,31.92857654,0.0015,-0.2865,0.286503927,0.0015,-0.2865,0.286503927,0,0,0
04/09/2020 09:30,33.027,-0.9395,33.04036,0.027,-0.2895,0.290756341,33,-0.65,33.00640089,0.027,-0.2895,0.290756341,0.027,-0.2895,0.290756341,0,0,0
04/09/2020 10:00,33.1775,-0.5835,33.18263067,0.2375,-0.2835,0.369835774,32.94,-0.3,32.94136609,0.2375,-0.2835,0.369835774,0.2375,-0.2835,0.369835774,0,0,0
04/09/2020 10:30,33.1495,-0.9515,33.16315278,0.2695,-0.3515,0.442924937,32.88,-0.6,32.885474,0.2695,-0.3515,0.442924937,0.2695,-0.3515,0.442924937,0,0,0
04/09/2020 11:00,33.369,0.3495,33.37083025,0.329,-0.3805,0.503012177,33.04,0.73,33.04806348,0.329,-0.3805,0.503012177,0.329,-0.3805,0.503012177,0,0,0
04/09/2020 11:30,33.05,0.3465,33.05181632,0.33,-0.3835,0.505937002,32.72,0.73,32.72814232,0.33,-0.3835,0.505937002,0.33,-0.3835,0.505937002,0,0,0
04/09/2020 12:00,33.7665,0.3945,33.76880443,0.3065,-0.3855,0.492496193,33.46,0.78,33.46909022,0.3065,-0.3855,0.492496193,0.3065,-0.3855,0.492496193,0,0,0
04/09/2020 12:30,34.288,0.4075,34.29042141,0.268,-0.3725,0.458890237,34.02,0.78,34.02894062,0.268,-0.3725,0.458890237,0.268,-0.3725,0.458890237,0,0,0
04/09/2020 13:00,34.1315,0.206,34.13212165,0.2615,-0.374,0.456353208,33.87,0.58,33.87496568,0.2615,-0.374,0.456353208,0.2615,-0.374,0.456353208,0,0,0
04/09/2020 13:30,33.937,-1.056,33.95342553,0.257,-0.376,0.455439348,33.68,-0.68,33.68686391,0.257,-0.376,0.455439348,0.257,-0.376,0.455439348,0,0,0
04/09/2020 14:00,34.0295,-0.6145,34.03504783,0.2395,-0.3345,0.411400656,33.79,-0.28,33.79116009,0.2395,-0.3345,0.411400656,0.2395,-0.3345,0.411400656,0,0,0
04/09/2020 14:30,33.958,0.234,33.95880622,0.238,-0.336,0.411752353,33.72,0.57,33.72481727,0.238,-0.336,0.411752353,0.238,-0.336,0.411752353,0,0,0
04/09/2020 15:00,33.8715,-0.082,33.87159926,0.2515,-0.352,0.432615591,33.62,0.27,33.62108416,0.2515,-0.352,0.432615591,0.2515,-0.352,0.432615591,0,0,0
04/09/2020 15:30,33.1305,-1.0085,33.14584593,0.2405,-0.3085,0.391168122,32.89,-0.7,32.89744823,0.2405,-0.3085,0.391168122,0.2405,-0.3085,0.391168122,0,0,0
04/09/2020 16:00,33.5115,-1.0525,33.52802393,0.2615,-0.3525,0.438906026,33.25,-0.7,33.2573676,0.2615,-0.3525,0.438906026,0.2615,-0.3525,0.438906026,0,0,0
04/09/2020 16:30,33.6255,-1.373,33.65351957,0.2555,-0.353,0.435762837,33.37,-1.02,33.38558521,0.2555,-0.353,0.435762837,0.2555,-0.353,0.435762837,0,0,0
04/09/2020 17:00,33.994,-1.681,34.03553727,0.254,-0.331,0.417225359,33.74,-1.35,33.7669972,0.254,-0.331,0.417225359,0.254,-0.331,0.417225359,0,0,0
04/09/2020 17:30,33.844,-1.844,33.89419821,0.254,-0.314,0.403871267,33.59,-1.53,33.62482714,0.254,-0.314,0.403871267,0.254,-0.314,0.403871267,0,0,0
04/09/2020 18:00,32.0185,-2.127,32.0890709,0.2785,-0.317,0.421961195,31.74,-1.81,31.79156649,0.2785,-0.317,0.421961195,0.2785,-0.317,0.421961195,0,0,0
04/09/2020 18:30,31.855,-2.463,31.95007659,0.275,-0.313,0.416646133,31.58,-2.15,31.65310253,0.275,-0.313,0.416646133,0.275,-0.313,0.416646133,0,0,0
04/09/2020 19:00,31.2905,-2.5795,31.3966433,0.2805,-0.3095,0.41769666,31.01,-2.27,31.09297348,0.2805,-0.3095,0.41769666,0.2805,-0.3095,0.41769666,0,0,0
04/09/2020 19:30,31.251,-2.475,31.34885366,0.241,-0.285,0.37323719,31.01,-2.19,31.08723532,0.241,-0.285,0.37323719,0.241,-0.285,0.37323719,0,0,0
04/09/2020 20:00,30.661,-2.475,30.76073058,0.241,-0.285,0.37323719,30.42,-2.19,30.49872948,0.241,-0.285,0.37323719,0.241,-0.285,0.37323719,0,0,0
04/09/2020 20:30,31.049,-2.8155,31.17639237,0.239,-0.3055,0.387880458,30.81,-2.51,30.91207208,0.239,-0.3055,0.387880458,0.239,-0.3055,0.387880458,0,0,0
04/09/2020 21:00,30.53,-3.086,30.68557146,0.24,-0.286,0.373357737,30.29,-2.8,30.41914036,0.24,-0.286,0.373357737,0.24,-0.286,0.373357737,0,0,0
04/09/2020 21:30,29.316,-3.2455,29.49510343,0.236,-0.3055,0.386039182,29.08,-2.94,29.22823977,0.236,-0.3055,0.386039182,0.236,-0.3055,0.386039182,0,0,0
04/09/2020 22:00,28.3555,-3.2795,28.54451787,0.2355,-0.3395,0.413183373,28.12,-2.94,28.2732736,0.2355,-0.3395,0.413183373,0.2355,-0.3395,0.413183373,0,0,0
04/09/2020 22:30,26.8955,-3.513,27.12395785,0.2355,-0.293,0.375911226,26.66,-3.22,26.85375207,0.2355,-0.293,0.375911226,0.2355,-0.293,0.375911226,0,0,0
04/09/2020 23:00,25.5255,-3.836,25.81212983,0.2355,-0.286,0.370481106,25.29,-3.55,25.53794432,0.2355,-0.286,0.370481106,0.2355,-0.286,0.370481106,0,0,0
04/09/2020 23:30,24.0155,-3.853,24.32262011,0.2355,-0.303,0.383756759,23.78,-3.55,24.04352096,0.2355,-0.303,0.383756759,0.2355,-0.303,0.383756759,0,0,0
05/09/2020 00:00,22.7755,-4.0845,23.13885348,0.2355,-0.3145,0.392900115,22.54,-3.77,22.85310701,0.2355,-0.3145,0.392900115,0.2355,-0.3145,0.392900115,0,0,0
05/09/2020 00:30,21.632,-4.076,22.01265999,0.242,-0.306,0.390128184,21.39,-3.77,21.71969153,0.242,-0.306,0.390128184,0.242,-0.306,0.390128184,0,0,0
05/09/2020 01:00,21.2195,-4.103,21.61253778,0.2695,-0.333,0.428391468,20.95,-3.77,21.28650746,0.2695,-0.333,0.428391468,0.2695,-0.333,0.428391468,0,0,0
05/09/2020 01:30,20.67,-4.176,21.08762376,0.26,-0.326,0.416984412,20.41,-3.85,20.76994463,0.26,-0.326,0.416984412,0.26,-0.326,0.416984412,0,0,0
05/09/2020 02:00,20.658,-4.211,21.08282441,0.248,-0.311,0.397775062,20.41,-3.9,20.77927092,0.248,-0.311,0.397775062,0.248,-0.311,0.397775062,0,0,0
05/09/2020 02:30,20.489,-4.234,20.92189946,0.249,-0.334,0.416601728,20.24,-3.9,20.61231671,0.249,-0.334,0.416601728,0.249,-0.334,0.416601728,0,0,0
05/09/2020 03:00,19.8915,-4.3505,20.36169498,0.2415,-0.3105,0.393360522,19.65,-4.04,20.06100945,0.2415,-0.3105,0.393360522,0.2415,-0.3105,0.393360522,0,0,0
05/09/2020 03:30,19.665,-4.3355,20.1372487,0.235,-0.2955,0.377551652,19.43,-4.04,19.84556626,0.235,-0.2955,0.377551652,0.235,-0.2955,0.377551652,0,0,0
05/09/2020 04:00,19.3655,-4.5235,19.88679568,0.2355,-0.2935,0.376301076,19.13,-4.23,19.59208514,0.2355,-0.2935,0.376301076,0.2355,-0.2935,0.376301076,0,0,0
05/09/2020 04:30,19.2555,-4.554,19.7866924,0.2355,-0.264,0.353774292,19.02,-4.29,19.49780757,0.2355,-0.264,0.353774292,0.2355,-0.264,0.353774292,0,0,0
05/09/2020 05:00,19.095,-4.501,19.61830844,0.235,-0.291,0.374040105,18.86,-4.21,19.32417398,0.235,-0.291,0.374040105,0.235,-0.291,0.374040105,0,0,0
05/09/2020 05:30,19.545,-4.4605,20.04752068,0.235,-0.2505,0.343475254,19.31,-4.21,19.76360797,0.235,-0.2505,0.343475254,0.235,-0.2505,0.343475254,0,0,0
05/09/2020 06:00,19.995,-4.3565,20.46409336,0.235,-0.2665,0.35531289,19.76,-4.09,20.17884288,0.235,-0.2665,0.35531289,0.235,-0.2665,0.35531289,0,0,0
05/09/2020 06:30,21.405,-3.5215,21.69274043,0.235,-0.3015,0.382265941,21.17,-3.22,21.41348407,0.235,-0.3015,0.382265941,0.235,-0.3015,0.382265941,0,0,0
05/09/2020 07:00,21.855,-3.1785,22.08492443,0.235,-0.3185,0.39581214,21.62,-2.86,21.80834703,0.235,-0.3185,0.39581214,0.235,-0.3185,0.39581214,0,0,0
05/09/2020 07:30,23.286,-2.9585,23.47318722,0.236,-0.3385,0.412647852,23.05,-2.62,23.19842452,0.236,-0.3385,0.412647852,0.236,-0.3385,0.412647852,0,0,0
05/09/2020 08:00,24.48,-2.8445,24.64470694,0.24,-0.3245,0.403609031,24.24,-2.52,24.37063807,0.24,-0.3245,0.403609031,0.24,-0.3245,0.403609031,0,0,0
05/09/2020 08:30,25.821,-2.7495,25.96697501,0.241,-0.3195,0.400201512,25.58,-2.43,25.69516102,0.241,-0.3195,0.400201512,0.241,-0.3195,0.400201512,0,0,0
05/09/2020 09:00,27.38,-2.503,27.49417045,0.25,-0.343,0.424439631,27.13,-2.16,27.21585016,0.25,-0.343,0.424439631,0.25,-0.343,0.424439631,0,0,0
05/09/2020 09:30,28.8715,-2.0955,28.94744604,0.2615,-0.3555,0.441319046,28.61,-1.74,28.66286273,0.2615,-0.3555,0.441319046,0.2615,-0.3555,0.441319046,0,0,0
05/09/2020 10:00,29.4695,-1.719,29.51959334,0.2395,-0.329,0.406941335,29.23,-1.39,29.26303129,0.2395,-0.329,0.406941335,0.2395,-0.329,0.406941335,0,0,0
05/09/2020 10:30,30.2295,-1.585,30.27102402,0.2395,-0.315,0.395708542,29.99,-1.27,30.01687859,0.2395,-0.315,0.395708542,0.2395,-0.315,0.395708542,0,0,0
05/09/2020 11:00,30.492,-1.3235,30.52070963,0.242,-0.3135,0.396038193,30.25,-1.01,30.26685646,0.242,-0.3135,0.396038193,0.242,-0.3135,0.396038193,0,0,0
05/09/2020 11:30,31.7045,-1.2075,31.72748614,0.2445,-0.2975,0.385079862,31.46,-0.91,31.47315841,0.2445,-0.2975,0.385079862,0.2445,-0.2975,0.385079862,0,0,0
05/09/2020 12:00,31.1405,-1.5115,31.17716107,0.2505,-0.3115,0.399728033,30.89,-1.2,30.91329973,0.2505,-0.3115,0.399728033,0.2505,-0.3115,0.399728033,0,0,0
05/09/2020 12:30,31.506,-1.6295,31.54811098,0.246,-0.2995,0.387577412,31.26,-1.33,31.28828055,0.246,-0.2995,0.387577412,0.246,-0.2995,0.387577412,0,0,0
05/09/2020 13:00,31.137,-1.466,31.17149218,0.247,-0.316,0.401079793,30.89,-1.15,30.91139919,0.247,-0.316,0.401079793,0.247,-0.316,0.401079793,0,0,0
05/09/2020 13:30,31.03,-1.4655,31.0645874,0.24,-0.3155,0.396409195,30.79,-1.15,30.81146864,0.24,-0.3155,0.396409195,0.24,-0.3155,0.396409195,0,0,0
05/09/2020 14:00,30.831,-1.466,30.86583414,0.241,-0.316,0.397412884,30.59,-1.15,30.61160891,0.241,-0.316,0.397412884,0.241,-0.316,0.397412884,0,0,0
05/09/2020 14:30,29.775,-1.715,29.82434995,0.295,-0.385,0.485025773,29.48,-1.33,29.50998645,0.295,-0.385,0.485025773,0.295,-0.385,0.485025773,0,0,0
05/09/2020 15:00,29.9595,-1.835,30.01564368,0.3295,-0.405,0.52210655,29.63,-1.43,29.66448719,0.3295,-0.405,0.52210655,0.3295,-0.405,0.52210655,0,0,0
05/09/2020 15:30,30.2705,-2.068,30.3410579,0.3305,-0.428,0.54075341,29.94,-1.64,29.98488286,0.3305,-0.428,0.54075341,0.3305,-0.428,0.54075341,0,0,0
05/09/2020 16:00,30.2395,-2.223,30.32109974,0.3495,-0.443,0.564268775,29.89,-1.78,29.9429541,0.3495,-0.443,0.564268775,0.3495,-0.443,0.564268775,0,0,0
05/09/2020 16:30,29.5465,-2.4075,29.64442137,0.3965,-0.4375,0.590439243,29.15,-1.97,29.21649192,0.3965,-0.4375,0.590439243,0.3965,-0.4375,0.590439243,0,0,0
05/09/2020 17:00,29.6715,-2.3105,29.76132259,0.3915,-0.4305,0.581895609,29.28,-1.88,29.34029311,0.3915,-0.4305,0.581895609,0.3915,-0.4305,0.581895609,0,0,0
05/09/2020 17:30,30.6165,-2.388,30.7094874,0.3165,-0.388,0.500715738,30.3,-2,30.36593486,0.3165,-0.388,0.500715738,0.3165,-0.388,0.500715738,0,0,0
05/09/2020 18:00,30.6955,-2.5105,30.79799231,0.3155,-0.3705,0.486631791,30.38,-2.14,30.45527869,0.3155,-0.3705,0.486631791,0.3155,-0.3705,0.486631791,0,0,0
05/09/2020 18:30,30.33,-2.7495,30.45436997,0.3,-0.3395,0.453056564,30.03,-2.41,30.12654975,0.3,-0.3395,0.453056564,0.3,-0.3395,0.453056564,0,0,0
05/09/2020 19:00,29.8075,-2.7435,29.93349042,0.2775,-0.3335,0.433853086,29.53,-2.41,29.62817915,0.2775,-0.3335,0.433853086,0.2775,-0.3335,0.433853086,0,0,0
05/09/2020 19:30,29.6435,-2.7765,29.77324377,0.2635,-0.3665,0.451391737,29.38,-2.41,29.47867874,0.2635,-0.3665,0.451391737,0.2635,-0.3665,0.451391737,0,0,0
05/09/2020 20:00,29.304,-2.9805,29.45518284,0.244,-0.3205,0.402810439,29.06,-2.66,29.18148728,0.244,-0.3205,0.402810439,0.244,-0.3205,0.402810439,0,0,0
05/09/2020 20:30,30.3855,-2.9725,30.53054809,0.2355,-0.3125,0.391301035,30.15,-2.66,30.26711252,0.2355,-0.3125,0.391301035,0.2355,-0.3125,0.391301035,0,0,0
05/09/2020 21:00,30.0355,-3.114,30.19649411,0.2355,-0.274,0.361298007,29.8,-2.84,29.93502297,0.2355,-0.274,0.361298007,0.2355,-0.274,0.361298007,0,0,0
05/09/2020 21:30,28.4855,-3.536,28.70412873,0.2355,-0.306,0.386129836,28.25,-3.23,28.43405353,0.2355,-0.306,0.386129836,0.2355,-0.306,0.386129836,0,0,0
05/09/2020 22:00,27.1955,-3.867,27.46905366,0.2355,-0.267,0.356018609,26.96,-3.6,27.19929411,0.2355,-0.267,0.356018609,0.2355,-0.267,0.356018609,0,0,0
05/09/2020 22:30,25.9055,-4.0235,26.21609205,0.2355,-0.2735,0.360918966,25.67,-3.75,25.94246326,0.2355,-0.2735,0.360918966,0.2355,-0.2735,0.360918966,0,0,0
05/09/2020 23:00,24.8755,-4.1465,25.21872246,0.2355,-0.2965,0.378645613,24.64,-3.85,24.9389675,0.2355,-0.2965,0.378645613,0.2355,-0.2965,0.378645613,0,0,0
05/09/2020 23:30,23.5255,-4.18,23.89396472,0.2355,-0.33,0.405413678,23.29,-3.85,23.60607125,0.2355,-0.33,0.405413678,0.2355,-0.33,0.405413678,0,0,0
06/09/2020 00:00,22.2655,-4.319,22.68052582,0.2355,-0.329,0.404600111,22.03,-3.99,22.38841218,0.2355,-0.329,0.404600111,0.2355,-0.329,0.404600111,0,0,0
06/09/2020 00:30,21.3885,-4.306,21.81764351,0.2385,-0.316,0.395901819,21.15,-3.99,21.52307134,0.2385,-0.316,0.395901819,0.2385,-0.316,0.395901819,0,0,0
06/09/2020 01:00,20.9355,-4.2935,21.37122604,0.2355,-0.3035,0.384151663,20.7,-3.99,21.0810365,0.2355,-0.3035,0.384151663,0.2355,-0.3035,0.384151663,0,0,0
06/09/2020 01:30,20.7255,-4.2845,21.16372582,0.2355,-0.2945,0.377081556,20.49,-3.99,20.87487006,0.2355,-0.2945,0.377081556,0.2355,-0.2945,0.377081556,0,0,0
06/09/2020 02:00,20.7855,-4.405,21.24714181,0.2355,-0.325,0.40135427,20.55,-4.08,20.95110737,0.2355,-0.325,0.40135427,0.2355,-0.325,0.40135427,0,0,0
06/09/2020 02:30,20.1755,-4.5245,20.67660273,0.2355,-0.3145,0.392900115,19.94,-4.21,20.37959028,0.2355,-0.3145,0.392900115,0.2355,-0.3145,0.392900115,0,0,0
06/09/2020 03:00,19.6555,-4.5995,20.18648262,0.2355,-0.2995,0.380999344,19.42,-4.3,19.89035947,0.2355,-0.2995,0.380999344,0.2355,-0.2995,0.380999344,0,0,0
06/09/2020 03:30,19.1955,-4.6515,19.75104231,0.2355,-0.2715,0.35940576,18.96,-4.38,19.45934223,0.2355,-0.2715,0.35940576,0.2355,-0.2715,0.35940576,0,0,0
06/09/2020 04:00,19.0255,-4.655,19.58669638,0.2355,-0.275,0.362056971,18.79,-4.38,19.29374251,0.2355,-0.275,0.362056971,0.2355,-0.275,0.362056971,0,0,0
06/09/2020 04:30,18.8355,-4.729,19.42007985,0.2355,-0.269,0.357520978,18.6,-4.46,19.12724758,0.2355,-0.269,0.357520978,0.2355,-0.269,0.357520978,0,0,0
06/09/2020 05:00,18.6755,-4.725,19.26395404,0.2355,-0.265,0.354521156,18.44,-4.46,18.97169471,0.2355,-0.265,0.354521156,0.2355,-0.265,0.354521156,0,0,0
06/09/2020 05:30,19.025,-4.632,19.58075711,0.235,-0.272,0.359456534,18.79,-4.36,19.28921201,0.235,-0.272,0.359456534,0.235,-0.272,0.359456534,0,0,0
06/09/2020 06:00,19.1255,-4.694,19.69310504,0.2355,-0.264,0.353774292,18.89,-4.43,19.40249984,0.2355,-0.264,0.353774292,0.2355,-0.264,0.353774292,0,0,0
06/09/2020 06:30,19.6055,-4.506,20.11665147,0.2355,-0.266,0.355269264,19.37,-4.24,19.82862829,0.2355,-0.266,0.355269264,0.2355,-0.266,0.355269264,0,0,0
06/09/2020 07:00,19.8155,-4.329,20.28285683,0.2355,-0.269,0.357520978,19.58,-4.06,19.99649969,0.2355,-0.269,0.357520978,0.2355,-0.269,0.357520978,0,0,0
06/09/2020 07:30,20.806,-4.1385,21.21359984,0.236,-0.2785,0.365045545,20.57,-3.86,20.92903486,0.236,-0.2785,0.365045545,0.236,-0.2785,0.365045545,0,0,0
06/09/2020 08:00,21.836,-3.9415,22.18887826,0.236,-0.2815,0.367339421,21.6,-3.66,21.90788899,0.236,-0.2815,0.367339421,0.236,-0.2815,0.367339421,0,0,0
06/09/2020 08:30,23.567,-3.7935,23.87036094,0.237,-0.2635,0.354402666,23.33,-3.53,23.59554619,0.237,-0.2635,0.354402666,0.237,-0.2635,0.354402666,0,0,0
06/09/2020 09:00,25.1275,-3.4615,25.36480314,0.2375,-0.2715,0.36071942,24.89,-3.19,25.09358882,0.2375,-0.2715,0.36071942,0.2375,-0.2715,0.36071942,0,0,0
06/09/2020 09:30,26.7685,-3.029,26.93932875,0.2385,-0.269,0.359504172,26.53,-2.76,26.67317941,0.2385,-0.269,0.359504172,0.2385,-0.269,0.359504172,0,0,0
06/09/2020 10:00,28.16,-2.761,28.29502997,0.25,-0.261,0.361415274,27.91,-2.5,28.02174334,0.25,-0.261,0.361415274,0.25,-0.261,0.361415274,0,0,0
06/09/2020 10:30,29.3535,-2.5605,29.46496432,0.2435,-0.2605,0.356584492,29.11,-2.3,29.20072088,0.2435,-0.2605,0.356584492,0.2435,-0.2605,0.356584492,0,0,0
06/09/2020 11:00,30.8135,-2.3365,30.9019581,0.2435,-0.2565,0.353672871,30.57,-2.08,30.64068048,0.2435,-0.2565,0.353672871,0.2435,-0.2565,0.353672871,0,0,0
06/09/2020 11:30,31.5805,-2.067,31.64807213,0.2505,-0.257,0.358886124,31.33,-1.81,31.3822402,0.2505,-0.257,0.358886124,0.2505,-0.257,0.358886124,0,0,0
06/09/2020 12:00,31.498,-2.0585,31.56519327,0.248,-0.2485,0.351078695,31.25,-1.81,31.30237371,0.248,-0.2485,0.351078695,0.248,-0.2485,0.351078695,0,0,0
06/09/2020 12:30,31.9035,-1.7755,31.95286705,0.2535,-0.2755,0.374382825,31.65,-1.5,31.68552509,0.2535,-0.2755,0.374382825,0.2535,-0.2755,0.374382825,0,0,0
06/09/2020 13:00,31.9595,-1.778,32.00891945,0.2495,-0.278,0.373542836,31.71,-1.5,31.74545794,0.2495,-0.278,0.373542836,0.2495,-0.278,0.373542836,0,0,0
06/09/2020 13:30,31.6775,-1.958,31.73795473,0.2575,-0.278,0.378933042,31.42,-1.68,31.46488201,0.2575,-0.278,0.378933042,0.2575,-0.278,0.378933042,0,0,0
06/09/2020 14:00,31.529,-1.8065,31.58071062,0.259,-0.3065,0.401277024,31.27,-1.5,31.3059563,0.259,-0.3065,0.401277024,0.259,-0.3065,0.401277024,0,0,0
06/09/2020 14:30,31.0635,-2.0515,31.13116902,0.2835,-0.3315,0.436193191,30.78,-1.72,30.82801972,0.2835,-0.3315,0.436193191,0.2835,-0.3315,0.436193191,0,0,0
06/09/2020 15:00,31.028,-2.0905,31.09834359,0.248,-0.3205,0.405245913,30.78,-1.77,30.83084981,0.248,-0.3205,0.405245913,0.248,-0.3205,0.405245913,0,0,0
06/09/2020 15:30,30.5745,-2.376,30.66668267,0.2445,-0.306,0.391683865,30.33,-2.07,30.40055592,0.2445,-0.306,0.391683865,0.2445,-0.306,0.391683865,0,0,0
06/09/2020 16:00,29.9775,-2.5405,30.08495715,0.2475,-0.3105,0.397072412,29.73,-2.23,29.81351707,0.2475,-0.3105,0.397072412,0.2475,-0.3105,0.397072412,0,0,0
06/09/2020 16:30,31.1305,-2.472,31.22849363,0.2405,-0.302,0.386062495,30.89,-2.17,30.96612665,0.2405,-0.302,0.386062495,0.2405,-0.302,0.386062495,0,0,0
06/09/2020 17:00,31.4225,-2.5845,31.52860838,0.2525,-0.2745,0.372969838,31.17,-2.31,31.25547952,0.2525,-0.2745,0.372969838,0.2525,-0.2745,0.372969838,0,0,0
06/09/2020 17:30,31.2915,-2.3875,31.38244937,0.2515,-0.3075,0.39725118,31.04,-2.08,31.10961266,0.2515,-0.3075,0.39725118,0.2515,-0.3075,0.39725118,0,0,0
06/09/2020 18:00,30.7205,-2.479,30.82035952,0.2505,-0.289,0.382454246,30.47,-2.19,30.54860062,0.2505,-0.289,0.382454246,0.2505,-0.289,0.382454246,0,0,0
06/09/2020 18:30,30.1465,-2.6285,30.26087366,0.2465,-0.2585,0.357189725,29.9,-2.37,29.99378102,0.2465,-0.2585,0.357189725,0.2465,-0.2585,0.357189725,0,0,0
06/09/2020 19:00,30.339,-2.637,30.45338553,0.239,-0.267,0.358343411,30.1,-2.37,30.19315982,0.239,-0.267,0.358343411,0.239,-0.267,0.358343411,0,0,0
06/09/2020 19:30,30.1955,-2.776,30.32283622,0.2355,-0.296,0.378254213,29.96,-2.48,30.0624683,0.2355,-0.296,0.378254213,0.2355,-0.296,0.378254213,0,0,0
06/09/2020 20:00,30.0655,-2.7685,30.19269585,0.2355,-0.2885,0.37241442,29.83,-2.48,29.93291332,0.2355,-0.2885,0.37241442,0.2355,-0.2885,0.37241442,0,0,0
06/09/2020 20:30,30.6655,-2.85,30.79765235,0.2355,-0.26,0.350799444,30.43,-2.59,30.54002292,0.2355,-0.26,0.350799444,0.2355,-0.26,0.350799444,0,0,0
06/09/2020 21:00,29.9555,-3.187,30.12455725,0.2355,-0.287,0.37125362,29.72,-2.9,29.86115202,0.2355,-0.287,0.37125362,0.2355,-0.287,0.37125362,0,0,0
06/09/2020 21:30,28.9355,-3.2655,29.11918011,0.2355,-0.3055,0.385733716,28.7,-2.96,28.85223735,0.2355,-0.3055,0.385733716,0.2355,-0.3055,0.385733716,0,0,0
06/09/2020 22:00,27.2655,-3.4045,27.47722895,0.2355,-0.3045,0.384942203,27.03,-3.1,27.20718471,0.2355,-0.3045,0.384942203,0.2355,-0.3045,0.384942203,0,0,0
06/09/2020 22:30,25.7655,-3.6195,26.01848901,0.2355,-0.2995,0.380999344,25.53,-3.32,25.7449665,0.2355,-0.2995,0.380999344,0.2355,-0.2995,0.380999344,0,0,0
06/09/2020 23:00,24.6855,-3.7325,24.96608633,0.2355,-0.2925,0.375521637,24.45,-3.44,24.69081003,0.2355,-0.2925,0.375521637,0.2355,-0.2925,0.375521637,0,0,0
06/09/2020 23:30,23.1055,-3.7605,23.40951709,0.2355,-0.3205,0.397719122,22.87,-3.44,23.12726746,0.2355,-0.3205,0.397719122,0.2355,-0.3205,0.397719122,0,0,0
07/09/2020 00:00,21.7755,-4.1705,22.1712758,0.2355,-0.3105,0.389705658,21.54,-3.86,21.88312592,0.2355,-0.3105,0.389705658,0.2355,-0.3105,0.389705658,0,0,0
07/09/2020 00:30,20.7855,-4.433,21.25296448,0.2355,-0.303,0.383756759,20.55,-4.13,20.9609017,0.2355,-0.303,0.383756759,0.2355,-0.303,0.383756759,0,0,0
07/09/2020 01:00,20.4755,-4.2855,20.91916849,0.2355,-0.2955,0.37786307,20.24,-3.99,20.62953465,0.2355,-0.2955,0.37786307,0.2355,-0.2955,0.37786307,0,0,0
07/09/2020 01:30,20.3755,-4.195,20.80286099,0.2355,-0.295,0.377472184,20.14,-3.9,20.51413171,0.2355,-0.295,0.377472184,0.2355,-0.295,0.377472184,0,0,0
07/09/2020 02:00,20.5655,-4.2405,20.99813398,0.2355,-0.2705,0.358650945,20.33,-3.97,20.7140001,0.2355,-0.2705,0.358650945,0.2355,-0.2705,0.358650945,0,0,0
07/09/2020 02:30,20.1555,-4.4195,20.6343442,0.2355,-0.2695,0.357897332,19.92,-4.15,20.34770012,0.2355,-0.2695,0.357897332,0.2355,-0.2695,0.357897332,0,0,0
07/09/2020 03:00,19.4855,-4.559,20.01172634,0.2355,-0.299,0.380606424,19.25,-4.26,19.7157323,0.2355,-0.299,0.380606424,0.2355,-0.299,0.380606424,0,0,0
07/09/2020 03:30,19.2955,-4.42,19.79527015,0.2355,-0.26,0.350799444,19.06,-4.16,19.5086955,0.2355,-0.26,0.350799444,0.2355,-0.26,0.350799444,0,0,0
07/09/2020 04:00,19.1555,-4.4235,19.65961679,0.2355,-0.2635,0.35340133,18.92,-4.16,19.37193847,0.2355,-0.2635,0.35340133,0.2355,-0.2635,0.35340133,0,0,0
07/09/2020 04:30,18.8755,-4.7575,19.46582406,0.2355,-0.2575,0.34895057,18.64,-4.5,19.17549478,0.2355,-0.2575,0.34895057,0.2355,-0.2575,0.34895057,0,0,0
07/09/2020 05:00,18.8755,-4.815,19.47995701,0.2355,-0.265,0.354521156,18.64,-4.55,19.18729006,0.2355,-0.265,0.354521156,0.2355,-0.265,0.354521156,0,0,0
07/09/2020 05:30,19.5055,-4.6715,20.05710454,0.2355,-0.2915,0.374743245,19.27,-4.38,19.76151057,0.2355,-0.2915,0.374743245,0.2355,-0.2915,0.374743245,0,0,0
07/09/2020 06:00,20.3955,-4.523,20.89100163,0.2355,-0.293,0.375911226,20.16,-4.23,20.59899269,0.2355,-0.293,0.375911226,0.2355,-0.293,0.375911226,0,0,0
