Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2020 06:30,22.1855,-3.9095,22.52733008,0.2355,-0.2595,0.350429023,21.95,-3.65,22.25140445,0.2355,-0.2595,0.350429023,0.2355,-0.2595,0.350429023,0,0,0
07/09/2020 07:00,23.9555,-3.314,24.18364274,0.2355,-0.244,0.33911097,23.72,-3.07,23.9178448,0.2355,-0.244,0.33911097,0.2355,-0.244,0.33911097,0,0,0
07/09/2020 07:30,26.9455,-2.1665,27.03245628,0.2355,-0.2965,0.378645613,26.71,-1.87,26.77538048,0.2355,-0.2965,0.378645613,0.2355,-0.2965,0.378645613,0,0,0
07/09/2020 08:00,29.0755,-1.5305,29.11575399,0.1855,-0.3005,0.353143738,28.89,-1.23,28.91617195,0.1855,-0.3005,0.353143738,0.1855,-0.3005,0.353143738,0,0,0
07/09/2020 08:30,30.6625,-1.388,30.69389924,0.0025,-0.268,0.26801166,30.66,-1.12,30.6804498,0.0025,-0.268,0.26801166,0.0025,-0.268,0.26801166,0,0,0
07/09/2020 09:00,31.6565,-1.1445,31.67718221,0.0065,-0.2745,0.274576947,31.65,-0.87,31.66195509,0.0065,-0.2745,0.274576947,0.0065,-0.2745,0.274576947,0,0,0
07/09/2020 09:30,32.3085,-1.0005,32.32398757,0.2385,-0.2905,0.375862342,32.07,-0.71,32.07785841,0.2385,-0.2905,0.375862342,0.2385,-0.2905,0.375862342,0,0,0
07/09/2020 10:00,33.2285,-0.9415,33.24183561,0.2385,-0.2915,0.376635766,32.99,-0.65,32.99640283,0.2385,-0.2915,0.376635766,0.2385,-0.2915,0.376635766,0,0,0
07/09/2020 10:30,33.3755,-1.128,33.39455621,0.2355,-0.278,0.364340843,33.14,-0.85,33.15089893,0.2355,-0.278,0.364340843,0.2355,-0.278,0.364340843,0,0,0
07/09/2020 11:00,33.9315,-0.3355,33.9331586,0.2515,-0.3055,0.395705067,33.68,-0.03,33.68001336,0.2515,-0.3055,0.395705067,0.2515,-0.3055,0.395705067,0,0,0
07/09/2020 11:30,34.699,0.4405,34.70179594,0.269,-0.3695,0.457046223,34.43,0.81,34.43952671,0.269,-0.3695,0.457046223,0.269,-0.3695,0.457046223,0,0,0
07/09/2020 12:00,35.351,0.592,35.35595657,0.261,-0.368,0.451159617,35.09,0.96,35.10312949,0.261,-0.368,0.451159617,0.261,-0.368,0.451159617,0,0,0
07/09/2020 12:30,36.063,0.817,36.0722533,0.313,-0.423,0.526210984,35.75,1.24,35.77149843,0.313,-0.423,0.526210984,0.313,-0.423,0.526210984,0,0,0
07/09/2020 13:00,35.8015,0.5985,35.80650227,0.2615,-0.3815,0.462519729,35.54,0.98,35.55350897,0.2615,-0.3815,0.462519729,0.2615,-0.3815,0.462519729,0,0,0
07/09/2020 13:30,35.8165,0.283,35.81761803,0.2765,-0.397,0.48379877,35.54,0.68,35.54650475,0.2765,-0.397,0.48379877,0.2765,-0.397,0.48379877,0,0,0
07/09/2020 14:00,35.7975,0.542,35.8016029,0.2575,-0.388,0.465671827,35.54,0.93,35.5521659,0.2575,-0.388,0.465671827,0.2575,-0.388,0.465671827,0,0,0
07/09/2020 14:30,34.8605,0.5825,34.86536629,0.8005,-0.4375,0.912253528,34.06,1.02,34.07526962,0.8005,-0.4375,0.912253528,0.8005,-0.4375,0.912253528,0,0,0
07/09/2020 15:00,34.775,0.7215,34.78248391,0.385,-0.4485,0.591081424,34.39,1.17,34.40989683,0.385,-0.4485,0.591081424,0.385,-0.4485,0.591081424,0,0,0
07/09/2020 15:30,34.3915,0.828,34.4014659,0.3915,-0.472,0.613234254,34,1.3,34.02484386,0.3915,-0.472,0.613234254,0.3915,-0.472,0.613234254,0,0,0
07/09/2020 16:00,34.6125,0.4865,34.61591886,0.3925,-0.4835,0.622758782,34.22,0.97,34.23374505,0.3925,-0.4835,0.622758782,0.3925,-0.4835,0.622758782,0,0,0
07/09/2020 16:30,35.2115,-0.0095,35.21150128,0.3715,-0.4495,0.58314878,34.84,0.44,34.8427783,0.3715,-0.4495,0.58314878,0.3715,-0.4495,0.58314878,0,0,0
07/09/2020 17:00,35.303,-1.108,35.32038325,0.343,-0.398,0.525407461,34.96,-0.71,34.96720892,0.343,-0.398,0.525407461,0.343,-0.398,0.525407461,0,0,0
07/09/2020 17:30,35.7595,-1.115,35.77687892,0.3595,-0.405,0.541539703,35.4,-0.71,35.40711934,0.3595,-0.405,0.541539703,0.3595,-0.405,0.541539703,0,0,0
07/09/2020 18:00,35.3285,-1.3395,35.35388483,0.2885,-0.3495,0.453191461,35.04,-0.99,35.05398266,0.2885,-0.3495,0.453191461,0.2885,-0.3495,0.453191461,0,0,0
07/09/2020 18:30,34.8205,-1.3845,34.84801372,0.3205,-0.3945,0.50828191,34.5,-0.99,34.51420142,0.3205,-0.3945,0.50828191,0.3205,-0.3945,0.50828191,0,0,0
07/09/2020 19:00,34.1845,-1.608,34.22229835,0.3045,-0.378,0.485390822,33.88,-1.23,33.90231998,0.3045,-0.378,0.485390822,0.3045,-0.378,0.485390822,0,0,0
07/09/2020 19:30,33.843,-1.5615,33.87900428,0.243,-0.3315,0.411024634,33.6,-1.23,33.62250586,0.243,-0.3315,0.411024634,0.243,-0.3315,0.411024634,0,0,0
07/09/2020 20:00,33.251,-1.7265,33.29579258,0.241,-0.2965,0.382090631,33.01,-1.43,33.04095943,0.241,-0.2965,0.382090631,0.241,-0.2965,0.382090631,0,0,0
07/09/2020 20:30,32.928,-1.768,32.97543037,0.238,-0.288,0.373614775,32.69,-1.48,32.72348545,0.238,-0.288,0.373614775,0.238,-0.288,0.373614775,0,0,0
07/09/2020 21:00,31.7995,-2.3705,31.88773229,0.2395,-0.2905,0.376497676,31.56,-2.08,31.62846819,0.2395,-0.2905,0.376497676,0.2395,-0.2905,0.376497676,0,0,0
07/09/2020 21:30,30.3655,-2.3965,30.45992125,0.2355,-0.3165,0.394502852,30.13,-2.08,30.20171022,0.2355,-0.3165,0.394502852,0.2355,-0.3165,0.394502852,0,0,0
07/09/2020 22:00,28.584,-2.5895,28.70105514,0.244,-0.3295,0.410007622,28.34,-2.26,28.4299701,0.244,-0.3295,0.410007622,0.244,-0.3295,0.410007622,0,0,0
07/09/2020 22:30,26.7625,-2.986,26.9285648,0.2725,-0.376,0.464362197,26.49,-2.61,26.61826816,0.2725,-0.376,0.464362197,0.2725,-0.376,0.464362197,0,0,0
07/09/2020 23:00,24.879,-3.288,25.09532994,0.239,-0.308,0.389852536,24.64,-2.98,24.81954875,0.239,-0.308,0.389852536,0.239,-0.308,0.389852536,0,0,0
07/09/2020 23:30,23.505,-3.4935,23.76319775,0.235,-0.3135,0.391800013,23.27,-3.18,23.48627897,0.235,-0.3135,0.391800013,0.235,-0.3135,0.391800013,0,0,0
08/09/2020 00:00,22.325,-3.598,22.6130765,0.235,-0.288,0.371710909,22.09,-3.31,22.3366112,0.235,-0.288,0.371710909,0.235,-0.288,0.371710909,0,0,0
08/09/2020 00:30,21.3875,-3.8535,21.73188023,0.2375,-0.2935,0.377555956,21.15,-3.56,21.44751967,0.2375,-0.2935,0.377555956,0.2375,-0.2935,0.377555956,0,0,0
08/09/2020 01:00,21.385,-3.3885,21.6517934,0.235,-0.2985,0.379904264,21.15,-3.09,21.37453157,0.235,-0.2985,0.379904264,0.235,-0.2985,0.379904264,0,0,0
08/09/2020 01:30,21.165,-3.533,21.45784971,0.235,-0.293,0.37559819,20.93,-3.24,21.17929413,0.235,-0.293,0.37559819,0.235,-0.293,0.37559819,0,0,0
08/09/2020 02:00,21.265,-3.631,21.57276955,0.235,-0.301,0.381871706,21.03,-3.33,21.29201259,0.235,-0.301,0.381871706,0.235,-0.301,0.381871706,0,0,0
08/09/2020 02:30,20.975,-3.7355,21.30503662,0.235,-0.2955,0.377551652,20.74,-3.44,21.02334892,0.235,-0.2955,0.377551652,0.235,-0.2955,0.377551652,0,0,0
08/09/2020 03:00,20.1455,-3.9205,20.52343759,0.2355,-0.3005,0.381785935,19.91,-3.62,20.2364152,0.2355,-0.3005,0.381785935,0.2355,-0.3005,0.381785935,0,0,0
08/09/2020 03:30,19.996,-3.6955,20.33461916,0.236,-0.2955,0.378174893,19.76,-3.4,20.05037656,0.236,-0.2955,0.378174893,0.236,-0.2955,0.378174893,0,0,0
08/09/2020 04:00,19.655,-3.881,20.03449989,0.235,-0.291,0.374040105,19.42,-3.59,19.74903795,0.235,-0.291,0.374040105,0.235,-0.291,0.374040105,0,0,0
08/09/2020 04:30,19.535,-4.167,19.97448658,0.235,-0.287,0.370936652,19.3,-3.88,19.68614741,0.235,-0.287,0.370936652,0.235,-0.287,0.370936652,0,0,0
08/09/2020 05:00,19.535,-4.158,19.97261097,0.235,-0.278,0.364017857,19.3,-3.88,19.68614741,0.235,-0.278,0.364017857,0.235,-0.278,0.364017857,0,0,0
08/09/2020 05:30,20.185,-4.159,20.60901516,0.235,-0.279,0.364782127,19.95,-3.88,20.32380132,0.235,-0.279,0.364782127,0.235,-0.279,0.364782127,0,0,0
08/09/2020 06:00,20.915,-4.1695,21.32655517,0.235,-0.2895,0.372874309,20.68,-3.88,21.04083649,0.235,-0.2895,0.372874309,0.235,-0.2895,0.372874309,0,0,0
08/09/2020 06:30,22.695,-3.4435,22.9547537,0.235,-0.2935,0.375988364,22.46,-3.15,22.67981702,0.235,-0.2935,0.375988364,0.235,-0.2935,0.375988364,0,0,0
08/09/2020 07:00,24.675,-2.7155,24.82397158,0.235,-0.3155,0.393402148,24.44,-2.4,24.55755688,0.235,-0.3155,0.393402148,0.235,-0.3155,0.393402148,0,0,0
08/09/2020 07:30,27.355,-1.7005,27.40780409,0.235,-0.3105,0.389403711,27.12,-1.39,27.15559795,0.235,-0.3105,0.389403711,0.235,-0.3105,0.389403711,0,0,0
08/09/2020 08:00,29.1655,-1.241,29.1918905,0.2355,-0.301,0.382179604,28.93,-0.94,28.94526732,0.2355,-0.301,0.382179604,0.2355,-0.301,0.382179604,0,0,0
08/09/2020 08:30,31.326,-0.014,31.32600313,0.236,-0.324,0.40083912,31.09,0.31,31.09154547,0.236,-0.324,0.40083912,0.236,-0.324,0.40083912,0,0,0
08/09/2020 09:00,32.336,0.2455,32.33693192,0.236,-0.3345,0.409372996,32.1,0.58,32.10523945,0.236,-0.3345,0.409372996,0.236,-0.3345,0.409372996,0,0,0
08/09/2020 09:30,33.3055,0.3225,33.30706136,0.2355,-0.3375,0.411541614,33.07,0.66,33.07658537,0.2355,-0.3375,0.411541614,0.2355,-0.3375,0.411541614,0,0,0
08/09/2020 10:00,33.9855,0.106,33.98566531,0.2355,-0.324,0.400544941,33.75,0.43,33.75273915,0.2355,-0.324,0.400544941,0.2355,-0.324,0.400544941,0,0,0
08/09/2020 10:30,34.525,-0.2445,34.52586574,0.235,-0.3245,0.400656025,34.29,0.08,34.29009332,0.235,-0.3245,0.400656025,0.235,-0.3245,0.400656025,0,0,0
08/09/2020 11:00,35.1455,0.7205,35.15288453,0.2355,-0.3195,0.396913719,34.91,1.04,34.92548783,0.2355,-0.3195,0.396913719,0.2355,-0.3195,0.396913719,0,0,0
08/09/2020 11:30,35.776,0.861,35.78635909,0.236,-0.319,0.396808518,35.54,1.18,35.5595838,0.236,-0.319,0.396808518,0.236,-0.319,0.396808518,0,0,0
08/09/2020 12:00,35.7755,1.058,35.79114086,0.2355,-0.312,0.390901842,35.54,1.37,35.56639566,0.2355,-0.312,0.390901842,0.2355,-0.312,0.390901842,0,0,0
08/09/2020 12:30,36.326,0.9255,36.33778786,0.236,-0.2845,0.369643409,36.09,1.21,36.11027832,0.236,-0.2845,0.369643409,0.236,-0.2845,0.369643409,0,0,0
08/09/2020 13:00,36.196,0.983,36.20934555,0.236,-0.307,0.387227323,35.96,1.29,35.98313077,0.236,-0.307,0.387227323,0.236,-0.307,0.387227323,0,0,0
08/09/2020 13:30,35.707,0.3555,35.70876964,0.237,-0.3345,0.409950302,35.47,0.69,35.47671067,0.237,-0.3345,0.409950302,0.237,-0.3345,0.409950302,0,0,0
08/09/2020 14:00,35.588,0.683,35.59455342,0.238,-0.317,0.39640005,35.35,1,35.36414144,0.238,-0.317,0.39640005,0.238,-0.317,0.39640005,0,0,0
08/09/2020 14:30,35.5385,0.781,35.54708066,0.2385,-0.329,0.406353602,35.3,1.11,35.31744753,0.2385,-0.329,0.406353602,0.2385,-0.329,0.406353602,0,0,0
08/09/2020 15:00,35.3675,0.9745,35.38092292,0.2375,-0.3255,0.402934858,35.13,1.3,35.15404529,0.2375,-0.3255,0.402934858,0.2375,-0.3255,0.402934858,0,0,0
08/09/2020 15:30,35.1865,0.8195,35.19604186,0.2365,-0.3205,0.398312064,34.95,1.14,34.96858733,0.2365,-0.3205,0.398312064,0.2365,-0.3205,0.398312064,0,0,0
08/09/2020 16:00,35.768,0.6725,35.77432152,0.238,-0.3275,0.404845958,35.53,1,35.54406983,0.238,-0.3275,0.404845958,0.238,-0.3275,0.404845958,0,0,0
08/09/2020 16:30,36.1155,0.476,36.11863669,0.2455,-0.354,0.430797226,35.87,0.83,35.87960145,0.2455,-0.354,0.430797226,0.2455,-0.354,0.430797226,0,0,0
08/09/2020 17:00,36.021,-0.2615,36.02194919,0.261,-0.3715,0.454018997,35.76,0.11,35.76016918,0.261,-0.3715,0.454018997,0.261,-0.3715,0.454018997,0,0,0
08/09/2020 17:30,36.1595,-0.704,36.16635254,0.2795,-0.374,0.466900685,35.88,-0.33,35.88151753,0.2795,-0.374,0.466900685,0.2795,-0.374,0.466900685,0,0,0
08/09/2020 18:00,35.462,-1.1375,35.48023887,0.272,-0.3575,0.449210697,35.19,-0.78,35.19864344,0.272,-0.3575,0.449210697,0.272,-0.3575,0.449210697,0,0,0
08/09/2020 18:30,34.881,-1.124,34.8991051,0.261,-0.344,0.43180667,34.62,-0.78,34.62878571,0.261,-0.344,0.43180667,0.261,-0.344,0.43180667,0,0,0
08/09/2020 19:00,34.4335,-1.3375,34.45946646,0.2535,-0.3175,0.406286229,34.18,-1.02,34.19521604,0.2535,-0.3175,0.406286229,0.2535,-0.3175,0.406286229,0,0,0
08/09/2020 19:30,34.2465,-1.5065,34.27961938,0.2365,-0.3065,0.387136281,34.01,-1.2,34.03116366,0.2365,-0.3065,0.387136281,0.2365,-0.3065,0.387136281,0,0,0
08/09/2020 20:00,34.031,-1.523,34.0650626,0.241,-0.323,0.403001241,33.79,-1.2,33.81130137,0.241,-0.323,0.403001241,0.241,-0.323,0.403001241,0,0,0
08/09/2020 20:30,33.352,-1.6305,33.39183185,0.252,-0.3505,0.431687676,33.1,-1.28,33.12474,0.252,-0.3505,0.431687676,0.252,-0.3505,0.431687676,0,0,0
08/09/2020 21:00,32.4675,-2.236,32.54440432,0.2375,-0.336,0.411463546,32.23,-1.9,32.28595515,0.2375,-0.336,0.411463546,0.2375,-0.336,0.411463546,0,0,0
08/09/2020 21:30,30.985,-2.534,31.08844449,0.235,-0.274,0.360972298,30.75,-2.26,30.83293856,0.235,-0.274,0.360972298,0.235,-0.274,0.360972298,0,0,0
08/09/2020 22:00,29.355,-2.6945,29.4784049,0.235,-0.2645,0.353815277,29.12,-2.43,29.22121318,0.235,-0.2645,0.353815277,0.235,-0.2645,0.353815277,0,0,0
08/09/2020 22:30,27.4555,-3.0545,27.62488824,0.2355,-0.2645,0.354147568,27.22,-2.79,27.36261135,0.2355,-0.2645,0.354147568,0.2355,-0.2645,0.354147568,0,0,0
08/09/2020 23:00,25.805,-3.4025,26.02835053,0.235,-0.2625,0.35232265,25.57,-3.14,25.76207484,0.235,-0.2625,0.35232265,0.235,-0.2625,0.35232265,0,0,0
08/09/2020 23:30,24.315,-3.5655,24.57502829,0.235,-0.2855,0.369777298,24.08,-3.28,24.30236203,0.235,-0.2855,0.369777298,0.235,-0.2855,0.369777298,0,0,0
09/09/2020 00:00,23.175,-3.564,23.44744594,0.235,-0.284,0.368620401,22.94,-3.28,23.17330361,0.235,-0.284,0.368620401,0.235,-0.284,0.368620401,0,0,0
09/09/2020 00:30,21.945,-3.786,22.26918995,0.235,-0.286,0.370163477,21.71,-3.5,21.99031832,0.235,-0.286,0.370163477,0.235,-0.286,0.370163477,0,0,0
09/09/2020 01:00,21.625,-3.4965,21.9058471,0.235,-0.2665,0.35531289,21.39,-3.23,21.6324987,0.235,-0.2665,0.35531289,0.235,-0.2665,0.35531289,0,0,0
09/09/2020 01:30,21.395,-3.6305,21.70084227,0.235,-0.2705,0.358322829,21.16,-3.36,21.42510677,0.235,-0.2705,0.358322829,0.235,-0.2705,0.358322829,0,0,0
09/09/2020 02:00,21.395,-3.789,21.72792089,0.235,-0.269,0.357191825,21.16,-3.52,21.45078087,0.235,-0.269,0.357191825,0.235,-0.269,0.357191825,0,0,0
09/09/2020 02:30,20.965,-3.8595,21.31729263,0.235,-0.2795,0.365164689,20.73,-3.58,21.03685575,0.235,-0.2795,0.365164689,0.235,-0.2795,0.365164689,0,0,0
09/09/2020 03:00,20.525,-3.7965,20.87316548,0.235,-0.2965,0.378334838,20.29,-3.5,20.58966003,0.235,-0.2965,0.378334838,0.235,-0.2965,0.378334838,0,0,0
09/09/2020 03:30,20.205,-3.71,20.54278766,0.235,-0.29,0.373262642,19.97,-3.42,20.26073296,0.235,-0.29,0.373262642,0.235,-0.29,0.373262642,0,0,0
09/09/2020 04:00,20.005,-3.7125,20.34656436,0.235,-0.2925,0.375208275,19.77,-3.42,20.06363128,0.235,-0.2925,0.375208275,0.235,-0.2925,0.375208275,0,0,0
09/09/2020 04:30,19.775,-4.153,20.20638597,0.235,-0.303,0.383450127,19.54,-3.85,19.91567473,0.235,-0.303,0.383450127,0.235,-0.303,0.383450127,0,0,0
09/09/2020 05:00,19.555,-4.258,20.01321036,0.235,-0.308,0.387413216,19.32,-3.95,19.7196577,0.235,-0.308,0.387413216,0.235,-0.308,0.387413216,0,0,0
09/09/2020 05:30,20.105,-4.1095,20.52069724,0.235,-0.3095,0.388606806,19.87,-3.8,20.23009886,0.235,-0.3095,0.388606806,0.235,-0.3095,0.388606806,0,0,0
09/09/2020 06:00,20.925,-3.8235,21.27145452,0.235,-0.3135,0.391800013,20.69,-3.51,20.98561889,0.235,-0.3135,0.391800013,0.235,-0.3135,0.391800013,0,0,0
09/09/2020 06:30,22.715,-3.3845,22.96575854,0.235,-0.3245,0.400656025,22.48,-3.06,22.68730923,0.235,-0.3245,0.400656025,0.235,-0.3245,0.400656025,0,0,0
09/09/2020 07:00,24.745,-2.746,24.89689822,0.235,-0.286,0.370163477,24.51,-2.46,24.63314231,0.235,-0.286,0.370163477,0.235,-0.286,0.370163477,0,0,0
09/09/2020 07:30,27.905,-1.506,27.94560898,0.235,-0.286,0.370163477,27.67,-1.22,27.6968825,0.235,-0.286,0.370163477,0.235,-0.286,0.370163477,0,0,0
09/09/2020 08:00,29.965,-1.0945,29.98498216,0.235,-0.2945,0.376769492,29.73,-0.8,29.74076159,0.235,-0.2945,0.376769492,0.235,-0.2945,0.376769492,0,0,0
09/09/2020 08:30,31.5555,-0.9995,31.57132529,0.2355,-0.3095,0.388909372,31.32,-0.69,31.32759965,0.2355,-0.3095,0.388909372,0.2355,-0.3095,0.388909372,0,0,0
09/09/2020 09:00,32.775,0.2355,32.77584606,0.235,-0.3245,0.400656025,32.54,0.56,32.54481833,0.235,-0.3245,0.400656025,0.235,-0.3245,0.400656025,0,0,0
09/09/2020 09:30,34.035,0.437,34.03780536,0.235,-0.303,0.383450127,33.8,0.74,33.80809962,0.235,-0.303,0.383450127,0.235,-0.303,0.383450127,0,0,0
09/09/2020 10:00,34.3155,0.343,34.31721418,0.2355,-0.317,0.394904102,34.08,0.66,34.08639025,0.2355,-0.317,0.394904102,0.2355,-0.317,0.394904102,0,0,0
09/09/2020 10:30,34.785,0.158,34.78535883,0.235,-0.332,0.406754226,34.55,0.49,34.5534745,0.235,-0.332,0.406754226,0.235,-0.332,0.406754226,0,0,0
09/09/2020 11:00,35.126,0.594,35.13102207,0.236,-0.336,0.410599562,34.89,0.93,34.90239247,0.236,-0.336,0.410599562,0.236,-0.336,0.410599562,0,0,0
09/09/2020 11:30,35.1265,0.618,35.13193599,0.2365,-0.312,0.391505109,34.89,0.93,34.90239247,0.2365,-0.312,0.391505109,0.2365,-0.312,0.391505109,0,0,0
09/09/2020 12:00,34.651,0.677,34.65761287,0.241,-0.323,0.403001241,34.41,1,34.42452759,0.241,-0.323,0.403001241,0.241,-0.323,0.403001241,0,0,0
09/09/2020 12:30,35.227,0.8055,35.23620807,0.267,-0.3545,0.443800913,34.96,1.16,34.97923956,0.267,-0.3545,0.443800913,0.267,-0.3545,0.443800913,0,0,0
09/09/2020 13:00,34.819,0.8075,34.82836225,0.249,-0.3525,0.431575312,34.57,1.16,34.58945649,0.249,-0.3525,0.431575312,0.249,-0.3525,0.431575312,0,0,0
09/09/2020 13:30,33.6805,0.347,33.68228747,0.2705,-0.373,0.460759427,33.41,0.72,33.41775726,0.2705,-0.373,0.460759427,0.2705,-0.373,0.460759427,0,0,0
09/09/2020 14:00,33.362,0.52,33.36605227,0.272,-0.37,0.45922108,33.09,0.89,33.10196671,0.272,-0.37,0.45922108,0.272,-0.37,0.45922108,0,0,0
09/09/2020 14:30,33.0065,0.626,33.01243581,0.2865,-0.374,0.471124453,32.72,1,32.73527761,0.2865,-0.374,0.471124453,0.2865,-0.374,0.471124453,0,0,0
09/09/2020 15:00,32.7595,0.715,32.76730177,0.2995,-0.395,0.495706819,32.46,1.11,32.4789732,0.2995,-0.395,0.495706819,0.2995,-0.395,0.495706819,0,0,0
09/09/2020 15:30,33.2855,0.7055,33.29297584,0.2555,-0.3545,0.436978832,33.03,1.06,33.0470044,0.2555,-0.3545,0.436978832,0.2555,-0.3545,0.436978832,0,0,0
09/09/2020 16:00,33.617,0.6105,33.62254302,0.267,-0.3395,0.431913475,33.35,0.95,33.36352799,0.267,-0.3395,0.431913475,0.267,-0.3395,0.431913475,0,0,0
09/09/2020 16:30,33.5135,0.115,33.51369731,0.2835,-0.385,0.478118448,33.23,0.5,33.23376145,0.2835,-0.385,0.478118448,0.2835,-0.385,0.478118448,0,0,0
09/09/2020 17:00,33.5275,-0.9375,33.54060468,0.2975,-0.3975,0.496500252,33.23,-0.54,33.23438731,0.2975,-0.3975,0.496500252,0.2975,-0.3975,0.496500252,0,0,0
09/09/2020 17:30,33.781,-0.684,33.78792413,0.381,-0.434,0.577509307,33.4,-0.25,33.40093562,0.381,-0.434,0.577509307,0.381,-0.434,0.577509307,0,0,0
09/09/2020 18:00,33.602,-1.0925,33.61975551,0.272,-0.3625,0.453200011,33.33,-0.73,33.33799334,0.272,-0.3625,0.453200011,0.272,-0.3625,0.453200011,0,0,0
09/09/2020 18:30,33.333,-1.2195,33.35530047,0.273,-0.3595,0.451408075,33.06,-0.86,33.07118383,0.273,-0.3595,0.451408075,0.273,-0.3595,0.451408075,0,0,0
09/09/2020 19:00,33.2995,-1.2945,33.32465199,0.2395,-0.3145,0.395310637,33.06,-0.98,33.07452192,0.2395,-0.3145,0.395310637,0.2395,-0.3145,0.395310637,0,0,0
09/09/2020 19:30,33.145,-1.48,33.17802624,0.235,-0.3,0.38108398,32.91,-1.18,32.93114787,0.235,-0.3,0.38108398,0.235,-0.3,0.38108398,0,0,0
09/09/2020 20:00,32.7555,-1.5555,32.79241315,0.2355,-0.3055,0.385733716,32.52,-1.25,32.54401481,0.2355,-0.3055,0.385733716,0.2355,-0.3055,0.385733716,0,0,0
09/09/2020 20:30,33.375,-1.6825,33.41738217,0.235,-0.3025,0.383055153,33.14,-1.38,33.1687202,0.235,-0.3025,0.383055153,0.235,-0.3025,0.383055153,0,0,0
09/09/2020 21:00,32.065,-2.325,32.14918117,0.235,-0.305,0.385032466,31.83,-2.02,31.89403236,0.235,-0.305,0.385032466,0.235,-0.305,0.385032466,0,0,0
09/09/2020 21:30,30.605,-2.333,30.69379276,0.235,-0.313,0.391400051,30.37,-2.02,30.437104,0.235,-0.313,0.391400051,0.235,-0.313,0.391400051,0,0,0
09/09/2020 22:00,29.125,-2.686,29.24859349,0.235,-0.296,0.377943117,28.89,-2.39,28.9886909,0.235,-0.296,0.377943117,0.235,-0.296,0.377943117,0,0,0
09/09/2020 22:30,27.245,-3.112,27.42215471,0.235,-0.292,0.374818623,27.01,-2.82,27.15681314,0.235,-0.292,0.374818623,0.235,-0.292,0.374818623,0,0,0
09/09/2020 23:00,25.355,-3.34,25.57404202,0.235,-0.29,0.373262642,25.12,-3.05,25.30448379,0.235,-0.29,0.373262642,0.235,-0.29,0.373262642,0,0,0
09/09/2020 23:30,24.005,-3.4825,24.25629467,0.235,-0.3125,0.39100032,23.77,-3.17,23.9804462,0.235,-0.3125,0.39100032,0.235,-0.3125,0.39100032,0,0,0
10/09/2020 00:00,22.795,-3.6105,23.07916236,0.235,-0.3205,0.397423263,22.56,-3.29,22.79863373,0.235,-0.3205,0.397423263,0.235,-0.3205,0.397423263,0,0,0
10/09/2020 00:30,21.845,-3.947,22.19871244,0.235,-0.307,0.386618675,21.61,-3.64,21.91441763,0.235,-0.307,0.386618675,0.235,-0.307,0.386618675,0,0,0
10/09/2020 01:00,21.625,-3.753,21.948249,0.235,-0.263,0.352695336,21.39,-3.49,21.67284476,0.235,-0.263,0.352695336,0.235,-0.263,0.352695336,0,0,0
10/09/2020 01:30,21.365,-3.733,21.68867248,0.235,-0.243,0.338044376,21.13,-3.49,21.41627886,0.235,-0.243,0.338044376,0.235,-0.243,0.338044376,0,0,0
10/09/2020 02:00,21.365,-3.7845,21.69759584,0.235,-0.2445,0.33912424,21.13,-3.54,21.42448366,0.235,-0.2445,0.33912424,0.235,-0.2445,0.33912424,0,0,0
10/09/2020 02:30,20.945,-3.878,21.30098376,0.235,-0.258,0.348982808,20.71,-3.62,21.02399819,0.235,-0.258,0.348982808,0.235,-0.258,0.348982808,0,0,0
10/09/2020 03:00,20.275,-3.891,20.64498743,0.235,-0.271,0.358700432,20.04,-3.62,20.36433156,0.235,-0.271,0.358700432,0.235,-0.271,0.358700432,0,0,0
10/09/2020 03:30,20.195,-3.8855,20.56538682,0.235,-0.2655,0.354563464,19.96,-3.62,20.28561066,0.235,-0.2655,0.354563464,0.235,-0.2655,0.354563464,0,0,0
10/09/2020 04:00,19.945,-3.9025,20.3232018,0.235,-0.2825,0.367465985,19.71,-3.62,20.03967315,0.235,-0.2825,0.367465985,0.235,-0.2825,0.367465985,0,0,0
10/09/2020 04:30,19.485,-4.4085,19.97748976,0.235,-0.2585,0.349352616,19.25,-4.15,19.69225736,0.235,-0.2585,0.349352616,0.235,-0.2585,0.349352616,0,0,0
10/09/2020 05:00,19.395,-4.5405,19.91939169,0.235,-0.2605,0.350835075,19.16,-4.28,19.63221842,0.235,-0.2605,0.350835075,0.235,-0.2605,0.350835075,0,0,0
10/09/2020 05:30,20.145,-4.3355,20.60625112,0.235,-0.2855,0.369777298,19.91,-4.05,20.31774102,0.235,-0.2855,0.369777298,0.235,-0.2855,0.369777298,0,0,0
10/09/2020 06:00,20.745,-4.336,21.19329896,0.235,-0.286,0.370163477,20.51,-4.05,20.90604219,0.235,-0.286,0.370163477,0.235,-0.286,0.370163477,0,0,0
10/09/2020 06:30,22.495,-3.834,22.81939046,0.235,-0.294,0.376378799,22.26,-3.54,22.53972493,0.235,-0.294,0.376378799,0.235,-0.294,0.376378799,0,0,0
10/09/2020 07:00,24.705,-2.996,24.8860009,0.235,-0.306,0.38582509,24.47,-2.69,24.61741254,0.235,-0.306,0.38582509,0.235,-0.306,0.38582509,0,0,0
10/09/2020 07:30,27.405,-1.9985,27.47777333,0.235,-0.2885,0.372098441,27.17,-1.71,27.22375801,0.235,-0.2885,0.372098441,0.235,-0.2885,0.372098441,0,0,0
10/09/2020 08:00,28.9675,-1.616,29.0125406,0.2375,-0.296,0.379502635,28.73,-1.32,28.76030772,0.2375,-0.296,0.379502635,0.2375,-0.296,0.379502635,0,0,0
10/09/2020 08:30,30.9475,-0.9785,30.96296527,0.2375,-0.2985,0.381455764,30.71,-0.68,30.71752757,0.2375,-0.2985,0.381455764,0.2375,-0.2985,0.381455764,0,0,0
10/09/2020 09:00,31.8755,-0.9915,31.89091677,0.2355,-0.3115,0.390502881,31.64,-0.68,31.64730636,0.2355,-0.3115,0.390502881,0.2355,-0.3115,0.390502881,0,0,0
10/09/2020 09:30,33.2255,-0.308,33.22692755,0.2355,-0.288,0.372027217,32.99,-0.02,32.99000606,0.2355,-0.288,0.372027217,0.2355,-0.288,0.372027217,0,0,0
10/09/2020 10:00,33.6555,-0.0255,33.65550966,0.2355,-0.2955,0.37786307,33.42,0.27,33.42109065,0.2355,-0.2955,0.37786307,0.2355,-0.2955,0.37786307,0,0,0
10/09/2020 10:30,33.536,-1.04,33.55212208,0.236,-0.29,0.373893033,33.3,-0.75,33.30844488,0.236,-0.29,0.373893033,0.236,-0.29,0.373893033,0,0,0
10/09/2020 11:00,34.017,0.156,34.0173577,0.237,-0.274,0.362277518,33.78,0.43,33.78273672,0.237,-0.274,0.362277518,0.237,-0.274,0.362277518,0,0,0
10/09/2020 11:30,33.9615,0.175,33.96195088,0.2415,-0.255,0.351208272,33.72,0.43,33.72274158,0.2415,-0.255,0.351208272,0.2415,-0.255,0.351208272,0,0,0
10/09/2020 12:00,33.871,0.483,33.87444361,0.241,-0.257,0.352320876,33.63,0.74,33.63814056,0.241,-0.257,0.352320876,0.241,-0.257,0.352320876,0,0,0
10/09/2020 12:30,33.98,0.3685,33.98199806,0.24,-0.2615,0.354939784,33.74,0.63,33.74588123,0.24,-0.2615,0.354939784,0.24,-0.2615,0.354939784,0,0,0
10/09/2020 13:00,34.508,0.2275,34.50874991,0.238,-0.2825,0.36939173,34.27,0.51,34.27379465,0.238,-0.2825,0.36939173,0.238,-0.2825,0.36939173,0,0,0
10/09/2020 13:30,33.872,-0.914,33.88432942,0.242,-0.274,0.365568051,33.63,-0.64,33.63608925,0.242,-0.274,0.365568051,0.242,-0.274,0.365568051,0,0,0
10/09/2020 14:00,33.3045,0.47,33.3078162,0.2445,-0.27,0.364253003,33.06,0.74,33.06828087,0.2445,-0.27,0.364253003,0.2445,-0.27,0.364253003,0,0,0
10/09/2020 14:30,33.9575,0.4715,33.96077323,0.2375,-0.2685,0.358466874,33.72,0.74,33.72811883,0.2375,-0.2685,0.358466874,0.2375,-0.2685,0.358466874,0,0,0
10/09/2020 15:00,33.2605,0.4425,33.2634434,0.2405,-0.2975,0.382552611,33.02,0.74,33.0282909,0.2405,-0.2975,0.382552611,0.2405,-0.2975,0.382552611,0,0,0
10/09/2020 15:30,33.058,0.4245,33.0607254,0.258,-0.3655,0.447386019,32.8,0.79,32.80951234,0.258,-0.3655,0.447386019,0.258,-0.3655,0.447386019,0,0,0
10/09/2020 16:00,33.066,-0.092,33.06612799,0.266,-0.392,0.473729881,32.8,0.3,32.80137192,0.266,-0.392,0.473729881,0.266,-0.392,0.473729881,0,0,0
10/09/2020 16:30,33.6165,-1.062,33.63327097,0.2665,-0.382,0.465774892,33.35,-0.68,33.35693181,0.2665,-0.382,0.465774892,0.2665,-0.382,0.465774892,0,0,0
10/09/2020 17:00,33.74,-1.183,33.76073295,0.27,-0.373,0.460466068,33.47,-0.81,33.47979988,0.27,-0.373,0.460466068,0.27,-0.373,0.460466068,0,0,0
10/09/2020 17:30,34.1085,-1.185,34.12907847,0.2785,-0.375,0.467105181,33.83,-0.81,33.83969563,0.2785,-0.375,0.467105181,0.2785,-0.375,0.467105181,0,0,0
10/09/2020 18:00,33.591,-1.3615,33.61858063,0.241,-0.3315,0.409845398,33.35,-1.03,33.36590176,0.241,-0.3315,0.409845398,0.241,-0.3315,0.409845398,0,0,0
10/09/2020 18:30,33.315,-1.6675,33.35670519,0.235,-0.3075,0.387015827,33.08,-1.36,33.10794467,0.235,-0.3075,0.387015827,0.235,-0.3075,0.387015827,0,0,0
10/09/2020 19:00,33.415,-1.664,33.45640628,0.235,-0.304,0.38424081,33.18,-1.36,33.20786052,0.235,-0.304,0.38424081,0.235,-0.304,0.38424081,0,0,0
10/09/2020 19:30,33.415,-1.7345,33.45998678,0.235,-0.3045,0.384636517,33.18,-1.43,33.21080095,0.235,-0.3045,0.384636517,0.235,-0.3045,0.384636517,0,0,0
10/09/2020 20:00,33.735,-1.8925,33.78804199,0.235,-0.2825,0.367465985,33.5,-1.61,33.53866575,0.235,-0.2825,0.367465985,0.235,-0.2825,0.367465985,0,0,0
10/09/2020 20:30,33.445,-2.025,33.50624792,0.235,-0.275,0.361731945,33.21,-1.75,33.25607614,0.235,-0.275,0.361731945,0.235,-0.275,0.361731945,0,0,0
10/09/2020 21:00,31.755,-2.526,31.85530884,0.235,-0.296,0.377943117,31.52,-2.23,31.59878637,0.235,-0.296,0.377943117,0.235,-0.296,0.377943117,0,0,0
10/09/2020 21:30,29.8855,-2.7415,30.0109802,0.2355,-0.2915,0.374743245,29.65,-2.45,29.7510504,0.2355,-0.2915,0.374743245,0.2355,-0.2915,0.374743245,0,0,0
10/09/2020 22:00,28.505,-3.0715,28.67000414,0.235,-0.3015,0.382265941,28.27,-2.77,28.40538329,0.235,-0.3015,0.382265941,0.235,-0.3015,0.382265941,0,0,0
10/09/2020 22:30,26.945,-3.204,27.1348234,0.235,-0.294,0.376378799,26.71,-2.91,26.86805166,0.235,-0.294,0.376378799,0.235,-0.294,0.376378799,0,0,0
10/09/2020 23:00,25.515,-3.17,25.71116732,0.235,-0.26,0.350463978,25.28,-2.91,25.44693498,0.235,-0.26,0.350463978,0.235,-0.26,0.350463978,0,0,0
10/09/2020 23:30,24.115,-3.365,24.3486437,0.235,-0.285,0.369391391,23.88,-3.08,24.07780721,0.235,-0.285,0.369391391,0.235,-0.285,0.369391391,0,0,0
11/09/2020 00:00,22.835,-3.539,23.1076123,0.235,-0.299,0.380297252,22.6,-3.24,22.83106655,0.235,-0.299,0.380297252,0.235,-0.299,0.380297252,0,0,0
11/09/2020 00:30,21.745,-3.9465,22.10022369,0.235,-0.2865,0.370549929,21.51,-3.66,21.81915901,0.235,-0.2865,0.370549929,0.235,-0.2865,0.370549929,0,0,0
11/09/2020 01:00,21.345,-3.7335,21.66905737,0.235,-0.2535,0.345669278,21.11,-3.48,21.39491762,0.235,-0.2535,0.345669278,0.235,-0.2535,0.345669278,0,0,0
11/09/2020 01:30,21.055,-3.8895,21.41124086,0.235,-0.2495,0.342746627,20.82,-3.64,21.13579901,0.235,-0.2495,0.342746627,0.235,-0.2495,0.342746627,0,0,0
11/09/2020 02:00,21.155,-3.97,21.52428686,0.235,-0.25,0.343110769,20.92,-3.72,21.24817169,0.235,-0.25,0.343110769,0.235,-0.25,0.343110769,0,0,0
11/09/2020 02:30,20.785,-4.114,21.18823308,0.235,-0.254,0.346036125,20.55,-3.86,20.90937828,0.235,-0.254,0.346036125,0.235,-0.254,0.346036125,0,0,0
11/09/2020 03:00,20.115,-4.2085,20.55054007,0.235,-0.2585,0.349352616,19.88,-3.95,20.2686186,0.235,-0.2585,0.349352616,0.235,-0.2585,0.349352616,0,0,0
11/09/2020 03:30,19.935,-4.063,20.34483212,0.235,-0.253,0.345302766,19.7,-3.81,20.06504672,0.235,-0.253,0.345302766,0.235,-0.253,0.345302766,0,0,0
11/09/2020 04:00,19.705,-4.069,20.12073026,0.235,-0.259,0.349722747,19.47,-3.81,19.83927922,0.235,-0.259,0.349722747,0.235,-0.259,0.349722747,0,0,0
11/09/2020 04:30,19.535,-4.333,20.00977546,0.235,-0.273,0.360213825,19.3,-4.06,19.72241365,0.235,-0.273,0.360213825,0.235,-0.273,0.360213825,0,0,0
11/09/2020 05:00,19.535,-4.284,19.99922201,0.235,-0.284,0.368620401,19.3,-4,19.71014967,0.235,-0.284,0.368620401,0.235,-0.284,0.368620401,0,0,0
11/09/2020 05:30,20.025,-4.079,20.43621457,0.235,-0.279,0.364782127,19.79,-3.8,20.15152848,0.235,-0.279,0.364782127,0.235,-0.279,0.364782127,0,0,0
11/09/2020 06:00,20.855,-3.941,21.22410201,0.235,-0.301,0.381871706,20.62,-3.64,20.93881563,0.235,-0.301,0.381871706,0.235,-0.301,0.381871706,0,0,0
11/09/2020 06:30,22.635,-3.579,22.91620531,0.235,-0.289,0.372486241,22.4,-3.29,22.64032023,0.235,-0.289,0.372486241,0.235,-0.289,0.372486241,0,0,0
11/09/2020 07:00,24.405,-2.9015,24.57687383,0.235,-0.2815,0.366697764,24.17,-2.62,24.31158777,0.235,-0.2815,0.366697764,0.235,-0.2815,0.366697764,0,0,0
11/09/2020 07:30,27.465,-1.7745,27.52226508,0.235,-0.2945,0.376769492,27.23,-1.48,27.27019069,0.235,-0.2945,0.376769492,0.235,-0.2945,0.376769492,0,0,0
11/09/2020 08:00,28.447,-1.6905,28.49718581,0.237,-0.2905,0.374912323,28.21,-1.4,28.24471809,0.237,-0.2905,0.374912323,0.237,-0.2905,0.374912323,0,0,0
11/09/2020 08:30,30.6135,-0.4045,30.61617224,0.2435,-0.3345,0.413742069,30.37,-0.07,30.37008067,0.2435,-0.3345,0.413742069,0.2435,-0.3345,0.413742069,0,0,0
11/09/2020 09:00,31.408,0.245,31.40895555,0.308,-0.425,0.52487046,31.1,0.67,31.1072162,0.308,-0.425,0.52487046,0.308,-0.425,0.52487046,0,0,0
11/09/2020 09:30,32.6505,0.284,32.65173512,0.2605,-0.386,0.465678269,32.39,0.67,32.39692887,0.2605,-0.386,0.465678269,0.2605,-0.386,0.465678269,0,0,0
11/09/2020 10:00,33.0815,0.269,33.08259366,0.2915,-0.401,0.495755232,32.79,0.67,32.79684436,0.2915,-0.401,0.495755232,0.2915,-0.401,0.495755232,0,0,0
11/09/2020 10:30,32.6505,-1.0245,32.66656931,0.3505,-0.3645,0.505678257,32.3,-0.66,32.30674233,0.3505,-0.3645,0.505678257,0.3505,-0.3645,0.505678257,0,0,0
11/09/2020 11:00,33.7255,0.32,33.7270181,0.2955,-0.34,0.450466702,33.43,0.66,33.43651447,0.2955,-0.34,0.450466702,0.2955,-0.34,0.450466702,0,0,0
11/09/2020 11:30,33.9125,0.277,33.91363126,0.3325,-0.383,0.507193504,33.58,0.66,33.58648538,0.3325,-0.383,0.507193504,0.3325,-0.383,0.507193504,0,0,0
11/09/2020 12:00,34.305,-0.826,34.31494282,0.255,-0.326,0.41388525,34.05,-0.5,34.05367087,0.255,-0.326,0.41388525,0.255,-0.326,0.41388525,0,0,0
11/09/2020 12:30,34.719,0.3955,34.72125259,0.309,-0.3445,0.462775594,34.41,0.74,34.41795607,0.309,-0.3445,0.462775594,0.309,-0.3445,0.462775594,0,0,0
11/09/2020 13:00,34.429,0.357,34.43085085,0.359,-0.383,0.524947616,34.07,0.74,34.07803545,0.359,-0.383,0.524947616,0.359,-0.383,0.524947616,0,0,0
11/09/2020 13:30,34.417,0.1765,34.41745257,0.347,-0.4135,0.539806678,34.07,0.59,34.07510822,0.347,-0.4135,0.539806678,0.347,-0.4135,0.539806678,0,0,0
11/09/2020 14:00,34.356,0.263,34.35700664,0.346,-0.417,0.541853301,34.01,0.68,34.01679732,0.346,-0.417,0.541853301,0.346,-0.417,0.541853301,0,0,0
11/09/2020 14:30,33.3535,0.2705,33.35459687,0.3335,-0.4095,0.528121672,33.02,0.68,33.02700107,0.3335,-0.4095,0.528121672,0.3335,-0.4095,0.528121672,0,0,0
11/09/2020 15:00,32.5615,-0.676,32.56851637,0.4115,-0.436,0.599523352,32.15,-0.24,32.15089579,0.4115,-0.436,0.599523352,0.4115,-0.436,0.599523352,0,0,0
11/09/2020 15:30,32.094,-1.1095,32.11317216,0.424,-0.4295,0.603528168,31.67,-0.68,31.67729944,0.424,-0.4295,0.603528168,0.424,-0.4295,0.603528168,0,0,0
11/09/2020 16:00,32.2855,-1.094,32.30402988,0.4255,-0.414,0.593671837,31.86,-0.68,31.86725592,0.4255,-0.414,0.593671837,0.4255,-0.414,0.593671837,0,0,0
11/09/2020 16:30,32.975,-1.1735,32.9958744,0.435,-0.4235,0.607105633,32.54,-0.75,32.54864206,0.435,-0.4235,0.607105633,0.435,-0.4235,0.607105633,0,0,0
11/09/2020 17:00,32.6375,-1.3365,32.66485326,0.4375,-0.4265,0.610989771,32.2,-0.91,32.21285613,0.4375,-0.4265,0.610989771,0.4375,-0.4265,0.610989771,0,0,0
11/09/2020 17:30,32.419,-1.522,32.45470759,0.429,-0.432,0.608822634,31.99,-1.09,32.00856448,0.429,-0.432,0.608822634,0.429,-0.432,0.608822634,0,0,0
11/09/2020 18:00,32.2005,-1.709,32.24581959,0.3905,-0.399,0.558293158,31.81,-1.31,31.83696279,0.3905,-0.399,0.558293158,0.3905,-0.399,0.558293158,0,0,0
11/09/2020 18:30,31.7235,-1.9735,31.78482585,0.3635,-0.3835,0.528398051,31.36,-1.59,31.40028185,0.3635,-0.3835,0.528398051,0.3635,-0.3835,0.528398051,0,0,0
11/09/2020 19:00,31.6905,-1.9555,31.7507759,0.3305,-0.3655,0.492768201,31.36,-1.59,31.40028185,0.3305,-0.3655,0.492768201,0.3305,-0.3655,0.492768201,0,0,0
11/09/2020 19:30,31.5865,-1.962,31.64737629,0.3065,-0.372,0.482002334,31.28,-1.59,31.32038474,0.3065,-0.372,0.482002334,0.3065,-0.372,0.482002334,0,0,0
11/09/2020 20:00,31.649,-2.2815,31.73112736,0.259,-0.3415,0.428606171,31.39,-1.94,31.44989189,0.259,-0.3415,0.428606171,0.259,-0.3415,0.428606171,0,0,0
11/09/2020 20:30,31.5775,-2.361,31.66564112,0.2575,-0.321,0.411518226,31.32,-2.04,31.38636647,0.2575,-0.321,0.411518226,0.2575,-0.321,0.411518226,0,0,0
11/09/2020 21:00,30.856,-2.4925,30.95650646,0.266,-0.3425,0.433661446,30.59,-2.15,30.66546266,0.266,-0.3425,0.433661446,0.266,-0.3425,0.433661446,0,0,0
11/09/2020 21:30,29.3905,-2.8495,29.52831083,0.2405,-0.3195,0.399900613,29.15,-2.53,29.25958646,0.2405,-0.3195,0.399900613,0.2405,-0.3195,0.399900613,0,0,0
11/09/2020 22:00,27.987,-3.2785,28.17837347,0.257,-0.3285,0.417086622,27.73,-2.95,27.88647342,0.257,-0.3285,0.417086622,0.257,-0.3285,0.417086622,0,0,0
11/09/2020 22:30,26.471,-3.478,26.69850792,0.271,-0.348,0.441072556,26.2,-3.13,26.38630137,0.271,-0.348,0.441072556,0.271,-0.348,0.441072556,0,0,0
11/09/2020 23:00,24.7455,-3.692,25.01940515,0.3355,-0.402,0.523606961,24.41,-3.29,24.6307166,0.3355,-0.402,0.523606961,0.3355,-0.402,0.523606961,0,0,0
11/09/2020 23:30,23.2975,-4.0935,23.65439174,0.2675,-0.3435,0.43537168,23.03,-3.75,23.33331095,0.2675,-0.3435,0.43537168,0.2675,-0.3435,0.43537168,0,0,0
12/09/2020 00:00,22.0665,-4.106,22.44525915,0.2765,-0.356,0.450764074,21.79,-3.75,22.1103279,0.2765,-0.356,0.450764074,0.2765,-0.356,0.450764074,0,0,0
12/09/2020 00:30,21.248,-4.2585,21.67054052,0.298,-0.3585,0.466182636,20.95,-3.9,21.30991553,0.298,-0.3585,0.466182636,0.298,-0.3585,0.466182636,0,0,0
12/09/2020 01:00,20.472,-4.3505,20.92915751,0.352,-0.3805,0.518347615,20.12,-3.97,20.50793261,0.352,-0.3805,0.518347615,0.352,-0.3805,0.518347615,0,0,0
12/09/2020 01:30,20.1895,-4.365,20.65597093,0.3495,-0.395,0.527423217,19.84,-3.97,20.23330176,0.3495,-0.395,0.527423217,0.3495,-0.395,0.527423217,0,0,0
12/09/2020 02:00,20.254,-4.444,20.73580604,0.344,-0.384,0.515550192,19.91,-4.06,20.31973671,0.344,-0.384,0.515550192,0.344,-0.384,0.515550192,0,0,0
12/09/2020 02:30,19.9555,-4.4235,20.43989561,0.3055,-0.3635,0.474828917,19.65,-4.06,20.06504672,0.3055,-0.3635,0.474828917,0.3055,-0.3635,0.474828917,0,0,0
12/09/2020 03:00,19.468,-4.493,19.97974156,0.298,-0.353,0.461966449,19.17,-4.14,19.61194789,0.298,-0.353,0.461966449,0.298,-0.353,0.461966449,0,0,0
12/09/2020 03:30,19.2585,-4.425,19.76032508,0.2385,-0.285,0.371627838,19.02,-4.14,19.46535384,0.2385,-0.285,0.371627838,0.2385,-0.285,0.371627838,0,0,0
12/09/2020 04:00,19.0465,-4.483,19.56697348,0.2365,-0.273,0.3611942,18.81,-4.21,19.27537808,0.2365,-0.273,0.3611942,0.2365,-0.273,0.3611942,0,0,0
12/09/2020 04:30,19.105,-4.412,19.60782418,0.235,-0.272,0.359456534,18.87,-4.14,19.31881208,0.235,-0.272,0.359456534,0.235,-0.272,0.359456534,0,0,0
12/09/2020 05:00,18.885,-4.632,19.44475891,0.235,-0.272,0.359456534,18.65,-4.36,19.15286141,0.235,-0.272,0.359456534,0.235,-0.272,0.359456534,0,0,0
12/09/2020 05:30,19.2675,-4.481,19.78170663,0.2375,-0.281,0.367922886,19.03,-4.2,19.48796808,0.2375,-0.281,0.367922886,0.2375,-0.281,0.367922886,0,0,0
12/09/2020 06:00,19.745,-4.287,20.20503388,0.235,-0.267,0.355688066,19.51,-4.02,19.91985191,0.235,-0.267,0.355688066,0.235,-0.267,0.355688066,0,0,0
12/09/2020 06:30,20.775,-3.955,21.14811221,0.235,-0.285,0.369391391,20.54,-3.67,20.86529415,0.235,-0.285,0.369391391,0.235,-0.285,0.369391391,0,0,0
12/09/2020 07:00,21.355,-3.7005,21.67324907,0.235,-0.3005,0.381477719,21.12,-3.4,21.39192371,0.235,-0.3005,0.381477719,0.235,-0.3005,0.381477719,0,0,0
12/09/2020 07:30,22.7355,-3.3825,22.9857405,0.2355,-0.3125,0.391301035,22.5,-3.07,22.70847639,0.2355,-0.3125,0.391301035,0.2355,-0.3125,0.391301035,0,0,0
12/09/2020 08:00,23.7775,-3.232,23.99615241,0.2375,-0.292,0.376391087,23.54,-2.94,23.72288347,0.2375,-0.292,0.376391087,0.2375,-0.292,0.376391087,0,0,0
12/09/2020 08:30,26.1275,-2.6725,26.26382517,0.2375,-0.2725,0.361472682,25.89,-2.4,26.0010019,0.2375,-0.2725,0.361472682,0.2375,-0.2725,0.361472682,0,0,0
12/09/2020 09:00,27.368,-2.557,27.48719107,0.238,-0.267,0.357677229,27.13,-2.29,27.22647608,0.238,-0.267,0.357677229,0.238,-0.267,0.357677229,0,0,0
12/09/2020 09:30,29.0055,-2.3125,29.09753746,0.2355,-0.2925,0.375521637,28.77,-2.02,28.84082696,0.2355,-0.2925,0.375521637,0.2355,-0.2925,0.375521637,0,0,0
12/09/2020 10:00,30.0105,-1.9195,30.07182386,0.2405,-0.2995,0.38411001,29.77,-1.62,29.81404535,0.2405,-0.2995,0.38411001,0.2405,-0.2995,0.38411001,0,0,0
12/09/2020 10:30,30.389,-1.7255,30.43794788,0.239,-0.3055,0.387880458,30.15,-1.42,30.18342095,0.239,-0.3055,0.387880458,0.239,-0.3055,0.387880458,0,0,0
12/09/2020 11:00,30.869,-1.5865,30.90974188,0.239,-0.2965,0.380832312,30.63,-1.29,30.65715251,0.239,-0.2965,0.380832312,0.239,-0.2965,0.380832312,0,0,0
12/09/2020 11:30,31.1145,-1.4995,31.15061172,0.2445,-0.3295,0.410305374,30.87,-1.17,30.89216405,0.2445,-0.3295,0.410305374,0.2445,-0.3295,0.410305374,0,0,0
12/09/2020 12:00,31.0405,-1.703,31.08718143,0.2505,-0.333,0.416700432,30.79,-1.37,30.82046398,0.2505,-0.333,0.416700432,0.2505,-0.333,0.416700432,0,0,0
12/09/2020 12:30,31.6305,-1.605,31.67119441,0.2405,-0.325,0.40430836,31.39,-1.28,31.41608664,0.2405,-0.325,0.40430836,0.2405,-0.325,0.40430836,0,0,0
12/09/2020 13:00,31.5025,-1.7695,31.5521574,0.2825,-0.3695,0.465119877,31.22,-1.4,31.25137437,0.2825,-0.3695,0.465119877,0.2825,-0.3695,0.465119877,0,0,0
12/09/2020 13:30,30.503,-1.942,30.56475704,0.323,-0.372,0.492659111,30.18,-1.57,30.22080906,0.323,-0.372,0.492659111,0.323,-0.372,0.492659111,0,0,0
12/09/2020 14:00,29.908,-1.9245,29.96985426,0.328,-0.3545,0.482964026,29.58,-1.57,29.62163567,0.328,-0.3545,0.482964026,0.328,-0.3545,0.482964026,0,0,0
12/09/2020 14:30,29.886,-1.8635,29.94404162,0.306,-0.3535,0.467544918,29.58,-1.51,29.61851617,0.306,-0.3535,0.467544918,0.306,-0.3535,0.467544918,0,0,0
12/09/2020 15:00,29.599,-1.948,29.66303263,0.279,-0.358,0.453877737,29.32,-1.59,29.36308056,0.279,-0.358,0.453877737,0.279,-0.358,0.453877737,0,0,0
12/09/2020 15:30,29.4715,-2.1345,29.54869544,0.2815,-0.3645,0.460545872,29.19,-1.77,29.24361469,0.2815,-0.3645,0.460545872,0.2815,-0.3645,0.460545872,0,0,0
12/09/2020 16:00,29.014,-2.2655,29.1023141,0.304,-0.3555,0.467756614,28.71,-1.91,28.77346347,0.304,-0.3555,0.467756614,0.304,-0.3555,0.467756614,0,0,0
12/09/2020 16:30,29.8,-2.0085,29.86760908,0.28,-0.3685,0.462809086,29.52,-1.64,29.56552046,0.28,-0.3685,0.462809086,0.28,-0.3685,0.462809086,0,0,0
12/09/2020 17:00,30.1365,-2.001,30.20285803,0.2765,-0.361,0.454723267,29.86,-1.64,29.90500293,0.2765,-0.361,0.454723267,0.2765,-0.361,0.454723267,0,0,0
12/09/2020 17:30,30.536,-2.1325,30.61037165,0.296,-0.3725,0.475785929,30.24,-1.76,30.29117363,0.296,-0.3725,0.475785929,0.296,-0.3725,0.475785929,0,0,0
12/09/2020 18:00,30.6085,-2.2425,30.69053728,0.3085,-0.3725,0.483661555,30.3,-1.87,30.35764978,0.3085,-0.3725,0.483661555,0.3085,-0.3725,0.483661555,0,0,0
12/09/2020 18:30,30.338,-2.4225,30.43456506,0.318,-0.3625,0.482213905,30.02,-2.06,30.09059654,0.318,-0.3625,0.482213905,0.318,-0.3625,0.482213905,0,0,0
12/09/2020 19:00,29.903,-2.65,30.02019169,0.273,-0.35,0.443879488,29.63,-2.3,29.71913357,0.273,-0.35,0.443879488,0.273,-0.35,0.443879488,0,0,0
12/09/2020 19:30,29.8475,-2.852,29.9834481,0.2675,-0.352,0.442108867,29.58,-2.5,29.68545772,0.2675,-0.352,0.442108867,0.2675,-0.352,0.442108867,0,0,0
12/09/2020 20:00,30.6785,-2.8135,30.80724175,0.2385,-0.3135,0.393909254,30.44,-2.5,30.54248844,0.2385,-0.3135,0.393909254,0.2385,-0.3135,0.393909254,0,0,0
12/09/2020 20:30,30.6245,-2.981,30.76924375,0.2445,-0.321,0.403511152,30.38,-2.66,30.49622928,0.2445,-0.321,0.403511152,0.2445,-0.321,0.403511152,0,0,0
12/09/2020 21:00,29.7085,-3.1775,29.87794301,0.2485,-0.3375,0.419116332,29.46,-2.84,29.59657413,0.2485,-0.3375,0.419116332,0.2485,-0.3375,0.419116332,0,0,0
12/09/2020 21:30,28.073,-3.662,28.31083844,0.263,-0.362,0.447451673,27.81,-3.3,28.00510846,0.263,-0.362,0.447451673,0.263,-0.362,0.447451673,0,0,0
12/09/2020 22:00,26.988,-3.75,27.24728691,0.278,-0.37,0.462800173,26.71,-3.38,26.9230106,0.278,-0.37,0.462800173,0.278,-0.37,0.462800173,0,0,0
12/09/2020 22:30,25.663,-3.8615,25.95189302,0.293,-0.3915,0.489000256,25.37,-3.47,25.60620628,0.293,-0.3915,0.489000256,0.293,-0.3915,0.489000256,0,0,0
12/09/2020 23:00,24.578,-4.028,24.90588019,0.268,-0.378,0.463365946,24.31,-3.65,24.58248564,0.268,-0.378,0.463365946,0.268,-0.378,0.463365946,0,0,0
12/09/2020 23:30,23.355,-4.16,23.72259735,0.285,-0.38,0.475,23.07,-3.78,23.37762392,0.285,-0.38,0.475,0.285,-0.38,0.475,0,0,0
13/09/2020 00:00,22.156,-4.2915,22.56779361,0.316,-0.3915,0.503118525,21.84,-3.9,22.18548174,0.316,-0.3915,0.503118525,0.316,-0.3915,0.503118525,0,0,0
13/09/2020 00:30,21.062,-4.303,21.4970615,0.342,-0.403,0.528557471,20.72,-3.9,21.08384215,0.342,-0.403,0.528557471,0.342,-0.403,0.528557471,0,0,0
13/09/2020 01:00,20.5675,-4.295,21.01116563,0.3375,-0.395,0.519549083,20.23,-3.9,20.60249742,0.3375,-0.395,0.519549083,0.3375,-0.395,0.519549083,0,0,0
13/09/2020 01:30,20.4465,-4.403,20.91520431,0.2865,-0.373,0.470331,20.16,-4.03,20.55885454,0.2865,-0.373,0.470331,0.2865,-0.373,0.470331,0,0,0
13/09/2020 02:00,20.574,-4.3505,21.02894021,0.284,-0.3805,0.474801274,20.29,-3.97,20.67474305,0.284,-0.3805,0.474801274,0.284,-0.3805,0.474801274,0,0,0
13/09/2020 02:30,20.316,-4.536,20.81622329,0.246,-0.326,0.408401763,20.07,-4.21,20.50680375,0.246,-0.326,0.408401763,0.246,-0.326,0.408401763,0,0,0
13/09/2020 03:00,19.6265,-4.545,20.14588115,0.2465,-0.335,0.41591736,19.38,-4.21,19.83200696,0.2465,-0.335,0.41591736,0.2465,-0.335,0.41591736,0,0,0
13/09/2020 03:30,19.1355,-4.4695,19.65054174,0.2455,-0.3495,0.427107129,18.89,-4.12,19.33407614,0.2455,-0.3495,0.427107129,0.2455,-0.3495,0.427107129,0,0,0
13/09/2020 04:00,18.877,-4.499,19.40572416,0.267,-0.379,0.463605436,18.61,-4.12,19.06060073,0.267,-0.379,0.463605436,0.267,-0.379,0.463605436,0,0,0
13/09/2020 04:30,18.8245,-4.5,19.35489086,0.2745,-0.38,0.468775266,18.55,-4.12,19.00202358,0.2745,-0.38,0.468775266,0.2745,-0.38,0.468775266,0,0,0
13/09/2020 05:00,18.421,-4.5475,18.97400847,0.271,-0.3775,0.464701248,18.15,-4.17,18.62287303,0.271,-0.3775,0.464701248,0.271,-0.3775,0.464701248,0,0,0
13/09/2020 05:30,18.5435,-4.6275,19.11217278,0.2535,-0.3375,0.422100107,18.29,-4.29,18.78638337,0.2535,-0.3375,0.422100107,0.2535,-0.3375,0.422100107,0,0,0
13/09/2020 06:00,18.999,-4.548,19.53576989,0.249,-0.338,0.419815436,18.75,-4.21,19.21683116,0.249,-0.338,0.419815436,0.249,-0.338,0.419815436,0,0,0
13/09/2020 06:30,19.4255,-4.405,19.91868658,0.2555,-0.335,0.421313719,19.17,-4.07,19.59729063,0.2555,-0.335,0.421313719,0.2555,-0.335,0.421313719,0,0,0
13/09/2020 07:00,19.691,-4.2275,20.13969308,0.241,-0.3175,0.398606636,19.45,-3.91,19.83911792,0.241,-0.3175,0.398606636,0.241,-0.3175,0.398606636,0,0,0
13/09/2020 07:30,20.575,-4.0405,20.96798191,0.255,-0.3505,0.433445787,20.32,-3.69,20.65232432,0.255,-0.3505,0.433445787,0.255,-0.3505,0.433445787,0,0,0
13/09/2020 08:00,21.601,-3.893,21.94900112,0.261,-0.353,0.43901025,21.34,-3.54,21.631625,0.261,-0.353,0.43901025,0.261,-0.353,0.43901025,0,0,0
13/09/2020 08:30,23.1175,-3.7265,23.41592639,0.2475,-0.3165,0.401781657,22.87,-3.41,23.12282422,0.2475,-0.3165,0.401781657,0.2475,-0.3165,0.401781657,0,0,0
13/09/2020 09:00,24.527,-3.4725,24.77159634,0.257,-0.3325,0.420244274,24.27,-3.14,24.47228024,0.257,-0.3325,0.420244274,0.257,-0.3325,0.420244274,0,0,0
13/09/2020 09:30,26.2165,-3.2825,26.42119752,0.2565,-0.3225,0.412066135,25.96,-2.96,26.12820698,0.2565,-0.3225,0.412066135,0.2565,-0.3225,0.412066135,0,0,0
13/09/2020 10:00,27.74,-2.9225,27.89352266,0.26,-0.3325,0.422085596,27.48,-2.59,27.60178436,0.26,-0.3325,0.422085596,0.26,-0.3325,0.422085596,0,0,0
13/09/2020 10:30,29.491,-2.4015,29.58861746,0.271,-0.3515,0.443839216,29.22,-2.05,29.29182309,0.271,-0.3515,0.443839216,0.271,-0.3515,0.443839216,0,0,0
13/09/2020 11:00,30.7745,-2.132,30.84826209,0.2545,-0.332,0.418323141,30.52,-1.8,30.57303387,0.2545,-0.332,0.418323141,0.2545,-0.332,0.418323141,0,0,0
13/09/2020 11:30,31.6185,-2.0125,31.68248252,0.2685,-0.3325,0.427373958,31.35,-1.68,31.39498208,0.2685,-0.3325,0.427373958,0.2685,-0.3325,0.427373958,0,0,0
13/09/2020 12:00,31.992,-1.807,32.04299164,0.252,-0.317,0.404960492,31.74,-1.49,31.77495397,0.252,-0.317,0.404960492,0.252,-0.317,0.404960492,0,0,0
13/09/2020 12:30,32.2155,-1.721,32.26143644,0.2455,-0.291,0.380724638,31.97,-1.43,32.00196556,0.2455,-0.291,0.380724638,0.2455,-0.291,0.380724638,0,0,0
13/09/2020 13:00,32.4575,-1.5925,32.49654385,0.2375,-0.2725,0.361472682,32.22,-1.32,32.24702777,0.2375,-0.2725,0.361472682,0.2375,-0.2725,0.361472682,0,0,0
13/09/2020 13:30,31.9425,-1.596,31.98234704,0.2425,-0.276,0.367399306,31.7,-1.32,31.72747075,0.2425,-0.276,0.367399306,0.2425,-0.276,0.367399306,0,0,0
13/09/2020 14:00,31.176,-1.7195,31.22338316,0.246,-0.2895,0.379902948,30.93,-1.43,30.96303926,0.246,-0.2895,0.379902948,0.246,-0.2895,0.379902948,0,0,0
13/09/2020 14:30,30.6035,-1.7925,30.65594997,0.2435,-0.2725,0.365442882,30.36,-1.52,30.39802625,0.2435,-0.2725,0.365442882,0.2435,-0.2725,0.365442882,0,0,0
13/09/2020 15:00,30.241,-1.7865,30.29372317,0.241,-0.2665,0.359309407,30,-1.52,30.03848199,0.241,-0.2665,0.359309407,0.241,-0.2665,0.359309407,0,0,0
13/09/2020 15:30,30.2385,-2.018,30.30576193,0.2385,-0.258,0.351349185,30,-1.76,30.05158232,0.2385,-0.258,0.351349185,0.2385,-0.258,0.351349185,0,0,0
13/09/2020 16:00,30.008,-2.0235,30.07614696,0.238,-0.2635,0.355072176,29.77,-1.76,29.82198015,0.238,-0.2635,0.355072176,0.238,-0.2635,0.355072176,0,0,0
13/09/2020 16:30,30.5215,-1.9505,30.5837606,0.2415,-0.2705,0.362618946,30.28,-1.68,30.32656921,0.2415,-0.2705,0.362618946,0.2415,-0.2705,0.362618946,0,0,0
13/09/2020 17:00,30.606,-1.878,30.66356339,0.246,-0.278,0.371214224,30.36,-1.6,30.4021315,0.246,-0.278,0.371214224,0.246,-0.278,0.371214224,0,0,0
13/09/2020 17:30,30.3545,-2.068,30.42486309,0.2445,-0.228,0.334311606,30.11,-1.84,30.16616814,0.2445,-0.228,0.334311606,0.2445,-0.228,0.334311606,0,0,0
13/09/2020 18:00,30.11,-2.187,30.18932045,0.24,-0.227,0.330346787,29.87,-1.96,29.93423625,0.24,-0.227,0.330346787,0.24,-0.227,0.330346787,0,0,0
13/09/2020 18:30,30.109,-2.4065,30.20501818,0.239,-0.2265,0.329276859,29.87,-2.18,29.94944574,0.239,-0.2265,0.329276859,0.239,-0.2265,0.329276859,0,0,0
13/09/2020 19:00,30.757,-2.204,30.83586654,0.237,-0.224,0.326105811,30.52,-1.98,30.5841593,0.237,-0.224,0.326105811,0.237,-0.224,0.326105811,0,0,0
13/09/2020 19:30,30.835,-2.36,30.92518108,0.235,-0.24,0.335894329,30.6,-2.12,30.67335,0.235,-0.24,0.335894329,0.235,-0.24,0.335894329,0,0,0
13/09/2020 20:00,31.595,-2.218,31.67275721,0.235,-0.258,0.348982808,31.36,-1.96,31.4211903,0.235,-0.258,0.348982808,0.235,-0.258,0.348982808,0,0,0
13/09/2020 20:30,32.055,-2.426,32.14667169,0.235,-0.266,0.354938023,31.82,-2.16,31.89322812,0.235,-0.266,0.354938023,0.235,-0.266,0.354938023,0,0,0
