Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2020 21:00,30.475,-2.858,30.6087208,0.235,-0.268,0.356439336,30.24,-2.59,30.35071169,0.235,-0.268,0.356439336,0.235,-0.268,0.356439336,0,0,0
13/09/2020 21:30,29.385,-3.1305,29.55128179,0.235,-0.2605,0.350835075,29.15,-2.87,29.29094399,0.235,-0.2605,0.350835075,0.235,-0.2605,0.350835075,0,0,0
13/09/2020 22:00,27.765,-3.2275,27.95195845,0.235,-0.2675,0.356063548,27.53,-2.96,27.68867097,0.235,-0.2675,0.356063548,0.235,-0.2675,0.356063548,0,0,0
13/09/2020 22:30,26.465,-3.321,26.67255642,0.235,-0.271,0.358700432,26.23,-3.05,26.4067302,0.235,-0.271,0.358700432,0.235,-0.271,0.358700432,0,0,0
13/09/2020 23:00,24.965,-3.4485,25.20205105,0.235,-0.3185,0.39581214,24.73,-3.13,24.92729027,0.235,-0.3185,0.39581214,0.235,-0.3185,0.39581214,0,0,0
13/09/2020 23:30,23.285,-3.638,23.5674833,0.235,-0.268,0.356439336,23.05,-3.37,23.29505098,0.235,-0.268,0.356439336,0.235,-0.268,0.356439336,0,0,0
14/09/2020 00:00,21.875,-3.896,22.21923583,0.235,-0.256,0.347506834,21.64,-3.64,21.94400146,0.235,-0.256,0.347506834,0.235,-0.256,0.347506834,0,0,0
14/09/2020 00:30,20.965,-4.183,21.37822991,0.235,-0.263,0.352695336,20.73,-3.92,21.09737661,0.235,-0.263,0.352695336,0.235,-0.263,0.352695336,0,0,0
14/09/2020 01:00,20.775,-3.969,21.15073488,0.235,-0.269,0.357191825,20.54,-3.7,20.87059175,0.235,-0.269,0.357191825,0.235,-0.269,0.357191825,0,0,0
14/09/2020 01:30,20.465,-4.004,20.85301515,0.235,-0.304,0.38424081,20.23,-3.7,20.56557561,0.235,-0.304,0.38424081,0.235,-0.304,0.38424081,0,0,0
14/09/2020 02:00,20.905,-3.7135,21.23226571,0.235,-0.3135,0.391800013,20.67,-3.4,20.94776599,0.235,-0.3135,0.391800013,0.235,-0.3135,0.391800013,0,0,0
14/09/2020 02:30,20.835,-3.658,21.15368027,0.235,-0.308,0.387413216,20.6,-3.35,20.87061331,0.235,-0.308,0.387413216,0.235,-0.308,0.387413216,0,0,0
14/09/2020 03:00,19.895,-3.929,20.27925211,0.235,-0.309,0.388208707,19.66,-3.62,19.99049774,0.235,-0.309,0.388208707,0.235,-0.309,0.388208707,0,0,0
14/09/2020 03:30,19.575,-3.855,19.95098118,0.235,-0.295,0.377160443,19.34,-3.56,19.66492309,0.235,-0.295,0.377160443,0.235,-0.295,0.377160443,0,0,0
14/09/2020 04:00,19.415,-3.8485,19.79275568,0.235,-0.2885,0.372098441,19.18,-3.56,19.50758827,0.235,-0.2885,0.372098441,0.235,-0.2885,0.372098441,0,0,0
14/09/2020 04:30,19.335,-4.0775,19.76026901,0.235,-0.2875,0.371323646,19.1,-3.79,19.47239328,0.235,-0.2875,0.371323646,0.235,-0.2875,0.371323646,0,0,0
14/09/2020 05:00,19.455,-4.145,19.8916578,0.235,-0.285,0.369391391,19.22,-3.86,19.60377515,0.235,-0.285,0.369391391,0.235,-0.285,0.369391391,0,0,0
14/09/2020 05:30,20.185,-3.9855,20.57470377,0.235,-0.2955,0.377551652,19.95,-3.69,20.28838584,0.235,-0.2955,0.377551652,0.235,-0.2955,0.377551652,0,0,0
14/09/2020 06:00,20.855,-3.858,21.20884695,0.235,-0.318,0.395409914,20.62,-3.54,20.92166341,0.235,-0.318,0.395409914,0.235,-0.318,0.395409914,0,0,0
14/09/2020 06:30,22.525,-3.3875,22.77829628,0.235,-0.3075,0.387015827,22.29,-3.08,22.50178882,0.235,-0.3075,0.387015827,0.235,-0.3075,0.387015827,0,0,0
14/09/2020 07:00,24.7235,-2.764,24.87752295,0.2035,-0.304,0.365825437,24.52,-2.46,24.64309234,0.2035,-0.304,0.365825437,0.2035,-0.304,0.365825437,0,0,0
14/09/2020 07:30,27.38,-1.9025,27.44601804,0,-0.2925,0.2925,27.38,-1.61,27.4272948,0,-0.2925,0.2925,0,-0.2925,0.2925,0,0,0
14/09/2020 08:00,28.96,-1.5695,29.00249869,0,-0.2995,0.2995,28.96,-1.27,28.98783365,0,-0.2995,0.2995,0,-0.2995,0.2995,0,0,0
14/09/2020 08:30,30.73,-1.0695,30.74860534,0,-0.3095,0.3095,30.73,-0.76,30.73939655,0,-0.3095,0.3095,0,-0.3095,0.3095,0,0,0
14/09/2020 09:00,31.561,-0.3915,31.5634281,0.001,-0.3015,0.301501658,31.56,-0.09,31.56012833,0.001,-0.3015,0.301501658,0.001,-0.3015,0.301501658,0,0,0
14/09/2020 09:30,32.532,-0.3545,32.53393143,0.002,-0.2645,0.264507561,32.53,-0.09,32.5301245,0.002,-0.2645,0.264507561,0.002,-0.2645,0.264507561,0,0,0
14/09/2020 10:00,32.914,0.062,32.91405839,0.004,-0.268,0.268029849,32.91,0.33,32.91165447,0.004,-0.268,0.268029849,0.004,-0.268,0.268029849,0,0,0
14/09/2020 10:30,32.9105,-0.8975,32.92273556,0.0005,-0.2575,0.257500485,32.91,-0.64,32.91622244,0.0005,-0.2575,0.257500485,0.0005,-0.2575,0.257500485,0,0,0
14/09/2020 11:00,33.141,0.3865,33.14325366,0.001,-0.2535,0.253501972,33.14,0.64,33.14617927,0.001,-0.2535,0.253501972,0.001,-0.2535,0.253501972,0,0,0
14/09/2020 11:30,33.203,0.46,33.20618631,0.003,-0.25,0.250017999,33.2,0.71,33.207591,0.003,-0.25,0.250017999,0.003,-0.25,0.250017999,0,0,0
14/09/2020 12:00,33.8345,0.7235,33.8422346,0.0045,-0.2465,0.246541072,33.83,0.97,33.84390344,0.0045,-0.2465,0.246541072,0.0045,-0.2465,0.246541072,0,0,0
14/09/2020 12:30,34.0365,1.168,34.05653471,0.0065,-0.242,0.242087278,34.03,1.41,34.05919846,0.0065,-0.242,0.242087278,0.0065,-0.242,0.242087278,0,0,0
14/09/2020 13:00,33.9585,0.943,33.97159065,0.0085,-0.247,0.247146212,33.95,1.19,33.97084927,0.0085,-0.247,0.247146212,0.0085,-0.247,0.247146212,0,0,0
14/09/2020 13:30,33.428,0.4435,33.4309419,0.008,-0.2665,0.266620048,33.42,0.71,33.42754104,0.008,-0.2665,0.266620048,0.008,-0.2665,0.266620048,0,0,0
14/09/2020 14:00,33.4875,0.614,33.49312843,0.0175,-0.296,0.296516863,33.47,0.91,33.48236849,0.0175,-0.296,0.296516863,0.0175,-0.296,0.296516863,0,0,0
14/09/2020 14:30,33.4795,0.7885,33.48878398,0.0095,-0.2515,0.25167936,33.47,1.04,33.48615385,0.0095,-0.2515,0.25167936,0.0095,-0.2515,0.25167936,0,0,0
14/09/2020 15:00,33.54,0.8745,33.55139863,0.01,-0.2355,0.235712219,33.53,1.11,33.54836807,0.01,-0.2355,0.235712219,0.01,-0.2355,0.235712219,0,0,0
14/09/2020 15:30,33.555,1.1065,33.57323886,0.025,-0.3335,0.334435719,33.53,1.44,33.56090732,0.025,-0.3335,0.334435719,0.025,-0.3335,0.334435719,0,0,0
14/09/2020 16:00,34.092,1.032,34.10761628,0.052,-0.328,0.332096372,34.04,1.36,34.0671572,0.052,-0.328,0.332096372,0.052,-0.328,0.332096372,0,0,0
14/09/2020 16:30,33.942,0.565,33.94670218,0.082,-0.395,0.403421616,33.86,0.96,33.87360624,0.082,-0.395,0.403421616,0.082,-0.395,0.403421616,0,0,0
14/09/2020 17:00,34.177,0.2915,34.1782431,0.097,-0.3985,0.410135648,34.08,0.69,34.08698432,0.097,-0.3985,0.410135648,0.097,-0.3985,0.410135648,0,0,0
14/09/2020 17:30,34.7935,0.3475,34.79523528,0.0535,-0.3425,0.346653285,34.74,0.69,34.74685166,0.0535,-0.3425,0.346653285,0.0535,-0.3425,0.346653285,0,0,0
14/09/2020 18:00,34.6415,0.415,34.64398573,0.0015,-0.275,0.275004091,34.64,0.69,34.64687143,0.0015,-0.275,0.275004091,0.0015,-0.275,0.275004091,0,0,0
14/09/2020 18:30,34.552,0.333,34.55360463,0.002,-0.277,0.27700722,34.55,0.61,34.55538453,0.002,-0.277,0.27700722,0.002,-0.277,0.27700722,0,0,0
14/09/2020 19:00,34.411,-0.734,34.41882736,0.001,-0.264,0.264001894,34.41,-0.47,34.41320967,0.001,-0.264,0.264001894,0.001,-0.264,0.264001894,0,0,0
14/09/2020 19:30,34.41,-0.937,34.4227551,0,-0.267,0.267,34.41,-0.67,34.4165222,0,-0.267,0.267,0,-0.267,0.267,0,0,0
14/09/2020 20:00,34.83,-0.954,34.84306267,0,-0.284,0.284,34.83,-0.67,34.83644356,0,-0.284,0.284,0,-0.284,0.284,0,0,0
14/09/2020 20:30,33.99,-1.371,34.01763867,0,-0.281,0.281,33.99,-1.09,34.00747271,0,-0.281,0.281,0,-0.281,0.281,0,0,0
14/09/2020 21:00,32.11,-1.9055,32.16648924,0,-0.2955,0.2955,32.11,-1.61,32.15033748,0,-0.2955,0.2955,0,-0.2955,0.2955,0,0,0
14/09/2020 21:30,30.82,-1.9865,30.88395348,0,-0.2965,0.2965,30.82,-1.69,30.86630039,0,-0.2965,0.2965,0,-0.2965,0.2965,0,0,0
14/09/2020 22:00,29.09,-2.431,29.19140046,0,-0.301,0.301,29.09,-2.13,29.16787617,0,-0.301,0.301,0,-0.301,0.301,0,0,0
14/09/2020 22:30,27.23,-2.795,27.37306934,0,-0.285,0.285,27.23,-2.51,27.34543838,0,-0.285,0.285,0,-0.285,0.285,0,0,0
14/09/2020 23:00,25.85,-2.901,26.01227212,0,-0.291,0.291,25.85,-2.61,25.98142798,0,-0.291,0.291,0,-0.291,0.291,0,0,0
14/09/2020 23:30,24.18,-2.9615,24.36068312,0,-0.2915,0.2915,24.18,-2.67,24.32696652,0,-0.2915,0.2915,0,-0.2915,0.2915,0,0,0
15/09/2020 00:00,22.97,-3.1665,23.18722972,0,-0.2965,0.2965,22.97,-2.87,23.14860255,0,-0.2965,0.2965,0,-0.2965,0.2965,0,0,0
15/09/2020 00:30,22.14,-3.3215,22.38776367,0,-0.3015,0.3015,22.14,-3.02,22.34502182,0,-0.3015,0.3015,0,-0.3015,0.3015,0,0,0
15/09/2020 01:00,21.87,-3.1205,22.09150109,0,-0.2905,0.2905,21.87,-2.83,22.05234228,0,-0.2905,0.2905,0,-0.2905,0.2905,0,0,0
15/09/2020 01:30,21.68,-3.1935,21.91394173,0,-0.2935,0.2935,21.68,-2.9,21.87309763,0,-0.2935,0.2935,0,-0.2935,0.2935,0,0,0
15/09/2020 02:00,21.57,-3.3755,21.83251933,0,-0.2955,0.2955,21.57,-3.08,21.7887884,0,-0.2955,0.2955,0,-0.2955,0.2955,0,0,0
15/09/2020 02:30,20.94,-3.517,21.23329671,0,-0.297,0.297,20.94,-3.22,21.18612754,0,-0.297,0.297,0,-0.297,0.297,0,0,0
15/09/2020 03:00,20.48,-3.5205,20.78038306,0,-0.3005,0.3005,20.48,-3.22,20.73158942,0,-0.3005,0.3005,0,-0.3005,0.3005,0,0,0
15/09/2020 03:30,20.54,-3.384,20.81689352,0,-0.294,0.294,20.54,-3.09,20.77112659,0,-0.294,0.294,0,-0.294,0.294,0,0,0
15/09/2020 04:00,20.31,-3.5145,20.61183665,0,-0.2945,0.2945,20.31,-3.22,20.56366942,0,-0.2945,0.2945,0,-0.2945,0.2945,0,0,0
15/09/2020 04:30,19.95,-3.7755,20.30411043,0,-0.3055,0.3055,19.95,-3.47,20.24952839,0,-0.3055,0.3055,0,-0.3055,0.3055,0,0,0
15/09/2020 05:00,19.95,-3.833,20.31488097,0,-0.303,0.303,19.95,-3.53,20.25989635,0,-0.303,0.303,0,-0.303,0.303,0,0,0
15/09/2020 05:30,20.41,-3.7805,20.75717419,0,-0.3105,0.3105,20.41,-3.47,20.7028742,0,-0.3105,0.3105,0,-0.3105,0.3105,0,0,0
15/09/2020 06:00,21.07,-3.656,21.38483659,0,-0.326,0.326,21.07,-3.33,21.33152128,0,-0.326,0.326,0,-0.326,0.326,0,0,0
15/09/2020 06:30,22.88,-3.323,23.12005037,0,-0.323,0.323,22.88,-3,23.07584018,0,-0.323,0.323,0,-0.323,0.323,0,0,0
15/09/2020 07:00,24.8,-2.8705,24.9655717,0,-0.2805,0.2805,24.8,-2.59,24.93487718,0,-0.2805,0.2805,0,-0.2805,0.2805,0,0,0
15/09/2020 07:30,27.36,-1.907,27.42637871,0,-0.257,0.257,27.36,-1.65,27.40970813,0,-0.257,0.257,0,-0.257,0.257,0,0,0
15/09/2020 08:00,29.021,-1.4,29.05474903,0.001,-0.27,0.270001852,29.02,-1.13,29.04199201,0.001,-0.27,0.270001852,0.001,-0.27,0.270001852,0,0,0
15/09/2020 08:30,30.731,-0.8665,30.74321361,0.001,-0.1965,0.196502545,30.73,-0.67,30.73730307,0.001,-0.1965,0.196502545,0.001,-0.1965,0.196502545,0,0,0
15/09/2020 09:00,31.9215,0.095,31.92164136,0.0015,-0.185,0.185006081,31.92,0.28,31.92122805,0.0015,-0.185,0.185006081,0.0015,-0.185,0.185006081,0,0,0
15/09/2020 09:30,33.0305,0.4865,33.03408259,0.0005,-0.1935,0.193500646,33.03,0.68,33.03699896,0.0005,-0.1935,0.193500646,0.0005,-0.1935,0.193500646,0,0,0
15/09/2020 10:00,33.341,0.456,33.34411818,0.001,-0.224,0.224002232,33.34,0.68,33.34693389,0.001,-0.224,0.224002232,0.001,-0.224,0.224002232,0,0,0
15/09/2020 10:30,33.66,0.4455,33.66294803,0,-0.2345,0.2345,33.66,0.68,33.66686799,0,-0.2345,0.2345,0,-0.2345,0.2345,0,0,0
15/09/2020 11:00,34.61,0.806,34.61938382,0,-0.234,0.234,34.61,1.04,34.62562202,0,-0.234,0.234,0,-0.234,0.234,0,0,0
15/09/2020 11:30,34.861,0.897,34.87253834,0.001,-0.253,0.253001976,34.86,1.15,34.87896357,0.001,-0.253,0.253001976,0.001,-0.253,0.253001976,0,0,0
15/09/2020 12:00,34.8005,0.723,34.80800956,0.0005,-0.277,0.277000451,34.8,1,34.81436485,0.0005,-0.277,0.277000451,0.0005,-0.277,0.277000451,0,0,0
15/09/2020 12:30,35.7315,0.9135,35.74317522,0.0015,-0.2765,0.276504069,35.73,1.19,35.74981119,0.0015,-0.2765,0.276504069,0.0015,-0.2765,0.276504069,0,0,0
15/09/2020 13:00,35.644,1.136,35.66209798,0.014,-0.334,0.334293284,35.63,1.47,35.66031127,0.014,-0.334,0.334293284,0.014,-0.334,0.334293284,0,0,0
15/09/2020 13:30,35.8205,0.457,35.8234151,0.0005,-0.313,0.313000399,35.82,0.77,35.82827515,0.0005,-0.313,0.313000399,0.0005,-0.313,0.313000399,0,0,0
15/09/2020 14:00,35.4915,0.5975,35.4965291,0.0015,-0.2825,0.282503982,35.49,0.88,35.50090844,0.0015,-0.2825,0.282503982,0.0015,-0.2825,0.282503982,0,0,0
15/09/2020 14:30,35.38,0.6965,35.38685508,0,-0.2835,0.2835,35.38,0.98,35.39357004,0,-0.2835,0.2835,0,-0.2835,0.2835,0,0,0
15/09/2020 15:00,35.18,0.945,35.19268994,0,-0.285,0.285,35.18,1.23,35.20149571,0,-0.285,0.285,0,-0.285,0.285,0,0,0
15/09/2020 15:30,35.03,0.852,35.04035964,0,-0.298,0.298,35.03,1.15,35.04887159,0,-0.298,0.298,0,-0.298,0.298,0,0,0
15/09/2020 16:00,34.941,0.7705,34.94949429,0.001,-0.2895,0.289501727,34.94,1.06,34.95607529,0.001,-0.2895,0.289501727,0.001,-0.2895,0.289501727,0,0,0
15/09/2020 16:30,34.3375,0.2485,34.33839918,0.9675,-0.3315,1.022716236,33.37,0.58,33.37504007,0.9675,-0.3315,1.022716236,0.9675,-0.3315,1.022716236,0,0,0
15/09/2020 17:00,26.5305,0.7685,26.54162811,8.8105,-0.7915,8.84598115,17.72,1.56,17.78853563,8.8105,-0.7915,8.84598115,8.8105,-0.7915,8.84598115,0,0,0
15/09/2020 17:30,26.94,0.789,26.95155137,8.76,-0.771,8.793863827,18.18,1.56,18.24680794,8.76,-0.771,8.793863827,8.76,-0.771,8.793863827,0,0,0
15/09/2020 18:00,26.0115,0.645,26.01949571,8.7615,-0.775,8.795709593,17.25,1.42,17.3083477,8.7615,-0.775,8.795709593,8.7615,-0.775,8.795709593,0,0,0
15/09/2020 18:30,25.699,0.3985,25.70208947,8.769,-0.7515,8.801142724,16.93,1.15,16.96901294,8.769,-0.7515,8.801142724,8.769,-0.7515,8.801142724,0,0,0
15/09/2020 19:00,25.4355,0.231,25.43654893,8.7755,-0.739,8.806561261,16.66,0.97,16.6882144,8.7755,-0.739,8.806561261,8.7755,-0.739,8.806561261,0,0,0
15/09/2020 19:30,25.532,0.0565,25.53206251,8.772,-0.7435,8.803452519,16.76,0.8,16.77908222,8.772,-0.7435,8.803452519,8.772,-0.7435,8.803452519,0,0,0
15/09/2020 20:00,25.864,0.067,25.86408678,8.774,-0.733,8.804565009,17.09,0.8,17.10871415,8.774,-0.733,8.804565009,8.774,-0.733,8.804565009,0,0,0
15/09/2020 20:30,25.1215,-0.0575,25.12156581,8.7815,-0.7275,8.811583201,16.34,0.67,16.35373046,8.7815,-0.7275,8.811583201,8.7815,-0.7275,8.811583201,0,0,0
15/09/2020 21:00,23.642,-1.2615,23.67563191,8.782,-0.7315,8.812412624,14.86,-0.53,14.86944854,8.782,-0.7315,8.812412624,8.782,-0.7315,8.812412624,0,0,0
15/09/2020 21:30,30.184,-2.222,30.26567594,0.804,-0.292,0.855382955,29.38,-1.93,29.44332352,0.804,-0.292,0.855382955,0.804,-0.292,0.855382955,0,0,0
15/09/2020 22:00,29.38,-2.4285,29.48019695,0,-0.2585,0.2585,29.38,-2.17,29.46002885,0,-0.2585,0.2585,0,-0.2585,0.2585,0,0,0
15/09/2020 22:30,27.72,-2.5425,27.83635584,0,-0.2625,0.2625,27.72,-2.28,27.81360818,0,-0.2625,0.2625,0,-0.2625,0.2625,0,0,0
15/09/2020 23:00,26.1,-2.7725,26.24684279,0,-0.2625,0.2625,26.1,-2.51,26.2204138,0,-0.2625,0.2625,0,-0.2625,0.2625,0,0,0
15/09/2020 23:30,24.41,-3.122,24.60883955,0,-0.252,0.252,24.41,-2.87,24.57814069,0,-0.252,0.252,0,-0.252,0.252,0,0,0
16/09/2020 00:00,23.18,-3.286,23.41175337,0,-0.256,0.256,23.18,-3.03,23.37719615,0,-0.256,0.256,0,-0.256,0.256,0,0,0
16/09/2020 00:30,22.34,-3.545,22.61951867,0,-0.255,0.255,22.34,-3.29,22.58095879,0,-0.255,0.255,0,-0.255,0.255,0,0,0
16/09/2020 01:00,21.89,-3.3665,22.147357,0,-0.2565,0.2565,21.89,-3.11,22.10982135,0,-0.2565,0.2565,0,-0.2565,0.2565,0,0,0
16/09/2020 01:30,21.71,-3.2765,21.95585462,0,-0.2565,0.2565,21.71,-3.02,21.91904423,0,-0.2565,0.2565,0,-0.2565,0.2565,0,0,0
16/09/2020 02:00,21.76,-3.538,22.04574889,0,-0.258,0.258,21.76,-3.28,22.00581741,0,-0.258,0.258,0,-0.258,0.258,0,0,0
16/09/2020 02:30,21.27,-3.7015,21.58967351,0,-0.2615,0.2615,21.27,-3.44,21.54638021,0,-0.2615,0.2615,0,-0.2615,0.2615,0,0,0
16/09/2020 03:00,20.77,-3.6195,21.08301877,0,-0.2595,0.2595,20.77,-3.36,21.04002139,0,-0.2595,0.2595,0,-0.2595,0.2595,0,0,0
16/09/2020 03:30,20.58,-3.422,20.86256178,0,-0.262,0.262,20.58,-3.16,20.82119113,0,-0.262,0.262,0,-0.262,0.262,0,0,0
16/09/2020 04:00,20.38,-3.651,20.70444882,0,-0.261,0.261,20.38,-3.39,20.66002178,0,-0.261,0.261,0,-0.261,0.261,0,0,0
16/09/2020 04:30,19.99,-4.0695,20.4000228,0,-0.2595,0.2595,19.99,-3.81,20.34984521,0,-0.2595,0.2595,0,-0.2595,0.2595,0,0,0
16/09/2020 05:00,19.66,-4.2135,20.10644629,0,-0.2435,0.2435,19.66,-3.97,20.05683175,0,-0.2435,0.2435,0,-0.2435,0.2435,0,0,0
16/09/2020 05:30,20.38,-4.056,20.77969047,0,-0.256,0.256,20.38,-3.8,20.73124212,0,-0.256,0.256,0,-0.256,0.256,0,0,0
16/09/2020 06:00,21.27,-3.896,21.62386913,0,-0.276,0.276,21.27,-3.62,21.57584993,0,-0.276,0.276,0,-0.276,0.276,0,0,0
16/09/2020 06:30,23.1,-3.516,23.36604922,0,-0.246,0.246,23.1,-3.27,23.33030004,0,-0.246,0.246,0,-0.246,0.246,0,0,0
16/09/2020 07:00,25.13,-2.6415,25.26844717,0,-0.2715,0.2715,25.13,-2.37,25.24150946,0,-0.2715,0.2715,0,-0.2715,0.2715,0,0,0
16/09/2020 07:30,27.74,-1.776,27.79679435,0,-0.266,0.266,27.74,-1.51,27.78106729,0,-0.266,0.266,0,-0.266,0.266,0,0,0
16/09/2020 08:00,29.2605,-1.272,29.28813487,0.0005,-0.272,0.27200046,29.26,-1,29.27708319,0.0005,-0.272,0.27200046,0.0005,-0.272,0.27200046,0,0,0
16/09/2020 08:30,30.83,-1.0465,30.84775619,0,-0.2765,0.2765,30.83,-0.77,30.83961414,0,-0.2765,0.2765,0,-0.2765,0.2765,0,0,0
16/09/2020 09:00,31.7705,-0.794,31.78042017,0.0005,-0.274,0.274000456,31.77,-0.52,31.7742553,0.0005,-0.274,0.274000456,0.0005,-0.274,0.274000456,0,0,0
16/09/2020 09:30,32.67,0.384,32.67225667,0,-0.266,0.266,32.67,0.65,32.67646554,0,-0.266,0.266,0,-0.266,0.266,0,0,0
16/09/2020 10:00,33.3105,0.6525,33.31689011,0.0005,-0.2875,0.287500435,33.31,0.94,33.32326064,0.0005,-0.2875,0.287500435,0.0005,-0.2875,0.287500435,0,0,0
16/09/2020 10:30,33.2345,0.343,33.23626994,0.0045,-0.297,0.297034089,33.23,0.64,33.23616253,0.0045,-0.297,0.297034089,0.0045,-0.297,0.297034089,0,0,0
16/09/2020 11:00,33.632,0.5545,33.63657079,0.002,-0.2955,0.295506768,33.63,0.85,33.64074018,0.002,-0.2955,0.295506768,0.002,-0.2955,0.295506768,0,0,0
16/09/2020 11:30,34.0885,0.76,34.09697101,0.0085,-0.3,0.300120393,34.08,1.06,34.09648076,0.0085,-0.3,0.300120393,0.0085,-0.3,0.300120393,0,0,0
16/09/2020 12:00,34.1405,0.8645,34.15144361,0.0105,-0.2955,0.295686489,34.13,1.16,34.14970717,0.0105,-0.2955,0.295686489,0.0105,-0.2955,0.295686489,0,0,0
16/09/2020 12:30,34.366,0.932,34.37863552,0.006,-0.298,0.298060397,34.36,1.23,34.38200838,0.006,-0.298,0.298060397,0.006,-0.298,0.298060397,0,0,0
16/09/2020 13:00,34.2095,0.592,34.21462194,0.0095,-0.298,0.298151388,34.2,0.89,34.21157845,0.0095,-0.298,0.298151388,0.0095,-0.298,0.298151388,0,0,0
16/09/2020 13:30,33.729,0.413,33.73152843,0.009,-0.297,0.297136332,33.72,0.71,33.72747396,0.009,-0.297,0.297136332,0.009,-0.297,0.297136332,0,0,0
16/09/2020 14:00,33.727,0.9215,33.73958641,0.007,-0.2885,0.28858491,33.72,1.21,33.74170268,0.007,-0.2885,0.28858491,0.007,-0.2885,0.28858491,0,0,0
16/09/2020 14:30,33.827,0.921,33.83953561,0.007,-0.289,0.289084763,33.82,1.21,33.84163855,0.007,-0.289,0.289084763,0.007,-0.289,0.289084763,0,0,0
16/09/2020 15:00,33.7075,0.8475,33.71815257,0.0075,-0.2825,0.28259954,33.7,1.13,33.71893978,0.0075,-0.2825,0.28259954,0.0075,-0.2825,0.28259954,0,0,0
16/09/2020 15:30,33.397,0.6875,33.40407558,0.017,-0.2825,0.283011042,33.38,0.97,33.39409079,0.017,-0.2825,0.283011042,0.017,-0.2825,0.283011042,0,0,0
16/09/2020 16:00,34.1045,0.476,34.10782163,0.0945,-0.294,0.308814265,34.01,0.77,34.01871544,0.0945,-0.294,0.308814265,0.0945,-0.294,0.308814265,0,0,0
16/09/2020 16:30,34.3295,-0.078,34.32958861,0.0995,-0.288,0.304703544,34.23,0.21,34.23064417,0.0995,-0.288,0.304703544,0.0995,-0.288,0.304703544,0,0,0
16/09/2020 17:00,34.6975,-0.7215,34.70500063,0.1375,-0.2715,0.304332877,34.56,-0.45,34.56292956,0.1375,-0.2715,0.304332877,0.1375,-0.2715,0.304332877,0,0,0
16/09/2020 17:30,34.431,-0.9235,34.44338272,0.201,-0.2735,0.339416043,34.23,-0.65,34.23617093,0.201,-0.2735,0.339416043,0.201,-0.2735,0.339416043,0,0,0
16/09/2020 18:00,33.797,-1.127,33.81578534,0.197,-0.267,0.331810187,33.6,-0.86,33.61100415,0.197,-0.267,0.331810187,0.197,-0.267,0.331810187,0,0,0
16/09/2020 18:30,33.5225,-1.3035,33.54783329,0.1925,-0.2735,0.334452538,33.33,-1.03,33.34591129,0.1925,-0.2735,0.334452538,0.1925,-0.2735,0.334452538,0,0,0
16/09/2020 19:00,33.5175,-1.3145,33.54326634,0.1875,-0.2845,0.340729365,33.33,-1.03,33.34591129,0.1875,-0.2845,0.340729365,0.1875,-0.2845,0.340729365,0,0,0
16/09/2020 19:30,33.5945,-1.181,33.61525236,0.1845,-0.321,0.370244851,33.41,-0.86,33.42106671,0.1845,-0.321,0.370244851,0.1845,-0.321,0.370244851,0,0,0
16/09/2020 20:00,34.054,-1.202,34.07520682,0.084,-0.342,0.352164734,33.97,-0.86,33.98088433,0.084,-0.342,0.352164734,0.084,-0.342,0.352164734,0,0,0
16/09/2020 20:30,33.7395,-1.3345,33.76588146,0.0195,-0.3445,0.345051445,33.72,-0.99,33.73452979,0.0195,-0.3445,0.345051445,0.0195,-0.3445,0.345051445,0,0,0
16/09/2020 21:00,32.119,-1.843,32.17183256,0.059,-0.373,0.377637392,32.06,-1.47,32.09368318,0.059,-0.373,0.377637392,0.059,-0.373,0.377637392,0,0,0
16/09/2020 21:30,30.542,-1.7855,30.59414608,0.112,-0.4255,0.439993466,30.43,-1.36,30.4603759,0.112,-0.4255,0.439993466,0.112,-0.4255,0.439993466,0,0,0
16/09/2020 22:00,29.1175,-2.0575,29.19010299,0.0675,-0.4175,0.422921387,29.05,-1.64,29.09625577,0.0675,-0.4175,0.422921387,0.0675,-0.4175,0.422921387,0,0,0
16/09/2020 22:30,27.3945,-2.296,27.49054831,0.0345,-0.386,0.387538708,27.36,-1.91,27.42658747,0.0345,-0.386,0.387538708,0.0345,-0.386,0.387538708,0,0,0
16/09/2020 23:00,25.974,-2.413,26.08584377,0.034,-0.373,0.374546392,25.94,-2.04,26.02009224,0.034,-0.373,0.374546392,0.034,-0.373,0.374546392,0,0,0
16/09/2020 23:30,24.5555,-2.665,24.69969241,0.0155,-0.355,0.355338219,24.54,-2.31,24.64848271,0.0155,-0.355,0.355338219,0.0155,-0.355,0.355338219,0,0,0
17/09/2020 00:00,23.302,-2.8195,23.4719574,0.052,-0.3995,0.402870016,23.25,-2.42,23.37560481,0.052,-0.3995,0.402870016,0.052,-0.3995,0.402870016,0,0,0
17/09/2020 00:30,22.0815,-3.1475,22.30469454,0.0915,-0.4175,0.427409055,21.99,-2.73,22.15881315,0.0915,-0.4175,0.427409055,0.0915,-0.4175,0.427409055,0,0,0
17/09/2020 01:00,21.5675,-3.1145,21.79121765,0.0675,-0.3845,0.390379943,21.5,-2.73,21.6726302,0.0675,-0.3845,0.390379943,0.0675,-0.3845,0.390379943,0,0,0
17/09/2020 01:30,21.621,-3.1075,21.84317278,0.031,-0.3775,0.378770709,21.59,-2.73,21.76191628,0.031,-0.3775,0.378770709,0.031,-0.3775,0.378770709,0,0,0
17/09/2020 02:00,21.548,-3.2155,21.78659552,0.028,-0.3755,0.376542494,21.52,-2.84,21.70658886,0.028,-0.3755,0.376542494,0.028,-0.3755,0.376542494,0,0,0
17/09/2020 02:30,20.995,-3.2265,21.24147658,0.035,-0.3865,0.388081499,20.96,-2.84,21.1515295,0.035,-0.3865,0.388081499,0.035,-0.3865,0.388081499,0,0,0
17/09/2020 03:00,20.5145,-3.3065,20.77926015,0.0045,-0.3265,0.326531009,20.51,-2.98,20.72535886,0.0045,-0.3265,0.326531009,0.0045,-0.3265,0.326531009,0,0,0
17/09/2020 03:30,20.62,-3.0705,20.84735883,0,-0.3105,0.3105,20.62,-2.76,20.80389387,0,-0.3105,0.3105,0,-0.3105,0.3105,0,0,0
17/09/2020 04:00,20.255,-3.3015,20.52230317,0.005,-0.3315,0.331537705,20.25,-2.97,20.46664115,0.005,-0.3315,0.331537705,0.005,-0.3315,0.331537705,0,0,0
17/09/2020 04:30,20.532,-3.056,20.75818296,0.002,-0.316,0.316006329,20.53,-2.74,20.71203756,0.002,-0.316,0.316006329,0.002,-0.316,0.316006329,0,0,0
17/09/2020 05:00,20.66,-3.0355,20.88180692,0,-0.2955,0.2955,20.66,-2.74,20.84090209,0,-0.2955,0.2955,0,-0.2955,0.2955,0,0,0
17/09/2020 05:30,21.16,-3.2855,21.41354969,0,-0.2855,0.2855,21.16,-3,21.37160733,0,-0.2855,0.2855,0,-0.2855,0.2855,0,0,0
17/09/2020 06:00,22.34,-3.012,22.54213264,0,-0.292,0.292,22.34,-2.72,22.50497723,0,-0.292,0.292,0,-0.292,0.292,0,0,0
17/09/2020 06:30,23.58,-2.742,23.73889138,0,-0.322,0.322,23.58,-2.42,23.70385623,0,-0.322,0.322,0,-0.322,0.322,0,0,0
17/09/2020 07:00,25.07,-2.366,25.18139901,0,-0.316,0.316,25.07,-2.05,25.15367568,0,-0.316,0.316,0,-0.316,0.316,0,0,0
17/09/2020 07:30,27.48,-1.3395,27.51262729,0,-0.3095,0.3095,27.48,-1.03,27.49929635,0,-0.3095,0.3095,0,-0.3095,0.3095,0,0,0
17/09/2020 08:00,29.1655,-1.1545,29.18834117,0.0055,-0.3345,0.334545214,29.16,-0.82,29.17152721,0.0055,-0.3345,0.334545214,0.0055,-0.3345,0.334545214,0,0,0
17/09/2020 08:30,30.445,-1.0815,30.46420305,0.005,-0.3315,0.331537705,30.44,-0.75,30.44923809,0.005,-0.3315,0.331537705,0.005,-0.3315,0.331537705,0,0,0
17/09/2020 09:00,31.184,0.165,31.18443652,0.004,-0.335,0.33502388,31.18,0.5,31.18400872,0.004,-0.335,0.33502388,0.004,-0.335,0.33502388,0,0,0
17/09/2020 09:30,32.6355,0.459,32.63872763,0.0055,-0.341,0.341044352,32.63,0.8,32.63980545,0.0055,-0.341,0.341044352,0.0055,-0.341,0.341044352,0,0,0
17/09/2020 10:00,32.669,0.3345,32.67071244,0.039,-0.3455,0.34769419,32.63,0.68,32.63708474,0.039,-0.3455,0.34769419,0.039,-0.3455,0.34769419,0,0,0
17/09/2020 10:30,32.941,0.2545,32.94198311,0.041,-0.3455,0.347924202,32.9,0.6,32.90547067,0.041,-0.3455,0.347924202,0.041,-0.3455,0.347924202,0,0,0
17/09/2020 11:00,32.9435,0.3955,32.94587398,0.0435,-0.3045,0.30759145,32.9,0.7,32.90744597,0.0435,-0.3045,0.30759145,0.0435,-0.3045,0.30759145,0,0,0
17/09/2020 11:30,33.273,0.408,33.27550139,0.043,-0.292,0.295149115,33.23,0.7,33.23737204,0.043,-0.292,0.295149115,0.043,-0.292,0.295149115,0,0,0
17/09/2020 12:00,33.4635,0.64,33.46961954,0.0435,-0.29,0.293244352,33.42,0.93,33.43293735,0.0435,-0.29,0.293244352,0.0435,-0.29,0.293244352,0,0,0
17/09/2020 12:30,33.932,0.679,33.93879292,0.042,-0.341,0.343576775,33.89,1.02,33.90534619,0.042,-0.341,0.343576775,0.042,-0.341,0.343576775,0,0,0
17/09/2020 13:00,33.829,0.62,33.83468104,0.069,-0.34,0.346930829,33.76,0.96,33.77364653,0.069,-0.34,0.346930829,0.069,-0.34,0.346930829,0,0,0
17/09/2020 13:30,32.9855,0.3125,32.98698026,0.2355,-0.3675,0.436481958,32.75,0.68,32.75705878,0.2355,-0.3675,0.436481958,0.2355,-0.3675,0.436481958,0,0,0
17/09/2020 14:00,32.961,0.6645,32.96769754,0.211,-0.3955,0.44826471,32.75,1.06,32.76714971,0.211,-0.3955,0.44826471,0.211,-0.3955,0.44826471,0,0,0
17/09/2020 14:30,31.0865,0.712,31.0946527,1.5565,-0.578,1.660354254,29.53,1.29,29.558163,1.5565,-0.578,1.660354254,1.5565,-0.578,1.660354254,0,0,0
17/09/2020 15:00,32.104,0.5975,32.10955967,0.774,-0.4325,0.886640993,31.33,1.03,31.34692648,0.774,-0.4325,0.886640993,0.774,-0.4325,0.886640993,0,0,0
17/09/2020 15:30,32.758,0.748,32.76653885,0.208,-0.352,0.408861835,32.55,1.1,32.56858149,0.208,-0.352,0.408861835,0.208,-0.352,0.408861835,0,0,0
17/09/2020 16:00,33.4425,0.5735,33.44741707,0.1925,-0.3265,0.379023086,33.25,0.9,33.26217822,0.1925,-0.3265,0.379023086,0.1925,-0.3265,0.379023086,0,0,0
17/09/2020 16:30,33.9225,0.4325,33.925257,0.2425,-0.3975,0.465631292,33.68,0.83,33.69022559,0.2425,-0.3975,0.465631292,0.2425,-0.3975,0.465631292,0,0,0
17/09/2020 17:00,33.7475,-0.7435,33.75568913,0.2275,-0.3835,0.445901895,33.52,-0.36,33.52193312,0.2275,-0.3835,0.445901895,0.2275,-0.3835,0.445901895,0,0,0
17/09/2020 17:30,34.2605,-0.486,34.26394689,0.2005,-0.336,0.391275159,34.06,-0.15,34.0603303,0.2005,-0.336,0.391275159,0.2005,-0.336,0.391275159,0,0,0
17/09/2020 18:00,33.8665,-0.985,33.88082123,0.1965,-0.285,0.346175172,33.67,-0.7,33.67727572,0.1965,-0.285,0.346175172,0.1965,-0.285,0.346175172,0,0,0
17/09/2020 18:30,33.1755,-1.1435,33.19520135,0.1955,-0.3035,0.361015928,32.98,-0.84,32.99069566,0.1955,-0.3035,0.361015928,0.1955,-0.3035,0.361015928,0,0,0
17/09/2020 19:00,33.1705,-1.208,33.19248912,0.1905,-0.308,0.362152247,32.98,-0.9,32.99227788,0.1905,-0.308,0.362152247,0.1905,-0.308,0.362152247,0,0,0
17/09/2020 19:30,33.164,-1.3055,33.18968554,0.184,-0.3055,0.356631813,32.98,-1,32.99515722,0.184,-0.3055,0.356631813,0.184,-0.3055,0.356631813,0,0,0
17/09/2020 20:00,33.5935,-1.4345,33.62411385,0.1835,-0.3045,0.355517229,33.41,-1.13,33.42910409,0.1835,-0.3045,0.355517229,0.1835,-0.3045,0.355517229,0,0,0
17/09/2020 20:30,33.074,-1.622,33.11374881,0.184,-0.312,0.362215406,32.89,-1.31,32.91607814,0.184,-0.312,0.362215406,0.184,-0.312,0.362215406,0,0,0
17/09/2020 21:00,31.3655,-2.1315,31.43784157,0.1855,-0.2815,0.337123864,31.18,-1.85,31.23483472,0.1855,-0.2815,0.337123864,0.1855,-0.2815,0.337123864,0,0,0
17/09/2020 21:30,30.2765,-2.102,30.34937983,0.1865,-0.312,0.363491747,30.09,-1.79,30.14319492,0.1865,-0.312,0.363491747,0.1865,-0.312,0.363491747,0,0,0
17/09/2020 22:00,28.9475,-2.2915,29.03805656,0.1975,-0.3515,0.403185441,28.75,-1.94,28.81537957,0.1975,-0.3515,0.403185441,0.1975,-0.3515,0.403185441,0,0,0
17/09/2020 22:30,27.207,-2.5225,27.32368671,0.187,-0.3125,0.364177498,27.02,-2.21,27.1102287,0.187,-0.3125,0.364177498,0.187,-0.3125,0.364177498,0,0,0
17/09/2020 23:00,25.6515,-2.706,25.79383431,0.1815,-0.296,0.347214991,25.47,-2.41,25.58376438,0.1815,-0.296,0.347214991,0.1815,-0.296,0.347214991,0,0,0
17/09/2020 23:30,24.1815,-2.808,24.34398912,0.1815,-0.298,0.348921553,24,-2.51,24.13089513,0.1815,-0.298,0.348921553,0.1815,-0.298,0.348921553,0,0,0
18/09/2020 00:00,23.0515,-2.988,23.24434977,0.1815,-0.308,0.3575,22.87,-2.68,23.02649127,0.1815,-0.308,0.3575,0.1815,-0.308,0.3575,0,0,0
18/09/2020 00:30,21.9495,-3.307,22.19722503,0.1895,-0.327,0.377940802,21.76,-2.98,21.96310543,0.1895,-0.327,0.377940802,0.1895,-0.327,0.377940802,0,0,0
18/09/2020 01:00,21.386,-3.23,21.62854355,0.186,-0.31,0.361519017,21.2,-2.92,21.40014953,0.186,-0.31,0.361519017,0.186,-0.31,0.361519017,0,0,0
18/09/2020 01:30,21.1635,-3.4245,21.43877171,0.1835,-0.2945,0.346990634,20.98,-3.13,21.21219696,0.1835,-0.2945,0.346990634,0.1835,-0.2945,0.346990634,0,0,0
18/09/2020 02:00,21.232,-3.547,21.52624057,0.182,-0.267,0.323130005,21.05,-3.28,21.30401136,0.182,-0.267,0.323130005,0.182,-0.267,0.323130005,0,0,0
18/09/2020 02:30,20.4715,-3.826,20.82595948,0.1815,-0.296,0.347214991,20.29,-3.53,20.59478089,0.1815,-0.296,0.347214991,0.1815,-0.296,0.347214991,0,0,0
18/09/2020 03:00,19.9415,-3.714,20.28440825,0.1815,-0.284,0.337043395,19.76,-3.43,20.05548553,0.1815,-0.284,0.337043395,0.1815,-0.284,0.337043395,0,0,0
18/09/2020 03:30,19.7415,-3.8205,20.10778562,0.1815,-0.2905,0.342538319,19.56,-3.53,19.87597796,0.1815,-0.2905,0.342538319,0.1815,-0.2905,0.342538319,0,0,0
18/09/2020 04:00,19.392,-3.821,19.76486036,0.182,-0.291,0.34322733,19.21,-3.53,19.531641,0.182,-0.291,0.34322733,0.182,-0.291,0.34322733,0,0,0
18/09/2020 04:30,19.394,-3.8425,19.77098992,0.184,-0.3125,0.362646177,19.21,-3.53,19.531641,0.184,-0.3125,0.362646177,0.184,-0.3125,0.362646177,0,0,0
18/09/2020 05:00,19.3475,-3.959,19.74840341,0.1875,-0.319,0.37002331,19.16,-3.64,19.50269725,0.1875,-0.319,0.37002331,0.1875,-0.319,0.37002331,0,0,0
18/09/2020 05:30,19.6995,-4.086,20.11878963,0.2095,-0.346,0.404482694,19.49,-3.74,19.84559649,0.2095,-0.346,0.404482694,0.2095,-0.346,0.404482694,0,0,0
18/09/2020 06:00,20.5385,-3.86,20.89807604,0.1985,-0.34,0.393703251,20.34,-3.52,20.64233514,0.1985,-0.34,0.393703251,0.1985,-0.34,0.393703251,0,0,0
18/09/2020 06:30,22.277,-3.3265,22.52399457,0.187,-0.3065,0.359042128,22.09,-3.02,22.29548161,0.187,-0.3065,0.359042128,0.187,-0.3065,0.359042128,0,0,0
18/09/2020 07:00,24.6515,-2.6605,24.79465088,0.1815,-0.3005,0.351059112,24.47,-2.36,24.58354124,0.1815,-0.3005,0.351059112,0.1815,-0.3005,0.351059112,0,0,0
18/09/2020 07:30,26.8915,-1.911,26.95931552,0.1815,-0.301,0.351487197,26.71,-1.61,26.75847903,0.1815,-0.301,0.351487197,0.1815,-0.301,0.351487197,0,0,0
18/09/2020 08:00,28.424,-1.5715,28.46740923,0.184,-0.3015,0.353211339,28.24,-1.27,28.26854259,0.184,-0.3015,0.353211339,0.184,-0.3015,0.353211339,0,0,0
18/09/2020 08:30,30.235,-1.208,30.25912241,0.185,-0.278,0.333929633,30.05,-0.93,30.06438757,0.185,-0.278,0.333929633,0.185,-0.278,0.333929633,0,0,0
18/09/2020 09:00,31.2845,-0.5895,31.29005354,0.1845,-0.2595,0.318403046,31.1,-0.33,31.10175075,0.1845,-0.2595,0.318403046,0.1845,-0.2595,0.318403046,0,0,0
18/09/2020 09:30,32.3305,0.359,32.33249312,0.2105,-0.311,0.375541276,32.12,0.67,32.1269871,0.2105,-0.311,0.375541276,0.2105,-0.311,0.375541276,0,0,0
18/09/2020 10:00,32.3515,0.296,32.3528541,0.2315,-0.374,0.439850259,32.12,0.67,32.1269871,0.2315,-0.374,0.439850259,0.2315,-0.374,0.439850259,0,0,0
18/09/2020 10:30,32.3245,-0.3895,32.32684659,0.2045,-0.3795,0.431092218,32.12,-0.01,32.12000156,0.2045,-0.3795,0.431092218,0.2045,-0.3795,0.431092218,0,0,0
18/09/2020 11:00,32.63,0.3405,32.63177654,0.22,-0.3795,0.438657326,32.41,0.72,32.41799655,0.22,-0.3795,0.438657326,0.22,-0.3795,0.438657326,0,0,0
18/09/2020 11:30,32.595,0.3245,32.59661524,0.265,-0.3955,0.476072736,32.33,0.72,32.33801633,0.265,-0.3955,0.476072736,0.265,-0.3955,0.476072736,0,0,0
18/09/2020 12:00,33.2425,0.6655,33.24916084,0.2525,-0.4145,0.485351934,32.99,1.08,33.00767335,0.2525,-0.4145,0.485351934,0.2525,-0.4145,0.485351934,0,0,0
18/09/2020 12:30,33.736,0.973,33.75002852,0.246,-0.427,0.49279306,33.49,1.4,33.51924969,0.246,-0.427,0.49279306,0.246,-0.427,0.49279306,0,0,0
18/09/2020 13:00,33.321,0.762,33.32971174,0.281,-0.428,0.512000977,33.04,1.19,33.06142314,0.281,-0.428,0.512000977,0.281,-0.428,0.512000977,0,0,0
18/09/2020 13:30,32.9075,0.285,32.90873412,0.2475,-0.395,0.466134369,32.66,0.68,32.66707823,0.2475,-0.395,0.466134369,0.2475,-0.395,0.466134369,0,0,0
18/09/2020 14:00,32.554,0.2995,32.55537769,0.224,-0.3805,0.441538503,32.33,0.68,32.33715046,0.224,-0.3805,0.441538503,0.224,-0.3805,0.441538503,0,0,0
18/09/2020 14:30,32.3225,0.321,32.32409391,0.2625,-0.419,0.494436295,32.06,0.74,32.0685391,0.2625,-0.419,0.494436295,0.2625,-0.419,0.494436295,0,0,0
18/09/2020 15:00,31.832,0.2765,31.83320085,0.272,-0.3835,0.470166194,31.56,0.66,31.56690039,0.272,-0.3835,0.470166194,0.272,-0.3835,0.470166194,0,0,0
18/09/2020 15:30,31.8745,-0.6215,31.88055853,0.2245,-0.3815,0.442653928,31.65,-0.24,31.65090994,0.2245,-0.3815,0.442653928,0.2245,-0.3815,0.442653928,0,0,0
18/09/2020 16:00,32.308,-0.45,32.31113375,0.208,-0.38,0.433202031,32.1,-0.07,32.10007632,0.208,-0.38,0.433202031,0.208,-0.38,0.433202031,0,0,0
18/09/2020 16:30,32.852,-0.1325,32.8522672,0.222,-0.3925,0.450932645,32.63,0.26,32.63103584,0.222,-0.3925,0.450932645,0.222,-0.3925,0.450932645,0,0,0
18/09/2020 17:00,33.462,-1.0255,33.47771041,0.212,-0.3655,0.422533135,33.25,-0.66,33.25654973,0.212,-0.3655,0.422533135,0.212,-0.3655,0.422533135,0,0,0
18/09/2020 17:30,33.453,-0.9965,33.46783861,0.203,-0.3365,0.39299014,33.25,-0.66,33.25654973,0.203,-0.3365,0.39299014,0.203,-0.3365,0.39299014,0,0,0
18/09/2020 18:00,32.708,-1.142,32.7279304,0.228,-0.372,0.436311815,32.48,-0.77,32.48912587,0.228,-0.372,0.436311815,0.228,-0.372,0.436311815,0,0,0
18/09/2020 18:30,32.3655,-1.3695,32.39446126,0.2155,-0.3495,0.410597735,32.15,-1.02,32.16617633,0.2155,-0.3495,0.410597735,0.2155,-0.3495,0.410597735,0,0,0
18/09/2020 19:00,32.182,-1.462,32.21519157,0.192,-0.312,0.366344101,31.99,-1.15,32.01066385,0.192,-0.312,0.366344101,0.192,-0.312,0.366344101,0,0,0
18/09/2020 19:30,32.446,-1.698,32.49040043,0.186,-0.318,0.368401954,32.26,-1.38,32.28950294,0.186,-0.318,0.368401954,0.186,-0.318,0.368401954,0,0,0
18/09/2020 20:00,32.9935,-1.686,33.03655004,0.1835,-0.306,0.356802817,32.81,-1.38,32.83900882,0.1835,-0.306,0.356802817,0.1835,-0.306,0.356802817,0,0,0
18/09/2020 20:30,32.084,-1.954,32.1434468,0.184,-0.304,0.355347717,31.9,-1.65,31.94264391,0.184,-0.304,0.355347717,0.184,-0.304,0.355347717,0,0,0
18/09/2020 21:00,30.7755,-2.311,30.86214706,0.1855,-0.311,0.362120491,30.59,-2,30.65531112,0.1855,-0.311,0.362120491,0.1855,-0.311,0.362120491,0,0,0
18/09/2020 21:30,29.932,-2.3115,30.02112017,0.182,-0.3115,0.360771742,29.75,-2,29.8171511,0.182,-0.3115,0.360771742,0.182,-0.3115,0.360771742,0,0,0
18/09/2020 22:00,28.602,-2.5515,28.71558037,0.182,-0.3115,0.360771742,28.42,-2.24,28.50813919,0.182,-0.3115,0.360771742,0.182,-0.3115,0.360771742,0,0,0
18/09/2020 22:30,26.852,-2.811,26.99873377,0.182,-0.321,0.36900542,26.67,-2.49,26.78598514,0.182,-0.321,0.36900542,0.182,-0.321,0.36900542,0,0,0
18/09/2020 23:00,25.0425,-3.0515,25.22773193,0.2225,-0.3915,0.450309338,24.82,-2.66,24.96213132,0.2225,-0.3915,0.450309338,0.2225,-0.3915,0.450309338,0,0,0
18/09/2020 23:30,23.667,-3.365,23.90502278,0.227,-0.385,0.446938475,23.44,-2.98,23.62866903,0.227,-0.385,0.446938475,0.227,-0.385,0.446938475,0,0,0
19/09/2020 00:00,22.3175,-3.5765,22.60226003,0.2875,-0.4165,0.506091395,22.03,-3.16,22.25548247,0.2875,-0.4165,0.506091395,0.2875,-0.4165,0.506091395,0,0,0
19/09/2020 00:30,21.282,-3.83,21.6238855,0.282,-0.41,0.497618328,21,-3.42,21.27666327,0.282,-0.41,0.497618328,0.282,-0.41,0.497618328,0,0,0
19/09/2020 01:00,20.7345,-3.643,21.05210059,0.2645,-0.423,0.498888013,20.47,-3.22,20.72171084,0.2645,-0.423,0.498888013,0.2645,-0.423,0.498888013,0,0,0
19/09/2020 01:30,20.45,-3.6475,20.7727407,0.26,-0.4275,0.500356123,20.19,-3.22,20.44515835,0.26,-0.4275,0.500356123,0.26,-0.4275,0.500356123,0,0,0
19/09/2020 02:00,20.339,-3.6695,20.66736924,0.309,-0.4495,0.545464252,20.03,-3.22,20.28717082,0.309,-0.4495,0.545464252,0.309,-0.4495,0.545464252,0,0,0
19/09/2020 02:30,19.8605,-3.823,20.22510295,0.3205,-0.453,0.554913732,19.54,-3.37,19.828477,0.3205,-0.453,0.554913732,0.3205,-0.453,0.554913732,0,0,0
19/09/2020 03:00,19.1615,-3.8235,19.53924857,0.3315,-0.4535,0.561742379,18.83,-3.37,19.12918712,0.3315,-0.4535,0.561742379,0.3315,-0.4535,0.561742379,0,0,0
19/09/2020 03:30,18.5915,-3.724,18.96080294,0.3415,-0.454,0.568100563,18.25,-3.27,18.54064184,0.3415,-0.454,0.568100563,0.3415,-0.454,0.568100563,0,0,0
19/09/2020 04:00,18.59,-3.8825,18.99110071,0.34,-0.4425,0.558037857,18.25,-3.44,18.57137852,0.34,-0.4425,0.558037857,0.34,-0.4425,0.558037857,0,0,0
19/09/2020 04:30,18.1485,-4.1595,18.61906261,0.2985,-0.4395,0.531283822,17.85,-3.72,18.23351036,0.2985,-0.4395,0.531283822,0.2985,-0.4395,0.531283822,0,0,0
19/09/2020 05:00,17.897,-4.262,18.39747953,0.307,-0.432,0.529974528,17.59,-3.83,18.00213876,0.307,-0.432,0.529974528,0.307,-0.432,0.529974528,0,0,0
19/09/2020 05:30,18.708,-4.0805,19.14783915,0.298,-0.4305,0.523578313,18.41,-3.65,18.76834036,0.298,-0.4305,0.523578313,0.298,-0.4305,0.523578313,0,0,0
19/09/2020 06:00,19.381,-4.0045,19.79038103,0.271,-0.4245,0.503628087,19.11,-3.58,19.44244069,0.271,-0.4245,0.503628087,0.271,-0.4245,0.503628087,0,0,0
19/09/2020 06:30,20.2345,-3.899,20.60672684,0.2345,-0.379,0.445680659,20,-3.52,20.30739767,0.2345,-0.379,0.445680659,0.2345,-0.379,0.445680659,0,0,0
19/09/2020 07:00,20.841,-3.668,21.16132097,0.261,-0.388,0.467616296,20.58,-3.28,20.83974088,0.261,-0.388,0.467616296,0.261,-0.388,0.467616296,0,0,0
19/09/2020 07:30,22.183,-3.2805,22.42425404,0.273,-0.4005,0.484695007,21.91,-2.88,22.0984728,0.273,-0.4005,0.484695007,0.273,-0.4005,0.484695007,0,0,0
19/09/2020 08:00,23.3595,-3.248,23.5842266,0.2895,-0.428,0.516714863,23.07,-2.82,23.24171465,0.2895,-0.428,0.516714863,0.2895,-0.428,0.516714863,0,0,0
19/09/2020 08:30,25.2705,-2.8395,25.42952871,0.2805,-0.4295,0.512981968,24.99,-2.41,25.10593954,0.2805,-0.4295,0.512981968,0.2805,-0.4295,0.512981968,0,0,0
19/09/2020 09:00,26.8455,-2.3985,26.95243352,0.2855,-0.4285,0.514900476,26.56,-1.97,26.6329589,0.2855,-0.4285,0.514900476,0.2855,-0.4285,0.514900476,0,0,0
19/09/2020 09:30,28.2485,-2.068,28.32409533,0.2885,-0.428,0.516155258,27.96,-1.64,28.00805598,0.2885,-0.428,0.516155258,0.2885,-0.428,0.516155258,0,0,0
19/09/2020 10:00,28.928,-1.8695,28.98834618,0.378,-0.4295,0.572148801,28.55,-1.44,28.58629217,0.378,-0.4295,0.572148801,0.378,-0.4295,0.572148801,0,0,0
19/09/2020 10:30,29.636,-1.4645,29.67216299,0.436,-0.4645,0.637068481,29.2,-1,29.21711827,0.436,-0.4645,0.637068481,0.436,-0.4645,0.637068481,0,0,0
19/09/2020 11:00,30.428,-1.2895,30.45531143,0.268,-0.4695,0.540605448,30.16,-0.82,30.17114516,0.268,-0.4695,0.540605448,0.268,-0.4695,0.540605448,0,0,0
19/09/2020 11:30,31.1815,-1.198,31.20450522,0.1515,-0.448,0.472923091,31.03,-0.75,31.03906249,0.1515,-0.448,0.472923091,0.1515,-0.448,0.472923091,0,0,0
19/09/2020 12:00,31.142,-1.3315,31.17045165,0.112,-0.4215,0.436126415,31.03,-0.91,31.04334067,0.112,-0.4215,0.436126415,0.112,-0.4215,0.436126415,0,0,0
19/09/2020 12:30,30.977,-1.4715,31.01193063,0.117,-0.4115,0.427809829,30.86,-1.06,30.87819943,0.117,-0.4115,0.427809829,0.117,-0.4115,0.427809829,0,0,0
19/09/2020 13:00,31.6615,-1.489,31.69649355,0.2215,-0.429,0.482807674,31.44,-1.06,31.45786388,0.2215,-0.429,0.482807674,0.2215,-0.429,0.482807674,0,0,0
19/09/2020 13:30,31.1395,-1.3215,31.16752833,0.3895,-0.4415,0.588755042,30.75,-0.88,30.76258929,0.3895,-0.4415,0.588755042,0.3895,-0.4415,0.588755042,0,0,0
19/09/2020 14:00,30.8775,-1.338,30.90647586,0.3775,-0.458,0.593523588,30.5,-0.88,30.51269244,0.3775,-0.458,0.593523588,0.3775,-0.458,0.593523588,0,0,0
19/09/2020 14:30,30.729,-1.578,30.76949016,0.379,-0.428,0.571686103,30.35,-1.15,30.37177966,0.379,-0.428,0.571686103,0.379,-0.428,0.571686103,0,0,0
19/09/2020 15:00,30.172,-1.7785,30.22437173,0.332,-0.3485,0.481327591,29.84,-1.43,29.87424476,0.332,-0.3485,0.481327591,0.332,-0.3485,0.481327591,0,0,0
19/09/2020 15:30,29.6185,-1.959,29.6832145,0.3385,-0.339,0.479064975,29.28,-1.62,29.32478133,0.3385,-0.339,0.479064975,0.3385,-0.339,0.479064975,0,0,0
19/09/2020 16:00,29.8575,-1.641,29.90256155,0.4075,-0.421,0.585915736,29.45,-1.22,29.47525912,0.4075,-0.421,0.585915736,0.4075,-0.421,0.585915736,0,0,0
19/09/2020 16:30,30.564,-1.7405,30.61351721,0.324,-0.3605,0.484702228,30.24,-1.38,30.27147172,0.324,-0.3605,0.484702228,0.324,-0.3605,0.484702228,0,0,0
19/09/2020 17:00,31.4925,-1.8515,31.54687954,0.2825,-0.2915,0.405929181,31.21,-1.56,31.24896318,0.2825,-0.2915,0.405929181,0.2825,-0.2915,0.405929181,0,0,0
19/09/2020 17:30,31.6235,-1.969,31.68473944,0.2935,-0.319,0.433478085,31.33,-1.65,31.37341869,0.2935,-0.319,0.433478085,0.2935,-0.319,0.433478085,0,0,0
19/09/2020 18:00,31.4815,-2.1385,31.55404926,0.3015,-0.3085,0.431363536,31.18,-1.83,31.23365653,0.3015,-0.3085,0.431363536,0.3015,-0.3085,0.431363536,0,0,0
19/09/2020 18:30,30.8555,-2.5135,30.95770603,0.2855,-0.2635,0.388513192,30.57,-2.25,30.65268993,0.2855,-0.2635,0.388513192,0.2855,-0.2635,0.388513192,0,0,0
19/09/2020 19:00,30.8505,-2.584,30.9585272,0.2805,-0.264,0.385196378,30.57,-2.32,30.65790763,0.2805,-0.264,0.385196378,0.2805,-0.264,0.385196378,0,0,0
19/09/2020 19:30,31.0155,-2.7255,31.13502193,0.2755,-0.2655,0.382610115,30.74,-2.46,30.83827492,0.2755,-0.2655,0.382610115,0.2755,-0.2655,0.382610115,0,0,0
19/09/2020 20:00,30.921,-2.7185,31.04027196,0.291,-0.3285,0.438854475,30.63,-2.39,30.72310206,0.291,-0.3285,0.438854475,0.291,-0.3285,0.438854475,0,0,0
19/09/2020 20:30,30.218,-2.7495,30.34282904,0.308,-0.3595,0.473396504,29.91,-2.39,30.00533619,0.308,-0.3595,0.473396504,0.308,-0.3595,0.473396504,0,0,0
19/09/2020 21:00,29.2795,-2.9625,29.42899126,0.3295,-0.3725,0.497319314,28.95,-2.59,29.06562575,0.3295,-0.3725,0.497319314,0.3295,-0.3725,0.497319314,0,0,0
19/09/2020 21:30,27.9785,-3.296,28.17197328,0.3485,-0.386,0.520046392,27.63,-2.91,27.78281843,0.3485,-0.386,0.520046392,0.3485,-0.386,0.520046392,0,0,0
19/09/2020 22:00,27.1375,-3.352,27.34373439,0.2975,-0.352,0.460879865,26.84,-3,27.0071398,0.2975,-0.352,0.460879865,0.2975,-0.352,0.460879865,0,0,0
19/09/2020 22:30,26.2405,-3.552,26.4798139,0.2905,-0.352,0.456392649,25.95,-3.2,26.14655809,0.2905,-0.352,0.456392649,0.2905,-0.352,0.456392649,0,0,0
19/09/2020 23:00,24.556,-3.784,24.84584054,0.326,-0.374,0.496137078,24.23,-3.41,24.46877602,0.326,-0.374,0.496137078,0.326,-0.374,0.496137078,0,0,0
19/09/2020 23:30,23.4405,-3.8385,23.75270769,0.2805,-0.3085,0.416956233,23.16,-3.53,23.42747319,0.2805,-0.3085,0.416956233,0.2805,-0.3085,0.416956233,0,0,0
20/09/2020 00:00,22.2125,-3.9695,22.56439865,0.2825,-0.3195,0.426481535,21.93,-3.65,22.2316756,0.2825,-0.3195,0.426481535,0.2825,-0.3195,0.426481535,0,0,0
20/09/2020 00:30,21.361,-4.035,21.73875677,0.331,-0.385,0.507726304,21.03,-3.65,21.34439973,0.331,-0.385,0.507726304,0.331,-0.385,0.507726304,0,0,0
20/09/2020 01:00,20.5895,-4.143,21.00218939,0.3595,-0.403,0.5400456,20.23,-3.74,20.57280973,0.3595,-0.403,0.5400456,0.3595,-0.403,0.5400456,0,0,0
20/09/2020 01:30,20.1815,-4.202,20.61430926,0.3815,-0.392,0.546997486,19.8,-3.81,20.16323635,0.3815,-0.392,0.546997486,0.3815,-0.392,0.546997486,0,0,0
20/09/2020 02:00,20.0255,-4.257,20.47297485,0.3455,-0.387,0.518786324,19.68,-3.87,20.05690156,0.3455,-0.387,0.518786324,0.3455,-0.387,0.518786324,0,0,0
20/09/2020 02:30,19.775,-4.3655,20.25112874,0.275,-0.3055,0.411041665,19.5,-4.06,19.91817261,0.275,-0.3055,0.411041665,0.275,-0.3055,0.411041665,0,0,0
20/09/2020 03:00,19.5245,-4.357,20.00473817,0.2745,-0.297,0.404424591,19.25,-4.06,19.67348724,0.2745,-0.297,0.404424591,0.2745,-0.297,0.404424591,0,0,0
20/09/2020 03:30,18.965,-4.293,19.44482126,0.275,-0.293,0.401838276,18.69,-4,19.1132441,0.275,-0.293,0.401838276,0.275,-0.293,0.401838276,0,0,0
20/09/2020 04:00,18.844,-4.319,19.33261744,0.284,-0.319,0.427103032,18.56,-4,18.98614231,0.284,-0.319,0.427103032,0.284,-0.319,0.427103032,0,0,0
20/09/2020 04:30,18.7375,-4.273,19.21854405,0.2875,-0.323,0.432417911,18.45,-3.95,18.86809476,0.2875,-0.323,0.432417911,0.2875,-0.323,0.432417911,0,0,0
20/09/2020 05:00,18.5575,-4.2545,19.03894893,0.2775,-0.3045,0.411978762,18.28,-3.95,18.70189563,0.2775,-0.3045,0.411978762,0.2775,-0.3045,0.411978762,0,0,0
20/09/2020 05:30,18.7325,-4.185,19.19429033,0.3025,-0.345,0.458836845,18.43,-3.84,18.82579348,0.3025,-0.345,0.458836845,0.3025,-0.345,0.458836845,0,0,0
20/09/2020 06:00,18.929,-4.131,19.37452456,0.319,-0.371,0.489287237,18.61,-3.76,18.98603961,0.319,-0.371,0.489287237,0.319,-0.371,0.489287237,0,0,0
20/09/2020 06:30,19.7015,-3.879,20.07973464,0.2815,-0.329,0.43299336,19.42,-3.55,19.7418059,0.2815,-0.329,0.43299336,0.2815,-0.329,0.43299336,0,0,0
20/09/2020 07:00,20.453,-3.7155,20.78774036,0.273,-0.3055,0.409706297,20.18,-3.41,20.4660817,0.273,-0.3055,0.409706297,0.273,-0.3055,0.409706297,0,0,0
20/09/2020 07:30,21.023,-3.6665,21.34033156,0.273,-0.3265,0.425595171,20.75,-3.34,21.01709066,0.273,-0.3265,0.425595171,0.273,-0.3265,0.425595171,0,0,0
20/09/2020 08:00,21.8895,-3.641,22.19024766,0.2995,-0.361,0.469064228,21.59,-3.28,21.83773111,0.2995,-0.361,0.469064228,0.2995,-0.361,0.469064228,0,0,0
20/09/2020 08:30,23.6765,-3.3095,23.90668196,0.3165,-0.3695,0.486520811,23.36,-2.94,23.54428168,0.3165,-0.3695,0.486520811,0.3165,-0.3695,0.486520811,0,0,0
20/09/2020 09:00,25.047,-2.9545,25.22065184,0.377,-0.4045,0.552945974,24.67,-2.55,24.80143947,0.377,-0.4045,0.552945974,0.377,-0.4045,0.552945974,0,0,0
20/09/2020 09:30,26.9545,-2.585,27.07817009,0.3845,-0.405,0.558448968,26.57,-2.18,26.65928169,0.3845,-0.405,0.558448968,0.3845,-0.405,0.558448968,0,0,0
20/09/2020 10:00,28.0265,-2.2145,28.11385268,0.3465,-0.3945,0.525064282,27.68,-1.82,27.73976929,0.3465,-0.3945,0.525064282,0.3465,-0.3945,0.525064282,0,0,0
20/09/2020 10:30,29.0475,-1.97,29.11422601,0.3675,-0.39,0.53586962,28.68,-1.58,28.72348865,0.3675,-0.39,0.53586962,0.3675,-0.39,0.53586962,0,0,0
20/09/2020 11:00,30.2905,-1.5945,30.33243842,0.3305,-0.3845,0.507021203,29.96,-1.21,29.98442429,0.3305,-0.3845,0.507021203,0.3305,-0.3845,0.507021203,0,0,0
20/09/2020 11:30,31.36,-1.366,31.38973648,0.29,-0.336,0.443842314,31.07,-1.03,31.08706805,0.29,-0.336,0.443842314,0.29,-0.336,0.443842314,0,0,0
20/09/2020 12:00,31.713,-1.3345,31.74106582,0.283,-0.3045,0.41570332,31.43,-1.03,31.44687266,0.283,-0.3045,0.41570332,0.283,-0.3045,0.41570332,0,0,0
20/09/2020 12:30,32.2195,-1.4225,32.2508866,0.2795,-0.2825,0.397399673,31.94,-1.14,31.96033792,0.2795,-0.2825,0.397399673,0.2795,-0.2825,0.397399673,0,0,0
20/09/2020 13:00,32.0945,-1.4095,32.12543572,0.2845,-0.2695,0.391880722,31.81,-1.14,31.83042098,0.2845,-0.2695,0.391880722,0.2845,-0.2695,0.391880722,0,0,0
20/09/2020 13:30,31.6715,-1.5875,31.71126091,0.2815,-0.2575,0.381508191,31.39,-1.33,31.41816354,0.2815,-0.2575,0.381508191,0.2815,-0.2575,0.381508191,0,0,0
20/09/2020 14:00,31.199,-1.6045,31.24023081,0.279,-0.2745,0.391396538,30.92,-1.33,30.94859124,0.279,-0.2745,0.391396538,0.279,-0.2745,0.391396538,0,0,0
20/09/2020 14:30,30.651,-1.5985,30.6926539,0.281,-0.2685,0.388655696,30.37,-1.33,30.39910854,0.281,-0.2685,0.388655696,0.281,-0.2685,0.388655696,0,0,0
20/09/2020 15:00,30.2625,-1.592,30.30434573,0.2825,-0.262,0.385292421,29.98,-1.33,30.00948683,0.2825,-0.262,0.385292421,0.2825,-0.262,0.385292421,0,0,0
20/09/2020 15:30,30.3555,-1.911,30.41559306,0.2755,-0.261,0.379501318,30.08,-1.65,30.12522033,0.2755,-0.261,0.379501318,0.2755,-0.261,0.379501318,0,0,0
20/09/2020 16:00,30.0365,-1.993,30.10254775,0.2765,-0.253,0.374781603,29.76,-1.74,29.81082354,0.2765,-0.253,0.374781603,0.2765,-0.253,0.374781603,0,0,0
20/09/2020 16:30,30.401,-2.002,30.46684764,0.281,-0.262,0.384193961,30.12,-1.74,30.1702171,0.281,-0.262,0.384193961,0.281,-0.262,0.384193961,0,0,0
20/09/2020 17:00,30.2975,-2.012,30.36423308,0.2875,-0.272,0.395778031,30.01,-1.74,30.06040086,0.2875,-0.272,0.395778031,0.2875,-0.272,0.395778031,0,0,0
