Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/09/2020 17:30,30.0025,-2.2135,30.08404209,0.2925,-0.2635,0.393685788,29.71,-1.95,29.77392483,0.2925,-0.2635,0.393685788,0.2925,-0.2635,0.393685788,0,0,0
20/09/2020 18:00,30.557,-2.093,30.62859608,0.277,-0.253,0.375150636,30.28,-1.84,30.33585338,0.277,-0.253,0.375150636,0.277,-0.253,0.375150636,0,0,0
20/09/2020 18:30,30.6985,-2.2635,30.78183449,0.2685,-0.2535,0.369262102,30.43,-2.01,30.49631125,0.2685,-0.2535,0.369262102,0.2685,-0.2535,0.369262102,0,0,0
20/09/2020 19:00,31.1785,-2.1785,31.25451527,0.2685,-0.2485,0.365847646,30.91,-1.93,30.97019535,0.2685,-0.2485,0.365847646,0.2685,-0.2485,0.365847646,0,0,0
20/09/2020 19:30,31.6275,-2.241,31.70679481,0.2675,-0.251,0.36682046,31.36,-1.99,31.42307592,0.2675,-0.251,0.36682046,0.2675,-0.251,0.36682046,0,0,0
20/09/2020 20:00,32.348,-2.0435,32.41248211,0.268,-0.2735,0.382918072,32.08,-1.77,32.12879238,0.268,-0.2735,0.382918072,0.268,-0.2735,0.382918072,0,0,0
20/09/2020 20:30,31.7775,-2.3095,31.86131348,0.2675,-0.3195,0.416697132,31.51,-1.99,31.57277625,0.2675,-0.3195,0.416697132,0.2675,-0.3195,0.416697132,0,0,0
20/09/2020 21:00,30.1265,-2.865,30.26242269,0.2665,-0.295,0.397551569,29.86,-2.57,29.97039372,0.2665,-0.295,0.397551569,0.2665,-0.295,0.397551569,0,0,0
20/09/2020 21:30,29.0865,-2.866,29.2273577,0.2665,-0.296,0.398294175,28.82,-2.57,28.93436192,0.2665,-0.296,0.398294175,0.2665,-0.296,0.398294175,0,0,0
20/09/2020 22:00,27.5565,-3.014,27.72083852,0.2665,-0.304,0.404274968,27.29,-2.71,27.42422652,0.2665,-0.304,0.404274968,0.2665,-0.304,0.404274968,0,0,0
20/09/2020 22:30,26.268,-3.203,26.46255908,0.268,-0.313,0.412059462,26,-2.89,26.16012424,0.268,-0.313,0.412059462,0.268,-0.313,0.412059462,0,0,0
20/09/2020 23:00,24.9305,-3.2935,25.14710664,0.2705,-0.3135,0.414068231,24.66,-2.98,24.83940418,0.2705,-0.3135,0.414068231,0.2705,-0.3135,0.414068231,0,0,0
20/09/2020 23:30,23.4485,-3.474,23.70444744,0.2685,-0.314,0.413144345,23.18,-3.16,23.39440104,0.2685,-0.314,0.413144345,0.2685,-0.314,0.413144345,0,0,0
21/09/2020 00:00,22.1585,-3.605,22.44983624,0.2685,-0.315,0.41390488,21.89,-3.29,22.13585779,0.2685,-0.315,0.41390488,0.2685,-0.315,0.41390488,0,0,0
21/09/2020 00:30,21.0905,-4,21.46646665,0.2705,-0.33,0.426696906,20.82,-3.67,21.14098626,0.2705,-0.33,0.426696906,0.2705,-0.33,0.426696906,0,0,0
21/09/2020 01:00,20.9805,-3.673,21.29958472,0.2705,-0.323,0.421306599,20.71,-3.35,20.97919446,0.2705,-0.323,0.421306599,0.2705,-0.323,0.421306599,0,0,0
21/09/2020 01:30,20.9795,-3.7585,21.3135108,0.2695,-0.3285,0.42490293,20.71,-3.43,20.99211757,0.2695,-0.3285,0.42490293,0.2695,-0.3285,0.42490293,0,0,0
21/09/2020 02:00,20.8895,-3.7475,21.22298204,0.2695,-0.3175,0.416457081,20.62,-3.43,20.90333227,0.2695,-0.3175,0.416457081,0.2695,-0.3175,0.416457081,0,0,0
21/09/2020 02:30,20.41,-3.874,20.77440675,0.27,-0.324,0.421753482,20.14,-3.55,20.45047921,0.27,-0.324,0.421753482,0.27,-0.324,0.421753482,0,0,0
21/09/2020 03:00,19.7205,-3.961,20.11436405,0.2705,-0.321,0.419775237,19.45,-3.64,19.78767546,0.2705,-0.321,0.419775237,0.2705,-0.321,0.419775237,0,0,0
21/09/2020 03:30,19.641,-3.964,20.03702016,0.271,-0.324,0.422394365,19.37,-3.64,19.70904615,0.271,-0.324,0.422394365,0.271,-0.324,0.422394365,0,0,0
21/09/2020 04:00,19.5025,-3.965,19.9014756,0.2725,-0.325,0.424124097,19.23,-3.64,19.57147158,0.2725,-0.325,0.424124097,0.2725,-0.325,0.424124097,0,0,0
21/09/2020 04:30,19.262,-4.323,19.74114923,0.272,-0.323,0.42227124,18.99,-4,19.40670245,0.272,-0.323,0.42227124,0.272,-0.323,0.42227124,0,0,0
21/09/2020 05:00,19.262,-4.322,19.74093027,0.272,-0.322,0.421506821,18.99,-4,19.40670245,0.272,-0.322,0.421506821,0.272,-0.322,0.421506821,0,0,0
21/09/2020 05:30,19.7925,-4.312,20.25676184,0.2725,-0.312,0.414246605,19.52,-4,19.9256217,0.2725,-0.312,0.414246605,0.2725,-0.312,0.414246605,0,0,0
21/09/2020 06:00,20.882,-4.07,21.27493417,0.272,-0.33,0.427649389,20.61,-3.74,20.94659161,0.272,-0.33,0.427649389,0.272,-0.33,0.427649389,0,0,0
21/09/2020 06:30,22.432,-3.615,22.72141829,0.272,-0.325,0.42380302,22.16,-3.29,22.4028949,0.272,-0.325,0.42380302,0.272,-0.325,0.42380302,0,0,0
21/09/2020 07:00,24.4315,-2.968,24.61111977,0.2715,-0.298,0.403133043,24.16,-2.67,24.30708744,0.2715,-0.298,0.403133043,0.2715,-0.298,0.403133043,0,0,0
21/09/2020 07:30,26.6905,-2.217,26.78241735,0.2705,-0.307,0.409168975,26.42,-1.91,26.48895053,0.2705,-0.307,0.409168975,0.2705,-0.307,0.409168975,0,0,0
21/09/2020 08:00,28.42,-1.6165,28.4659353,0.27,-0.3065,0.408463279,28.15,-1.31,28.18046486,0.27,-0.3065,0.408463279,0.27,-0.3065,0.408463279,0,0,0
21/09/2020 08:30,30.1995,-1.258,30.22569047,0.2695,-0.308,0.409260614,29.93,-0.95,29.94507305,0.2695,-0.308,0.409260614,0.2695,-0.308,0.409260614,0,0,0
21/09/2020 09:00,31.649,0.318,31.65059755,0.269,-0.332,0.427299661,31.38,0.65,31.38673127,0.269,-0.332,0.427299661,0.269,-0.332,0.427299661,0,0,0
21/09/2020 09:30,32.729,0.5995,32.73449009,0.269,-0.3105,0.410817782,32.46,0.91,32.47275319,0.269,-0.3105,0.410817782,0.269,-0.3105,0.410817782,0,0,0
21/09/2020 10:00,32.871,0.742,32.87937355,0.271,-0.298,0.402796475,32.6,1.04,32.61658474,0.271,-0.298,0.402796475,0.271,-0.298,0.402796475,0,0,0
21/09/2020 10:30,32.6185,0.018,32.61850497,0.2685,-0.292,0.396681547,32.35,0.31,32.35148528,0.2685,-0.292,0.396681547,0.2685,-0.292,0.396681547,0,0,0
21/09/2020 11:00,33.138,0.5585,33.14270608,0.268,-0.2715,0.381492136,32.87,0.83,32.88047749,0.268,-0.2715,0.381492136,0.268,-0.2715,0.381492136,0,0,0
21/09/2020 11:30,33.237,0.627,33.2429135,0.267,-0.283,0.389073258,32.97,0.91,32.982556,0.267,-0.283,0.389073258,0.267,-0.283,0.389073258,0,0,0
21/09/2020 12:00,33.7565,0.8195,33.76644596,0.2665,-0.2805,0.386914073,33.49,1.1,33.50806022,0.2665,-0.2805,0.386914073,0.2665,-0.2805,0.386914073,0,0,0
21/09/2020 12:30,33.834,0.772,33.84280633,0.274,-0.278,0.390333191,33.56,1.05,33.57642179,0.274,-0.278,0.390333191,0.274,-0.278,0.390333191,0,0,0
21/09/2020 13:00,33.8315,0.701,33.8387617,0.2715,-0.269,0.382195303,33.56,0.97,33.57401525,0.2715,-0.269,0.382195303,0.2715,-0.269,0.382195303,0,0,0
21/09/2020 13:30,33.103,0.4075,33.10550808,0.273,-0.2725,0.385726911,32.83,0.68,32.83704158,0.273,-0.2725,0.385726911,0.273,-0.2725,0.385726911,0,0,0
21/09/2020 14:00,33.5405,0.8245,33.55063249,0.2705,-0.2655,0.379025725,33.27,1.09,33.28785064,0.2705,-0.2655,0.379025725,0.2705,-0.2655,0.379025725,0,0,0
21/09/2020 14:30,33.5415,0.965,33.55537881,0.2715,-0.265,0.37939063,33.27,1.23,33.29272894,0.2715,-0.265,0.37939063,0.2715,-0.265,0.37939063,0,0,0
21/09/2020 15:00,32.806,0.85,32.81700986,0.276,-0.26,0.379178058,32.53,1.11,32.54893239,0.276,-0.26,0.379178058,0.276,-0.26,0.379178058,0,0,0
21/09/2020 15:30,33.125,0.85,33.13590387,0.275,-0.26,0.378450789,32.85,1.11,32.86874807,0.275,-0.26,0.378450789,0.275,-0.26,0.378450789,0,0,0
21/09/2020 16:00,33.8415,1.0535,33.85789398,0.2715,-0.2665,0.380439877,33.57,1.32,33.59594172,0.2715,-0.2665,0.380439877,0.2715,-0.2665,0.380439877,0,0,0
21/09/2020 16:30,34.8155,0.951,34.82848606,0.2755,-0.269,0.385047075,34.54,1.22,34.56153932,0.2755,-0.269,0.385047075,0.2755,-0.269,0.385047075,0,0,0
21/09/2020 17:00,34.735,0.4785,34.73829569,0.275,-0.2815,0.393531765,34.46,0.76,34.46837971,0.275,-0.2815,0.393531765,0.275,-0.2815,0.393531765,0,0,0
21/09/2020 17:30,34.4915,-0.519,34.49540452,0.2715,-0.259,0.375224266,34.22,-0.26,34.22098771,0.2715,-0.259,0.375224266,0.2715,-0.259,0.375224266,0,0,0
21/09/2020 18:00,34.2095,-0.583,34.2144674,0.2695,-0.253,0.369647467,33.94,-0.33,33.94160426,0.2695,-0.253,0.369647467,0.2695,-0.253,0.369647467,0,0,0
21/09/2020 18:30,33.558,-1.085,33.57553557,0.268,-0.255,0.369931075,33.29,-0.83,33.30034534,0.268,-0.255,0.369931075,0.268,-0.255,0.369931075,0,0,0
21/09/2020 19:00,33.748,-1.2265,33.77027993,0.268,-0.2565,0.370966643,33.48,-0.97,33.49404873,0.268,-0.2565,0.370966643,0.268,-0.2565,0.370966643,0,0,0
21/09/2020 19:30,33.8285,-1.2265,33.85072694,0.2685,-0.2565,0.371328022,33.56,-0.97,33.57401525,0.2685,-0.2565,0.371328022,0.2685,-0.2565,0.371328022,0,0,0
21/09/2020 20:00,34.6985,-1.354,34.72490775,0.2685,-0.254,0.369605533,34.43,-1.1,34.4475674,0.2685,-0.254,0.369605533,0.2685,-0.254,0.369605533,0,0,0
21/09/2020 20:30,33.958,-1.5365,33.99274329,0.268,-0.2665,0.377950063,33.69,-1.27,33.71392887,0.268,-0.2665,0.377950063,0.268,-0.2665,0.377950063,0,0,0
21/09/2020 21:00,32.2675,-2.0585,32.33309417,0.2675,-0.2785,0.386158646,32,-1.78,32.04946801,0.2675,-0.2785,0.386158646,0.2675,-0.2785,0.386158646,0,0,0
21/09/2020 21:30,30.6575,-2.421,30.75294372,0.2675,-0.281,0.387965527,30.39,-2.14,30.46525398,0.2675,-0.281,0.387965527,0.2675,-0.281,0.387965527,0,0,0
21/09/2020 22:00,28.948,-2.658,29.06977241,0.268,-0.268,0.379009235,28.68,-2.39,28.77941104,0.268,-0.268,0.379009235,0.268,-0.268,0.379009235,0,0,0
21/09/2020 22:30,27.1785,-2.97,27.34029558,0.2685,-0.26,0.373754264,26.91,-2.71,27.04611247,0.2685,-0.26,0.373754264,0.2685,-0.26,0.373754264,0,0,0
21/09/2020 23:00,25.7595,-3.153,25.95174848,0.2695,-0.263,0.376562412,25.49,-2.89,25.65330778,0.2695,-0.263,0.376562412,0.2695,-0.263,0.376562412,0,0,0
21/09/2020 23:30,24.32,-3.249,24.53606327,0.27,-0.269,0.381131211,24.05,-2.98,24.23392044,0.27,-0.269,0.381131211,0.27,-0.269,0.381131211,0,0,0
22/09/2020 00:00,23.11,-3.333,23.3491111,0.27,-0.273,0.383964842,22.84,-3.06,23.04407082,0.27,-0.273,0.383964842,0.27,-0.273,0.383964842,0,0,0
22/09/2020 00:30,22.081,-3.562,22.36645714,0.271,-0.272,0.383959633,21.81,-3.29,22.05674953,0.271,-0.272,0.383959633,0.271,-0.272,0.383959633,0,0,0
22/09/2020 01:00,21.632,-3.416,21.90005662,0.272,-0.266,0.380447105,21.36,-3.15,21.59101897,0.272,-0.266,0.380447105,0.272,-0.266,0.380447105,0,0,0
22/09/2020 01:30,21.4425,-3.4965,21.7257064,0.2725,-0.2565,0.374230544,21.17,-3.24,21.41650065,0.2725,-0.2565,0.374230544,0.2725,-0.2565,0.374230544,0,0,0
22/09/2020 02:00,21.4925,-3.601,21.79208015,0.2725,-0.281,0.391429751,21.22,-3.32,21.47814703,0.2725,-0.281,0.391429751,0.2725,-0.281,0.391429751,0,0,0
22/09/2020 02:30,21.0125,-3.8655,21.36509411,0.2725,-0.3055,0.409373302,20.74,-3.56,21.04331723,0.2725,-0.3055,0.409373302,0.2725,-0.3055,0.409373302,0,0,0
22/09/2020 03:00,20.243,-4.0375,20.64171638,0.273,-0.2775,0.389275288,19.97,-3.76,20.32088827,0.273,-0.2775,0.389275288,0.273,-0.2775,0.389275288,0,0,0
22/09/2020 03:30,20.184,-3.9585,20.56850938,0.274,-0.2885,0.397879693,19.91,-3.67,20.24541923,0.274,-0.2885,0.397879693,0.274,-0.2885,0.397879693,0,0,0
22/09/2020 04:00,19.945,-4.0945,20.3609419,0.275,-0.2945,0.402933307,19.67,-3.8,20.03369412,0.275,-0.2945,0.402933307,0.275,-0.2945,0.402933307,0,0,0
22/09/2020 04:30,19.706,-4.09,20.12596671,0.276,-0.29,0.400344851,19.43,-3.8,19.79810344,0.276,-0.29,0.400344851,0.276,-0.29,0.400344851,0,0,0
22/09/2020 05:00,19.706,-4.2405,20.15708997,0.276,-0.2705,0.386453425,19.43,-3.97,19.83143464,0.276,-0.2705,0.386453425,0.276,-0.2705,0.386453425,0,0,0
22/09/2020 05:30,20.325,-4.106,20.73559406,0.275,-0.256,0.375713987,20.05,-3.85,20.41629251,0.275,-0.256,0.375713987,0.275,-0.256,0.375713987,0,0,0
22/09/2020 06:00,21.215,-3.8815,21.56715714,0.275,-0.2615,0.379482872,20.94,-3.62,21.25059999,0.275,-0.2615,0.379482872,0.275,-0.2615,0.379482872,0,0,0
22/09/2020 06:30,23.2845,-3.344,23.52339848,0.2745,-0.274,0.387848231,23.01,-3.07,23.2138967,0.2745,-0.274,0.387848231,0.2745,-0.274,0.387848231,0,0,0
22/09/2020 07:00,25.5145,-2.6985,25.65680441,0.2745,-0.2885,0.398224183,25.24,-2.41,25.35479639,0.2745,-0.2885,0.398224183,0.2745,-0.2885,0.398224183,0,0,0
22/09/2020 07:30,27.723,-1.9505,27.79153071,0.273,-0.2805,0.391419532,27.45,-1.67,27.50075272,0.273,-0.2805,0.391419532,0.273,-0.2805,0.391419532,0,0,0
22/09/2020 08:00,29.7025,-1.2715,29.72970263,0.2725,-0.2515,0.370821386,29.43,-1.02,29.44767054,0.2725,-0.2515,0.370821386,0.2725,-0.2515,0.370821386,0,0,0
22/09/2020 08:30,31.492,-1.011,31.50822409,0.272,-0.271,0.383959633,31.22,-0.74,31.22876879,0.272,-0.271,0.383959633,0.272,-0.271,0.383959633,0,0,0
22/09/2020 09:00,32.6515,-0.7805,32.66082719,0.2715,-0.2805,0.39037482,32.38,-0.5,32.38386018,0.2715,-0.2805,0.39037482,0.2715,-0.2805,0.39037482,0,0,0
22/09/2020 09:30,34.002,0.1855,34.002506,0.272,-0.2745,0.386437899,33.73,0.46,33.73313653,0.272,-0.2745,0.386437899,0.272,-0.2745,0.386437899,0,0,0
22/09/2020 10:00,34.053,0.1835,34.05349441,0.273,-0.2765,0.388563058,33.78,0.46,33.78313189,0.273,-0.2765,0.388563058,0.273,-0.2765,0.388563058,0,0,0
22/09/2020 10:30,34.383,-0.509,34.38676737,0.273,-0.289,0.397555028,34.11,-0.22,34.11070946,0.273,-0.289,0.397555028,0.273,-0.289,0.397555028,0,0,0
22/09/2020 11:00,34.783,0.466,34.78612144,0.273,-0.284,0.393935274,34.51,0.75,34.51814885,0.273,-0.284,0.393935274,0.273,-0.284,0.393935274,0,0,0
22/09/2020 11:30,34.6325,0.5025,34.63614532,0.5225,-0.3075,0.60626933,34.11,0.81,34.11961606,0.5225,-0.3075,0.60626933,0.5225,-0.3075,0.60626933,0,0,0
22/09/2020 12:00,34.871,0.8815,34.88213989,0.291,-0.3285,0.438854475,34.58,1.21,34.60116328,0.291,-0.3285,0.438854475,0.291,-0.3285,0.438854475,0,0,0
22/09/2020 12:30,35.9805,1.004,35.99450508,0.2705,-0.316,0.415964241,35.71,1.32,35.7343882,0.2705,-0.316,0.415964241,0.2705,-0.316,0.415964241,0,0,0
22/09/2020 13:00,35.624,0.7435,35.63175786,0.274,-0.3265,0.426237317,35.35,1.07,35.36619007,0.274,-0.3265,0.426237317,0.274,-0.3265,0.426237317,0,0,0
22/09/2020 13:30,34.995,0.025,34.99500893,0.275,-0.345,0.441191568,34.72,0.37,34.72197143,0.275,-0.345,0.441191568,0.275,-0.345,0.441191568,0,0,0
22/09/2020 14:00,34.5665,0.427,34.56913727,0.2865,-0.363,0.462440537,34.28,0.79,34.28910177,0.2865,-0.363,0.462440537,0.2865,-0.363,0.462440537,0,0,0
22/09/2020 14:30,34.552,0.467,34.55515581,0.272,-0.323,0.42227124,34.28,0.79,34.28910177,0.272,-0.323,0.42227124,0.272,-0.323,0.42227124,0,0,0
22/09/2020 15:00,34.7815,0.6805,34.78815635,0.2715,-0.3195,0.419276162,34.51,1,34.52448551,0.2715,-0.3195,0.419276162,0.2715,-0.3195,0.419276162,0,0,0
22/09/2020 15:30,35.2935,0.5725,35.29814299,0.2735,-0.3175,0.419056679,35.02,0.89,35.03130743,0.2735,-0.3175,0.419056679,0.2735,-0.3175,0.419056679,0,0,0
22/09/2020 16:00,34.859,0.675,34.86553464,1.649,-0.455,1.710621524,33.21,1.13,33.22921907,1.649,-0.455,1.710621524,1.649,-0.455,1.710621524,0,0,0
22/09/2020 16:30,36.61,0.4015,36.61220155,0.55,-0.3485,0.651116157,36.06,0.75,36.06779866,0.55,-0.3485,0.651116157,0.55,-0.3485,0.651116157,0,0,0
22/09/2020 17:00,36.7265,-0.737,36.73389404,0.2865,-0.337,0.442324824,36.44,-0.4,36.44219532,0.2865,-0.337,0.442324824,0.2865,-0.337,0.442324824,0,0,0
22/09/2020 17:30,36.722,-0.6425,36.72762026,0.282,-0.3325,0.435981938,36.44,-0.31,36.44131858,0.282,-0.3325,0.435981938,0.282,-0.3325,0.435981938,0,0,0
22/09/2020 18:00,36.096,-1.1175,36.11329426,0.276,-0.3075,0.413197592,35.82,-0.81,35.82915712,0.276,-0.3075,0.413197592,0.276,-0.3075,0.413197592,0,0,0
22/09/2020 18:30,35.2525,-1.4515,35.28236966,0.2825,-0.3115,0.4205217,34.97,-1.14,34.98857671,0.2825,-0.3115,0.4205217,0.2825,-0.3115,0.4205217,0,0,0
22/09/2020 19:00,35.08,-1.4795,35.11118512,0.29,-0.3395,0.44649776,34.79,-1.14,34.80867277,0.29,-0.3395,0.44649776,0.29,-0.3395,0.44649776,0,0,0
22/09/2020 19:30,35.7955,-1.2825,35.81846767,0.2755,-0.3125,0.416601128,35.52,-0.97,35.53324218,0.2755,-0.3125,0.416601128,0.2755,-0.3125,0.416601128,0,0,0
22/09/2020 20:00,34.9145,-1.349,34.9405511,0.2945,-0.379,0.479970051,34.62,-0.97,34.6335863,0.2945,-0.379,0.479970051,0.2945,-0.379,0.479970051,0,0,0
22/09/2020 20:30,33.1425,-1.771,33.18978378,0.3125,-0.381,0.492764903,32.83,-1.39,32.85941265,0.3125,-0.381,0.492764903,0.3125,-0.381,0.492764903,0,0,0
22/09/2020 21:00,31.811,-2.254,31.89075473,0.291,-0.354,0.458254296,31.52,-1.9,31.5772133,0.291,-0.354,0.458254296,0.291,-0.354,0.458254296,0,0,0
22/09/2020 21:30,29.9745,-2.532,30.08125121,0.2845,-0.352,0.452597227,29.69,-2.18,29.7699261,0.2845,-0.352,0.452597227,0.2845,-0.352,0.452597227,0,0,0
22/09/2020 22:00,28.5355,-2.6925,28.66224549,0.2855,-0.3625,0.461428759,28.25,-2.33,28.34592387,0.2855,-0.3625,0.461428759,0.2855,-0.3625,0.461428759,0,0,0
22/09/2020 22:30,26.909,-2.908,27.06567466,0.319,-0.388,0.502299711,26.59,-2.52,26.70914637,0.319,-0.388,0.502299711,0.319,-0.388,0.502299711,0,0,0
22/09/2020 23:00,25.3585,-3.1515,25.55358046,0.3185,-0.3915,0.504692481,25.04,-2.76,25.19164941,0.3185,-0.3915,0.504692481,0.3185,-0.3915,0.504692481,0,0,0
22/09/2020 23:30,23.714,-3.3335,23.94715052,0.304,-0.3835,0.489375367,23.41,-2.95,23.59513933,0.304,-0.3835,0.489375367,0.304,-0.3835,0.489375367,0,0,0
23/09/2020 00:00,22.542,-3.356,22.79044756,0.352,-0.406,0.537345327,22.19,-2.95,22.38523174,0.352,-0.406,0.537345327,0.352,-0.406,0.537345327,0,0,0
23/09/2020 00:30,21.6905,-3.58,21.98395302,0.3505,-0.39,0.524356987,21.34,-3.19,21.57711056,0.3505,-0.39,0.524356987,0.3505,-0.39,0.524356987,0,0,0
23/09/2020 01:00,21.731,-3.31,21.98163918,0.291,-0.35,0.455171396,21.44,-2.96,21.64336388,0.291,-0.35,0.455171396,0.291,-0.35,0.455171396,0,0,0
23/09/2020 01:30,21.722,-3.3005,21.97131276,0.282,-0.3405,0.44211339,21.44,-2.96,21.64336388,0.282,-0.3405,0.44211339,0.282,-0.3405,0.44211339,0,0,0
23/09/2020 02:00,21.745,-3.3845,22.00681406,0.305,-0.3745,0.482985766,21.44,-3.01,21.65025866,0.305,-0.3745,0.482985766,0.305,-0.3745,0.482985766,0,0,0
23/09/2020 02:30,20.8835,-3.7055,21.20969831,0.3135,-0.3655,0.481531411,20.57,-3.34,20.83939778,0.3135,-0.3655,0.481531411,0.3135,-0.3655,0.481531411,0,0,0
23/09/2020 03:00,20.1425,-3.539,20.45103487,0.3425,-0.399,0.525839567,19.8,-3.14,20.04743375,0.3425,-0.399,0.525839567,0.3425,-0.399,0.525839567,0,0,0
23/09/2020 03:30,20.256,-3.363,20.53327312,0.296,-0.373,0.476177488,19.96,-2.99,20.18270795,0.296,-0.373,0.476177488,0.296,-0.373,0.476177488,0,0,0
23/09/2020 04:00,20.0785,-3.6065,20.39982854,0.2785,-0.3265,0.429143915,19.8,-3.28,20.06983807,0.2785,-0.3265,0.429143915,0.2785,-0.3265,0.429143915,0,0,0
23/09/2020 04:30,19.671,-3.84,20.04230129,0.321,-0.38,0.497434418,19.35,-3.46,19.65690973,0.321,-0.38,0.497434418,0.321,-0.38,0.497434418,0,0,0
23/09/2020 05:00,19.2285,-3.8975,19.61952391,0.3985,-0.4375,0.591784167,18.83,-3.46,19.14524745,0.3985,-0.4375,0.591784167,0.3985,-0.4375,0.591784167,0,0,0
23/09/2020 05:30,19.962,-3.823,20.32478224,0.422,-0.443,0.61182759,19.54,-3.38,19.83017902,0.422,-0.443,0.61182759,0.422,-0.443,0.61182759,0,0,0
23/09/2020 06:00,21.035,-3.6565,21.35043834,0.355,-0.4065,0.53969181,20.68,-3.25,20.93382192,0.355,-0.4065,0.53969181,0.355,-0.4065,0.53969181,0,0,0
23/09/2020 06:30,23.256,-3.01,23.44998158,0.316,-0.38,0.494222622,22.94,-2.63,23.09026851,0.316,-0.38,0.494222622,0.316,-0.38,0.494222622,0,0,0
23/09/2020 07:00,24.9855,-2.214,25.08340101,0.4255,-0.464,0.629560362,24.56,-1.75,24.62226838,0.4255,-0.464,0.629560362,0.4255,-0.464,0.629560362,0,0,0
23/09/2020 07:30,27.472,-1.592,27.51808947,0.402,-0.442,0.597467991,27.07,-1.15,27.0944164,0.402,-0.442,0.597467991,0.402,-0.442,0.597467991,0,0,0
23/09/2020 08:00,30.0645,-0.999,30.08109309,0.2745,-0.319,0.420845874,29.79,-0.68,29.79775998,0.2745,-0.319,0.420845874,0.2745,-0.319,0.420845874,0,0,0
23/09/2020 08:30,31.612,-0.137,31.61229686,0.272,-0.317,0.417699653,31.34,0.18,31.34051691,0.272,-0.317,0.417699653,0.272,-0.317,0.417699653,0,0,0
23/09/2020 09:00,32.8115,0.3695,32.81358046,0.2715,-0.3205,0.420038689,32.54,0.69,32.54731479,0.2715,-0.3205,0.420038689,0.2715,-0.3205,0.420038689,0,0,0
23/09/2020 09:30,33.8875,0.3785,33.88961373,0.2675,-0.3115,0.4105953,33.62,0.69,33.62707986,0.2675,-0.3115,0.4105953,0.2675,-0.3115,0.4105953,0,0,0
23/09/2020 10:00,34.4165,0.3945,34.41876091,0.2665,-0.2955,0.397922731,34.15,0.69,34.15697001,0.2665,-0.2955,0.397922731,0.2665,-0.2955,0.397922731,0,0,0
23/09/2020 10:30,34.417,0.3905,34.41921526,0.267,-0.2995,0.401234657,34.15,0.69,34.15697001,0.267,-0.2995,0.401234657,0.267,-0.2995,0.401234657,0,0,0
23/09/2020 11:00,34.686,0.6095,34.69135463,0.266,-0.3005,0.401318141,34.42,0.91,34.43202724,0.266,-0.3005,0.401318141,0.266,-0.3005,0.401318141,0,0,0
23/09/2020 11:30,34.335,0.6835,34.34180248,0.265,-0.2965,0.397664746,34.07,0.98,34.0840916,0.265,-0.2965,0.397664746,0.265,-0.2965,0.397664746,0,0,0
23/09/2020 12:00,34.4055,0.751,34.4136954,0.2655,-0.299,0.399864039,34.14,1.05,34.15614293,0.2655,-0.299,0.399864039,0.2655,-0.299,0.399864039,0,0,0
23/09/2020 12:30,34.7165,0.916,34.7285823,0.2665,-0.304,0.404274968,34.45,1.22,34.47159555,0.2665,-0.304,0.404274968,0.2665,-0.304,0.404274968,0,0,0
23/09/2020 13:00,34.721,0.6665,34.72739644,0.271,-0.3235,0.42201096,34.45,0.99,34.46422203,0.271,-0.3235,0.42201096,0.271,-0.3235,0.42201096,0,0,0
23/09/2020 13:30,34.402,0.449,34.40492995,0.512,-0.351,0.620761629,33.89,0.8,33.899441,0.512,-0.351,0.620761629,0.512,-0.351,0.620761629,0,0,0
23/09/2020 14:00,33.4925,0.697,33.49975172,1.2125,-0.453,1.294359011,32.28,1.15,32.30047832,1.2125,-0.453,1.294359011,1.2125,-0.453,1.294359011,0,0,0
23/09/2020 14:30,34.215,0.635,34.22089201,0.325,-0.315,0.452603579,33.89,0.95,33.90331252,0.325,-0.315,0.452603579,0.325,-0.315,0.452603579,0,0,0
23/09/2020 15:00,34.1795,0.584,34.18448883,0.2895,-0.366,0.466654315,33.89,0.95,33.90331252,0.2895,-0.366,0.466654315,0.2895,-0.366,0.466654315,0,0,0
23/09/2020 15:30,34,0.3885,34.00221952,0.28,-0.3315,0.433926549,33.72,0.72,33.72768596,0.28,-0.3315,0.433926549,0.28,-0.3315,0.433926549,0,0,0
23/09/2020 16:00,34.4585,0.3915,34.46072394,0.2785,-0.3285,0.430667505,34.18,0.72,34.18758254,0.2785,-0.3285,0.430667505,0.2785,-0.3285,0.430667505,0,0,0
23/09/2020 16:30,35.312,-0.176,35.3124386,0.272,-0.316,0.416941243,35.04,0.14,35.04027968,0.272,-0.316,0.416941243,0.272,-0.316,0.416941243,0,0,0
23/09/2020 17:00,35.6035,-1.07,35.61957485,0.2735,-0.31,0.413403253,35.33,-0.76,35.33817341,0.2735,-0.31,0.413403253,0.2735,-0.31,0.413403253,0,0,0
23/09/2020 17:30,36.3235,-1.132,36.34113477,0.2735,-0.282,0.392843798,36.05,-0.85,36.06001941,0.2735,-0.282,0.392843798,0.2735,-0.282,0.392843798,0,0,0
23/09/2020 18:00,35.8975,-1.26,35.91960615,0.3275,-0.32,0.457882354,35.57,-0.94,35.58241841,0.3275,-0.32,0.457882354,0.3275,-0.32,0.457882354,0,0,0
23/09/2020 18:30,36.1405,-1.4795,36.1707708,0.2805,-0.2895,0.403101104,35.86,-1.19,35.87973941,0.2805,-0.2895,0.403101104,0.2805,-0.2895,0.403101104,0,0,0
23/09/2020 19:00,36.006,-1.4475,36.03508419,0.266,-0.2575,0.370219192,35.74,-1.19,35.75980565,0.266,-0.2575,0.370219192,0.266,-0.2575,0.370219192,0,0,0
23/09/2020 19:30,35.826,-1.522,35.85831507,0.266,-0.252,0.366415065,35.56,-1.27,35.58267134,0.266,-0.252,0.366415065,0.266,-0.252,0.366415065,0,0,0
23/09/2020 20:00,35.0245,-1.6275,35.06229252,0.2645,-0.2575,0.369142926,34.76,-1.37,34.78698751,0.2645,-0.2575,0.369142926,0.2645,-0.2575,0.369142926,0,0,0
23/09/2020 20:30,34.1055,-1.7925,34.15257218,0.2655,-0.2725,0.380455648,33.84,-1.52,33.87411991,0.2655,-0.2725,0.380455648,0.2655,-0.2725,0.380455648,0,0,0
23/09/2020 21:00,32.267,-2.5315,32.36615178,0.267,-0.2615,0.37372617,32,-2.27,32.08041303,0.267,-0.2615,0.37372617,0.267,-0.2615,0.37372617,0,0,0
23/09/2020 21:30,30.614,-2.69,30.73195562,0.264,-0.25,0.363587679,30.35,-2.44,30.4479244,0.264,-0.25,0.363587679,0.264,-0.25,0.363587679,0,0,0
23/09/2020 22:00,28.9845,-2.7855,29.11803995,0.2645,-0.2555,0.367750595,28.72,-2.53,28.83122092,0.2645,-0.2555,0.367750595,0.2645,-0.2555,0.367750595,0,0,0
23/09/2020 22:30,27.276,-3.1805,27.460804,0.266,-0.2505,0.365385071,27.01,-2.93,27.16845597,0.266,-0.2505,0.365385071,0.266,-0.2505,0.365385071,0,0,0
23/09/2020 23:00,25.688,-3.172,25.88310121,0.268,-0.242,0.361092786,25.42,-2.93,25.58830397,0.268,-0.242,0.361092786,0.268,-0.242,0.361092786,0,0,0
23/09/2020 23:30,23.9795,-3.6185,24.25097859,0.2695,-0.2585,0.373433394,23.71,-3.36,23.94689333,0.2695,-0.2585,0.373433394,0.2695,-0.2585,0.373433394,0,0,0
24/09/2020 00:00,22.8,-3.631,23.08731602,0.27,-0.271,0.382545422,22.53,-3.36,22.77916811,0.27,-0.271,0.382545422,0.27,-0.271,0.382545422,0,0,0
24/09/2020 00:30,22.1015,-3.8795,22.43940335,0.2715,-0.2695,0.382547383,21.83,-3.61,22.12647735,0.2715,-0.2695,0.382547383,0.2715,-0.2695,0.382547383,0,0,0
24/09/2020 01:00,21.483,-3.633,21.78802373,0.273,-0.293,0.400472221,21.21,-3.34,21.47136931,0.273,-0.293,0.400472221,0.273,-0.293,0.400472221,0,0,0
24/09/2020 01:30,21.04,-3.816,21.38325176,0.3,-0.286,0.41448281,20.74,-3.53,21.03826276,0.3,-0.286,0.41448281,0.3,-0.286,0.41448281,0,0,0
24/09/2020 02:00,20.5715,-3.658,20.89419958,0.3915,-0.368,0.537304616,20.18,-3.29,20.44643001,0.3915,-0.368,0.537304616,0.3915,-0.368,0.537304616,0,0,0
24/09/2020 02:30,19.546,-3.7265,19.89806318,0.436,-0.4365,0.616950768,19.11,-3.29,19.39113715,0.436,-0.4365,0.616950768,0.436,-0.4365,0.616950768,0,0,0
24/09/2020 03:00,18.857,-3.927,19.26156219,0.427,-0.427,0.603869191,18.43,-3.5,18.75939498,0.427,-0.427,0.603869191,0.427,-0.427,0.603869191,0,0,0
24/09/2020 03:30,18.5745,-3.625,18.92492207,0.4445,-0.425,0.614983943,18.13,-3.2,18.410239,0.4445,-0.425,0.614983943,0.4445,-0.425,0.614983943,0,0,0
24/09/2020 04:00,18.571,-3.739,18.94365757,0.441,-0.429,0.615241416,18.13,-3.31,18.42967715,0.441,-0.429,0.615241416,0.441,-0.429,0.615241416,0,0,0
24/09/2020 04:30,18.124,-4.3425,18.63697084,0.434,-0.4325,0.612708944,17.69,-3.91,18.11695891,0.434,-0.4325,0.612708944,0.434,-0.4325,0.612708944,0,0,0
24/09/2020 05:00,18.1185,-4.414,18.64841651,0.4285,-0.414,0.595825688,17.69,-4,18.1365956,0.4285,-0.414,0.595825688,0.4285,-0.414,0.595825688,0,0,0
24/09/2020 05:30,19.2705,-4.199,19.7226715,0.3705,-0.369,0.52290654,18.9,-3.83,19.2841619,0.3705,-0.369,0.52290654,0.3705,-0.369,0.52290654,0,0,0
24/09/2020 06:00,20.675,-4.0685,21.07150486,0.275,-0.2985,0.405866049,20.4,-3.77,20.74543082,0.275,-0.2985,0.405866049,0.275,-0.2985,0.405866049,0,0,0
24/09/2020 06:30,23.004,-3.4915,23.26745771,0.274,-0.2715,0.3857308,22.73,-3.22,22.95694448,0.274,-0.2715,0.3857308,0.274,-0.2715,0.3857308,0,0,0
24/09/2020 07:00,25.3555,-2.3955,25.46840789,0.3255,-0.3655,0.489428749,25.03,-2.03,25.11218429,0.3255,-0.3655,0.489428749,0.3255,-0.3655,0.489428749,0,0,0
24/09/2020 07:30,27.5995,-1.55,27.64299007,0.3295,-0.4,0.518237639,27.27,-1.15,27.29423749,0.3295,-0.4,0.518237639,0.3295,-0.4,0.518237639,0,0,0
24/09/2020 08:00,29.241,-1.2835,29.26915532,0.381,-0.4335,0.57713365,28.86,-0.85,28.87251461,0.381,-0.4335,0.57713365,0.381,-0.4335,0.57713365,0,0,0
24/09/2020 08:30,30.9025,-0.083,30.90261146,0.4125,-0.483,0.635173402,30.49,0.4,30.4926237,0.4125,-0.483,0.635173402,0.4125,-0.483,0.635173402,0,0,0
24/09/2020 09:00,32.337,0.124,32.33723775,0.307,-0.406,0.509003929,32.03,0.53,32.03438465,0.307,-0.406,0.509003929,0.307,-0.406,0.509003929,0,0,0
24/09/2020 09:30,33.3145,0.2905,33.31576655,0.3745,-0.5095,0.632329424,32.94,0.8,32.9497132,0.3745,-0.5095,0.632329424,0.3745,-0.5095,0.632329424,0,0,0
24/09/2020 10:00,34.2685,0.3775,34.2705792,0.2985,-0.4225,0.517308902,33.97,0.8,33.97941877,0.2985,-0.4225,0.517308902,0.2985,-0.4225,0.517308902,0,0,0
24/09/2020 10:30,34.184,0.1455,34.18430965,0.314,-0.4745,0.568987039,33.87,0.62,33.87567416,0.314,-0.4745,0.568987039,0.314,-0.4745,0.568987039,0,0,0
24/09/2020 11:00,34.058,0.4185,34.06057114,0.298,-0.5815,0.653411241,33.76,1,33.77480718,0.298,-0.5815,0.653411241,0.298,-0.5815,0.653411241,0,0,0
24/09/2020 11:30,35.0115,0.671,35.01792931,0.2815,-0.469,0.546994744,34.73,1.14,34.74870501,0.2815,-0.469,0.546994744,0.2815,-0.469,0.546994744,0,0,0
24/09/2020 12:00,35,0.6445,35.0059335,0.27,-0.3355,0.430650961,34.73,0.98,34.74382391,0.27,-0.3355,0.430650961,0.27,-0.3355,0.430650961,0,0,0
24/09/2020 12:30,35.87,0.9445,35.88243275,0.27,-0.3655,0.454411983,35.6,1.31,35.62409437,0.27,-0.3655,0.454411983,0.27,-0.3655,0.454411983,0,0,0
24/09/2020 13:00,35.173,0.825,35.18267406,0.313,-0.485,0.57722959,34.86,1.31,34.88460549,0.313,-0.485,0.57722959,0.313,-0.485,0.57722959,0,0,0
24/09/2020 13:30,34.155,0.519,34.15894299,0.415,-0.591,0.722153723,33.74,1.11,33.75825381,0.415,-0.591,0.722153723,0.415,-0.591,0.722153723,0,0,0
24/09/2020 14:00,32.841,0.9675,32.85524825,1.671,-0.6325,1.786700101,31.17,1.6,31.21103811,1.671,-0.6325,1.786700101,1.671,-0.6325,1.786700101,0,0,0
24/09/2020 14:30,33.472,0.848,33.48274015,0.302,-0.502,0.585839568,33.17,1.35,33.19746075,0.302,-0.502,0.585839568,0.302,-0.502,0.585839568,0,0,0
24/09/2020 15:00,33.881,0.7355,33.8889823,0.311,-0.4045,0.510236465,33.57,1.14,33.58935099,0.311,-0.4045,0.510236465,0.311,-0.4045,0.510236465,0,0,0
24/09/2020 15:30,33.841,0.73,33.84887267,0.371,-0.47,0.598782932,33.47,1.2,33.49150489,0.371,-0.47,0.598782932,0.371,-0.47,0.598782932,0,0,0
24/09/2020 16:00,34.2325,0.603,34.23781046,0.4525,-0.487,0.664774586,33.78,1.09,33.79758127,0.4525,-0.487,0.664774586,0.4525,-0.487,0.664774586,0,0,0
24/09/2020 16:30,34.974,0.1945,34.97454083,0.444,-0.4655,0.643293285,34.53,0.66,34.53630698,0.444,-0.4655,0.643293285,0.444,-0.4655,0.643293285,0,0,0
24/09/2020 17:00,36.7195,-0.617,36.72468338,0.3595,-0.377,0.520931137,36.36,-0.24,36.36079207,0.3595,-0.377,0.520931137,0.3595,-0.377,0.520931137,0,0,0
24/09/2020 17:30,37.188,-0.789,37.19636898,0.358,-0.359,0.506996055,36.83,-0.43,36.8325101,0.358,-0.359,0.506996055,0.358,-0.359,0.506996055,0,0,0
24/09/2020 18:00,37.0145,-1.1815,37.03335189,0.3645,-0.4115,0.549720383,36.65,-0.77,36.65808778,0.3645,-0.4115,0.549720383,0.3645,-0.4115,0.549720383,0,0,0
24/09/2020 18:30,37.693,-1.2615,37.71410388,0.293,-0.3015,0.420417947,37.4,-0.96,37.41231883,0.293,-0.3015,0.420417947,0.293,-0.3015,0.420417947,0,0,0
24/09/2020 19:00,37.519,-1.371,37.54404083,0.319,-0.341,0.466949676,37.2,-1.03,37.21425668,0.319,-0.341,0.466949676,0.319,-0.341,0.466949676,0,0,0
24/09/2020 19:30,37.199,-1.4055,37.22554273,0.329,-0.3755,0.499240673,36.87,-1.03,36.88438423,0.329,-0.3755,0.499240673,0.329,-0.3755,0.499240673,0,0,0
24/09/2020 20:00,36.707,-1.4815,36.73688462,0.297,-0.3415,0.452582865,36.41,-1.14,36.42784237,0.297,-0.3415,0.452582865,0.297,-0.3415,0.452582865,0,0,0
24/09/2020 20:30,35.1165,-1.922,35.16905822,0.3065,-0.392,0.497600492,34.81,-1.53,34.84360774,0.3065,-0.392,0.497600492,0.3065,-0.392,0.497600492,0,0,0
24/09/2020 21:00,33.2505,-2.2485,33.32643849,0.3105,-0.3985,0.505185609,32.94,-1.85,32.99190961,0.3105,-0.3985,0.505185609,0.3105,-0.3985,0.505185609,0,0,0
24/09/2020 21:30,31.855,-2.395,31.94490648,0.325,-0.425,0.535023364,31.53,-1.97,31.59148303,0.325,-0.425,0.535023364,0.325,-0.425,0.535023364,0,0,0
24/09/2020 22:00,30.565,-2.6015,30.67551185,0.275,-0.3515,0.446292785,30.29,-2.25,30.37345222,0.275,-0.3515,0.446292785,0.275,-0.3515,0.446292785,0,0,0
24/09/2020 22:30,28.7565,-3.167,28.9303678,0.2665,-0.347,0.43752857,28.49,-2.82,28.62922458,0.2665,-0.347,0.43752857,0.2665,-0.347,0.43752857,0,0,0
24/09/2020 23:00,26.49,-3.3975,26.70698609,0.29,-0.3875,0.484000258,26.2,-3.01,26.37233588,0.29,-0.3875,0.484000258,0.29,-0.3875,0.484000258,0,0,0
24/09/2020 23:30,24.877,-3.5835,25.13377411,0.277,-0.3635,0.457013402,24.6,-3.22,24.80984482,0.277,-0.3635,0.457013402,0.277,-0.3635,0.457013402,0,0,0
25/09/2020 00:00,23.887,-3.5685,24.15207985,0.267,-0.3485,0.439023063,23.62,-3.22,23.83847311,0.267,-0.3485,0.439023063,0.267,-0.3485,0.439023063,0,0,0
25/09/2020 00:30,22.7735,-4.0755,23.13529776,0.2635,-0.3355,0.42660579,22.51,-3.74,22.81858234,0.2635,-0.3355,0.42660579,0.2635,-0.3355,0.42660579,0,0,0
25/09/2020 01:00,22.563,-3.9005,22.89766078,0.263,-0.3305,0.422373354,22.3,-3.57,22.58395227,0.263,-0.3305,0.422373354,0.263,-0.3305,0.422373354,0,0,0
25/09/2020 01:30,22.563,-3.859,22.89062799,0.263,-0.289,0.390755678,22.3,-3.57,22.58395227,0.263,-0.289,0.390755678,0.263,-0.289,0.390755678,0,0,0
25/09/2020 02:00,22.4845,-3.843,22.81055434,0.2645,-0.273,0.380117416,22.22,-3.57,22.50496168,0.2645,-0.273,0.380117416,0.2645,-0.273,0.380117416,0,0,0
25/09/2020 02:30,22.1045,-4.0135,22.46590979,0.2645,-0.2735,0.380476675,21.84,-3.74,22.15791506,0.2645,-0.2735,0.380476675,0.2645,-0.2735,0.380476675,0,0,0
25/09/2020 03:00,21.434,-4.046,21.81253016,0.264,-0.306,0.404143539,21.17,-3.74,21.49782547,0.264,-0.306,0.404143539,0.264,-0.306,0.404143539,0,0,0
25/09/2020 03:30,21.174,-4.0185,21.55195161,0.264,-0.2785,0.383742427,20.91,-3.74,21.24183843,0.264,-0.2785,0.383742427,0.264,-0.2785,0.383742427,0,0,0
25/09/2020 04:00,21.1745,-4.0475,21.55786878,0.2645,-0.3075,0.405606336,20.91,-3.74,21.24183843,0.2645,-0.3075,0.405606336,0.2645,-0.3075,0.405606336,0,0,0
25/09/2020 04:30,20.548,-4.3665,21.00682333,0.318,-0.4065,0.51610682,20.23,-3.96,20.61393946,0.318,-0.4065,0.51610682,0.318,-0.4065,0.51610682,0,0,0
25/09/2020 05:00,20.258,-4.455,20.74207292,0.328,-0.415,0.528969753,19.93,-4.04,20.33535099,0.328,-0.415,0.528969753,0.328,-0.415,0.528969753,0,0,0
25/09/2020 05:30,20.6785,-4.287,21.11820852,0.3485,-0.427,0.551163542,20.33,-3.86,20.69319937,0.3485,-0.427,0.551163542,0.3485,-0.427,0.551163542,0,0,0
25/09/2020 06:00,21.47,-4.1275,21.86314607,0.39,-0.4475,0.593596033,21.08,-3.68,21.3988037,0.39,-0.4475,0.593596033,0.39,-0.4475,0.593596033,0,0,0
25/09/2020 06:30,23.5175,-3.554,23.78452695,0.3075,-0.424,0.523767362,23.21,-3.13,23.42009821,0.3075,-0.424,0.523767362,0.3075,-0.424,0.523767362,0,0,0
25/09/2020 07:00,25.88,-2.9945,26.05266647,0.11,-0.3745,0.390320701,25.77,-2.62,25.90284347,0.11,-0.3745,0.390320701,0.11,-0.3745,0.390320701,0,0,0
25/09/2020 07:30,29.177,-1.914,29.23971144,0.007,-0.384,0.384063797,29.17,-1.53,29.21009757,0.007,-0.384,0.384063797,0.007,-0.384,0.384063797,0,0,0
25/09/2020 08:00,31.141,-1.385,31.17178381,0.001,-0.355,0.355001408,31.14,-1.03,31.1570297,0.001,-0.355,0.355001408,0.001,-0.355,0.355001408,0,0,0
25/09/2020 08:30,32.8865,-1.062,32.90364305,0.0065,-0.352,0.352060009,32.88,-0.71,32.88766486,0.0065,-0.352,0.352060009,0.0065,-0.352,0.352060009,0,0,0
25/09/2020 09:00,34.19,-0.946,34.20308489,0,-0.346,0.346,34.19,-0.6,34.19526429,0,-0.346,0.346,0,-0.346,0.346,0,0,0
25/09/2020 09:30,34.4055,-0.9375,34.41827039,0.0055,-0.3375,0.337544812,34.4,-0.6,34.40523216,0.0055,-0.3375,0.337544812,0.0055,-0.3375,0.337544812,0,0,0
25/09/2020 10:00,34.714,0.203,34.71459355,0.014,-0.337,0.337290676,34.7,0.54,34.70420147,0.014,-0.337,0.337290676,0.014,-0.337,0.337290676,0,0,0
25/09/2020 10:30,35.3125,-0.906,35.32412054,0.0225,-0.376,0.376672603,35.29,-0.53,35.29397966,0.0225,-0.376,0.376672603,0.0225,-0.376,0.376672603,0,0,0
25/09/2020 11:00,35.482,0.301,35.48327669,0.022,-0.349,0.349692722,35.46,0.65,35.46595692,0.022,-0.349,0.349692722,0.022,-0.349,0.349692722,0,0,0
25/09/2020 11:30,34.7225,0.3435,34.72419903,0.1425,-0.4665,0.487779151,34.58,0.81,34.5894854,0.1425,-0.4665,0.487779151,0.1425,-0.4665,0.487779151,0,0,0
25/09/2020 12:00,34.862,0.425,34.86459048,0.142,-0.465,0.486198519,34.72,0.89,34.7314051,0.142,-0.465,0.486198519,0.142,-0.465,0.486198519,0,0,0
25/09/2020 12:30,35.293,0.4525,35.29590069,0.263,-0.4875,0.55391809,35.03,0.94,35.04260978,0.263,-0.4875,0.55391809,0.263,-0.4875,0.55391809,0,0,0
25/09/2020 13:00,35.049,0.3145,35.050411,0.419,-0.4455,0.611580943,34.63,0.76,34.63833859,0.419,-0.4455,0.611580943,0.419,-0.4455,0.611580943,0,0,0
25/09/2020 13:30,34.2665,-0.833,34.27662339,0.4665,-0.503,0.686025692,33.8,-0.33,33.80161091,0.4665,-0.503,0.686025692,0.4665,-0.503,0.686025692,0,0,0
25/09/2020 14:00,33.6595,-0.69,33.66657155,0.4195,-0.46,0.622559435,33.24,-0.23,33.24079572,0.4195,-0.46,0.622559435,0.4195,-0.46,0.622559435,0,0,0
25/09/2020 14:30,33.345,-0.459,33.34815896,0.435,-0.469,0.639676481,32.91,0.01,32.91000152,0.435,-0.469,0.639676481,0.435,-0.469,0.639676481,0,0,0
25/09/2020 15:00,32.736,-0.5955,32.74141592,0.456,-0.4655,0.651633524,32.28,-0.13,32.28026177,0.456,-0.4655,0.651633524,0.456,-0.4655,0.651633524,0,0,0
25/09/2020 15:30,32.3055,-1.1105,32.32458106,0.4655,-0.4605,0.654790424,31.84,-0.65,31.84663405,0.4655,-0.4605,0.654790424,0.4655,-0.4605,0.654790424,0,0,0
25/09/2020 16:00,32.9965,-1.2115,33.01873324,0.4565,-0.4615,0.649133653,32.54,-0.75,32.54864206,0.4565,-0.4615,0.649133653,0.4565,-0.4615,0.649133653,0,0,0
25/09/2020 16:30,33.709,-1.1745,33.72945495,0.429,-0.4245,0.603524026,33.28,-0.75,33.28844995,0.429,-0.4245,0.603524026,0.429,-0.4245,0.603524026,0,0,0
25/09/2020 17:00,33.881,-1.436,33.9114178,0.451,-0.436,0.627293392,33.43,-1,33.44495328,0.451,-0.436,0.627293392,0.451,-0.436,0.627293392,0,0,0
25/09/2020 17:30,34.9195,-1.4685,34.95036441,0.3495,-0.3685,0.507880399,34.57,-1.1,34.5874963,0.3495,-0.3685,0.507880399,0.3495,-0.3685,0.507880399,0,0,0
25/09/2020 18:00,34.9205,-1.4795,34.95182743,0.3505,-0.3795,0.516595103,34.57,-1.1,34.5874963,0.3505,-0.3795,0.516595103,0.3505,-0.3795,0.516595103,0,0,0
25/09/2020 18:30,34.442,-1.6725,34.4825843,0.312,-0.3525,0.470744357,34.13,-1.32,34.15551639,0.312,-0.3525,0.470744357,0.312,-0.3525,0.470744357,0,0,0
25/09/2020 19:00,34.4095,-2.0705,34.47173713,0.2795,-0.3005,0.410390668,34.13,-1.77,34.17586575,0.2795,-0.3005,0.410390668,0.2795,-0.3005,0.410390668,0,0,0
25/09/2020 19:30,35.358,-2.0265,35.41602556,0.268,-0.3165,0.414724306,35.09,-1.71,35.13164101,0.268,-0.3165,0.414724306,0.268,-0.3165,0.414724306,0,0,0
25/09/2020 20:00,35.2965,-2.1565,35.36231616,0.2665,-0.3065,0.40615822,35.03,-1.85,35.07881697,0.2665,-0.3065,0.40615822,0.2665,-0.3065,0.40615822,0,0,0
25/09/2020 20:30,33.91,-2.306,33.98831764,0.27,-0.306,0.408088226,33.64,-2,33.69940059,0.27,-0.306,0.408088226,0.27,-0.306,0.408088226,0,0,0
25/09/2020 21:00,32.8995,-2.663,33.00710029,0.2695,-0.293,0.398094524,32.63,-2.37,32.71595635,0.2695,-0.293,0.398094524,0.2695,-0.293,0.398094524,0,0,0
25/09/2020 21:30,31.4385,-2.885,31.57059561,0.2685,-0.305,0.406346219,31.17,-2.58,31.27659348,0.2685,-0.305,0.406346219,0.2685,-0.305,0.406346219,0,0,0
25/09/2020 22:00,30.3095,-2.902,30.44810986,0.2695,-0.322,0.419897904,30.04,-2.58,30.15058872,0.2695,-0.322,0.419897904,0.2695,-0.322,0.419897904,0,0,0
25/09/2020 22:30,28.421,-3.317,28.61390798,0.271,-0.317,0.417049158,28.15,-3,28.30940656,0.271,-0.317,0.417049158,0.271,-0.317,0.417049158,0,0,0
25/09/2020 23:00,26.482,-3.5785,26.72268673,0.272,-0.3285,0.426492966,26.21,-3.25,26.41072888,0.272,-0.3285,0.426492966,0.272,-0.3285,0.426492966,0,0,0
25/09/2020 23:30,25.321,-3.8055,25.60536802,0.271,-0.2955,0.400950433,25.05,-3.51,25.29471486,0.271,-0.2955,0.400950433,0.271,-0.2955,0.400950433,0,0,0
26/09/2020 00:00,23.8315,-4.0195,24.1680941,0.2715,-0.2995,0.40424312,23.56,-3.72,23.85187624,0.2715,-0.2995,0.40424312,0.2715,-0.2995,0.40424312,0,0,0
26/09/2020 00:30,22.723,-4.2035,23.10852962,0.273,-0.3135,0.415705725,22.45,-3.89,22.78452545,0.273,-0.3135,0.415705725,0.273,-0.3135,0.415705725,0,0,0
26/09/2020 01:00,22.0535,-4.283,22.46555032,0.2735,-0.283,0.393562257,21.78,-4,22.14426337,0.2735,-0.283,0.393562257,0.2735,-0.283,0.393562257,0,0,0
26/09/2020 01:30,21.4935,-4.52,21.96362771,0.2735,-0.3,0.405958434,21.22,-4.22,21.63554483,0.2735,-0.3,0.405958434,0.2735,-0.3,0.405958434,0,0,0
26/09/2020 02:00,21.9745,-4.2915,22.38963203,0.2745,-0.3015,0.407740726,21.7,-3.99,22.06377348,0.2745,-0.3015,0.407740726,0.2745,-0.3015,0.407740726,0,0,0
26/09/2020 02:30,21.7245,-4.2965,22.14528872,0.2745,-0.3065,0.411451698,21.45,-3.99,21.81794216,0.2745,-0.3065,0.411451698,0.2745,-0.3065,0.411451698,0,0,0
26/09/2020 03:00,21.085,-4.2955,21.51809809,0.275,-0.3055,0.411041665,20.81,-3.99,21.1890585,0.275,-0.3055,0.411041665,0.275,-0.3055,0.411041665,0,0,0
26/09/2020 03:30,20.7645,-4.366,21.21853945,0.2745,-0.306,0.411079372,20.49,-4.06,20.88836279,0.2745,-0.306,0.411079372,0.2745,-0.306,0.411079372,0,0,0
26/09/2020 04:00,20.25,-4.327,20.70713474,0.28,-0.327,0.430498548,19.97,-4,20.36666148,0.28,-0.327,0.430498548,0.28,-0.327,0.430498548,0,0,0
26/09/2020 04:30,19.925,-4.684,20.46815773,0.275,-0.294,0.402568007,19.65,-4.39,20.13441333,0.275,-0.294,0.402568007,0.275,-0.294,0.402568007,0,0,0
26/09/2020 05:00,19.755,-4.854,20.34259917,0.275,-0.294,0.402568007,19.48,-4.56,20.00659891,0.275,-0.294,0.402568007,0.275,-0.294,0.402568007,0,0,0
26/09/2020 05:30,19.7555,-4.628,20.29034658,0.2755,-0.288,0.398552694,19.48,-4.34,19.95760507,0.2755,-0.288,0.398552694,0.2755,-0.288,0.398552694,0,0,0
26/09/2020 06:00,20.3165,-4.555,20.82085967,0.2765,-0.285,0.397085948,20.04,-4.27,20.48986335,0.2765,-0.285,0.397085948,0.2765,-0.285,0.397085948,0,0,0
26/09/2020 06:30,21.556,-4.2745,21.97572493,0.276,-0.2845,0.396378922,21.28,-3.99,21.65083139,0.276,-0.2845,0.396378922,0.276,-0.2845,0.396378922,0,0,0
26/09/2020 07:00,22.9955,-3.6875,23.28928244,0.2755,-0.2675,0.384000651,22.72,-3.42,22.97596135,0.2755,-0.2675,0.384000651,0.2755,-0.2675,0.384000651,0,0,0
26/09/2020 07:30,24.2455,-3.3675,24.4782419,0.2755,-0.2675,0.384000651,23.97,-3.1,24.16962763,0.2755,-0.2675,0.384000651,0.2755,-0.2675,0.384000651,0,0,0
26/09/2020 08:00,25.8175,-3.0205,25.9935901,0.2875,-0.3205,0.430553713,25.53,-2.7,25.6723762,0.2875,-0.3205,0.430553713,0.2875,-0.3205,0.430553713,0,0,0
26/09/2020 08:30,28.1045,-2.625,28.22682315,0.2845,-0.295,0.409835638,27.82,-2.33,27.91740138,0.2845,-0.295,0.409835638,0.2845,-0.295,0.409835638,0,0,0
26/09/2020 09:00,29.543,-2.3945,29.63987988,0.273,-0.3145,0.416460382,29.27,-2.08,29.34381195,0.273,-0.3145,0.416460382,0.273,-0.3145,0.416460382,0,0,0
26/09/2020 09:30,30.8765,-2.105,30.94817082,0.3165,-0.365,0.483112047,30.56,-1.74,30.60949526,0.3165,-0.365,0.483112047,0.3165,-0.365,0.483112047,0,0,0
26/09/2020 10:00,31.3685,-1.7075,31.4149383,0.3585,-0.4075,0.542750864,31.01,-1.3,31.03723731,0.3585,-0.4075,0.542750864,0.3585,-0.4075,0.542750864,0,0,0
26/09/2020 10:30,31.5135,-1.676,31.55803635,0.4035,-0.426,0.586760812,31.11,-1.25,31.13510238,0.4035,-0.426,0.586760812,0.4035,-0.426,0.586760812,0,0,0
26/09/2020 11:00,31.499,-1.311,31.52627035,0.389,-0.421,0.57320328,31.11,-0.89,31.12272803,0.389,-0.421,0.57320328,0.389,-0.421,0.57320328,0,0,0
26/09/2020 11:30,31.68,-1.2895,31.70623299,0.39,-0.3995,0.558301218,31.29,-0.89,31.30265484,0.39,-0.3995,0.558301218,0.39,-0.3995,0.558301218,0,0,0
26/09/2020 12:00,31.6165,-1.6085,31.65739005,0.4265,-0.4485,0.618913968,31.19,-1.16,31.21156356,0.4265,-0.4485,0.618913968,0.4265,-0.4485,0.618913968,0,0,0
26/09/2020 12:30,31.662,-1.6295,31.70390377,0.412,-0.4195,0.587983206,31.25,-1.21,31.27341683,0.412,-0.4195,0.587983206,0.412,-0.4195,0.587983206,0,0,0
26/09/2020 13:00,31.4085,-1.596,31.44902365,0.3385,-0.386,0.513398724,31.07,-1.21,31.09355239,0.3385,-0.386,0.513398724,0.3385,-0.386,0.513398724,0,0,0
26/09/2020 13:30,31.5125,-2.0775,31.58090661,0.3225,-0.3675,0.48894018,31.19,-1.71,31.23684043,0.3225,-0.3675,0.48894018,0.3225,-0.3675,0.48894018,0,0,0
26/09/2020 14:00,31.164,-1.986,31.22721717,0.334,-0.376,0.502923453,30.83,-1.61,30.87200998,0.334,-0.376,0.502923453,0.334,-0.376,0.502923453,0,0,0
26/09/2020 14:30,30.8565,-2.001,30.92131293,0.3365,-0.391,0.515861658,30.52,-1.61,30.56243609,0.3365,-0.391,0.515861658,0.3365,-0.391,0.515861658,0,0,0
26/09/2020 15:00,30.4625,-2.0795,30.53339527,0.3625,-0.4095,0.546897157,30.1,-1.67,30.14629165,0.3625,-0.4095,0.546897157,0.3625,-0.4095,0.546897157,0,0,0
26/09/2020 15:30,30.427,-2.311,30.51463665,0.327,-0.381,0.50208565,30.1,-1.93,30.16181195,0.327,-0.381,0.50208565,0.327,-0.381,0.50208565,0,0,0
26/09/2020 16:00,30.194,-2.6065,30.30629437,0.364,-0.4065,0.545653965,29.83,-2.2,29.91101637,0.364,-0.4065,0.545653965,0.364,-0.4065,0.545653965,0,0,0
26/09/2020 16:30,30.6325,-2.55,30.73845403,0.4325,-0.45,0.624144414,30.2,-2.1,30.2729252,0.4325,-0.45,0.624144414,0.4325,-0.45,0.624144414,0,0,0
26/09/2020 17:00,30.9365,-2.648,31.04962055,0.4165,-0.438,0.604413972,30.52,-2.21,30.59991013,0.4165,-0.438,0.604413972,0.4165,-0.438,0.604413972,0,0,0
26/09/2020 17:30,31.301,-2.588,31.40780707,0.441,-0.428,0.614544547,30.86,-2.16,30.93550064,0.441,-0.428,0.614544547,0.441,-0.428,0.614544547,0,0,0
26/09/2020 18:00,31.321,-2.6745,31.43498038,0.461,-0.4445,0.640391482,30.86,-2.23,30.94046703,0.461,-0.4445,0.640391482,0.461,-0.4445,0.640391482,0,0,0
26/09/2020 18:30,31.7645,-2.9,31.89660578,0.3945,-0.4,0.561809799,31.37,-2.5,31.4694598,0.3945,-0.4,0.561809799,0.3945,-0.4,0.561809799,0,0,0
26/09/2020 19:00,31.403,-3.0405,31.54985023,0.413,-0.4105,0.582305118,30.99,-2.63,31.10139868,0.413,-0.4105,0.582305118,0.413,-0.4105,0.582305118,0,0,0
26/09/2020 19:30,32.3405,-2.8635,32.46702285,0.3305,-0.3735,0.498730889,32.01,-2.49,32.10670024,0.3305,-0.3735,0.498730889,0.3305,-0.3735,0.498730889,0,0,0
26/09/2020 20:00,32.9425,-3.09,33.08710332,0.2725,-0.28,0.39071249,32.67,-2.81,32.79062366,0.2725,-0.28,0.39071249,0.2725,-0.28,0.39071249,0,0,0
26/09/2020 20:30,32.5565,-3.277,32.72100887,0.2665,-0.297,0.399037905,32.29,-2.98,32.42721851,0.2665,-0.297,0.399037905,0.2665,-0.297,0.399037905,0,0,0
26/09/2020 21:00,31.455,-3.536,31.65312498,0.265,-0.276,0.382623836,31.19,-3.26,31.35990593,0.265,-0.276,0.382623836,0.265,-0.276,0.382623836,0,0,0
26/09/2020 21:30,29.906,-3.727,30.1373417,0.266,-0.307,0.406208075,29.64,-3.42,29.83665531,0.266,-0.307,0.406208075,0.266,-0.307,0.406208075,0,0,0
26/09/2020 22:00,28.657,-3.853,28.91486223,0.297,-0.383,0.484662769,28.36,-3.47,28.57149804,0.297,-0.383,0.484662769,0.297,-0.383,0.484662769,0,0,0
26/09/2020 22:30,27.114,-4.245,27.44428941,0.274,-0.335,0.432782855,26.84,-3.91,27.12330548,0.274,-0.335,0.432782855,0.274,-0.335,0.432782855,0,0,0
26/09/2020 23:00,25.749,-4.4925,26.13797156,0.269,-0.2925,0.397388035,25.48,-4.2,25.82383395,0.269,-0.2925,0.397388035,0.269,-0.2925,0.397388035,0,0,0
26/09/2020 23:30,24.2415,-4.518,24.6589263,0.2715,-0.318,0.418134249,23.97,-4.2,24.33517824,0.2715,-0.318,0.418134249,0.2715,-0.318,0.418134249,0,0,0
27/09/2020 00:00,23.02,-4.673,23.4895153,0.27,-0.333,0.428706193,22.75,-4.34,23.16026986,0.27,-0.333,0.428706193,0.27,-0.333,0.428706193,0,0,0
27/09/2020 00:30,22.0995,-4.9255,22.64174133,0.2695,-0.3255,0.422587861,21.83,-4.6,22.3093904,0.2695,-0.3255,0.422587861,0.2695,-0.3255,0.422587861,0,0,0
27/09/2020 01:00,21.409,-4.911,21.965045,0.269,-0.311,0.411195817,21.14,-4.6,21.63468511,0.269,-0.311,0.411195817,0.269,-0.311,0.411195817,0,0,0
27/09/2020 01:30,21.2685,-4.9025,21.82621356,0.2685,-0.3025,0.404473114,21,-4.6,21.49790687,0.2685,-0.3025,0.404473114,0.2685,-0.3025,0.404473114,0,0,0
27/09/2020 02:00,21.4895,-4.896,22.04017755,0.2695,-0.296,0.400307694,21.22,-4.6,21.71286255,0.2695,-0.296,0.400307694,0.2695,-0.296,0.400307694,0,0,0
27/09/2020 02:30,21.23,-5.065,21.82583618,0.27,-0.285,0.39258757,20.96,-4.78,21.49813945,0.27,-0.285,0.39258757,0.27,-0.285,0.39258757,0,0,0
27/09/2020 03:00,20.5915,-5.004,21.19079725,0.2715,-0.284,0.392897251,20.32,-4.72,20.86098751,0.2715,-0.284,0.392897251,0.2715,-0.284,0.392897251,0,0,0
27/09/2020 03:30,20.2325,-5.0075,20.84296314,0.2725,-0.2875,0.396121825,19.96,-4.72,20.51048512,0.2725,-0.2875,0.396121825,0.2725,-0.2875,0.396121825,0,0,0
27/09/2020 04:00,19.8645,-5.0115,20.48691027,0.2745,-0.2915,0.400402922,19.59,-4.72,20.15059552,0.2745,-0.2915,0.400402922,0.2745,-0.2915,0.400402922,0,0,0
27/09/2020 04:30,19.785,-5.0115,20.40983482,0.275,-0.2915,0.400745867,19.51,-4.72,20.0728299,0.275,-0.2915,0.400745867,0.275,-0.2915,0.400745867,0,0,0
27/09/2020 05:00,19.7055,-4.8885,20.30281169,0.2755,-0.2985,0.406204998,19.43,-4.59,19.96479401,0.2755,-0.2985,0.406204998,0.2755,-0.2985,0.406204998,0,0,0
27/09/2020 05:30,19.836,-4.8805,20.42758371,0.276,-0.2905,0.400707187,19.56,-4.59,20.09133395,0.276,-0.2905,0.400707187,0.276,-0.2905,0.400707187,0,0,0
27/09/2020 06:00,19.996,-4.8795,20.58274851,0.276,-0.2895,0.399982812,19.72,-4.59,20.2471356,0.276,-0.2895,0.399982812,0.276,-0.2895,0.399982812,0,0,0
27/09/2020 06:30,20.634,-4.7335,21.16997823,0.274,-0.2835,0.394269261,20.36,-4.45,20.84063579,0.274,-0.2835,0.394269261,0.274,-0.2835,0.394269261,0,0,0
27/09/2020 07:00,21.144,-4.7105,21.6623532,0.274,-0.2605,0.378069107,20.87,-4.45,21.33915181,0.274,-0.2605,0.378069107,0.274,-0.2605,0.378069107,0,0,0
27/09/2020 07:30,21.874,-4.4665,22.3253555,0.274,-0.2465,0.36856241,21.6,-4.22,22.00837113,0.274,-0.2465,0.36856241,0.274,-0.2465,0.36856241,0,0,0
27/09/2020 08:00,22.893,-4.4585,23.32311453,0.273,-0.2385,0.362506896,22.62,-4.22,23.01027597,0.273,-0.2385,0.362506896,0.273,-0.2385,0.362506896,0,0,0
