Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2020 08:30,24.5325,-4.1075,24.87398465,0.2725,-0.2575,0.374916657,24.26,-3.85,24.56359298,0.2725,-0.2575,0.374916657,0.2725,-0.2575,0.374916657,0,0,0
27/09/2020 09:00,26.093,-3.6855,26.35199346,0.273,-0.2855,0.395018038,25.82,-3.4,26.04289538,0.273,-0.2855,0.395018038,0.273,-0.2855,0.395018038,0,0,0
27/09/2020 09:30,28.6125,-3.1105,28.78107653,0.2725,-0.2805,0.391070965,28.34,-2.83,28.48094977,0.2725,-0.2805,0.391070965,0.2725,-0.2805,0.391070965,0,0,0
27/09/2020 10:00,29.6255,-3.0075,29.7777653,0.2755,-0.2975,0.405470714,29.35,-2.71,29.4748469,0.2755,-0.2975,0.405470714,0.2755,-0.2975,0.405470714,0,0,0
27/09/2020 10:30,30.715,-2.664,30.83031172,0.275,-0.324,0.424971764,30.44,-2.34,30.52980838,0.275,-0.324,0.424971764,0.275,-0.324,0.424971764,0,0,0
27/09/2020 11:00,31.531,-2.3235,31.61649274,0.331,-0.3835,0.506589824,31.2,-1.94,31.26025592,0.331,-0.3835,0.506589824,0.331,-0.3835,0.506589824,0,0,0
27/09/2020 11:30,32.004,-2.2235,32.08114662,0.364,-0.4035,0.543422718,31.64,-1.82,31.6923019,0.364,-0.4035,0.543422718,0.364,-0.4035,0.543422718,0,0,0
27/09/2020 12:00,32.2045,-2.203,32.27976191,0.3445,-0.383,0.51514003,31.86,-1.82,31.91194134,0.3445,-0.383,0.51514003,0.3445,-0.383,0.51514003,0,0,0
27/09/2020 12:30,32.8955,-2.097,32.9622713,0.3055,-0.347,0.462319424,32.59,-1.75,32.63695145,0.3055,-0.347,0.462319424,0.3055,-0.347,0.462319424,0,0,0
27/09/2020 13:00,32.451,-2.2255,32.52722323,0.311,-0.3655,0.479907543,32.14,-1.86,32.1937758,0.311,-0.3655,0.479907543,0.311,-0.3655,0.479907543,0,0,0
27/09/2020 13:30,32.052,-2.2955,32.13409442,0.282,-0.3155,0.42315984,31.77,-1.98,31.83163992,0.282,-0.3155,0.42315984,0.282,-0.3155,0.42315984,0,0,0
27/09/2020 14:00,31.4445,-2.375,31.5340642,0.2845,-0.325,0.431931997,31.16,-2.05,31.2273614,0.2845,-0.325,0.431931997,0.2845,-0.325,0.431931997,0,0,0
27/09/2020 14:30,32.1605,-1.9105,32.21719681,0.2705,-0.3005,0.404314853,31.89,-1.61,31.9306154,0.2705,-0.3005,0.404314853,0.2705,-0.3005,0.404314853,0,0,0
27/09/2020 15:00,31.921,-1.8215,31.97292766,0.271,-0.3215,0.420479785,31.65,-1.5,31.68552509,0.271,-0.3215,0.420479785,0.271,-0.3215,0.420479785,0,0,0
27/09/2020 15:30,31.471,-2.2245,31.54952046,0.271,-0.3245,0.422778015,31.2,-1.9,31.25779903,0.271,-0.3245,0.422778015,0.271,-0.3245,0.422778015,0,0,0
27/09/2020 16:00,31.1625,-2.5565,31.26718885,0.2725,-0.3265,0.425274617,30.89,-2.23,30.97038908,0.2725,-0.3265,0.425274617,0.2725,-0.3265,0.425274617,0,0,0
27/09/2020 16:30,31.3695,-2.536,31.4718418,0.2795,-0.306,0.414434856,31.09,-2.23,31.16987328,0.2795,-0.306,0.414434856,0.2795,-0.306,0.414434856,0,0,0
27/09/2020 17:00,31.4825,-2.5285,31.58387434,0.2925,-0.2985,0.417921643,31.19,-2.23,31.26961784,0.2925,-0.2985,0.417921643,0.2925,-0.2985,0.417921643,0,0,0
27/09/2020 17:30,31.5655,-2.3615,31.65371183,0.2755,-0.3015,0.408414618,31.29,-2.06,31.35773748,0.2755,-0.3015,0.408414618,0.2755,-0.3015,0.408414618,0,0,0
27/09/2020 18:00,31.6945,-2.3025,31.77802443,0.2745,-0.3125,0.415940501,31.42,-1.99,31.48295571,0.2745,-0.3125,0.415940501,0.2745,-0.3125,0.415940501,0,0,0
27/09/2020 18:30,32.4705,-2.1965,32.54470744,0.2705,-0.3065,0.408793958,32.2,-1.89,32.2554197,0.2705,-0.3065,0.408793958,0.2705,-0.3065,0.408793958,0,0,0
27/09/2020 19:00,33.1985,-2.35,33.28157001,0.2685,-0.3,0.402606818,32.93,-2.05,32.99374789,0.2685,-0.3,0.402606818,0.2685,-0.3,0.402606818,0,0,0
27/09/2020 19:30,34.448,-2.1555,34.51537171,0.268,-0.3055,0.406391745,34.18,-1.85,34.23002921,0.268,-0.3055,0.406391745,0.268,-0.3055,0.406391745,0,0,0
27/09/2020 20:00,34.448,-2.294,34.52429782,0.268,-0.324,0.420475921,34.18,-1.97,34.23672443,0.268,-0.324,0.420475921,0.268,-0.324,0.420475921,0,0,0
27/09/2020 20:30,33.4485,-2.67,33.5548961,0.2685,-0.33,0.425431839,33.18,-2.34,33.26241122,0.2685,-0.33,0.425431839,0.2685,-0.33,0.425431839,0,0,0
27/09/2020 21:00,31.818,-3.1855,31.97706263,0.268,-0.3155,0.413961653,31.55,-2.87,31.68026831,0.268,-0.3155,0.413961653,0.268,-0.3155,0.413961653,0,0,0
27/09/2020 21:30,30.3275,-3.1865,30.49444275,0.2675,-0.3165,0.414401375,30.06,-2.87,30.19669684,0.2675,-0.3165,0.414401375,0.2675,-0.3165,0.414401375,0,0,0
27/09/2020 22:00,28.688,-3.413,28.89030829,0.268,-0.323,0.419705849,28.42,-3.09,28.58748852,0.268,-0.323,0.419705849,0.268,-0.323,0.419705849,0,0,0
27/09/2020 22:30,27.219,-3.603,27.45643039,0.269,-0.313,0.412710552,26.95,-3.29,27.15007551,0.269,-0.313,0.412710552,0.269,-0.313,0.412710552,0,0,0
27/09/2020 23:00,25.61,-3.7715,25.88621858,0.27,-0.3115,0.412228395,25.34,-3.46,25.57512854,0.27,-0.3115,0.412228395,0.27,-0.3115,0.412228395,0,0,0
27/09/2020 23:30,24.0505,-3.8705,24.35995321,0.2705,-0.3205,0.419393014,23.78,-3.55,24.04352096,0.2705,-0.3205,0.419393014,0.2705,-0.3205,0.419393014,0,0,0
28/09/2020 00:00,22.8695,-4.145,23.24209662,0.2695,-0.315,0.414554279,22.6,-3.83,22.92223593,0.2695,-0.315,0.414554279,0.2695,-0.315,0.414554279,0,0,0
28/09/2020 00:30,21.8105,-4.5485,22.27973883,0.2705,-0.2985,0.40283061,21.54,-4.25,21.95527499,0.2705,-0.2985,0.40283061,0.2705,-0.2985,0.40283061,0,0,0
28/09/2020 01:00,21.411,-4.2065,21.82030163,0.271,-0.2965,0.401688001,21.14,-3.91,21.49855111,0.271,-0.2965,0.401688001,0.271,-0.2965,0.401688001,0,0,0
28/09/2020 01:30,21.4125,-4.2055,21.82158075,0.2725,-0.2955,0.401965795,21.14,-3.91,21.49855111,0.2725,-0.2955,0.401965795,0.2725,-0.2955,0.401965795,0,0,0
28/09/2020 02:00,21.803,-4.208,22.20536136,0.273,-0.298,0.404144776,21.53,-3.91,21.88216168,0.273,-0.298,0.404144776,0.273,-0.298,0.404144776,0,0,0
28/09/2020 02:30,21.694,-4.2205,22.10072977,0.274,-0.3105,0.414108983,21.42,-3.91,21.77394085,0.274,-0.3105,0.414108983,0.274,-0.3105,0.414108983,0,0,0
28/09/2020 03:00,21.1245,-4.359,21.56954754,0.2745,-0.299,0.405895615,20.85,-4.06,21.24161246,0.2745,-0.299,0.405895615,0.2745,-0.299,0.405895615,0,0,0
28/09/2020 03:30,20.485,-4.741,21.0264668,0.275,-0.291,0.400382317,20.21,-4.45,20.69411994,0.275,-0.291,0.400382317,0.275,-0.291,0.400382317,0,0,0
28/09/2020 04:00,20.176,-4.6515,20.70525122,0.276,-0.2915,0.401432747,19.9,-4.36,20.37202984,0.276,-0.2915,0.401432747,0.276,-0.2915,0.401432747,0,0,0
28/09/2020 04:30,20.107,-4.647,20.637007,0.277,-0.287,0.398870906,19.83,-4.36,20.30365731,0.277,-0.287,0.398870906,0.277,-0.287,0.398870906,0,0,0
28/09/2020 05:00,20.175,-4.6465,20.70315404,0.275,-0.2865,0.397123721,19.9,-4.36,20.37202984,0.275,-0.2865,0.397123721,0.275,-0.2865,0.397123721,0,0,0
28/09/2020 05:30,20.624,-4.691,21.15076493,0.274,-0.281,0.392475477,20.35,-4.41,20.82235818,0.274,-0.281,0.392475477,0.274,-0.281,0.392475477,0,0,0
28/09/2020 06:00,21.4745,-4.408,21.92224017,0.2745,-0.288,0.397862099,21.2,-4.12,21.59662937,0.2745,-0.288,0.397862099,0.2745,-0.288,0.397862099,0,0,0
28/09/2020 06:30,23.4945,-3.97,23.82755611,0.2745,-0.28,0.392109997,23.22,-3.69,23.51136959,0.2745,-0.28,0.392109997,0.2745,-0.28,0.392109997,0,0,0
28/09/2020 07:00,26.0045,-2.985,26.17526018,0.2745,-0.295,0.402958124,25.73,-2.69,25.87023386,0.2745,-0.295,0.402958124,0.2745,-0.295,0.402958124,0,0,0
28/09/2020 07:30,28.8335,-1.952,28.89949872,0.2735,-0.292,0.400082804,28.56,-1.66,28.60820162,0.2735,-0.292,0.400082804,0.2735,-0.292,0.400082804,0,0,0
28/09/2020 08:00,30.8735,-1.4645,30.90821513,0.2735,-0.3045,0.409295126,30.6,-1.16,30.62197903,0.2735,-0.3045,0.409295126,0.2735,-0.3045,0.409295126,0,0,0
28/09/2020 08:30,32.495,-1.19,32.51678221,0.275,-0.31,0.414397152,32.22,-0.88,32.23201514,0.275,-0.31,0.414397152,0.275,-0.31,0.414397152,0,0,0
28/09/2020 09:00,33.5125,-1.0955,33.53040078,0.2725,-0.3055,0.409373302,33.24,-0.79,33.24938646,0.2725,-0.3055,0.409373302,0.2725,-0.3055,0.409373302,0,0,0
28/09/2020 09:30,34.8115,-0.972,34.82506735,0.2715,-0.302,0.406098818,34.54,-0.67,34.54649765,0.2715,-0.302,0.406098818,0.2715,-0.302,0.406098818,0,0,0
28/09/2020 10:00,35.331,0.0405,35.33102321,0.271,-0.3095,0.41137726,35.06,0.35,35.06174696,0.271,-0.3095,0.41137726,0.271,-0.3095,0.41137726,0,0,0
28/09/2020 10:30,35.3295,-1.0655,35.34556352,0.2695,-0.3155,0.414934332,35.06,-0.75,35.06802104,0.2695,-0.3155,0.414934332,0.2695,-0.3155,0.414934332,0,0,0
28/09/2020 11:00,36.0905,0.431,36.09307345,0.2705,-0.319,0.418247833,35.82,0.75,35.8278509,0.2705,-0.319,0.418247833,0.2705,-0.319,0.418247833,0,0,0
28/09/2020 11:30,36.549,0.4985,36.55239942,0.269,-0.3215,0.419193571,36.28,0.82,36.28926563,0.269,-0.3215,0.419193571,0.269,-0.3215,0.419193571,0,0,0
28/09/2020 12:00,36.74,0.4985,36.74338175,0.27,-0.3215,0.41983598,36.47,0.82,36.47921737,0.27,-0.3215,0.41983598,0.27,-0.3215,0.41983598,0,0,0
28/09/2020 12:30,37.7185,0.669,37.72443244,0.2685,-0.311,0.410868896,37.45,0.98,37.46282024,0.2685,-0.311,0.410868896,0.2685,-0.311,0.410868896,0,0,0
28/09/2020 13:00,37.8985,0.7335,37.90559754,0.2685,-0.3265,0.422722722,37.63,1.06,37.64492662,0.2685,-0.3265,0.422722722,0.2685,-0.3265,0.422722722,0,0,0
28/09/2020 13:30,37.18,-0.2585,37.18089862,0.27,-0.3285,0.425220237,36.91,0.07,36.91006638,0.27,-0.3285,0.425220237,0.27,-0.3285,0.425220237,0,0,0
28/09/2020 14:00,37.23,0.5385,37.23389427,0.27,-0.3315,0.427542103,36.96,0.87,36.97023803,0.27,-0.3315,0.427542103,0.27,-0.3315,0.427542103,0,0,0
28/09/2020 14:30,36.74,0.394,36.74211257,0.27,-0.336,0.431040601,36.47,0.73,36.47730527,0.27,-0.336,0.431040601,0.27,-0.336,0.431040601,0,0,0
28/09/2020 15:00,36.651,0.6005,36.65591905,0.271,-0.3395,0.434397571,36.38,0.94,36.39214201,0.271,-0.3395,0.434397571,0.271,-0.3395,0.434397571,0,0,0
28/09/2020 15:30,37.5125,0.917,37.52370644,0.2725,-0.333,0.43028508,37.24,1.25,37.26097288,0.2725,-0.333,0.43028508,0.2725,-0.333,0.43028508,0,0,0
28/09/2020 16:00,38.5935,1.0365,38.60741606,0.2735,-0.3235,0.423620703,38.32,1.36,38.34412602,0.2735,-0.3235,0.423620703,0.2735,-0.3235,0.423620703,0,0,0
28/09/2020 16:30,38.499,0.59,38.50352063,0.279,-0.32,0.424547995,38.22,0.91,38.2308318,0.279,-0.32,0.424547995,0.279,-0.32,0.424547995,0,0,0
28/09/2020 17:00,39.019,0.049,39.01903077,0.279,-0.281,0.395982323,38.74,0.33,38.7414055,0.279,-0.281,0.395982323,0.279,-0.281,0.395982323,0,0,0
28/09/2020 17:30,39.0915,-0.2815,39.09251354,0.2815,-0.2715,0.391093978,38.81,-0.01,38.81000129,0.2815,-0.2715,0.391093978,0.2815,-0.2715,0.391093978,0,0,0
28/09/2020 18:00,38.6105,-0.0355,38.61051632,0.2805,-0.2755,0.393167267,38.33,0.24,38.33075136,0.2805,-0.2755,0.393167267,0.2805,-0.2755,0.393167267,0,0,0
28/09/2020 18:30,38.406,-0.512,38.40941265,0.276,-0.262,0.38055223,38.13,-0.25,38.13081956,0.276,-0.262,0.38055223,0.276,-0.262,0.38055223,0,0,0
28/09/2020 19:00,38.0025,-0.904,38.01325061,0.2725,-0.274,0.386435312,37.73,-0.63,37.73525937,0.2725,-0.274,0.386435312,0.2725,-0.274,0.386435312,0,0,0
28/09/2020 19:30,37.536,-1.2195,37.55580483,0.266,-0.2895,0.393149145,37.27,-0.93,37.28160136,0.266,-0.2895,0.393149145,0.266,-0.2895,0.393149145,0,0,0
28/09/2020 20:00,36.5745,-1.576,36.60843928,0.2645,-0.296,0.396958751,36.31,-1.28,36.33255427,0.2645,-0.296,0.396958751,0.2645,-0.296,0.396958751,0,0,0
28/09/2020 20:30,34.7255,-2.0235,34.78440602,0.2655,-0.2635,0.374062161,34.46,-1.76,34.50491559,0.2655,-0.2635,0.374062161,0.2655,-0.2635,0.374062161,0,0,0
28/09/2020 21:00,32.825,-2.6725,32.93361324,0.265,-0.2725,0.380106893,32.56,-2.4,32.64833227,0.265,-0.2725,0.380106893,0.265,-0.2725,0.380106893,0,0,0
28/09/2020 21:30,31.5425,-2.6075,31.65009261,0.2625,-0.2775,0.381984947,31.28,-2.33,31.36665905,0.2625,-0.2775,0.381984947,0.2625,-0.2775,0.381984947,0,0,0
28/09/2020 22:00,29.843,-2.828,29.97669483,0.263,-0.298,0.397458174,29.58,-2.53,29.68799926,0.263,-0.298,0.397458174,0.263,-0.298,0.397458174,0,0,0
28/09/2020 22:30,28.0635,-2.9775,28.22101236,0.2635,-0.3175,0.412599685,27.8,-2.66,27.92696904,0.2635,-0.3175,0.412599685,0.2635,-0.3175,0.412599685,0,0,0
28/09/2020 23:00,26.273,-3.174,26.46402851,0.263,-0.324,0.417306842,26.01,-2.85,26.16567599,0.263,-0.324,0.417306842,0.263,-0.324,0.417306842,0,0,0
28/09/2020 23:30,24.4735,-3.572,24.73279981,0.2635,-0.302,0.400794523,24.21,-3.27,24.42983831,0.2635,-0.302,0.400794523,0.2635,-0.302,0.400794523,0,0,0
29/09/2020 00:00,23.3435,-3.682,23.63209928,0.2635,-0.292,0.393314442,23.08,-3.39,23.32763383,0.2635,-0.292,0.393314442,0.2635,-0.292,0.393314442,0,0,0
29/09/2020 00:30,22.534,-3.8255,22.8564128,0.264,-0.3155,0.411383337,22.27,-3.51,22.54491073,0.264,-0.3155,0.411383337,0.264,-0.3155,0.411383337,0,0,0
29/09/2020 01:00,22.1555,-3.5105,22.43189226,0.2655,-0.3105,0.408534576,21.89,-3.2,22.12266033,0.2655,-0.3105,0.408534576,0.2655,-0.3105,0.408534576,0,0,0
29/09/2020 01:30,22.0155,-3.5945,22.30700945,0.2655,-0.3145,0.41158292,21.75,-3.28,21.99592917,0.2655,-0.3145,0.41158292,0.2655,-0.3145,0.41158292,0,0,0
29/09/2020 02:00,22.251,-3.695,22.55570939,0.271,-0.345,0.438709471,21.98,-3.35,22.23382333,0.271,-0.345,0.438709471,0.271,-0.345,0.438709471,0,0,0
29/09/2020 02:30,21.6885,-3.894,22.03529596,0.2985,-0.404,0.5023129,21.39,-3.49,21.67284476,0.2985,-0.404,0.5023129,0.2985,-0.404,0.5023129,0,0,0
29/09/2020 03:00,21.1655,-3.9045,21.52262787,0.2655,-0.3245,0.419273777,20.9,-3.58,21.20439577,0.2655,-0.3245,0.419273777,0.2655,-0.3245,0.419273777,0,0,0
29/09/2020 03:30,20.9945,-3.7965,21.3350051,0.2645,-0.3165,0.412471211,20.73,-3.48,21.02006898,0.2645,-0.3165,0.412471211,0.2645,-0.3165,0.412471211,0,0,0
29/09/2020 04:00,20.685,-4.0365,21.07516447,0.265,-0.2965,0.397664746,20.42,-3.74,20.75967244,0.265,-0.2965,0.397664746,0.265,-0.2965,0.397664746,0,0,0
29/09/2020 04:30,20.3555,-4.3685,20.81898587,0.2655,-0.3085,0.407016584,20.09,-4.06,20.49613866,0.2655,-0.3085,0.407016584,0.2655,-0.3085,0.407016584,0,0,0
29/09/2020 05:00,20.5155,-4.3805,20.9779532,0.2655,-0.3205,0.416185656,20.25,-4.06,20.65299252,0.2655,-0.3205,0.416185656,0.2655,-0.3205,0.416185656,0,0,0
29/09/2020 05:30,21.1255,-4.2685,21.5524208,0.2655,-0.3185,0.414647441,20.86,-3.95,21.23068769,0.2655,-0.3185,0.414647441,0.2655,-0.3185,0.414647441,0,0,0
29/09/2020 06:00,22.635,-3.738,22.94157512,0.265,-0.328,0.421674045,22.37,-3.41,22.62841135,0.265,-0.328,0.421674045,0.265,-0.328,0.421674045,0,0,0
29/09/2020 06:30,24.695,-3.157,24.89597706,0.265,-0.317,0.413175508,24.43,-2.84,24.59452175,0.265,-0.317,0.413175508,0.265,-0.317,0.413175508,0,0,0
29/09/2020 07:00,26.5745,-2.615,26.70285144,0.2645,-0.315,0.411321346,26.31,-2.3,26.41034078,0.2645,-0.315,0.411321346,0.2645,-0.315,0.411321346,0,0,0
29/09/2020 07:30,28.834,-1.647,28.88100007,0.264,-0.307,0.404901223,28.57,-1.34,28.60140731,0.264,-0.307,0.404901223,0.264,-0.307,0.404901223,0,0,0
29/09/2020 08:00,30.5055,-1.1,30.52532605,0.2655,-0.32,0.415800734,30.24,-0.78,30.25005785,0.2655,-0.32,0.415800734,0.2655,-0.32,0.415800734,0,0,0
29/09/2020 08:30,32.215,-0.9815,32.2299483,0.265,-0.3215,0.416638032,31.95,-0.66,31.95681617,0.265,-0.3215,0.416638032,0.265,-0.3215,0.416638032,0,0,0
29/09/2020 09:00,33.0945,-0.253,33.09546705,0.2645,-0.303,0.402205482,32.83,0.05,32.83003807,0.2645,-0.303,0.402205482,0.2645,-0.303,0.402205482,0,0,0
29/09/2020 09:30,35.0125,0.6745,35.01899637,0.2625,-0.3055,0.402785923,34.75,0.98,34.76381596,0.2625,-0.3055,0.402785923,0.2625,-0.3055,0.402785923,0,0,0
29/09/2020 10:00,35.3625,0.7465,35.3703784,0.2625,-0.3235,0.416603529,35.1,1.07,35.11630533,0.2625,-0.3235,0.416603529,0.2625,-0.3235,0.416603529,0,0,0
29/09/2020 10:30,35.123,0.646,35.12894028,0.263,-0.324,0.417306842,34.86,0.97,34.8734928,0.263,-0.324,0.417306842,0.263,-0.324,0.417306842,0,0,0
29/09/2020 11:00,35.2435,0.946,35.2561939,0.2635,-0.314,0.409912491,34.98,1.26,35.00268561,0.2635,-0.314,0.409912491,0.2635,-0.314,0.409912491,0,0,0
29/09/2020 11:30,35.332,0.9995,35.3461345,0.262,-0.3205,0.413961653,35.07,1.32,35.09483295,0.262,-0.3205,0.413961653,0.262,-0.3205,0.413961653,0,0,0
29/09/2020 12:00,35.516,0.915,35.52778463,0.266,-0.275,0.3825977,35.25,1.19,35.27008081,0.266,-0.275,0.3825977,0.266,-0.275,0.3825977,0,0,0
29/09/2020 12:30,36.479,0.9565,36.49153783,0.259,-0.2935,0.391437415,36.22,1.25,36.24156316,0.259,-0.2935,0.391437415,0.259,-0.2935,0.391437415,0,0,0
29/09/2020 13:00,36.4765,1.1155,36.49355275,0.2565,-0.3145,0.405835558,36.22,1.43,36.24821789,0.2565,-0.3145,0.405835558,0.2565,-0.3145,0.405835558,0,0,0
29/09/2020 13:30,35.934,0.4625,35.93697625,0.264,-0.3375,0.428488331,35.67,0.8,35.67897,0.264,-0.3375,0.428488331,0.264,-0.3375,0.428488331,0,0,0
29/09/2020 14:00,35.741,0.605,35.74612015,0.291,-0.385,0.482603357,35.45,0.99,35.463821,0.291,-0.385,0.482603357,0.291,-0.385,0.482603357,0,0,0
29/09/2020 14:30,35.237,0.7275,35.24450915,0.277,-0.3525,0.448313785,34.96,1.08,34.97667794,0.277,-0.3525,0.448313785,0.277,-0.3525,0.448313785,0,0,0
29/09/2020 15:00,34.5935,0.7695,34.60205734,0.2735,-0.3705,0.460513301,34.32,1.14,34.33892835,0.2735,-0.3705,0.460513301,0.2735,-0.3705,0.460513301,0,0,0
29/09/2020 15:30,34.509,0.704,34.51618022,0.269,-0.346,0.438265901,34.24,1.05,34.25609581,0.269,-0.346,0.438265901,0.269,-0.346,0.438265901,0,0,0
29/09/2020 16:00,34.848,0.4795,34.85129875,0.278,-0.3705,0.463200011,34.57,0.85,34.58044823,0.278,-0.3705,0.463200011,0.278,-0.3705,0.463200011,0,0,0
29/09/2020 16:30,34.8485,-0.6585,34.85472098,0.2785,-0.3385,0.438342902,34.57,-0.32,34.57148102,0.2785,-0.3385,0.438342902,0.2785,-0.3385,0.438342902,0,0,0
29/09/2020 17:00,34.9845,-1.146,35.00326494,0.2845,-0.336,0.440268384,34.7,-0.81,34.7094526,0.2845,-0.336,0.440268384,0.2845,-0.336,0.440268384,0,0,0
29/09/2020 17:30,35.352,-1.132,35.37011914,0.282,-0.322,0.428028036,35.07,-0.81,35.0793529,0.282,-0.322,0.428028036,0.282,-0.322,0.428028036,0,0,0
29/09/2020 18:00,35.3485,-1.273,35.37141475,0.2785,-0.313,0.418964497,35.07,-0.96,35.08313697,0.2785,-0.313,0.418964497,0.2785,-0.313,0.418964497,0,0,0
29/09/2020 18:30,35.008,-1.5615,35.04280734,0.278,-0.3115,0.417511976,34.73,-1.25,34.75248768,0.278,-0.3115,0.417511976,0.278,-0.3115,0.417511976,0,0,0
29/09/2020 19:00,35.6895,-1.538,35.72262384,0.2695,-0.288,0.394429018,35.42,-1.25,35.44204988,0.2695,-0.288,0.394429018,0.2695,-0.288,0.394429018,0,0,0
29/09/2020 19:30,36.7335,-1.521,36.76497604,0.2635,-0.271,0.37798578,36.47,-1.25,36.49141543,0.2635,-0.271,0.37798578,0.2635,-0.271,0.37798578,0,0,0
29/09/2020 20:00,36.1735,-1.527,36.20571545,0.2635,-0.277,0.382310411,35.91,-1.25,35.93174919,0.2635,-0.277,0.382310411,0.2635,-0.277,0.382310411,0,0,0
29/09/2020 20:30,34.906,-1.8925,34.95726523,0.266,-0.2725,0.38080474,34.64,-1.62,34.67786037,0.266,-0.2725,0.38080474,0.266,-0.2725,0.38080474,0,0,0
29/09/2020 21:00,32.9375,-2.4455,33.02816036,0.2675,-0.2655,0.376890568,32.67,-2.18,32.74265261,0.2675,-0.2655,0.376890568,0.2675,-0.2655,0.376890568,0,0,0
29/09/2020 21:30,30.6865,-2.6585,30.80144322,0.2665,-0.3185,0.415288454,30.42,-2.34,30.50986726,0.2665,-0.3185,0.415288454,0.2665,-0.3185,0.415288454,0,0,0
29/09/2020 22:00,28.992,-2.986,29.1453643,0.322,-0.386,0.502672856,28.67,-2.6,28.78765187,0.322,-0.386,0.502672856,0.322,-0.386,0.502672856,0,0,0
29/09/2020 22:30,27.3045,-3.0285,27.47194082,0.3645,-0.4285,0.562558886,26.94,-2.6,27.06517319,0.3645,-0.4285,0.562558886,0.3645,-0.4285,0.562558886,0,0,0
29/09/2020 23:00,25.584,-3.1225,25.77384454,0.364,-0.4425,0.572976657,25.22,-2.68,25.36199519,0.364,-0.4425,0.572976657,0.364,-0.4425,0.572976657,0,0,0
29/09/2020 23:30,24.135,-3.294,24.35874917,0.365,-0.434,0.567081123,23.77,-2.86,23.94143897,0.365,-0.434,0.567081123,0.365,-0.434,0.567081123,0,0,0
30/09/2020 00:00,22.7685,-3.649,23.05905014,0.3585,-0.429,0.559073564,22.41,-3.22,22.64015238,0.3585,-0.429,0.559073564,0.3585,-0.429,0.559073564,0,0,0
30/09/2020 00:30,21.705,-3.8915,22.05109515,0.375,-0.4415,0.579264404,21.33,-3.45,21.60720713,0.375,-0.4415,0.579264404,0.375,-0.4415,0.579264404,0,0,0
30/09/2020 01:00,21.171,-3.6685,21.48648722,0.411,-0.4385,0.601001872,20.76,-3.23,21.00977154,0.411,-0.4385,0.601001872,0.411,-0.4385,0.601001872,0,0,0
30/09/2020 01:30,20.906,-3.6775,21.22698382,0.436,-0.4475,0.624781762,20.47,-3.23,20.72326712,0.436,-0.4475,0.624781762,0.436,-0.4475,0.624781762,0,0,0
30/09/2020 02:00,21.2035,-3.678,21.52013235,0.4335,-0.448,0.623398949,20.77,-3.23,21.01965271,0.4335,-0.448,0.623398949,0.4335,-0.448,0.623398949,0,0,0
30/09/2020 02:30,20.801,-3.752,21.13667677,0.441,-0.452,0.63149426,20.36,-3.3,20.62570241,0.441,-0.452,0.63149426,0.441,-0.452,0.63149426,0,0,0
30/09/2020 03:00,20.1305,-3.8655,20.49827116,0.4405,-0.4555,0.633656453,19.69,-3.41,19.98309786,0.4405,-0.4555,0.633656453,0.4405,-0.4555,0.633656453,0,0,0
30/09/2020 03:30,19.9135,-3.621,20.24003763,0.4435,-0.451,0.632529248,19.47,-3.17,19.72637321,0.4435,-0.451,0.632529248,0.4435,-0.451,0.632529248,0,0,0
30/09/2020 04:00,19.703,-3.5485,20.01999154,0.443,-0.4885,0.659455268,19.26,-3.06,19.50156917,0.443,-0.4885,0.659455268,0.443,-0.4885,0.659455268,0,0,0
30/09/2020 04:30,19.283,-4.029,19.69941446,0.443,-0.489,0.659825735,18.84,-3.54,19.16969483,0.443,-0.489,0.659825735,0.443,-0.489,0.659825735,0,0,0
30/09/2020 05:00,19.103,-4.189,19.55689981,0.443,-0.489,0.659825735,18.66,-3.7,19.02329099,0.443,-0.489,0.659825735,0.443,-0.489,0.659825735,0,0,0
30/09/2020 05:30,19.604,-4.1165,20.03153485,0.444,-0.4865,0.658648806,19.16,-3.63,19.50083332,0.444,-0.4865,0.658648806,0.444,-0.4865,0.658648806,0,0,0
30/09/2020 06:00,20.4735,-3.993,20.85924858,0.4435,-0.503,0.670597681,20.03,-3.49,20.33177316,0.4435,-0.503,0.670597681,0.4435,-0.503,0.670597681,0,0,0
30/09/2020 06:30,22.533,-3.399,22.78791983,0.443,-0.489,0.659825735,22.09,-2.91,22.28084828,0.443,-0.489,0.659825735,0.443,-0.489,0.659825735,0,0,0
30/09/2020 07:00,25.04,-2.268,25.14250234,0.44,-0.488,0.657072294,24.6,-1.78,24.6643143,0.44,-0.488,0.657072294,0.44,-0.488,0.657072294,0,0,0
30/09/2020 07:30,28.1595,-1.522,28.20060149,0.4095,-0.522,0.663456291,27.75,-1,27.76801217,0.4095,-0.522,0.663456291,0.4095,-0.522,0.663456291,0,0,0
30/09/2020 08:00,29.8475,-1.266,29.87433702,0.3875,-0.546,0.669531366,29.46,-0.72,29.46879706,0.3875,-0.546,0.669531366,0.3875,-0.546,0.669531366,0,0,0
30/09/2020 08:30,31.5375,0.1445,31.53783104,0.4075,-0.5155,0.657112243,31.13,0.66,31.13699568,0.4075,-0.5155,0.657112243,0.4075,-0.5155,0.657112243,0,0,0
30/09/2020 09:00,32.675,0.1325,32.67526865,0.405,-0.5275,0.665042292,32.27,0.66,32.2767486,0.405,-0.5275,0.665042292,0.405,-0.5275,0.665042292,0,0,0
30/09/2020 09:30,33.9845,0.307,33.98588662,0.4145,-0.523,0.667337433,33.57,0.83,33.58025908,0.4145,-0.523,0.667337433,0.4145,-0.523,0.667337433,0,0,0
30/09/2020 10:00,34.885,0.482,34.8883297,0.415,-0.518,0.663738653,34.47,1,34.48450232,0.415,-0.518,0.663738653,0.415,-0.518,0.663738653,0,0,0
30/09/2020 10:30,35.5885,0.4105,35.5908674,0.4285,-0.5095,0.665734557,35.16,0.92,35.17203435,0.4285,-0.5095,0.665734557,0.4285,-0.5095,0.665734557,0,0,0
30/09/2020 11:00,36.546,0.842,36.55569832,0.426,-0.498,0.655347236,36.12,1.34,36.14484749,0.426,-0.498,0.655347236,0.426,-0.498,0.655347236,0,0,0
30/09/2020 11:30,37.6275,1.1805,37.64601355,0.4275,-0.5195,0.672782654,37.2,1.7,37.23882383,0.4275,-0.5195,0.672782654,0.4275,-0.5195,0.672782654,0,0,0
30/09/2020 12:00,38.053,1.205,38.0720742,0.423,-0.495,0.651117501,37.63,1.7,37.66838064,0.423,-0.495,0.651117501,0.423,-0.495,0.651117501,0,0,0
30/09/2020 12:30,38.636,1.2995,38.6578478,0.426,-0.4805,0.64214971,38.21,1.78,38.25143788,0.426,-0.4805,0.64214971,0.426,-0.4805,0.64214971,0,0,0
30/09/2020 13:00,39.0575,1.276,39.07833776,0.4275,-0.504,0.660887472,38.63,1.78,38.67098783,0.4275,-0.504,0.660887472,0.4275,-0.504,0.660887472,0,0,0
30/09/2020 13:30,38.933,1.0935,38.94835338,0.433,-0.5265,0.681682661,38.5,1.62,38.53406804,0.433,-0.5265,0.681682661,0.433,-0.5265,0.681682661,0,0,0
30/09/2020 14:00,38.6655,1.423,38.69167636,0.4355,-0.537,0.691396594,38.23,1.96,38.28021029,0.4355,-0.537,0.691396594,0.4355,-0.537,0.691396594,0,0,0
30/09/2020 14:30,38.456,1.5015,38.48530159,0.436,-0.5285,0.685133746,38.02,2.03,38.07415528,0.436,-0.5285,0.685133746,0.436,-0.5285,0.685133746,0,0,0
30/09/2020 15:00,38.2055,1.397,38.23103241,0.3355,-0.433,0.547767515,37.87,1.83,37.91418996,0.3355,-0.433,0.547767515,0.3355,-0.433,0.547767515,0,0,0
30/09/2020 15:30,38.53,1.2965,38.55180686,0.27,-0.3435,0.436912177,38.26,1.64,38.29513285,0.27,-0.3435,0.436912177,0.27,-0.3435,0.436912177,0,0,0
30/09/2020 16:00,38.959,1.211,38.97781679,0.269,-0.349,0.440638174,38.69,1.56,38.72143722,0.269,-0.349,0.440638174,0.269,-0.349,0.440638174,0,0,0
30/09/2020 16:30,38.2435,0.7565,38.25098148,0.3035,-0.4135,0.512927383,37.94,1.17,37.95803604,0.3035,-0.4135,0.512927383,0.3035,-0.4135,0.512927383,0,0,0
30/09/2020 17:00,37.6075,-0.0325,37.60751404,0.3175,-0.3925,0.504839083,37.29,0.36,37.29173769,0.3175,-0.3925,0.504839083,0.3175,-0.3925,0.504839083,0,0,0
30/09/2020 17:30,38.0595,0.2025,38.06003871,0.2895,-0.3275,0.437111542,37.77,0.53,37.77371838,0.2895,-0.3275,0.437111542,0.2895,-0.3275,0.437111542,0,0,0
30/09/2020 18:00,37.9785,0.069,37.97856268,0.2785,-0.301,0.410077127,37.7,0.37,37.70181561,0.2785,-0.301,0.410077127,0.2785,-0.301,0.410077127,0,0,0
30/09/2020 18:30,37.7375,-0.9165,37.7486275,0.2775,-0.2965,0.406101588,37.46,-0.62,37.46513045,0.2775,-0.2965,0.406101588,0.2775,-0.2965,0.406101588,0,0,0
30/09/2020 19:00,38.342,-0.7325,38.34899634,0.272,-0.2925,0.399424899,38.07,-0.44,38.0725426,0.272,-0.2925,0.399424899,0.272,-0.2925,0.399424899,0,0,0
30/09/2020 19:30,38.5185,-1.047,38.53272702,0.2685,-0.317,0.415428995,38.25,-0.73,38.25696538,0.2685,-0.317,0.415428995,0.2685,-0.317,0.415428995,0,0,0
30/09/2020 20:00,37.737,-1.1565,37.75471707,0.267,-0.3165,0.414078797,37.47,-0.84,37.47941435,0.267,-0.3165,0.414078797,0.267,-0.3165,0.414078797,0,0,0
30/09/2020 20:30,36.2075,-1.3995,36.23453679,0.2675,-0.3095,0.409080066,35.94,-1.09,35.95652514,0.2675,-0.3095,0.409080066,0.2675,-0.3095,0.409080066,0,0,0
30/09/2020 21:00,34.3775,-1.756,34.42231896,0.2675,-0.306,0.406438495,34.11,-1.45,34.1408055,0.2675,-0.306,0.406438495,0.2675,-0.306,0.406438495,0,0,0
30/09/2020 21:30,32.9435,-1.9535,33.00136898,0.2635,-0.3135,0.409529608,32.68,-1.64,32.72112468,0.2635,-0.3135,0.409529608,0.2635,-0.3135,0.409529608,0,0,0
30/09/2020 22:00,31.473,-2.3605,31.56139555,0.263,-0.3105,0.406914303,31.21,-2.05,31.27725372,0.263,-0.3105,0.406914303,0.263,-0.3105,0.406914303,0,0,0
30/09/2020 22:30,29.653,-2.653,29.77144299,0.263,-0.283,0.386339229,29.39,-2.37,29.48540317,0.263,-0.283,0.386339229,0.263,-0.283,0.386339229,0,0,0
30/09/2020 23:00,27.812,-2.7585,27.94846447,0.262,-0.2985,0.397172821,27.55,-2.46,27.65961135,0.262,-0.2985,0.397172821,0.262,-0.2985,0.397172821,0,0,0
30/09/2020 23:30,25.7565,-3.004,25.93108768,0.2665,-0.324,0.419521454,25.49,-2.68,25.63049941,0.2665,-0.324,0.419521454,0.2665,-0.324,0.419521454,0,0,0
01/10/2020 00:00,24.452,-3.243,24.66611751,0.262,-0.313,0.408182557,24.19,-2.93,24.36680119,0.262,-0.313,0.408182557,0.262,-0.313,0.408182557,0,0,0
01/10/2020 00:30,23.461,-3.5245,23.72426229,0.261,-0.3245,0.416438771,23.2,-3.2,23.41964987,0.261,-0.3245,0.416438771,0.261,-0.3245,0.416438771,0,0,0
01/10/2020 01:00,23.2215,-3.15,23.43417509,0.2615,-0.28,0.383121717,22.96,-2.87,23.13867974,0.2615,-0.28,0.383121717,0.2615,-0.28,0.383121717,0,0,0
01/10/2020 01:30,23.1225,-3.164,23.33797125,0.2625,-0.294,0.394134812,22.86,-2.87,23.03945529,0.2625,-0.294,0.394134812,0.2625,-0.294,0.394134812,0,0,0
01/10/2020 02:00,23.1245,-3.3155,23.36097259,0.2645,-0.2955,0.396586056,22.86,-3.02,23.05862095,0.2645,-0.2955,0.396586056,0.2645,-0.2955,0.396586056,0,0,0
01/10/2020 02:30,22.505,-3.5525,22.7836626,0.265,-0.2825,0.387338676,22.24,-3.27,22.47911253,0.265,-0.2825,0.387338676,0.265,-0.2825,0.387338676,0,0,0
01/10/2020 03:00,22.1445,-3.43,22.40856489,0.2645,-0.3,0.399950309,21.88,-3.13,22.10274417,0.2645,-0.3,0.399950309,0.2645,-0.3,0.399950309,0,0,0
01/10/2020 03:30,22.0345,-3.396,22.29466318,0.2645,-0.266,0.375121647,21.77,-3.13,21.99385823,0.2645,-0.266,0.375121647,0.2645,-0.266,0.375121647,0,0,0
01/10/2020 04:00,21.404,-3.543,21.69525444,0.264,-0.303,0.401876847,21.14,-3.24,21.38684642,0.264,-0.303,0.401876847,0.264,-0.303,0.401876847,0,0,0
01/10/2020 04:30,20.835,-3.842,21.1862736,0.265,-0.302,0.401782279,20.57,-3.54,20.87238606,0.265,-0.302,0.401782279,0.265,-0.302,0.401782279,0,0,0
01/10/2020 05:00,20.8345,-4.031,21.22087065,0.2645,-0.291,0.393244517,20.57,-3.74,20.90723559,0.2645,-0.291,0.393244517,0.2645,-0.291,0.393244517,0,0,0
01/10/2020 05:30,21.634,-3.8255,21.96962463,0.264,-0.3055,0.403765093,21.37,-3.52,21.65796158,0.264,-0.3055,0.403765093,0.264,-0.3055,0.403765093,0,0,0
01/10/2020 06:00,22.4235,-3.8495,22.75152748,0.2635,-0.3295,0.421903425,22.16,-3.52,22.43782521,0.2635,-0.3295,0.421903425,0.2635,-0.3295,0.421903425,0,0,0
01/10/2020 06:30,24.6635,-3.2905,24.88203413,0.2635,-0.3305,0.422684871,24.4,-2.96,24.57888525,0.2635,-0.3305,0.422684871,0.2635,-0.3305,0.422684871,0,0,0
01/10/2020 07:00,27.2845,-2.264,27.37826942,0.2645,-0.334,0.426047239,27.02,-1.93,27.08884088,0.2645,-0.334,0.426047239,0.2645,-0.334,0.426047239,0,0,0
01/10/2020 07:30,29.6145,-1.3975,29.64745548,0.2645,-0.3275,0.420970902,29.35,-1.07,29.36949778,0.2645,-0.3275,0.420970902,0.2645,-0.3275,0.420970902,0,0,0
01/10/2020 08:00,31.275,-1.1035,31.29446177,0.265,-0.3135,0.410496346,31.01,-0.79,31.02006125,0.265,-0.3135,0.410496346,0.265,-0.3135,0.410496346,0,0,0
01/10/2020 08:30,32.676,-0.94,32.68951783,0.266,-0.3,0.400943886,32.41,-0.64,32.41631842,0.266,-0.3,0.400943886,0.266,-0.3,0.400943886,0,0,0
01/10/2020 09:00,33.586,-0.022,33.58600721,0.266,-0.292,0.394993671,33.32,0.27,33.32109392,0.266,-0.292,0.394993671,0.266,-0.292,0.394993671,0,0,0
01/10/2020 09:30,34.685,0.484,34.68837674,0.265,-0.256,0.368457596,34.42,0.74,34.42795376,0.265,-0.256,0.368457596,0.265,-0.256,0.368457596,0,0,0
01/10/2020 10:00,35.4145,0.823,35.42406159,0.2645,-0.247,0.361896739,35.15,1.07,35.16628215,0.2645,-0.247,0.361896739,0.2645,-0.247,0.361896739,0,0,0
01/10/2020 10:30,35.125,0.8105,35.13434979,0.265,-0.2595,0.370897897,34.86,1.07,34.87641753,0.265,-0.2595,0.370897897,0.265,-0.2595,0.370897897,0,0,0
01/10/2020 11:00,35.704,1.0185,35.71852402,0.264,-0.2615,0.371588818,35.44,1.28,35.46310759,0.264,-0.2615,0.371588818,0.264,-0.2615,0.371588818,0,0,0
01/10/2020 11:30,35.5825,1.0875,35.59911463,0.2625,-0.2625,0.37123106,35.32,1.35,35.34579041,0.2625,-0.2625,0.37123106,0.2625,-0.2625,0.37123106,0,0,0
01/10/2020 12:00,35.694,1.0895,35.71062372,0.264,-0.2605,0.370885764,35.43,1.35,35.4557104,0.264,-0.2605,0.370885764,0.264,-0.2605,0.370885764,0,0,0
01/10/2020 12:30,35.473,1.0895,35.48972724,0.263,-0.2605,0.370174621,35.21,1.35,35.23587093,0.263,-0.2605,0.370174621,0.263,-0.2605,0.370174621,0,0,0
01/10/2020 13:00,35.085,0.9665,35.09830975,0.265,-0.2735,0.380824435,34.82,1.24,34.84207227,0.265,-0.2735,0.380824435,0.265,-0.2735,0.380824435,0,0,0
01/10/2020 13:30,34.3885,0.419,34.39105252,0.2885,-0.331,0.439082282,34.1,0.75,34.1082468,0.2885,-0.331,0.439082282,0.2885,-0.331,0.439082282,0,0,0
01/10/2020 14:00,34.534,0.7445,34.54202421,0.304,-0.3555,0.467756614,34.23,1.1,34.24766999,0.304,-0.3555,0.467756614,0.304,-0.3555,0.467756614,0,0,0
01/10/2020 14:30,34.2345,0.72,34.24207047,0.2745,-0.32,0.421604376,33.96,1.04,33.97592089,0.2745,-0.32,0.421604376,0.2745,-0.32,0.421604376,0,0,0
01/10/2020 15:00,34.9085,0.6845,34.91521033,0.2685,-0.3055,0.406721649,34.64,0.99,34.65414405,0.2685,-0.3055,0.406721649,0.2685,-0.3055,0.406721649,0,0,0
01/10/2020 15:30,35.362,0.826,35.37164571,0.272,-0.294,0.400524656,35.09,1.12,35.10786949,0.272,-0.294,0.400524656,0.272,-0.294,0.400524656,0,0,0
01/10/2020 16:00,35.4765,0.6365,35.48220941,0.2765,-0.3135,0.41801256,35.2,0.95,35.21281727,0.2765,-0.3135,0.41801256,0.2765,-0.3135,0.41801256,0,0,0
01/10/2020 16:30,35.7895,0.3005,35.79076152,0.3295,-0.3695,0.495076257,35.46,0.67,35.4663291,0.3295,-0.3695,0.495076257,0.3295,-0.3695,0.495076257,0,0,0
01/10/2020 17:00,35.977,-1.129,35.99471031,0.317,-0.319,0.449722136,35.66,-0.81,35.6691982,0.317,-0.319,0.449722136,0.317,-0.319,0.449722136,0,0,0
01/10/2020 17:30,36.6525,-1.0295,36.66695551,0.3325,-0.3495,0.482396621,36.32,-0.68,36.32636508,0.3325,-0.3495,0.482396621,0.3325,-0.3495,0.482396621,0,0,0
01/10/2020 18:00,37.3295,-1.0365,37.34388708,0.3595,-0.3565,0.506292899,36.97,-0.68,36.97625319,0.3595,-0.3565,0.506292899,0.3595,-0.3565,0.506292899,0,0,0
01/10/2020 18:30,37.4695,-1.0405,37.48394417,0.3695,-0.3605,0.516227179,37.1,-0.68,37.10623128,0.3695,-0.3605,0.516227179,0.3695,-0.3605,0.516227179,0,0,0
01/10/2020 19:00,37.457,-1.046,37.47160211,0.357,-0.366,0.511277811,37.1,-0.68,37.10623128,0.357,-0.366,0.511277811,0.357,-0.366,0.511277811,0,0,0
01/10/2020 19:30,37.8005,-1.1015,37.81654535,0.3005,-0.3215,0.440071017,37.5,-0.78,37.50811112,0.3005,-0.3215,0.440071017,0.3005,-0.3215,0.440071017,0,0,0
01/10/2020 20:00,36.4935,-1.238,36.51449282,0.2835,-0.328,0.433539214,36.21,-0.91,36.22143288,0.2835,-0.328,0.433539214,0.2835,-0.328,0.433539214,0,0,0
01/10/2020 20:30,35.049,-1.4355,35.07838453,0.279,-0.3255,0.428708817,34.77,-1.11,34.78771335,0.279,-0.3255,0.428708817,0.279,-0.3255,0.428708817,0,0,0
01/10/2020 21:00,33.1415,-2.0805,33.20673881,0.2815,-0.3205,0.426570627,32.86,-1.76,32.90709954,0.2815,-0.3205,0.426570627,0.2815,-0.3205,0.426570627,0,0,0
01/10/2020 21:30,31.5515,-2.1485,31.62456647,0.3015,-0.3885,0.491766713,31.25,-1.76,31.29952236,0.3015,-0.3885,0.491766713,0.3015,-0.3885,0.491766713,0,0,0
01/10/2020 22:00,29.899,-2.522,30.00517764,0.309,-0.402,0.507035502,29.59,-2.12,29.66584737,0.309,-0.402,0.507035502,0.309,-0.402,0.507035502,0,0,0
01/10/2020 22:30,28.2865,-2.6985,28.41492538,0.2865,-0.3685,0.466770286,28,-2.33,28.0967774,0.2865,-0.3685,0.466770286,0.2865,-0.3685,0.466770286,0,0,0
01/10/2020 23:00,26.4065,-3.012,26.5777235,0.2765,-0.322,0.424424611,26.13,-2.69,26.26809852,0.2765,-0.322,0.424424611,0.2765,-0.322,0.424424611,0,0,0
01/10/2020 23:30,24.857,-3.1815,25.05977636,0.277,-0.3215,0.424371594,24.58,-2.86,24.74582793,0.277,-0.3215,0.424371594,0.277,-0.3215,0.424371594,0,0,0
02/10/2020 00:00,23.2875,-3.3605,23.52871897,0.2775,-0.3105,0.416433068,23.01,-3.05,23.2112602,0.2775,-0.3105,0.416433068,0.2775,-0.3105,0.416433068,0,0,0
02/10/2020 00:30,22.347,-3.6965,22.65066271,0.277,-0.3165,0.420596303,22.07,-3.38,22.32732183,0.277,-0.3165,0.420596303,0.277,-0.3165,0.420596303,0,0,0
02/10/2020 01:00,21.856,-3.463,22.12864896,0.316,-0.383,0.49653298,21.54,-3.08,21.75909005,0.316,-0.383,0.49653298,0.316,-0.383,0.49653298,0,0,0
02/10/2020 01:30,21.8255,-3.536,22.11008246,0.2855,-0.356,0.45634006,21.54,-3.18,21.7734701,0.2855,-0.356,0.45634006,0.2855,-0.356,0.45634006,0,0,0
02/10/2020 02:00,22.197,-3.6405,22.49355573,0.277,-0.3305,0.431229927,21.92,-3.31,22.16850243,0.277,-0.3305,0.431229927,0.277,-0.3305,0.431229927,0,0,0
02/10/2020 02:30,21.8175,-3.8935,22.16218961,0.2775,-0.3235,0.426214148,21.54,-3.57,21.83383842,0.2775,-0.3235,0.426214148,0.2775,-0.3235,0.426214148,0,0,0
02/10/2020 03:00,20.9045,-3.913,21.26757366,0.2845,-0.343,0.445633538,20.62,-3.57,20.92676038,0.2845,-0.343,0.445633538,0.2845,-0.343,0.445633538,0,0,0
02/10/2020 03:30,20.6675,-3.8205,21.01765392,0.2875,-0.3505,0.453328248,20.38,-3.47,20.6732992,0.2875,-0.3505,0.453328248,0.2875,-0.3505,0.453328248,0,0,0
02/10/2020 04:00,20.2715,-3.9925,20.66092371,0.2815,-0.3425,0.443337907,19.99,-3.65,20.32049704,0.2815,-0.3425,0.443337907,0.2815,-0.3425,0.443337907,0,0,0
02/10/2020 04:30,19.997,-4.3355,20.46158765,0.277,-0.3255,0.427409932,19.72,-4.01,20.1235807,0.277,-0.3255,0.427409932,0.277,-0.3255,0.427409932,0,0,0
02/10/2020 05:00,20.001,-4.0095,20.39892378,0.281,-0.3395,0.4407054,19.72,-3.67,20.05859666,0.281,-0.3395,0.4407054,0.281,-0.3395,0.4407054,0,0,0
02/10/2020 05:30,21.3415,-3.3785,21.60726462,0.2715,-0.2985,0.403502788,21.07,-3.08,21.29392636,0.2715,-0.2985,0.403502788,0.2715,-0.2985,0.403502788,0,0,0
02/10/2020 06:00,22.091,-3.242,22.32762515,0.271,-0.322,0.42086221,21.82,-2.92,22.01451339,0.271,-0.322,0.42086221,0.271,-0.322,0.42086221,0,0,0
02/10/2020 06:30,24.2695,-2.833,24.43428982,0.2695,-0.313,0.413036621,24,-2.52,24.13193734,0.2695,-0.313,0.413036621,0.2695,-0.313,0.413036621,0,0,0
02/10/2020 07:00,26.488,-2.0895,26.57028706,0.268,-0.3295,0.424728443,26.22,-1.76,26.27900303,0.268,-0.3295,0.424728443,0.268,-0.3295,0.424728443,0,0,0
02/10/2020 07:30,29.266,-1.3685,29.29797857,0.266,-0.3385,0.430509291,29,-1.03,29.01828561,0.266,-0.3385,0.430509291,0.266,-0.3385,0.430509291,0,0,0
02/10/2020 08:00,30.5575,-1.174,30.58004386,0.2875,-0.374,0.47173324,30.27,-0.8,30.28056968,0.2875,-0.374,0.47173324,0.2875,-0.374,0.47173324,0,0,0
02/10/2020 08:30,32.3125,-1.042,32.32929662,0.2825,-0.342,0.443587928,32.03,-0.7,32.03764817,0.2825,-0.342,0.443587928,0.2825,-0.342,0.443587928,0,0,0
02/10/2020 09:00,33.4005,0.093,33.40062947,0.2805,-0.377,0.469903448,33.12,0.47,33.12333468,0.2805,-0.377,0.469903448,0.2805,-0.377,0.469903448,0,0,0
02/10/2020 09:30,34.7945,0.696,34.8014604,0.2645,-0.334,0.426047239,34.53,1.03,34.54535859,0.2645,-0.334,0.426047239,0.2645,-0.334,0.426047239,0,0,0
02/10/2020 10:00,25.7555,2.1535,25.84537372,9.9555,-0.9365,9.99945061,15.8,3.09,16.09931986,9.9555,-0.9365,9.99945061,9.9555,-0.9365,9.99945061,0,0,0
02/10/2020 10:30,34.986,0.8085,34.99534066,1.176,-0.3715,1.233283524,33.81,1.18,33.83058527,1.176,-0.3715,1.233283524,1.176,-0.3715,1.233283524,0,0,0
02/10/2020 11:00,35.968,1.0125,35.98224813,0.258,-0.3175,0.409109093,35.71,1.33,35.73475899,0.258,-0.3175,0.409109093,0.258,-0.3175,0.409109093,0,0,0
02/10/2020 11:30,36.5375,1.0325,36.55208561,0.2575,-0.2975,0.393462196,36.28,1.33,36.30437026,0.2575,-0.2975,0.393462196,0.2575,-0.2975,0.393462196,0,0,0
02/10/2020 12:00,36.7275,1.228,36.74802362,0.2575,-0.302,0.39687561,36.47,1.53,36.50207939,0.2575,-0.302,0.39687561,0.2575,-0.302,0.39687561,0,0,0
02/10/2020 12:30,36.7265,1.237,36.74732604,0.2565,-0.293,0.389411415,36.47,1.53,36.50207939,0.2565,-0.293,0.389411415,0.2565,-0.293,0.389411415,0,0,0
02/10/2020 13:00,36.725,0.8265,36.73429906,0.255,-0.3135,0.404112917,36.47,1.14,36.48781303,0.255,-0.3135,0.404112917,0.255,-0.3135,0.404112917,0,0,0
02/10/2020 13:30,36.4545,0.427,36.45700069,0.2545,-0.323,0.411216792,36.2,0.75,36.2077685,0.2545,-0.323,0.411216792,0.2545,-0.323,0.411216792,0,0,0
02/10/2020 14:00,37.146,0.8485,37.15568958,0.256,-0.3215,0.410972323,36.89,1.17,36.90854915,0.256,-0.3215,0.410972323,0.256,-0.3215,0.410972323,0,0,0
02/10/2020 14:30,37.162,0.857,37.17188041,0.272,-0.363,0.453600044,36.89,1.22,36.91016798,0.272,-0.363,0.453600044,0.272,-0.363,0.453600044,0,0,0
02/10/2020 15:00,36.062,0.3405,36.06360748,0.402,-0.4895,0.633414754,35.66,0.83,35.66965797,0.402,-0.4895,0.633414754,0.402,-0.4895,0.633414754,0,0,0
02/10/2020 15:30,35.8715,0.3385,35.87309709,0.4015,-0.4915,0.634645176,35.47,0.83,35.47970969,0.4015,-0.4915,0.634645176,0.4015,-0.4915,0.634645176,0,0,0
02/10/2020 16:00,35.722,0.1945,35.72252951,0.392,-0.4955,0.631810296,35.33,0.69,35.33673726,0.392,-0.4955,0.631810296,0.392,-0.4955,0.631810296,0,0,0
02/10/2020 16:30,35.963,-0.639,35.96867651,0.413,-0.479,0.632463438,35.55,-0.16,35.55036005,0.413,-0.479,0.632463438,0.413,-0.479,0.632463438,0,0,0
02/10/2020 17:00,36.316,-0.8725,36.32647949,0.406,-0.4725,0.622970505,35.91,-0.4,35.91222772,0.406,-0.4725,0.622970505,0.406,-0.4725,0.622970505,0,0,0
02/10/2020 17:30,37.0645,-0.363,37.06627752,0.4045,-0.463,0.614808303,36.66,0.1,36.66013639,0.4045,-0.463,0.614808303,0.4045,-0.463,0.614808303,0,0,0
02/10/2020 18:00,36.6705,-1.1295,36.68789092,0.4005,-0.4595,0.609541221,36.27,-0.67,36.27618778,0.4005,-0.4595,0.609541221,0.4005,-0.4595,0.609541221,0,0,0
02/10/2020 18:30,36.1695,-1.122,36.18689838,0.4095,-0.452,0.609913314,35.76,-0.67,35.76627602,0.4095,-0.452,0.609913314,0.4095,-0.452,0.609913314,0,0,0
02/10/2020 19:00,36.2815,-1.1305,36.29910843,0.3915,-0.4605,0.604427415,35.89,-0.67,35.89625329,0.3915,-0.4605,0.604427415,0.3915,-0.4605,0.604427415,0,0,0
02/10/2020 19:30,35.9325,-1.2645,35.95474261,0.3925,-0.4645,0.608125398,35.54,-0.8,35.5490028,0.3925,-0.4645,0.608125398,0.3925,-0.4645,0.608125398,0,0,0
02/10/2020 20:00,34.8525,-1.3875,34.88010769,0.3925,-0.4775,0.618112045,34.46,-0.91,34.47201329,0.3925,-0.4775,0.618112045,0.3925,-0.4775,0.618112045,0,0,0
02/10/2020 20:30,33.5965,-1.6805,33.63850313,0.3965,-0.4905,0.630715863,33.2,-1.19,33.22131996,0.3965,-0.4905,0.630715863,0.3965,-0.4905,0.630715863,0,0,0
02/10/2020 21:00,31.9945,-2.298,32.07692059,0.3945,-0.478,0.619769514,31.6,-1.82,31.652368,0.3945,-0.478,0.619769514,0.3945,-0.478,0.619769514,0,0,0
02/10/2020 21:30,30.417,-2.208,30.49703515,0.397,-0.458,0.606113026,30.02,-1.75,30.0709644,0.397,-0.458,0.606113026,0.397,-0.458,0.606113026,0,0,0
02/10/2020 22:00,29.201,-2.5945,29.31603369,0.351,-0.4245,0.550818709,28.85,-2.17,28.93149495,0.351,-0.4245,0.550818709,0.351,-0.4245,0.550818709,0,0,0
02/10/2020 22:30,27.787,-2.85,27.9327741,0.347,-0.44,0.56036506,27.44,-2.41,27.54562942,0.347,-0.44,0.56036506,0.347,-0.44,0.56036506,0,0,0
02/10/2020 23:00,25.936,-3.307,26.14598143,0.336,-0.417,0.535523109,25.6,-2.89,25.7626105,0.336,-0.417,0.535523109,0.336,-0.417,0.535523109,0,0,0
02/10/2020 23:30,24.1245,-3.493,24.37606509,0.3445,-0.433,0.553325627,23.78,-3.06,23.9760714,0.3445,-0.433,0.553325627,0.3445,-0.433,0.553325627,0,0,0
03/10/2020 00:00,23.582,-3.475,23.83665977,0.322,-0.415,0.525270407,23.26,-3.06,23.46041773,0.322,-0.415,0.525270407,0.322,-0.415,0.525270407,0,0,0
03/10/2020 00:30,21.9935,-4.021,22.35805187,0.3135,-0.381,0.493399686,21.68,-3.64,21.98344832,0.3135,-0.381,0.493399686,0.3135,-0.381,0.493399686,0,0,0
03/10/2020 01:00,21.339,-3.764,21.66842442,0.379,-0.424,0.568697635,20.96,-3.34,21.22444817,0.379,-0.424,0.568697635,0.379,-0.424,0.568697635,0,0,0
03/10/2020 01:30,21.4595,-3.726,21.7805697,0.3295,-0.386,0.507509852,21.13,-3.34,21.39234676,0.3295,-0.386,0.507509852,0.3295,-0.386,0.507509852,0,0,0
03/10/2020 02:00,21.9835,-3.757,22.30222682,0.2935,-0.347,0.454479097,21.69,-3.41,21.95641592,0.2935,-0.347,0.454479097,0.2935,-0.347,0.454479097,0,0,0
03/10/2020 02:30,21.519,-3.8425,21.85937253,0.369,-0.4325,0.568521987,21.15,-3.41,21.42313236,0.369,-0.4325,0.568521987,0.369,-0.4325,0.568521987,0,0,0
03/10/2020 03:00,20.6025,-3.944,20.97660941,0.3525,-0.434,0.559117385,20.25,-3.51,20.55194881,0.3525,-0.434,0.559117385,0.3525,-0.434,0.559117385,0,0,0
03/10/2020 03:30,20.255,-3.94,20.63464623,0.355,-0.43,0.557606492,19.9,-3.51,20.20717942,0.355,-0.43,0.557606492,0.355,-0.43,0.557606492,0,0,0
03/10/2020 04:00,19.891,-3.876,20.26512415,0.401,-0.456,0.607237186,19.49,-3.42,19.78778664,0.401,-0.456,0.607237186,0.401,-0.456,0.607237186,0,0,0
03/10/2020 04:30,19.5295,-4.275,19.99192325,0.3695,-0.435,0.570749726,19.16,-3.84,19.54101328,0.3695,-0.435,0.570749726,0.3695,-0.435,0.570749726,0,0,0
03/10/2020 05:00,19.6065,-4.242,20.06014472,0.3365,-0.402,0.524248271,19.27,-3.84,19.64888038,0.3365,-0.402,0.524248271,0.3365,-0.402,0.524248271,0,0,0
03/10/2020 05:30,19.721,-4.2765,20.17935314,0.371,-0.4365,0.572864076,19.35,-3.84,19.72734397,0.371,-0.4365,0.572864076,0.371,-0.4365,0.572864076,0,0,0
03/10/2020 06:00,20.155,-4.1685,20.58155527,0.355,-0.4285,0.556450582,19.8,-3.74,20.15012655,0.355,-0.4285,0.556450582,0.355,-0.4285,0.556450582,0,0,0
03/10/2020 06:30,21.402,-3.839,21.74358584,0.312,-0.349,0.468129256,21.09,-3.49,21.37681454,0.312,-0.349,0.468129256,0.312,-0.349,0.468129256,0,0,0
03/10/2020 07:00,22.651,-3.077,22.85904044,0.261,-0.257,0.366292233,22.39,-2.82,22.56688946,0.261,-0.257,0.366292233,0.261,-0.257,0.366292233,0,0,0
03/10/2020 07:30,23.6615,-2.721,23.81743948,0.3115,-0.361,0.47681574,23.35,-2.36,23.46896035,0.3115,-0.361,0.47681574,0.3115,-0.361,0.47681574,0,0,0
03/10/2020 08:00,24.63,-2.6725,24.77456672,0.37,-0.4325,0.569171547,24.26,-2.24,24.36319355,0.37,-0.4325,0.569171547,0.37,-0.4325,0.569171547,0,0,0
03/10/2020 08:30,26.6785,-2.1115,26.76192808,0.3685,-0.4215,0.559870074,26.31,-1.69,26.36422197,0.3685,-0.4215,0.559870074,0.3685,-0.4215,0.559870074,0,0,0
03/10/2020 09:00,28.0515,-1.932,28.11795292,0.4115,-0.462,0.618689138,27.64,-1.47,27.67906248,0.4115,-0.462,0.618689138,0.4115,-0.462,0.618689138,0,0,0
03/10/2020 09:30,30.272,-1.705,30.31997706,0.402,-0.465,0.614677964,29.87,-1.24,29.89572712,0.402,-0.465,0.614677964,0.402,-0.465,0.614677964,0,0,0
03/10/2020 10:00,31.733,-1.5335,31.77003165,0.383,-0.4735,0.609008415,31.35,-1.06,31.36791514,0.383,-0.4735,0.609008415,0.383,-0.4735,0.609008415,0,0,0
03/10/2020 10:30,33.013,-1.4855,33.04640494,0.333,-0.4255,0.540314029,32.68,-1.06,32.69718642,0.333,-0.4255,0.540314029,0.333,-0.4255,0.540314029,0,0,0
03/10/2020 11:00,34.0425,-1.1955,34.06348524,0.3825,-0.4455,0.58717672,33.66,-0.75,33.66835458,0.3825,-0.4455,0.58717672,0.3825,-0.4455,0.58717672,0,0,0
03/10/2020 11:30,34.4515,-1.19,34.47204595,0.3815,-0.44,0.58235921,34.07,-0.75,34.07825406,0.3815,-0.44,0.58235921,0.3815,-0.44,0.58235921,0,0,0
03/10/2020 12:00,34.604,-1.2955,34.62824189,0.424,-0.4555,0.622299164,34.18,-0.84,34.19032027,0.424,-0.4555,0.622299164,0.424,-0.4555,0.622299164,0,0,0
03/10/2020 12:30,35.4425,-1.2895,35.4659501,0.4125,-0.4495,0.610087289,35.03,-0.84,35.04006992,0.4125,-0.4495,0.610087289,0.4125,-0.4495,0.610087289,0,0,0
03/10/2020 13:00,35.451,-1.344,35.47646737,0.421,-0.454,0.6191583,35.03,-0.89,35.0413042,0.421,-0.454,0.6191583,0.421,-0.454,0.6191583,0,0,0
03/10/2020 13:30,35.5525,-1.346,35.57797032,0.4125,-0.456,0.614892064,35.14,-0.89,35.15126882,0.4125,-0.456,0.614892064,0.4125,-0.456,0.614892064,0,0,0
03/10/2020 14:00,35.4335,-1.364,35.45974363,0.4135,-0.474,0.629013712,35.02,-0.89,35.03130743,0.4135,-0.474,0.629013712,0.4135,-0.474,0.629013712,0,0,0
03/10/2020 14:30,35.3425,-1.379,35.3693928,0.4225,-0.489,0.646240861,34.92,-0.89,34.9313398,0.4225,-0.489,0.646240861,0.4225,-0.489,0.646240861,0,0,0
03/10/2020 15:00,35.071,-1.5185,35.10385852,0.421,-0.4785,0.637340764,34.65,-1.04,34.66560399,0.421,-0.4785,0.637340764,0.421,-0.4785,0.637340764,0,0,0
03/10/2020 15:30,34.9625,-1.806,35.0091137,0.3825,-0.456,0.595182535,34.58,-1.35,34.6063419,0.3825,-0.456,0.595182535,0.3825,-0.456,0.595182535,0,0,0
03/10/2020 16:00,35.0835,-1.9195,35.13597092,0.3535,-0.4395,0.564023492,34.73,-1.48,34.76152039,0.3535,-0.4395,0.564023492,0.3535,-0.4395,0.564023492,0,0,0
03/10/2020 16:30,35.084,-1.9945,35.14064721,0.354,-0.4345,0.560451827,34.73,-1.56,34.76501834,0.354,-0.4345,0.560451827,0.354,-0.4345,0.560451827,0,0,0
03/10/2020 17:00,35.381,-2.0105,35.43807657,0.381,-0.4505,0.590009534,35,-1.56,35.03474846,0.381,-0.4505,0.590009534,0.381,-0.4505,0.590009534,0,0,0
03/10/2020 17:30,35.8085,-1.897,35.85871277,0.3885,-0.447,0.592234118,35.42,-1.45,35.44966714,0.3885,-0.447,0.592234118,0.3885,-0.447,0.592234118,0,0,0
03/10/2020 18:00,36.214,-1.8215,36.25978017,0.414,-0.4415,0.605242307,35.8,-1.38,35.82658789,0.414,-0.4415,0.605242307,0.414,-0.4415,0.605242307,0,0,0
03/10/2020 18:30,36.2975,-2.016,36.35344223,0.3575,-0.416,0.548509116,35.94,-1.6,35.97559728,0.3575,-0.416,0.548509116,0.3575,-0.416,0.548509116,0,0,0
03/10/2020 19:00,36.091,-2.2965,36.16399028,0.271,-0.2965,0.401688001,35.82,-2,35.87579128,0.271,-0.2965,0.401688001,0.271,-0.2965,0.401688001,0,0,0
03/10/2020 19:30,35.8635,-2.302,35.93730424,0.2635,-0.302,0.400794523,35.6,-2,35.65613552,0.2635,-0.302,0.400794523,0.2635,-0.302,0.400794523,0,0,0
03/10/2020 20:00,34.953,-2.608,35.05016224,0.263,-0.318,0.412665724,34.69,-2.29,34.76550302,0.263,-0.318,0.412665724,0.263,-0.318,0.412665724,0,0,0
03/10/2020 20:30,33.771,-2.881,33.8936661,0.261,-0.311,0.406007389,33.51,-2.57,33.60840669,0.261,-0.311,0.406007389,0.261,-0.311,0.406007389,0,0,0
03/10/2020 21:00,32.3045,-3.0055,32.44400947,0.2845,-0.3455,0.44756061,32.02,-2.66,32.13029723,0.2845,-0.3455,0.44756061,0.2845,-0.3455,0.44756061,0,0,0
03/10/2020 21:30,30.9155,-3.327,31.09400375,0.2655,-0.317,0.413496372,30.65,-3.01,30.7974447,0.2655,-0.317,0.413496372,0.2655,-0.317,0.413496372,0,0,0
03/10/2020 22:00,29.3905,-3.797,29.63475492,0.2905,-0.347,0.452547511,29.1,-3.45,29.30379668,0.2905,-0.347,0.452547511,0.2905,-0.347,0.452547511,0,0,0
