Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2020 22:30,27.798,-3.957,28.07822382,0.298,-0.367,0.472750463,27.5,-3.59,27.73333914,0.298,-0.367,0.472750463,0.298,-0.367,0.472750463,0,0,0
03/10/2020 23:00,26.352,-4.0285,26.6581454,0.292,-0.3685,0.470166194,26.06,-3.66,26.31575954,0.292,-0.3685,0.470166194,0.292,-0.3685,0.470166194,0,0,0
03/10/2020 23:30,24.3055,-4.3495,24.69160749,0.3455,-0.3895,0.520653916,23.96,-3.96,24.28504066,0.3455,-0.3895,0.520653916,0.3455,-0.3895,0.520653916,0,0,0
04/10/2020 00:00,23.2425,-4.34,23.64422564,0.3125,-0.38,0.491992124,22.93,-3.96,23.26943274,0.3125,-0.38,0.491992124,0.3125,-0.38,0.491992124,0,0,0
04/10/2020 00:30,22.293,-4.4065,22.72432818,0.313,-0.3665,0.481966026,21.98,-4.04,22.34819903,0.313,-0.3665,0.481966026,0.313,-0.3665,0.481966026,0,0,0
04/10/2020 01:00,21.846,-4.4805,22.30073085,0.306,-0.3705,0.480527054,21.54,-4.11,21.92860461,0.306,-0.3705,0.480527054,0.306,-0.3705,0.480527054,0,0,0
04/10/2020 01:30,21.586,-4.46,22.04193721,0.366,-0.42,0.557096042,21.22,-4.04,21.60115738,0.366,-0.42,0.557096042,0.366,-0.42,0.557096042,0,0,0
04/10/2020 02:00,22.091,-4.528,22.5502786,0.361,-0.418,0.55230879,21.73,-4.11,22.11526622,0.361,-0.418,0.55230879,0.361,-0.418,0.55230879,0,0,0
04/10/2020 02:30,21.758,-4.516,22.22171956,0.338,-0.406,0.528280229,21.42,-4.11,21.81074277,0.338,-0.406,0.528280229,0.338,-0.406,0.528280229,0,0,0
04/10/2020 03:00,21.0355,-4.53,21.51774059,0.3655,-0.42,0.55676768,20.67,-4.11,21.07465302,0.3655,-0.42,0.55676768,0.3655,-0.42,0.55676768,0,0,0
04/10/2020 03:30,20.454,-4.552,20.95439858,0.394,-0.442,0.592114854,20.06,-4.11,20.47671116,0.394,-0.442,0.592114854,0.394,-0.442,0.592114854,0,0,0
04/10/2020 04:00,19.7145,-4.513,20.22445745,0.4145,-0.463,0.621433222,19.3,-4.05,19.7203575,0.4145,-0.463,0.621433222,0.4145,-0.463,0.621433222,0,0,0
04/10/2020 04:30,19.5255,-4.5085,20.03925454,0.4155,-0.4585,0.618758838,19.11,-4.05,19.5344465,0.4155,-0.4585,0.618758838,0.4155,-0.4585,0.618758838,0,0,0
04/10/2020 05:00,19.3565,-4.5195,19.87712184,0.4065,-0.4695,0.621025362,18.95,-4.05,19.37795139,0.4065,-0.4695,0.621025362,0.4065,-0.4695,0.621025362,0,0,0
04/10/2020 05:30,19.3595,-4.5105,19.87799916,0.4095,-0.4605,0.616238996,18.95,-4.05,19.37795139,0.4095,-0.4605,0.616238996,0.4095,-0.4605,0.616238996,0,0,0
04/10/2020 06:00,20.228,-3.6795,20.55992958,0.268,-0.3195,0.417018285,19.96,-3.36,20.24083002,0.268,-0.3195,0.417018285,0.268,-0.3195,0.417018285,0,0,0
04/10/2020 06:30,21.004,-3.5565,21.30297416,0.264,-0.2765,0.382293408,20.74,-3.28,20.99776179,0.264,-0.2765,0.382293408,0.264,-0.2765,0.382293408,0,0,0
04/10/2020 07:00,21.4335,-3.4005,21.70157419,0.2635,-0.3205,0.414912641,21.17,-3.08,21.39287966,0.2635,-0.3205,0.414912641,0.2635,-0.3205,0.414912641,0,0,0
04/10/2020 07:30,22.0235,-3.4005,22.28447784,0.2635,-0.3205,0.414912641,21.76,-3.08,21.97689696,0.2635,-0.3205,0.414912641,0.2635,-0.3205,0.414912641,0,0,0
04/10/2020 08:00,22.6215,-3.464,22.88518207,0.3215,-0.384,0.500817582,22.3,-3.08,22.51169474,0.3215,-0.384,0.500817582,0.3215,-0.384,0.500817582,0,0,0
04/10/2020 08:30,23.7175,-3.5425,23.98059867,0.4175,-0.4625,0.623067011,23.3,-3.08,23.50268921,0.4175,-0.4625,0.623067011,0.4175,-0.4625,0.623067011,0,0,0
04/10/2020 09:00,25.8725,-3.237,26.07420996,0.4225,-0.437,0.607844758,25.45,-2.8,25.60356421,0.4225,-0.437,0.607844758,0.4225,-0.437,0.607844758,0,0,0
04/10/2020 09:30,28.301,-3.0195,28.46162296,0.401,-0.4895,0.63278057,27.9,-2.53,28.01447661,0.401,-0.4895,0.63278057,0.401,-0.4895,0.63278057,0,0,0
04/10/2020 10:00,29.8175,-2.6435,29.9344517,0.4175,-0.4735,0.631275297,29.4,-2.17,29.47997456,0.4175,-0.4735,0.631275297,0.4175,-0.4735,0.631275297,0,0,0
04/10/2020 10:30,32.248,-2.2605,32.32713047,0.408,-0.4905,0.638008033,31.84,-1.77,31.8891596,0.408,-0.4905,0.638008033,0.408,-0.4905,0.638008033,0,0,0
04/10/2020 11:00,33.873,-1.893,33.92585412,0.423,-0.483,0.642042055,33.45,-1.41,33.4797043,0.423,-0.483,0.642042055,0.423,-0.483,0.642042055,0,0,0
04/10/2020 11:30,35.283,-1.5965,35.31910108,0.423,-0.4665,0.629723153,34.86,-1.13,34.87830988,0.423,-0.4665,0.629723153,0.423,-0.4665,0.629723153,0,0,0
04/10/2020 12:00,37.08,-1.2965,37.1026591,0.42,-0.4765,0.635178912,36.66,-0.82,36.66916961,0.42,-0.4765,0.635178912,0.42,-0.4765,0.635178912,0,0,0
04/10/2020 12:30,38.242,-1.205,38.26097998,0.422,-0.505,0.658110173,37.82,-0.7,37.8264775,0.422,-0.505,0.658110173,0.422,-0.505,0.658110173,0,0,0
04/10/2020 13:00,38.1025,-1.2175,38.1219466,0.4225,-0.5175,0.668066239,37.68,-0.7,37.68650156,0.4225,-0.5175,0.668066239,0.4225,-0.5175,0.668066239,0,0,0
04/10/2020 13:30,37.5565,-1.234,37.5767674,0.4265,-0.534,0.683416601,37.13,-0.7,37.13659785,0.4265,-0.534,0.683416601,0.4265,-0.534,0.683416601,0,0,0
04/10/2020 14:00,36.9355,-1.5685,36.9687889,0.4255,-0.4885,0.647829067,36.51,-1.08,36.52597021,0.4255,-0.4885,0.647829067,0.4255,-0.4885,0.647829067,0,0,0
04/10/2020 14:30,36.966,-1.737,37.00678755,0.326,-0.417,0.52930615,36.64,-1.32,36.66376958,0.326,-0.417,0.52930615,0.326,-0.417,0.52930615,0,0,0
04/10/2020 15:00,36.895,-1.756,36.93676435,0.325,-0.436,0.543802354,36.57,-1.32,36.59381505,0.325,-0.436,0.543802354,0.325,-0.436,0.543802354,0,0,0
04/10/2020 15:30,36.564,-1.868,36.61168557,0.254,-0.338,0.422800189,36.31,-1.53,36.34222063,0.254,-0.338,0.422800189,0.254,-0.338,0.422800189,0,0,0
04/10/2020 16:00,36.2815,-1.9305,36.33282362,0.2515,-0.3305,0.415310125,36.03,-1.6,36.06550845,0.2515,-0.3305,0.415310125,0.2515,-0.3305,0.415310125,0,0,0
04/10/2020 16:30,35.983,-2.1355,36.04631256,0.263,-0.3655,0.450287963,35.72,-1.77,35.7638267,0.263,-0.3655,0.450287963,0.263,-0.3655,0.450287963,0,0,0
04/10/2020 17:00,35.537,-2.2305,35.60693049,0.277,-0.3605,0.454630894,35.26,-1.87,35.30955253,0.277,-0.3605,0.454630894,0.277,-0.3605,0.454630894,0,0,0
04/10/2020 17:30,35.262,-2.074,35.32294042,0.252,-0.304,0.394867066,35.01,-1.77,35.05471438,0.252,-0.304,0.394867066,0.252,-0.304,0.394867066,0,0,0
04/10/2020 18:00,34.9245,-2.202,34.99384952,0.2445,-0.272,0.365737953,34.68,-1.93,34.73366235,0.2445,-0.272,0.365737953,0.2445,-0.272,0.365737953,0,0,0
04/10/2020 18:30,35.3815,-2.2025,35.44998658,0.2415,-0.2725,0.364113307,35.14,-1.93,35.19296094,0.2415,-0.2725,0.364113307,0.2415,-0.2725,0.364113307,0,0,0
04/10/2020 19:00,36.3305,-1.9975,36.38537119,0.2405,-0.2675,0.35971725,36.09,-1.73,36.1314406,0.2405,-0.2675,0.35971725,0.2405,-0.2675,0.35971725,0,0,0
04/10/2020 19:30,36.9315,-1.873,36.97896458,0.2415,-0.303,0.387467741,36.69,-1.57,36.72357553,0.2415,-0.303,0.387467741,0.2415,-0.303,0.387467741,0,0,0
04/10/2020 20:00,36.281,-2.09,36.34114832,0.241,-0.31,0.392658885,36.04,-1.78,36.08392994,0.241,-0.31,0.392658885,0.241,-0.31,0.392658885,0,0,0
04/10/2020 20:30,34.452,-2.342,34.53151123,0.242,-0.312,0.394851871,34.21,-2.03,34.27017654,0.242,-0.312,0.394851871,0.242,-0.312,0.394851871,0,0,0
04/10/2020 21:00,32.5415,-2.732,32.65598025,0.2415,-0.312,0.394545625,32.3,-2.42,32.39052948,0.2415,-0.312,0.394545625,0.2415,-0.312,0.394545625,0,0,0
04/10/2020 21:30,31.3305,-2.718,31.44817569,0.2405,-0.298,0.382941575,31.09,-2.42,31.18404239,0.2405,-0.298,0.382941575,0.2405,-0.298,0.382941575,0,0,0
04/10/2020 22:00,29.612,-3.0475,29.76840272,0.242,-0.3275,0.407210326,29.37,-2.72,29.49568273,0.242,-0.3275,0.407210326,0.242,-0.3275,0.407210326,0,0,0
04/10/2020 22:30,27.8695,-3.6115,28.10252591,0.2395,-0.3015,0.385048698,27.63,-3.31,27.82755828,0.2395,-0.3015,0.385048698,0.2395,-0.3015,0.385048698,0,0,0
04/10/2020 23:00,26.2295,-3.79,26.50190126,0.2395,-0.3,0.383875305,25.99,-3.49,26.22327592,0.2395,-0.3,0.383875305,0.2395,-0.3,0.383875305,0,0,0
04/10/2020 23:30,24.38,-4.1145,24.72475501,0.24,-0.2945,0.379908213,24.14,-3.82,24.44037643,0.24,-0.2945,0.379908213,0.24,-0.2945,0.379908213,0,0,0
05/10/2020 00:00,23.38,-4.318,23.77539745,0.24,-0.258,0.352369125,23.14,-4.06,23.49347143,0.24,-0.258,0.352369125,0.24,-0.258,0.352369125,0,0,0
05/10/2020 00:30,22.1995,-4.528,22.65657927,0.2395,-0.268,0.359422106,21.96,-4.26,22.36938086,0.2395,-0.268,0.359422106,0.2395,-0.268,0.359422106,0,0,0
05/10/2020 01:00,21.6905,-4.204,22.09414869,0.2405,-0.274,0.364576809,21.45,-3.93,21.80704932,0.2405,-0.274,0.364576809,0.2405,-0.274,0.364576809,0,0,0
05/10/2020 01:30,21.6395,-4.294,22.06142326,0.2395,-0.264,0.356449506,21.4,-4.03,21.77615439,0.2395,-0.264,0.356449506,0.2395,-0.264,0.356449506,0,0,0
05/10/2020 02:00,22.4195,-4.3665,22.84075967,0.2395,-0.2765,0.365803909,22.18,-4.09,22.55394644,0.2395,-0.2765,0.365803909,0.2395,-0.2765,0.365803909,0,0,0
05/10/2020 02:30,21.84,-4.356,22.27016695,0.24,-0.266,0.358268056,21.6,-4.09,21.9838145,0.24,-0.266,0.358268056,0.24,-0.266,0.358268056,0,0,0
05/10/2020 03:00,21.1205,-4.508,21.59624005,0.2405,-0.268,0.360089225,20.88,-4.24,21.30614935,0.2405,-0.268,0.360089225,0.2405,-0.268,0.360089225,0,0,0
05/10/2020 03:30,21.2315,-4.4005,21.68273489,0.2415,-0.2505,0.347954738,20.99,-4.15,21.39632211,0.2415,-0.2505,0.347954738,0.2415,-0.2505,0.347954738,0,0,0
05/10/2020 04:00,20.813,-4.347,21.26211133,0.243,-0.267,0.361023545,20.57,-4.08,20.97072483,0.243,-0.267,0.361023545,0.243,-0.267,0.361023545,0,0,0
05/10/2020 04:30,20.4335,-4.688,20.96438089,0.2435,-0.248,0.347557549,20.19,-4.44,20.67243817,0.2435,-0.248,0.347557549,0.2435,-0.248,0.347557549,0,0,0
05/10/2020 05:00,20.5135,-4.69,21.04280833,0.2435,-0.25,0.348987464,20.27,-4.44,20.75057831,0.2435,-0.25,0.348987464,0.2435,-0.25,0.348987464,0,0,0
05/10/2020 05:30,21.014,-4.6395,21.52006404,0.244,-0.2595,0.356196926,20.77,-4.38,21.22680617,0.244,-0.2595,0.356196926,0.244,-0.2595,0.356196926,0,0,0
05/10/2020 06:00,21.823,-4.468,22.27568973,0.243,-0.228,0.333216146,21.58,-4.24,21.99258966,0.243,-0.228,0.333216146,0.243,-0.228,0.333216146,0,0,0
05/10/2020 06:30,24.163,-3.723,24.44813486,0.243,-0.233,0.336657096,23.92,-3.49,24.17326002,0.243,-0.233,0.336657096,0.243,-0.233,0.336657096,0,0,0
05/10/2020 07:00,26.943,-2.712,27.07914683,0.243,-0.212,0.322479457,26.7,-2.5,26.81678579,0.243,-0.212,0.322479457,0.243,-0.212,0.322479457,0,0,0
05/10/2020 07:30,30.112,-1.8575,30.16923682,0.242,-0.2475,0.346150618,29.87,-1.61,29.91335822,0.242,-0.2475,0.346150618,0.242,-0.2475,0.346150618,0,0,0
05/10/2020 08:00,31.725,-1.4475,31.75800499,0.215,-0.2575,0.335456778,31.51,-1.19,31.53246264,0.215,-0.2575,0.335456778,0.215,-0.2575,0.335456778,0,0,0
05/10/2020 08:30,33.861,-0.8945,33.87281286,0.001,-0.2545,0.254501965,33.86,-0.64,33.86604789,0.001,-0.2545,0.254501965,0.001,-0.2545,0.254501965,0,0,0
05/10/2020 09:00,35.53,0.3355,35.53158398,0,-0.2645,0.2645,35.53,0.6,35.53506578,0,-0.2645,0.2645,0,-0.2645,0.2645,0,0,0
05/10/2020 09:30,37.1395,0.5255,37.14321756,0.1195,-0.2645,0.29024214,37.02,0.79,37.02842827,0.1195,-0.2645,0.29024214,0.1195,-0.2645,0.29024214,0,0,0
05/10/2020 10:00,37.0475,0.504,37.05092809,0.2575,-0.286,0.384840551,36.79,0.79,36.79848095,0.2575,-0.286,0.384840551,0.2575,-0.286,0.384840551,0,0,0
05/10/2020 10:30,37.361,0.478,37.36405766,0.251,-0.312,0.400431018,37.11,0.79,37.11840783,0.251,-0.312,0.400431018,0.251,-0.312,0.400431018,0,0,0
05/10/2020 11:00,38.4765,1.0435,38.49064749,0.2465,-0.2865,0.377947748,38.23,1.33,38.25312798,0.2465,-0.2865,0.377947748,0.2465,-0.2865,0.377947748,0,0,0
05/10/2020 11:30,38.232,1.072,38.24702613,0.272,-0.358,0.449608719,37.96,1.43,37.98692538,0.272,-0.358,0.449608719,0.272,-0.358,0.449608719,0,0,0
05/10/2020 12:00,37.9435,0.8975,37.95411306,0.3235,-0.4125,0.524221804,37.62,1.31,37.64280144,0.3235,-0.4125,0.524221804,0.3235,-0.4125,0.524221804,0,0,0
05/10/2020 12:30,38.8375,1.039,38.85139544,0.3675,-0.431,0.566407318,38.47,1.47,38.49807528,0.3675,-0.431,0.566407318,0.3675,-0.431,0.566407318,0,0,0
05/10/2020 13:00,39.0405,1.06,39.05488753,0.3805,-0.41,0.559356997,38.66,1.47,38.6879374,0.3805,-0.41,0.559356997,0.3805,-0.41,0.559356997,0,0,0
05/10/2020 13:30,38.3425,0.5375,38.34626726,0.3725,-0.4225,0.563260597,37.97,0.96,37.98213396,0.3725,-0.4225,0.563260597,0.3725,-0.4225,0.563260597,0,0,0
05/10/2020 14:00,38.617,0.911,38.62774404,0.367,-0.429,0.564561777,38.25,1.34,38.2734647,0.367,-0.429,0.564561777,0.367,-0.429,0.564561777,0,0,0
05/10/2020 14:30,38.296,1.1715,38.31391429,0.356,-0.4185,0.549434482,37.94,1.59,37.97330246,0.356,-0.4185,0.549434482,0.356,-0.4185,0.549434482,0,0,0
05/10/2020 15:00,37.662,0.8515,37.67162455,0.372,-0.4385,0.575035868,37.29,1.29,37.31230628,0.372,-0.4385,0.575035868,0.372,-0.4385,0.575035868,0,0,0
05/10/2020 15:30,37.7335,0.9455,37.74534398,0.3835,-0.4445,0.58707112,37.35,1.39,37.37585584,0.3835,-0.4445,0.58707112,0.3835,-0.4445,0.58707112,0,0,0
05/10/2020 16:00,38.5785,0.7485,38.58576051,0.3485,-0.4215,0.546913613,38.23,1.17,38.24789929,0.3485,-0.4215,0.546913613,0.3485,-0.4215,0.546913613,0,0,0
05/10/2020 16:30,38.25,0.455,38.25270611,0.37,-0.405,0.548566313,37.88,0.86,37.88976115,0.37,-0.405,0.548566313,0.37,-0.405,0.548566313,0,0,0
05/10/2020 17:00,38.5935,0.191,38.59397263,0.3435,-0.409,0.534109773,38.25,0.6,38.25470559,0.3435,-0.409,0.534109773,0.3435,-0.409,0.534109773,0,0,0
05/10/2020 17:30,38.6565,0.2695,38.65743942,0.2965,-0.3805,0.48238211,38.36,0.65,38.36550664,0.2965,-0.3805,0.48238211,0.2965,-0.3805,0.48238211,0,0,0
05/10/2020 18:00,38.6405,-0.9515,38.65221329,0.2805,-0.3415,0.441930424,38.36,-0.61,38.3648498,0.2805,-0.3415,0.441930424,0.2805,-0.3415,0.441930424,0,0,0
05/10/2020 18:30,38.6235,-0.8485,38.63281901,0.2635,-0.3285,0.421122904,38.36,-0.52,38.36352434,0.2635,-0.3285,0.421122904,0.2635,-0.3285,0.421122904,0,0,0
05/10/2020 19:00,38.684,-1.003,38.69700072,0.254,-0.303,0.395379564,38.43,-0.7,38.4363747,0.254,-0.303,0.395379564,0.254,-0.303,0.395379564,0,0,0
05/10/2020 19:30,38.6745,-1.076,38.68946531,0.2445,-0.276,0.368722457,38.43,-0.8,38.43832593,0.2445,-0.276,0.368722457,0.2445,-0.276,0.368722457,0,0,0
05/10/2020 20:00,37.9255,-1.2545,37.94624251,0.2455,-0.2745,0.368266887,37.68,-0.98,37.69274201,0.2455,-0.2745,0.368266887,0.2455,-0.2745,0.368266887,0,0,0
05/10/2020 20:30,36.047,-1.41,36.07456596,0.247,-0.29,0.380931752,35.8,-1.12,35.81751527,0.247,-0.29,0.380931752,0.247,-0.29,0.380931752,0,0,0
05/10/2020 21:00,34.38,-1.72,34.42299813,0.25,-0.32,0.40607881,34.13,-1.4,34.15870167,0.25,-0.32,0.40607881,0.25,-0.32,0.40607881,0,0,0
05/10/2020 21:30,32.5195,-2.1185,32.58843234,0.2895,-0.3585,0.460795508,32.23,-1.76,32.27801884,0.2895,-0.3585,0.460795508,0.2895,-0.3585,0.460795508,0,0,0
05/10/2020 22:00,30.463,-2.6875,30.58131824,0.253,-0.3375,0.421800012,30.21,-2.35,30.301264,0.253,-0.3375,0.421800012,0.253,-0.3375,0.421800012,0,0,0
05/10/2020 22:30,29.391,-2.787,29.52284285,0.251,-0.307,0.396547601,29.14,-2.48,29.24534151,0.251,-0.307,0.396547601,0.251,-0.307,0.396547601,0,0,0
05/10/2020 23:00,27.183,-3.162,27.36628826,0.253,-0.272,0.371474091,26.93,-2.89,27.08462664,0.253,-0.272,0.371474091,0.253,-0.272,0.371474091,0,0,0
05/10/2020 23:30,25.9035,-3.33,26.11666541,0.2535,-0.26,0.363128421,25.65,-3.07,25.83306796,0.2535,-0.26,0.363128421,0.2535,-0.26,0.363128421,0,0,0
06/10/2020 00:00,24.7535,-3.4115,24.98747875,0.2535,-0.2515,0.357091725,24.5,-3.16,24.70294719,0.2535,-0.2515,0.357091725,0.2535,-0.2515,0.357091725,0,0,0
06/10/2020 00:30,23.764,-3.7105,24.05193352,0.254,-0.2605,0.363835471,23.51,-3.45,23.76178865,0.254,-0.2605,0.363835471,0.254,-0.2605,0.363835471,0,0,0
06/10/2020 01:00,23.274,-3.396,23.52045688,0.264,-0.286,0.389219732,23.01,-3.11,23.21922049,0.264,-0.286,0.389219732,0.264,-0.286,0.389219732,0,0,0
06/10/2020 01:30,23.0435,-3.156,23.25861622,0.3135,-0.376,0.489549027,22.73,-2.78,22.89937335,0.3135,-0.376,0.489549027,0.3135,-0.376,0.489549027,0,0,0
06/10/2020 02:00,23.3625,-3.3345,23.59926474,0.2825,-0.3545,0.453295158,23.08,-2.98,23.27158783,0.2825,-0.3545,0.453295158,0.2825,-0.3545,0.453295158,0,0,0
06/10/2020 02:30,23.0065,-3.485,23.26895501,0.3365,-0.395,0.518900039,22.67,-3.09,22.87961975,0.3365,-0.395,0.518900039,0.3365,-0.395,0.518900039,0,0,0
06/10/2020 03:00,22.3575,-3.497,22.62933528,0.3475,-0.407,0.535168431,22.01,-3.09,22.22584532,0.3475,-0.407,0.535168431,0.3475,-0.407,0.535168431,0,0,0
06/10/2020 03:30,22.293,-3.3915,22.54950379,0.353,-0.4215,0.549792006,21.94,-2.97,22.14011066,0.353,-0.4215,0.549792006,0.353,-0.4215,0.549792006,0,0,0
06/10/2020 04:00,21.8185,-3.5085,22.09878989,0.3485,-0.4085,0.536958565,21.47,-3.1,21.69264622,0.3485,-0.4085,0.536958565,0.3485,-0.4085,0.536958565,0,0,0
06/10/2020 04:30,21.481,-3.887,21.82984494,0.341,-0.417,0.538674299,21.14,-3.47,21.42289663,0.341,-0.417,0.538674299,0.341,-0.417,0.538674299,0,0,0
06/10/2020 05:00,21.163,-3.9095,21.52107709,0.303,-0.3895,0.493476697,20.86,-3.52,21.15490487,0.303,-0.3895,0.493476697,0.303,-0.3895,0.493476697,0,0,0
06/10/2020 05:30,21.6685,-3.891,22.01508059,0.3085,-0.371,0.482507254,21.36,-3.52,21.6480946,0.3085,-0.371,0.482507254,0.3085,-0.371,0.482507254,0,0,0
06/10/2020 06:00,22.412,-3.832,22.73723748,0.372,-0.422,0.562554886,22.04,-3.41,22.30223531,0.372,-0.422,0.562554886,0.372,-0.422,0.562554886,0,0,0
06/10/2020 06:30,24.4735,-3.2415,24.68723404,0.3235,-0.4015,0.515610803,24.15,-2.84,24.31641627,0.3235,-0.4015,0.515610803,0.3235,-0.4015,0.515610803,0,0,0
06/10/2020 07:00,26.4145,-2.495,26.53207182,0.3445,-0.385,0.516628735,26.07,-2.11,26.15524804,0.3445,-0.385,0.516628735,0.3445,-0.385,0.516628735,0,0,0
06/10/2020 07:30,29.8025,-1.414,29.83602524,0.3125,-0.394,0.502883933,29.49,-1.02,29.50763461,0.3125,-0.394,0.502883933,0.3125,-0.394,0.502883933,0,0,0
06/10/2020 08:00,31.6085,-1.11,31.62798401,0.3185,-0.39,0.503529791,31.29,-0.72,31.2982827,0.3185,-0.39,0.503529791,0.3185,-0.39,0.503529791,0,0,0
06/10/2020 08:30,33.22,0.115,33.22019905,0.38,-0.435,0.577602805,32.84,0.55,32.84460534,0.38,-0.435,0.577602805,0.38,-0.435,0.577602805,0,0,0
06/10/2020 09:00,34.4615,0.5275,34.46553697,0.3915,-0.4125,0.568707746,34.07,0.94,34.08296495,0.3915,-0.4125,0.568707746,0.3915,-0.4125,0.568707746,0,0,0
06/10/2020 09:30,35.6165,0.7395,35.62417624,0.3865,-0.4305,0.57854343,35.23,1.17,35.24942269,0.3865,-0.4305,0.57854343,0.3865,-0.4305,0.57854343,0,0,0
06/10/2020 10:00,36.546,0.725,36.55319057,0.396,-0.445,0.59568532,36.15,1.17,36.16892865,0.396,-0.445,0.59568532,0.396,-0.445,0.59568532,0,0,0
06/10/2020 10:30,36.785,0.7135,36.79191905,0.405,-0.4565,0.610259986,36.38,1.17,36.39880905,0.405,-0.4565,0.610259986,0.405,-0.4565,0.610259986,0,0,0
06/10/2020 11:00,36.622,1.201,36.6416878,0.432,-0.459,0.630321347,36.19,1.66,36.22805129,0.432,-0.459,0.630321347,0.432,-0.459,0.630321347,0,0,0
06/10/2020 11:30,36.9135,1.4845,36.943338,0.4335,-0.4955,0.658363501,36.48,1.98,36.53369404,0.4335,-0.4955,0.658363501,0.4335,-0.4955,0.658363501,0,0,0
06/10/2020 12:00,37.2105,1.4895,37.24029968,0.4305,-0.4905,0.65262585,36.78,1.98,36.83325671,0.4305,-0.4905,0.65262585,0.4305,-0.4905,0.65262585,0,0,0
06/10/2020 12:30,38.335,1.584,38.36771144,0.425,-0.476,0.638123029,37.91,2.06,37.96592815,0.425,-0.476,0.638123029,0.425,-0.476,0.638123029,0,0,0
06/10/2020 13:00,37.9615,1.369,37.986177,0.4115,-0.471,0.625438446,37.55,1.84,37.5950542,0.4115,-0.471,0.625438446,0.4115,-0.471,0.625438446,0,0,0
06/10/2020 13:30,37.0565,0.826,37.06570475,0.4465,-0.484,0.658496963,36.61,1.31,36.63343009,0.4465,-0.484,0.658496963,0.4465,-0.484,0.658496963,0,0,0
06/10/2020 14:00,37.1615,1.1285,37.17863089,0.4215,-0.4815,0.639925386,36.74,1.61,36.77525935,0.4215,-0.4815,0.639925386,0.4215,-0.4815,0.639925386,0,0,0
06/10/2020 14:30,37.0965,0.8145,37.10544061,0.4165,-0.4755,0.632117473,36.68,1.29,36.70267701,0.4165,-0.4755,0.632117473,0.4165,-0.4755,0.632117473,0,0,0
06/10/2020 15:00,36.473,0.5395,36.47698986,0.423,-0.4805,0.640163456,36.05,1.02,36.06442707,0.423,-0.4805,0.640163456,0.423,-0.4805,0.640163456,0,0,0
06/10/2020 15:30,36.1275,0.7145,36.13456471,0.4375,-0.4655,0.638824311,35.69,1.18,35.70950154,0.4375,-0.4655,0.638824311,0.4375,-0.4655,0.638824311,0,0,0
06/10/2020 16:00,36.342,0.5855,36.34671614,0.432,-0.4445,0.619842117,35.91,1.03,35.92476861,0.432,-0.4445,0.619842117,0.432,-0.4445,0.619842117,0,0,0
06/10/2020 16:30,36.6725,0.346,36.67413219,0.4325,-0.434,0.612708944,36.24,0.78,36.24839307,0.4325,-0.434,0.612708944,0.4325,-0.434,0.612708944,0,0,0
06/10/2020 17:00,37.041,-0.574,37.04544718,0.421,-0.414,0.590454909,36.62,-0.16,36.62034953,0.421,-0.414,0.590454909,0.421,-0.414,0.590454909,0,0,0
06/10/2020 17:30,38.3595,0.199,38.36001618,0.4095,-0.431,0.594517662,37.95,0.63,37.95522889,0.4095,-0.431,0.594517662,0.4095,-0.431,0.594517662,0,0,0
06/10/2020 18:00,38.7765,-0.126,38.77670471,0.3665,-0.406,0.546953609,38.41,0.28,38.41102055,0.3665,-0.406,0.546953609,0.3665,-0.406,0.546953609,0,0,0
06/10/2020 18:30,37.878,-1.0625,37.89289894,0.288,-0.3625,0.462979751,37.59,-0.7,37.59651713,0.288,-0.3625,0.462979751,0.288,-0.3625,0.462979751,0,0,0
06/10/2020 19:00,38.2425,-1.022,38.25615363,0.2425,-0.322,0.403100794,38,-0.7,38.00644682,0.2425,-0.322,0.403100794,0.2425,-0.322,0.403100794,0,0,0
06/10/2020 19:30,38.776,-1.001,38.78891822,0.236,-0.301,0.382487908,38.54,-0.7,38.54635651,0.236,-0.301,0.382487908,0.236,-0.301,0.382487908,0,0,0
06/10/2020 20:00,37.648,-1.145,37.66540759,0.248,-0.335,0.416808109,37.4,-0.81,37.40877036,0.248,-0.335,0.416808109,0.248,-0.335,0.416808109,0,0,0
06/10/2020 20:30,36.381,-1.3655,36.40661686,0.251,-0.3655,0.443386118,36.13,-1,36.14383627,0.251,-0.3655,0.443386118,0.251,-0.3655,0.443386118,0,0,0
06/10/2020 21:00,34.5675,-1.9945,34.62499222,0.2775,-0.3845,0.474179818,34.29,-1.61,34.32777593,0.2775,-0.3845,0.474179818,0.2775,-0.3845,0.474179818,0,0,0
06/10/2020 21:30,33.128,-2.0745,33.19288981,0.318,-0.4045,0.514533041,32.81,-1.67,32.85247327,0.318,-0.4045,0.514533041,0.318,-0.4045,0.514533041,0,0,0
06/10/2020 22:00,31.272,-2.3705,31.36171638,0.282,-0.3805,0.473607696,30.99,-1.99,31.05382746,0.282,-0.3805,0.473607696,0.282,-0.3805,0.473607696,0,0,0
06/10/2020 22:30,29.3955,-2.7955,29.52812626,0.2755,-0.3855,0.47382539,29.12,-2.41,29.21955681,0.2755,-0.3855,0.47382539,0.2755,-0.3855,0.47382539,0,0,0
06/10/2020 23:00,27.437,-2.9475,27.59486773,0.267,-0.3775,0.462379984,27.17,-2.57,27.29127699,0.267,-0.3775,0.462379984,0.267,-0.3775,0.462379984,0,0,0
06/10/2020 23:30,25.7235,-3.2635,25.92969118,0.2335,-0.2735,0.359617158,25.49,-2.99,25.66476573,0.2335,-0.2735,0.359617158,0.2335,-0.2735,0.359617158,0,0,0
07/10/2020 00:00,24.5365,-3.5895,24.79766809,0.2265,-0.2795,0.359753388,24.31,-3.31,24.53430659,0.2265,-0.2795,0.359753388,0.2265,-0.2795,0.359753388,0,0,0
07/10/2020 00:30,23.766,-3.8395,24.07414622,0.226,-0.2595,0.344116623,23.54,-3.58,23.81066988,0.226,-0.2595,0.344116623,0.226,-0.2595,0.344116623,0,0,0
07/10/2020 01:00,23.224,-3.5755,23.49762491,0.234,-0.2855,0.369142588,22.99,-3.29,23.22421581,0.234,-0.2855,0.369142588,0.234,-0.2855,0.369142588,0,0,0
07/10/2020 01:30,22.9465,-3.483,23.20933328,0.2565,-0.323,0.412457574,22.69,-3.16,22.90898732,0.2565,-0.323,0.412457574,0.2565,-0.323,0.412457574,0,0,0
07/10/2020 02:00,23.294,-3.4655,23.55037423,0.244,-0.3055,0.390981138,23.05,-3.16,23.26559907,0.244,-0.3055,0.390981138,0.244,-0.3055,0.390981138,0,0,0
07/10/2020 02:30,23.184,-3.655,23.47034045,0.254,-0.345,0.428416853,22.93,-3.31,23.16767144,0.254,-0.345,0.428416853,0.254,-0.345,0.428416853,0,0,0
07/10/2020 03:00,22.3095,-3.864,22.64164937,0.2395,-0.324,0.402909729,22.07,-3.54,22.35210281,0.2395,-0.324,0.402909729,0.2395,-0.324,0.402909729,0,0,0
07/10/2020 03:30,22.168,-3.717,22.47746233,0.248,-0.327,0.410405897,21.92,-3.39,22.18058836,0.248,-0.327,0.410405897,0.248,-0.327,0.410405897,0,0,0
07/10/2020 04:00,21.653,-3.8685,21.99585646,0.243,-0.3185,0.400613592,21.41,-3.55,21.70231785,0.243,-0.3185,0.400613592,0.243,-0.3185,0.400613592,0,0,0
07/10/2020 04:30,21.582,-3.9655,21.94328859,0.232,-0.2755,0.360172528,21.35,-3.69,21.66653179,0.232,-0.2755,0.360172528,0.232,-0.2755,0.360172528,0,0,0
07/10/2020 05:00,21.2825,-4.06,21.66629655,0.2325,-0.29,0.371693758,21.05,-3.77,21.38493395,0.2325,-0.29,0.371693758,0.2325,-0.29,0.371693758,0,0,0
07/10/2020 05:30,21.9725,-4.0015,22.3338926,0.2325,-0.3015,0.380734159,21.74,-3.7,22.05260982,0.2325,-0.3015,0.380734159,0.2325,-0.3015,0.380734159,0,0,0
07/10/2020 06:00,22.6915,-3.805,23.00830714,0.2315,-0.335,0.407206643,22.46,-3.47,22.72647135,0.2315,-0.335,0.407206643,0.2315,-0.335,0.407206643,0,0,0
07/10/2020 06:30,24.761,-3.411,24.99484031,0.231,-0.351,0.420192813,24.53,-3.06,24.72012338,0.231,-0.351,0.420192813,0.231,-0.351,0.420192813,0,0,0
07/10/2020 07:00,27.1305,-2.7105,27.26556144,0.2305,-0.2805,0.363057158,26.9,-2.43,27.0095335,0.2305,-0.2805,0.363057158,0.2305,-0.2805,0.363057158,0,0,0
07/10/2020 07:30,31.0915,-1.3965,31.12284666,0.2315,-0.3065,0.3841022,30.86,-1.09,30.87924384,0.2315,-0.3065,0.3841022,0.2315,-0.3065,0.3841022,0,0,0
07/10/2020 08:00,32.833,-0.9575,32.84695869,0.233,-0.2875,0.370061144,32.6,-0.67,32.60688424,0.233,-0.2875,0.370061144,0.233,-0.2875,0.370061144,0,0,0
07/10/2020 08:30,34.332,0.368,34.33397221,0.232,-0.292,0.372945036,34.1,0.66,34.1063865,0.232,-0.292,0.372945036,0.232,-0.292,0.372945036,0,0,0
07/10/2020 09:00,35.6425,0.4325,35.64512397,0.2325,-0.2875,0.369746535,35.41,0.72,35.41731921,0.2325,-0.2875,0.369746535,0.2325,-0.2875,0.369746535,0,0,0
07/10/2020 09:30,36.6115,0.6235,36.61680877,0.2315,-0.3265,0.400243051,36.38,0.95,36.39240168,0.2315,-0.3265,0.400243051,0.2315,-0.3265,0.400243051,0,0,0
07/10/2020 10:00,37.15,0.969,37.16263528,0.23,-0.331,0.403064511,36.92,1.3,36.94288023,0.23,-0.331,0.403064511,0.23,-0.331,0.403064511,0,0,0
07/10/2020 10:30,36.941,0.431,36.94351421,0.231,-0.309,0.385800467,36.71,0.74,36.7174577,0.231,-0.309,0.385800467,0.231,-0.309,0.385800467,0,0,0
07/10/2020 11:00,37.292,0.849,37.30166303,0.232,-0.301,0.380032893,37.06,1.15,37.07783839,0.232,-0.301,0.380032893,0.232,-0.301,0.380032893,0,0,0
07/10/2020 11:30,36.8245,0.968,36.83722064,0.2345,-0.332,0.406465558,36.59,1.3,36.61308646,0.2345,-0.332,0.406465558,0.2345,-0.332,0.406465558,0,0,0
07/10/2020 12:00,36.483,0.9615,36.49566784,0.233,-0.3385,0.410939472,36.25,1.3,36.27330285,0.233,-0.3385,0.410939472,0.233,-0.3385,0.410939472,0,0,0
07/10/2020 12:30,37.098,0.888,37.10862633,0.238,-0.322,0.40040979,36.86,1.21,36.87985493,0.238,-0.322,0.40040979,0.238,-0.322,0.40040979,0,0,0
07/10/2020 13:00,37.785,0.7515,37.79247249,0.235,-0.3285,0.403902525,37.55,1.08,37.56552808,0.235,-0.3285,0.403902525,0.235,-0.3285,0.403902525,0,0,0
07/10/2020 13:30,36.8875,0.4735,36.89053888,0.2675,-0.3565,0.445700011,36.62,0.83,36.62940485,0.2675,-0.3565,0.445700011,0.2675,-0.3565,0.445700011,0,0,0
07/10/2020 14:00,36.789,0.6785,36.79525626,0.259,-0.3415,0.428606171,36.53,1.02,36.54423758,0.259,-0.3415,0.428606171,0.259,-0.3415,0.428606171,0,0,0
07/10/2020 14:30,36.8265,0.8255,36.83575101,0.2965,-0.3545,0.462149867,36.53,1.18,36.54905334,0.2965,-0.3545,0.462149867,0.2965,-0.3545,0.462149867,0,0,0
07/10/2020 15:00,36.7705,0.8695,36.78077895,0.2405,-0.3105,0.392747374,36.53,1.18,36.54905334,0.2405,-0.3105,0.392747374,0.2405,-0.3105,0.392747374,0,0,0
07/10/2020 15:30,37.22,0.539,37.22390255,0.24,-0.281,0.369541608,36.98,0.82,36.98909028,0.24,-0.281,0.369541608,0.24,-0.281,0.369541608,0,0,0
07/10/2020 16:00,37.8515,0.4555,37.85424061,0.2415,-0.2745,0.3656125,37.61,0.73,37.61708388,0.2415,-0.2745,0.3656125,0.2415,-0.2745,0.3656125,0,0,0
07/10/2020 16:30,38.1895,-0.0805,38.18958484,0.2495,-0.2505,0.353554098,37.94,0.17,37.94038086,0.2495,-0.2505,0.353554098,0.2495,-0.2505,0.353554098,0,0,0
07/10/2020 17:00,38.4025,-0.748,38.40978404,0.2525,-0.278,0.375553259,38.15,-0.47,38.15289504,0.2525,-0.278,0.375553259,0.2525,-0.278,0.375553259,0,0,0
07/10/2020 17:30,38.811,0.0265,38.81100905,0.251,-0.2835,0.378646603,38.56,0.31,38.56124609,0.251,-0.2835,0.378646603,0.251,-0.2835,0.378646603,0,0,0
07/10/2020 18:00,39.0595,-0.705,39.06586189,0.2495,-0.275,0.371315567,38.81,-0.43,38.81238204,0.2495,-0.275,0.371315567,0.2495,-0.275,0.371315567,0,0,0
07/10/2020 18:30,38.903,-0.7195,38.90965291,0.253,-0.2895,0.384472691,38.65,-0.43,38.65239191,0.253,-0.2895,0.384472691,0.253,-0.2895,0.384472691,0,0,0
07/10/2020 19:00,39.3345,-0.727,39.34121782,0.2545,-0.297,0.391125619,39.08,-0.43,39.08236559,0.2545,-0.297,0.391125619,0.2545,-0.297,0.391125619,0,0,0
07/10/2020 19:30,38.9365,-0.1835,38.9369324,0.2465,-0.3035,0.390991688,38.69,0.12,38.69018609,0.2465,-0.3035,0.390991688,0.2465,-0.3035,0.390991688,0,0,0
07/10/2020 20:00,38.468,0.4625,38.47078021,0.248,-0.2975,0.387311567,38.22,0.76,38.22755551,0.248,-0.2975,0.387311567,0.248,-0.2975,0.387311567,0,0,0
07/10/2020 20:30,37.0595,-0.2875,37.06061517,0.2495,-0.2975,0.388273744,36.81,0.01,36.81000136,0.2495,-0.2975,0.388273744,0.2495,-0.2975,0.388273744,0,0,0
07/10/2020 21:00,35.011,-1.292,35.03483103,0.251,-0.302,0.392689445,34.76,-0.99,34.77409524,0.251,-0.302,0.392689445,0.251,-0.302,0.392689445,0,0,0
07/10/2020 21:30,33.4505,-1.505,33.48433925,0.2505,-0.265,0.364657716,33.2,-1.24,33.22314856,0.2505,-0.265,0.364657716,0.2505,-0.265,0.364657716,0,0,0
07/10/2020 22:00,31.4115,-1.7055,31.45776633,0.2515,-0.3055,0.395705067,31.16,-1.4,31.19143472,0.2515,-0.3055,0.395705067,0.2515,-0.3055,0.395705067,0,0,0
07/10/2020 22:30,29.389,-1.851,29.44723284,0.269,-0.351,0.442223925,29.12,-1.5,29.15860765,0.269,-0.351,0.442223925,0.269,-0.351,0.442223925,0,0,0
07/10/2020 23:00,27.1685,-2.489,27.28227471,0.3985,-0.519,0.654341845,26.77,-1.97,26.84238812,0.3985,-0.519,0.654341845,0.3985,-0.519,0.654341845,0,0,0
07/10/2020 23:30,25.272,-2.67,25.41265205,0.402,-0.51,0.649387404,24.87,-2.16,24.96362354,0.402,-0.51,0.649387404,0.402,-0.51,0.649387404,0,0,0
08/10/2020 00:00,24.036,-2.8165,24.20045389,0.406,-0.5165,0.656968987,23.63,-2.3,23.74167012,0.406,-0.5165,0.656968987,0.406,-0.5165,0.656968987,0,0,0
08/10/2020 00:30,23.043,-3.114,23.2524589,0.403,-0.514,0.653150059,22.64,-2.6,22.78880427,0.403,-0.514,0.653150059,0.403,-0.514,0.653150059,0,0,0
08/10/2020 01:00,22.1785,-3.0915,22.39292823,0.4085,-0.4915,0.639096628,21.77,-2.6,21.9247098,0.4085,-0.4915,0.639096628,0.4085,-0.4915,0.639096628,0,0,0
08/10/2020 01:30,22.2975,-3.003,22.49881142,0.4075,-0.493,0.63961336,21.89,-2.51,22.03343369,0.4075,-0.493,0.63961336,0.4075,-0.493,0.63961336,0,0,0
08/10/2020 02:00,22.946,-3.0165,23.14342646,0.406,-0.5065,0.649136542,22.54,-2.51,22.67932318,0.406,-0.5065,0.649136542,0.406,-0.5065,0.649136542,0,0,0
08/10/2020 02:30,22.4945,-3.257,22.72906904,0.4045,-0.517,0.656436783,22.09,-2.74,22.25928346,0.4045,-0.517,0.656436783,0.4045,-0.517,0.656436783,0,0,0
08/10/2020 03:00,21.707,-3.4585,21.98078869,0.407,-0.5185,0.659159503,21.3,-2.94,21.5019441,0.407,-0.5185,0.659159503,0.407,-0.5185,0.659159503,0,0,0
08/10/2020 03:30,21.5495,-3.206,21.7866791,0.4095,-0.516,0.658745968,21.14,-2.69,21.31045987,0.4095,-0.516,0.658745968,0.4095,-0.516,0.658745968,0,0,0
08/10/2020 04:00,21.46,-3.2015,21.69749299,0.41,-0.5115,0.655539663,21.05,-2.69,21.22118281,0.41,-0.5115,0.655539663,0.41,-0.5115,0.655539663,0,0,0
08/10/2020 04:30,21.0485,-3.562,21.34776795,0.4085,-0.512,0.654993321,20.64,-3.05,20.8641343,0.4085,-0.512,0.654993321,0.4085,-0.512,0.654993321,0,0,0
08/10/2020 05:00,20.8965,-3.5605,21.19766196,0.4065,-0.5105,0.652573751,20.49,-3.05,20.71575729,0.4065,-0.5105,0.652573751,0.4065,-0.5105,0.652573751,0,0,0
08/10/2020 05:30,21.4005,-3.478,21.68127958,0.4105,-0.498,0.645379152,20.99,-2.98,21.20048349,0.4105,-0.498,0.645379152,0.4105,-0.498,0.645379152,0,0,0
08/10/2020 06:00,22.631,-3.3105,22.87185107,0.411,-0.5105,0.655386336,22.22,-2.8,22.39572281,0.411,-0.5105,0.655386336,0.411,-0.5105,0.655386336,0,0,0
08/10/2020 06:30,24.394,-2.7895,24.55297429,0.404,-0.4895,0.634685946,23.99,-2.3,24.10000207,0.404,-0.4895,0.634685946,0.404,-0.4895,0.634685946,0,0,0
08/10/2020 07:00,27.0165,-1.854,27.0800404,0.4065,-0.514,0.655315382,26.61,-1.34,26.64371783,0.4065,-0.514,0.655315382,0.4065,-0.514,0.655315382,0,0,0
08/10/2020 07:30,30.2095,-1.205,30.23352304,0.3995,-0.535,0.667701468,29.81,-0.67,29.8175284,0.3995,-0.535,0.667701468,0.3995,-0.535,0.667701468,0,0,0
08/10/2020 08:00,31.8005,0.16,31.80090251,0.3905,-0.51,0.642331885,31.41,0.67,31.417145,0.3905,-0.51,0.642331885,0.3905,-0.51,0.642331885,0,0,0
08/10/2020 08:30,33.8135,0.5195,33.81749048,0.2935,-0.4505,0.537673228,33.52,0.97,33.53403197,0.2935,-0.4505,0.537673228,0.2935,-0.4505,0.537673228,0,0,0
08/10/2020 09:00,35.1225,0.8775,35.13346001,0.2525,-0.4125,0.483645014,34.87,1.29,34.89385333,0.2525,-0.4125,0.483645014,0.2525,-0.4125,0.483645014,0,0,0
08/10/2020 09:30,36.4175,1.038,36.43228994,0.2475,-0.402,0.472080766,36.17,1.44,36.19865329,0.2475,-0.402,0.472080766,0.2475,-0.402,0.472080766,0,0,0
08/10/2020 10:00,36.813,1.231,36.83357612,0.243,-0.399,0.467172345,36.57,1.63,36.6063082,0.243,-0.399,0.467172345,0.243,-0.399,0.467172345,0,0,0
08/10/2020 10:30,36.6655,0.627,36.67086063,0.2455,-0.433,0.497754206,36.42,1.06,36.43542232,0.2455,-0.433,0.497754206,0.2455,-0.433,0.497754206,0,0,0
08/10/2020 11:00,36.902,0.8835,36.91257477,0.272,-0.4365,0.514311433,36.63,1.32,36.65377607,0.272,-0.4365,0.514311433,0.272,-0.4365,0.514311433,0,0,0
08/10/2020 11:30,36.9855,0.9705,36.99823078,0.2855,-0.4095,0.49919986,36.7,1.38,36.72593634,0.2855,-0.4095,0.49919986,0.2855,-0.4095,0.49919986,0,0,0
08/10/2020 12:00,37.564,1.157,37.58181402,0.294,-0.423,0.515135904,37.27,1.58,37.30347571,0.294,-0.423,0.515135904,0.294,-0.423,0.515135904,0,0,0
08/10/2020 12:30,38.854,1.4575,38.88132742,0.274,-0.3925,0.478677605,38.58,1.85,38.62433041,0.274,-0.3925,0.478677605,0.274,-0.3925,0.478677605,0,0,0
08/10/2020 13:00,38.8655,1.477,38.89355498,0.2855,-0.373,0.469722524,38.58,1.85,38.62433041,0.2855,-0.373,0.469722524,0.2855,-0.373,0.469722524,0,0,0
08/10/2020 13:30,37.9455,0.777,37.95345438,0.2855,-0.383,0.477702051,37.66,1.16,37.67786087,0.2855,-0.383,0.477702051,0.2855,-0.383,0.477702051,0,0,0
08/10/2020 14:00,37.246,1.026,37.26012872,0.286,-0.344,0.447361152,36.96,1.37,36.98538225,0.286,-0.344,0.447361152,0.286,-0.344,0.447361152,0,0,0
08/10/2020 14:30,37.253,0.907,37.26403974,0.293,-0.343,0.451107526,36.96,1.25,36.98113168,0.293,-0.343,0.451107526,0.293,-0.343,0.451107526,0,0,0
08/10/2020 15:00,36.9665,1.092,36.98262546,0.3265,-0.328,0.462802604,36.64,1.42,36.66750605,0.3265,-0.328,0.462802604,0.3265,-0.328,0.462802604,0,0,0
08/10/2020 15:30,36.872,0.9865,36.8851944,0.342,-0.3635,0.499095432,36.53,1.35,36.55493674,0.342,-0.3635,0.499095432,0.342,-0.3635,0.499095432,0,0,0
08/10/2020 16:00,37.2655,0.627,37.27077433,0.3355,-0.343,0.479801261,36.93,0.97,36.94273677,0.3355,-0.343,0.479801261,0.3355,-0.343,0.479801261,0,0,0
08/10/2020 16:30,37.5615,0.421,37.56385927,0.3415,-0.319,0.467314937,37.22,0.74,37.22735553,0.3415,-0.319,0.467314937,0.3415,-0.319,0.467314937,0,0,0
08/10/2020 17:00,37.241,-0.1255,37.24121146,0.361,-0.3555,0.506656935,36.88,0.23,36.88071718,0.361,-0.3555,0.506656935,0.361,-0.3555,0.506656935,0,0,0
08/10/2020 17:30,37.6195,0.1025,37.61963964,0.3495,-0.3075,0.465517454,37.27,0.41,37.2722551,0.3495,-0.3075,0.465517454,0.3495,-0.3075,0.465517454,0,0,0
08/10/2020 18:00,37.2765,-0.6115,37.28151532,0.3465,-0.2915,0.452807354,36.93,-0.32,36.93138638,0.3465,-0.2915,0.452807354,0.3465,-0.2915,0.452807354,0,0,0
08/10/2020 18:30,37.041,-1.069,37.05642241,0.351,-0.269,0.442223925,36.69,-0.8,36.69872069,0.351,-0.269,0.442223925,0.351,-0.269,0.442223925,0,0,0
08/10/2020 19:00,38.442,-1.1,38.45773477,0.342,-0.3,0.454932962,38.1,-0.8,38.10839802,0.342,-0.3,0.454932962,0.342,-0.3,0.454932962,0,0,0
08/10/2020 19:30,39.1135,-1.0745,39.12825619,0.3335,-0.2745,0.431940389,38.78,-0.8,38.7882508,0.3335,-0.2745,0.431940389,0.3335,-0.2745,0.431940389,0,0,0
08/10/2020 20:00,37.714,-1.2895,37.73603856,0.334,-0.2595,0.422961287,37.38,-1.03,37.39418805,0.334,-0.2595,0.422961287,0.334,-0.2595,0.422961287,0,0,0
08/10/2020 20:30,36.256,-1.462,36.28546513,0.336,-0.272,0.432296195,35.92,-1.19,35.93970645,0.336,-0.272,0.432296195,0.336,-0.272,0.432296195,0,0,0
08/10/2020 21:00,34.505,-1.953,34.56022619,0.335,-0.293,0.445055053,34.17,-1.66,34.21029816,0.335,-0.293,0.445055053,0.335,-0.293,0.445055053,0,0,0
08/10/2020 21:30,33.3025,-2.172,33.37325412,0.3325,-0.322,0.46286094,32.97,-1.85,33.02186246,0.3325,-0.322,0.46286094,0.3325,-0.322,0.46286094,0,0,0
08/10/2020 22:00,31.4725,-2.476,31.56974552,0.3325,-0.266,0.425807762,31.14,-2.21,31.21832315,0.3325,-0.266,0.425807762,0.3325,-0.266,0.425807762,0,0,0
08/10/2020 22:30,29.8525,-2.697,29.97408156,0.3325,-0.267,0.426433172,29.52,-2.43,29.61984639,0.3325,-0.267,0.426433172,0.3325,-0.267,0.426433172,0,0,0
08/10/2020 23:00,27.8525,-3.1025,28.0247616,0.3325,-0.2625,0.423630145,27.52,-2.84,27.66615261,0.3325,-0.2625,0.423630145,0.3325,-0.2625,0.423630145,0,0,0
08/10/2020 23:30,26.1925,-3.1075,26.37619405,0.3325,-0.2675,0.426746412,25.86,-2.84,26.01548001,0.3325,-0.2675,0.426746412,0.3325,-0.2675,0.426746412,0,0,0
09/10/2020 00:00,24.8425,-3.193,25.04685719,0.3325,-0.263,0.423940149,24.51,-2.93,24.68450931,0.3325,-0.263,0.423940149,0.3325,-0.263,0.423940149,0,0,0
09/10/2020 00:30,23.8425,-3.448,24.0905274,0.3325,-0.258,0.420856567,23.51,-3.19,23.72543361,0.3325,-0.258,0.420856567,0.3325,-0.258,0.420856567,0,0,0
09/10/2020 01:00,23.4325,-3.3315,23.66814206,0.3325,-0.2515,0.416903466,23.1,-3.08,23.30442876,0.3325,-0.2515,0.416903466,0.3325,-0.2515,0.416903466,0,0,0
09/10/2020 01:30,23.7025,-3.2545,23.92488822,0.3325,-0.2645,0.424872334,23.37,-2.99,23.5604966,0.3325,-0.2645,0.424872334,0.3325,-0.2645,0.424872334,0,0,0
09/10/2020 02:00,23.8925,-3.442,24.13915741,0.3325,-0.252,0.417205285,23.56,-3.19,23.77498055,0.3325,-0.252,0.417205285,0.3325,-0.252,0.417205285,0,0,0
09/10/2020 02:30,23.5925,-3.4585,23.84464884,0.3325,-0.2685,0.427373958,23.26,-3.19,23.47772774,0.3325,-0.2685,0.427373958,0.3325,-0.2685,0.427373958,0,0,0
09/10/2020 03:00,22.6925,-3.6905,22.99063606,0.3325,-0.2805,0.435013218,22.36,-3.41,22.61852559,0.3325,-0.2805,0.435013218,0.3325,-0.2805,0.435013218,0,0,0
09/10/2020 03:30,22.6925,-3.344,22.93756509,0.3325,-0.254,0.41841636,22.36,-3.09,22.57249875,0.3325,-0.254,0.41841636,0.3325,-0.254,0.41841636,0,0,0
09/10/2020 04:00,22.3525,-3.4575,22.6183236,0.3325,-0.2875,0.439559439,22.02,-3.17,22.24700654,0.3325,-0.2875,0.439559439,0.3325,-0.2875,0.439559439,0,0,0
09/10/2020 04:30,21.8725,-3.954,22.22701897,0.3325,-0.284,0.43727823,21.54,-3.67,21.8504119,0.3325,-0.284,0.43727823,0.3325,-0.284,0.43727823,0,0,0
09/10/2020 05:00,21.7825,-3.8805,22.1254511,0.3325,-0.2605,0.422393774,21.45,-3.62,21.75331929,0.3325,-0.2605,0.422393774,0.3325,-0.2605,0.422393774,0,0,0
09/10/2020 05:30,22.3025,-3.868,22.63543528,0.3325,-0.248,0.414801459,21.97,-3.62,22.26623677,0.3325,-0.248,0.414801459,0.3325,-0.248,0.414801459,0,0,0
09/10/2020 06:00,22.9725,-3.8535,23.29345871,0.3325,-0.2335,0.406298536,22.64,-3.62,22.92758164,0.3325,-0.2335,0.406298536,0.3325,-0.2335,0.406298536,0,0,0
09/10/2020 06:30,24.9125,-3.3605,25.13813073,0.3325,-0.2605,0.422393774,24.58,-3.1,24.77471291,0.3325,-0.2605,0.422393774,0.3325,-0.2605,0.422393774,0,0,0
09/10/2020 07:00,27.3125,-2.538,27.4301677,0.3325,-0.248,0.414801459,26.98,-2.29,27.07701054,0.3325,-0.248,0.414801459,0.3325,-0.248,0.414801459,0,0,0
09/10/2020 07:30,30.823,-1.6925,30.86943286,0.333,-0.2725,0.43028508,30.49,-1.42,30.52304867,0.333,-0.2725,0.43028508,0.333,-0.2725,0.43028508,0,0,0
09/10/2020 08:00,32.6925,-1.1775,32.71369839,0.3325,-0.2975,0.446164207,32.36,-0.88,32.37196318,0.3325,-0.2975,0.446164207,0.3325,-0.2975,0.446164207,0,0,0
09/10/2020 08:30,34.7115,0.382,34.71360189,0.3315,-0.328,0.466343489,34.38,0.71,34.38733052,0.3315,-0.328,0.466343489,0.3315,-0.328,0.466343489,0,0,0
09/10/2020 09:00,35.812,0.691,35.81866587,0.332,-0.289,0.440164742,35.48,0.98,35.49353181,0.332,-0.289,0.440164742,0.332,-0.289,0.440164742,0,0,0
09/10/2020 09:30,36.97,0.9685,36.98268368,0.36,-0.3215,0.482661631,36.61,1.29,36.63272035,0.36,-0.3215,0.482661631,0.36,-0.3215,0.482661631,0,0,0
09/10/2020 10:00,37.125,0.4925,37.12826661,0.395,-0.3775,0.546380133,36.73,0.87,36.74030212,0.395,-0.3775,0.546380133,0.395,-0.3775,0.546380133,0,0,0
09/10/2020 10:30,37.191,0.4605,37.19385085,0.381,-0.3495,0.517021518,36.81,0.81,36.8189109,0.381,-0.3495,0.517021518,0.381,-0.3495,0.517021518,0,0,0
09/10/2020 11:00,37.2885,0.6915,37.29491124,0.3885,-0.3685,0.535466619,36.9,1.06,36.91522179,0.3885,-0.3685,0.535466619,0.3885,-0.3685,0.535466619,0,0,0
09/10/2020 11:30,37.309,1.145,37.32656569,0.409,-0.405,0.575591869,36.9,1.55,36.93253985,0.409,-0.405,0.575591869,0.409,-0.405,0.575591869,0,0,0
09/10/2020 12:00,37.106,1.1495,37.12380081,0.416,-0.4005,0.577456708,36.69,1.55,36.72272593,0.416,-0.4005,0.577456708,0.416,-0.4005,0.577456708,0,0,0
09/10/2020 12:30,37.1695,1.108,37.18601073,0.4795,-0.442,0.652138214,36.69,1.55,36.72272593,0.4795,-0.442,0.652138214,0.4795,-0.442,0.652138214,0,0,0
09/10/2020 13:00,37.5085,1.111,37.52495028,0.4985,-0.439,0.664246377,37.01,1.55,37.04244322,0.4985,-0.439,0.664246377,0.4985,-0.439,0.664246377,0,0,0
09/10/2020 13:30,36.8105,0.397,36.81264075,0.5005,-0.463,0.681813208,36.31,0.86,36.32018309,0.5005,-0.463,0.681813208,0.5005,-0.463,0.681813208,0,0,0
09/10/2020 14:00,36.167,0.3965,36.16917336,0.527,-0.4635,0.70182708,35.64,0.86,35.65037447,0.527,-0.4635,0.70182708,0.527,-0.4635,0.70182708,0,0,0
09/10/2020 14:30,36.1315,0.5885,36.13629235,0.4915,-0.4515,0.667401304,35.64,1.04,35.65517073,0.4915,-0.4515,0.667401304,0.4915,-0.4515,0.667401304,0,0,0
09/10/2020 15:00,35.71,0.462,35.71298845,0.46,-0.418,0.621549676,35.25,0.88,35.26098269,0.46,-0.418,0.621549676,0.46,-0.418,0.621549676,0,0,0
09/10/2020 15:30,35.363,0.5765,35.36769884,0.503,-0.4435,0.670597681,34.86,1.02,34.87491935,0.503,-0.4435,0.670597681,0.503,-0.4435,0.670597681,0,0,0
09/10/2020 16:00,35.6705,0.4945,35.67392746,0.5105,-0.4455,0.677554795,35.16,0.94,35.17256317,0.5105,-0.4455,0.677554795,0.5105,-0.4455,0.677554795,0,0,0
09/10/2020 16:30,36.291,0.3995,36.29319883,0.511,-0.4305,0.668170076,35.78,0.83,35.78962559,0.511,-0.4305,0.668170076,0.511,-0.4305,0.668170076,0,0,0
09/10/2020 17:00,36.2535,-0.817,36.26270469,0.4735,-0.397,0.617908772,35.78,-0.42,35.78246498,0.4735,-0.397,0.617908772,0.4735,-0.397,0.617908772,0,0,0
09/10/2020 17:30,36.91,0.202,36.91055275,0.46,-0.368,0.58908743,36.45,0.57,36.45445652,0.46,-0.368,0.58908743,0.46,-0.368,0.58908743,0,0,0
09/10/2020 18:00,36.731,-0.2515,36.73186101,0.401,-0.2615,0.478730874,36.33,0.01,36.33000138,0.401,-0.2615,0.478730874,0.401,-0.2615,0.478730874,0,0,0
09/10/2020 18:30,36.7925,-0.939,36.8044804,0.4025,-0.279,0.489742024,36.39,-0.66,36.39598467,0.4025,-0.279,0.489742024,0.4025,-0.279,0.489742024,0,0,0
09/10/2020 19:00,37.175,-1.1255,37.19203376,0.395,-0.2455,0.465075531,36.78,-0.88,36.79052595,0.395,-0.2455,0.465075531,0.395,-0.2455,0.465075531,0,0,0
09/10/2020 19:30,37.5415,-1.22,37.56131816,0.3815,-0.26,0.461673315,37.16,-0.96,37.17239836,0.3815,-0.26,0.461673315,0.3815,-0.26,0.461673315,0,0,0
09/10/2020 20:00,36.584,-1.356,36.6091217,0.384,-0.296,0.484842242,36.2,-1.06,36.21551601,0.384,-0.296,0.484842242,0.384,-0.296,0.484842242,0,0,0
09/10/2020 20:30,35.1425,-1.6485,35.18114351,0.3825,-0.2885,0.479101764,34.76,-1.36,34.78659512,0.3825,-0.2885,0.479101764,0.3825,-0.2885,0.479101764,0,0,0
09/10/2020 21:00,34.6835,-1.4495,34.71377569,0.3835,-0.2995,0.486592746,34.3,-1.15,34.31927301,0.3835,-0.2995,0.486592746,0.3835,-0.2995,0.486592746,0,0,0
09/10/2020 21:30,33.58,-1.458,33.61163733,0.38,-0.308,0.489146195,33.2,-1.15,33.2199112,0.38,-0.308,0.489146195,0.38,-0.308,0.489146195,0,0,0
09/10/2020 22:00,30.97,-2.289,31.05447506,0.38,-0.319,0.496146148,30.59,-1.97,30.65336849,0.38,-0.319,0.496146148,0.38,-0.319,0.496146148,0,0,0
09/10/2020 22:30,28.535,-2.951,28.68718575,0.385,-0.331,0.507726304,28.15,-2.62,28.27166249,0.385,-0.331,0.507726304,0.385,-0.331,0.507726304,0,0,0
09/10/2020 23:00,26.82,-3.217,27.01224702,0.4,-0.377,0.549662624,26.42,-2.84,26.57220352,0.4,-0.377,0.549662624,0.4,-0.377,0.549662624,0,0,0
09/10/2020 23:30,25.1105,-3.2895,25.3250473,0.4005,-0.3695,0.544913296,24.71,-2.92,24.8819312,0.4005,-0.3695,0.544913296,0.4005,-0.3695,0.544913296,0,0,0
10/10/2020 00:00,24.1705,-3.57,24.43272335,0.3905,-0.32,0.504866567,23.78,-3.25,24.00106039,0.3905,-0.32,0.504866567,0.3905,-0.32,0.504866567,0,0,0
10/10/2020 00:30,22.9285,-3.874,23.25347261,0.3885,-0.314,0.499528027,22.54,-3.56,22.81940402,0.3885,-0.314,0.499528027,0.3885,-0.314,0.499528027,0,0,0
10/10/2020 01:00,22.531,-3.558,22.81020221,0.381,-0.288,0.477603392,22.15,-3.27,22.39007369,0.381,-0.288,0.477603392,0.381,-0.288,0.477603392,0,0,0
10/10/2020 01:30,22.5335,-3.653,22.82768125,0.3835,-0.303,0.488754795,22.15,-3.35,22.40189724,0.3835,-0.303,0.488754795,0.3835,-0.303,0.488754795,0,0,0
10/10/2020 02:00,22.951,-3.7085,23.24868541,0.381,-0.2885,0.477905064,22.57,-3.42,22.82764333,0.381,-0.2885,0.477905064,0.381,-0.2885,0.477905064,0,0,0
10/10/2020 02:30,22.4245,-3.8,22.74419047,0.3845,-0.32,0.500240192,22.04,-3.48,22.31304551,0.3845,-0.32,0.500240192,0.3845,-0.32,0.500240192,0,0,0
10/10/2020 03:00,22.043,-3.8065,22.36924879,0.383,-0.3265,0.503280488,21.66,-3.48,21.93777564,0.383,-0.3265,0.503280488,0.383,-0.3265,0.503280488,0,0,0
10/10/2020 03:30,21.53,-3.7045,21.84637774,0.39,-0.3545,0.527039135,21.14,-3.35,21.40378705,0.39,-0.3545,0.527039135,0.39,-0.3545,0.527039135,0,0,0
10/10/2020 04:00,21.2445,-3.828,21.58662466,0.3945,-0.368,0.539494439,20.85,-3.46,21.13513899,0.3945,-0.368,0.539494439,0.3945,-0.368,0.539494439,0,0,0
10/10/2020 04:30,20.5705,-4.3885,21.03341158,0.4105,-0.3785,0.558365919,20.16,-4.01,20.55494344,0.4105,-0.3785,0.558365919,0.4105,-0.3785,0.558365919,0,0,0
10/10/2020 05:00,20.502,-4.376,20.9638112,0.402,-0.366,0.543654302,20.1,-4.01,20.49609963,0.402,-0.366,0.543654302,0.402,-0.366,0.543654302,0,0,0
10/10/2020 05:30,20.8105,-4.226,21.23525338,0.3905,-0.336,0.51515653,20.42,-3.89,20.78721963,0.3905,-0.336,0.51515653,0.3905,-0.336,0.51515653,0,0,0
10/10/2020 06:00,20.9895,-4.2465,21.41475829,0.3995,-0.3565,0.535436738,20.59,-3.89,20.95424062,0.3995,-0.3565,0.535436738,0.3995,-0.3565,0.535436738,0,0,0
10/10/2020 06:30,21.852,-4.0485,22.22386682,0.412,-0.3685,0.552753336,21.44,-3.68,21.75352845,0.412,-0.3685,0.552753336,0.412,-0.3685,0.552753336,0,0,0
10/10/2020 07:00,23.369,-3.5425,23.63597824,0.389,-0.3025,0.49277505,22.98,-3.24,23.20728334,0.389,-0.3025,0.49277505,0.389,-0.3025,0.49277505,0,0,0
10/10/2020 07:30,25.0905,-2.8915,25.25656276,0.4305,-0.4115,0.595535473,24.66,-2.48,24.78439025,0.4305,-0.4115,0.595535473,0.4305,-0.4115,0.595535473,0,0,0
10/10/2020 08:00,25.838,-2.6895,25.97759909,0.448,-0.4195,0.613746079,25.39,-2.27,25.49127302,0.448,-0.4195,0.613746079,0.448,-0.4195,0.613746079,0,0,0
10/10/2020 08:30,28.131,-2.2155,28.21810768,0.421,-0.4155,0.591507608,27.71,-1.8,27.76840111,0.421,-0.4155,0.591507608,0.421,-0.4155,0.591507608,0,0,0
10/10/2020 09:00,29.751,-1.6665,29.79763788,0.481,-0.3965,0.623356439,29.27,-1.27,29.29753915,0.481,-0.3965,0.623356439,0.481,-0.3965,0.623356439,0,0,0
10/10/2020 09:30,31.722,-1.176,31.74379089,0.532,-0.466,0.707234049,31.19,-0.71,31.19808007,0.532,-0.466,0.707234049,0.532,-0.466,0.707234049,0,0,0
10/10/2020 10:00,31.9385,-1.175,31.9601065,0.5285,-0.465,0.703944067,31.41,-0.71,31.41802349,0.5285,-0.465,0.703944067,0.5285,-0.465,0.703944067,0,0,0
10/10/2020 10:30,32.353,-1.4075,32.3836018,0.533,-0.4475,0.695949172,31.82,-0.96,31.83447816,0.533,-0.4475,0.695949172,0.533,-0.4475,0.695949172,0,0,0
10/10/2020 11:00,32.508,-1.136,32.52784284,0.538,-0.446,0.69882759,31.97,-0.69,31.97744518,0.538,-0.446,0.69882759,0.538,-0.446,0.69882759,0,0,0
10/10/2020 11:30,32.9795,-0.15,32.97984112,0.5695,-0.47,0.738397082,32.41,0.32,32.41157972,0.5695,-0.47,0.738397082,0.5695,-0.47,0.738397082,0,0,0
10/10/2020 12:00,33.6515,-0.6935,33.65864517,0.5515,-0.4635,0.720405788,33.1,-0.23,33.10079908,0.5515,-0.4635,0.720405788,0.5515,-0.4635,0.720405788,0,0,0
10/10/2020 12:30,34.532,-1.073,34.54866644,0.472,-0.443,0.647327583,34.06,-0.63,34.06582598,0.472,-0.443,0.647327583,0.472,-0.443,0.647327583,0,0,0
