Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/10/2020 13:00,34.007,-1.184,34.02760504,0.477,-0.424,0.638204513,33.53,-0.76,33.53861208,0.477,-0.424,0.638204513,0.477,-0.424,0.638204513,0,0,0
10/10/2020 13:30,33.3675,-1.3825,33.39612796,0.5375,-0.4425,0.69621297,32.83,-0.94,32.84345445,0.5375,-0.4425,0.69621297,0.5375,-0.4425,0.69621297,0,0,0
10/10/2020 14:00,33.3575,-1.3035,33.3829585,0.5275,-0.4335,0.682772656,32.83,-0.87,32.84152554,0.5275,-0.4335,0.682772656,0.5275,-0.4335,0.682772656,0,0,0
10/10/2020 14:30,33.3485,-1.529,33.38353326,0.5185,-0.429,0.67296601,32.83,-1.1,32.8484231,0.5185,-0.429,0.67296601,0.5185,-0.429,0.67296601,0,0,0
10/10/2020 15:00,32.843,-1.541,32.87913214,0.473,-0.441,0.64669158,32.37,-1.1,32.38868475,0.473,-0.441,0.64669158,0.473,-0.441,0.64669158,0,0,0
10/10/2020 15:30,33.0985,-1.739,33.14415217,0.4985,-0.459,0.677630615,32.6,-1.28,32.62511916,0.4985,-0.459,0.677630615,0.4985,-0.459,0.677630615,0,0,0
10/10/2020 16:00,33.398,-1.722,33.44236367,0.478,-0.442,0.651036097,32.92,-1.28,32.94487517,0.478,-0.442,0.651036097,0.478,-0.442,0.651036097,0,0,0
10/10/2020 16:30,34.002,-1.705,34.04472102,0.472,-0.425,0.635144865,33.53,-1.28,33.55442296,0.472,-0.425,0.635144865,0.472,-0.425,0.635144865,0,0,0
10/10/2020 17:00,34.616,-1.7725,34.66135041,0.406,-0.3525,0.537672995,34.21,-1.42,34.23945823,0.406,-0.3525,0.537672995,0.406,-0.3525,0.537672995,0,0,0
10/10/2020 17:30,35.554,-1.8825,35.60380208,0.394,-0.3325,0.515550434,35.16,-1.55,35.19414866,0.394,-0.3325,0.515550434,0.394,-0.3325,0.515550434,0,0,0
10/10/2020 18:00,35.0785,-1.997,35.13529808,0.3985,-0.347,0.528404438,34.68,-1.65,34.71922954,0.3985,-0.347,0.528404438,0.3985,-0.347,0.528404438,0,0,0
10/10/2020 18:30,35.0755,-2.112,35.13902737,0.3955,-0.342,0.522861597,34.68,-1.77,34.72513931,0.3955,-0.342,0.522861597,0.3955,-0.342,0.522861597,0,0,0
10/10/2020 19:00,35.6165,-2.105,35.67865044,0.3865,-0.335,0.511475561,35.23,-1.77,35.2744355,0.3865,-0.335,0.511475561,0.3865,-0.335,0.511475561,0,0,0
10/10/2020 19:30,36.2985,-2.0765,36.35784585,0.3785,-0.3065,0.487036446,35.92,-1.77,35.96358297,0.3785,-0.3065,0.487036446,0.3785,-0.3065,0.487036446,0,0,0
10/10/2020 20:00,34.9775,-2.3365,35.05545234,0.3775,-0.3065,0.486259704,34.6,-2.03,34.65949942,0.3775,-0.3065,0.486259704,0.3775,-0.3065,0.486259704,0,0,0
10/10/2020 20:30,33.708,-2.457,33.79742761,0.378,-0.307,0.486963038,33.33,-2.15,33.39927245,0.378,-0.307,0.486963038,0.378,-0.307,0.486963038,0,0,0
10/10/2020 21:00,32.148,-2.855,32.27452446,0.378,-0.295,0.479488269,31.77,-2.56,31.87297445,0.378,-0.295,0.479488269,0.378,-0.295,0.479488269,0,0,0
10/10/2020 21:30,30.459,-3.104,30.6167519,0.379,-0.324,0.498615082,30.08,-2.78,30.20819094,0.379,-0.324,0.498615082,0.379,-0.324,0.498615082,0,0,0
10/10/2020 22:00,29.318,-3.427,29.51761259,0.378,-0.327,0.499812965,28.94,-3.1,29.10555961,0.378,-0.327,0.499812965,0.378,-0.327,0.499812965,0,0,0
10/10/2020 22:30,27.8765,-3.6665,28.11658718,0.3865,-0.3465,0.519080437,27.49,-3.32,27.68975442,0.3865,-0.3465,0.519080437,0.3865,-0.3465,0.519080437,0,0,0
10/10/2020 23:00,26.347,-3.8955,26.63342504,0.377,-0.3055,0.485241435,25.97,-3.59,26.21696016,0.377,-0.3055,0.485241435,0.377,-0.3055,0.485241435,0,0,0
10/10/2020 23:30,25.0165,-4.2155,25.36918825,0.3765,-0.2755,0.466532421,24.64,-3.94,24.95301986,0.3765,-0.2755,0.466532421,0.3765,-0.2755,0.466532421,0,0,0
11/10/2020 00:00,23.687,-4.4295,24.09760235,0.377,-0.2795,0.469307202,23.31,-4.15,23.67654113,0.377,-0.2795,0.469307202,0.377,-0.2795,0.469307202,0,0,0
11/10/2020 00:30,23.147,-4.088,23.5052197,0.377,-0.248,0.451257133,22.77,-3.84,23.09152442,0.377,-0.248,0.451257133,0.377,-0.248,0.451257133,0,0,0
11/10/2020 01:00,22.6175,-4.247,23.01278591,0.3775,-0.247,0.451126645,22.24,-4,22.59684934,0.3775,-0.247,0.451126645,0.3775,-0.247,0.451126645,0,0,0
11/10/2020 01:30,22.479,-4.1185,22.85317228,0.379,-0.2585,0.458762738,22.1,-3.86,22.43456262,0.379,-0.2585,0.458762738,0.379,-0.2585,0.458762738,0,0,0
11/10/2020 02:00,22.618,-4.4925,23.05984563,0.378,-0.2625,0.460206747,22.24,-4.23,22.63869475,0.378,-0.2625,0.460206747,0.378,-0.2625,0.460206747,0,0,0
11/10/2020 02:30,22.468,-4.5235,22.91883671,0.378,-0.2935,0.478566871,22.09,-4.23,22.49135389,0.378,-0.2935,0.478566871,0.378,-0.2935,0.478566871,0,0,0
11/10/2020 03:00,21.907,-4.531,22.37066405,0.377,-0.301,0.482420978,21.53,-4.23,21.94159976,0.377,-0.301,0.482420978,0.377,-0.301,0.482420978,0,0,0
11/10/2020 03:30,21.118,-4.524,21.59714101,0.378,-0.294,0.478873679,20.74,-4.23,21.16696719,0.378,-0.294,0.478873679,0.378,-0.294,0.478873679,0,0,0
11/10/2020 04:00,20.7185,-4.634,21.2304074,0.3785,-0.284,0.473200011,20.34,-4.35,20.79995433,0.3785,-0.284,0.473200011,0.3785,-0.284,0.473200011,0,0,0
11/10/2020 04:30,20.3675,-4.6165,20.88413581,0.3775,-0.2665,0.462091441,19.99,-4.35,20.45782491,0.3775,-0.2665,0.462091441,0.3775,-0.2665,0.462091441,0,0,0
11/10/2020 05:00,20.058,-4.5905,20.57658996,0.378,-0.3105,0.489177115,19.68,-4.28,20.14002979,0.378,-0.3105,0.489177115,0.378,-0.3105,0.489177115,0,0,0
11/10/2020 05:30,20.177,-4.5015,20.67304601,0.377,-0.3015,0.482733104,19.8,-4.2,20.24055335,0.377,-0.3015,0.482733104,0.377,-0.3015,0.482733104,0,0,0
11/10/2020 06:00,20.3765,-4.471,20.86124621,0.3765,-0.271,0.463889265,20,-4.2,20.43624232,0.3765,-0.271,0.463889265,0.3765,-0.271,0.463889265,0,0,0
11/10/2020 06:30,21.057,-4.187,21.46923888,0.377,-0.317,0.492562686,20.68,-3.87,21.03899475,0.377,-0.317,0.492562686,0.377,-0.317,0.492562686,0,0,0
11/10/2020 07:00,22.1355,-4.016,22.49685792,0.3755,-0.306,0.484392661,21.76,-3.71,22.07400507,0.3755,-0.306,0.484392661,0.3755,-0.306,0.484392661,0,0,0
11/10/2020 07:30,22.8755,-3.893,23.20439504,0.3755,-0.313,0.488844812,22.5,-3.58,22.78302877,0.3755,-0.313,0.488844812,0.3755,-0.313,0.488844812,0,0,0
11/10/2020 08:00,23.7645,-3.862,24.07626433,0.3745,-0.282,0.468800864,23.39,-3.58,23.66238576,0.3745,-0.282,0.468800864,0.3745,-0.282,0.468800864,0,0,0
11/10/2020 08:30,25.284,-3.5785,25.53598086,0.374,-0.2685,0.460400098,24.91,-3.31,25.12895143,0.374,-0.2685,0.460400098,0.374,-0.2685,0.460400098,0,0,0
11/10/2020 09:00,27.163,-3.2275,27.35407328,0.373,-0.2675,0.45900463,26.79,-2.96,26.95302766,0.373,-0.2675,0.45900463,0.373,-0.2675,0.45900463,0,0,0
11/10/2020 09:30,29.2435,-2.7415,29.37172304,0.3735,-0.2815,0.467701294,28.87,-2.46,28.9746182,0.3735,-0.2815,0.467701294,0.3735,-0.2815,0.467701294,0,0,0
11/10/2020 10:00,30.7335,-2.49,30.83420377,0.3735,-0.28,0.466800011,30.36,-2.21,30.44033016,0.3735,-0.28,0.466800011,0.3735,-0.28,0.466800011,0,0,0
11/10/2020 10:30,31.8545,-2.1555,31.92734487,0.3745,-0.2855,0.470914536,31.48,-1.87,31.5354927,0.3745,-0.2855,0.470914536,0.3745,-0.2855,0.470914536,0,0,0
11/10/2020 11:00,33.1185,-1.783,33.16646094,0.3985,-0.353,0.532363832,32.72,-1.43,32.75123356,0.3985,-0.353,0.532363832,0.3985,-0.353,0.532363832,0,0,0
11/10/2020 11:30,33.723,-1.5385,33.75807624,0.443,-0.3885,0.589220884,33.28,-1.15,33.29986336,0.443,-0.3885,0.589220884,0.443,-0.3885,0.589220884,0,0,0
11/10/2020 12:00,34.1955,-1.33,34.22135474,0.4255,-0.37,0.563870774,33.77,-0.96,33.78364249,0.4255,-0.37,0.563870774,0.4255,-0.37,0.563870774,0,0,0
11/10/2020 12:30,34.4435,-1.289,34.46761108,0.3835,-0.329,0.505285315,34.06,-0.96,34.07352638,0.3835,-0.329,0.505285315,0.3835,-0.329,0.505285315,0,0,0
11/10/2020 13:00,34.3625,-1.423,34.39195161,0.3925,-0.343,0.521253537,33.97,-1.08,33.98716375,0.3925,-0.343,0.521253537,0.3925,-0.343,0.521253537,0,0,0
11/10/2020 13:30,33.806,-1.65,33.84624257,0.426,-0.37,0.564248172,33.38,-1.28,33.40453263,0.426,-0.37,0.564248172,0.426,-0.37,0.564248172,0,0,0
11/10/2020 14:00,33.1795,-1.8155,33.22913271,0.3995,-0.3655,0.541470682,32.78,-1.45,32.81205419,0.3995,-0.3655,0.541470682,0.3995,-0.3655,0.541470682,0,0,0
11/10/2020 14:30,32.6695,-2.0115,32.73136665,0.3895,-0.3315,0.511470918,32.28,-1.68,32.32368791,0.3895,-0.3315,0.511470918,0.3895,-0.3315,0.511470918,0,0,0
11/10/2020 15:00,32.4355,-2.132,32.50549314,0.3855,-0.332,0.508757555,32.05,-1.8,32.10050623,0.3855,-0.332,0.508757555,0.3855,-0.332,0.508757555,0,0,0
11/10/2020 15:30,32.311,-2.135,32.38145991,0.381,-0.335,0.507332238,31.93,-1.8,31.98069574,0.381,-0.335,0.507332238,0.381,-0.335,0.507332238,0,0,0
11/10/2020 16:00,32.044,-2.268,32.12416162,0.384,-0.348,0.518227749,31.66,-1.92,31.71816514,0.384,-0.348,0.518227749,0.384,-0.348,0.518227749,0,0,0
11/10/2020 16:30,32.1815,-2.263,32.26096885,0.3915,-0.343,0.520500961,31.79,-1.92,31.84792772,0.3915,-0.343,0.520500961,0.3915,-0.343,0.520500961,0,0,0
11/10/2020 17:00,32.535,-2.265,32.61374633,0.405,-0.345,0.532024436,32.13,-1.92,32.18731582,0.405,-0.345,0.532024436,0.405,-0.345,0.532024436,0,0,0
11/10/2020 17:30,32.931,-1.9375,32.9879473,0.411,-0.3675,0.551341319,32.52,-1.57,32.55787616,0.411,-0.3675,0.551341319,0.411,-0.3675,0.551341319,0,0,0
11/10/2020 18:00,33.0625,-1.8095,33.11197965,0.4125,-0.3495,0.540653771,32.65,-1.46,32.68262688,0.4125,-0.3495,0.540653771,0.4125,-0.3495,0.540653771,0,0,0
11/10/2020 18:30,33.9565,-1.775,34.00286043,0.3965,-0.315,0.506396337,33.56,-1.46,33.59174303,0.3965,-0.315,0.506396337,0.3965,-0.315,0.506396337,0,0,0
11/10/2020 19:00,35.068,-1.711,35.10971582,0.398,-0.331,0.517653359,34.67,-1.38,34.6974538,0.398,-0.331,0.517653359,0.398,-0.331,0.517653359,0,0,0
11/10/2020 19:30,35.981,-1.68,36.02019935,0.371,-0.3,0.477117386,35.61,-1.38,35.63672965,0.371,-0.3,0.477117386,0.371,-0.3,0.477117386,0,0,0
11/10/2020 20:00,35.0905,-2.039,35.14969006,0.3705,-0.289,0.469884294,34.72,-1.75,34.76407485,0.3705,-0.289,0.469884294,0.3705,-0.289,0.469884294,0,0,0
11/10/2020 20:30,33.332,-2.246,33.40758507,0.372,-0.296,0.475394573,32.96,-1.95,33.01763317,0.372,-0.296,0.475394573,0.372,-0.296,0.475394573,0,0,0
11/10/2020 21:00,32.151,-2.7735,32.270406,0.371,-0.3135,0.485719312,31.78,-2.46,31.87506863,0.371,-0.3135,0.485719312,0.371,-0.3135,0.485719312,0,0,0
11/10/2020 21:30,30.643,-2.9905,30.78857806,0.373,-0.3005,0.478987735,30.27,-2.69,30.38929088,0.373,-0.3005,0.478987735,0.373,-0.3005,0.478987735,0,0,0
11/10/2020 22:00,29.2725,-3.1105,29.4372972,0.3725,-0.3105,0.484939687,28.9,-2.8,29.03532331,0.3725,-0.3105,0.484939687,0.3725,-0.3105,0.484939687,0,0,0
11/10/2020 22:30,27.414,-3.4265,27.62731073,0.374,-0.2765,0.465111008,27.04,-3.15,27.22285988,0.374,-0.2765,0.465111008,0.374,-0.2765,0.465111008,0,0,0
11/10/2020 23:00,25.713,-3.7125,25.97962712,0.373,-0.2825,0.467905172,25.34,-3.43,25.57108719,0.373,-0.2825,0.467905172,0.373,-0.2825,0.467905172,0,0,0
11/10/2020 23:30,24.572,-3.7885,24.86233932,0.372,-0.2885,0.470761351,24.2,-3.5,24.4517893,0.372,-0.2885,0.470761351,0.372,-0.2885,0.470761351,0,0,0
12/10/2020 00:00,23.2235,-3.943,23.5558528,0.3735,-0.283,0.468605644,22.85,-3.66,23.14126401,0.3735,-0.283,0.468605644,0.3735,-0.283,0.468605644,0,0,0
12/10/2020 00:30,22.035,-4.3435,22.45901194,0.375,-0.2735,0.464141412,21.66,-4.07,22.03906758,0.375,-0.2735,0.464141412,0.375,-0.2735,0.464141412,0,0,0
12/10/2020 01:00,21.847,-4.16,22.23953707,0.377,-0.26,0.457961789,21.47,-3.9,21.82134047,0.377,-0.26,0.457961789,0.377,-0.26,0.457961789,0,0,0
12/10/2020 01:30,21.7385,-4.2125,22.14288912,0.3785,-0.2525,0.454992857,21.36,-3.96,21.72397754,0.3785,-0.2525,0.454992857,0.3785,-0.2525,0.454992857,0,0,0
12/10/2020 02:00,22.0675,-4.211,22.46568666,0.3775,-0.251,0.453329075,21.69,-3.96,22.04853056,0.3775,-0.251,0.453329075,0.3775,-0.251,0.453329075,0,0,0
12/10/2020 02:30,21.928,-4.282,22.34217331,0.378,-0.272,0.465690885,21.55,-4.01,21.91991332,0.378,-0.272,0.465690885,0.378,-0.272,0.465690885,0,0,0
12/10/2020 03:00,21.4085,-4.2915,21.8343959,0.3785,-0.2815,0.471703827,21.03,-4.01,21.40890002,0.3785,-0.2815,0.471703827,0.3785,-0.2815,0.471703827,0,0,0
12/10/2020 03:30,21.16,-4.1455,21.56225337,0.38,-0.2755,0.469361534,20.78,-3.87,21.13729642,0.38,-0.2755,0.469361534,0.38,-0.2755,0.469361534,0,0,0
12/10/2020 04:00,20.92,-4.148,21.32726668,0.38,-0.278,0.470833304,20.54,-3.87,20.90139947,0.38,-0.278,0.470833304,0.38,-0.278,0.470833304,0,0,0
12/10/2020 04:30,20.4,-4.5045,20.89139824,0.38,-0.3045,0.486949946,20.02,-4.2,20.4558158,0.38,-0.3045,0.486949946,0.38,-0.3045,0.486949946,0,0,0
12/10/2020 05:00,20.47,-4.589,20.97807954,0.38,-0.289,0.477410725,20.09,-4.3,20.54502616,0.38,-0.289,0.477410725,0.38,-0.289,0.477410725,0,0,0
12/10/2020 05:30,21.01,-4.4665,21.47951867,0.38,-0.2865,0.475901513,20.63,-4.18,21.04921139,0.38,-0.2865,0.475901513,0.38,-0.2865,0.475901513,0,0,0
12/10/2020 06:00,21.99,-4.2765,22.40197653,0.38,-0.2465,0.452948397,21.61,-4.03,21.98256127,0.38,-0.2465,0.452948397,0.38,-0.2465,0.452948397,0,0,0
12/10/2020 06:30,24.17,-3.6365,24.44203413,0.38,-0.2765,0.469949199,23.79,-3.36,24.02610455,0.38,-0.2765,0.469949199,0.38,-0.2765,0.469949199,0,0,0
12/10/2020 07:00,27.13,-2.4875,27.24379849,0.38,-0.3075,0.488831515,26.75,-2.18,26.8386829,0.38,-0.3075,0.488831515,0.38,-0.3075,0.488831515,0,0,0
12/10/2020 07:30,30.13,-1.6825,30.17693997,0.38,-0.3125,0.491992124,29.75,-1.37,29.78152783,0.38,-0.3125,0.491992124,0.38,-0.3125,0.491992124,0,0,0
12/10/2020 08:00,32.361,-1.0695,32.37866815,0.381,-0.3095,0.490867854,31.98,-0.76,31.98902937,0.381,-0.3095,0.490867854,0.381,-0.3095,0.490867854,0,0,0
12/10/2020 08:30,34.1715,0.3435,34.17322643,0.3815,-0.3065,0.489371536,33.79,0.65,33.79625127,0.3815,-0.3065,0.489371536,0.3815,-0.3065,0.489371536,0,0,0
12/10/2020 09:00,34.9515,0.4695,34.95465323,0.3815,-0.3305,0.504749938,34.57,0.8,34.57925534,0.3815,-0.3305,0.504749938,0.3815,-0.3305,0.504749938,0,0,0
12/10/2020 09:30,36.393,0.7475,36.40067589,0.423,-0.4425,0.61215623,35.97,1.19,35.98967908,0.423,-0.4425,0.61215623,0.423,-0.4425,0.61215623,0,0,0
12/10/2020 10:00,37.126,0.9,37.13690719,0.476,-0.48,0.676,36.65,1.38,36.6759717,0.476,-0.48,0.676,0.476,-0.48,0.676,0,0,0
12/10/2020 10:30,37.3615,0.537,37.36535897,0.5015,-0.483,0.696269524,36.86,1.02,36.87411016,0.5015,-0.483,0.696269524,0.5015,-0.483,0.696269524,0,0,0
12/10/2020 11:00,38.215,0.6795,38.22104061,0.405,-0.4005,0.5695834,37.81,1.08,37.82542135,0.405,-0.4005,0.5695834,0.405,-0.4005,0.5695834,0,0,0
12/10/2020 11:30,38.8405,0.9345,38.85174038,0.3905,-0.3555,0.528081907,38.45,1.29,38.47163371,0.3905,-0.3555,0.528081907,0.3905,-0.3555,0.528081907,0,0,0
12/10/2020 12:00,39.4715,1.245,39.49112986,0.3815,-0.315,0.494739578,39.09,1.56,39.12111578,0.3815,-0.315,0.494739578,0.3815,-0.315,0.494739578,0,0,0
12/10/2020 12:30,40.0805,1.4155,40.10548741,0.3805,-0.3245,0.500080494,39.7,1.74,39.73811269,0.3805,-0.3245,0.500080494,0.3805,-0.3245,0.500080494,0,0,0
12/10/2020 13:00,41.191,2.104,41.24470023,0.381,-0.336,0.50799311,40.81,2.44,40.88287783,0.381,-0.336,0.50799311,0.381,-0.336,0.50799311,0,0,0
12/10/2020 13:30,40.181,1.3985,40.20533004,0.381,-0.3415,0.511647584,39.8,1.74,39.83801702,0.381,-0.3415,0.511647584,0.381,-0.3415,0.511647584,0,0,0
12/10/2020 14:00,39.892,1.6265,39.92514454,0.382,-0.3435,0.513727798,39.51,1.97,39.5590824,0.382,-0.3435,0.513727798,0.382,-0.3435,0.513727798,0,0,0
12/10/2020 14:30,39.4805,1.139,39.49692648,0.3805,-0.291,0.479021137,39.1,1.43,39.12614088,0.3805,-0.291,0.479021137,0.3805,-0.291,0.479021137,0,0,0
12/10/2020 15:00,39.2205,1.2185,39.23942358,0.3805,-0.2915,0.479325046,38.84,1.51,38.86934139,0.3805,-0.2915,0.479325046,0.3805,-0.2915,0.479325046,0,0,0
12/10/2020 15:30,38.4995,0.8355,38.50856477,0.3795,-0.2945,0.480364965,38.12,1.13,38.13674475,0.3795,-0.2945,0.480364965,0.3795,-0.2945,0.480364965,0,0,0
12/10/2020 16:00,38.8965,0.9,38.90691085,0.3765,-0.32,0.494117648,38.52,1.22,38.53931499,0.3765,-0.32,0.494117648,0.3765,-0.32,0.494117648,0,0,0
12/10/2020 16:30,38.901,0.4065,38.90312382,0.381,-0.3135,0.493399686,38.52,0.72,38.52672838,0.381,-0.3135,0.493399686,0.381,-0.3135,0.493399686,0,0,0
12/10/2020 17:00,38.3645,-0.22,38.36513079,0.3845,-0.3,0.487688681,37.98,0.08,37.98008425,0.3845,-0.3,0.487688681,0.3845,-0.3,0.487688681,0,0,0
12/10/2020 17:30,38.9565,0.364,38.95820053,0.4065,-0.336,0.52738814,38.55,0.7,38.55635486,0.4065,-0.336,0.52738814,0.4065,-0.336,0.52738814,0,0,0
12/10/2020 18:00,38.4195,-0.897,38.42996994,0.3895,-0.317,0.502194434,38.03,-0.58,38.03442257,0.3895,-0.317,0.502194434,0.3895,-0.317,0.502194434,0,0,0
12/10/2020 18:30,38.09,-0.9875,38.10279854,0.39,-0.3075,0.496644994,37.7,-0.68,37.70613213,0.39,-0.3075,0.496644994,0.39,-0.3075,0.496644994,0,0,0
12/10/2020 19:00,39.0135,-0.9695,39.02554436,0.3835,-0.2895,0.480502341,38.63,-0.68,38.63598452,0.3835,-0.2895,0.480502341,0.3835,-0.2895,0.480502341,0,0,0
12/10/2020 19:30,38.692,-1.055,38.70638047,0.372,-0.285,0.468624583,38.32,-0.77,38.32773539,0.372,-0.285,0.468624583,0.372,-0.285,0.468624583,0,0,0
12/10/2020 20:00,37.829,-1.1735,37.8471973,0.369,-0.2835,0.465331334,37.46,-0.89,37.47057112,0.369,-0.2835,0.465331334,0.369,-0.2835,0.465331334,0,0,0
12/10/2020 20:30,36.0325,-1.522,36.06463004,0.3725,-0.292,0.473307775,35.66,-1.23,35.68120654,0.3725,-0.292,0.473307775,0.3725,-0.292,0.473307775,0,0,0
12/10/2020 21:00,34.3125,-2.1205,34.37796062,0.3725,-0.2805,0.466300869,33.94,-1.84,33.98983966,0.3725,-0.2805,0.466300869,0.3725,-0.2805,0.466300869,0,0,0
12/10/2020 21:30,33.21,-2.0275,33.27183278,0.37,-0.2875,0.468568298,32.84,-1.74,32.88606392,0.37,-0.2875,0.468568298,0.37,-0.2875,0.468568298,0,0,0
12/10/2020 22:00,31.63,-2.1255,31.70133515,0.37,-0.2955,0.473519007,31.26,-1.83,31.31351944,0.37,-0.2955,0.473519007,0.37,-0.2955,0.473519007,0,0,0
12/10/2020 22:30,29.2815,-2.658,29.4018912,0.3715,-0.318,0.489015593,28.91,-2.34,29.0045462,0.3715,-0.318,0.489015593,0.3715,-0.318,0.489015593,0,0,0
12/10/2020 23:00,27.5925,-2.756,27.72979611,0.3725,-0.296,0.475785929,27.22,-2.46,27.33093485,0.3725,-0.296,0.475785929,0.3725,-0.296,0.475785929,0,0,0
12/10/2020 23:30,25.7815,-3.0515,25.96145979,0.3715,-0.2715,0.460135306,25.41,-2.78,25.56162162,0.3715,-0.2715,0.460135306,0.3715,-0.2715,0.460135306,0,0,0
13/10/2020 00:00,24.691,-3.271,24.90672443,0.371,-0.261,0.453609965,24.32,-3.01,24.50556059,0.371,-0.261,0.453609965,0.371,-0.261,0.453609965,0,0,0
13/10/2020 00:30,23.7015,-3.5985,23.97311629,0.3715,-0.2585,0.452586456,23.33,-3.34,23.56787008,0.3715,-0.2585,0.452586456,0.3715,-0.2585,0.452586456,0,0,0
13/10/2020 01:00,23.5225,-3.198,23.73889657,0.3725,-0.268,0.458890237,23.15,-2.93,23.33468234,0.3725,-0.268,0.458890237,0.3725,-0.268,0.458890237,0,0,0
13/10/2020 01:30,23.5225,-3.2005,23.73923349,0.3725,-0.2705,0.460354755,23.15,-2.93,23.33468234,0.3725,-0.2705,0.460354755,0.3725,-0.2705,0.460354755,0,0,0
13/10/2020 02:00,23.704,-3.2175,23.92136957,0.374,-0.2875,0.47173324,23.33,-2.93,23.51326859,0.374,-0.2875,0.47173324,0.374,-0.2875,0.47173324,0,0,0
13/10/2020 02:30,23.184,-3.436,23.43723431,0.384,-0.316,0.497304736,22.8,-3.12,23.01248357,0.384,-0.316,0.497304736,0.384,-0.316,0.497304736,0,0,0
13/10/2020 03:00,22.335,-3.4305,22.59691473,0.465,-0.4105,0.620270304,21.87,-3.02,22.0775293,0.465,-0.4105,0.620270304,0.465,-0.4105,0.620270304,0,0,0
13/10/2020 03:30,22.5005,-3.369,22.75132219,0.3905,-0.349,0.523728222,22.11,-3.02,22.31529744,0.3905,-0.349,0.523728222,0.3905,-0.349,0.523728222,0,0,0
13/10/2020 04:00,22.1785,-3.434,22.44277653,0.3785,-0.324,0.498235135,21.8,-3.11,22.02071979,0.3785,-0.324,0.498235135,0.3785,-0.324,0.498235135,0,0,0
13/10/2020 04:30,21.576,-3.8445,21.91583802,0.376,-0.3045,0.483834941,21.2,-3.54,21.49352461,0.376,-0.3045,0.483834941,0.376,-0.3045,0.483834941,0,0,0
13/10/2020 05:00,21.7875,-3.667,22.09393684,0.3875,-0.337,0.513541868,21.4,-3.33,21.65753679,0.3875,-0.337,0.513541868,0.3875,-0.337,0.513541868,0,0,0
13/10/2020 05:30,22.316,-3.5685,22.59951434,0.386,-0.3185,0.500438058,21.93,-3.25,22.16951511,0.386,-0.3185,0.500438058,0.386,-0.3185,0.500438058,0,0,0
13/10/2020 06:00,23.604,-3.547,23.8690181,0.374,-0.297,0.477582454,23.23,-3.25,23.45624437,0.374,-0.297,0.477582454,0.374,-0.297,0.477582454,0,0,0
13/10/2020 06:30,25.3235,-3.1965,25.52444445,0.3735,-0.2665,0.458829489,24.95,-2.93,25.12145298,0.3735,-0.2665,0.458829489,0.3735,-0.2665,0.458829489,0,0,0
13/10/2020 07:00,28.083,-2.2675,28.17439343,0.373,-0.2775,0.464903485,27.71,-1.99,27.78136426,0.373,-0.2775,0.464903485,0.373,-0.2775,0.464903485,0,0,0
13/10/2020 07:30,31.5625,-1.2405,31.58686826,0.3725,-0.2805,0.466300869,31.19,-0.96,31.20477047,0.3725,-0.2805,0.466300869,0.3725,-0.2805,0.466300869,0,0,0
13/10/2020 08:00,33.194,-0.8985,33.20615814,0.374,-0.2985,0.478516719,32.82,-0.6,32.825484,0.374,-0.2985,0.478516719,0.374,-0.2985,0.478516719,0,0,0
13/10/2020 08:30,34.8915,0.114,34.89168623,0.3715,-0.286,0.468837125,34.52,0.4,34.52231742,0.3715,-0.286,0.468837125,0.3715,-0.286,0.468837125,0,0,0
13/10/2020 09:00,36.521,0.486,36.52423356,0.371,-0.284,0.467222645,36.15,0.77,36.15819962,0.371,-0.284,0.467222645,0.371,-0.284,0.467222645,0,0,0
13/10/2020 09:30,37.9105,0.6585,37.91621859,0.3705,-0.3315,0.497154403,37.54,0.99,37.55305181,0.3705,-0.3315,0.497154403,0.3705,-0.3315,0.497154403,0,0,0
13/10/2020 10:00,38.4715,0.924,38.48259461,0.3715,-0.336,0.500907427,38.1,1.26,38.12082895,0.3715,-0.336,0.500907427,0.3715,-0.336,0.500907427,0,0,0
13/10/2020 10:30,38.172,0.6645,38.17778339,0.372,-0.3455,0.507695036,37.8,1.01,37.81349098,0.372,-0.3455,0.507695036,0.372,-0.3455,0.507695036,0,0,0
13/10/2020 11:00,37.9305,1.0495,37.94501654,0.3705,-0.3305,0.496488167,37.56,1.38,37.58534289,0.3705,-0.3305,0.496488167,0.3705,-0.3305,0.496488167,0,0,0
13/10/2020 11:30,37.488,1.369,37.51298848,0.398,-0.401,0.564982301,37.09,1.77,37.13220974,0.398,-0.401,0.564982301,0.398,-0.401,0.564982301,0,0,0
13/10/2020 12:00,37.9735,1.5085,38.00345082,0.3935,-0.3715,0.541160327,37.58,1.88,37.62699563,0.3935,-0.3715,0.541160327,0.3935,-0.3715,0.541160327,0,0,0
13/10/2020 12:30,38.591,1.488,38.61967666,0.371,-0.342,0.504583987,38.22,1.83,38.26378575,0.371,-0.342,0.504583987,0.371,-0.342,0.504583987,0,0,0
13/10/2020 13:00,38.497,1.3895,38.52206795,0.367,-0.3405,0.500628855,38.13,1.73,38.16922582,0.367,-0.3405,0.500628855,0.367,-0.3405,0.500628855,0,0,0
13/10/2020 13:30,38.148,0.896,38.15852094,0.368,-0.344,0.503745968,37.78,1.24,37.80034391,0.368,-0.344,0.503745968,0.368,-0.344,0.503745968,0,0,0
13/10/2020 14:00,38.237,1.771,38.2779912,0.367,-0.329,0.492879296,37.87,2.1,37.92818082,0.367,-0.329,0.492879296,0.367,-0.329,0.492879296,0,0,0
13/10/2020 14:30,37.967,1.7805,38.00872623,0.367,-0.3195,0.486589406,37.6,2.1,37.65859796,0.367,-0.3195,0.486589406,0.367,-0.3195,0.486589406,0,0,0
13/10/2020 15:00,37.498,1.6595,37.5347032,0.368,-0.3405,0.501362394,37.13,2,37.18382578,0.368,-0.3405,0.501362394,0.368,-0.3405,0.501362394,0,0,0
13/10/2020 15:30,37.7665,1.416,37.79303611,0.3665,-0.334,0.49586112,37.4,1.75,37.44092013,0.3665,-0.334,0.49586112,0.3665,-0.334,0.49586112,0,0,0
13/10/2020 16:00,38.0605,1.264,38.08148312,0.3705,-0.336,0.500166222,37.69,1.6,37.72394598,0.3705,-0.336,0.500166222,0.3705,-0.336,0.500166222,0,0,0
13/10/2020 16:30,38.554,0.772,38.56172844,0.374,-0.328,0.497453515,38.18,1.1,38.19584271,0.374,-0.328,0.497453515,0.374,-0.328,0.497453515,0,0,0
13/10/2020 17:00,39.1465,0.4935,39.14961053,0.3765,-0.3165,0.491858211,38.77,0.81,38.77846052,0.3765,-0.3165,0.491858211,0.3765,-0.3165,0.491858211,0,0,0
13/10/2020 17:30,38.5515,-0.3045,38.55270253,0.4115,-0.3645,0.549720383,38.14,0.06,38.14004719,0.4115,-0.3645,0.549720383,0.4115,-0.3645,0.549720383,0,0,0
13/10/2020 18:00,38.456,-0.8155,38.4646458,0.366,-0.3055,0.476745477,38.09,-0.51,38.09341413,0.366,-0.3055,0.476745477,0.366,-0.3055,0.476745477,0,0,0
13/10/2020 18:30,39.084,-0.999,39.0967653,0.364,-0.299,0.471059444,38.72,-0.7,38.72632696,0.364,-0.299,0.471059444,0.364,-0.299,0.471059444,0,0,0
13/10/2020 19:00,39.2065,-1.0105,39.21952004,0.3665,-0.3105,0.480346229,38.84,-0.7,38.84630742,0.3665,-0.3105,0.480346229,0.3665,-0.3105,0.480346229,0,0,0
13/10/2020 19:30,38.849,-1.017,38.86230938,0.369,-0.317,0.486466854,38.48,-0.7,38.48636642,0.369,-0.317,0.486466854,0.369,-0.317,0.486466854,0,0,0
13/10/2020 20:00,37.4375,-1.09,37.45336442,0.3775,-0.34,0.508041583,37.06,-0.75,37.06758827,0.3775,-0.34,0.508041583,0.3775,-0.34,0.508041583,0,0,0
13/10/2020 20:30,36.31,-1.446,36.33878116,0.37,-0.346,0.506572798,35.94,-1.1,35.95682967,0.37,-0.346,0.506572798,0.37,-0.346,0.506572798,0,0,0
13/10/2020 21:00,34.262,-2.254,34.33606209,0.362,-0.314,0.479207679,33.9,-1.94,33.95546495,0.362,-0.314,0.479207679,0.362,-0.314,0.479207679,0,0,0
13/10/2020 21:30,32.7045,-2.163,32.77594986,0.3645,-0.323,0.48702079,32.34,-1.84,32.39230155,0.3645,-0.323,0.48702079,0.3645,-0.323,0.48702079,0,0,0
13/10/2020 22:00,30.5145,-2.5075,30.61735238,0.3945,-0.3475,0.525724738,30.12,-2.16,30.19735088,0.3945,-0.3475,0.525724738,0.3945,-0.3475,0.525724738,0,0,0
13/10/2020 22:30,29.062,-2.6565,29.18316015,0.382,-0.3665,0.529382895,28.68,-2.29,28.77127908,0.382,-0.3665,0.529382895,0.382,-0.3665,0.529382895,0,0,0
13/10/2020 23:00,26.8115,-2.872,26.96488302,0.3615,-0.312,0.477520942,26.45,-2.56,26.5735978,0.3615,-0.312,0.477520942,0.3615,-0.312,0.477520942,0,0,0
13/10/2020 23:30,25.099,-3.2645,25.31040816,0.399,-0.3645,0.540426915,24.7,-2.9,24.86966023,0.399,-0.3645,0.540426915,0.399,-0.3645,0.540426915,0,0,0
14/10/2020 00:00,23.675,-3.42,23.92074466,0.375,-0.34,0.506186724,23.3,-3.08,23.50268921,0.375,-0.34,0.506186724,0.375,-0.34,0.506186724,0,0,0
14/10/2020 00:30,22.867,-3.4405,23.12437522,0.357,-0.1305,0.380104262,22.51,-3.31,22.75205925,0.357,-0.1305,0.380104262,0.357,-0.1305,0.380104262,0,0,0
14/10/2020 01:00,22.6765,-3.29,22.91392049,0.3565,-0.13,0.379463108,22.32,-3.16,22.54258193,0.3565,-0.13,0.379463108,0.3565,-0.13,0.379463108,0,0,0
14/10/2020 01:30,22.4455,-3.2915,22.68555581,0.3555,-0.1315,0.379041554,22.09,-3.16,22.3148762,0.3555,-0.1315,0.379041554,0.3555,-0.1315,0.379041554,0,0,0
14/10/2020 02:00,22.9755,-3.289,23.2097204,0.3555,-0.129,0.378181504,22.62,-3.16,22.83965849,0.3555,-0.129,0.378181504,0.3555,-0.129,0.378181504,0,0,0
14/10/2020 02:30,22.715,-3.484,22.98063274,0.355,-0.134,0.379448284,22.36,-3.35,22.60955771,0.355,-0.134,0.379448284,0.355,-0.134,0.379448284,0,0,0
14/10/2020 03:00,22.274,-3.589,22.56129422,0.354,-0.139,0.380311714,21.92,-3.45,22.18983776,0.354,-0.139,0.380311714,0.354,-0.139,0.380311714,0,0,0
14/10/2020 03:30,21.976,-3.4505,22.24523603,0.356,-0.1405,0.382722158,21.62,-3.31,21.87191121,0.356,-0.1405,0.382722158,0.356,-0.1405,0.382722158,0,0,0
14/10/2020 04:00,21.487,-3.5895,21.78475796,0.357,-0.1395,0.383287425,21.13,-3.45,21.40979682,0.357,-0.1395,0.383287425,0.357,-0.1395,0.383287425,0,0,0
14/10/2020 04:30,21.0375,-3.9995,21.41430378,0.3575,-0.1295,0.380232166,20.68,-3.87,21.03899475,0.3575,-0.1295,0.380232166,0.3575,-0.1295,0.380232166,0,0,0
14/10/2020 05:00,20.678,-3.9985,21.06104666,0.358,-0.1285,0.380363313,20.32,-3.87,20.68524353,0.358,-0.1285,0.380363313,0.358,-0.1285,0.380363313,0,0,0
14/10/2020 05:30,21.157,-3.9045,21.51426897,0.357,-0.1245,0.3780863,20.8,-3.78,21.14068116,0.357,-0.1245,0.3780863,0.357,-0.1245,0.3780863,0,0,0
14/10/2020 06:00,22.1855,-3.5995,22.47560479,0.3555,-0.1395,0.381890691,21.83,-3.46,22.10249986,0.3555,-0.1395,0.381890691,0.3555,-0.1395,0.381890691,0,0,0
14/10/2020 06:30,24.4635,-3.0205,24.64926475,0.3535,-0.1205,0.37347356,24.11,-2.9,24.28378265,0.3535,-0.1205,0.37347356,0.3535,-0.1205,0.37347356,0,0,0
14/10/2020 07:00,27.5035,-1.9865,27.57514632,0.3535,-0.1265,0.375452394,27.15,-1.86,27.21363813,0.3535,-0.1265,0.375452394,0.3535,-0.1265,0.375452394,0,0,0
14/10/2020 07:30,30.964,-1.195,30.98705086,0.354,-0.145,0.382545422,30.61,-1.05,30.62800353,0.354,-0.145,0.382545422,0.354,-0.145,0.382545422,0,0,0
14/10/2020 08:00,32.2225,-0.633,32.22871693,0.3525,-0.143,0.380401433,31.87,-0.49,31.87376664,0.3525,-0.143,0.380401433,0.3525,-0.143,0.380401433,0,0,0
14/10/2020 08:30,33.6625,0.3495,33.66431429,0.3525,-0.1305,0.375880965,33.31,0.48,33.31345824,0.3525,-0.1305,0.375880965,0.3525,-0.1305,0.375880965,0,0,0
14/10/2020 09:00,34.73,0.736,34.7377978,0.35,-0.114,0.368097813,34.38,0.85,34.39050596,0.35,-0.114,0.368097813,0.35,-0.114,0.368097813,0,0,0
14/10/2020 09:30,35.45,0.9,35.4614227,0.35,-0.13,0.373363094,35.1,1.03,35.11510928,0.35,-0.13,0.373363094,0.35,-0.13,0.373363094,0,0,0
14/10/2020 10:00,35.5795,0.847,35.58958035,0.3495,-0.123,0.370512146,35.23,0.97,35.24335115,0.3495,-0.123,0.370512146,0.3495,-0.123,0.370512146,0,0,0
14/10/2020 10:30,35.6965,0.722,35.70380087,0.3465,-0.138,0.372969503,35.35,0.86,35.36045956,0.3465,-0.138,0.372969503,0.3465,-0.138,0.372969503,0,0,0
14/10/2020 11:00,35.3055,1.0095,35.31992951,0.3455,-0.1305,0.369324383,34.96,1.14,34.97858202,0.3455,-0.1305,0.369324383,0.3455,-0.1305,0.369324383,0,0,0
14/10/2020 11:30,35.198,1.0025,35.21227357,0.348,-0.1375,0.374179436,34.85,1.14,34.86864064,0.348,-0.1375,0.374179436,0.348,-0.1375,0.374179436,0,0,0
14/10/2020 12:00,34.7105,0.996,34.72478691,0.3505,-0.144,0.378927764,34.36,1.14,34.37890632,0.3505,-0.144,0.378927764,0.3505,-0.144,0.378927764,0,0,0
14/10/2020 12:30,34.8505,1.1565,34.86968372,0.3505,-0.1435,0.378738036,34.5,1.3,34.52448407,0.3505,-0.1435,0.378738036,0.3505,-0.1435,0.378738036,0,0,0
14/10/2020 13:00,34.6495,0.949,34.66249344,0.3495,-0.151,0.380724638,34.3,1.1,34.31763395,0.3495,-0.151,0.380724638,0.3495,-0.151,0.380724638,0,0,0
14/10/2020 13:30,33.7,0.546,33.7044228,0.35,-0.154,0.382382008,33.35,0.7,33.35734552,0.35,-0.154,0.382382008,0.35,-0.154,0.382382008,0,0,0
14/10/2020 14:00,34.0015,0.7185,34.00909062,0.3515,-0.1515,0.382759063,33.65,0.87,33.66124478,0.3515,-0.1515,0.382759063,0.3515,-0.1515,0.382759063,0,0,0
14/10/2020 14:30,33.8755,0.8955,33.88733422,0.3555,-0.1545,0.387621594,33.52,1.05,33.53644137,0.3555,-0.1545,0.387621594,0.3555,-0.1545,0.387621594,0,0,0
14/10/2020 15:00,33.825,0.688,33.83199623,0.355,-0.162,0.390216607,33.47,0.85,33.48079151,0.355,-0.162,0.390216607,0.355,-0.162,0.390216607,0,0,0
14/10/2020 15:30,34.285,0.5825,34.28994796,0.355,-0.1575,0.388369991,33.93,0.74,33.9380686,0.355,-0.1575,0.388369991,0.355,-0.1575,0.388369991,0,0,0
14/10/2020 16:00,35.663,0.951,35.67567757,0.353,-0.139,0.379381075,35.31,1.09,35.32681984,0.353,-0.139,0.379381075,0.353,-0.139,0.379381075,0,0,0
14/10/2020 16:30,36.905,0.6825,36.91131034,0.355,-0.1275,0.377201869,36.55,0.81,36.55897427,0.355,-0.1275,0.377201869,0.355,-0.1275,0.377201869,0,0,0
14/10/2020 17:00,37.2555,0.135,37.25574459,0.3655,-0.125,0.386283898,36.89,0.26,36.89091623,0.3655,-0.125,0.386283898,0.3655,-0.125,0.386283898,0,0,0
14/10/2020 17:30,37.9275,-0.67,37.93341741,0.3775,-0.11,0.393200013,37.55,-0.56,37.55417553,0.3775,-0.11,0.393200013,0.3775,-0.11,0.393200013,0,0,0
14/10/2020 18:00,37.7425,-0.413,37.74475957,0.3825,-0.123,0.401790057,37.36,-0.29,37.36112552,0.3825,-0.123,0.401790057,0.3825,-0.123,0.401790057,0,0,0
14/10/2020 18:30,37.5,-0.8625,37.50991744,0.36,-0.1325,0.383609502,37.14,-0.73,37.14717351,0.36,-0.1325,0.383609502,0.36,-0.1325,0.383609502,0,0,0
14/10/2020 19:00,38.722,-0.7915,38.73008851,0.362,-0.1115,0.378782589,38.36,-0.68,38.36602664,0.362,-0.1115,0.378782589,0.362,-0.1115,0.378782589,0,0,0
14/10/2020 19:30,38.406,-0.8065,38.41446704,0.356,-0.1265,0.37780716,38.05,-0.68,38.05607573,0.356,-0.1265,0.37780716,0.356,-0.1265,0.37780716,0,0,0
14/10/2020 20:00,37.264,-1.0755,37.27951711,0.354,-0.1355,0.379046501,36.91,-0.94,36.92196772,0.354,-0.1355,0.379046501,0.354,-0.1355,0.379046501,0,0,0
14/10/2020 20:30,35.4255,-1.2295,35.44682948,0.3555,-0.1395,0.381890691,35.07,-1.09,35.08693489,0.3555,-0.1395,0.381890691,0.3555,-0.1395,0.381890691,0,0,0
14/10/2020 21:00,33.227,-1.8635,33.27921515,0.357,-0.1235,0.37775819,32.87,-1.74,32.91602193,0.357,-0.1235,0.37775819,0.357,-0.1235,0.37775819,0,0,0
14/10/2020 21:30,32.5325,-1.9305,32.58972824,0.3525,-0.1405,0.379468708,32.18,-1.79,32.22974558,0.3525,-0.1405,0.379468708,0.3525,-0.1405,0.379468708,0,0,0
14/10/2020 22:00,30.722,-2.2945,30.80756424,0.352,-0.1445,0.380505256,30.37,-2.15,30.44600795,0.352,-0.1445,0.380505256,0.352,-0.1445,0.380505256,0,0,0
14/10/2020 22:30,28.692,-2.6695,28.81591738,0.352,-0.1495,0.38243202,28.34,-2.52,28.45181892,0.352,-0.1495,0.38243202,0.352,-0.1495,0.38243202,0,0,0
14/10/2020 23:00,26.812,-3.002,26.97953573,0.352,-0.142,0.379562907,26.46,-2.86,26.61411655,0.352,-0.142,0.379562907,0.352,-0.142,0.379562907,0,0,0
14/10/2020 23:30,25.1925,-3.1315,25.38638116,0.3525,-0.1415,0.379840098,24.84,-2.99,25.01930655,0.3525,-0.1415,0.379840098,0.3525,-0.1415,0.379840098,0,0,0
15/10/2020 00:00,23.8425,-3.3845,24.08152085,0.3525,-0.1445,0.380967846,23.49,-3.24,23.71239549,0.3525,-0.1445,0.380967846,0.3525,-0.1445,0.380967846,0,0,0
16/10/2020 00:30,22.6205,-3.6585,22.91444179,0.0005,-0.2485,0.248500503,22.62,-3.41,22.87558742,0.0005,-0.2485,0.248500503,0.0005,-0.2485,0.248500503,0,0,0
16/10/2020 01:00,21.9945,-3.455,22.26421019,0.0045,-0.265,0.265038205,21.99,-3.19,22.22017552,0.0045,-0.265,0.265038205,0.0045,-0.265,0.265038205,0,0,0
16/10/2020 01:30,22.18,-3.4295,22.4435708,0,-0.2395,0.2395,22.18,-3.19,22.40822394,0,-0.2395,0.2395,0,-0.2395,0.2395,0,0,0
16/10/2020 02:00,22.75,-3.427,23.00666923,0,-0.237,0.237,22.75,-3.19,22.97256189,0,-0.237,0.237,0,-0.237,0.237,0,0,0
16/10/2020 02:30,22.27,-3.7365,22.58128279,0,-0.2465,0.2465,22.27,-3.49,22.54180561,0,-0.2465,0.2465,0,-0.2465,0.2465,0,0,0
16/10/2020 03:00,21.84,-3.853,22.17726784,0,-0.243,0.243,21.84,-3.61,22.13634342,0,-0.243,0.243,0,-0.243,0.243,0,0,0
16/10/2020 03:30,21.66,-3.5325,21.94616496,0,-0.2325,0.2325,21.66,-3.3,21.90994295,0,-0.2325,0.2325,0,-0.2325,0.2325,0,0,0
16/10/2020 04:00,21.33,-3.737,21.65488557,0,-0.227,0.227,21.33,-3.51,21.61686841,0,-0.227,0.227,0,-0.227,0.227,0,0,0
16/10/2020 04:30,20.87,-4.253,21.2989415,0,-0.223,0.223,20.87,-4.03,21.25553575,0,-0.223,0.223,0,-0.223,0.223,0,0,0
16/10/2020 05:00,20.87,-4.4075,21.33032949,0,-0.2075,0.2075,20.87,-4.2,21.28842174,0,-0.2075,0.2075,0,-0.2075,0.2075,0,0,0
16/10/2020 05:30,21.45,-4.2205,21.86126987,0,-0.2205,0.2205,21.45,-4,21.81977314,0,-0.2205,0.2205,0,-0.2205,0.2205,0,0,0
16/10/2020 06:00,22.2,-4.1705,22.58833925,0,-0.2505,0.2505,22.2,-3.92,22.54343363,0,-0.2505,0.2505,0,-0.2505,0.2505,0,0,0
16/10/2020 06:30,24.1,-3.4185,24.34124365,0,-0.2485,0.2485,24.1,-3.17,24.30758935,0,-0.2485,0.2485,0,-0.2485,0.2485,0,0,0
16/10/2020 07:00,27.26,-2.251,27.3527805,0,-0.251,0.251,27.26,-2,27.33326911,0,-0.251,0.251,0,-0.251,0.251,0,0,0
16/10/2020 07:30,30.93,-1.17,30.95212109,0,-0.29,0.29,30.93,-0.88,30.94251606,0,-0.29,0.29,0,-0.29,0.29,0,0,0
16/10/2020 08:00,32.39,-0.882,32.40200648,0,-0.302,0.302,32.39,-0.58,32.39519254,0,-0.302,0.302,0,-0.302,0.302,0,0,0
16/10/2020 08:30,33.991,0.302,33.99234156,0.001,-0.308,0.308001623,33.99,0.61,33.99547323,0.001,-0.308,0.308001623,0.001,-0.308,0.308001623,0,0,0
16/10/2020 09:00,35.4215,0.4355,35.42417709,0.0015,-0.3145,0.314503577,35.42,0.75,35.42793954,0.0015,-0.3145,0.314503577,0.0015,-0.3145,0.314503577,0,0,0
16/10/2020 09:30,36.76,0.5445,36.76403243,0,-0.2955,0.2955,36.76,0.84,36.76959614,0,-0.2955,0.2955,0,-0.2955,0.2955,0,0,0
16/10/2020 10:00,37.38,0.711,37.38676131,0,-0.299,0.299,37.38,1.01,37.39364251,0,-0.299,0.299,0,-0.299,0.299,0,0,0
16/10/2020 10:30,37.38,0.5675,37.38430762,0,-0.3025,0.3025,37.38,0.87,37.39012303,0,-0.3025,0.3025,0,-0.3025,0.3025,0,0,0
16/10/2020 11:00,37.6305,0.9045,37.64136887,0.0005,-0.2755,0.275500454,37.63,1.18,37.64849665,0.0005,-0.2755,0.275500454,0.0005,-0.2755,0.275500454,0,0,0
16/10/2020 11:30,37.632,1.114,37.64848496,0.002,-0.266,0.266007519,37.63,1.38,37.65529578,0.002,-0.266,0.266007519,0.002,-0.266,0.266007519,0,0,0
16/10/2020 12:00,38.241,1.255,38.26158787,0.001,-0.265,0.265001887,38.24,1.52,38.27019728,0.001,-0.265,0.265001887,0.001,-0.265,0.265001887,0,0,0
16/10/2020 12:30,38.531,1.35,38.55464253,0.001,-0.27,0.270001852,38.53,1.62,38.56404154,0.001,-0.27,0.270001852,0.001,-0.27,0.270001852,0,0,0
16/10/2020 13:00,38.472,1.014,38.48536059,0.002,-0.276,0.276007246,38.47,1.29,38.49162247,0.002,-0.276,0.276007246,0.002,-0.276,0.276007246,0,0,0
16/10/2020 13:30,37.891,-0.25,37.89182473,0.001,-0.25,0.250002,37.89,0,37.89,0.001,-0.25,0.250002,0.001,-0.25,0.250002,0,0,0
16/10/2020 14:00,37.7725,0.5405,37.7763669,0.0025,-0.2595,0.259512042,37.77,0.8,37.77847138,0.0025,-0.2595,0.259512042,0.0025,-0.2595,0.259512042,0,0,0
16/10/2020 14:30,37.881,0.7595,37.88861308,0.001,-0.2705,0.270501848,37.88,1.03,37.89400084,0.001,-0.2705,0.270501848,0.001,-0.2705,0.270501848,0,0,0
16/10/2020 15:00,37.4705,0.7745,37.47850345,0.0005,-0.2555,0.255500489,37.47,1.03,37.48415399,0.0005,-0.2555,0.255500489,0.0005,-0.2555,0.255500489,0,0,0
16/10/2020 15:30,37.392,0.752,37.39956107,0.002,-0.278,0.278007194,37.39,1.03,37.40418426,0.002,-0.278,0.278007194,0.002,-0.278,0.278007194,0,0,0
16/10/2020 16:00,37.624,0.68,37.63014451,0.004,-0.28,0.28002857,37.62,0.96,37.63224681,0.004,-0.28,0.28002857,0.004,-0.28,0.28002857,0,0,0
16/10/2020 16:30,37.7865,0.3425,37.78805219,0.0065,-0.2775,0.277576116,37.78,0.62,37.78508701,0.0065,-0.2775,0.277576116,0.0065,-0.2775,0.277576116,0,0,0
16/10/2020 17:00,37.6735,-0.0225,37.67350672,0.0135,-0.2625,0.262846914,37.66,0.24,37.66076473,0.0135,-0.2625,0.262846914,0.0135,-0.2625,0.262846914,0,0,0
16/10/2020 17:30,27.711,0.5195,27.71586912,0.011,-0.2605,0.260732142,27.7,0.78,27.71097977,19.691,-0.2605,19.69272305,0.011,-0.2605,0.260732142,19.68,0,19.68
16/10/2020 18:00,18.8045,0.404,18.80883931,0.0145,-0.266,0.266394914,18.79,0.67,18.80194139,19.3245,-0.816,19.34172061,0.0145,-0.266,0.266394914,19.31,-0.55,19.31783114
16/10/2020 18:30,19.1835,-0.9455,19.20678637,0.0135,-0.2355,0.235886625,19.17,-0.71,19.18314364,19.3835,-0.9155,19.4051079,0.0135,-0.2355,0.235886625,19.37,-0.68,19.38193231
16/10/2020 19:00,19.31,-0.238,19.31146665,0,-0.238,0.238,19.31,0,19.31,19.43,-1.008,19.45612921,0,-0.238,0.238,19.43,-0.77,19.44525135
16/10/2020 19:30,18.7525,-3.3895,19.05636289,0.0025,-0.2395,0.239513048,18.75,-3.15,19.01275887,19.2525,-1.0095,19.27894827,0.0025,-0.2395,0.239513048,19.25,-0.77,19.26539384
16/10/2020 20:00,17.902,-3.4935,18.23968602,0.002,-0.2635,0.26350759,17.9,-3.23,18.18908739,18.812,-0.3035,18.81444807,0.002,-0.2635,0.26350759,18.81,-0.04,18.81004253
16/10/2020 20:30,17.152,-0.9705,17.17943463,0.002,-0.2805,0.28050713,17.15,-0.69,17.16387485,17.832,-1.3605,17.88382465,0.002,-0.2805,0.28050713,17.83,-1.08,17.86267897
16/10/2020 21:00,16.513,-1.1855,16.55549997,0.003,-0.2755,0.275516333,16.51,-0.91,16.53505972,17.163,-1.4155,17.221272,0.003,-0.2755,0.275516333,17.16,-1.14,17.19782544
16/10/2020 21:30,15.39,-4.2195,15.95795351,0,-0.2795,0.2795,15.39,-3.94,15.8863369,16.4,1.5405,16.47219294,0,-0.2795,0.2795,16.4,1.82,16.50067877
16/10/2020 22:00,14.95,-2.512,15.15957269,0,-0.282,0.282,14.95,-2.23,15.11540274,15.58,-0.622,15.5924111,0,-0.282,0.282,15.58,-0.34,15.58370944
16/10/2020 22:30,14.27,-1.3875,14.33729599,0,-0.2775,0.2775,14.27,-1.11,14.31310588,14.67,-2.0075,14.80671997,0,-0.2775,0.2775,14.67,-1.73,14.77165529
16/10/2020 23:00,13.28,-1.539,13.36887882,0,-0.279,0.279,13.28,-1.26,13.33964018,13.71,-2.169,13.88051372,0,-0.279,0.279,13.71,-1.89,13.8396604
16/10/2020 23:30,12.49,-1.6605,12.59989525,0,-0.2905,0.2905,12.49,-1.37,12.56491146,12.82,-2.3005,13.02477256,0,-0.2905,0.2905,12.82,-2.01,12.97661358
17/10/2020 00:00,11.89,-1.8135,12.02750524,0,-0.2835,0.2835,11.89,-1.53,11.9880357,12.16,-2.4635,12.40703156,0,-0.2835,0.2835,12.16,-2.18,12.35386579
17/10/2020 00:30,11.45,-1.9725,11.61865983,0,-0.2825,0.2825,11.45,-1.69,11.57404856,11.68,-2.6225,11.97079389,0,-0.2825,0.2825,11.68,-2.34,11.91209469
17/10/2020 01:00,11.27,-1.8355,11.41849203,0,-0.2855,0.2855,11.27,-1.55,11.37608896,11.51,-2.5055,11.77954287,0,-0.2855,0.2855,11.51,-2.22,11.72213718
17/10/2020 01:30,11.27,-1.9235,11.43296778,0,-0.3135,0.3135,11.27,-1.61,11.38441918,11.51,-2.4435,11.76651147,0,-0.3135,0.3135,11.51,-2.13,11.70542609
17/10/2020 02:00,11.4,-2.0935,11.59063166,0,-0.2935,0.2935,11.4,-1.8,11.54123044,11.62,-2.4235,11.8700359,0,-0.2935,0.2935,11.62,-2.13,11.81360656
17/10/2020 02:30,11.29,-2.1055,11.48465194,0,-0.3055,0.3055,11.29,-1.8,11.43258938,11.51,-2.5055,11.77954287,0,-0.3055,0.3055,11.51,-2.2,11.71836593
17/10/2020 03:00,11.04,-2.084,11.23497468,0,-0.284,0.284,11.04,-1.8,11.18577668,11.22,-2.484,11.49167768,0,-0.284,0.284,11.22,-2.2,11.43365208
17/10/2020 03:30,10.95,-1.9785,11.12730705,0,-0.3185,0.3185,10.95,-1.66,11.07511174,11.13,-2.3285,11.37096356,0,-0.3185,0.3185,11.13,-2.01,11.31003979
17/10/2020 04:00,10.75,-1.99,10.93263921,0,-0.33,0.33,10.75,-1.66,10.87741238,10.89,-2.34,11.13856813,0,-0.33,0.33,10.89,-2.01,11.07394239
17/10/2020 04:30,10.54,-2.08,10.74327697,0,-0.32,0.32,10.54,-1.76,10.68593468,10.67,-2.67,10.99899086,0,-0.32,0.32,10.67,-2.35,10.92572194
17/10/2020 05:00,10.38,-2.265,10.62424703,0,-0.315,0.315,10.38,-1.95,10.56157659,10.51,-2.825,10.8830476,0,-0.315,0.315,10.51,-2.51,10.80556338
17/10/2020 05:30,10.62,-2.1655,10.83853266,0,-0.3155,0.3155,10.62,-1.85,10.77993043,10.74,-2.7355,11.08289494,0,-0.3155,0.3155,10.74,-2.42,11.00926882
17/10/2020 06:00,10.69,-2.1785,10.90971871,0,-0.3285,0.3285,10.69,-1.85,10.84889856,10.87,-2.6785,11.19514458,0,-0.3285,0.3285,10.87,-2.35,11.12112404
17/10/2020 06:30,11.28,-1.876,11.43493664,0,-0.326,0.326,11.28,-1.55,11.38599578,11.52,-2.456,11.77889367,0,-0.326,0.326,11.52,-2.13,11.71525928
17/10/2020 07:00,11.96,-1.5635,12.06176323,0,-0.3235,0.3235,11.96,-1.24,12.02410911,12.2,-2.1735,12.39209838,0,-0.3235,0.3235,12.2,-1.85,12.33946919
17/10/2020 07:30,12.74,-1.433,12.82033888,0,-0.323,0.323,12.74,-1.11,12.78826415,13,-1.843,13.12999044,0,-0.323,0.323,13,-1.52,13.08855989
17/10/2020 08:00,13.05,-1.3455,13.11917948,0,-0.3155,0.3155,13.05,-1.03,13.0905844,13.29,-1.7255,13.40154656,0,-0.3155,0.3155,13.29,-1.41,13.36458754
17/10/2020 08:30,14.191,-1.058,14.23038457,0.001,-0.318,0.318001572,14.19,-0.74,14.20928218,14.501,-1.558,14.58445628,0.001,-0.318,0.318001572,14.5,-1.24,14.5529241
17/10/2020 09:00,15.3195,-0.995,15.35177857,0.0295,-0.305,0.306423318,15.29,-0.69,15.30556108,15.6795,-1.275,15.73125377,0.0295,-0.305,0.306423318,15.65,-0.97,15.68003189
17/10/2020 09:30,16.206,-0.3055,16.20887924,0.006,-0.3055,0.305558914,16.2,0,16.2,16.616,-1.1355,16.65475356,0.006,-0.3055,0.305558914,16.61,-0.83,16.63072458
17/10/2020 10:00,16.8415,-0.273,16.84371251,0.0015,-0.273,0.273004121,16.84,0,16.84,17.2815,-1.043,17.31294577,0.0015,-0.273,0.273004121,17.28,-0.77,17.29714716
17/10/2020 10:30,17.03,-0.2875,17.03242661,0,-0.2875,0.2875,17.03,0,17.03,17.52,-1.0575,17.55188612,0,-0.2875,0.2875,17.52,-0.77,17.5369125
17/10/2020 11:00,0.001,-0.336,0.336001488,0.004,-0.333,0.333024023,-0.003,-0.003,0.004242641,0.001,-0.336,0.336001488,0.004,-0.333,0.333024023,-0.003,-0.003,0.004242641
17/10/2020 11:30,17.6115,0.38,17.61559912,0.0015,-0.29,0.290003879,17.61,0.67,17.62274099,18.0415,-0.97,18.06755717,0.0015,-0.29,0.290003879,18.04,-0.68,18.05281142
17/10/2020 12:00,17.4735,0.34,17.47680755,0.0035,-0.33,0.33001856,17.47,0.67,17.48284302,17.9135,-1.07,17.94542789,0.0035,-0.33,0.33001856,17.91,-0.74,17.92528103
17/10/2020 12:30,17.675,-0.343,17.67832781,0.005,-0.343,0.343036441,17.67,0,17.67,18.135,-1.153,18.17161616,0.005,-0.343,0.343036441,18.13,-0.81,18.1480853
17/10/2020 13:00,17.3525,-3.664,17.73511072,0.0025,-0.314,0.314009952,17.35,-3.35,17.67045557,17.8125,-1.234,17.85519287,0.0025,-0.314,0.314009952,17.81,-0.92,17.8337461
17/10/2020 13:30,17.172,-0.955,17.19853508,0.002,-0.275,0.275007273,17.17,-0.68,17.18346007,17.662,-1.355,17.71390045,0.002,-0.275,0.275007273,17.66,-1.08,17.69299296
17/10/2020 14:00,16.9915,-0.949,17.01798088,0.0015,-0.269,0.269004182,16.99,-0.68,17.00360256,17.3815,-1.499,17.44601798,0.0015,-0.269,0.269004182,17.38,-1.23,17.4234698
17/10/2020 14:30,16.6825,-0.9555,16.70984101,0.0025,-0.2755,0.275511343,16.68,-0.68,16.69385516,16.9825,-1.5055,17.04910075,0.0025,-0.2755,0.275511343,16.98,-1.23,17.02449118
17/10/2020 15:00,16.545,-0.9855,16.57432458,0.005,-0.3055,0.305540914,16.54,-0.68,16.55397233,16.745,-1.4555,16.80813807,0.005,-0.3055,0.305540914,16.74,-1.15,16.7794547
17/10/2020 15:30,16.255,-1.124,16.29381481,0.005,-0.294,0.294042514,16.25,-0.83,16.27118312,16.585,-1.444,16.64774342,0.005,-0.294,0.294042514,16.58,-1.15,16.61983454
17/10/2020 16:00,16.0545,-1.1365,16.09467622,0.0045,-0.3065,0.306533032,16.05,-0.83,16.07144673,16.2845,-1.5065,16.35403566,0.0045,-0.3065,0.306533032,16.28,-1.2,16.32416613
17/10/2020 16:30,16.4365,-1.126,16.47502377,0.0065,-0.296,0.29607136,16.43,-0.83,16.45095134,16.7565,-1.426,16.81706777,0.0065,-0.296,0.29607136,16.75,-1.13,16.78807315
17/10/2020 17:00,16.8205,-3.9105,17.26908308,0.0105,-0.3205,0.320671951,16.81,-3.59,17.18907211,17.5505,0.3195,17.55340795,0.0105,-0.3205,0.320671951,17.54,0.64,17.55167228
17/10/2020 17:30,17.6745,-0.988,17.70209293,0.0145,-0.308,0.308341126,17.66,-0.68,17.67308688,17.8345,-1.448,17.89318569,0.0145,-0.308,0.308341126,17.82,-1.14,17.85642741
17/10/2020 18:00,17.837,-0.974,17.86357313,0.017,-0.294,0.294491086,17.82,-0.68,17.83296947,18.187,-1.374,18.23882795,0.017,-0.294,0.294491086,18.17,-1.08,18.20206856
17/10/2020 18:30,17.7545,-0.9765,17.78133354,0.0145,-0.2965,0.296854341,17.74,-0.68,17.75302791,18.4545,-1.5165,18.51670442,0.0145,-0.2965,0.296854341,18.44,-1.22,18.48031385
17/10/2020 19:00,18.071,-0.944,18.09563972,0.011,-0.264,0.264229067,18.06,-0.68,18.07279724,18.821,-1.564,18.88587136,0.011,-0.264,0.264229067,18.81,-1.3,18.8548694
17/10/2020 19:30,17.9535,-1.042,17.9837128,0.0035,-0.292,0.292020975,17.95,-0.75,17.96566169,18.7035,-1.592,18.77113146,0.0035,-0.292,0.292020975,18.7,-1.3,18.7451327
17/10/2020 20:00,17.313,-1.1855,17.35354083,0.003,-0.3055,0.30551473,17.31,-0.88,17.33235414,18.003,-1.8255,18.09531595,0.003,-0.3055,0.30551473,18,-1.52,18.06406377
17/10/2020 20:30,16.77,-1.1935,16.81241631,0,-0.3135,0.3135,16.77,-0.88,16.79307298,17.44,-1.8335,17.5361148,0,-0.3135,0.3135,17.44,-1.52,17.50611322
17/10/2020 21:00,16.05,-1.356,16.10717964,0,-0.306,0.306,16.05,-1.05,16.08430912,16.69,-1.976,16.80656645,0,-0.306,0.306,16.69,-1.67,16.77334194
17/10/2020 21:30,15.18,-1.5855,15.26257548,0,-0.3155,0.3155,15.18,-1.27,15.23303318,15.79,-2.1855,15.94053043,0,-0.3155,0.3155,15.79,-1.87,15.90034591
17/10/2020 22:00,14.49,-1.7135,14.59096235,0,-0.3235,0.3235,14.49,-1.39,14.55651744,15.09,-2.3335,15.26935893,0,-0.3235,0.3235,15.09,-2.01,15.22327823
17/10/2020 22:30,13.69,-1.8405,13.81316547,0,-0.3305,0.3305,13.69,-1.51,13.77302436,14.22,-2.4605,14.43130141,0,-0.3305,0.3305,14.22,-2.13,14.37864041
17/10/2020 23:00,12.69,-3.94,13.2875769,0,-0.32,0.32,12.69,-3.62,13.19623052,13.49,-0.43,13.49685148,0,-0.32,0.32,13.49,-0.11,13.49044847
17/10/2020 23:30,12.26,-2.383,12.48944711,0,-0.323,0.323,12.26,-2.06,12.43186229,12.72,-2.293,12.92502414,0,-0.323,0.323,12.72,-1.97,12.87164714
18/10/2020 00:00,11.6,-2.157,11.798841,0,-0.337,0.337,11.6,-1.82,11.74190785,11.97,-2.687,12.26787956,0,-0.337,0.337,11.97,-2.35,12.19849991
18/10/2020 00:30,11.29,-2.2975,11.52139776,0,-0.3275,0.3275,11.29,-1.97,11.46058463,11.64,-2.6775,11.94397782,0,-0.3275,0.3275,11.64,-2.35,11.87485158
18/10/2020 01:00,10.96,-2.2905,11.19678482,0,-0.3205,0.3205,10.96,-1.97,11.13564098,11.29,-2.6705,11.60153741,0,-0.3205,0.3205,11.29,-2.35,11.53198162
18/10/2020 01:30,11.02,-2.2915,11.2557262,0,-0.3215,0.3215,11.02,-1.97,11.19469964,11.29,-2.6715,11.60176763,0,-0.3215,0.3215,11.29,-2.35,11.53198162
18/10/2020 02:00,11.23,-2.2885,11.46080853,0,-0.3185,0.3185,11.23,-1.97,11.40148236,11.54,-2.6685,11.84451317,0,-0.3185,0.3185,11.54,-2.35,11.77684593
18/10/2020 02:30,11.16,-2.2995,11.39444164,0,-0.3295,0.3295,11.16,-1.97,11.33254164,11.48,-2.7695,11.80934081,0,-0.3295,0.3295,11.48,-2.44,11.73643898
18/10/2020 03:00,10.88,-2.3045,11.12138122,0,-0.3345,0.3345,10.88,-1.97,11.05691187,11.2,-2.7745,11.53853761,0,-0.3345,0.3345,11.2,-2.44,11.46270474
18/10/2020 03:30,10.71,-2.197,10.93301921,0,-0.337,0.337,10.71,-1.86,10.87031278,11.03,-2.837,11.3890065,0,-0.337,0.337,11.03,-2.5,11.30977011
