Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/10/2020 04:00,10.44,-2.192,10.66763629,0,-0.332,0.332,10.44,-1.86,10.60439532,10.73,-2.832,11.09743772,0,-0.332,0.332,10.73,-2.5,11.0173908
18/10/2020 04:30,10.31,-2.1875,10.5395093,0,-0.3275,0.3275,10.31,-1.86,10.47643546,10.64,-2.8275,11.009285,0,-0.3275,0.3275,10.64,-2.5,10.92975755
18/10/2020 05:00,10.14,-4.186,10.97005907,0,-0.296,0.296,10.14,-3.89,10.86055708,10.64,-0.756,10.66682408,0,-0.296,0.296,10.64,-0.46,10.64993897
18/10/2020 05:30,9.99,-5.302,11.30978797,0,-0.272,0.272,9.99,-5.03,11.18485583,10.71,0.468,10.72022033,0,-0.272,0.272,10.71,0.74,10.73553445
18/10/2020 06:00,10.1,-5.3035,11.40776544,0,-0.2735,0.2735,10.1,-5.03,11.28321319,10.81,0.4165,10.81802072,0,-0.2735,0.2735,10.81,0.69,10.83199889
18/10/2020 06:30,10.41,-5.1915,11.63270271,0,-0.2815,0.2815,10.41,-4.91,11.50983058,11.09,0.5085,11.10165178,0,-0.2815,0.2815,11.09,0.79,11.11810236
18/10/2020 07:00,11.05,-2.4355,11.31521808,0,-0.2655,0.2655,11.05,-2.17,11.26105679,11.42,-2.0155,11.59649258,0,-0.2655,0.2655,11.42,-1.75,11.55330689
18/10/2020 07:30,11.75,-1.7305,11.87674746,0,-0.2805,0.2805,11.75,-1.45,11.83913004,12.1,-2.3505,12.32618555,0,-0.2805,0.2805,12.1,-2.07,12.27578511
18/10/2020 08:00,12.18,-1.719,12.30070571,0,-0.269,0.269,12.18,-1.45,12.26600587,12.55,-2.339,12.76610438,0,-0.269,0.269,12.55,-2.07,12.7195676
18/10/2020 08:30,12.91,-1.541,13.00164532,0,-0.261,0.261,12.91,-1.28,12.9732995,13.33,-2.151,13.50243315,0,-0.261,0.261,13.33,-1.89,13.46332054
18/10/2020 09:00,13.65,-1.555,13.73828683,0,-0.275,0.275,13.65,-1.28,13.7098833,14.12,-2.165,14.285014,0,-0.275,0.275,14.12,-1.89,14.24592924
18/10/2020 09:30,14.7805,-1.4235,14.84888994,0.0005,-0.2835,0.283500441,14.78,-1.14,14.82389962,15.3005,-1.8735,15.41477546,0.0005,-0.2835,0.283500441,15.3,-1.59,15.38239578
18/10/2020 10:00,15.5315,-1.235,15.58052365,0.0015,-0.285,0.285003947,15.53,-0.95,15.55902953,15.8415,-1.805,15.94400035,0.0015,-0.285,0.285003947,15.84,-1.52,15.91276217
18/10/2020 10:30,16.66,-1.1195,16.69757109,0,-0.2795,0.2795,16.66,-0.84,16.68116303,16.56,-1.6795,16.64494879,0,-0.2795,0.2795,16.56,-1.4,16.61907338
18/10/2020 11:00,17.462,-0.9625,17.48850623,0.002,-0.2825,0.28250708,17.46,-0.68,17.47323668,17.342,-1.3925,17.39781654,0.002,-0.2825,0.28250708,17.34,-1.11,17.37549136
18/10/2020 11:30,18.011,-0.9535,18.03622142,0.001,-0.2735,0.273501828,18.01,-0.68,18.02283274,17.931,-1.3835,17.98429407,0.001,-0.2735,0.273501828,17.93,-1.11,17.96432576
18/10/2020 12:00,18.2715,-0.9535,18.29636233,0.0015,-0.2735,0.273504113,18.27,-0.68,18.28265025,18.1915,-1.2635,18.23532573,0.0015,-0.2735,0.273504113,18.19,-0.99,18.21692071
18/10/2020 12:30,18.441,-0.953,18.4656083,0.001,-0.273,0.273001831,18.44,-0.68,18.4525337,18.381,-1.263,18.42434069,0.001,-0.273,0.273001831,18.38,-0.99,18.40664282
18/10/2020 13:00,18.631,-0.9535,18.65538322,0.001,-0.2735,0.273501828,18.63,-0.68,18.64240596,18.591,-1.3335,18.63876346,0.001,-0.2735,0.273501828,18.59,-1.06,18.62019602
18/10/2020 13:30,18.161,-0.9585,18.18627623,0.001,-0.2785,0.278501795,18.16,-0.68,18.17272682,18.531,-1.3985,18.58369617,0.001,-0.2785,0.278501795,18.53,-1.12,18.56381696
18/10/2020 14:00,17.4015,-3.8235,17.81660334,0.0015,-0.3035,0.303503707,17.4,-3.52,17.75247588,18.4715,0.9565,18.49624839,0.0015,-0.3035,0.303503707,18.47,1.26,18.51292792
18/10/2020 14:30,17.521,-3.9235,17.95492393,0.001,-0.3135,0.313501595,17.52,-3.61,17.88805467,18.711,1.8465,18.80189042,0.001,-0.3135,0.313501595,18.71,2.16,18.8342693
18/10/2020 15:00,17.162,-3.921,17.60421782,0.002,-0.311,0.311006431,17.16,-3.61,17.53561234,18.282,1.769,18.36738645,0.002,-0.311,0.311006431,18.28,2.08,18.39795641
18/10/2020 15:30,16.883,-4.1155,17.37737118,0.003,-0.3155,0.315514263,16.88,-3.8,17.30243913,17.883,1.6445,17.95845398,0.003,-0.3155,0.315514263,17.88,1.96,17.98710649
18/10/2020 16:00,16.324,-4.1305,16.83846805,0.004,-0.3305,0.330524205,16.32,-3.8,16.75656289,17.284,1.5695,17.35511412,0.004,-0.3305,0.330524205,17.28,1.9,17.3841422
18/10/2020 16:30,16.492,-4.1255,17.00017101,0.012,-0.3255,0.325721123,16.48,-3.8,16.9124333,17.582,1.5745,17.65235889,0.012,-0.3255,0.325721123,17.57,1.9,17.67243334
18/10/2020 17:00,16.702,-4.1175,17.2020525,0.012,-0.3175,0.317726691,16.69,-3.8,17.11712885,17.772,1.5125,17.83624513,0.012,-0.3175,0.317726691,17.76,1.83,17.85403316
18/10/2020 17:30,17.0115,-4.008,17.47727657,0.0015,-0.308,0.308003653,17.01,-3.7,17.40775976,17.5415,1.622,17.61633067,0.0015,-0.308,0.308003653,17.54,1.93,17.64586354
18/10/2020 18:00,17.18,-2.1755,17.31719378,0,-0.3055,0.3055,17.18,-1.87,17.28147274,17.39,-0.3755,17.39405359,0,-0.3055,0.3055,17.39,-0.07,17.39014088
18/10/2020 18:30,17.91,-0.981,17.93684646,0,-0.271,0.271,17.91,-0.71,17.92406762,17.96,-1.571,18.02857845,0,-0.271,0.271,17.96,-1.3,18.00698753
18/10/2020 19:00,18.56,-0.9655,18.58509592,0,-0.2555,0.2555,18.56,-0.71,18.57357532,18.68,-1.5555,18.74465204,0,-0.2555,0.2555,18.68,-1.3,18.72518091
18/10/2020 19:30,18.08,-0.9755,18.10629725,0,-0.2655,0.2655,18.08,-0.71,18.09393545,18.56,-1.5655,18.62590643,0,-0.2655,0.2655,18.56,-1.3,18.60547231
18/10/2020 20:00,17.34,-1.092,17.37435075,0,-0.272,0.272,17.34,-0.82,17.35937787,18.11,-1.712,18.19074061,0,-0.272,0.272,18.11,-1.44,18.16715993
18/10/2020 20:30,16.79,-1.36,16.84499035,0,-0.29,0.29,16.79,-1.07,16.82406015,17.51,-1.73,17.59525504,0,-0.29,0.29,17.51,-1.44,17.5691121
18/10/2020 21:00,15.5,-4.3975,16.11173505,0,-0.2875,0.2875,15.5,-4.11,16.03565091,16.65,0.8125,16.66981272,0,-0.2875,0.2875,16.65,1.1,16.68629677
18/10/2020 21:30,15.34,-1.476,15.41084605,0,-0.306,0.306,15.34,-1.17,15.38455394,15.92,-2.096,16.05738509,0,-0.306,0.306,15.92,-1.79,16.02031523
18/10/2020 22:00,14.57,-1.5985,14.65742482,0,-0.3085,0.3085,14.57,-1.29,14.62699559,15.11,-2.2685,15.27933874,0,-0.3085,0.3085,15.11,-1.96,15.23659083
18/10/2020 22:30,13.65,-1.7265,13.75875366,0,-0.3065,0.3065,13.65,-1.42,13.72366205,14.11,-2.3965,14.31206876,0,-0.3065,0.3065,14.11,-2.09,14.26394756
18/10/2020 23:00,12.66,-2.9535,12.99995239,0,-0.2835,0.2835,12.66,-2.67,12.93848909,13.26,-1.3135,13.32489708,0,-0.2835,0.2835,13.26,-1.03,13.29994361
18/10/2020 23:30,12,-1.9105,12.15113206,0,-0.3105,0.3105,12,-1.6,12.10619676,12.41,-2.5305,12.66536736,0,-0.3105,0.3105,12.41,-2.22,12.60700202
19/10/2020 00:00,11.42,-2.1735,11.62499472,0,-0.3135,0.3135,11.42,-1.86,11.57047968,11.81,-2.5335,12.07868876,0,-0.3135,0.3135,11.81,-2.22,12.01684235
19/10/2020 00:30,10.94,-2.3065,11.1804983,0,-0.3065,0.3065,10.94,-2,11.12131287,11.25,-2.6865,11.56632103,0,-0.3065,0.3065,11.25,-2.38,11.49899561
19/10/2020 01:00,10.5925,-4.066,11.34607475,0.0025,-0.316,0.316009889,10.59,-3.75,11.23434911,11.1525,-0.496,11.16352419,0.0025,-0.316,0.316009889,11.15,-0.18,11.15145282
19/10/2020 01:30,10.591,-5.085,11.74846824,0.001,-0.285,0.285001754,10.59,-4.8,11.62704176,11.241,0.615,11.25781089,0.001,-0.285,0.285001754,11.24,0.9,11.27597446
19/10/2020 02:00,10.756,-5.126,11.91500785,0.006,-0.326,0.32605521,10.75,-4.8,11.7729563,11.436,0.574,11.45039615,0.006,-0.326,0.32605521,11.43,0.9,11.46537832
19/10/2020 02:30,10.6065,-5.169,11.7990001,0.0165,-0.369,0.369368718,10.59,-4.8,11.62704176,11.2865,0.531,11.29898417,0.0165,-0.369,0.369368718,11.27,0.9,11.305879
19/10/2020 03:00,10.3065,-5.157,11.52469484,0.0065,-0.357,0.357059169,10.3,-4.8,11.36353818,10.9865,0.543,10.99991051,0.0065,-0.357,0.357059169,10.98,0.9,11.0168235
19/10/2020 03:30,10.3,-5.086,11.48727104,0,-0.286,0.286,10.3,-4.8,11.36353818,10.98,0.554,10.99396725,0,-0.286,0.286,10.98,0.84,11.01208427
19/10/2020 04:00,10.2,-5.1775,11.43881577,0,-0.2675,0.2675,10.2,-4.91,11.32025176,10.9,0.5725,10.91502434,0,-0.2675,0.2675,10.9,0.84,10.93231906
19/10/2020 04:30,10.04,-5.3035,11.35467799,0,-0.2635,0.2635,10.04,-5.04,11.23401976,10.73,0.4165,10.73808047,0,-0.2635,0.2635,10.73,0.68,10.75152547
19/10/2020 05:00,10.04,-5.309,11.35724795,0,-0.269,0.269,10.04,-5.04,11.23401976,10.73,0.411,10.73786855,0,-0.269,0.269,10.73,0.68,10.75152547
19/10/2020 05:30,10.25,-5.2315,11.50787088,0,-0.3015,0.3015,10.25,-4.93,11.37397908,10.94,0.4885,10.95090098,0,-0.3015,0.3015,10.94,0.79,10.96848668
19/10/2020 06:00,10.663,-5.1655,11.8482893,0.003,-0.3455,0.345513024,10.66,-4.82,11.69905979,11.373,0.4445,11.38168306,0.003,-0.3455,0.345513024,11.37,0.79,11.39741199
19/10/2020 06:30,11.955,-2.1875,12.15348433,0.015,-0.3975,0.397782918,11.94,-1.79,12.0734295,12.345,-1.9475,12.49767103,0.015,-0.3975,0.397782918,12.33,-1.55,12.42704309
19/10/2020 07:00,13.278,-1.3435,13.3457962,0.048,-0.3935,0.396416763,13.23,-0.95,13.26406423,14.888,-1.7435,14.98974103,0.048,-0.3935,0.396416763,14.84,-1.35,14.90127847
19/10/2020 07:30,0.044,-0.41,0.412354217,0.044,-0.41,0.412354217,0,0,0,30.824,-1.6,30.86549815,0.044,-0.41,0.412354217,30.78,-1.19,30.80299498
19/10/2020 08:00,0.058,-0.424,0.427948595,0.058,-0.424,0.427948595,0,0,0,32.608,-1.224,32.63096444,0.058,-0.424,0.427948595,32.55,-0.8,32.55982955
19/10/2020 08:30,0.1065,-0.471,0.482890516,0.1065,-0.471,0.482890516,0,0,0,33.9865,-0.151,33.98683544,0.1065,-0.471,0.482890516,33.88,0.32,33.88151118
19/10/2020 09:00,0.115,-0.484,0.497474622,0.115,-0.484,0.497474622,0,0,0,35.245,0.316,35.24641657,0.115,-0.484,0.497474622,35.13,0.8,35.13910784
19/10/2020 09:30,0.093,-0.464,0.473228275,0.093,-0.464,0.473228275,0,0,0,36.463,0.396,36.46515028,0.093,-0.464,0.473228275,36.37,0.86,36.3801663
19/10/2020 10:00,0.068,-0.4385,0.443741197,0.068,-0.4385,0.443741197,0,0,0,36.308,0.4215,36.31044652,0.068,-0.4385,0.443741197,36.24,0.86,36.25020276
19/10/2020 10:30,0.0615,-0.438,0.442296563,0.0615,-0.438,0.442296563,0,0,0,36.3015,0.312,36.30284075,0.0615,-0.438,0.442296563,36.24,0.75,36.24775993
19/10/2020 11:00,0.095,-0.448,0.457961789,0.095,-0.448,0.457961789,0,0,0,35.955,0.432,35.95759515,0.095,-0.448,0.457961789,35.86,0.88,35.87079592
19/10/2020 11:30,0.1245,-0.446,0.463051023,0.1245,-0.446,0.463051023,0,0,0,36.5045,0.704,36.51128779,0.1245,-0.446,0.463051023,36.38,1.15,36.39817166
19/10/2020 12:00,0.1645,-0.472,0.499844226,0.1645,-0.472,0.499844226,0,0,0,36.3845,0.828,36.39392016,0.1645,-0.472,0.499844226,36.22,1.3,36.24332214
19/10/2020 12:30,0.1805,-0.483,0.515625106,0.1805,-0.483,0.515625106,0,0,0,36.5205,0.707,36.52734276,0.1805,-0.483,0.515625106,36.34,1.19,36.35947882
19/10/2020 13:00,0.1595,-0.472,0.498221085,0.1595,-0.472,0.498221085,0,0,0,36.4995,0.668,36.50561223,0.1595,-0.472,0.498221085,36.34,1.14,36.35787673
19/10/2020 13:30,0.168,-0.4595,0.489248659,0.168,-0.4595,0.489248659,0,0,0,36.418,0.3105,36.41932364,0.168,-0.4595,0.489248659,36.25,0.77,36.25817701
19/10/2020 14:00,0.151,-0.4635,0.48747641,0.151,-0.4635,0.48747641,0,0,0,37.101,0.4465,37.10368665,0.151,-0.4635,0.48747641,36.95,0.91,36.96120398
19/10/2020 14:30,2.368,-0.742,2.481529367,2.368,-0.742,2.481529367,0,0,0,34.708,0.908,34.71987511,2.368,-0.742,2.481529367,32.34,1.65,32.38206448
19/10/2020 15:00,0.106,-0.458,0.470106371,0.106,-0.458,0.470106371,0,0,0,36.926,0.502,36.92941213,0.106,-0.458,0.470106371,36.82,0.96,36.83251281
19/10/2020 15:30,0.106,-0.462,0.474004219,0.106,-0.462,0.474004219,0,0,0,36.656,0.288,36.65713137,0.106,-0.462,0.474004219,36.55,0.75,36.55769413
19/10/2020 16:00,0.1325,-0.471,0.489282383,0.1325,-0.471,0.489282383,0,0,0,37.0425,0.279,37.04355068,0.1325,-0.471,0.489282383,36.91,0.75,36.9176191
19/10/2020 16:30,0.1675,-0.4775,0.506026185,0.1675,-0.4775,0.506026185,0,0,0,36.9475,-0.6875,36.95389577,0.1675,-0.4775,0.506026185,36.78,-0.21,36.78059951
19/10/2020 17:00,0.18,-0.467,0.500488761,0.18,-0.467,0.500488761,0,0,0,37.4,-1.167,37.41820264,0.18,-0.467,0.500488761,37.22,-0.7,37.2265819
19/10/2020 17:30,0.1665,-0.472,0.500505994,0.1665,-0.472,0.500505994,0,0,0,37.9665,-1.172,37.98458511,0.1665,-0.472,0.500505994,37.8,-0.7,37.80648093
19/10/2020 18:00,0.1555,-0.439,0.465726583,0.1555,-0.439,0.465726583,0,0,0,38.2655,-1.139,38.28244782,0.1555,-0.439,0.465726583,38.11,-0.7,38.11642822
19/10/2020 18:30,0.152,-0.4555,0.480191889,0.152,-0.4555,0.480191889,0,0,0,38.202,-1.3055,38.22430031,0.152,-0.4555,0.480191889,38.05,-0.85,38.0594929
19/10/2020 19:00,0.151,-0.441,0.466135174,0.151,-0.441,0.466135174,0,0,0,38.841,-1.391,38.86589973,0.151,-0.441,0.466135174,38.69,-0.95,38.70166146
19/10/2020 19:30,0.15,-0.4525,0.476714013,0.15,-0.4525,0.476714013,0,0,0,38,-1.4025,38.02587285,0.15,-0.4525,0.476714013,37.85,-0.95,37.86192018
19/10/2020 20:00,0.1515,-0.4495,0.474344284,0.1515,-0.4495,0.474344284,0,0,0,36.2215,-1.6895,36.26088075,0.1515,-0.4495,0.474344284,36.07,-1.24,36.09130782
19/10/2020 20:30,0.152,-0.462,0.486362005,0.152,-0.462,0.486362005,0,0,0,34.462,-1.872,34.51280672,0.152,-0.462,0.486362005,34.31,-1.41,34.33896038
19/10/2020 21:00,0.1505,-0.4665,0.490175989,0.1505,-0.4665,0.490175989,0,0,0,32.8505,-2.2765,32.92928488,0.1505,-0.4665,0.490175989,32.7,-1.81,32.75005496
19/10/2020 21:30,0.145,-0.4845,0.50573239,0.145,-0.4845,0.50573239,0,0,0,31.845,-2.2945,31.9275548,0.145,-0.4845,0.50573239,31.7,-1.81,31.75163145
19/10/2020 22:00,0.142,-0.5035,0.523140755,0.142,-0.5035,0.523140755,0,0,0,29.932,-2.8035,30.06300444,0.142,-0.5035,0.523140755,29.79,-2.3,29.87865626
19/10/2020 22:30,0.145,-0.461,0.483265972,0.145,-0.461,0.483265972,0,0,0,27.695,-3.061,27.8636456,0.145,-0.461,0.483265972,27.55,-2.6,27.67241406
19/10/2020 23:00,0.153,-0.467,0.49142446,0.153,-0.467,0.49142446,0,0,0,26.083,-3.117,26.26858538,0.153,-0.467,0.49142446,25.93,-2.65,26.06506091
19/10/2020 23:30,0.154,-0.4925,0.516015746,0.154,-0.4925,0.516015746,0,0,0,24.254,-3.4725,24.50132185,0.154,-0.4925,0.516015746,24.1,-2.98,24.28354175
20/10/2020 00:00,0.1565,-0.4855,0.51010048,0.1565,-0.4855,0.51010048,0,0,0,22.8865,-3.6955,23.18293775,0.1565,-0.4855,0.51010048,22.73,-3.21,22.95554399
20/10/2020 00:30,0.1515,-0.4575,0.481932049,0.1515,-0.4575,0.481932049,0,0,0,22.1715,-3.9275,22.51667534,0.1515,-0.4575,0.481932049,22.02,-3.47,22.29173165
20/10/2020 01:00,0.157,-0.455,0.481325254,0.157,-0.455,0.481325254,0,0,0,22.117,-3.595,22.40726922,0.157,-0.455,0.481325254,21.96,-3.14,22.18335412
20/10/2020 01:30,0.1555,-0.461,0.486519527,0.1555,-0.461,0.486519527,0,0,0,22.2055,-3.451,22.47206335,0.1555,-0.461,0.486519527,22.05,-2.99,22.25179993
20/10/2020 02:00,0.1575,-0.4575,0.483851733,0.1575,-0.4575,0.483851733,0,0,0,22.7675,-3.4475,23.02703438,0.1575,-0.4575,0.483851733,22.61,-2.99,22.80684546
20/10/2020 02:30,0.159,-0.463,0.489540601,0.159,-0.463,0.489540601,0,0,0,22.469,-3.693,22.77046794,0.159,-0.463,0.489540601,22.31,-3.23,22.54260411
20/10/2020 03:00,0.157,-0.4655,0.491262913,0.157,-0.4655,0.491262913,0,0,0,21.927,-3.8755,22.26685495,0.157,-0.4655,0.491262913,21.77,-3.41,22.03544871
20/10/2020 03:30,0.157,-0.468,0.493632454,0.157,-0.468,0.493632454,0,0,0,21.927,-3.658,22.23003133,0.157,-0.468,0.493632454,21.77,-3.19,22.00247713
20/10/2020 04:00,0.1565,-0.469,0.494422137,0.1565,-0.469,0.494422137,0,0,0,21.3765,-3.869,21.72380982,0.1565,-0.469,0.494422137,21.22,-3.4,21.49065844
20/10/2020 04:30,0.156,-0.462,0.487626907,0.156,-0.462,0.487626907,0,0,0,20.986,-4.272,21.41639979,0.156,-0.462,0.487626907,20.83,-3.81,21.17557555
20/10/2020 05:00,0.1425,-0.443,0.465354972,0.1425,-0.443,0.465354972,0,0,0,21.3025,-4.193,21.71123569,0.1425,-0.443,0.465354972,21.16,-3.75,21.4897208
20/10/2020 05:30,0.0825,-0.42,0.428025992,0.0825,-0.42,0.428025992,0,0,0,22.0025,-4.05,22.37213683,0.0825,-0.42,0.428025992,21.92,-3.63,22.21853506
20/10/2020 06:00,0.056,-0.4085,0.412320567,0.056,-0.4085,0.412320567,0,0,0,22.876,-4.0385,23.22974081,0.056,-0.4085,0.412320567,22.82,-3.63,23.10691022
20/10/2020 06:30,0.1315,-0.4085,0.429143915,0.1315,-0.4085,0.429143915,0,0,0,24.6115,-3.4585,24.85331275,0.1315,-0.4085,0.429143915,24.48,-3.05,24.66927036
20/10/2020 07:00,0.096,-0.4225,0.433269258,0.096,-0.4225,0.433269258,0,0,0,27.316,-2.5125,27.43130533,0.096,-0.4225,0.433269258,27.22,-2.09,27.30011905
20/10/2020 07:30,0.131,-0.4565,0.474924468,0.131,-0.4565,0.474924468,0,0,0,30.501,-1.6165,30.54380581,0.131,-0.4565,0.474924468,30.37,-1.16,30.39214537
20/10/2020 08:00,0.16,-0.471,0.497434418,0.16,-0.471,0.497434418,0,0,0,31.94,-1.171,31.96145868,0.16,-0.471,0.497434418,31.78,-0.7,31.78770832
20/10/2020 08:30,0.1635,-0.4765,0.503770285,0.1635,-0.4765,0.503770285,0,0,0,33.3435,0.2735,33.34462167,0.1635,-0.4765,0.503770285,33.18,0.75,33.18847541
20/10/2020 09:00,0.1605,-0.4965,0.521797374,0.1605,-0.4965,0.521797374,0,0,0,34.1805,0.3235,34.18203084,0.1605,-0.4965,0.521797374,34.02,0.82,34.02988099
20/10/2020 09:30,0.171,-0.5045,0.532692453,0.171,-0.5045,0.532692453,0,0,0,35.351,0.4455,35.35380703,0.171,-0.5045,0.532692453,35.18,0.95,35.19282455
20/10/2020 10:00,0.1735,-0.497,0.526413573,0.1735,-0.497,0.526413573,0,0,0,36.2335,0.543,36.23756851,0.1735,-0.497,0.526413573,36.06,1.04,36.07499411
20/10/2020 10:30,0.1795,-0.4975,0.528891766,0.1795,-0.4975,0.528891766,0,0,0,35.8995,0.2625,35.9004597,0.1795,-0.4975,0.528891766,35.72,0.76,35.72808419
20/10/2020 11:00,0.184,-0.474,0.508460421,0.184,-0.474,0.508460421,0,0,0,36.404,0.786,36.41248429,0.184,-0.474,0.508460421,36.22,1.26,36.24190944
20/10/2020 11:30,0.187,-0.4835,0.518402595,0.187,-0.4835,0.518402595,0,0,0,36.077,0.7765,36.0853555,0.187,-0.4835,0.518402595,35.89,1.26,35.91211077
20/10/2020 12:00,0.1855,-0.4735,0.508539576,0.1855,-0.4735,0.508539576,0,0,0,36.4555,0.7865,36.46398309,0.1855,-0.4735,0.508539576,36.27,1.26,36.29187926
20/10/2020 12:30,0.1865,-0.4705,0.506115105,0.1865,-0.4705,0.506115105,0,0,0,37.0465,1.0395,37.06108097,0.1865,-0.4705,0.506115105,36.86,1.51,36.89091623
20/10/2020 13:00,0.181,-0.4785,0.511588946,0.181,-0.4785,0.511588946,0,0,0,37.041,0.7715,37.04903363,0.181,-0.4785,0.511588946,36.86,1.25,36.88118897
20/10/2020 13:30,0.1645,-0.46,0.488528658,0.1645,-0.46,0.488528658,0,0,0,36.5745,0.1,36.57463671,0.1645,-0.46,0.488528658,36.41,0.56,36.41430625
20/10/2020 14:00,0.143,-0.4335,0.456476998,0.143,-0.4335,0.456476998,0,0,0,36.083,0.4765,36.08614611,0.143,-0.4335,0.456476998,35.94,0.91,35.95151874
20/10/2020 14:30,0.163,-0.4385,0.467815402,0.163,-0.4385,0.467815402,0,0,0,36.103,0.6815,36.10943161,0.163,-0.4385,0.467815402,35.94,1.12,35.95744707
20/10/2020 15:00,0.1495,-0.4495,0.473709299,0.1495,-0.4495,0.473709299,0,0,0,35.7095,0.3405,35.71112334,0.1495,-0.4495,0.473709299,35.56,0.79,35.56877423
20/10/2020 15:30,0.179,-0.475,0.507608117,0.179,-0.475,0.507608117,0,0,0,35.739,0.315,35.74038816,0.179,-0.475,0.507608117,35.56,0.79,35.56877423
20/10/2020 16:00,0.151,-0.462,0.486050409,0.151,-0.462,0.486050409,0,0,0,36.291,0.328,36.29248221,0.151,-0.462,0.486050409,36.14,0.79,36.14863345
20/10/2020 16:30,0.092,-0.41,0.420195193,0.092,-0.41,0.420195193,0,0,0,37.592,0.07,37.59206517,0.092,-0.41,0.420195193,37.5,0.48,37.50307187
20/10/2020 17:00,0.1745,-0.456,0.488248144,0.1745,-0.456,0.488248144,0,0,0,37.1345,-1.136,37.15187191,0.1745,-0.456,0.488248144,36.96,-0.68,36.96625488
20/10/2020 17:30,0.1015,-0.4035,0.416070307,0.1015,-0.4035,0.416070307,0,0,0,38.0715,-1.0835,38.08691487,0.1015,-0.4035,0.416070307,37.97,-0.68,37.97608853
20/10/2020 18:00,0.1615,-0.4255,0.455118117,0.1615,-0.4255,0.455118117,0,0,0,37.9015,-1.1055,37.91761902,0.1615,-0.4255,0.455118117,37.74,-0.68,37.74612563
20/10/2020 18:30,0.143,-0.4015,0.426205643,0.143,-0.4015,0.426205643,0,0,0,38.153,-1.1515,38.17037282,0.143,-0.4015,0.426205643,38.01,-0.75,38.01739865
20/10/2020 19:00,0.0235,-0.31,0.31088945,0.0235,-0.31,0.31088945,0,0,0,38.7935,-1.06,38.80797911,0.0235,-0.31,0.31088945,38.77,-0.75,38.77725364
20/10/2020 19:30,0.054,-0.3745,0.378373162,0.054,-0.3745,0.378373162,0,0,0,38.004,-1.2345,38.02404511,0.054,-0.3745,0.378373162,37.95,-0.86,37.95974315
20/10/2020 20:00,0.1365,-0.444,0.464508611,0.1365,-0.444,0.464508611,0,0,0,36.2365,-1.454,36.26565935,0.1365,-0.444,0.464508611,36.1,-1.01,36.11412605
20/10/2020 20:30,0.09,-0.418,0.427579232,0.09,-0.418,0.427579232,0,0,0,34.74,-1.728,34.78294962,0.09,-0.418,0.427579232,34.65,-1.31,34.67475451
20/10/2020 21:00,0.0895,-0.4255,0.434810878,0.0895,-0.4255,0.434810878,0,0,0,33.0795,-2.1955,33.15227806,0.0895,-0.4255,0.434810878,32.99,-1.77,33.03744845
20/10/2020 21:30,0.0565,-0.4075,0.411398226,0.0565,-0.4075,0.411398226,0,0,0,31.7165,-2.4575,31.81156517,0.0565,-0.4075,0.411398226,31.66,-2.05,31.72629982
20/10/2020 22:00,0.0645,-0.394,0.399244599,0.0645,-0.394,0.399244599,0,0,0,29.8745,-2.824,30.00767779,0.0645,-0.394,0.399244599,29.81,-2.43,29.90887828
20/10/2020 22:30,0.0945,-0.413,0.423673518,0.0945,-0.413,0.423673518,0,0,0,28.1945,-3.043,28.3582383,0.0945,-0.413,0.423673518,28.1,-2.63,28.22280815
20/10/2020 23:00,0.035,-0.3525,0.354233327,0.035,-0.3525,0.354233327,0,0,0,26.745,-3.1725,26.93250418,0.035,-0.3525,0.354233327,26.71,-2.82,26.85845305
20/10/2020 23:30,0.0355,-0.366,0.367717623,0.0355,-0.366,0.367717623,0,0,0,24.8355,-3.536,25.08595934,0.0355,-0.366,0.367717623,24.8,-3.17,25.00177794
21/10/2020 00:00,0.0355,-0.3765,0.378169935,0.0355,-0.3765,0.378169935,0,0,0,23.6655,-3.6165,23.94023731,0.0355,-0.3765,0.378169935,23.63,-3.24,23.85109012
21/10/2020 00:30,0.037,-0.3825,0.384285376,0.037,-0.3825,0.384285376,0,0,0,23.057,-3.7725,23.36358289,0.037,-0.3825,0.384285376,23.02,-3.39,23.26827239
21/10/2020 01:00,0.002,-0.3165,0.316506319,0.002,-0.3165,0.316506319,0,0,0,23.132,-3.4765,23.39178224,0.002,-0.3165,0.316506319,23.13,-3.16,23.34486025
21/10/2020 01:30,0.031,-0.376,0.377275761,0.031,-0.376,0.377275761,0,0,0,22.861,-3.536,23.13284714,0.031,-0.376,0.377275761,22.83,-3.16,23.04765715
21/10/2020 02:00,0.0715,-0.402,0.408309013,0.0715,-0.402,0.408309013,0,0,0,23.3415,-3.482,23.599787,0.0715,-0.402,0.408309013,23.27,-3.08,23.47294826
21/10/2020 02:30,0.0645,-0.409,0.414054646,0.0645,-0.409,0.414054646,0,0,0,23.0045,-3.729,23.30477336,0.0645,-0.409,0.414054646,22.94,-3.32,23.17899912
21/10/2020 03:00,0.054,-0.404,0.407592934,0.054,-0.404,0.407592934,0,0,0,22.334,-3.814,22.65732005,0.054,-0.404,0.407592934,22.28,-3.41,22.53944321
21/10/2020 03:30,0.088,-0.409,0.418359893,0.088,-0.409,0.418359893,0,0,0,22.158,-3.639,22.45482765,0.088,-0.409,0.418359893,22.07,-3.23,22.30510704
21/10/2020 04:00,0.109,-0.415,0.429075751,0.109,-0.415,0.429075751,0,0,0,21.589,-3.805,21.92174596,0.109,-0.415,0.429075751,21.48,-3.39,21.74586168
21/10/2020 04:30,0.0335,-0.3695,0.371015498,0.0335,-0.3695,0.371015498,0,0,0,21.3235,-4.2395,21.74086044,0.0335,-0.3695,0.371015498,21.29,-3.87,21.63887705
21/10/2020 05:00,0.012,-0.3425,0.342710155,0.012,-0.3425,0.342710155,0,0,0,21.242,-4.4225,21.69748995,0.012,-0.3425,0.342710155,21.23,-4.08,21.6184944
21/10/2020 05:30,0,-0.296,0.296,0,-0.296,0.296,0,0,0,21.92,-4.146,22.30864666,0,-0.296,0.296,21.92,-3.85,22.25553639
21/10/2020 06:00,0,-0.2835,0.2835,0,-0.2835,0.2835,0,0,0,22.76,-4.1335,23.13230257,0,-0.2835,0.2835,22.76,-3.85,23.08332948
21/10/2020 06:30,0,-0.279,0.279,0,-0.279,0.279,0,0,0,24.78,-3.299,24.99863598,0,-0.279,0.279,24.78,-3.02,24.96334913
21/10/2020 07:00,0,-0.2745,0.2745,0,-0.2745,0.2745,0,0,0,27.73,-2.2545,27.82149655,0,-0.2745,0.2745,27.73,-1.98,27.80059891
21/10/2020 07:30,0,-0.295,0.295,0,-0.295,0.295,0,0,0,30.94,-1.215,30.96384706,0,-0.295,0.295,30.94,-0.92,30.95367506
21/10/2020 08:00,0,-0.2835,0.2835,0,-0.2835,0.2835,0,0,0,32.96,-0.9035,32.97238105,0,-0.2835,0.2835,32.96,-0.62,32.96583079
21/10/2020 08:30,0,-0.303,0.303,0,-0.303,0.303,0,0,0,34.19,-0.713,34.19743366,0,-0.303,0.303,34.19,-0.41,34.19245823
21/10/2020 09:00,0,-0.3095,0.3095,0,-0.3095,0.3095,0,0,0,35.52,0.4605,35.52298496,0,-0.3095,0.3095,35.52,0.77,35.52834502
21/10/2020 09:30,0,-0.307,0.307,0,-0.307,0.307,0,0,0,36.68,0.663,36.68599145,0,-0.307,0.307,36.68,0.97,36.69282355
21/10/2020 10:00,0,-0.3065,0.3065,0,-0.3065,0.3065,0,0,0,37.48,0.7635,37.48777577,0,-0.3065,0.3065,37.48,1.07,37.49527037
21/10/2020 10:30,0,-0.3115,0.3115,0,-0.3115,0.3115,0,0,0,37.28,0.3785,37.28192139,0,-0.3115,0.3115,37.28,0.69,37.28638491
21/10/2020 11:00,0,-0.302,0.302,0,-0.302,0.302,0,0,0,38.48,0.738,38.48707632,0,-0.302,0.302,38.48,1.04,38.49405149
21/10/2020 11:30,0.0005,-0.286,0.286000437,0.0005,-0.286,0.286000437,0,0,0,38.9905,0.904,39.00097827,0.0005,-0.286,0.286000437,38.99,1.19,39.00815556
21/10/2020 12:00,0,-0.272,0.272,0,-0.272,0.272,0,0,0,39.22,0.918,39.23074208,0,-0.272,0.272,39.22,1.19,39.23804914
21/10/2020 12:30,0,-0.292,0.292,0,-0.292,0.292,0,0,0,39.63,1.008,39.64281731,0,-0.292,0.292,39.63,1.3,39.6513165
21/10/2020 13:00,0.114,-0.2955,0.316727406,0.114,-0.2955,0.316727406,0,0,0,39.514,1.0845,39.52887977,0.114,-0.2955,0.316727406,39.4,1.38,39.42416011
21/10/2020 13:30,0.2935,-0.303,0.421842684,0.2935,-0.303,0.421842684,0,0,0,38.8135,0.637,38.81872681,0.2935,-0.303,0.421842684,38.52,0.94,38.53146766
21/10/2020 14:00,0.392,-0.3075,0.498217071,0.392,-0.3075,0.498217071,0,0,0,38.242,0.8625,38.25172506,0.392,-0.3075,0.498217071,37.85,1.17,37.86807891
21/10/2020 14:30,0.3925,-0.3195,0.506099299,0.3925,-0.3195,0.506099299,0,0,0,37.7025,0.7505,37.70996893,0.3925,-0.3195,0.506099299,37.31,1.07,37.32533992
21/10/2020 15:00,0.3955,-0.334,0.517664225,0.3955,-0.334,0.517664225,0,0,0,37.7755,0.876,37.78565569,0.3955,-0.334,0.517664225,37.38,1.21,37.39957887
21/10/2020 15:30,0.393,-0.34,0.51966239,0.393,-0.34,0.51966239,0,0,0,37.893,0.71,37.89965104,0.393,-0.34,0.51966239,37.5,1.05,37.51469712
21/10/2020 16:00,0.4215,-0.3835,0.569854806,0.4215,-0.3835,0.569854806,0,0,0,38.6815,0.4365,38.68396276,0.4215,-0.3835,0.569854806,38.26,0.82,38.26878624
21/10/2020 16:30,0.453,-0.4005,0.604656307,0.453,-0.4005,0.604656307,0,0,0,38.463,0.0295,38.46301131,0.453,-0.4005,0.604656307,38.01,0.43,38.01243218
21/10/2020 17:00,0.4115,-0.3465,0.537953994,0.4115,-0.3465,0.537953994,0,0,0,38.7515,-1.0365,38.76535934,0.4115,-0.3465,0.537953994,38.34,-0.69,38.34620842
21/10/2020 17:30,0.4035,-0.2905,0.49719463,0.4035,-0.2905,0.49719463,0,0,0,39.5935,-0.9805,39.60563877,0.4035,-0.2905,0.49719463,39.19,-0.69,39.19607378
21/10/2020 18:00,0.402,-0.245,0.470774893,0.402,-0.245,0.470774893,0,0,0,39.372,-1.175,39.38952918,0.402,-0.245,0.470774893,38.97,-0.93,38.98109542
21/10/2020 18:30,0.404,-0.2485,0.47430818,0.404,-0.2485,0.47430818,0,0,0,39.754,-1.1785,39.77146437,0.404,-0.2485,0.47430818,39.35,-0.93,39.3609883
21/10/2020 19:00,0.402,-0.2525,0.474721234,0.402,-0.2525,0.474721234,0,0,0,39.532,-1.3625,39.55547282,0.402,-0.2525,0.474721234,39.13,-1.11,39.14574051
21/10/2020 19:30,0.3935,-0.2615,0.472466401,0.3935,-0.2615,0.472466401,0,0,0,38.8835,-1.4515,38.91058242,0.3935,-0.2615,0.472466401,38.49,-1.19,38.50839129
21/10/2020 20:00,0.3935,-0.2575,0.470264287,0.3935,-0.2575,0.470264287,0,0,0,37.3935,-1.6875,37.43155752,0.3935,-0.2575,0.470264287,37,-1.43,37.02762347
21/10/2020 20:30,0.394,-0.2695,0.477353381,0.394,-0.2695,0.477353381,0,0,0,36.024,-1.8395,36.07093478,0.394,-0.2695,0.477353381,35.63,-1.57,35.66457346
21/10/2020 21:00,0.3955,-0.3015,0.497315292,0.3955,-0.3015,0.497315292,0,0,0,34.4455,-2.3915,34.52841935,0.3955,-0.3015,0.497315292,34.05,-2.09,34.11408214
21/10/2020 21:30,0.3925,-0.312,0.501398295,0.3925,-0.312,0.501398295,0,0,0,33.0725,-2.632,33.17706558,0.3925,-0.312,0.501398295,32.68,-2.32,32.76224657
21/10/2020 22:00,0.3925,-0.303,0.495848011,0.3925,-0.303,0.495848011,0,0,0,31.2825,-2.963,31.42251065,0.3925,-0.303,0.495848011,30.89,-2.66,31.00431744
21/10/2020 22:30,0.3925,-0.303,0.495848011,0.3925,-0.303,0.495848011,0,0,0,29.4625,-3.163,29.63179838,0.3925,-0.303,0.495848011,29.07,-2.86,29.21034919
21/10/2020 23:00,0.3925,-0.2985,0.493111042,0.3925,-0.2985,0.493111042,0,0,0,27.5525,-3.3585,27.7564367,0.3925,-0.2985,0.493111042,27.16,-3.06,27.33183492
21/10/2020 23:30,0.3925,-0.3225,0.507998524,0.3925,-0.3225,0.507998524,0,0,0,25.8325,-3.3825,26.05301062,0.3925,-0.3225,0.507998524,25.44,-3.06,25.62337214
22/10/2020 00:00,0.3925,-0.31,0.500156226,0.3925,-0.31,0.500156226,0,0,0,24.5425,-3.5,24.79081092,0.3925,-0.31,0.500156226,24.15,-3.19,24.35977422
22/10/2020 00:30,0.3925,-0.3105,0.500466283,0.3925,-0.3105,0.500466283,0,0,0,23.8525,-3.7905,24.15180421,0.3925,-0.3105,0.500466283,23.46,-3.48,23.71670297
22/10/2020 01:00,0.392,-0.306,0.49729267,0.392,-0.306,0.49729267,0,0,0,23.532,-3.696,23.82048362,0.392,-0.306,0.49729267,23.14,-3.39,23.38699852
22/10/2020 01:30,0.3915,-0.287,0.485428934,0.3915,-0.287,0.485428934,0,0,0,24.3415,-3.677,24.61765528,0.3915,-0.287,0.485428934,23.95,-3.39,24.18872878
22/10/2020 02:00,0.3915,-0.2895,0.486911183,0.3915,-0.2895,0.486911183,0,0,0,24.9715,-3.5795,25.22674439,0.3915,-0.2895,0.486911183,24.58,-3.29,24.79920362
22/10/2020 02:30,0.391,-0.3215,0.506204751,0.391,-0.3215,0.506204751,0,0,0,24.641,-3.6615,24.91155281,0.391,-0.3215,0.506204751,24.25,-3.34,24.47893176
22/10/2020 03:00,0.3905,-0.309,0.497967117,0.3905,-0.309,0.497967117,0,0,0,23.7905,-4.029,24.12925053,0.3905,-0.309,0.497967117,23.4,-3.72,23.6938473
22/10/2020 03:30,0.39,-0.3165,0.50226711,0.39,-0.3165,0.50226711,0,0,0,23.65,-3.6765,23.93405842,0.39,-0.3165,0.50226711,23.26,-3.36,23.50142974
22/10/2020 04:00,0.3885,-0.322,0.504595135,0.3885,-0.322,0.504595135,0,0,0,23.2485,-3.972,23.58536699,0.3885,-0.322,0.504595135,22.86,-3.65,23.14955939
22/10/2020 04:30,0.3875,-0.3435,0.517830571,0.3875,-0.3435,0.517830571,0,0,0,22.7175,-4.2635,23.11411341,0.3875,-0.3435,0.517830571,22.33,-3.92,22.67146444
22/10/2020 05:00,0.386,-0.3305,0.50815967,0.386,-0.3305,0.50815967,0,0,0,22.376,-4.3505,22.79500441,0.386,-0.3305,0.50815967,21.99,-4.02,22.35442909
22/10/2020 05:30,0.3845,-0.345,0.516590021,0.3845,-0.345,0.516590021,0,0,0,23.2445,-4.205,23.62178667,0.3845,-0.345,0.516590021,22.86,-3.86,23.18359765
22/10/2020 06:00,0.384,-0.3625,0.528074095,0.384,-0.3625,0.528074095,0,0,0,24.034,-4.0325,24.36994486,0.384,-0.3625,0.528074095,23.65,-3.67,23.93306082
22/10/2020 06:30,0.3825,-0.356,0.522534449,0.3825,-0.356,0.522534449,0,0,0,26.2825,-3.366,26.49716517,0.3825,-0.356,0.522534449,25.9,-3.01,26.07431878
22/10/2020 07:00,0.381,-0.295,0.481856825,0.381,-0.295,0.481856825,0,0,0,28.941,-2.245,29.02794354,0.381,-0.295,0.481856825,28.56,-1.95,28.62649297
22/10/2020 07:30,0.381,-0.2995,0.484624855,0.381,-0.2995,0.484624855,0,0,0,32.841,-1.1295,32.8604177,0.381,-0.2995,0.484624855,32.46,-0.83,32.47060979
22/10/2020 08:00,0.3795,-0.287,0.475803794,0.3795,-0.287,0.475803794,0,0,0,34.6595,-0.947,34.67243501,0.3795,-0.287,0.475803794,34.28,-0.66,34.28635297
22/10/2020 08:30,0.3795,-0.288,0.476407651,0.3795,-0.288,0.476407651,0,0,0,36.3495,0.392,36.35161364,0.3795,-0.288,0.476407651,35.97,0.68,35.976427
22/10/2020 09:00,0.378,-0.2775,0.468924567,0.378,-0.2775,0.468924567,0,0,0,37.548,0.7225,37.55495054,0.378,-0.2775,0.468924567,37.17,1,37.18344928
22/10/2020 09:30,0.378,-0.314,0.491406146,0.378,-0.314,0.491406146,0,0,0,39.318,0.966,39.32986499,0.378,-0.314,0.491406146,38.94,1.28,38.96103181
22/10/2020 10:00,0.378,-0.2835,0.4725,0.378,-0.2835,0.4725,0,0,0,39.728,0.9965,39.74049567,0.378,-0.2835,0.4725,39.35,1.28,39.37081279
22/10/2020 10:30,0.376,-0.2835,0.470901529,0.376,-0.2835,0.470901529,0,0,0,38.996,0.5665,39.00011459,0.376,-0.2835,0.470901529,38.62,0.85,38.62935283
22/10/2020 11:00,0.3765,-0.278,0.468013087,0.3765,-0.278,0.468013087,0,0,0,39.7265,1.042,39.74016314,0.3765,-0.278,0.468013087,39.35,1.32,39.37213355
22/10/2020 11:30,0.3695,-0.282,0.464816362,0.3695,-0.282,0.464816362,0,0,0,39.4495,1.038,39.46315363,0.3695,-0.282,0.464816362,39.08,1.32,39.10228638
22/10/2020 12:00,0.365,-0.3035,0.474697009,0.365,-0.3035,0.474697009,0,0,0,39.595,1.0865,39.60990416,0.365,-0.3035,0.474697009,39.23,1.39,39.25461756
22/10/2020 12:30,0.3685,-0.3425,0.503088958,0.3685,-0.3425,0.503088958,0,0,0,39.7485,0.9375,39.7595543,0.3685,-0.3425,0.503088958,39.38,1.28,39.40079695
22/10/2020 13:00,0.3605,-0.3185,0.481043137,0.3605,-0.3185,0.481043137,0,0,0,39.3905,1.1015,39.40589794,0.3605,-0.3185,0.481043137,39.03,1.42,39.05582287
22/10/2020 13:30,0.3645,-0.3245,0.488016905,0.3645,-0.3245,0.488016905,0,0,0,38.7345,0.4755,38.73741848,0.3645,-0.3245,0.488016905,38.37,0.8,38.37833894
22/10/2020 14:00,4.3215,-0.547,4.355981089,4.3215,-0.547,4.355981089,0,0,0,34.3015,0.783,34.3104356,4.3215,-0.547,4.355981089,29.98,1.33,30.00948683
22/10/2020 14:30,0.365,-0.307,0.476942345,0.365,-0.307,0.476942345,0,0,0,37.505,0.443,37.50761621,0.365,-0.307,0.476942345,37.14,0.75,37.14757193
22/10/2020 15:00,0.3665,-0.312,0.481317203,0.3665,-0.312,0.481317203,0,0,0,37.4165,0.438,37.41906354,0.3665,-0.312,0.481317203,37.05,0.75,37.05759032
22/10/2020 15:30,0.3635,-0.3145,0.480668805,0.3635,-0.3145,0.480668805,0,0,0,38.3535,0.5255,38.3570999,0.3635,-0.3145,0.480668805,37.99,0.84,37.99928552
22/10/2020 16:00,0.3665,-0.3105,0.480346229,0.3665,-0.3105,0.480346229,0,0,0,39.0865,0.5295,39.09008637,0.3665,-0.3105,0.480346229,38.72,0.84,38.7291105
22/10/2020 16:30,0.373,-0.2785,0.465501074,0.373,-0.2785,0.465501074,0,0,0,39.283,-0.5485,39.28682911,0.373,-0.2785,0.465501074,38.91,-0.27,38.91093677
22/10/2020 17:00,0.381,-0.274,0.469294151,0.381,-0.274,0.469294151,0,0,0,39.111,-1.034,39.12466584,0.381,-0.274,0.469294151,38.73,-0.76,38.73745603
22/10/2020 17:30,0.3835,-0.277,0.473076368,0.3835,-0.277,0.473076368,0,0,0,39.3935,-1.037,39.4071467,0.3835,-0.277,0.473076368,39.01,-0.76,39.01740253
22/10/2020 18:00,0.3825,-0.26,0.4625,0.3825,-0.26,0.4625,0,0,0,40.2125,-1.02,40.2254342,0.3825,-0.26,0.4625,39.83,-0.76,39.83725016
22/10/2020 18:30,0.3875,-0.2295,0.450362632,0.3875,-0.2295,0.450362632,0,0,0,41.2075,-1.0595,41.22111833,0.3875,-0.2295,0.450362632,40.82,-0.83,40.82843739
22/10/2020 19:00,0.388,-0.2205,0.44627822,0.388,-0.2205,0.44627822,0,0,0,41.728,-1.0505,41.74122104,0.388,-0.2205,0.44627822,41.34,-0.83,41.34833128
22/10/2020 19:30,0.3785,-0.241,0.448712881,0.3785,-0.241,0.448712881,0,0,0,41.2585,-1.141,41.27427411,0.3785,-0.241,0.448712881,40.88,-0.9,40.88990584
22/10/2020 20:00,0.376,-0.2495,0.451249654,0.376,-0.2495,0.451249654,0,0,0,39.636,-1.4595,39.66286218,0.376,-0.2495,0.451249654,39.26,-1.21,39.27864178
22/10/2020 20:30,0.379,-0.2545,0.45652081,0.379,-0.2545,0.45652081,0,0,0,37.379,-2.1145,37.43876001,0.379,-0.2545,0.45652081,37,-1.86,37.04672185
22/10/2020 21:00,0.38,-0.253,0.456518346,0.38,-0.253,0.456518346,0,0,0,36.04,-2.433,36.12203052,0.38,-0.253,0.456518346,35.66,-2.18,35.72657274
22/10/2020 21:30,0.3755,-0.255,0.453900044,0.3755,-0.255,0.453900044,0,0,0,34.1455,-2.525,34.23873238,0.3755,-0.255,0.453900044,33.77,-2.27,33.84620806
22/10/2020 22:00,0.379,-0.2625,0.46102847,0.379,-0.2625,0.46102847,0,0,0,32.399,-2.7925,32.51912141,0.379,-0.2625,0.46102847,32.02,-2.53,32.11979608
22/10/2020 22:30,0.3815,-0.2635,0.463653427,0.3815,-0.2635,0.463653427,0,0,0,31.2315,-3.0335,31.37847534,0.3815,-0.2635,0.463653427,30.85,-2.77,30.97410854
22/10/2020 23:00,0.384,-0.2555,0.461233401,0.384,-0.2555,0.461233401,0,0,0,28.914,-3.4155,29.11503111,0.384,-0.2555,0.461233401,28.53,-3.16,28.70446829
22/10/2020 23:30,0.377,-0.258,0.45682929,0.377,-0.258,0.45682929,0,0,0,27.137,-3.698,27.38780701,0.377,-0.258,0.45682929,26.76,-3.44,26.98020015
23/10/2020 00:00,0.378,-0.2625,0.460206747,0.378,-0.2625,0.460206747,0,0,0,25.408,-3.8125,25.69244286,0.378,-0.2625,0.460206747,25.03,-3.55,25.28049446
23/10/2020 00:30,0.3775,-0.2405,0.447600827,0.3775,-0.2405,0.447600827,0,0,0,24.2675,-4.3005,24.64560522,0.3775,-0.2405,0.447600827,23.89,-4.06,24.23253392
23/10/2020 01:00,0.3765,-0.2375,0.445149975,0.3765,-0.2375,0.445149975,0,0,0,24.0365,-3.9675,24.36174026,0.3765,-0.2375,0.445149975,23.66,-3.73,23.95221284
23/10/2020 01:30,0.3785,-0.241,0.448712881,0.3785,-0.241,0.448712881,0,0,0,24.1585,-3.911,24.47302685,0.3785,-0.241,0.448712881,23.78,-3.67,24.06153154
23/10/2020 02:00,0.3775,-0.238,0.446262535,0.3775,-0.238,0.446262535,0,0,0,24.5275,-3.908,24.83688226,0.3775,-0.238,0.446262535,24.15,-3.67,24.42726755
23/10/2020 02:30,0.3785,-0.241,0.448712881,0.3785,-0.241,0.448712881,0,0,0,24.1985,-3.981,24.52377955,0.3785,-0.241,0.448712881,23.82,-3.74,24.11182283
23/10/2020 03:00,0.3775,-0.2475,0.451400598,0.3775,-0.2475,0.451400598,0,0,0,23.6175,-4.1675,23.98237608,0.3775,-0.2475,0.451400598,23.24,-3.92,23.56828377
23/10/2020 03:30,0.376,-0.2515,0.452358541,0.376,-0.2515,0.452358541,0,0,0,23.496,-3.9315,23.82265116,0.376,-0.2515,0.452358541,23.12,-3.68,23.41104013
23/10/2020 04:00,0.3745,-0.251,0.450833949,0.3745,-0.251,0.450833949,0,0,0,23.0045,-3.991,23.34812843,0.3745,-0.251,0.450833949,22.63,-3.74,22.93696798
23/10/2020 04:30,0.374,-0.245,0.447102896,0.374,-0.245,0.447102896,0,0,0,22.614,-4.395,23.03712267,0.374,-0.245,0.447102896,22.24,-4.15,22.6238834
23/10/2020 05:00,0.374,-0.2445,0.446829106,0.374,-0.2445,0.446829106,0,0,0,22.434,-4.5445,22.88966658,0.374,-0.2445,0.446829106,22.06,-4.3,22.47517742
23/10/2020 05:30,0.368,-0.243,0.44099093,0.368,-0.243,0.44099093,0,0,0,22.798,-4.453,23.22881859,0.368,-0.243,0.44099093,22.43,-4.21,22.82167829
23/10/2020 06:00,0.371,-0.271,0.459436612,0.371,-0.271,0.459436612,0,0,0,23.681,-4.421,24.09014325,0.371,-0.271,0.459436612,23.31,-4.15,23.67654113
23/10/2020 06:30,0.3675,-0.2515,0.445318425,0.3675,-0.2515,0.445318425,0,0,0,25.8475,-3.5915,26.09582588,0.3675,-0.2515,0.445318425,25.48,-3.34,25.69797657
23/10/2020 07:00,0.356,-0.2475,0.433580731,0.356,-0.2475,0.433580731,0,0,0,28.486,-2.6375,28.60784162,0.356,-0.2475,0.433580731,28.13,-2.39,28.23134782
23/10/2020 07:30,0.27,-0.2845,0.392224744,0.27,-0.2845,0.392224744,0,0,0,31.85,-1.7345,31.89719408,0.27,-0.2845,0.392224744,31.58,-1.45,31.61327095
23/10/2020 08:00,0.2715,-0.3005,0.404984568,0.2715,-0.3005,0.404984568,0,0,0,34.0715,-1.1705,34.09159988,0.2715,-0.3005,0.404984568,33.8,-0.87,33.81119489
23/10/2020 08:30,0.3035,-0.368,0.4770076,0.3035,-0.368,0.4770076,0,0,0,35.4035,-0.138,35.40376896,0.3035,-0.368,0.4770076,35.1,0.23,35.10075355
23/10/2020 09:00,0.351,-0.4365,0.560118961,0.351,-0.4365,0.560118961,0,0,0,36.961,0.6435,36.96660132,0.351,-0.4365,0.560118961,36.61,1.08,36.62592661
23/10/2020 09:30,0.357,-0.4095,0.543267199,0.357,-0.4095,0.543267199,0,0,0,37.697,0.5705,37.70131668,0.357,-0.4095,0.543267199,37.34,0.98,37.35285799
23/10/2020 10:00,0.4125,-0.437,0.600936977,0.4125,-0.437,0.600936977,0,0,0,38.4925,0.943,38.50404921,0.4125,-0.437,0.600936977,38.08,1.38,38.10499705
23/10/2020 10:30,0.407,-0.4755,0.625898754,0.407,-0.4755,0.625898754,0,0,0,38.857,0.5345,38.860676,0.407,-0.4755,0.625898754,38.45,1.01,38.46326299
23/10/2020 11:00,0.4295,-0.472,0.638164751,0.4295,-0.472,0.638164751,0,0,0,39.4395,0.848,39.44861549,0.4295,-0.472,0.638164751,39.01,1.32,39.03232635
23/10/2020 11:30,0.2765,-0.425,0.507027859,0.2765,-0.425,0.507027859,0,0,0,39.7365,1.235,39.75568711,0.2765,-0.425,0.507027859,39.46,1.66,39.49490094
23/10/2020 12:00,0.0505,-0.3725,0.375907568,0.0505,-0.3725,0.375907568,0,0,0,40.5505,1.1775,40.56759244,0.0505,-0.3725,0.375907568,40.5,1.55,40.52964964
23/10/2020 12:30,0.268,-0.433,0.509227847,0.268,-0.433,0.509227847,0,0,0,40.578,1.357,40.6006839,0.268,-0.433,0.509227847,40.31,1.79,40.34972367
23/10/2020 13:00,0.525,-0.427,0.676722986,0.525,-0.427,0.676722986,0,0,0,39.135,1.213,39.15379412,0.525,-0.427,0.676722986,38.61,1.64,38.64481466
23/10/2020 13:30,0.4855,-0.3955,0.626203242,0.4855,-0.3955,0.626203242,0,0,0,38.1255,0.4245,38.12786318,0.4855,-0.3955,0.626203242,37.64,0.82,37.64893093
23/10/2020 14:00,0.4615,-0.377,0.595912116,0.4615,-0.377,0.595912116,0,0,0,37.3315,0.293,37.3326498,0.4615,-0.377,0.595912116,36.87,0.67,36.8760871
23/10/2020 14:30,0.454,-0.371,0.58630794,0.454,-0.371,0.58630794,0,0,0,37.124,0.299,37.12520407,0.454,-0.371,0.58630794,36.67,0.67,36.6761203
23/10/2020 15:00,0.462,-0.4025,0.612739953,0.462,-0.4025,0.612739953,0,0,0,36.662,0.1875,36.66247946,0.462,-0.4025,0.612739953,36.2,0.59,36.20480769
23/10/2020 15:30,18.116,-105.405,106.9504721,0.476,-0.405,0.6249808,17.64,-105,106.4714497,25.676,-0.425,25.67951715,0.476,-0.405,0.6249808,25.2,-0.02,25.20000794
23/10/2020 16:00,18.068,-0.3695,18.07177784,0.428,-0.3695,0.565432799,17.64,0,17.64,18.358,-1.1095,18.39149679,0.428,-0.3695,0.565432799,17.93,-0.74,17.945264
23/10/2020 16:30,18.122,-0.3465,18.12531231,0.432,-0.3465,0.553792606,17.69,0,17.69,18.312,-1.1865,18.35039853,0.432,-0.3465,0.553792606,17.88,-0.84,17.89972067
23/10/2020 17:00,18.409,-1.0385,18.43826899,0.439,-0.3585,0.566783248,17.97,-0.68,17.98286129,18.319,-1.2985,18.36496293,0.439,-0.3585,0.566783248,17.88,-0.94,17.90469212
23/10/2020 17:30,18.6965,-3.596,19.03917877,0.3965,-0.306,0.500847532,18.3,-3.29,18.59338861,19.1765,-0.036,19.17653379,0.3965,-0.306,0.500847532,18.78,0.27,18.78194079
23/10/2020 18:00,17.651,-3.681,18.03073936,0.391,-0.261,0.470108498,17.26,-3.42,17.59556762,18.811,1.889,18.90560874,0.391,-0.261,0.470108498,18.42,2.15,18.54505055
23/10/2020 18:30,18.231,-3.605,18.58400888,0.391,-0.295,0.489802001,17.84,-3.31,18.14446748,19.191,0.265,19.19282955,0.391,-0.295,0.489802001,18.8,0.56,18.80833858
23/10/2020 19:00,18.931,-0.9465,18.95464648,0.391,-0.2665,0.473184161,18.54,-0.68,18.55246614,19.451,-1.2465,19.4908995,0.391,-0.2665,0.473184161,19.06,-0.98,19.08517749
23/10/2020 19:30,18.2415,-0.949,18.26616882,0.3915,-0.269,0.475008684,17.85,-0.68,17.86294769,19.0015,-1.449,19.05666821,0.3915,-0.269,0.475008684,18.61,-1.18,18.64737247
23/10/2020 20:00,17.6125,-0.952,17.63821023,0.3925,-0.272,0.477535601,17.22,-0.68,17.23342102,18.2825,-1.552,18.34825633,0.3925,-0.272,0.477535601,17.89,-1.28,17.93573249
23/10/2020 20:30,16.7865,-1.2565,16.83345997,0.4465,-0.3565,0.571361969,16.34,-0.9,16.36476703,17.2465,-1.6365,17.32396879,0.4465,-0.3565,0.571361969,16.8,-1.28,16.84869134
23/10/2020 21:00,15.928,-1.453,15.99413621,0.398,-0.313,0.506332894,15.53,-1.14,15.57178538,16.508,-1.873,16.61391564,0.398,-0.313,0.506332894,16.11,-1.56,16.18535449
23/10/2020 21:30,15.294,-2.437,15.48694305,0.454,-0.367,0.583785063,14.84,-2.07,14.98367445,15.754,-0.897,15.77951599,0.454,-0.367,0.583785063,15.3,-0.53,15.30917699
23/10/2020 22:00,14.4165,-1.542,14.49873223,0.5365,-0.432,0.688807847,13.88,-1.11,13.92431327,14.8465,-2.242,15.01483021,0.5365,-0.432,0.688807847,14.31,-1.81,14.4240147
23/10/2020 22:30,13.5105,-1.768,13.62569023,0.5605,-0.468,0.730194666,12.95,-1.3,13.0150874,13.9505,-2.278,14.13526562,0.5605,-0.468,0.730194666,13.39,-1.81,13.51178005
23/10/2020 23:00,12.8705,-1.9175,13.01255457,0.5505,-0.4475,0.709440977,12.32,-1.47,12.40738893,13.3205,-2.2575,13.51044139,0.5505,-0.4475,0.709440977,12.77,-1.81,12.89763544
23/10/2020 23:30,12.0625,-2.0275,12.23170726,0.5625,-0.4575,0.725060342,11.5,-1.57,11.6066748,12.5025,-2.3975,12.73029899,0.5625,-0.4575,0.725060342,11.94,-1.94,12.09657803
24/10/2020 00:00,11.5155,-2.1065,11.70658287,0.5655,-0.4665,0.733084238,10.95,-1.64,11.07213168,11.8755,-2.4665,12.1289374,0.5655,-0.4665,0.733084238,11.31,-2,11.48547343
24/10/2020 00:30,10.9835,-2.3545,11.23302909,0.5635,-0.4645,0.730268786,10.42,-1.89,10.59001889,11.2935,-2.6945,11.61048976,0.5635,-0.4645,0.730268786,10.73,-2.23,10.95927917
24/10/2020 01:00,10.854,-2.2225,11.07920675,0.554,-0.4725,0.728129281,10.3,-1.75,10.44760738,11.154,-2.5525,11.44233247,0.554,-0.4725,0.728129281,10.6,-2.08,10.80214793
24/10/2020 01:30,10.8645,-2.204,11.08580066,0.5645,-0.454,0.724414419,10.3,-1.75,10.44760738,11.0945,-2.534,11.3802059,0.5645,-0.454,0.724414419,10.53,-2.08,10.73346636
24/10/2020 02:00,11.0965,-2.1995,11.31238757,0.5665,-0.4495,0.723168376,10.53,-1.75,10.67442739,11.3265,-2.5295,11.60551475,0.5665,-0.4495,0.723168376,10.76,-2.08,10.95919705
24/10/2020 02:30,10.886,-2.205,11.10707077,0.566,-0.455,0.726210025,10.32,-1.75,10.46732535,11.126,-2.535,11.41113934,0.566,-0.455,0.726210025,10.56,-2.08,10.76289924
24/10/2020 03:00,10.6055,-2.2805,10.84791733,0.5655,-0.4705,0.735636119,10.04,-1.81,10.20184787,10.8255,-2.5505,11.12189285,0.5655,-0.4705,0.735636119,10.26,-2.08,10.4687153
24/10/2020 03:30,10.505,-2.1545,10.72366053,0.565,-0.4745,0.737817898,9.94,-1.68,10.08097218,10.705,-2.4945,10.99179491,0.565,-0.4745,0.737817898,10.14,-2.02,10.33924562
24/10/2020 04:00,10.2655,-2.163,10.49090364,0.5655,-0.483,0.743692981,9.7,-1.68,9.844409581,10.4655,-2.503,10.76065515,0.5655,-0.483,0.743692981,9.9,-2.02,10.10397941
24/10/2020 04:30,10.045,-2.326,10.31078566,0.565,-0.476,0.738783459,9.48,-1.85,9.65882498,10.215,-2.656,10.55464642,0.565,-0.476,0.738783459,9.65,-2.18,9.893174415
24/10/2020 05:00,9.875,-2.3865,10.15928183,0.565,-0.4865,0.745591879,9.31,-1.9,9.50189981,10.045,-2.6665,10.39289407,0.565,-0.4865,0.745591879,9.48,-2.18,9.727425147
24/10/2020 05:30,10.033,-2.388,10.3132746,0.563,-0.488,0.745059058,9.47,-1.9,9.658721447,10.203,-2.668,10.54606244,0.563,-0.488,0.745059058,9.64,-2.18,9.883420461
24/10/2020 06:00,10.1835,-2.3425,10.44944872,0.5635,-0.4925,0.748390607,9.62,-1.85,9.796269698,10.3535,-2.6725,10.69285829,0.5635,-0.4925,0.748390607,9.79,-2.18,10.02978066
24/10/2020 06:30,10.6125,-2.0755,10.81354967,0.5625,-0.4955,0.749617569,10.05,-1.58,10.17344091,10.8125,-2.4855,11.09449713,0.5625,-0.4955,0.749617569,10.25,-1.99,10.4413888
24/10/2020 07:00,11.0405,-1.8065,11.18731793,0.5605,-0.4865,0.742187645,10.48,-1.32,10.56280266,11.2505,-2.3965,11.50291104,0.5605,-0.4865,0.742187645,10.69,-1.91,10.85929095
24/10/2020 07:30,11.789,-1.564,11.89229234,0.559,-0.494,0.74600067,11.23,-1.07,11.2808599,12.059,-2.104,12.24117221,0.559,-0.494,0.74600067,11.5,-1.61,11.61215312
24/10/2020 08:00,12.148,-1.4165,12.23030565,0.558,-0.4665,0.727314409,11.59,-0.95,11.62886925,12.408,-1.9765,12.56443458,0.558,-0.4665,0.727314409,11.85,-1.51,11.94581935
24/10/2020 08:30,12.8005,-1.324,12.86879078,0.5605,-0.464,0.727637444,12.24,-0.86,12.27017522,13.0805,-1.864,13.21264456,0.5605,-0.464,0.727637444,12.52,-1.4,12.59803159
24/10/2020 09:00,13.4985,-2.1335,13.6660647,0.5585,-0.4735,0.732205231,12.94,-1.66,13.04604155,13.9585,-0.9235,13.98901621,0.5585,-0.4735,0.732205231,13.4,-0.45,13.40755384
24/10/2020 09:30,14.0415,-4.064,14.61779115,0.5515,-0.484,0.733763075,13.49,-3.58,13.95695167,14.8815,1.526,14.95953603,0.5515,-0.484,0.733763075,14.33,2.01,14.47027989
24/10/2020 10:00,14.8385,-1.1645,14.88412384,0.5585,-0.4845,0.739366283,14.28,-0.68,14.29618131,15.2485,-1.5045,15.32254132,0.5585,-0.4845,0.739366283,14.69,-1.02,14.72536927
24/10/2020 10:30,15.3575,-1.168,15.40185152,0.5575,-0.488,0.740911769,14.8,-0.68,14.81561339,15.8075,-1.428,15.87186946,0.5575,-0.488,0.740911769,15.25,-0.94,15.27894303
24/10/2020 11:00,15.887,-0.479,15.89421939,0.567,-0.479,0.74224659,15.32,0,15.32,16.357,-1.239,16.40385839,0.567,-0.479,0.74224659,15.79,-0.76,15.80827948
24/10/2020 11:30,16.393,-0.495,16.40047176,0.563,-0.495,0.749662591,15.83,0,15.83,16.913,-1.175,16.95376637,0.563,-0.495,0.749662591,16.35,-0.68,16.36413456
24/10/2020 12:00,16.531,-0.473,16.53776557,0.571,-0.473,0.741464767,15.96,0,15.96,17.081,-1.293,17.12986894,0.571,-0.473,0.741464767,16.51,-0.82,16.53035087
24/10/2020 12:30,16.752,-0.4755,16.7587471,0.572,-0.4755,0.743830794,16.18,0,16.18,17.392,-1.3855,17.44709931,0.572,-0.4755,0.743830794,16.82,-0.91,16.84459854
24/10/2020 13:00,16.9285,-0.4845,16.93543187,0.5685,-0.4845,0.746948793,16.36,0,16.36,17.5885,-1.3945,17.6436947,0.5685,-0.4845,0.746948793,17.02,-0.91,17.0443099
24/10/2020 13:30,16.9855,-0.469,16.99197373,0.5255,-0.469,0.704351652,16.46,0,16.46,17.6155,-1.479,17.67747949,0.5255,-0.469,0.704351652,17.09,-1.01,17.11981892
24/10/2020 14:00,16.688,-3.7505,17.10425661,0.538,-0.4605,0.708169648,16.15,-3.29,16.48170501,17.538,-0.1405,17.53856278,0.538,-0.4605,0.708169648,17,0.32,17.0030115
24/10/2020 14:30,16.5975,-1.145,16.63694777,0.5575,-0.465,0.72596918,16.04,-0.68,16.05440749,17.2175,-1.575,17.28938782,0.5575,-0.465,0.72596918,16.66,-1.11,16.69693684
24/10/2020 15:00,16.601,-1.174,16.64246006,0.561,-0.494,0.747500502,16.04,-0.68,16.05440749,17.221,-1.604,17.29553864,0.561,-0.494,0.747500502,16.66,-1.11,16.69693684
24/10/2020 15:30,16.344,-1.1725,16.38600294,0.564,-0.4925,0.748767153,15.78,-0.68,15.79464466,16.934,-1.6725,17.01639246,0.564,-0.4925,0.748767153,16.37,-1.18,16.41247391
