Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2020 16:00,16.342,-1.1765,16.3842948,0.562,-0.4965,0.749904161,15.78,-0.68,15.79464466,16.932,-1.6765,17.0147958,0.562,-0.4965,0.749904161,16.37,-1.18,16.41247391
24/10/2020 16:30,16.502,-1.2915,16.55246134,0.562,-0.4815,0.740058275,15.94,-0.81,15.96056703,17.062,-1.8015,17.15684255,0.562,-0.4815,0.740058275,16.5,-1.32,16.55271579
24/10/2020 17:00,16.913,-2.2095,17.05671303,0.533,-0.4695,0.710295185,16.38,-1.74,16.47215833,17.693,-0.7695,17.70972556,0.533,-0.4695,0.710295185,17.16,-0.3,17.16262218
24/10/2020 17:30,17.5045,-4.173,17.99503957,0.4245,-0.393,0.578488764,17.08,-3.78,17.49327871,18.8945,1.667,18.96789443,0.4245,-0.393,0.578488764,18.47,2.06,18.58452313
24/10/2020 18:00,18.02,-2.0515,18.1364013,0.4,-0.3515,0.532496244,17.62,-1.7,17.70181912,19.14,-0.7215,19.15359398,0.4,-0.3515,0.532496244,18.74,-0.37,18.74365226
24/10/2020 18:30,18.231,-1.1405,18.26663902,0.401,-0.3005,0.50110004,17.83,-0.84,17.84977591,19.141,-1.8805,19.23315266,0.401,-0.3005,0.50110004,18.74,-1.58,18.80648824
24/10/2020 19:00,17.86,-1.3275,17.90926733,0.4,-0.3075,0.504535678,17.46,-1.02,17.48976844,18.8,-2.0775,18.91443909,0.4,-0.3075,0.504535678,18.4,-1.77,18.48493711
24/10/2020 19:30,17.402,-1.3685,17.45572675,0.392,-0.3485,0.524515252,17.01,-1.02,17.04055457,18.282,-2.1185,18.40433553,0.392,-0.3485,0.524515252,17.89,-1.77,17.97734686
24/10/2020 20:00,16.862,-1.516,16.93001181,0.392,-0.346,0.522857533,16.47,-1.17,16.51150508,17.712,-2.296,17.86019485,0.392,-0.346,0.522857533,17.32,-1.95,17.42942627
24/10/2020 20:30,15.991,-2.931,16.25739346,0.391,-0.331,0.512290933,15.6,-2.6,15.81518258,17.001,-0.981,17.02927955,0.391,-0.331,0.512290933,16.61,-0.65,16.62271338
24/10/2020 21:00,15.4985,-1.839,15.60722343,0.4285,-0.359,0.559010957,15.07,-1.48,15.14249979,16.2085,-2.449,16.39247002,0.4285,-0.359,0.559010957,15.78,-2.09,15.9178045
24/10/2020 21:30,14.859,-1.933,14.98420402,0.429,-0.393,0.581798934,14.43,-1.54,14.51194336,15.419,-2.483,15.61764547,0.429,-0.393,0.581798934,14.99,-2.09,15.13499917
24/10/2020 22:00,14.2145,-2.034,14.3592885,0.4445,-0.384,0.587397863,13.77,-1.65,13.86850388,14.8845,-2.644,15.11750893,0.4445,-0.384,0.587397863,14.44,-2.26,14.61578599
24/10/2020 22:30,14.166,-2.1555,14.32905218,0.396,-0.3355,0.519014692,13.77,-1.82,13.88975522,14.166,-2.5955,14.40181156,0.396,-0.3355,0.519014692,13.77,-2.26,13.95422875
24/10/2020 23:00,13.171,-2.295,13.36945272,0.391,-0.295,0.489802001,12.78,-2,12.93554792,13.791,-2.645,14.042354,0.391,-0.295,0.489802001,13.4,-2.35,13.60450293
24/10/2020 23:30,12.487,-2.3775,12.71132075,0.437,-0.3775,0.57747316,12.05,-2,12.21484752,13.047,-2.7275,13.32904592,0.437,-0.3775,0.57747316,12.61,-2.35,12.82710412
25/10/2020 00:00,11.5085,-4.9595,12.53164844,0.5485,-0.4995,0.741857466,10.96,-4.46,11.83271735,12.3085,0.0205,12.30851707,0.5485,-0.4995,0.741857466,11.76,0.52,11.77149098
25/10/2020 00:30,11.047,-3.1195,11.4790021,0.547,-0.4995,0.740749114,10.5,-2.62,10.82194068,11.467,-2.1995,11.67603911,0.547,-0.4995,0.740749114,10.92,-1.7,11.05153383
25/10/2020 01:00,10.9305,-2.3565,11.18163327,0.5505,-0.4765,0.728081383,10.38,-1.88,10.54887672,11.2805,-2.9065,11.64892366,0.5505,-0.4765,0.728081383,10.73,-2.43,11.00171805
25/10/2020 01:30,10.9805,-2.3445,11.22800341,0.5505,-0.4645,0.720285013,10.43,-1.88,10.59808001,11.2605,-2.8145,11.60690616,0.5505,-0.4645,0.720285013,10.71,-2.35,10.9647891
25/10/2020 02:00,10.99,-2.3635,11.2412736,0.56,-0.4835,0.739846099,10.43,-1.88,10.59808001,11.27,-2.8335,11.62074104,0.56,-0.4835,0.739846099,10.71,-2.35,10.9647891
25/10/2020 02:30,10.5595,-2.3795,10.82428106,0.5595,-0.4995,0.750027,10,-1.88,10.1751855,10.7895,-2.8495,11.1594337,0.5595,-0.4995,0.750027,10.23,-2.35,10.49644702
25/10/2020 03:00,10.149,-2.398,10.42845171,0.559,-0.518,0.762105636,9.59,-1.88,9.772538053,10.389,-2.868,10.77760386,0.559,-0.518,0.762105636,9.83,-2.35,10.10699758
25/10/2020 03:30,9.95,-2.381,10.23091692,0.56,-0.501,0.751399361,9.39,-1.88,9.57635108,10.18,-2.851,10.57168865,0.56,-0.501,0.751399361,9.62,-2.35,9.90287332
25/10/2020 04:00,9.7805,-2.3905,10.0683996,0.5605,-0.5105,0.758136201,9.22,-1.88,9.40971838,9.9905,-2.9105,10.40582051,0.5605,-0.5105,0.758136201,9.43,-2.4,9.73061663
25/10/2020 04:30,9.78,-2.4175,10.07435885,0.56,-0.4875,0.742466329,9.22,-1.93,9.419835455,10.05,-2.8875,10.45658435,0.56,-0.4875,0.742466329,9.49,-2.4,9.788774183
25/10/2020 05:00,10.06,-2.423,10.3476823,0.56,-0.493,0.746089137,9.5,-1.93,9.694065195,10.27,-2.823,10.6509262,0.56,-0.493,0.746089137,9.71,-2.33,9.985639689
25/10/2020 05:30,9.7885,-2.4755,10.09667433,0.5585,-0.4655,0.727057426,9.23,-2.01,9.446322036,10.0185,-2.7355,10.38524446,0.5585,-0.4655,0.727057426,9.46,-2.27,9.728540487
25/10/2020 06:00,10.3125,-2.7365,10.66939963,0.5425,-0.4865,0.728689577,9.77,-2.25,10.02573688,10.6925,-3.0365,11.11529975,0.5425,-0.4865,0.728689577,10.15,-2.55,10.46541925
25/10/2020 06:30,10.706,-2.5375,11.00260616,0.556,-0.4875,0.739454022,10.15,-2.05,10.35495051,10.986,-2.8275,11.34402716,0.556,-0.4875,0.739454022,10.43,-2.34,10.68927032
25/10/2020 07:00,10.929,-2.115,11.13176832,0.269,-0.375,0.461504063,10.66,-1.74,10.80107402,11.259,-2.435,11.51930145,0.269,-0.375,0.461504063,10.99,-2.06,11.18139973
25/10/2020 07:30,11.159,-1.908,11.32094276,0.399,-0.338,0.522919688,10.76,-1.57,10.87393673,11.459,-2.208,11.6697877,0.399,-0.338,0.522919688,11.06,-1.87,11.21697375
25/10/2020 08:00,11.584,-1.932,11.74400613,0.164,-0.412,0.44344109,11.42,-1.52,11.52071178,11.934,-2.282,12.1502214,0.164,-0.412,0.44344109,11.77,-1.87,11.9176256
25/10/2020 08:30,12.7455,-1.718,12.86076569,0.1755,-0.438,0.471851937,12.57,-1.28,12.63500297,13.0655,-2.178,13.24579081,0.1755,-0.438,0.471851937,12.89,-1.74,13.0069097
25/10/2020 09:00,13.8975,-1.6145,13.99096553,0.1575,-0.4045,0.434081214,13.74,-1.21,13.79317585,14.2975,-2.1445,14.45743361,0.1575,-0.4045,0.434081214,14.14,-1.74,14.24665575
25/10/2020 09:30,15.072,-1.3595,15.13318949,0.112,-0.3995,0.414902699,14.96,-0.96,14.99077049,15.582,-1.9495,15.70347969,0.112,-0.3995,0.414902699,15.47,-1.55,15.54745638
25/10/2020 10:00,15.765,-1.196,15.81030174,0.015,-0.326,0.32634491,15.75,-0.87,15.77401027,16.415,-1.746,16.50759646,0.015,-0.326,0.32634491,16.4,-1.42,16.46136082
25/10/2020 10:30,16.3455,-1.325,16.39911568,0.0555,-0.365,0.369195409,16.29,-0.96,16.31826278,16.9855,-1.855,17.08649277,0.0555,-0.365,0.369195409,16.93,-1.49,16.99544057
25/10/2020 11:00,16.915,-1.097,16.95053492,0.025,-0.307,0.308016233,16.89,-0.79,16.90846534,17.675,-1.617,17.74881162,0.025,-0.307,0.308016233,17.65,-1.31,17.69854796
25/10/2020 11:30,17.463,-0.964,17.48958733,0.003,-0.284,0.284015845,17.46,-0.68,17.47323668,18.283,-1.284,18.32803167,0.003,-0.284,0.284015845,18.28,-1,18.30733186
25/10/2020 12:00,17.724,-0.3435,17.72732829,0.034,-0.3435,0.345178577,17.69,0,17.69,18.444,-1.2735,18.4879133,0.034,-0.3435,0.345178577,18.41,-0.93,18.43347498
25/10/2020 12:30,18.1655,-0.4175,18.17029709,0.1055,-0.4175,0.430623385,18.06,0,18.06,18.9955,-1.2475,19.03641974,0.1055,-0.4175,0.430623385,18.89,-0.83,18.90822572
25/10/2020 13:00,17.844,-1.1145,17.87877083,0.134,-0.4345,0.454693578,17.71,-0.68,17.72304996,18.484,-1.4345,18.53958053,0.134,-0.4345,0.454693578,18.35,-1,18.37722776
25/10/2020 13:30,17.315,-1.1315,17.35193123,0.145,-0.4515,0.474212242,17.17,-0.68,17.18346007,17.955,-1.6515,18.03079247,0.145,-0.4515,0.474212242,17.81,-1.2,17.85038095
25/10/2020 14:00,17.785,-1.0965,17.81876924,0.125,-0.4165,0.434853136,17.66,-0.68,17.67308688,18.295,-1.6165,18.36627609,0.125,-0.4165,0.434853136,18.17,-1.2,18.20958264
25/10/2020 14:30,17.6105,-1.137,17.64716632,0.1405,-0.457,0.478110081,17.47,-0.68,17.48322911,18.2505,-1.587,18.31937006,0.1405,-0.457,0.478110081,18.11,-1.13,18.14521976
25/10/2020 15:00,17.0745,-3.308,17.39199282,0.1445,-0.468,0.489800214,16.93,-2.84,17.16655178,18.0545,0.182,18.05541731,0.1445,-0.468,0.489800214,17.91,0.65,17.92179121
25/10/2020 15:30,16.3035,-4.323,16.86690372,0.1035,-0.453,0.464673272,16.2,-3.87,16.65583681,17.5335,1.397,17.58906567,0.1035,-0.453,0.464673272,17.43,1.85,17.52790347
25/10/2020 16:00,16.2685,-4.581,16.90117313,0.1485,-0.481,0.503401679,16.12,-4.1,16.6332318,17.4585,1.209,17.50031152,0.1485,-0.481,0.503401679,17.31,1.69,17.3923029
25/10/2020 16:30,16.6195,-4.504,17.21899522,0.1895,-0.474,0.510476493,16.43,-4.03,16.91702693,17.8395,1.216,17.88089529,0.1895,-0.474,0.510476493,17.65,1.69,17.73072475
25/10/2020 17:00,17.161,-2.5145,17.34423914,0.161,-0.4645,0.491610873,17,-2.05,17.12315684,18.081,-0.7445,18.09632121,0.161,-0.4645,0.491610873,17.92,-0.28,17.92218737
25/10/2020 17:30,18.149,-1.2765,18.19383558,0.109,-0.4365,0.449903601,18.04,-0.84,18.05954595,18.949,-1.7965,19.03396998,0.109,-0.4365,0.449903601,18.84,-1.36,18.88902327
25/10/2020 18:00,18.463,-1.2545,18.50557049,0.123,-0.4145,0.432364719,18.34,-0.84,18.35922656,19.283,-1.7145,19.35907021,0.123,-0.4145,0.432364719,19.16,-1.3,19.20405166
25/10/2020 18:30,18.178,-1.2295,18.21953222,0.028,-0.3295,0.330687541,18.15,-0.9,18.17230035,19.048,-1.7695,19.13001396,0.028,-0.3295,0.330687541,19.02,-1.44,19.07443315
25/10/2020 19:00,17.8515,-1.3405,17.90175948,0.0615,-0.3805,0.385438062,17.79,-0.96,17.81588336,18.6915,-1.9205,18.789904,0.0615,-0.3805,0.385438062,18.63,-1.54,18.69354167
25/10/2020 19:30,17.052,-1.5405,17.12144399,0.002,-0.3405,0.340505874,17.05,-1.2,17.09217657,17.852,-2.0905,17.97398382,0.002,-0.3405,0.340505874,17.85,-1.75,17.93557917
25/10/2020 20:00,16.47,-1.6115,16.54865047,0,-0.3315,0.3315,16.47,-1.28,16.51966404,17.25,-2.1815,17.3873932,0,-0.3315,0.3315,17.25,-1.85,17.34891927
25/10/2020 20:30,15.86,-1.7505,15.95631067,0,-0.3105,0.3105,15.86,-1.44,15.92523783,16.59,-2.3305,16.75289021,0,-0.3105,0.3105,16.59,-2.02,16.71252524
25/10/2020 21:00,15.25,-1.943,15.37328036,0,-0.333,0.333,15.25,-1.61,15.33475138,15.89,-2.513,16.08748796,0,-0.333,0.333,15.89,-2.18,16.03884347
25/10/2020 21:30,14.7,-1.846,14.81545531,0,-0.316,0.316,14.7,-1.53,14.77940797,15.33,-2.426,15.5207724,0,-0.316,0.316,15.33,-2.11,15.47452746
25/10/2020 22:00,14.02,-1.826,14.13841137,0,-0.296,0.296,14.02,-1.53,14.10323722,14.62,-2.406,14.81665401,0,-0.296,0.296,14.62,-2.11,14.77147589
25/10/2020 22:30,13.4935,-1.948,13.63338719,0.0035,-0.328,0.328018673,13.49,-1.62,13.58692386,13.7735,-2.538,14.00538276,0.0035,-0.328,0.328018673,13.77,-2.21,13.94621813
25/10/2020 23:00,12.794,-2.1815,12.97865086,0.014,-0.3715,0.371763702,12.78,-1.81,12.90753656,13.314,-2.5815,13.56195923,0.014,-0.3715,0.371763702,13.3,-2.21,13.48236255
25/10/2020 23:30,12.079,-2.075,12.25593187,0.029,-0.375,0.376119662,12.05,-1.7,12.16932619,12.529,-2.585,12.79289123,0.029,-0.375,0.376119662,12.5,-2.21,12.69386072
26/10/2020 00:00,11.7915,-2.198,11.9946103,0.0015,-0.328,0.32800343,11.79,-1.87,11.93737827,12.2915,-2.698,12.58412398,0.0015,-0.328,0.32800343,12.29,-2.37,12.5164292
26/10/2020 00:30,11.52,-2.3555,11.75834938,0.01,-0.3255,0.325653574,11.51,-2.03,11.68764305,11.98,-2.8655,12.31793368,0.01,-0.3255,0.325653574,11.97,-2.54,12.2365232
26/10/2020 01:00,11.867,-2.2705,12.0822539,0.007,-0.3405,0.340571945,11.86,-1.93,12.01601015,12.307,-2.7605,12.61279546,0.007,-0.3405,0.340571945,12.3,-2.42,12.53580472
26/10/2020 01:30,11.804,-2.266,12.01953294,0.004,-0.336,0.336023809,11.8,-1.93,11.95679305,12.174,-2.756,12.48205961,0.004,-0.336,0.336023809,12.17,-2.42,12.40827546
26/10/2020 02:00,11.3505,-2.253,11.57194276,0.0305,-0.383,0.384212506,11.32,-1.87,11.4734171,11.7205,-2.743,12.03719939,0.0305,-0.383,0.384212506,11.69,-2.36,11.92584169
26/10/2020 02:30,10.9585,-2.4065,11.21962408,0.0785,-0.4065,0.414010266,10.88,-2,11.06229633,11.3085,-2.6965,11.62554448,0.0785,-0.4065,0.414010266,11.23,-2.29,11.46110815
26/10/2020 03:00,10.7725,-2.43,11.04317238,0.0025,-0.35,0.350008928,10.77,-2.08,10.96901545,11.2325,-2.71,11.55478932,0.0025,-0.35,0.350008928,11.23,-2.36,11.47529956
26/10/2020 03:30,10.77,-2.3555,11.02457619,0,-0.3355,0.3355,10.77,-2.02,10.95779631,11.08,-2.6955,11.40316273,0,-0.3355,0.3355,11.08,-2.36,11.32854801
26/10/2020 04:00,10.572,-2.3635,10.83297356,0.002,-0.3435,0.343505822,10.57,-2.02,10.7612871,10.962,-2.7035,11.29045421,0.002,-0.3435,0.343505822,10.96,-2.36,11.21120868
26/10/2020 04:30,10.4125,-2.524,10.71404369,0.0025,-0.354,0.354008828,10.41,-2.17,10.63376697,10.7725,-2.804,11.13144969,0.0025,-0.354,0.354008828,10.77,-2.45,11.04515278
26/10/2020 05:00,10.424,-2.5285,10.72628026,0.014,-0.3585,0.358773257,10.41,-2.17,10.63376697,10.784,-2.7585,11.13121639,0.014,-0.3585,0.358773257,10.77,-2.4,11.03416966
26/10/2020 05:30,10.6975,-2.4685,10.97861551,0.0075,-0.3585,0.358578443,10.69,-2.11,10.89624706,11.0675,-2.7585,11.40608954,0.0075,-0.3585,0.358578443,11.06,-2.4,11.31740253
26/10/2020 06:00,11.163,-2.363,11.41036099,0.043,-0.403,0.405287552,11.12,-1.96,11.29141267,11.453,-2.673,11.76078815,0.043,-0.403,0.405287552,11.41,-2.27,11.63361509
26/10/2020 06:30,12.013,-2.1185,12.1983692,0.093,-0.4385,0.448253555,11.92,-1.68,12.03780711,12.353,-2.4085,12.58560611,0.093,-0.4385,0.448253555,12.26,-1.97,12.4172662
26/10/2020 07:00,13.0255,-3.267,13.42895898,0.1355,-0.447,0.467085913,12.89,-2.82,13.19486643,13.7155,0.083,13.71575114,0.1355,-0.447,0.467085913,13.58,0.53,13.59033848
26/10/2020 07:30,14.0555,-4.139,14.65224902,0.1055,-0.429,0.441781903,13.95,-3.71,14.43490907,14.7755,1.731,14.87655072,0.1055,-0.429,0.441781903,14.67,2.16,14.82816577
26/10/2020 08:00,14.848,-4.0525,15.39109679,0.108,-0.4125,0.426403858,14.74,-3.64,15.18279289,15.138,1.8575,15.251536,0.108,-0.4125,0.426403858,15.03,2.27,15.20045394
26/10/2020 08:30,16.074,-3.8855,16.5369461,0.094,-0.3955,0.40651722,15.98,-3.49,16.35666531,15.944,-0.2555,15.94604704,0.094,-0.3955,0.40651722,15.85,0.14,15.85061828
26/10/2020 09:00,16.816,-0.3925,16.82058002,0.066,-0.3925,0.398010364,16.75,0,16.75,16.826,-1.0725,16.86014627,0.066,-0.3925,0.398010364,16.76,-0.68,16.77378908
26/10/2020 09:30,17.017,0.2595,17.0189785,0.097,-0.4105,0.421804753,16.92,0.67,16.93326017,17.447,-0.4105,17.45182854,0.097,-0.4105,0.421804753,17.35,0,17.35
26/10/2020 10:00,17.4075,0.2955,17.41000794,0.0875,-0.3745,0.384586141,17.32,0.67,17.33295416,17.8075,-1.0545,17.83869464,0.0875,-0.3745,0.384586141,17.72,-0.68,17.7330426
26/10/2020 10:30,17.322,-0.3925,17.32644627,0.122,-0.3925,0.411023418,17.2,0,17.2,17.782,-1.0725,17.81431391,0.122,-0.3925,0.411023418,17.66,-0.68,17.67308688
26/10/2020 11:00,17.4085,0.265,17.41051686,0.2085,-0.405,0.45551866,17.2,0.67,17.21304447,17.9385,-0.405,17.94307129,0.2085,-0.405,0.45551866,17.73,0,17.73
26/10/2020 11:30,17.4755,0.2665,17.47753193,0.5355,-0.4035,0.670501678,16.94,0.67,16.95324453,17.9355,-0.4035,17.94003825,0.5355,-0.4035,0.670501678,17.4,0,17.4
26/10/2020 12:00,17.914,0.281,17.91620376,0.504,-0.389,0.63666082,17.41,0.67,17.42288725,18.294,-0.389,18.29813534,0.504,-0.389,0.63666082,17.79,0,17.79
26/10/2020 12:30,18.1105,0.2465,18.11217746,0.5005,-0.4235,0.655631375,17.61,0.67,17.62274099,18.5405,2.5365,18.71320316,0.5005,-0.4235,0.655631375,18.04,2.96,18.28122534
26/10/2020 13:00,17.9355,0.199,17.93660395,0.4255,-0.471,0.63473715,17.51,0.67,17.5228137,18.3655,-1.151,18.40153231,0.4255,-0.471,0.63473715,17.94,-0.68,17.95288278
26/10/2020 13:30,17.616,-0.392,17.62036095,0.396,-0.392,0.557207322,17.22,0,17.22,17.996,-1.072,18.0279006,0.396,-0.392,0.557207322,17.6,-0.68,17.61313146
26/10/2020 14:00,17.521,-0.3745,17.52500189,0.391,-0.3745,0.541415968,17.13,0,17.13,17.771,-1.0545,17.8022586,0.391,-0.3745,0.541415968,17.38,-0.68,17.39329756
26/10/2020 14:30,17.3735,0.26,17.37544538,0.3735,-0.41,0.554619013,17,0.67,17.01319782,17.7535,-1.09,17.78692953,0.3735,-0.41,0.554619013,17.38,-0.68,17.39329756
26/10/2020 15:00,17.374,0.288,17.37638685,0.374,-0.382,0.534602656,17,0.67,17.01319782,17.894,-1.062,17.92548688,0.374,-0.382,0.534602656,17.52,-0.68,17.53319138
26/10/2020 15:30,19.0115,-0.264,19.01333291,0.3615,-0.264,0.447636292,18.65,0,18.65,19.4915,-0.944,19.51434622,0.3615,-0.264,0.447636292,19.13,-0.68,19.14208191
26/10/2020 16:00,19.884,-0.254,19.88562224,0.364,-0.254,0.443860338,19.52,0,19.52,20.384,-1.064,20.41175034,0.364,-0.254,0.443860338,20.02,-0.81,20.03637941
26/10/2020 16:30,19.99,-0.9225,20.01127448,0.37,-0.2425,0.442386991,19.62,-0.68,19.63178036,20.49,-1.2125,20.52584362,0.37,-0.2425,0.442386991,20.12,-0.97,20.14336864
26/10/2020 17:00,20.351,-0.9355,20.37249031,0.371,-0.2555,0.450467812,19.98,-0.68,19.99156822,20.921,-1.4055,20.96815851,0.371,-0.2555,0.450467812,20.55,-1.15,20.58215246
26/10/2020 17:30,21.455,-3.4255,21.72673642,0.375,-0.2755,0.465322737,21.08,-3.15,21.31405405,22.275,1.4045,22.31923487,0.375,-0.2755,0.465322737,21.9,1.68,21.96434383
26/10/2020 18:00,21.7925,-3.646,22.09539256,0.3825,-0.306,0.489839004,21.41,-3.34,21.66895706,22.5325,1.924,22.61449385,0.3825,-0.306,0.489839004,22.15,2.23,22.26197206
26/10/2020 18:30,21.6495,-3.7475,21.9714498,0.3795,-0.2975,0.482210016,21.27,-3.45,21.54797902,22.3495,1.9325,22.4328934,0.3795,-0.2975,0.482210016,21.97,2.23,22.08288478
26/10/2020 19:00,21.0235,-3.37,21.29188701,0.3835,-0.3,0.486900657,20.64,-3.07,20.86706736,22.0035,0.49,22.00895527,0.3835,-0.3,0.486900657,21.62,0.79,21.63442858
26/10/2020 19:30,20.4685,-1.009,20.49335437,0.3685,-0.299,0.474545309,20.1,-0.71,20.11253589,21.1485,-1.439,21.19740015,0.3685,-0.299,0.474545309,20.78,-1.14,20.81124696
26/10/2020 20:00,19.6515,-1.053,19.67969159,0.3715,-0.273,0.461021963,19.28,-0.78,19.29577156,20.2715,-1.703,20.34290838,0.3715,-0.273,0.461021963,19.9,-1.43,19.95131324
26/10/2020 20:30,18.955,-1.197,18.99275741,0.375,-0.277,0.466212398,18.58,-0.92,18.60276324,19.525,-1.967,19.62383026,0.375,-0.277,0.466212398,19.15,-1.69,19.22442717
26/10/2020 21:00,18.076,-1.388,18.12921179,0.376,-0.298,0.479770779,17.7,-1.09,17.73353039,18.596,-2.158,18.72079539,0.376,-0.298,0.479770779,18.22,-1.86,18.31469355
26/10/2020 21:30,17.5825,-1.465,17.64342742,0.3725,-0.305,0.481436652,17.21,-1.16,17.24904925,17.8325,-2.165,17.96344291,0.3725,-0.305,0.481436652,17.46,-1.86,17.55879267
26/10/2020 22:00,16.8035,-1.6605,16.8853449,0.3735,-0.2905,0.473172801,16.43,-1.37,16.48701914,16.9535,-2.2205,17.09829765,0.3735,-0.2905,0.473172801,16.58,-1.93,16.69195315
26/10/2020 22:30,16.0645,-1.6835,16.15247141,0.3745,-0.3135,0.488397891,15.69,-1.37,15.74969841,16.0245,-2.3135,16.19064182,0.3745,-0.3135,0.488397891,15.65,-2,15.77727797
26/10/2020 23:00,15.2945,-1.9015,15.41224943,0.3745,-0.2915,0.474576127,14.92,-1.61,15.00661521,15.1945,-2.4115,15.38467297,0.3745,-0.2915,0.474576127,14.82,-2.12,14.97086504
26/10/2020 23:30,14.525,-1.903,14.64913083,0.375,-0.293,0.475892845,14.15,-1.61,14.2412991,14.975,-2.413,15.16816383,0.375,-0.293,0.475892845,14.6,-2.12,14.75311493
27/10/2020 00:00,13.888,-1.946,14.02367498,0.378,-0.276,0.46803846,13.51,-1.67,13.61282484,14.348,-2.486,14.5617753,0.378,-0.276,0.46803846,13.97,-2.21,14.14372652
27/10/2020 00:30,13.706,-2.1215,13.86921765,0.376,-0.2815,0.46970017,13.33,-1.84,13.45639253,14.146,-2.6815,14.39790812,0.376,-0.2815,0.46970017,13.77,-2.4,13.97758563
27/10/2020 01:00,13.9575,-1.9945,14.09928496,0.3775,-0.2445,0.449762715,13.58,-1.75,13.69229345,14.3875,-2.5645,14.61426757,0.3775,-0.2445,0.449762715,14.01,-2.32,14.20079223
27/10/2020 01:30,13.758,-2.012,13.90434134,0.378,-0.262,0.459921732,13.38,-1.75,13.49395791,14.218,-2.522,14.43994488,0.378,-0.262,0.459921732,13.84,-2.26,14.02330917
27/10/2020 02:00,13.1385,-4.03,13.74267377,0.3785,-0.25,0.45361024,12.76,-3.78,13.30811782,13.8985,-0.39,13.90397074,0.3785,-0.25,0.45361024,13.52,-0.14,13.52072483
27/10/2020 02:30,12.628,-5.143,13.63513231,0.418,-0.343,0.540715267,12.21,-4.8,13.11960746,13.448,0.677,13.46503,0.418,-0.343,0.540715267,13.03,1.02,13.06986228
27/10/2020 03:00,13.103,-2.444,13.32898139,0.383,-0.314,0.495262557,12.72,-2.13,12.89710433,13.533,-1.694,13.63861155,0.383,-0.314,0.495262557,13.15,-1.38,13.22221237
27/10/2020 03:30,13.284,-1.624,13.38290073,0.384,-0.284,0.47761072,12.9,-1.34,12.96941016,13.534,-2.214,13.71389631,0.384,-0.284,0.47761072,13.15,-1.93,13.29087657
27/10/2020 04:00,12.53,-1.979,12.6853199,0.41,-0.339,0.53199718,12.12,-1.64,12.23045379,12.79,-2.269,12.98970596,0.41,-0.339,0.53199718,12.38,-1.93,12.5295371
27/10/2020 04:30,11.8485,-2.4685,12.10291058,0.5285,-0.4385,0.686727384,11.32,-2.03,11.50057825,12.1185,-2.6985,12.41531089,0.5285,-0.4385,0.686727384,11.59,-2.26,11.80828946
27/10/2020 05:00,11.862,-2.346,12.09176414,0.542,-0.456,0.708307843,11.32,-1.89,11.47669377,12.132,-2.716,12.43229987,0.542,-0.456,0.708307843,11.59,-2.26,11.80828946
27/10/2020 05:30,11.9715,-2.436,12.2168289,0.5415,-0.446,0.701525659,11.43,-1.99,11.60193949,12.2215,-2.826,12.54397617,0.5415,-0.446,0.701525659,11.68,-2.38,11.92001678
27/10/2020 06:00,12.4345,-2.443,12.67221525,0.5445,-0.453,0.708300254,11.89,-1.99,12.05538054,12.6945,-2.723,12.98326073,0.5445,-0.453,0.708300254,12.15,-2.27,12.36023463
27/10/2020 06:30,13.5815,-1.961,13.72234176,0.5415,-0.481,0.724281195,13.04,-1.48,13.12371899,13.8715,-2.421,14.08118437,0.5415,-0.481,0.724281195,13.33,-1.94,13.47043058
27/10/2020 07:00,14.789,-1.432,14.85816762,0.529,-0.482,0.715657041,14.26,-0.95,14.29160943,15.089,-1.912,15.20965697,0.529,-0.482,0.715657041,14.56,-1.43,14.63005468
27/10/2020 07:30,15.7835,-1.165,15.82643666,0.5435,-0.485,0.728434795,15.24,-0.68,15.25516306,16.0835,-1.445,16.14828156,0.5435,-0.485,0.728434795,15.54,-0.96,15.56962427
27/10/2020 08:00,16.647,-1.1075,16.68379948,0.487,-0.4275,0.648016396,16.16,-0.68,16.1743006,16.927,-1.3875,16.98377123,0.487,-0.4275,0.648016396,16.44,-0.96,16.46800534
27/10/2020 08:30,18.0355,-0.442,18.04091528,0.5255,-0.442,0.686668952,17.51,0,17.51,17.8355,-1.172,17.87396554,0.5255,-0.442,0.686668952,17.31,-0.73,17.325386
27/10/2020 09:00,18.9585,-0.464,18.96417724,0.5185,-0.464,0.695800438,18.44,0,18.44,18.6485,-1.144,18.68355663,0.5185,-0.464,0.695800438,18.13,-0.68,18.14274786
27/10/2020 09:30,19.832,0.1945,19.83295374,0.492,-0.4755,0.684225292,19.34,0.67,19.351602,19.512,-0.4755,19.51779302,0.492,-0.4755,0.684225292,19.02,0,19.02
27/10/2020 10:00,20.111,0.202,20.11201444,0.501,-0.468,0.685583693,19.61,0.67,19.62144235,19.851,-0.468,19.85651593,0.501,-0.468,0.685583693,19.35,0,19.35
27/10/2020 10:30,20.2895,-0.4685,20.29490829,0.5395,-0.4685,0.714529566,19.75,0,19.75,20.0395,-1.1485,20.07238433,0.5395,-0.4685,0.714529566,19.5,-0.68,19.51185281
27/10/2020 11:00,20.488,0.168,20.48868878,0.538,-0.502,0.735831502,19.95,0.67,19.96124746,20.178,-0.502,20.18424356,0.538,-0.502,0.735831502,19.64,0,19.64
27/10/2020 11:30,20.555,0.1685,20.55569063,0.525,-0.5015,0.726035295,20.03,0.67,20.04120256,20.675,-0.5015,20.68108138,0.525,-0.5015,0.726035295,20.15,0,20.15
27/10/2020 12:00,20.676,0.185,20.67682763,0.536,-0.485,0.722856141,20.14,0.67,20.15114141,20.956,-0.485,20.9616116,0.536,-0.485,0.722856141,20.42,0,20.42
27/10/2020 12:30,20.7605,0.183,20.76130654,0.5405,-0.487,0.727536425,20.22,0.67,20.23109735,20.9605,-0.487,20.96615676,0.5405,-0.487,0.727536425,20.42,0,20.42
27/10/2020 13:00,20.5915,0.1595,20.59211773,0.5415,-0.5105,0.744199234,20.05,0.67,20.06119139,20.7815,-0.5105,20.7877693,0.5415,-0.5105,0.744199234,20.24,0,20.24
27/10/2020 13:30,20.299,-0.508,20.30535557,0.549,-0.508,0.74797393,19.75,0,19.75,20.479,-1.188,20.51342938,0.549,-0.508,0.74797393,19.93,-0.68,19.94159723
27/10/2020 14:00,20.0085,0.1295,20.00891907,0.5585,-0.5405,0.777214578,19.45,0.67,19.46153642,20.0885,-1.2205,20.12554229,0.5585,-0.5405,0.777214578,19.53,-0.68,19.54183461
27/10/2020 14:30,19.6425,0.1245,19.64289456,0.5525,-0.5455,0.776419023,19.09,0.67,19.10175385,19.7325,-0.5455,19.74003867,0.5525,-0.5455,0.776419023,19.18,0,19.18
27/10/2020 15:00,19.8875,0.1245,19.88788969,0.4975,-0.5455,0.738292964,19.39,0.67,19.4015721,20.2875,-0.5455,20.29483251,0.4975,-0.5455,0.738292964,19.79,0,19.79
27/10/2020 15:30,19.9405,-0.786,19.95598497,0.4705,-0.496,0.683656529,19.47,-0.29,19.47215961,20.3905,-0.606,20.39950309,0.4705,-0.496,0.683656529,19.92,-0.11,19.92030371
27/10/2020 16:00,19.8945,-0.4555,19.89971383,0.4245,-0.4555,0.622639944,19.47,0,19.47,20.3445,-1.2655,20.38382129,0.4245,-0.4555,0.622639944,19.92,-0.81,19.93646157
27/10/2020 16:30,19.8865,-0.4855,19.89242551,0.4865,-0.4855,0.687308155,19.4,0,19.4,20.3165,-1.3755,20.36300991,0.4865,-0.4855,0.687308155,19.83,-0.89,19.84996222
27/10/2020 17:00,20.6145,-3.7855,20.9591894,0.5145,-0.4555,0.687161189,20.1,-3.33,20.37397605,20.9245,0.1745,20.92522761,0.5145,-0.4555,0.687161189,20.41,0.63,20.41972086
27/10/2020 17:30,21.604,-3.649,21.90999811,0.514,-0.449,0.682493223,21.09,-3.2,21.33138767,22.344,0.061,22.34408327,0.514,-0.449,0.682493223,21.83,0.51,21.83595659
27/10/2020 18:00,21.9945,-0.45,21.99910294,0.5245,-0.45,0.691086283,21.47,0,21.47,22.4145,-1.15,22.4439816,0.5245,-0.45,0.691086283,21.89,-0.7,21.90118947
27/10/2020 18:30,21.826,-0.4295,21.83022552,0.466,-0.4295,0.633739891,21.36,0,21.36,22.306,-1.2595,22.3415303,0.466,-0.4295,0.633739891,21.84,-0.83,21.85576583
27/10/2020 19:00,21.2835,-0.4465,21.28818298,0.4835,-0.4465,0.658129547,20.8,0,20.8,21.9535,-1.2765,21.99058013,0.4835,-0.4465,0.658129547,21.47,-0.83,21.48603733
27/10/2020 19:30,20.837,-1.051,20.86348892,0.397,-0.371,0.543369119,20.44,-0.68,20.45130803,21.277,-1.401,21.32307506,0.397,-0.371,0.543369119,20.88,-1.03,20.90538926
27/10/2020 20:00,19.8785,-3.854,20.24865621,0.4985,-0.444,0.66756142,19.38,-3.41,19.67771582,20.4385,-1.424,20.48804672,0.4985,-0.444,0.66756142,19.94,-0.98,19.96406772
27/10/2020 20:30,19.387,-2.282,19.52084253,0.487,-0.472,0.678198349,18.9,-1.81,18.9864715,19.417,-1.332,19.46263376,0.487,-0.472,0.678198349,18.93,-0.86,18.94952506
27/10/2020 21:00,18.213,-1.9505,18.3171455,0.513,-0.4605,0.689368733,17.7,-1.49,17.76260398,18.333,-1.3205,18.38049535,0.513,-0.4605,0.689368733,17.82,-0.86,17.84073989
27/10/2020 21:30,17.427,-1.4605,17.48809278,0.517,-0.4905,0.712656474,16.91,-0.97,16.93779797,17.387,-2.0305,17.50516207,0.517,-0.4905,0.712656474,16.87,-1.54,16.94014463
27/10/2020 22:00,16.638,-2.3495,16.80307098,0.518,-0.4995,0.719600063,16.12,-1.85,16.22580969,17.128,-1.2395,17.17279081,0.518,-0.4995,0.719600063,16.61,-0.74,16.62647587
27/10/2020 22:30,15.6295,-4.8265,16.35776184,0.5195,-0.4965,0.718604551,15.11,-4.33,15.71817419,16.6295,1.0235,16.66096703,0.5195,-0.4965,0.718604551,16.11,1.52,16.18154813
27/10/2020 23:00,14.742,-2.7015,14.98748365,0.522,-0.4715,0.70341755,14.22,-2.23,14.3937938,15.382,-1.3915,15.44481131,0.522,-0.4715,0.70341755,14.86,-0.92,14.8884519
27/10/2020 23:30,14.2545,-1.9385,14.38570653,0.5145,-0.4785,0.702618317,13.74,-1.46,13.81735141,14.7245,-2.4285,14.92342161,0.5145,-0.4785,0.702618317,14.21,-1.95,14.34317259
28/10/2020 00:00,14.042,-2.005,14.18442064,0.472,-0.445,0.648697927,13.57,-1.56,13.65937407,14.452,-2.395,14.64910676,0.472,-0.445,0.648697927,13.98,-1.95,14.11534272
28/10/2020 00:30,13.6735,-2.1735,13.84516899,0.5135,-0.4935,0.712196953,13.16,-1.68,13.26680067,14.0435,-2.5035,14.26490114,0.5135,-0.4935,0.712196953,13.53,-2.01,13.67848676
28/10/2020 01:00,14.181,-2.018,14.32386418,0.451,-0.438,0.628685136,13.73,-1.58,13.82061142,14.541,-2.318,14.72459864,0.451,-0.438,0.628685136,14.09,-1.88,14.21486898
28/10/2020 01:30,14.029,-2.0285,14.17489518,0.439,-0.4485,0.62759322,13.59,-1.58,13.68153866,14.389,-2.3285,14.5761872,0.439,-0.4485,0.62759322,13.95,-1.88,14.07611097
28/10/2020 02:00,13.298,-2.021,13.45069682,0.518,-0.511,0.727629714,12.78,-1.51,12.86889661,13.628,-2.481,13.85199426,0.518,-0.511,0.727629714,13.11,-1.97,13.25718673
28/10/2020 02:30,13.0685,-2.0335,13.22576329,0.5185,-0.5235,0.736813749,12.55,-1.51,12.64051423,13.4085,-2.5835,13.65512155,0.5185,-0.5235,0.736813749,12.89,-2.06,13.05357039
28/10/2020 03:00,12.7495,-2.9965,13.09689897,0.4995,-0.4765,0.690327821,12.25,-2.52,12.5065143,13.1795,-1.8665,13.31101208,0.4995,-0.4765,0.690327821,12.68,-1.39,12.75595939
28/10/2020 03:30,12.795,-2.081,12.96312408,0.415,-0.401,0.577084049,12.38,-1.68,12.49347029,13.095,-2.651,13.36064467,0.415,-0.401,0.577084049,12.68,-2.25,12.87807827
28/10/2020 04:00,12.4095,-2.233,12.60880562,0.5195,-0.463,0.695880198,11.89,-1.77,12.02102325,12.7195,-2.613,12.98512415,0.5195,-0.463,0.695880198,12.2,-2.15,12.38799822
28/10/2020 04:30,12.189,-2.4625,12.43525743,0.509,-0.4725,0.69450504,11.68,-1.99,11.84831212,12.499,-2.7025,12.78782653,0.509,-0.4725,0.69450504,11.99,-2.23,12.19561397
28/10/2020 05:00,12.1125,-2.4595,12.35968432,0.5225,-0.4695,0.702450354,11.59,-1.99,11.75960033,12.4225,-2.6995,12.71242725,0.5225,-0.4695,0.702450354,11.9,-2.23,12.10714252
28/10/2020 05:30,12.4515,-2.455,12.6912126,0.5215,-0.465,0.698703979,11.93,-1.99,12.09483361,12.7515,-2.695,13.03317986,0.5215,-0.465,0.698703979,12.23,-2.23,12.4316451
28/10/2020 06:00,12.7495,-2.326,12.95993928,0.5195,-0.476,0.704596516,12.23,-1.85,12.36913093,13.0595,-2.616,13.31893375,0.5195,-0.476,0.704596516,12.54,-2.14,12.72128924
28/10/2020 06:30,13.7355,-1.8635,13.86133444,0.5255,-0.4835,0.71408858,13.21,-1.38,13.28188616,14.1055,-2.2735,14.28754466,0.5255,-0.4835,0.71408858,13.58,-1.79,13.69746327
28/10/2020 07:00,14.817,-1.4145,14.88436425,0.517,-0.5045,0.722363655,14.3,-0.91,14.32892529,15.197,-1.8645,15.31094933,0.517,-0.5045,0.722363655,14.68,-1.36,14.74286268
28/10/2020 07:30,15.4855,-1.2105,15.53274028,0.5255,-0.5205,0.739642143,14.96,-0.69,14.97590398,15.8655,-1.5905,15.94502369,0.5255,-0.5205,0.739642143,15.34,-1.07,15.37727219
28/10/2020 08:00,15.962,-1.194,16.00659489,0.532,-0.504,0.73283013,15.43,-0.69,15.44542003,16.292,-1.634,16.37373568,0.532,-0.504,0.73283013,15.76,-1.13,15.80045885
28/10/2020 08:30,17.2855,-0.494,17.29255754,0.5355,-0.494,0.72855765,16.75,0,16.75,17.6255,-1.374,17.67897413,0.5355,-0.494,0.72855765,17.09,-0.88,17.11264153
28/10/2020 09:00,18.15,-0.4805,18.15635922,0.53,-0.4805,0.715388181,17.62,0,17.62,18.5,-1.1605,18.53636319,0.53,-0.4805,0.715388181,17.97,-0.68,17.98286129
28/10/2020 09:30,19.0305,-3.499,19.34949434,0.5105,-0.499,0.713870612,18.52,-3,18.7614072,19.5405,0.601,19.54974018,0.5105,-0.499,0.713870612,19.03,1.1,19.0617654
28/10/2020 10:00,19.078,-3.332,19.36678363,0.508,-0.482,0.700277088,18.57,-2.85,18.78742665,20.128,2.518,20.28488866,0.508,-0.482,0.700277088,19.62,3,19.84803265
28/10/2020 10:30,18.82,-3.7175,19.18364424,0.49,-0.4775,0.684182907,18.33,-3.24,18.61414785,19.81,2.1725,19.92876956,0.49,-0.4775,0.684182907,19.32,2.65,19.50089485
28/10/2020 11:00,19.8685,-3.394,20.15630244,0.4585,-0.464,0.652317599,19.41,-2.93,19.62990066,20.9885,2.396,21.1248183,0.4585,-0.464,0.652317599,20.53,2.86,20.72825366
28/10/2020 11:30,20.4285,-3.16,20.67145888,0.3885,-0.39,0.550483651,20.04,-2.77,20.23053385,21.6185,2.47,21.75914617,0.3885,-0.39,0.550483651,21.23,2.86,21.4217763
28/10/2020 12:00,21.444,0.1165,21.44431646,0.434,-0.4535,0.62770873,21.01,0.57,21.01773061,21.994,2.4065,22.12526335,0.434,-0.4535,0.62770873,21.56,2.86,21.74886664
28/10/2020 12:30,21.585,0.318,21.58734233,0.355,-0.362,0.507019723,21.23,0.68,21.24088746,22.185,-0.362,22.18795324,0.355,-0.362,0.507019723,21.83,0,21.83
28/10/2020 13:00,21.908,0.34,21.91063815,0.358,-0.34,0.49372462,21.55,0.68,21.56072587,22.498,-0.34,22.50056897,0.358,-0.34,0.49372462,22.14,0,22.14
28/10/2020 13:30,21.602,0.2905,21.60395321,0.382,-0.3895,0.545558659,21.22,0.68,21.23089259,22.132,-1.0695,22.15782603,0.382,-0.3895,0.545558659,21.75,-0.68,21.76062729
28/10/2020 14:00,21.506,-0.4165,21.51003273,0.456,-0.4765,0.65953639,21.05,0.06,21.05008551,22.076,1.7335,22.14395625,0.456,-0.4765,0.65953639,21.62,2.21,21.73265975
28/10/2020 14:30,21.0815,0.6055,21.09019375,0.3715,-0.3745,0.527505924,20.71,0.98,20.7331739,21.5815,-1.0445,21.60676104,0.3715,-0.3745,0.527505924,21.21,-0.67,21.22057963
28/10/2020 15:00,21.076,0.3165,21.07837632,0.366,-0.3535,0.508840103,20.71,0.67,20.72083493,21.516,-1.0235,21.54032981,0.366,-0.3535,0.508840103,21.15,-0.67,21.16060963
28/10/2020 15:30,21.2795,0.341,21.28223206,0.3695,-0.329,0.49474362,20.91,0.67,20.92073134,21.7295,-0.999,21.75245207,0.3695,-0.329,0.49474362,21.36,-0.67,21.37050538
28/10/2020 16:00,20.8275,0.43,20.83193837,0.3575,-0.34,0.493362189,20.47,0.77,20.48447705,21.2875,-1.01,21.3114466,0.3575,-0.34,0.493362189,20.93,-0.67,20.9407211
28/10/2020 16:30,20.9735,-0.394,20.97720044,0.4235,-0.394,0.578436038,20.55,0,20.55,21.4835,-1.154,21.5144716,0.4235,-0.394,0.578436038,21.06,-0.76,21.07370874
28/10/2020 17:00,21.1045,-1.142,21.13537519,0.4945,-0.462,0.676737948,20.61,-0.68,20.6212148,21.6445,-1.452,21.69314832,0.4945,-0.462,0.676737948,21.15,-0.99,21.17315753
28/10/2020 17:30,22.0195,-0.45,22.02409772,0.4895,-0.45,0.664913716,21.53,0,21.53,22.7195,-1.24,22.75331361,0.4895,-0.45,0.664913716,22.23,-0.79,22.24403291
28/10/2020 18:00,22.0245,-0.445,22.0289951,0.4945,-0.445,0.665248262,21.53,0,21.53,22.5745,-1.375,22.61633647,0.4945,-0.445,0.665248262,22.08,-0.93,22.09957692
28/10/2020 18:30,22.2715,-0.4245,22.27554517,0.4615,-0.4245,0.627042662,21.81,0,21.81,22.2215,-1.4945,22.27169936,0.4615,-0.4245,0.627042662,21.76,-1.07,21.78629156
28/10/2020 19:00,21.561,-0.312,21.56325729,0.361,-0.312,0.477142536,21.2,0,21.2,22.121,-1.492,22.17125853,0.361,-0.312,0.477142536,21.76,-1.18,21.791971
28/10/2020 19:30,20.9275,-0.346,20.93036006,0.3675,-0.346,0.50474969,20.56,0,20.56,21.5475,-1.526,21.60146829,0.3675,-0.346,0.50474969,21.18,-1.18,21.21284517
28/10/2020 20:00,20.203,-1.033,20.22939193,0.363,-0.353,0.506337832,19.84,-0.68,19.85164981,20.813,-1.533,20.86938087,0.363,-0.353,0.506337832,20.45,-1.18,20.48401572
28/10/2020 20:30,19.3905,-1.0675,19.41986216,0.3805,-0.3875,0.543080565,19.01,-0.68,19.02215813,20.0105,-1.5675,20.07180028,0.3805,-0.3875,0.543080565,19.63,-1.18,19.66543414
28/10/2020 21:00,18.4125,-1.2435,18.45444251,0.4225,-0.4235,0.598212755,17.99,-0.82,18.00867846,18.9625,-1.9135,19.05880081,0.4225,-0.4235,0.598212755,18.54,-1.49,18.59977688
28/10/2020 21:30,17.9475,-1.244,17.9905612,0.4075,-0.424,0.588075038,17.54,-0.82,17.55915716,18.4575,-1.914,18.55647332,0.4075,-0.424,0.588075038,18.05,-1.49,18.1113942
28/10/2020 22:00,17.1935,-1.6395,17.27149103,0.3535,-0.3495,0.497104114,16.84,-1.29,16.88933687,17.7235,-1.8395,17.81870401,0.3535,-0.3495,0.497104114,17.37,-1.49,17.43378903
28/10/2020 22:30,16.41,-1.6875,16.4965377,0.35,-0.3175,0.472552907,16.06,-1.37,16.11832808,16.92,-2.0675,17.04584865,0.35,-0.3175,0.472552907,16.57,-1.75,16.66215472
28/10/2020 23:00,15.7805,-1.448,15.84679413,0.3505,-0.348,0.49391725,15.43,-1.1,15.46915964,16.2805,-2.188,16.42686897,0.3505,-0.348,0.49391725,15.93,-1.84,16.03591282
28/10/2020 23:30,15.122,-1.638,15.21045456,0.352,-0.338,0.488004098,14.77,-1.3,14.82710019,15.662,-2.378,15.84150018,0.352,-0.338,0.488004098,15.31,-2.04,15.4453132
29/10/2020 00:00,14.5715,-1.633,14.66271807,0.3515,-0.333,0.484191336,14.22,-1.3,14.2792997,15.0815,-2.443,15.27808533,0.3515,-0.333,0.484191336,14.73,-2.11,14.88035618
29/10/2020 00:30,14.5115,-1.7615,14.6180202,0.3515,-0.3315,0.483160946,14.16,-1.43,14.23202375,14.7415,-2.4415,14.94231389,0.3515,-0.3315,0.483160946,14.39,-2.11,14.54387156
29/10/2020 01:00,14.633,-1.7525,14.73756918,0.353,-0.3225,0.478137271,14.28,-1.43,14.35142153,14.953,-2.2925,15.12771514,0.353,-0.3225,0.478137271,14.6,-1.97,14.73230803
29/10/2020 01:30,14.2375,-1.922,14.36664506,0.3575,-0.342,0.49474261,13.88,-1.58,13.96963851,14.6975,-2.432,14.89735313,0.3575,-0.342,0.49474261,14.34,-2.09,14.49150441
29/10/2020 02:00,13.8935,-1.921,14.02567586,0.3535,-0.341,0.491165196,13.54,-1.58,13.63187441,14.3135,-2.491,14.52863941,0.3535,-0.341,0.491165196,13.96,-2.15,14.12459203
29/10/2020 02:30,13.5865,-2.033,13.73776078,0.3565,-0.353,0.501698366,13.23,-1.68,13.3362401,13.9965,-2.583,14.23284586,0.3565,-0.353,0.501698366,13.64,-2.23,13.82108896
29/10/2020 03:00,13.255,-1.99,13.40354897,0.365,-0.38,0.526901319,12.89,-1.61,12.99015781,13.665,-2.61,13.91202088,0.365,-0.38,0.526901319,13.3,-2.23,13.48565534
29/10/2020 03:30,13.058,-2.3055,13.25996585,0.358,-0.3355,0.490636576,12.7,-1.97,12.85188313,13.508,-2.0755,13.66651983,0.358,-0.3355,0.490636576,13.15,-1.74,13.26461835
29/10/2020 04:00,12.9105,-1.84,13.04095895,0.3705,-0.33,0.49615547,12.54,-1.51,12.63058589,13.3005,-2.42,13.51886461,0.3705,-0.33,0.49615547,12.93,-2.09,13.09782425
29/10/2020 04:30,12.99,-1.763,13.10909108,0.36,-0.313,0.477041927,12.63,-1.45,12.71296189,13.34,-2.343,13.54419614,0.36,-0.313,0.477041927,12.98,-2.03,13.1377814
29/10/2020 05:00,12.769,-1.6865,12.87989298,0.359,-0.3165,0.478595079,12.41,-1.37,12.48539146,13.109,-2.2765,13.30519948,0.359,-0.3165,0.478595079,12.75,-1.96,12.89977132
29/10/2020 05:30,12.8385,-2.9365,13.17004611,0.3585,-0.3265,0.484896381,12.48,-2.61,12.75,13.3785,-1.0665,13.42094201,0.3585,-0.3265,0.484896381,13.02,-0.74,13.04101223
29/10/2020 06:00,13.0635,-2.4875,13.29822125,0.4535,-0.4975,0.673177911,12.61,-1.99,12.76605656,13.4735,-1.9275,13.61067443,0.4535,-0.4975,0.673177911,13.02,-1.43,13.09829378
29/10/2020 06:30,13.9965,-1.744,14.10473496,0.5065,-0.554,0.750638561,13.49,-1.19,13.54238531,14.4465,-2.374,14.64026087,0.5065,-0.554,0.750638561,13.94,-1.82,14.05830715
29/10/2020 07:00,15.0115,-1.314,15.06889937,0.5015,-0.544,0.739890701,14.51,-0.77,14.53041637,15.4915,-1.934,15.61175609,0.5015,-0.544,0.739890701,14.99,-1.39,15.05430835
29/10/2020 07:30,15.8265,-1.228,15.87406962,0.5065,-0.548,0.746221314,15.32,-0.68,15.33508396,16.2965,-1.758,16.39104866,0.5065,-0.548,0.746221314,15.79,-1.21,15.83629376
29/10/2020 08:00,16.308,-1.228,16.35416913,0.508,-0.548,0.747240256,15.8,-0.68,15.81462614,16.818,-1.638,16.89757876,0.508,-0.548,0.747240256,16.31,-1.09,16.34638186
29/10/2020 08:30,17.4095,-3.601,17.77801708,0.4995,-0.551,0.743707772,16.91,-3.05,17.18285774,17.7195,-0.751,17.73540756,0.4995,-0.551,0.743707772,17.22,-0.2,17.2211614
29/10/2020 09:00,17.9415,-3.6135,18.30177053,0.5015,-0.5635,0.754343755,17.44,-3.05,17.70469147,18.9015,2.2765,19.03809745,0.5015,-0.5635,0.754343755,18.4,2.84,18.61788388
29/10/2020 09:30,19.159,-3.609,19.49595245,0.499,-0.559,0.749321026,18.66,-3.05,18.90762016,19.509,1.041,19.53675413,0.499,-0.559,0.749321026,19.01,1.6,19.07721416
29/10/2020 10:00,19.24,0.115,19.24034368,0.5,-0.555,0.747010709,18.74,0.67,18.75197323,19.75,-1.235,19.78857562,0.5,-0.555,0.747010709,19.25,-0.68,19.26200665
29/10/2020 10:30,19.671,-0.546,19.67857609,0.501,-0.546,0.741024291,19.17,0,19.17,20.181,-1.226,20.21820558,0.501,-0.546,0.741024291,19.68,-0.68,19.69174446
29/10/2020 11:00,20.0785,0.145,20.07902356,0.4985,-0.525,0.723966332,19.58,0.67,19.59145987,20.5985,-0.525,20.60518933,0.4985,-0.525,0.723966332,20.1,0,20.1
29/10/2020 11:30,20.3205,0.165,20.32116988,0.5005,-0.505,0.711002989,19.82,0.67,19.83132119,20.8705,-0.505,20.87660881,0.5005,-0.505,0.711002989,20.37,0,20.37
29/10/2020 12:00,20.4355,0.172,20.43622383,0.5055,-0.498,0.709601473,19.93,0.67,19.94125874,21.0055,-0.498,21.01140248,0.5055,-0.498,0.709601473,20.5,0,20.5
29/10/2020 12:30,21.0255,0.1685,21.02617518,0.5055,-0.5015,0.712062146,20.52,0.67,20.5309352,21.2455,-0.5015,21.25141813,0.5055,-0.5015,0.712062146,20.74,0,20.74
29/10/2020 13:00,21.024,0.164,21.02463964,0.504,-0.506,0.714179249,20.52,0.67,20.5309352,21.634,-0.506,21.63991664,0.504,-0.506,0.714179249,21.13,0,21.13
29/10/2020 13:30,20.7485,-0.5075,20.7547057,0.5085,-0.5075,0.718420838,20.24,0,20.24,21.3385,-1.1875,21.37151699,0.5085,-0.5075,0.718420838,20.83,-0.68,20.84109642
29/10/2020 14:00,20.742,0.149,20.74253516,0.502,-0.531,0.730729088,20.24,0.68,20.2514197,21.262,-1.211,21.29645898,0.502,-0.531,0.730729088,20.76,-0.68,20.77113382
29/10/2020 14:30,20.5765,0.1405,20.57697967,0.4965,-0.5395,0.733193358,20.08,0.68,20.09151065,21.1565,-1.2195,21.19161798,0.4965,-0.5395,0.733193358,20.66,-0.68,20.67118768
29/10/2020 15:00,20.332,-3.47,20.62598177,0.492,-0.55,0.737945797,19.84,-2.92,20.05372783,21.222,1.92,21.30867626,0.492,-0.55,0.737945797,20.73,2.47,20.87663287
29/10/2020 15:30,20.3395,-3.253,20.59799187,0.4995,-0.513,0.716009253,19.84,-2.74,20.02830996,20.8895,-1.073,20.91703945,0.4995,-0.513,0.716009253,20.39,-0.56,20.39768859
29/10/2020 16:00,20.5805,0.427,20.58492918,0.4205,-0.433,0.603580359,20.16,0.86,20.17833492,20.9305,-1.093,20.95901904,0.4205,-0.433,0.603580359,20.51,-0.66,20.52061646
29/10/2020 16:30,21.0875,0.3205,21.08993543,0.3575,-0.3495,0.499956498,20.73,0.67,20.74082448,21.5475,-1.0095,21.57113457,0.3575,-0.3495,0.499956498,21.19,-0.66,21.20027594
29/10/2020 17:00,21.286,-0.42,21.29014317,0.416,-0.42,0.591148036,20.87,0,20.87,21.966,-1.08,21.9925341,0.416,-0.42,0.591148036,21.55,-0.66,21.56010436
29/10/2020 17:30,21.6515,-0.469,21.65657898,0.5015,-0.469,0.686631815,21.15,0,21.15,22.3315,-1.279,22.36809633,0.5015,-0.469,0.686631815,21.83,-0.81,21.84502232
29/10/2020 18:00,21.5855,-0.469,21.59059451,0.5055,-0.469,0.689558736,21.08,0,21.08,22.0855,-1.279,22.12250328,0.5055,-0.469,0.689558736,21.58,-0.81,21.59519623
29/10/2020 18:30,21.0035,-0.475,21.00887044,0.5035,-0.475,0.692197407,20.5,0,20.5,21.7135,-1.495,21.7649054,0.5035,-0.475,0.692197407,21.21,-1.02,21.234512
29/10/2020 19:00,20.691,-1.1545,20.72318391,0.501,-0.4745,0.690037137,20.19,-0.68,20.20144797,21.141,-1.6645,21.20642453,0.501,-0.4745,0.690037137,20.64,-1.19,20.67427629
29/10/2020 19:30,19.747,-1.1585,19.78095375,0.497,-0.4785,0.689906697,19.25,-0.68,19.26200665,20.407,-1.7285,20.4800723,0.497,-0.4785,0.689906697,19.91,-1.25,19.94920049
29/10/2020 20:00,19.295,-1.1525,19.32938906,0.505,-0.4725,0.69157881,18.79,-0.68,18.80230039,19.905,-1.6625,19.97430678,0.505,-0.4725,0.69157881,19.4,-1.19,19.43646316
29/10/2020 20:30,18.7835,-1.166,18.81965537,0.5035,-0.486,0.699791576,18.28,-0.68,18.29264333,18.7335,-1.676,18.80832258,0.5035,-0.486,0.699791576,18.23,-1.19,18.26879854
29/10/2020 21:00,18.055,-1.5415,18.12068562,0.505,-0.4915,0.704696566,17.55,-1.05,17.5813822,17.955,-1.9915,18.06510718,0.505,-0.4915,0.704696566,17.45,-1.5,17.51435126
29/10/2020 21:30,17.3015,-1.651,17.38009503,0.5015,-0.491,0.701842753,16.8,-1.16,16.84,17.1415,-2.121,17.2722223,0.5015,-0.491,0.701842753,16.64,-1.63,16.71964413
29/10/2020 22:00,16.774,-1.6505,16.85500597,0.504,-0.4905,0.703282482,16.27,-1.16,16.31129976,16.644,-2.2005,16.78883368,0.504,-0.4905,0.703282482,16.14,-1.71,16.23033271
29/10/2020 22:30,15.6555,-1.784,15.75681872,0.5055,-0.494,0.706800007,15.15,-1.29,15.2048216,16.1955,-2.334,16.36281688,0.5055,-0.494,0.706800007,15.69,-1.84,15.79752196
29/10/2020 23:00,15.097,-1.7855,15.20221758,0.507,-0.4955,0.708921187,14.59,-1.29,14.64691776,15.377,-2.3355,15.55334978,0.507,-0.4955,0.708921187,14.87,-1.84,14.98340749
29/10/2020 23:30,14.4985,-1.827,14.61315952,0.5085,-0.477,0.697209617,13.99,-1.35,14.05498488,14.9385,-2.317,15.11711848,0.5085,-0.477,0.697209617,14.43,-1.84,14.54683814
30/10/2020 00:00,13.959,-1.835,14.07909464,0.509,-0.485,0.703068987,13.45,-1.35,13.51758114,14.379,-2.375,14.57382126,0.509,-0.485,0.703068987,13.87,-1.89,13.99817845
30/10/2020 00:30,13.774,-1.889,13.90292764,0.504,-0.479,0.695310722,13.27,-1.41,13.34469932,14.204,-2.449,14.41357752,0.504,-0.479,0.695310722,13.7,-1.97,13.84091399
30/10/2020 01:00,14.0385,-1.822,14.15624125,0.5085,-0.492,0.707556535,13.53,-1.33,13.59521239,14.4185,-2.372,14.61230736,0.5085,-0.492,0.707556535,13.91,-1.88,14.03647035
30/10/2020 01:30,13.834,-1.835,13.9551704,0.504,-0.505,0.713471093,13.33,-1.33,13.39618602,14.204,-2.385,14.40284142,0.504,-0.505,0.713471093,13.7,-1.88,13.82839109
30/10/2020 02:00,13.5125,-1.8425,13.63753873,0.5025,-0.5125,0.717748215,13.01,-1.33,13.07780563,13.8525,-2.3925,14.05758914,0.5025,-0.5125,0.717748215,13.35,-1.88,13.48172467
30/10/2020 02:30,13.205,-1.9675,13.35077081,0.495,-0.5275,0.723381815,12.71,-1.44,12.79131346,13.545,-2.4075,13.75729193,0.495,-0.5275,0.723381815,13.05,-1.88,13.18472222
30/10/2020 03:00,12.945,-1.972,13.09434263,0.495,-0.532,0.726669801,12.45,-1.44,12.53300044,13.255,-2.552,13.49843432,0.495,-0.532,0.726669801,12.76,-2.02,12.91890088
30/10/2020 03:30,12.779,-1.806,12.90598609,0.469,-0.526,0.704724769,12.31,-1.28,12.37636861,13.089,-2.396,13.30649229,0.469,-0.526,0.704724769,12.62,-1.87,12.7577937
30/10/2020 04:00,12.6495,-1.589,12.74891255,0.3395,-0.379,0.508823398,12.31,-1.21,12.36932496,12.9595,-2.249,13.1531989,0.3395,-0.379,0.508823398,12.62,-1.87,12.7577937
30/10/2020 04:30,12.472,-1.712,12.58895262,0.332,-0.382,0.50611066,12.14,-1.33,12.2126369,12.792,-2.322,13.00103642,0.332,-0.382,0.50611066,12.46,-1.94,12.61012292
30/10/2020 05:00,12.4565,-1.7075,12.57298487,0.3165,-0.3775,0.492624096,12.14,-1.33,12.2126369,12.7765,-2.3175,12.98498204,0.3165,-0.3775,0.492624096,12.46,-1.94,12.61012292
30/10/2020 05:30,12.6255,-1.7095,12.74070801,0.3155,-0.3795,0.49351849,12.31,-1.33,12.38163963,12.9655,-2.3195,13.17134278,0.3155,-0.3795,0.49351849,12.65,-1.94,12.79789436
30/10/2020 06:00,12.864,-1.7425,12.9814792,0.334,-0.4125,0.53076572,12.53,-1.33,12.60038888,13.184,-2.3525,13.39224075,0.334,-0.4125,0.53076572,12.85,-1.94,12.99561849
30/10/2020 06:30,13.664,-2.6095,13.91094484,0.454,-0.5395,0.705107261,13.21,-2.07,13.37120039,14.184,-1.2595,14.23981026,0.454,-0.5395,0.705107261,13.73,-0.72,13.74886541
30/10/2020 07:00,14.7655,-1.3825,14.8300808,0.4555,-0.5125,0.685665006,14.31,-0.87,14.33642215,15.1155,-1.7325,15.2144634,0.4555,-0.5125,0.685665006,14.66,-1.22,14.7106764
30/10/2020 07:30,15.805,-3.3815,16.16269059,0.455,-0.5115,0.684585459,15.35,-2.87,15.61599821,16.155,-1.4315,16.21829884,0.455,-0.5115,0.684585459,15.7,-0.92,15.72693231
30/10/2020 08:00,16.6895,-0.538,16.69816919,0.4595,-0.538,0.707519788,16.23,0,16.23,16.7395,-1.368,16.79530542,0.4595,-0.538,0.707519788,16.28,-0.83,16.30114413
30/10/2020 08:30,17.936,-0.548,17.94436959,0.456,-0.548,0.712909531,17.48,0,17.48,17.826,-1.228,17.86824726,0.456,-0.548,0.712909531,17.37,-0.68,17.38330521
30/10/2020 09:00,18.4305,0.1395,18.43102793,0.4605,-0.5305,0.70248879,17.97,0.67,17.98248592,18.8605,-1.2105,18.89930609,0.4605,-0.5305,0.70248879,18.4,-0.68,18.41256093
30/10/2020 09:30,19.016,0.1615,19.01668579,0.456,-0.5085,0.683014092,18.56,0.67,18.57208927,19.466,-1.1885,19.50224829,0.456,-0.5085,0.683014092,19.01,-0.68,19.02215813
30/10/2020 10:00,19.4135,0.162,19.41417591,0.4535,-0.508,0.680974486,18.96,0.67,18.97183439,19.6235,-1.188,19.65942767,0.4535,-0.508,0.680974486,19.17,-0.68,19.18205672
30/10/2020 10:30,19.636,-0.5055,19.6425056,0.456,-0.5055,0.680783556,19.18,0,19.18,19.726,-1.1855,19.76159119,0.456,-0.5055,0.680783556,19.27,-0.68,19.28199419
30/10/2020 11:00,19.986,0.197,19.98697088,0.426,-0.473,0.636557146,19.56,0.67,19.57147158,20.416,-1.153,20.4485321,0.426,-0.473,0.636557146,19.99,-0.68,20.00156244
30/10/2020 11:30,20.555,0.5505,20.56237037,8.315,-0.9595,8.370177134,12.24,1.51,12.33278963,20.855,0.0905,20.85519636,8.315,-0.9595,8.370177134,12.54,1.05,12.58388255
30/10/2020 12:00,20.558,0.167,20.55867829,10.078,-1.063,10.13390611,10.48,1.23,10.55193347,21.168,0.137,21.16844333,10.078,-1.063,10.13390611,11.09,1.2,11.15473442
30/10/2020 12:30,21.1415,0.283,21.14339403,1.7515,-0.437,1.805192857,19.39,0.72,19.40336311,21.0315,-0.437,21.03603958,1.7515,-0.437,1.805192857,19.28,0,19.28
30/10/2020 13:00,21.034,0.5415,21.04096904,0.304,-0.2985,0.426049586,20.73,0.84,20.74701183,20.884,-0.2985,20.88613316,0.304,-0.2985,0.426049586,20.58,0,20.58
30/10/2020 13:30,20.6545,-0.2885,20.65651477,0.3045,-0.2885,0.419466924,20.35,0,20.35,20.4945,-1.0285,20.52029099,0.3045,-0.2885,0.419466924,20.19,-0.74,20.20355662
30/10/2020 14:00,20.485,-0.2915,20.48707391,0.305,-0.2915,0.421897203,20.18,0,20.18,20.705,-1.0315,20.73067817,0.305,-0.2915,0.421897203,20.4,-0.74,20.41341716
30/10/2020 14:30,20.4035,-0.304,20.40576458,0.3035,-0.304,0.429567515,20.1,0,20.1,20.9335,-0.984,20.95661419,0.3035,-0.304,0.429567515,20.63,-0.68,20.64120394
30/10/2020 15:00,20.115,-0.3555,20.1181412,0.305,-0.3555,0.468407141,19.81,0,19.81,20.665,-1.0355,20.69092761,0.305,-0.3555,0.468407141,20.36,-0.68,20.37135243
