Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/10/2020 15:30,20.055,-0.321,20.0575688,0.305,-0.321,0.442793406,19.75,0,19.75,20.565,-1.061,20.59235164,0.305,-0.321,0.442793406,20.26,-0.74,20.27350981
30/10/2020 16:00,20.058,-0.993,20.0825649,0.308,-0.313,0.439127544,19.75,-0.68,19.76170286,20.298,-1.273,20.33787927,0.308,-0.313,0.439127544,19.99,-0.96,20.01303825
30/10/2020 16:30,19.871,-0.987,19.89549723,0.311,-0.307,0.437001144,19.56,-0.68,19.57181647,20.301,-1.617,20.36529622,0.311,-0.307,0.437001144,19.99,-1.31,20.03287798
30/10/2020 17:00,20.7725,-0.976,20.79541614,0.3125,-0.296,0.430432631,20.46,-0.68,20.47129698,20.9325,-1.506,20.98660507,0.3125,-0.296,0.430432631,20.62,-1.21,20.65547143
30/10/2020 17:30,21.4255,-3.651,21.73434727,0.3155,-0.271,0.415910147,21.11,-3.38,21.37887976,21.9155,0.119,21.91582308,0.3155,-0.271,0.415910147,21.6,0.39,21.60352055
30/10/2020 18:00,21.129,-3.9515,21.49532492,0.319,-0.2715,0.418895273,20.81,-3.68,21.13287723,22.119,1.7385,22.18721576,0.319,-0.2715,0.418895273,21.8,2.01,21.89246674
30/10/2020 18:30,20.8175,-3.7475,21.15211721,0.3175,-0.2875,0.428325227,20.5,-3.46,20.78993987,22.2375,1.7225,22.30411201,0.3175,-0.2875,0.428325227,21.92,2.01,22.01196266
30/10/2020 19:00,20.4725,-3.8565,20.83256702,0.3125,-0.2865,0.423955776,20.16,-3.57,20.4736538,21.6725,1.6535,21.73548524,0.3125,-0.2865,0.423955776,21.36,1.94,21.44791831
30/10/2020 19:30,19.909,-3.914,20.29008815,0.309,-0.284,0.419686788,19.6,-3.63,19.93331132,20.849,1.656,20.91466321,0.309,-0.284,0.419686788,20.54,1.94,20.63141294
30/10/2020 20:00,19.1405,-3.8285,19.51963505,0.3105,-0.3085,0.437701382,18.83,-3.52,19.15618177,20.3805,1.2515,20.41888911,0.3105,-0.3085,0.437701382,20.07,1.56,20.13053651
30/10/2020 20:30,18.2635,-1.1905,18.30226004,0.3535,-0.4105,0.541731022,17.91,-0.78,17.92697688,18.8635,-2.0205,18.97140091,0.3535,-0.4105,0.541731022,18.51,-1.61,18.57988697
30/10/2020 21:00,17.615,-1.455,17.67498939,0.415,-0.435,0.601207119,17.2,-1.02,17.23021764,18.185,-2.135,18.30990033,0.415,-0.435,0.601207119,17.77,-1.7,17.85113162
30/10/2020 21:30,17.2755,-1.4,17.3321349,0.4155,-0.45,0.612486939,16.86,-0.95,16.88674332,17.5855,-2.04,17.70342934,0.4155,-0.45,0.612486939,17.17,-1.59,17.24346253
30/10/2020 22:00,16.465,-1.543,16.53714226,0.415,-0.453,0.614356574,16.05,-1.09,16.08696988,16.895,-2.133,17.02911372,0.415,-0.453,0.614356574,16.48,-1.68,16.56540974
30/10/2020 22:30,15.7775,-1.756,15.87491865,0.3775,-0.396,0.547103509,15.4,-1.36,15.45993532,16.1275,-2.366,16.30012921,0.3775,-0.396,0.547103509,15.75,-1.97,15.87272503
30/10/2020 23:00,15.1255,-1.7855,15.23052069,0.4155,-0.4255,0.594718841,14.71,-1.36,14.77273502,15.4955,-2.3955,15.6795708,0.4155,-0.4255,0.594718841,15.08,-1.97,15.20813269
30/10/2020 23:30,14.569,-1.891,14.69120968,0.419,-0.411,0.58692589,14.15,-1.48,14.22718876,14.949,-2.451,15.14859736,0.419,-0.411,0.58692589,14.53,-2.04,14.67250831
31/10/2020 00:00,13.9215,-4.1675,14.53190347,0.3715,-0.3975,0.544075822,13.55,-3.77,14.06468627,14.6515,-0.2075,14.65296927,0.3715,-0.3975,0.544075822,14.28,0.19,14.28126395
31/10/2020 00:30,13.819,-2.398,14.02551835,0.419,-0.418,0.591848798,13.4,-1.98,13.54549372,14.209,-2.278,14.390447,0.419,-0.418,0.591848798,13.79,-1.86,13.91487334
31/10/2020 01:00,14.076,-1.957,14.21139068,0.466,-0.457,0.652690585,13.61,-1.5,13.69241031,14.426,-2.497,14.64050836,0.466,-0.457,0.652690585,13.96,-2.04,14.10826708
31/10/2020 01:30,13.624,-2.0705,13.78043346,0.454,-0.4605,0.646665485,13.17,-1.61,13.26804432,13.944,-2.6205,14.18809911,0.454,-0.4605,0.646665485,13.49,-2.16,13.6618337
31/10/2020 02:00,13.3125,-2.019,13.46473235,0.4425,-0.469,0.644800163,12.87,-1.55,12.9630012,13.6225,-2.559,13.86077152,0.4425,-0.469,0.644800163,13.18,-2.09,13.34468059
31/10/2020 02:30,13.0585,-2.0215,13.21404119,0.4385,-0.4715,0.64389013,12.62,-1.55,12.71482992,13.3185,-2.5615,13.56258547,0.4385,-0.4715,0.64389013,12.88,-2.09,13.04846734
31/10/2020 03:00,12.692,-2.1435,12.8717309,0.472,-0.4935,0.682880846,12.22,-1.65,12.3308921,12.942,-2.6435,13.20921861,0.472,-0.4935,0.682880846,12.47,-2.15,12.65398751
31/10/2020 03:30,12.3225,-2.267,12.52929748,0.4725,-0.487,0.678546424,11.85,-1.78,11.98294204,12.5725,-2.807,12.88204197,0.4725,-0.487,0.678546424,12.1,-2.32,12.32040584
31/10/2020 04:00,11.997,-2.269,12.20968345,0.477,-0.489,0.683117852,11.52,-1.78,11.65670622,12.257,-2.809,12.57475765,0.477,-0.489,0.683117852,11.78,-2.32,12.00628169
31/10/2020 04:30,11.997,-2.2565,12.20736668,0.477,-0.4765,0.674226409,11.52,-1.78,11.65670622,12.257,-2.7965,12.57197126,0.477,-0.4765,0.674226409,11.78,-2.32,12.00628169
31/10/2020 05:00,11.869,-2.2655,12.08327982,0.479,-0.4855,0.682019978,11.39,-1.78,11.52824792,12.119,-2.8055,12.43949321,0.479,-0.4855,0.682019978,11.64,-2.32,11.86895109
31/10/2020 05:30,11.7745,-2.3185,12.00059551,0.4845,-0.4785,0.680957047,11.29,-1.84,11.43895537,12.0245,-2.7985,12.34585771,0.4845,-0.4785,0.680957047,11.54,-2.32,11.77089631
31/10/2020 06:00,11.7765,-2.325,12.00381511,0.4865,-0.485,0.686955057,11.29,-1.84,11.43895537,12.0865,-2.805,12.40771966,0.4865,-0.485,0.686955057,11.6,-2.32,11.82972527
31/10/2020 06:30,12.3645,-2.154,12.55072015,0.4845,-0.494,0.691936594,11.88,-1.66,11.99541579,12.6645,-2.544,12.917488,0.4845,-0.494,0.691936594,12.18,-2.05,12.35131167
31/10/2020 07:00,12.811,-1.954,12.95916035,0.481,-0.504,0.696690032,12.33,-1.45,12.41496677,13.141,-2.294,13.33972702,0.481,-0.504,0.696690032,12.66,-1.79,12.78591804
31/10/2020 07:30,13.554,-1.597,13.64775897,0.484,-0.507,0.700931523,13.07,-1.09,13.11537266,13.904,-1.947,14.03965901,0.484,-0.507,0.700931523,13.42,-1.44,13.49703671
31/10/2020 08:00,13.867,-1.3995,13.93744199,0.487,-0.5295,0.719402009,13.38,-0.87,13.40825492,14.247,-2.0995,14.40086488,0.487,-0.5295,0.719402009,13.76,-1.57,13.84927796
31/10/2020 08:30,14.6155,-1.3435,14.67711935,0.4855,-0.5235,0.71397654,14.13,-0.82,14.15377335,15.0655,-1.9435,15.19034175,0.4855,-0.5235,0.71397654,14.58,-1.42,14.64898631
31/10/2020 09:00,15.3095,-1.3595,15.369744,0.4795,-0.5395,0.721789789,14.83,-0.82,14.85265296,15.7795,-1.8395,15.88635831,0.4795,-0.5395,0.721789789,15.3,-1.3,15.35512944
31/10/2020 09:30,16.5365,-0.553,16.5457439,0.4765,-0.553,0.729973458,16.06,0,16.06,16.4765,-1.603,16.55429434,0.4765,-0.553,0.729973458,16,-1.05,16.03441611
31/10/2020 10:00,17.0275,-0.5435,17.03617177,0.4775,-0.5435,0.723462853,16.55,0,16.55,17.1375,-1.5935,17.21142494,0.4775,-0.5435,0.723462853,16.66,-1.05,16.69305544
31/10/2020 10:30,17.2635,-1.2115,17.30595749,0.4835,-0.5315,0.718515483,16.78,-0.68,16.79377266,17.3435,-1.7115,17.42774295,0.4835,-0.5315,0.718515483,16.86,-1.18,16.90124256
31/10/2020 11:00,17.8765,-0.5275,17.88428105,0.4765,-0.5275,0.710850547,17.4,0,17.4,17.7665,-1.4075,17.82216537,0.4765,-0.5275,0.710850547,17.29,-0.88,17.31237996
31/10/2020 11:30,18.144,-0.508,18.15111016,0.494,-0.508,0.70859015,17.65,0,17.65,18.014,-1.388,18.06739439,0.494,-0.508,0.70859015,17.52,-0.88,17.54208653
31/10/2020 12:00,17.677,-1.19,17.7170096,0.517,-0.51,0.726215533,17.16,-0.68,17.17346791,18.037,-1.48,18.09761777,0.517,-0.51,0.726215533,17.52,-0.97,17.54683162
31/10/2020 12:30,17.9975,-1.205,18.03779452,0.5075,-0.525,0.730192612,17.49,-0.68,17.50321399,17.9375,-1.495,17.99969253,0.5075,-0.525,0.730192612,17.43,-0.97,17.45696995
31/10/2020 13:00,17.8575,-1.2005,17.89780731,0.5075,-0.5205,0.726963892,17.35,-0.68,17.36332053,18.1875,-1.6105,18.25866552,0.5075,-0.5205,0.726963892,17.68,-1.09,17.71356825
31/10/2020 13:30,17.7845,-2.951,18.02766877,0.4845,-0.491,0.689797978,17.3,-2.46,17.47402644,18.5945,0.199,18.59556483,0.4845,-0.491,0.689797978,18.11,0.69,18.1231399
31/10/2020 14:00,17.506,-4.285,18.02279837,0.496,-0.505,0.707842497,17.01,-3.78,17.42493902,18.606,1.545,18.67003645,0.496,-0.505,0.707842497,18.11,2.05,18.22565774
31/10/2020 14:30,17.2935,-4.3075,17.82188819,0.4935,-0.5275,0.722356214,16.8,-3.78,17.22,18.4335,1.4225,18.48830518,0.4935,-0.5275,0.722356214,17.94,1.95,18.04566707
31/10/2020 15:00,17.27,-4.4585,17.83623061,0.47,-0.5285,0.707256849,16.8,-3.93,17.25354746,18.41,1.3115,18.4566555,0.47,-0.5285,0.707256849,17.94,1.84,18.03411212
31/10/2020 15:30,17.47,-4.5475,18.05216486,0.46,-0.4975,0.677573797,17.01,-4.05,17.48549685,18.61,1.1925,18.64816764,0.46,-0.4975,0.677573797,18.15,1.69,18.22851064
31/10/2020 16:00,17.789,-2.5315,17.96822232,0.459,-0.5215,0.694725305,17.33,-2.01,17.44617437,18.439,-0.8215,18.45729079,0.459,-0.5215,0.694725305,17.98,-0.3,17.98250261
31/10/2020 16:30,18.107,-1.405,18.16142819,0.447,-0.515,0.681934014,17.66,-0.89,17.68241217,18.647,-2.105,18.76543722,0.447,-0.515,0.681934014,18.2,-1.59,18.26932128
31/10/2020 17:00,18.722,-1.389,18.7734548,0.452,-0.499,0.673279288,18.27,-0.89,18.29166477,19.362,-1.949,19.45984699,0.452,-0.499,0.673279288,18.91,-1.45,18.9655108
31/10/2020 17:30,19.938,-1.3055,19.98069504,0.438,-0.4755,0.646486079,19.5,-0.83,19.51765611,20.408,-1.8655,20.49308552,0.438,-0.4755,0.646486079,19.97,-1.39,20.01831661
31/10/2020 18:00,20.2785,-1.354,20.32365317,0.3485,-0.434,0.556604213,19.93,-0.92,19.95122302,20.7885,-1.884,20.87369609,0.3485,-0.434,0.556604213,20.44,-1.45,20.49136647
31/10/2020 18:30,19.646,-2.955,19.86699124,0.336,-0.405,0.526232838,19.31,-2.55,19.47764359,20.396,-0.455,20.40107451,0.336,-0.405,0.526232838,20.06,-0.05,20.06006231
31/10/2020 19:00,19.1075,-3.875,19.49646587,0.3575,-0.415,0.547751084,18.75,-3.46,19.06657022,19.8075,0.265,19.80927261,0.3575,-0.415,0.547751084,19.45,0.68,19.46188326
31/10/2020 19:30,18.747,-1.7195,18.82569226,0.337,-0.3995,0.522655958,18.41,-1.32,18.45726144,19.087,-2.2495,19.21910038,0.337,-0.3995,0.522655958,18.75,-1.85,18.84104562
31/10/2020 20:00,18.477,-1.7725,18.56182333,0.397,-0.4525,0.601967815,18.08,-1.32,18.1281218,18.507,-2.3025,18.64967976,0.397,-0.4525,0.601967815,18.11,-1.85,18.20424676
31/10/2020 20:30,17.5485,-1.8375,17.64443987,0.4585,-0.5175,0.691396051,17.09,-1.32,17.14090138,17.9485,-2.3675,18.10396941,0.4585,-0.5175,0.691396051,17.49,-1.85,17.58756947
31/10/2020 21:00,17.057,-1.961,17.16935555,0.457,-0.521,0.693029581,16.6,-1.44,16.66234077,17.327,-2.551,17.51378115,0.457,-0.521,0.693029581,16.87,-2.03,16.99169797
31/10/2020 21:30,16.398,-1.961,16.51483954,0.458,-0.521,0.693689412,15.94,-1.44,16.00491175,16.988,-2.631,17.19052951,0.458,-0.521,0.693689412,16.53,-2.11,16.66412314
31/10/2020 22:00,15.651,-2.1325,15.79561196,0.461,-0.5025,0.681929065,15.19,-1.63,15.27720524,16.181,-2.7725,16.41680594,0.461,-0.5025,0.681929065,15.72,-2.27,15.88305071
31/10/2020 22:30,15.465,-2.337,15.64058164,0.465,-0.517,0.69535171,15,-1.82,15.11000993,15.455,-2.707,15.6902796,0.465,-0.517,0.69535171,14.99,-2.19,15.14913199
31/10/2020 23:00,14.6715,-2.3495,14.85843405,0.4615,-0.5295,0.702390561,14.21,-1.82,14.32607762,15.1315,-2.7195,15.37393809,0.4615,-0.5295,0.702390561,14.67,-2.19,14.83256552
31/10/2020 23:30,14.2765,-2.3455,14.46788936,0.4665,-0.5255,0.702689476,13.81,-1.82,13.92941133,14.6965,-2.7155,14.94526857,0.4665,-0.5255,0.702689476,14.23,-2.19,14.39753451
01/11/2020 00:00,13.6795,-2.3865,13.88611186,0.4695,-0.5165,0.697998926,13.21,-1.87,13.34170154,14.0295,-2.9165,14.32943971,0.4695,-0.5165,0.697998926,13.56,-2.4,13.77075161
01/11/2020 00:30,13.4795,-2.352,13.68315842,0.4695,-0.482,0.672870158,13.01,-1.87,13.14370572,13.7695,-2.882,14.06787312,0.4695,-0.482,0.672870158,13.3,-2.4,13.51480669
01/11/2020 01:00,13.7125,-2.4735,13.93380273,0.4725,-0.5135,0.697809788,13.24,-1.96,13.3842893,14.0325,-2.6335,14.27747802,0.4725,-0.5135,0.697809788,13.56,-2.12,13.72472222
01/11/2020 01:30,13.495,-2.355,13.69894339,0.475,-0.525,0.707990113,13.02,-1.83,13.14797703,13.775,-2.915,14.08005149,0.475,-0.525,0.707990113,13.3,-2.39,13.51303445
01/11/2020 02:00,13.0775,-2.3625,13.28918404,0.4775,-0.5325,0.715235975,12.6,-1.83,12.73219934,13.3475,-2.9225,13.66370237,0.4775,-0.5325,0.715235975,12.87,-2.39,13.09003438
01/11/2020 02:30,12.7695,-2.348,12.98357556,0.4795,-0.518,0.705864187,12.29,-1.83,12.42549798,13.0095,-2.908,13.33054966,0.4795,-0.518,0.705864187,12.53,-2.39,12.7559006
01/11/2020 03:00,12.409,-2.408,12.64048041,0.479,-0.488,0.683801872,11.93,-1.92,12.08351356,12.629,-2.928,12.96398183,0.479,-0.488,0.683801872,12.15,-2.44,12.39258246
01/11/2020 03:30,12.204,-2.3895,12.43572781,0.484,-0.4695,0.674304271,11.72,-1.92,11.87622836,12.404,-2.9095,12.74065957,0.484,-0.4695,0.674304271,11.92,-2.44,12.16716894
01/11/2020 04:00,12.0155,-2.322,12.23780717,0.4855,-0.472,0.677122035,11.53,-1.85,11.67747404,12.2355,-2.832,12.55896828,0.4855,-0.472,0.677122035,11.75,-2.36,11.98466103
01/11/2020 04:30,11.733,-4.9825,12.74710145,0.483,-0.4825,0.682711689,11.25,-4.5,12.11662082,12.383,-0.0925,12.38334548,0.483,-0.4825,0.682711689,11.9,0.39,11.90638904
01/11/2020 05:00,11.6805,-5.4625,12.89468831,0.4805,-0.4825,0.680945299,11.2,-4.98,12.25725907,12.3805,0.3975,12.38687961,0.4805,-0.4825,0.680945299,11.9,0.88,11.93249345
01/11/2020 05:30,11.773,-2.954,12.13794237,0.483,-0.494,0.690887111,11.29,-2.46,11.55489939,12.113,-2.254,12.32092874,0.483,-0.494,0.690887111,11.63,-1.76,11.76241897
01/11/2020 06:00,11.77,-2.3785,12.00792081,0.48,-0.4985,0.692027637,11.29,-1.88,11.44545761,12.11,-2.8985,12.4520441,0.48,-0.4985,0.692027637,11.63,-2.4,11.87505368
01/11/2020 06:30,12.105,-2.295,12.32063513,0.475,-0.505,0.693289261,11.63,-1.79,11.76694523,12.375,-2.815,12.69113273,0.475,-0.505,0.693289261,11.9,-2.31,12.12213265
01/11/2020 07:00,12.366,-2.189,12.55825135,0.466,-0.509,0.690099268,11.9,-1.68,12.01800316,12.596,-2.729,12.88823716,0.466,-0.509,0.690099268,12.13,-2.22,12.33147599
01/11/2020 07:30,12.727,-2.1845,12.91311617,0.467,-0.5045,0.687465817,12.26,-1.68,12.3745707,12.977,-2.7245,13.25991815,0.467,-0.5045,0.687465817,12.51,-2.22,12.70545159
01/11/2020 08:00,13.209,-2.0635,13.36920765,0.469,-0.5035,0.688093925,12.74,-1.56,12.83515485,13.239,-2.5635,13.48490464,0.469,-0.5035,0.688093925,12.77,-2.06,12.93508794
01/11/2020 08:30,13.842,-1.9045,13.97240438,0.472,-0.4845,0.676405389,13.37,-1.42,13.44519617,14.052,-2.4545,14.26475637,0.472,-0.4845,0.676405389,13.58,-1.97,13.72214633
01/11/2020 09:00,14.4515,-1.895,14.57521448,0.4515,-0.475,0.655345138,14,-1.42,14.07183002,14.7515,-2.445,14.95275149,0.4515,-0.475,0.655345138,14.3,-1.97,14.43505802
01/11/2020 09:30,15.525,-1.832,15.63271726,0.435,-0.462,0.634562054,15.09,-1.37,15.15206257,15.525,-2.332,15.69916714,0.435,-0.462,0.634562054,15.09,-1.87,15.20542666
01/11/2020 10:00,16.31,-1.627,16.39094961,0.39,-0.407,0.563692292,15.92,-1.22,15.9666778,16.02,-2.177,16.16724247,0.39,-0.407,0.563692292,15.63,-1.77,15.72990146
01/11/2020 10:30,17.1135,-1.509,17.17989998,0.4335,-0.439,0.616962924,16.68,-1.07,16.71428431,16.8835,-2.049,17.00737996,0.4335,-0.439,0.616962924,16.45,-1.61,16.52859946
01/11/2020 11:00,17.5525,-1.3735,17.60615684,0.4825,-0.4635,0.66905792,17.07,-0.91,17.0942388,17.6025,-1.9435,17.70946635,0.4825,-0.4635,0.66905792,17.12,-1.48,17.18385289
01/11/2020 11:30,17.8465,-2.3745,18.00377217,0.4865,-0.4845,0.686602141,17.36,-1.89,17.46257999,18.4765,-0.7645,18.49230955,0.4865,-0.4845,0.686602141,17.99,-0.28,17.99217886
01/11/2020 12:00,18.5285,-1.243,18.57014704,0.4785,-0.483,0.679890616,18.05,-0.76,18.06599291,18.9685,-1.793,19.05305333,0.4785,-0.483,0.679890616,18.49,-1.31,18.53634808
01/11/2020 12:30,19.537,-1.207,19.57424885,0.447,-0.447,0.632153462,19.09,-0.76,19.10512235,19.517,-1.757,19.59592657,0.447,-0.447,0.632153462,19.07,-1.31,19.1149418
01/11/2020 13:00,19.974,-1.1335,20.00613651,0.454,-0.4535,0.641699501,19.52,-0.68,19.53184067,19.984,-1.6335,20.05065032,0.454,-0.4535,0.641699501,19.53,-1.18,19.56561525
01/11/2020 13:30,19.8595,-1.17,19.89393476,0.4795,-0.49,0.685580229,19.38,-0.68,19.39192615,19.8695,-1.67,19.93955692,0.4795,-0.49,0.685580229,19.39,-1.18,19.42587192
01/11/2020 14:00,19.718,-1.321,19.76220041,0.478,-0.511,0.6997178,19.24,-0.81,19.25704287,19.728,-1.691,19.80034002,0.478,-0.511,0.6997178,19.25,-1.18,19.28613232
01/11/2020 14:30,19.8515,-1.1965,19.88752535,0.4615,-0.5165,0.692643126,19.39,-0.68,19.40192001,19.8215,-1.8265,19.90547574,0.4615,-0.5165,0.692643126,19.36,-1.31,19.40427015
01/11/2020 15:00,19.8745,-1.248,19.91364493,0.4245,-0.478,0.63928417,19.45,-0.77,19.46523568,19.8545,-1.878,19.94312047,0.4245,-0.478,0.63928417,19.43,-1.4,19.48037217
01/11/2020 15:30,19.435,-1.2775,19.47694101,0.475,-0.5075,0.695112401,18.96,-0.77,18.97562911,20.005,-1.9775,20.10250062,0.475,-0.5075,0.695112401,19.53,-1.47,19.58524445
01/11/2020 16:00,19.079,-1.22,19.11796645,0.479,-0.51,0.699672066,18.6,-0.71,18.61354614,19.649,-1.91,19.74161343,0.479,-0.51,0.699672066,19.17,-1.4,19.22105356
01/11/2020 16:30,19.1635,-1.2735,19.20576826,0.4735,-0.5035,0.691168937,18.69,-0.77,18.7058547,19.7635,-2.1535,19.88048024,0.4735,-0.5035,0.691168937,19.29,-1.65,19.36043904
01/11/2020 17:00,19.6345,-1.308,19.67801957,0.4745,-0.478,0.673523756,19.16,-0.83,19.17796913,19.9045,-1.918,19.99669583,0.4745,-0.478,0.673523756,19.43,-1.44,19.48328771
01/11/2020 17:30,19.634,-1.1685,19.66874038,0.474,-0.4685,0.666459489,19.16,-0.7,19.17278279,20.374,-1.7685,20.45061046,0.474,-0.4685,0.666459489,19.9,-1.3,19.94241711
01/11/2020 18:00,19.6855,-1.1765,19.72062531,0.4755,-0.4765,0.673166027,19.21,-0.7,19.22274954,20.2355,-1.7765,20.31333091,0.4755,-0.4765,0.673166027,19.76,-1.3,19.80271699
01/11/2020 18:30,19.42,-1.2765,19.46190772,0.47,-0.4865,0.676448261,18.95,-0.79,18.96645987,19.66,-1.8765,19.74935068,0.47,-0.4865,0.676448261,19.19,-1.39,19.24027547
01/11/2020 19:00,19.101,-1.2805,19.1438732,0.471,-0.4905,0.680022978,18.63,-0.79,18.64674234,19.611,-1.8805,19.70095432,0.471,-0.4905,0.680022978,19.14,-1.39,19.19040646
01/11/2020 19:30,18.683,-1.363,18.73265219,0.463,-0.493,0.676326844,18.22,-0.87,18.2407593,19.303,-1.993,19.40561408,0.463,-0.493,0.676326844,18.84,-1.5,18.89961904
01/11/2020 20:00,17.984,-1.447,18.04211919,0.464,-0.497,0.679930143,17.52,-0.95,17.54573737,18.594,-1.997,18.70093166,0.464,-0.497,0.679930143,18.13,-1.5,18.19194602
01/11/2020 20:30,17.493,-1.5555,17.56202236,0.463,-0.5055,0.685491977,17.03,-1.05,17.06233864,18.083,-2.1655,18.21220138,0.463,-0.5055,0.685491977,17.62,-1.66,17.69802249
01/11/2020 21:00,16.795,-1.719,16.88274225,0.465,-0.509,0.689424398,16.33,-1.21,16.37476717,17.345,-2.359,17.5046824,0.465,-0.509,0.689424398,16.88,-1.85,16.98107476
01/11/2020 21:30,16.2775,-2.5,16.4683638,0.4675,-0.52,0.699254067,15.81,-1.98,15.93350244,16.9175,-1.54,16.98744849,0.4675,-0.52,0.699254067,16.45,-1.02,16.48159276
01/11/2020 22:00,15.5985,-2.4175,15.7847239,0.4685,-0.5075,0.690686977,15.13,-1.91,15.25008197,16.1385,-1.9875,16.26042246,0.4685,-0.5075,0.690686977,15.67,-1.48,15.73973634
01/11/2020 22:30,14.9875,-1.987,15.11864165,0.4675,-0.517,0.697026004,14.52,-1.47,14.59422146,15.4075,-2.607,15.6265001,0.4675,-0.517,0.697026004,14.94,-2.09,15.08547977
01/11/2020 23:00,14.4355,-2.103,14.5878809,0.4655,-0.523,0.70015659,13.97,-1.58,14.05906469,14.8255,-2.553,15.04371162,0.4655,-0.523,0.70015659,14.36,-2.03,14.5027756
01/11/2020 23:30,13.806,-2.148,13.97209863,0.466,-0.508,0.689362024,13.34,-1.64,13.44043154,14.236,-2.538,14.46046818,0.466,-0.508,0.689362024,13.77,-2.03,13.91882897
02/11/2020 00:00,13.346,-2.22,13.52937973,0.466,-0.51,0.690837173,12.88,-1.71,12.99301736,13.756,-2.54,13.98853588,0.466,-0.51,0.690837173,13.29,-2.03,13.44414371
02/11/2020 00:30,13.184,-2.3055,13.38406464,0.464,-0.5055,0.6861678,12.72,-1.8,12.84672721,13.574,-2.6755,13.83516448,0.464,-0.5055,0.6861678,13.11,-2.17,13.28837838
02/11/2020 01:00,13.4875,-2.1885,13.66390093,0.4675,-0.4985,0.683416784,13.02,-1.69,13.12922313,13.8575,-2.5385,14.08809031,0.4675,-0.4985,0.683416784,13.39,-2.04,13.54450811
02/11/2020 01:30,13.245,-2.198,13.42613977,0.465,-0.508,0.688686431,12.78,-1.69,12.89125673,13.585,-2.548,13.82188587,0.465,-0.508,0.688686431,13.12,-2.04,13.27765039
02/11/2020 02:00,12.8565,-2.2085,13.04480987,0.4665,-0.5185,0.697470071,12.39,-1.69,12.50472711,13.1265,-2.6285,13.38708387,0.4665,-0.5185,0.697470071,12.66,-2.11,12.83462894
02/11/2020 02:30,12.5275,-2.2095,12.72085479,0.4675,-0.5195,0.698882322,12.06,-1.69,12.17783643,12.7575,-2.7395,13.04832045,0.4675,-0.5195,0.698882322,12.29,-2.22,12.48889507
02/11/2020 03:00,12.3555,-2.214,12.55229765,0.4655,-0.524,0.700903881,11.89,-1.69,12.00950457,12.5655,-2.804,12.87455655,0.4655,-0.524,0.700903881,12.1,-2.28,12.31293629
02/11/2020 03:30,12.2475,-2.0575,12.41912084,0.4675,-0.5175,0.697396946,11.78,-1.54,11.88023569,12.4975,-2.6875,12.78319845,0.4675,-0.5175,0.697396946,12.03,-2.17,12.22414823
02/11/2020 04:00,12.055,-2.054,12.22873424,0.465,-0.514,0.693124087,11.59,-1.54,11.69186469,12.325,-2.684,12.61386067,0.465,-0.514,0.693124087,11.86,-2.17,12.056886
02/11/2020 04:30,11.942,-2.191,12.14132798,0.462,-0.511,0.688886783,11.48,-1.68,11.60227564,12.202,-2.811,12.52160233,0.462,-0.511,0.688886783,11.74,-2.3,11.96317684
02/11/2020 05:00,11.9395,-2.1815,12.13715793,0.4595,-0.5015,0.680178285,11.48,-1.68,11.60227564,12.1395,-2.8015,12.45856583,0.4595,-0.5015,0.680178285,11.68,-2.3,11.90430174
02/11/2020 05:30,12.274,-2.1935,12.46846094,0.454,-0.5135,0.685418303,11.82,-1.68,11.93879391,12.534,-2.8135,12.84589188,0.454,-0.5135,0.685418303,12.08,-2.3,12.29700777
02/11/2020 06:00,12.858,-2.1425,13.03527791,0.448,-0.5425,0.703569648,12.41,-1.6,12.51271753,13.148,-2.7625,13.4350776,0.448,-0.5425,0.703569648,12.7,-2.22,12.8925715
02/11/2020 06:30,13.9915,-1.9065,14.12079369,0.4415,-0.5265,0.687113164,13.55,-1.38,13.62009178,14.3115,-2.5165,14.53106343,0.4415,-0.5265,0.687113164,13.87,-1.99,14.01203055
02/11/2020 07:00,15,-1.423,15.06734645,0.4,-0.503,0.642657763,14.6,-0.92,14.62895758,15.41,-2.023,15.54222085,0.4,-0.503,0.642657763,15.01,-1.52,15.08676572
02/11/2020 07:30,16.1435,-1.208,16.18863355,0.3935,-0.488,0.626886154,15.75,-0.72,15.76644855,16.6435,-1.538,16.71441104,0.3935,-0.488,0.626886154,16.25,-1.05,16.28388774
02/11/2020 08:00,17.116,-0.419,17.1211278,0.316,-0.419,0.524801867,16.8,0,16.8,17.616,-1.239,17.65951803,0.316,-0.419,0.524801867,17.3,-0.82,17.31942262
02/11/2020 08:30,17.8285,0.154,17.8291651,0.4185,-0.516,0.664378093,17.41,0.67,17.42288725,18.3185,-1.246,18.36082673,0.4185,-0.516,0.664378093,17.9,-0.73,17.91487929
02/11/2020 09:00,18.378,0.113,18.3783474,0.298,-0.557,0.631706419,18.08,0.67,18.09241001,18.878,-1.237,18.91848443,0.298,-0.557,0.631706419,18.58,-0.68,18.59243932
02/11/2020 09:30,18.9365,0.1285,18.93693599,0.1665,-0.5415,0.566519638,18.77,0.67,18.7819541,19.3565,-1.2215,19.39500334,0.1665,-0.5415,0.566519638,19.19,-0.68,19.20204416
02/11/2020 10:00,19.1945,0.2465,19.19608274,0.1645,-0.5435,0.567849012,19.03,0.79,19.04639073,19.5945,-0.5435,19.60203618,0.1645,-0.5435,0.567849012,19.43,0,19.43
02/11/2020 10:30,19.1625,0.1415,19.16302243,0.2525,-0.5485,0.603828204,18.91,0.69,18.92258439,19.5725,-0.5485,19.58018408,0.2525,-0.5485,0.603828204,19.32,0,19.32
02/11/2020 11:00,19.464,0.235,19.46541859,0.174,-0.545,0.572102264,19.29,0.78,19.30576339,19.854,-0.545,19.86147882,0.174,-0.545,0.572102264,19.68,0,19.68
02/11/2020 11:30,19.554,0.2975,19.55626299,0.184,-0.5425,0.572854475,19.37,0.84,19.38820518,19.794,-0.5425,19.80143283,0.184,-0.5425,0.572854475,19.61,0,19.61
02/11/2020 12:00,19.631,0.3155,19.63353512,0.261,-0.5245,0.585850877,19.37,0.84,19.38820518,19.871,-0.5245,19.87792095,0.261,-0.5245,0.585850877,19.61,0,19.61
02/11/2020 12:30,19.56,0.2465,19.56155317,0.5,-0.5035,0.709585971,19.06,0.75,19.07475033,19.88,-0.5035,19.88637504,0.5,-0.5035,0.709585971,19.38,0,19.38
02/11/2020 13:00,19.5625,0.239,19.56395991,0.5025,-0.511,0.716677926,19.06,0.75,19.07475033,19.8025,-0.511,19.80909203,0.5025,-0.511,0.716677926,19.3,0,19.3
02/11/2020 13:30,19.7565,0.17,19.75723139,0.4765,-0.5,0.690689692,19.28,0.67,19.29163808,20.1665,-1.18,20.2009931,0.4765,-0.5,0.690689692,19.69,-0.68,19.7017385
02/11/2020 14:00,19.569,0.157,19.56962979,0.489,-0.513,0.708724206,19.08,0.67,19.09176,19.859,-1.193,19.89480158,0.489,-0.513,0.708724206,19.37,-0.68,19.38193231
02/11/2020 14:30,19.2085,0.133,19.20896044,0.4785,-0.537,0.71925743,18.73,0.67,18.74197962,19.6385,-0.537,19.64584056,0.4785,-0.537,0.71925743,19.16,0,19.16
02/11/2020 15:00,19.437,0.125,19.43740194,0.457,-0.545,0.711248199,18.98,0.67,18.99182192,20.017,-0.545,20.02441794,0.457,-0.545,0.711248199,19.56,0,19.56
02/11/2020 15:30,19.744,0.145,19.74453243,0.454,-0.525,0.694075644,19.29,0.67,19.30163206,20.164,-1.205,20.19997329,0.454,-0.525,0.694075644,19.71,-0.68,19.7217266
02/11/2020 16:00,20.0835,0.1525,20.08407898,0.4535,-0.5175,0.688090474,19.63,0.67,19.6414307,20.6435,-0.5175,20.64998544,0.4535,-0.5175,0.688090474,20.19,0,20.19
02/11/2020 16:30,20.486,-3.4595,20.77605199,0.446,-0.5295,0.692305027,20.04,-2.93,20.2530615,21.226,-0.1795,21.22675897,0.446,-0.5295,0.692305027,20.78,0.35,20.78294734
02/11/2020 17:00,20.883,-3.73,21.21350016,0.443,-0.52,0.68311712,20.44,-3.21,20.69052198,22.023,1.2,22.05566886,0.443,-0.52,0.68311712,21.58,1.72,21.64843643
02/11/2020 17:30,22.1425,-0.524,22.14869934,0.4325,-0.524,0.679435243,21.71,0,21.71,22.8425,-1.254,22.87689494,0.4325,-0.524,0.679435243,22.41,-0.73,22.42188663
02/11/2020 18:00,21.997,-3.702,22.3063402,0.437,-0.502,0.665562168,21.56,-3.2,21.79618315,22.927,-0.662,22.93655539,0.437,-0.502,0.665562168,22.49,-0.16,22.49056913
02/11/2020 18:30,21.6375,-0.471,21.6426257,0.4275,-0.471,0.636079594,21.21,0,21.21,22.3375,-1.541,22.39059149,0.4275,-0.471,0.636079594,21.91,-1.07,21.93611178
02/11/2020 19:00,21.2605,-1.082,21.28801504,0.3505,-0.402,0.533342526,20.91,-0.68,20.92105399,21.9805,-1.582,22.03735702,0.3505,-0.402,0.533342526,21.63,-1.18,21.66216287
02/11/2020 19:30,20.72,-0.4195,20.72424619,0.37,-0.4195,0.559356997,20.35,0,20.35,21.42,-1.5195,21.4738278,0.37,-0.4195,0.559356997,21.05,-1.1,21.0787215
02/11/2020 20:00,20.2535,-1.0505,20.28072515,0.3235,-0.3705,0.491856178,19.93,-0.68,19.94159723,20.9135,-1.4705,20.96513421,0.3235,-0.3705,0.491856178,20.59,-1.1,20.61936226
02/11/2020 20:30,19.4825,-1.724,19.55862936,0.3025,-0.314,0.436007167,19.18,-1.41,19.23175759,20.2525,-1.054,20.27990809,0.3025,-0.314,0.436007167,19.95,-0.74,19.96371959
02/11/2020 21:00,18.6465,-1.1835,18.68402083,0.3065,-0.2535,0.397749293,18.34,-0.93,18.36356447,19.2065,-1.9935,19.30967852,0.3065,-0.2535,0.397749293,18.9,-1.74,18.97992624
02/11/2020 21:30,18.2305,-1.214,18.27087645,0.3005,-0.284,0.41346856,17.93,-0.93,17.9541026,18.7205,-2.024,18.82959628,0.3005,-0.284,0.41346856,18.42,-1.74,18.50199989
02/11/2020 22:00,17.3325,-1.48,17.39557289,0.3025,-0.29,0.419053994,17.03,-1.19,17.071526,17.8425,-2.1,17.9656563,0.3025,-0.29,0.419053994,17.54,-1.81,17.63314209
02/11/2020 22:30,16.594,-1.6115,16.67206551,0.304,-0.2915,0.421174845,16.29,-1.32,16.34339316,17.074,-2.1815,17.21279809,0.304,-0.2915,0.421174845,16.77,-1.89,16.87616663
02/11/2020 23:00,15.8655,-1.673,15.95346418,0.3055,-0.293,0.4232957,15.56,-1.38,15.62107551,16.3055,-2.183,16.45098232,0.3055,-0.293,0.4232957,16,-1.89,16.11124142
02/11/2020 23:30,15.0895,-1.764,15.1922581,0.3095,-0.294,0.426879667,14.78,-1.47,14.85292227,15.6095,-2.284,15.77571381,0.3095,-0.294,0.426879667,15.3,-1.99,15.42887229
03/11/2020 00:00,14.6525,-1.7855,14.76088637,0.3125,-0.3155,0.444068125,14.34,-1.47,14.41514828,15.2025,-2.2555,15.36890648,0.3125,-0.3155,0.444068125,14.89,-1.94,15.01584829
03/11/2020 00:30,14.4705,-1.891,14.59353457,0.3105,-0.291,0.425548176,14.16,-1.6,14.25010877,14.9805,-2.401,15.17169013,0.3105,-0.291,0.425548176,14.67,-2.11,14.82096488
03/11/2020 01:00,14.825,-1.723,14.92478991,0.315,-0.303,0.437074364,14.51,-1.42,14.57931754,15.325,-2.233,15.48683034,0.315,-0.303,0.437074364,15.01,-1.93,15.13357195
03/11/2020 01:30,14.6335,-1.796,14.74330147,0.3135,-0.306,0.438084752,14.32,-1.49,14.39730878,15.0735,-2.236,15.23844146,0.3135,-0.306,0.438084752,14.76,-1.93,14.88564745
03/11/2020 02:00,14.2445,-1.8325,14.36188833,0.3145,-0.3425,0.46499086,13.93,-1.49,14.00946109,14.6845,-2.1925,14.84727573,0.3145,-0.3425,0.46499086,14.37,-1.85,14.48859552
03/11/2020 02:30,13.6615,-2.03,13.81149819,0.3715,-0.44,0.575857838,13.29,-1.59,13.38477493,14.1215,-2.4,14.32399254,0.3715,-0.44,0.575857838,13.75,-1.96,13.88899204
03/11/2020 03:00,13.414,-2.822,13.70762853,0.324,-0.362,0.485818896,13.09,-2.46,13.31914787,14.004,-1.522,14.08646514,0.324,-0.362,0.485818896,13.68,-1.16,13.7290932
03/11/2020 03:30,13.2705,-4.9065,14.14849506,0.3105,-0.3165,0.443376251,12.96,-4.59,13.74880722,14.1805,0.7935,14.20268364,0.3105,-0.3165,0.443376251,13.87,1.11,13.91434512
03/11/2020 04:00,13.195,-3.3895,13.62338927,0.305,-0.3295,0.448993597,12.89,-3.06,13.24823384,13.885,-0.6995,13.90260858,0.305,-0.3295,0.448993597,13.58,-0.37,13.58503957
03/11/2020 04:30,13.139,-1.9495,13.28284123,0.299,-0.3395,0.452395015,12.84,-1.61,12.94054481,13.569,-2.4395,13.78654856,0.299,-0.3395,0.452395015,13.27,-2.1,13.43513677
03/11/2020 05:00,13.318,-1.8875,13.45108844,0.298,-0.2775,0.407198048,13.02,-1.61,13.11916537,13.728,-2.3775,13.93235408,0.298,-0.2775,0.407198048,13.43,-2.1,13.59319315
03/11/2020 05:30,13.5685,-1.883,13.69853573,0.2985,-0.273,0.404513597,13.27,-1.61,13.36731087,13.9785,-2.453,14.1920989,0.2985,-0.273,0.404513597,13.68,-2.18,13.85260986
03/11/2020 06:00,13.8575,-1.8835,13.98491611,0.2975,-0.2735,0.404114464,13.56,-1.61,13.65524441,14.2475,-2.4535,14.45720991,0.2975,-0.2735,0.404114464,13.95,-2.18,14.11930947
03/11/2020 06:30,14.8795,-1.5155,14.95647888,0.2995,-0.2955,0.420738042,14.58,-1.22,14.63095349,15.3295,-2.0255,15.46273651,0.2995,-0.2955,0.420738042,15.03,-1.73,15.1292366
03/11/2020 07:00,16.127,-1.024,16.15947725,0.297,-0.304,0.425,15.83,-0.72,15.84636551,16.677,-1.434,16.73853891,0.297,-0.304,0.425,16.38,-1.13,16.41893115
03/11/2020 07:30,17.077,-1.036,17.10839633,0.297,-0.316,0.433664617,16.78,-0.72,16.79543986,17.597,-1.356,17.64916839,0.297,-0.316,0.433664617,17.3,-1.04,17.33123192
03/11/2020 08:00,17.936,-0.329,17.93901717,0.296,-0.329,0.442557341,17.64,0,17.64,18.406,-1.169,18.44308534,0.296,-0.329,0.442557341,18.11,-0.84,18.12947048
03/11/2020 08:30,18.8055,0.3105,18.80806318,0.3055,-0.3595,0.471773781,18.5,0.67,18.51212846,19.2555,-1.0395,19.28353807,0.3055,-0.3595,0.471773781,18.95,-0.68,18.9621966
03/11/2020 09:00,18.9065,-3.403,19.21031367,0.3465,-0.463,0.578300311,18.56,-2.94,18.79141293,19.3865,2.277,19.51976207,0.3465,-0.463,0.578300311,19.04,2.74,19.23614306
03/11/2020 09:30,19.494,0.168,19.4947239,0.374,-0.502,0.626003195,19.12,0.67,19.13173542,19.864,-0.502,19.87034222,0.374,-0.502,0.626003195,19.49,0,19.49
03/11/2020 10:00,19.7775,0.2335,19.77887834,0.4075,-0.4865,0.634616814,19.37,0.72,19.3833769,20.1275,0.1835,20.12833646,0.4075,-0.4865,0.634616814,19.72,0.67,19.73137856
03/11/2020 10:30,19.78,0.22,19.78122342,0.41,-0.5,0.646606526,19.37,0.72,19.3833769,20.06,-0.5,20.06623034,0.41,-0.5,0.646606526,19.65,0,19.65
03/11/2020 11:00,19.834,0.2145,19.83515985,0.464,-0.5055,0.6861678,19.37,0.72,19.3833769,20.114,-0.5055,20.12035105,0.464,-0.5055,0.6861678,19.65,0,19.65
03/11/2020 11:30,20.1485,0.222,20.14972298,0.4685,-0.498,0.683736974,19.68,0.72,19.69316633,20.2785,-0.498,20.28461403,0.4685,-0.498,0.683736974,19.81,0,19.81
03/11/2020 12:00,20.4275,0.365,20.43076066,0.4475,-0.465,0.645353585,19.98,0.83,19.99723231,20.5875,-0.465,20.5927507,0.4475,-0.465,0.645353585,20.14,0,20.14
03/11/2020 12:30,20.32,0.463,20.32527414,0.48,-0.487,0.683790172,19.84,0.95,19.86273143,20.5,-0.487,20.50578379,0.48,-0.487,0.683790172,20.02,0,20.02
03/11/2020 13:00,20.5,0.4595,20.50514912,0.42,-0.4905,0.645747822,20.08,0.95,20.10246005,20.75,0.1795,20.75077638,0.42,-0.4905,0.645747822,20.33,0.67,20.34103734
03/11/2020 13:30,20.3915,0.1855,20.39234372,0.4615,-0.5245,0.698629015,19.93,0.71,19.94264275,20.6115,-1.2045,20.64666444,0.4615,-0.5245,0.698629015,20.15,-0.68,20.16147068
03/11/2020 14:00,20.3455,0.2115,20.34659929,0.4155,-0.4985,0.648954929,19.93,0.71,19.94264275,20.5655,-1.1785,20.59923912,0.4155,-0.4985,0.648954929,20.15,-0.68,20.16147068
03/11/2020 14:30,20.317,0.233,20.318336,0.387,-0.477,0.614245879,19.93,0.71,19.94264275,20.537,-1.157,20.56956533,0.387,-0.477,0.614245879,20.15,-0.68,20.16147068
03/11/2020 15:00,19.9595,0.22,19.96071242,0.4195,-0.49,0.645042828,19.54,0.71,19.55289493,20.2595,-1.17,20.29325603,0.4195,-0.49,0.645042828,19.84,-0.68,19.85164981
03/11/2020 15:30,20.096,0.269,20.0978003,0.356,-0.441,0.56676009,19.74,0.71,19.75276436,20.406,-1.171,20.43957135,0.356,-0.441,0.56676009,20.05,-0.73,20.06328488
03/11/2020 16:00,20.6065,-0.368,20.60978569,0.2965,-0.368,0.472584649,20.31,0,20.31,20.8765,-1.208,20.91142071,0.2965,-0.368,0.472584649,20.58,-0.84,20.59713572
03/11/2020 16:30,21.128,-0.2765,21.12980919,0.298,-0.2765,0.40651722,20.83,0,20.83,21.688,-1.2365,21.72321975,0.298,-0.2765,0.40651722,21.39,-0.96,21.41153194
03/11/2020 17:00,21.5905,-0.317,21.59282703,0.3805,-0.317,0.495246656,21.21,0,21.21,22.2005,-1.447,22.24760682,0.3805,-0.317,0.495246656,21.82,-1.13,21.84924026
03/11/2020 17:30,22.419,-0.919,22.43782793,0.449,-0.239,0.508647225,21.97,-0.68,21.98052092,23.099,-1.229,23.13167184,0.449,-0.239,0.508647225,22.65,-0.99,22.67162544
03/11/2020 18:00,22.4235,-0.9085,22.44189663,0.4535,-0.2285,0.50781345,21.97,-0.68,21.98052092,22.8735,-1.2885,22.90976286,0.4535,-0.2285,0.50781345,22.42,-1.06,22.445044
03/11/2020 18:30,22.063,-0.905,22.08155325,0.453,-0.225,0.505800356,21.61,-0.68,21.6206961,22.873,-1.285,22.90906707,0.453,-0.225,0.505800356,22.42,-1.06,22.445044
03/11/2020 19:00,21.72,-0.917,21.73934886,0.46,-0.237,0.517464008,21.26,-0.68,21.2708721,22.44,-1.297,22.47745112,0.46,-0.237,0.517464008,21.98,-1.06,22.00554476
03/11/2020 19:30,21.5665,-0.655,21.57644427,0.3065,-0.255,0.398706973,21.26,-0.4,21.2637626,22.2865,-1.135,22.31538275,0.3065,-0.255,0.398706973,21.98,-0.88,21.99760896
03/11/2020 20:00,21.1935,-0.3325,21.1961081,0.3035,-0.3325,0.450187183,20.89,0,20.89,21.6735,-1.2125,21.70738949,0.3035,-0.3325,0.450187183,21.37,-0.88,21.38811118
03/11/2020 20:30,19.752,-1.1475,19.78530415,0.302,-0.3175,0.438189742,19.45,-0.83,19.46770146,20.402,-1.6875,20.4716697,0.302,-0.3175,0.438189742,20.1,-1.37,20.14663495
03/11/2020 21:00,18.844,-1.363,18.89322908,0.304,-0.333,0.450893557,18.54,-1.03,18.56858907,19.454,-1.953,19.55178572,0.304,-0.333,0.450893557,19.15,-1.62,19.21840004
03/11/2020 21:30,18.6055,-1.988,18.7114076,0.2955,-0.328,0.441479614,18.31,-1.66,18.38509451,18.9255,-1.238,18.96594828,0.2955,-0.328,0.441479614,18.63,-0.91,18.65221167
03/11/2020 22:00,17.5175,-4.1595,18.00456182,0.2975,-0.3095,0.429297682,17.22,-3.85,17.64513814,18.3675,0.7405,18.38242086,0.2975,-0.3095,0.429297682,18.07,1.05,18.10048066
03/11/2020 22:30,16.9565,-1.5725,17.0292586,0.2965,-0.3325,0.445498036,16.66,-1.24,16.70608272,17.4165,-2.1725,17.55147368,0.2965,-0.3325,0.445498036,17.12,-1.84,17.2185946
03/11/2020 23:00,15.997,-4.7055,16.67470357,0.297,-0.3255,0.440635053,15.7,-4.38,16.29952147,17.017,1.0145,17.04721383,0.297,-0.3255,0.440635053,16.72,1.34,16.77361023
03/11/2020 23:30,15.397,-3.463,15.7816342,0.297,-0.343,0.45371577,15.1,-3.12,15.41896235,16.147,-0.573,16.15716367,0.297,-0.343,0.45371577,15.85,-0.23,15.85166868
04/11/2020 00:00,15.1075,-1.799,15.21423535,0.2975,-0.349,0.458592684,14.81,-1.45,14.88081315,15.4975,-2.389,15.68055571,0.2975,-0.349,0.458592684,15.2,-2.04,15.33628377
04/11/2020 00:30,14.958,-1.9405,15.08334526,0.298,-0.3405,0.45248674,14.66,-1.6,14.74705394,15.238,-2.5405,15.44832626,0.298,-0.3405,0.45248674,14.94,-2.2,15.10111254
04/11/2020 01:00,15.3075,-1.802,15.41320084,0.2975,-0.332,0.445791711,15.01,-1.47,15.08181024,15.5675,-2.422,15.7547815,0.2975,-0.332,0.445791711,15.27,-2.09,15.41236517
04/11/2020 01:30,15.158,-1.8735,15.27334169,0.298,-0.3335,0.447242943,14.86,-1.54,14.939585,15.408,-2.4235,15.5974298,0.298,-0.3335,0.447242943,15.11,-2.09,15.25385853
04/11/2020 02:00,14.717,-1.9915,14.85113333,0.297,-0.3615,0.467858152,14.42,-1.63,14.5118331,14.947,-2.3615,15.13239873,0.297,-0.3615,0.467858152,14.65,-2,14.78588854
04/11/2020 02:30,14.427,-1.9835,14.5627127,0.297,-0.3535,0.461704722,14.13,-1.63,14.22370557,14.677,-2.3535,14.86449768,0.297,-0.3535,0.461704722,14.38,-2,14.51841589
04/11/2020 03:00,14.2375,-1.979,14.37438163,0.2975,-0.349,0.458592684,13.94,-1.63,14.03497417,14.4475,-2.619,14.6829635,0.2975,-0.349,0.458592684,14.15,-2.27,14.3309246
04/11/2020 03:30,14.187,-1.8975,14.31333208,0.297,-0.3575,0.464774408,13.89,-1.54,13.97511002,14.397,-2.5275,14.61717706,0.297,-0.3575,0.464774408,14.1,-2.17,14.26600505
04/11/2020 04:00,13.599,-5.0975,14.52299237,0.299,-0.3375,0.450896052,13.3,-4.76,14.12613181,14.329,0.6225,14.34251537,0.299,-0.3375,0.450896052,14.03,0.96,14.06280555
04/11/2020 04:30,13.5975,-2.474,13.82073378,0.2975,-0.334,0.447283188,13.3,-2.14,13.47106529,13.8975,-2.444,14.11076335,0.2975,-0.334,0.447283188,13.6,-2.11,13.76270686
04/11/2020 05:00,13.509,-2.258,13.69640993,0.299,-0.318,0.436491695,13.21,-1.94,13.35169278,13.729,-2.818,14.01522618,0.299,-0.318,0.436491695,13.43,-2.5,13.66070642
04/11/2020 05:30,13.859,-2.1675,14.02747081,0.299,-0.3175,0.436127562,13.56,-1.85,13.68561654,14.069,-2.7275,14.33094614,0.299,-0.3175,0.436127562,13.77,-2.41,13.97930613
04/11/2020 06:00,14.6205,-1.769,14.72713079,0.3005,-0.319,0.438247932,14.32,-1.45,14.3932241,14.8505,-2.329,15.03201887,0.3005,-0.319,0.438247932,14.55,-2.01,14.68817892
04/11/2020 06:30,15.7285,-1.3935,15.79010939,0.2985,-0.3435,0.455076367,15.43,-1.05,15.4656846,16.0285,-1.9535,16.14710421,0.2985,-0.3435,0.455076367,15.73,-1.61,15.81217885
04/11/2020 07:00,16.619,-2.7825,16.85032543,0.299,-0.3025,0.425331929,16.32,-2.48,16.50735594,17.329,0.2975,17.33155352,0.299,-0.3025,0.425331929,17.03,0.6,17.04056631
04/11/2020 07:30,17.6095,-3.578,17.96932314,0.2995,-0.358,0.466759306,17.31,-3.22,17.60694465,18.2095,-0.698,18.22287283,0.2995,-0.358,0.466759306,17.91,-0.34,17.91322696
04/11/2020 08:00,18.742,-3.6675,19.09746371,0.302,-0.3475,0.46039141,18.44,-3.32,18.73648847,19.282,-0.7475,19.29648362,0.302,-0.3475,0.46039141,18.98,-0.4,18.9842145
04/11/2020 08:30,19.6735,0.4415,19.67845331,0.3035,-0.3485,0.462130393,19.37,0.79,19.38610327,20.0935,-1.0385,20.1203187,0.3035,-0.3485,0.462130393,19.79,-0.69,19.80202515
04/11/2020 09:00,20.1855,0.6375,20.19556428,0.3055,-0.3425,0.458951522,19.88,0.98,19.90414027,20.5455,-0.3425,20.54835459,0.3055,-0.3425,0.458951522,20.24,0,20.24
04/11/2020 09:30,20.47,0.6635,20.48075029,0.31,-0.3165,0.443026241,20.16,0.98,20.18380539,20.78,-0.3165,20.78241016,0.31,-0.3165,0.443026241,20.47,0,20.47
04/11/2020 10:00,20.774,0.848,20.79130058,0.314,-0.292,0.428788992,20.46,1.14,20.49173492,21.054,0.378,21.057393,0.314,-0.292,0.428788992,20.74,0.67,20.75081926
04/11/2020 10:30,20.5785,0.637,20.58835669,0.3285,-0.283,0.433591109,20.25,0.92,20.27088799,20.8385,-0.283,20.84042157,0.3285,-0.283,0.433591109,20.51,0,20.51
04/11/2020 11:00,20.6505,0.7415,20.66380828,0.4005,-0.2885,0.49359143,20.25,1.03,20.27617814,20.8305,-0.2885,20.83249775,0.4005,-0.2885,0.49359143,20.43,0,20.43
04/11/2020 11:30,20.4035,0.7485,20.4172247,0.3935,-0.2815,0.483822798,20.01,1.03,20.03649171,20.5735,-0.2815,20.57542574,0.3935,-0.2815,0.483822798,20.18,0,20.18
04/11/2020 12:00,20.4055,0.8965,20.42518403,0.3955,-0.3035,0.49853034,20.01,1.2,20.04594972,20.6455,0.3665,20.64875281,0.3955,-0.3035,0.49853034,20.25,0.67,20.26108092
04/11/2020 12:30,20.6795,0.894,20.69881533,0.3895,-0.306,0.495324389,20.29,1.2,20.32545448,20.8795,0.364,20.88267263,0.3895,-0.306,0.495324389,20.49,0.67,20.5009512
04/11/2020 13:00,20.507,0.819,20.52334792,0.397,-0.321,0.510538931,20.11,1.14,20.14228636,20.687,0.349,20.68994369,0.397,-0.321,0.510538931,20.29,0.67,20.30105909
04/11/2020 13:30,20.3845,0.596,20.39321103,0.3945,-0.354,0.53004363,19.99,0.95,20.01256106,20.5545,-0.354,20.55754816,0.3945,-0.354,0.53004363,20.16,0,20.16
04/11/2020 14:00,20.0285,0.6305,20.03842166,0.3985,-0.3695,0.543445029,19.63,1,19.65545471,20.1685,-0.3695,20.17188446,0.3985,-0.3695,0.543445029,19.77,0,19.77
04/11/2020 14:30,19.958,0.456,19.96320866,2.018,-0.604,2.106451993,17.94,1.06,17.97128821,20.008,0.576,20.01628937,2.018,-0.604,2.106451993,17.99,1.18,18.02865774
04/11/2020 15:00,19.851,0.4,19.85502961,0.391,-0.38,0.545234812,19.46,0.78,19.47562579,20.111,-0.38,20.11458975,0.391,-0.38,0.545234812,19.72,0,19.72
04/11/2020 15:30,19.984,0.4165,19.98833981,0.384,-0.3635,0.528761052,19.6,0.78,19.61551427,20.304,-0.3635,20.30725359,0.384,-0.3635,0.528761052,19.92,0,19.92
04/11/2020 16:00,20.4765,0.298,20.47866832,0.3765,-0.382,0.536354594,20.1,0.68,20.1114992,20.7165,-1.252,20.75429778,0.3765,-0.382,0.536354594,20.34,-0.87,20.35859769
04/11/2020 16:30,20.554,-0.9585,20.57633685,0.374,-0.2785,0.466302745,20.18,-0.68,20.19145364,21.024,-1.3885,21.06980086,0.374,-0.2785,0.466302745,20.65,-1.11,20.67981141
04/11/2020 17:00,20.9095,-0.8995,20.92883873,0.4095,-0.2195,0.464618661,20.5,-0.68,20.51127495,21.3995,-1.5895,21.45845079,0.4095,-0.2195,0.464618661,20.99,-1.37,21.03466187
04/11/2020 17:30,22.344,-0.8375,22.35969012,0.514,-0.1575,0.537589295,21.83,-0.68,21.84058836,22.544,-1.3275,22.583051,0.514,-0.1575,0.537589295,22.03,-1.17,22.06104712
04/11/2020 18:00,22.475,-0.9255,22.49404755,0.515,-0.2455,0.57052191,21.96,-0.68,21.97052571,23.125,-1.4155,23.16828145,0.515,-0.2455,0.57052191,22.61,-1.17,22.64025177
04/11/2020 18:30,22.2165,-0.942,22.23646186,0.5165,-0.262,0.579151319,21.7,-0.68,21.71065176,22.9465,-1.432,22.9911393,0.5165,-0.262,0.579151319,22.43,-1.17,22.46049421
04/11/2020 19:00,21.9915,-0.956,22.01226949,0.3815,-0.276,0.470869674,21.61,-0.68,21.6206961,22.7015,-1.296,22.73846341,0.3815,-0.276,0.470869674,22.32,-1.02,22.3432943
04/11/2020 19:30,21.436,-1.005,21.45954615,0.366,-0.325,0.489470122,21.07,-0.68,21.08097009,22.096,-1.495,22.14651758,0.366,-0.325,0.489470122,21.73,-1.17,21.76147513
04/11/2020 20:00,20.827,-0.997,20.85084981,0.367,-0.317,0.484951544,20.46,-0.68,20.47129698,21.397,-1.487,21.44860783,0.367,-0.317,0.484951544,21.03,-1.17,21.06252122
04/11/2020 20:30,20.02,-1.0635,20.04822766,0.37,-0.2835,0.466124715,19.65,-0.78,19.66547482,20.58,-1.7135,20.65121019,0.37,-0.2835,0.466124715,20.21,-1.43,20.26052813
04/11/2020 21:00,19.1995,-1.2575,19.24063685,0.3695,-0.3175,0.487171941,18.83,-0.94,18.85344796,19.6695,-1.9375,19.76469419,0.3695,-0.3175,0.487171941,19.3,-1.62,19.3678703
04/11/2020 21:30,18.6365,-1.282,18.68054218,0.3665,-0.342,0.5012846,18.27,-0.94,18.29416574,19.0465,-2.022,19.1535283,0.3665,-0.342,0.5012846,18.68,-1.68,18.75539389
04/11/2020 22:00,17.8355,-2.1995,17.97061102,0.3655,-0.3395,0.498849176,17.47,-1.86,17.56873644,18.2955,-1.5495,18.36099862,0.3655,-0.3395,0.498849176,17.93,-1.21,17.97078184
04/11/2020 22:30,17.126,-1.674,17.20761901,0.366,-0.344,0.502286771,16.76,-1.33,16.81268866,17.436,-2.324,17.59019818,0.366,-0.344,0.502286771,17.07,-1.98,17.18444937
04/11/2020 23:00,16.1675,-1.6665,16.25316211,0.3675,-0.3365,0.498285561,15.8,-1.33,15.85587904,16.4875,-2.3865,16.65932287,0.3675,-0.3365,0.498285561,16.12,-2.05,16.24982769
04/11/2020 23:30,15.5895,-1.659,15.67752504,0.3695,-0.329,0.49474362,15.22,-1.33,15.27800052,15.8895,-2.479,16.08171792,0.3695,-0.329,0.49474362,15.52,-2.15,15.66821304
05/11/2020 00:00,14.9885,-1.866,15.10420763,0.3685,-0.316,0.485436144,14.62,-1.55,14.70193525,15.2485,-2.516,15.45467593,0.3685,-0.316,0.485436144,14.88,-2.2,15.04175522
05/11/2020 00:30,14.7015,-1.972,14.83316845,0.3715,-0.322,0.491626128,14.33,-1.65,14.42468024,14.9415,-2.572,15.16125345,0.3715,-0.322,0.491626128,14.57,-2.25,14.74270667
05/11/2020 01:00,15.151,-1.8705,15.2660267,0.371,-0.3205,0.490266509,14.78,-1.55,14.86105313,15.361,-2.4905,15.56158447,0.371,-0.3205,0.490266509,14.99,-2.17,15.14625366
05/11/2020 01:30,15.054,-1.8115,15.16260031,0.374,-0.3315,0.499768196,14.68,-1.48,14.75441629,15.234,-2.4415,15.42840492,0.374,-0.3315,0.499768196,14.86,-2.11,15.00905393
05/11/2020 02:00,14.624,-1.937,14.75172346,0.374,-0.307,0.48386465,14.25,-1.63,14.3429216,14.844,-2.417,15.03948885,0.374,-0.307,0.48386465,14.47,-2.11,14.62302978
05/11/2020 02:30,14.096,-2.1245,14.25519962,0.376,-0.3045,0.483834941,13.72,-1.82,13.84018786,14.346,-2.4845,14.55954863,0.376,-0.3045,0.483834941,13.97,-2.18,14.13906998
05/11/2020 03:00,13.8055,-2.235,13.9852442,0.3755,-0.315,0.490127789,13.43,-1.92,13.56655078,14.0355,-2.595,14.2733768,0.3755,-0.315,0.490127789,13.66,-2.28,13.84897108
05/11/2020 03:30,13.756,-2.173,13.92657406,0.376,-0.313,0.489228985,13.38,-1.86,13.50866389,13.986,-2.593,14.22433988,0.376,-0.313,0.489228985,13.61,-2.28,13.79965579
05/11/2020 04:00,13.5085,-2.163,13.68057533,0.3785,-0.303,0.484841469,13.13,-1.86,13.2610897,13.7585,-2.583,13.99886464,0.3785,-0.303,0.484841469,13.38,-2.28,13.57287
05/11/2020 04:30,13.127,-3.9235,13.70080221,0.377,-0.2935,0.477777406,12.75,-3.63,13.25667379,13.617,-0.8535,13.64372205,0.377,-0.2935,0.477777406,13.24,-0.56,13.25183761
05/11/2020 05:00,13.0065,-5.289,14.04074653,0.3765,-0.289,0.474629592,12.63,-5,13.58369979,13.7165,0.701,13.73440109,0.3765,-0.289,0.474629592,13.34,0.99,13.37668494
05/11/2020 05:30,13.5255,-2.3495,13.72804795,0.3755,-0.3095,0.486611241,13.15,-2.04,13.30729499,13.7155,-2.5095,13.94318939,0.3755,-0.3095,0.486611241,13.34,-2.2,13.52019231
05/11/2020 06:00,14.1365,-2.0815,14.28892139,0.3765,-0.3415,0.508305518,13.76,-1.74,13.86957822,14.3265,-2.7115,14.58083792,0.3765,-0.3415,0.508305518,13.95,-2.37,14.14989046
05/11/2020 06:30,15.137,-1.7425,15.23696411,0.377,-0.3525,0.516125227,14.76,-1.39,14.82530607,15.367,-2.4025,15.55367144,0.377,-0.3525,0.516125227,14.99,-2.05,15.12952742
05/11/2020 07:00,16.557,-1.211,16.60122797,0.377,-0.361,0.521967432,16.18,-0.85,16.20231156,16.867,-1.871,16.97045462,0.377,-0.361,0.521967432,16.49,-1.51,16.55899152
05/11/2020 07:30,17.4465,-2.4545,17.61831242,0.3765,-0.3345,0.503629328,17.07,-2.12,17.2011424,17.9865,-0.6245,17.99733821,0.3765,-0.3345,0.503629328,17.61,-0.29,17.61238769
05/11/2020 08:00,18.266,-3.643,18.62574039,0.376,-0.343,0.508944987,17.89,-3.3,18.19181409,19.056,2.067,19.16777569,0.376,-0.343,0.508944987,18.68,2.41,18.83482148
05/11/2020 08:30,19.1715,-3.377,19.46665203,0.3815,-0.347,0.515704615,18.79,-3.03,19.03273496,20.1615,2.343,20.2971853,0.3815,-0.347,0.515704615,19.78,2.69,19.96207655
05/11/2020 09:00,19.7415,-3.2385,20.00536689,0.3815,-0.3685,0.530409747,19.36,-2.87,19.57157377,20.6615,2.5115,20.81358245,0.3815,-0.3685,0.530409747,20.28,2.88,20.48347627
05/11/2020 09:30,20.168,-3.2265,20.42445902,0.378,-0.3565,0.519592388,19.79,-2.87,19.99702478,21.138,2.4535,21.27991321,0.378,-0.3565,0.519592388,20.76,2.81,20.94931264
05/11/2020 10:00,20.2295,-3.212,20.4829103,0.3795,-0.342,0.510866176,19.85,-2.87,20.05640546,21.2595,2.468,21.40227474,0.3795,-0.342,0.510866176,20.88,2.81,21.06823438
05/11/2020 10:30,20.2395,-3.2815,20.50379483,0.3895,-0.3215,0.505047028,19.85,-2.96,20.06948181,21.2695,2.4085,21.40543161,0.3895,-0.3215,0.505047028,20.88,2.73,21.05771355
05/11/2020 11:00,20.143,-3.1315,20.38496361,0.393,-0.2915,0.489306908,19.75,-2.84,19.95314762,21.163,2.5885,21.32071531,0.393,-0.2915,0.489306908,20.77,2.88,20.96872194
05/11/2020 11:30,18.782,-3.4185,19.09056485,0.392,-0.3085,0.498834893,18.39,-3.11,18.65111793,19.742,2.3215,19.87802622,0.392,-0.3085,0.498834893,19.35,2.63,19.52791335
05/11/2020 12:00,19.017,-3.251,19.29288185,0.387,-0.281,0.478257253,18.63,-2.97,18.86525378,19.947,2.459,20.09799716,0.387,-0.281,0.478257253,19.56,2.74,19.75097972
05/11/2020 12:30,19.421,-3.068,19.66183778,0.391,-0.288,0.485618163,19.03,-2.78,19.23198638,20.361,2.612,20.52785583,0.391,-0.288,0.485618163,19.97,2.9,20.17946729
05/11/2020 13:00,19.429,-3.0605,19.66857141,0.399,-0.2805,0.487730715,19.03,-2.78,19.23198638,20.369,2.6195,20.53674612,0.399,-0.2805,0.487730715,19.97,2.9,20.17946729
05/11/2020 13:30,19.1525,-3.411,19.45387307,0.4025,-0.301,0.502600487,18.75,-3.11,19.00617268,20.1225,2.319,20.25568481,0.4025,-0.301,0.502600487,19.72,2.62,19.8932853
