Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/11/2020 14:00,19.302,-3.3205,19.58552844,0.412,-0.2905,0.504117298,18.89,-3.03,19.13146623,19.712,-0.2805,19.71399564,0.412,-0.2905,0.504117298,19.3,0.01,19.30000259
05/11/2020 14:30,19.2115,-0.2815,19.21356225,0.4115,-0.2815,0.498572462,18.8,0,18.8,19.5115,-1.0015,19.53718594,0.4115,-0.2815,0.498572462,19.1,-0.72,19.11356586
05/11/2020 15:00,19.122,0.386,19.12589553,0.412,-0.284,0.50039984,18.71,0.67,18.72199242,19.422,-1.004,19.44793305,0.412,-0.284,0.50039984,19.01,-0.72,19.02363004
05/11/2020 15:30,19.1955,-0.2765,19.19749131,0.4055,-0.2765,0.49079782,18.79,0,18.79,19.5255,-0.9965,19.55091206,0.4055,-0.2765,0.49079782,19.12,-0.72,19.13355168
05/11/2020 16:00,19.5205,-0.2715,19.52238798,0.4005,-0.2715,0.483851733,19.12,0,19.12,19.8805,-1.1415,19.9132444,0.4005,-0.2715,0.483851733,19.48,-0.87,19.49941794
05/11/2020 16:30,19.9235,-0.2695,19.92532264,0.4035,-0.2695,0.485224175,19.52,0,19.52,20.3535,-1.2595,20.39243248,0.4035,-0.2695,0.485224175,19.95,-0.99,19.97454881
05/11/2020 17:00,20.5455,-0.256,20.54709484,0.4355,-0.256,0.505169526,20.11,0,20.11,20.8355,-1.246,20.87272326,0.4355,-0.256,0.505169526,20.4,-0.99,20.42400793
05/11/2020 17:30,21.5205,-0.244,21.52188319,0.5305,-0.244,0.583923154,20.99,0,20.99,21.6405,-1.134,21.67019142,0.5305,-0.244,0.583923154,21.11,-0.89,21.12875292
05/11/2020 18:00,21.3025,-0.91,21.32192783,0.5425,-0.23,0.589242098,20.76,-0.68,20.77113382,21.4025,-1.26,21.43955704,0.5425,-0.23,0.589242098,20.86,-1.03,20.88541357
05/11/2020 18:30,20.801,-0.905,20.82067785,0.551,-0.225,0.595168884,20.25,-0.68,20.26141407,21.091,-1.435,21.13976126,0.551,-0.225,0.595168884,20.54,-1.21,20.57560935
05/11/2020 19:00,20.3815,-0.916,20.40207338,0.4015,-0.236,0.465723362,19.98,-0.68,19.99156822,20.9415,-1.376,20.98665762,0.4015,-0.236,0.465723362,20.54,-1.14,20.57161151
05/11/2020 19:30,19.9435,-0.949,19.96606604,0.3935,-0.269,0.476658421,19.55,-0.68,19.56182251,20.4635,-1.409,20.5119505,0.3935,-0.269,0.476658421,20.07,-1.14,20.10235061
05/11/2020 20:00,19.084,-2.2495,19.216121,0.394,-0.2495,0.466354211,18.69,-2,18.7967045,19.804,-0.5095,19.8105529,0.394,-0.2495,0.466354211,19.41,-0.26,19.41174129
05/11/2020 20:30,18.6865,-1.0715,18.71719516,0.3965,-0.2515,0.469536474,18.29,-0.82,18.3083724,19.1265,-1.7515,19.20652896,0.3965,-0.2515,0.469536474,18.73,-1.5,18.78996807
05/11/2020 21:00,17.9855,-1.2625,18.02975642,0.3955,-0.3025,0.497922183,17.59,-0.96,17.61617722,18.4055,-1.9325,18.50667411,0.3955,-0.3025,0.497922183,18.01,-1.63,18.08361136
05/11/2020 21:30,17.5605,-1.236,17.60394434,0.3905,-0.326,0.508690721,17.17,-0.91,17.19409782,17.9305,-1.956,18.03687241,0.3905,-0.326,0.508690721,17.54,-1.63,17.61557549
05/11/2020 22:00,16.9805,-1.407,17.03869212,0.3905,-0.327,0.509332161,16.59,-1.08,16.62511654,16.9905,-2.017,17.1098036,0.3905,-0.327,0.509332161,16.6,-1.69,16.68580534
05/11/2020 22:30,16.0605,-2.6395,16.27595221,0.3905,-0.3295,0.510940799,15.67,-2.31,15.83934973,16.4905,-1.0295,16.52260453,0.3905,-0.3295,0.510940799,16.1,-0.7,16.11521021
05/11/2020 23:00,15.4605,-1.6095,15.54405193,0.3905,-0.3195,0.504549799,15.07,-1.29,15.12511157,15.6105,-2.2695,15.77461063,0.3905,-0.3195,0.504549799,15.22,-1.95,15.34440941
05/11/2020 23:30,14.8905,-1.738,14.99158545,0.3905,-0.318,0.503601281,14.5,-1.42,14.56936512,14.9805,-2.268,15.15121131,0.3905,-0.318,0.503601281,14.59,-1.95,14.71973505
06/11/2020 00:00,14.4705,-1.7395,14.57467772,0.3905,-0.3195,0.504549799,14.08,-1.42,14.15142396,14.5205,-2.2095,14.68764142,0.3905,-0.3195,0.504549799,14.13,-1.89,14.25584091
06/11/2020 00:30,14.3005,-2.0095,14.44099687,0.3905,-0.3195,0.504549799,13.91,-1.69,14.01228746,14.3505,-2.4495,14.55805277,0.3905,-0.3195,0.504549799,13.96,-2.13,14.12156153
06/11/2020 01:00,14.6405,-1.8805,14.76077642,0.3905,-0.3105,0.498899288,14.25,-1.57,14.33622684,14.6705,-2.3005,14.84977678,0.3905,-0.3105,0.498899288,14.28,-1.99,14.41799223
06/11/2020 01:30,14.3605,-1.9845,14.49697211,0.3905,-0.3145,0.501398544,13.97,-1.67,14.06946339,14.3505,-2.3045,14.53435828,0.3905,-0.3145,0.501398544,13.96,-1.99,14.10112407
06/11/2020 02:00,13.9205,-1.9915,14.06223284,0.3905,-0.3215,0.505818643,13.53,-1.67,13.63267399,13.8905,-2.4415,14.10343619,0.3905,-0.3215,0.505818643,13.5,-2.12,13.66544547
06/11/2020 02:30,13.6725,-2.0115,13.81967397,0.3925,-0.3415,0.52026772,13.28,-1.67,13.38459189,13.6925,-2.4615,13.91199261,0.3925,-0.3415,0.52026772,13.3,-2.12,13.46790258
06/11/2020 03:00,13.3205,-2.181,13.49786951,0.3905,-0.321,0.505500989,12.93,-1.86,13.06309688,13.2905,-2.601,13.54262128,0.3905,-0.321,0.505500989,12.9,-2.28,13.09993893
06/11/2020 03:30,13.3205,-2.065,13.47961221,0.3905,-0.315,0.501712318,12.93,-1.75,13.04788872,13.2905,-2.495,13.52266302,0.3905,-0.315,0.501712318,12.9,-2.18,13.08290488
06/11/2020 04:00,13.2205,-1.993,13.36987918,0.3905,-0.313,0.500459039,12.83,-1.68,12.93952472,13.1605,-2.643,13.42327118,0.3905,-0.313,0.500459039,12.77,-2.33,12.98082432
06/11/2020 04:30,13.0605,-2.4585,13.28987895,0.3905,-0.3185,0.503917156,12.67,-2.14,12.84945524,13.1605,-2.3585,13.37016389,0.3905,-0.3185,0.503917156,12.77,-2.04,12.93191788
06/11/2020 05:00,12.7305,-5.2855,13.7841264,0.3905,-0.3055,0.495802884,12.34,-4.98,13.30699064,13.1605,0.4345,13.16767066,0.3905,-0.3055,0.495802884,12.77,0.74,12.79142291
06/11/2020 05:30,12.9605,-5.218,13.97147395,0.3905,-0.298,0.491217111,12.57,-4.92,13.49856659,13.3505,0.442,13.35781473,0.3905,-0.298,0.491217111,12.96,0.74,12.98110935
06/11/2020 06:00,13.2905,-5.09,14.23184775,0.3905,-0.31,0.498588257,12.9,-4.78,13.75712179,13.7305,0.54,13.74111459,0.3905,-0.31,0.498588257,13.34,0.85,13.36705278
06/11/2020 06:30,14.9105,-3.434,15.30082894,0.3905,-0.344,0.520409694,14.52,-3.09,14.84515072,15.2605,0.076,15.26068925,0.3905,-0.344,0.520409694,14.87,0.42,14.87593022
06/11/2020 07:00,16.2005,-1.0245,16.23286175,0.3905,-0.3245,0.507730736,15.81,-0.7,15.82548893,16.2805,-1.5745,16.35645837,0.3905,-0.3245,0.507730736,15.89,-1.25,15.93909031
06/11/2020 07:30,16.9805,-3.5265,17.3428251,0.3905,-0.3265,0.509011297,16.59,-3.2,16.89580125,17.4805,0.7735,17.49760505,0.3905,-0.3265,0.509011297,17.09,1.1,17.12536423
06/11/2020 08:00,17.343,-3.518,17.69621352,0.393,-0.318,0.505542283,16.95,-3.2,17.24942028,18.113,2.262,18.25369587,0.393,-0.318,0.505542283,17.72,2.58,17.90683668
06/11/2020 08:30,18.114,-3.5065,18.45027204,0.394,-0.3065,0.499177574,17.72,-3.2,18.006621,18.894,2.2035,19.02205689,0.394,-0.3065,0.499177574,18.5,2.51,18.66949651
06/11/2020 09:00,18.533,-3.386,18.83977402,0.393,-0.316,0.504286625,18.14,-3.07,18.39794826,19.083,2.254,19.21565521,0.393,-0.316,0.504286625,18.69,2.57,18.86586865
06/11/2020 09:30,19.281,-0.3165,19.28359752,0.391,-0.3165,0.503043984,18.89,0,18.89,19.311,-0.9965,19.33669396,0.391,-0.3165,0.503043984,18.92,-0.68,18.93221593
06/11/2020 10:00,19.141,-0.385,19.14487153,0.431,-0.385,0.577915219,18.71,0,18.71,19.141,-1.065,19.17060526,0.431,-0.385,0.577915219,18.71,-0.68,18.72235295
06/11/2020 10:30,18.999,-0.411,19.003445,0.439,-0.411,0.601366777,18.56,0,18.56,19.029,-1.091,19.06024979,0.439,-0.411,0.601366777,18.59,-0.68,18.60243264
06/11/2020 11:00,18.991,-0.451,18.99635444,0.521,-0.451,0.689087803,18.47,0,18.47,18.971,-1.131,19.00468369,0.521,-0.451,0.689087803,18.45,-0.68,18.46252691
06/11/2020 11:30,18.9475,-0.4605,18.95309517,0.5675,-0.4605,0.730832744,18.38,0,18.38,18.8475,-1.1405,18.88197544,0.5675,-0.4605,0.730832744,18.28,-0.68,18.29264333
06/11/2020 12:00,19.0705,0.217,19.07173456,0.5505,-0.453,0.712923032,18.52,0.67,18.53211537,18.9805,-0.453,18.98590502,0.5505,-0.453,0.712923032,18.43,0,18.43
06/11/2020 12:30,19.4005,0.24,19.40198444,0.4805,-0.43,0.644810243,18.92,0.67,18.93185939,19.0405,-0.43,19.04535482,0.4805,-0.43,0.644810243,18.56,0,18.56
06/11/2020 13:00,19.0185,-0.42,19.02313702,0.4985,-0.42,0.651845265,18.52,0,18.52,18.9185,-1.1,18.9504523,0.4985,-0.42,0.651845265,18.42,-0.68,18.4325473
06/11/2020 13:30,18.605,-1.0775,18.63617534,0.485,-0.3975,0.627081534,18.12,-0.68,18.13275489,18.625,-1.2775,18.66876084,0.485,-0.3975,0.627081534,18.14,-0.88,18.16133255
06/11/2020 14:00,18.3655,-0.4545,18.37112301,0.5655,-0.4545,0.725507064,17.8,0,17.8,18.3655,-1.2045,18.40495614,0.5655,-0.4545,0.725507064,17.8,-0.75,17.81579356
06/11/2020 14:30,18.527,-0.3875,18.53105192,0.457,-0.3875,0.599170468,18.07,0,18.07,18.557,-1.1375,18.59183034,0.457,-0.3875,0.599170468,18.1,-0.75,18.11553201
06/11/2020 15:00,18.336,-0.448,18.34147213,0.526,-0.448,0.690926914,17.81,0,17.81,18.416,-1.198,18.45492509,0.526,-0.448,0.690926914,17.89,-0.75,17.90571417
06/11/2020 15:30,18.562,-0.475,18.56807661,0.532,-0.475,0.713196326,18.03,0,18.03,18.422,-1.295,18.46746082,0.532,-0.475,0.713196326,17.89,-0.82,17.90878276
06/11/2020 16:00,18.8255,-0.442,18.8306881,0.5255,-0.442,0.686668952,18.3,0,18.3,18.9755,-1.402,19.02722272,0.5255,-0.442,0.686668952,18.45,-0.96,18.47495873
06/11/2020 16:30,19.1595,-1.077,19.18974646,0.4595,-0.397,0.607247273,18.7,-0.68,18.71235955,19.3895,-1.507,19.44797571,0.4595,-0.397,0.607247273,18.93,-1.11,18.96251566
06/11/2020 17:00,19.702,-0.43,19.70669186,0.522,-0.43,0.676301708,19.18,0,19.18,20.012,-1.54,20.07116698,0.522,-0.43,0.676301708,19.49,-1.11,19.52158293
06/11/2020 17:30,20.727,-0.3625,20.73016969,0.457,-0.3625,0.583314023,20.27,0,20.27,21.167,-1.3625,21.2108061,0.457,-0.3625,0.583314023,20.71,-1,20.73412887
06/11/2020 18:00,22.124,-0.286,22.1258485,0.404,-0.286,0.494986869,21.72,0,21.72,22.564,-1.286,22.60061707,0.404,-0.286,0.494986869,22.16,-1,22.1825517
06/11/2020 18:30,21.55,-0.9635,21.57152828,0.4,-0.2835,0.490277727,21.15,-0.68,21.16092862,21.96,-1.5735,22.01630083,0.4,-0.2835,0.490277727,21.56,-1.29,21.59855782
06/11/2020 19:00,21.064,-0.3545,21.06698285,0.434,-0.3545,0.560380451,20.63,0,20.63,21.454,-1.5145,21.50739004,0.434,-0.3545,0.560380451,21.02,-1.16,21.05198328
06/11/2020 19:30,20.523,-1.0635,20.55053676,0.433,-0.3835,0.578412699,20.09,-0.68,20.10150492,20.923,-1.6735,20.98981971,0.433,-0.3835,0.578412699,20.49,-1.29,20.53056745
06/11/2020 20:00,20.054,-1.073,20.0826852,0.394,-0.323,0.50947522,19.66,-0.75,19.6743005,20.434,-1.733,20.50735588,0.394,-0.323,0.50947522,20.04,-1.41,20.08954206
06/11/2020 20:30,19.059,-1.173,19.09506245,0.429,-0.343,0.549263143,18.63,-0.83,18.64847983,19.439,-1.963,19.53786298,0.429,-0.343,0.549263143,19.01,-1.62,19.07890196
06/11/2020 21:00,18.1785,-1.3695,18.23001351,0.4085,-0.3495,0.537608129,17.77,-1.02,17.79924998,18.5485,-2.1695,18.67494531,0.4085,-0.3495,0.537608129,18.14,-1.82,18.23107238
06/11/2020 21:30,17.7755,-1.275,17.8211679,0.4055,-0.345,0.532405156,17.37,-0.93,17.39487856,18.0855,-2.095,18.20643664,0.4055,-0.345,0.532405156,17.68,-1.75,17.76639806
06/11/2020 22:00,17.186,-1.9595,17.29734767,0.396,-0.3495,0.528172557,16.79,-1.61,16.86701515,17.566,-1.6795,17.64610655,0.396,-0.3495,0.528172557,17.17,-1.33,17.22143432
06/11/2020 22:30,16.2835,-1.714,16.37345926,0.4735,-0.404,0.622429313,15.81,-1.31,15.86417978,16.5135,-2.354,16.68043759,0.4735,-0.404,0.622429313,16.04,-1.95,16.15809704
06/11/2020 23:00,15.6665,-1.918,15.78347067,0.4765,-0.448,0.654030771,15.19,-1.47,15.26096327,15.8265,-2.498,16.02242511,0.4765,-0.448,0.654030771,15.35,-2.05,15.48628425
06/11/2020 23:30,14.8535,-2.087,14.99940103,0.5035,-0.407,0.647426637,14.35,-1.68,14.44800678,15.0235,-2.517,15.23288683,0.5035,-0.407,0.647426637,14.52,-2.11,14.67250831
07/11/2020 00:00,14.4835,-2.1725,14.6455293,0.4935,-0.4225,0.649652599,13.99,-1.75,14.09902834,14.6035,-2.5325,14.8214631,0.4935,-0.4225,0.649652599,14.11,-2.11,14.26689174
07/11/2020 00:30,14.4075,-2.2935,14.58890669,0.4175,-0.3535,0.547054385,13.99,-1.94,14.12386987,14.4275,-2.6735,14.67311686,0.4175,-0.3535,0.547054385,14.01,-2.32,14.20079223
07/11/2020 01:00,14.8165,-2.1245,14.96803837,0.3965,-0.3345,0.518750904,14.42,-1.79,14.53067445,14.8365,-2.5045,15.04640331,0.3965,-0.3345,0.518750904,14.44,-2.17,14.60214025
07/11/2020 01:30,14.527,-2.114,14.68001107,0.397,-0.324,0.512430483,14.13,-1.79,14.24292807,14.527,-2.494,14.73953069,0.397,-0.324,0.512430483,14.13,-2.17,14.29565668
07/11/2020 02:00,14.292,-2.1005,14.44553094,0.392,-0.3105,0.500074244,13.9,-1.79,14.01478148,14.302,-2.4805,14.51551185,0.392,-0.3105,0.500074244,13.91,-2.17,14.07824563
07/11/2020 02:30,13.821,-2.269,14.00601307,0.391,-0.319,0.50462065,13.43,-1.95,13.57082901,13.881,-2.629,14.12776706,0.391,-0.319,0.50462065,13.49,-2.31,13.68635087
07/11/2020 03:00,13.451,-2.3245,13.65037367,0.391,-0.3045,0.495581729,13.06,-2.02,13.21529417,13.471,-2.6745,13.73392847,0.391,-0.3045,0.495581729,13.08,-2.37,13.29297935
07/11/2020 03:30,13.2205,-2.316,13.42182835,0.3905,-0.296,0.490006378,12.83,-2.02,12.9880445,13.2205,-2.666,13.48662954,0.3905,-0.296,0.490006378,12.83,-2.37,13.04706097
07/11/2020 04:00,12.9305,-2.303,13.13398794,0.3905,-0.283,0.482264709,12.54,-2.02,12.70165344,13.0005,-2.653,13.26843658,0.3905,-0.283,0.482264709,12.61,-2.37,12.8307833
07/11/2020 04:30,12.7405,-2.418,12.96792444,0.3905,-0.278,0.479347734,12.35,-2.14,12.53403766,12.8405,-2.738,13.12916921,0.3905,-0.278,0.479347734,12.45,-2.46,12.6907092
07/11/2020 05:00,12.581,-2.4155,12.81078457,0.391,-0.2755,0.47831083,12.19,-2.14,12.37641709,12.671,-2.7355,12.96291639,0.391,-0.2755,0.47831083,12.28,-2.46,12.523977
07/11/2020 05:30,12.581,-2.4155,12.81078457,0.391,-0.2755,0.47831083,12.19,-2.14,12.37641709,12.671,-2.7355,12.96291639,0.391,-0.2755,0.47831083,12.28,-2.46,12.523977
07/11/2020 06:00,12.581,-3.4995,13.05863933,0.391,-0.2795,0.480625894,12.19,-3.22,12.60811247,12.931,-1.3695,13.00331847,0.391,-0.2795,0.480625894,12.54,-1.09,12.58728327
07/11/2020 06:30,13.0895,-3.342,13.50940318,0.4095,-0.362,0.54656587,12.68,-2.98,13.02546736,13.3995,-1.452,13.4779414,0.4095,-0.362,0.54656587,12.99,-1.09,13.03565112
07/11/2020 07:00,13.7095,-1.923,13.84371046,0.3995,-0.323,0.51374045,13.31,-1.6,13.40582336,13.9295,-2.483,14.14907273,0.3995,-0.323,0.51374045,13.53,-2.16,13.70133205
07/11/2020 07:30,14.461,-1.8985,14.58508907,0.391,-0.2985,0.49191793,14.07,-1.6,14.16068148,14.581,-2.2685,14.75641058,0.391,-0.2985,0.49191793,14.19,-1.97,14.32609507
07/11/2020 08:00,14.792,-1.7945,14.90045282,0.392,-0.3045,0.496371081,14.4,-1.49,14.47688157,14.902,-2.2245,15.06711665,0.392,-0.3045,0.496371081,14.51,-1.92,14.6364784
07/11/2020 08:30,15.545,-1.541,15.62119413,0.395,-0.301,0.496614539,15.15,-1.24,15.20066117,15.695,-1.951,15.81579672,0.395,-0.301,0.496614539,15.3,-1.65,15.3887134
07/11/2020 09:00,16.1775,-1.404,16.23831033,0.3975,-0.304,0.500422072,15.78,-1.1,15.81829321,16.3175,-1.814,16.41802066,0.3975,-0.304,0.500422072,15.92,-1.51,15.99145084
07/11/2020 09:30,16.8275,-1.4645,16.89110762,0.4075,-0.3645,0.546732567,16.42,-1.1,16.45680406,17.0075,-1.7945,17.10190886,0.4075,-0.3645,0.546732567,16.6,-1.43,16.66147953
07/11/2020 10:00,17.2805,-1.1685,17.31996168,0.4205,-0.3785,0.565758341,16.86,-0.79,16.87849816,17.5905,-1.8085,17.68322263,0.4205,-0.3785,0.565758341,17.17,-1.43,17.22944573
07/11/2020 10:30,17.686,-1.09,17.71955688,0.396,-0.3,0.496805797,17.29,-0.79,17.30803859,18.046,-1.73,18.12873454,0.396,-0.3,0.496805797,17.65,-1.43,17.70783442
07/11/2020 11:00,17.9135,-1.018,17.94240247,0.4435,-0.318,0.545725435,17.47,-0.7,17.48401842,18.0935,-1.638,18.16749257,0.4435,-0.318,0.545725435,17.65,-1.32,17.69929095
07/11/2020 11:30,18.034,-1.175,18.07223785,0.564,-0.475,0.737374396,17.47,-0.7,17.48401842,18.094,-1.535,18.15899394,0.564,-0.475,0.737374396,17.53,-1.06,17.56201868
07/11/2020 12:00,18.243,-1.117,18.27716439,0.483,-0.417,0.638105007,17.76,-0.7,17.77378969,18.273,-1.577,18.34092304,0.483,-0.417,0.638105007,17.79,-1.16,17.82777889
07/11/2020 12:30,18.9325,-1.0675,18.96257136,0.4425,-0.3675,0.575206485,18.49,-0.7,18.50324566,18.6525,-1.5275,18.71494089,0.4425,-0.3675,0.575206485,18.21,-1.16,18.24690933
07/11/2020 13:00,18.6925,-1.0135,18.71995562,0.4025,-0.3135,0.51018477,18.29,-0.7,18.3033904,18.8625,-1.6335,18.93309876,0.4025,-0.3135,0.51018477,18.46,-1.32,18.50713376
07/11/2020 13:30,18.5715,-1.1075,18.60449323,0.4015,-0.2975,0.499708415,18.17,-0.81,18.18804552,18.8615,-1.7275,18.94044452,0.4015,-0.2975,0.499708415,18.46,-1.43,18.51530448
07/11/2020 14:00,18.571,-1.1535,18.60678917,0.401,-0.2835,0.491093932,18.17,-0.87,18.19081636,18.781,-1.8135,18.86835296,0.401,-0.2835,0.491093932,18.38,-1.53,18.4435707
07/11/2020 14:30,18.393,-1.238,18.4346167,0.393,-0.288,0.487229925,18,-0.95,18.02505201,18.673,-1.898,18.76921237,0.393,-0.288,0.487229925,18.28,-1.61,18.35076293
07/11/2020 15:00,18.2655,-1.236,18.3072714,0.3955,-0.286,0.488074021,17.87,-0.95,17.895234,18.5455,-1.896,18.64216689,0.3955,-0.286,0.488074021,18.15,-1.61,18.22126779
07/11/2020 15:30,18.16,-1.3925,18.21330987,0.42,-0.3325,0.535682975,17.74,-1.06,17.77164033,18.43,-2.0525,18.54393853,0.42,-0.3325,0.535682975,18.01,-1.72,18.09194572
07/11/2020 16:00,18.537,-1.3665,18.58729919,0.417,-0.3965,0.575413981,18.12,-0.97,18.14594445,18.817,-2.0265,18.92580755,0.417,-0.3965,0.575413981,18.4,-1.63,18.47205728
07/11/2020 16:30,19.0185,-1.322,19.06439158,0.3985,-0.352,0.531701279,18.62,-0.97,18.64524872,19.3785,-1.982,19.4795941,0.3985,-0.352,0.531701279,18.98,-1.63,19.04986352
07/11/2020 17:00,19.748,-1.2955,19.7904478,0.398,-0.3255,0.514153917,19.35,-0.97,19.37429741,20.138,-1.9555,20.23272162,0.398,-0.3255,0.514153917,19.74,-1.63,19.80718304
07/11/2020 17:30,20.7885,-2.907,20.99076895,0.4085,-0.327,0.523260213,20.38,-2.58,20.54265806,21.0685,0.033,21.06852584,0.4085,-0.327,0.523260213,20.66,0.36,20.66313626
07/11/2020 18:00,20.45,-4.3545,20.90847126,0.41,-0.3445,0.535518674,20.04,-4.01,20.43726254,21.41,1.5055,21.46286631,0.41,-0.3445,0.535518674,21,1.85,21.0813306
07/11/2020 18:30,20.0295,-4.4585,20.51972447,0.3995,-0.2885,0.492780377,19.63,-4.17,20.0680293,20.9595,1.4015,21.00630483,0.3995,-0.2885,0.492780377,20.56,1.69,20.62934076
07/11/2020 19:00,19.553,-4.626,20.09277694,0.433,-0.386,0.580073271,19.12,-4.24,19.58448365,20.653,1.304,20.69412537,0.433,-0.386,0.580073271,20.22,1.69,20.2905027
07/11/2020 19:30,18.8435,-4.7185,19.42528596,0.4335,-0.4085,0.595646288,18.41,-4.31,18.90778147,19.8935,1.1515,19.9267984,0.4335,-0.4085,0.595646288,19.46,1.56,19.52242813
07/11/2020 20:00,18.2005,-4.8465,18.83472226,0.4205,-0.3965,0.577955448,17.78,-4.45,18.32841783,19.1705,1.0235,19.19780254,0.4205,-0.3965,0.577955448,18.75,1.42,18.80369379
07/11/2020 20:30,17.6845,-4.95,18.36420541,0.4145,-0.4,0.57602973,17.27,-4.55,17.8593225,18.6445,0.96,18.6691987,0.4145,-0.4,0.57602973,18.23,1.36,18.28065918
07/11/2020 21:00,17.2435,-3.257,17.54839996,0.4135,-0.397,0.573228794,16.83,-2.86,17.07127705,17.8435,-0.967,17.8696833,0.4135,-0.397,0.573228794,17.43,-0.57,17.43931765
07/11/2020 21:30,16.931,-1.702,17.0163323,0.391,-0.302,0.494049593,16.54,-1.4,16.59914456,17.201,-2.362,17.36241472,0.391,-0.302,0.494049593,16.81,-2.06,16.93575212
07/11/2020 22:00,16.371,-1.83,16.47296394,0.391,-0.31,0.49897996,15.98,-1.52,16.05212758,16.621,-2.49,16.80647914,0.391,-0.31,0.49897996,16.23,-2.18,16.37575342
07/11/2020 22:30,15.651,-2.7775,15.89554363,0.391,-0.3275,0.510036518,15.26,-2.45,15.455423,16.071,-1.7075,16.16145406,0.391,-0.3275,0.510036518,15.68,-1.38,15.7406099
07/11/2020 23:00,14.911,-2.215,15.07461927,0.391,-0.265,0.472340979,14.52,-1.95,14.65035494,15.161,-2.815,15.42012147,0.391,-0.265,0.472340979,14.77,-2.55,14.98850893
07/11/2020 23:30,14.341,-2.335,14.52984879,0.391,-0.245,0.461417382,13.95,-2.09,14.10569389,14.571,-2.905,14.85776114,0.391,-0.245,0.461417382,14.18,-2.66,14.42733517
08/11/2020 00:00,13.931,-2.368,14.13082393,0.391,-0.278,0.479755146,13.54,-2.09,13.70035401,14.161,-2.938,14.46256426,0.391,-0.278,0.479755146,13.77,-2.66,14.02456773
08/11/2020 00:30,13.7265,-2.414,13.93715173,0.4265,-0.324,0.535610166,13.3,-2.09,13.46321284,13.9665,-2.984,14.28171482,0.4265,-0.324,0.535610166,13.54,-2.66,13.79881154
08/11/2020 01:00,13.9925,-2.3615,14.19037485,0.4025,-0.3215,0.515139302,13.59,-2.04,13.74225964,14.1925,-2.9215,14.4900731,0.4025,-0.3215,0.515139302,13.79,-2.6,14.03296476
08/11/2020 01:30,13.801,-2.376,14.00403431,0.391,-0.286,0.484434722,13.41,-2.09,13.57189007,14.031,-2.956,14.33899916,0.391,-0.286,0.484434722,13.64,-2.67,13.89886686
08/11/2020 02:00,13.4645,-2.3465,13.66743657,0.3945,-0.3165,0.505769216,13.07,-2.03,13.22670783,13.6745,-2.9265,13.98414647,0.3945,-0.3165,0.505769216,13.28,-2.61,13.53404965
08/11/2020 02:30,13.0355,-2.481,13.26949966,0.4455,-0.401,0.599392401,12.59,-2.08,12.76066221,13.2255,-2.921,13.54422723,0.4455,-0.401,0.599392401,12.78,-2.52,13.02608153
08/11/2020 03:00,12.8265,-2.5125,13.07026237,0.4065,-0.3425,0.531552914,12.42,-2.17,12.60814419,13.0065,-2.8625,13.31776815,0.4065,-0.3425,0.531552914,12.6,-2.52,12.84952917
08/11/2020 03:30,12.701,-2.5355,12.95160844,0.391,-0.2555,0.467077349,12.31,-2.28,12.519365,12.871,-2.9155,13.19707472,0.391,-0.2555,0.467077349,12.48,-2.66,12.76032915
08/11/2020 04:00,12.461,-2.4335,12.69639489,0.391,-0.2635,0.47150106,12.07,-2.17,12.26351499,12.651,-2.9235,12.98440038,0.391,-0.2635,0.47150106,12.26,-2.66,12.54524611
08/11/2020 04:30,12.351,-2.354,12.57332561,0.391,-0.264,0.471780669,11.96,-2.09,12.14123964,12.601,-2.924,12.93580214,0.391,-0.264,0.471780669,12.21,-2.66,12.49638748
08/11/2020 05:00,12.251,-2.3615,12.47652529,0.391,-0.2715,0.476018119,11.86,-2.09,12.0427447,12.431,-2.9315,12.77197922,0.391,-0.2715,0.476018119,12.04,-2.66,12.33033657
08/11/2020 05:30,12.251,-2.43,12.48967177,0.391,-0.27,0.475164182,11.86,-2.16,12.05509021,12.431,-3.04,12.79731851,0.391,-0.27,0.475164182,12.04,-2.77,12.35453358
08/11/2020 06:00,12.1115,-2.4255,12.35198294,0.3915,-0.2655,0.473035411,11.72,-2.16,11.91738226,12.3215,-2.9755,12.67568391,0.3915,-0.2655,0.473035411,11.93,-2.71,12.23392823
08/11/2020 06:30,12.4215,-2.2345,12.62088161,0.3915,-0.2545,0.466950211,12.03,-1.98,12.19185384,12.6715,-2.8445,12.98684305,0.3915,-0.2545,0.466950211,12.28,-2.59,12.55015936
08/11/2020 07:00,12.5995,-3.226,13.00594004,0.3995,-0.286,0.491320924,12.2,-2.94,12.54924699,13.0195,-1.606,13.11817885,0.3995,-0.286,0.491320924,12.62,-1.32,12.6888455
08/11/2020 07:30,12.9075,-5.1575,13.89976124,0.3975,-0.2975,0.496500252,12.51,-4.86,13.42086808,13.6175,0.6025,13.63082215,0.3975,-0.2975,0.496500252,13.22,0.9,13.25059999
08/11/2020 08:00,13.221,-5.104,14.17200258,0.391,-0.244,0.460887188,12.83,-4.86,13.71963921,13.911,0.656,13.92645888,0.391,-0.244,0.460887188,13.52,0.9,13.54992251
08/11/2020 08:30,13.8715,-4.635,14.6253799,0.3915,-0.255,0.467222913,13.48,-4.38,14.17373628,14.5815,0.315,14.58490203,0.3915,-0.255,0.467222913,14.19,0.57,14.20144359
08/11/2020 09:00,15.032,-1.798,15.13914885,0.392,-0.278,0.480570494,14.64,-1.52,14.71869559,15.312,-2.448,15.50645182,0.392,-0.278,0.480570494,14.92,-2.17,15.07697914
08/11/2020 09:30,15.8045,-1.6895,15.89454719,0.3945,-0.2795,0.483477507,15.41,-1.41,15.47437236,15.9945,-2.2995,16.15895202,0.3945,-0.2795,0.483477507,15.6,-2.02,15.7302384
08/11/2020 10:00,16.5585,-1.5,16.62630212,0.3985,-0.29,0.492851144,16.16,-1.21,16.20523681,16.7585,-2.11,16.89080881,0.3985,-0.29,0.492851144,16.36,-1.82,16.46092342
08/11/2020 10:30,17.288,-1.376,17.34267338,0.398,-0.296,0.496004032,16.89,-1.08,16.92449408,17.458,-1.976,17.56947182,0.398,-0.296,0.496004032,17.06,-1.68,17.14252023
08/11/2020 11:00,18.0195,-1.218,18.06061749,0.3995,-0.308,0.504444496,17.62,-0.91,17.64348322,17.6595,-1.778,17.74878092,0.3995,-0.308,0.504444496,17.26,-1.47,17.32248539
08/11/2020 11:30,18.266,-1.233,18.30756797,0.406,-0.323,0.518811141,17.86,-0.91,17.88316806,17.886,-1.733,17.96976029,0.406,-0.323,0.518811141,17.48,-1.41,17.53677564
08/11/2020 12:00,18.999,-1.1455,19.03350129,0.399,-0.3155,0.508666148,18.6,-0.83,18.61850961,18.619,-1.6755,18.69423604,0.399,-0.3155,0.508666148,18.22,-1.36,18.27068691
08/11/2020 12:30,19.325,-1.193,19.36178902,0.395,-0.303,0.497829288,18.93,-0.89,18.95091027,18.935,-1.743,19.01505388,0.395,-0.303,0.497829288,18.54,-1.44,18.59583824
08/11/2020 13:00,19.586,-1.1735,19.62112378,0.396,-0.2835,0.487019763,19.19,-0.89,19.21062727,19.166,-1.7235,19.24333672,0.396,-0.2835,0.487019763,18.77,-1.44,18.82515604
08/11/2020 13:30,19.5845,-1.274,19.62589402,0.3945,-0.254,0.469197453,19.19,-1.02,19.21708875,19.3545,-1.884,19.44597969,0.3945,-0.254,0.469197453,18.96,-1.63,19.02993694
08/11/2020 14:00,19.444,-1.3785,19.49280376,0.394,-0.2785,0.48249171,19.05,-1.1,19.0817321,19.354,-1.9085,19.44787105,0.394,-0.2785,0.48249171,18.96,-1.63,19.02993694
08/11/2020 14:30,19.2045,-1.453,19.25938808,0.3945,-0.283,0.485509269,18.81,-1.17,18.84635243,19.6445,-1.913,19.73742509,0.3945,-0.283,0.485509269,19.25,-1.63,19.31888713
08/11/2020 15:00,18.7955,-1.534,18.85799502,0.3955,-0.284,0.486904765,18.4,-1.25,18.44241036,19.2755,-1.964,19.37529861,0.3955,-0.284,0.486904765,18.88,-1.68,18.95459839
08/11/2020 15:30,18.4675,-1.6485,18.54093063,0.3975,-0.2685,0.479685835,18.07,-1.38,18.12261846,18.8875,-2.0885,19.00261794,0.3975,-0.2685,0.479685835,18.49,-1.82,18.57935682
08/11/2020 16:00,18.5945,-1.604,18.66355396,0.3945,-0.284,0.486092841,18.2,-1.32,18.24780535,18.9945,-2.024,19.10203147,0.3945,-0.284,0.486092841,18.6,-1.74,18.68120981
08/11/2020 16:30,19.1375,-1.4175,19.18992477,0.3975,-0.2775,0.484780878,18.74,-1.14,18.77464247,19.6275,-1.8875,19.71804789,0.3975,-0.2775,0.484780878,19.23,-1.61,19.2972796
08/11/2020 17:00,19.751,-2.221,19.87548344,0.401,-0.261,0.47845794,19.35,-1.96,19.44901283,20.281,-0.931,20.30235755,0.401,-0.261,0.47845794,19.88,-0.67,19.89128704
08/11/2020 17:30,20.656,-4.403,21.12005552,5.076,-0.563,5.107126883,15.58,-3.84,16.04624567,21.106,0.757,21.11957114,5.076,-0.563,5.107126883,16.03,1.32,16.08425628
08/11/2020 18:00,20.625,-0.9535,20.64702853,10.385,-0.9535,10.42868099,10.24,0,10.24,20.855,-1.6335,20.91887538,10.385,-0.9535,10.42868099,10.47,-0.68,10.4920589
08/11/2020 18:30,19.9185,-1.348,19.96406137,3.1185,-0.498,3.158013022,16.8,-0.85,16.82148923,20.5485,-1.778,20.62527906,3.1185,-0.498,3.158013022,17.43,-1.28,17.47693623
08/11/2020 19:00,19.8055,-1.2105,19.84245803,0.4355,-0.3605,0.565349892,19.37,-0.85,19.388641,20.3455,-1.8305,20.42767976,0.4355,-0.3605,0.565349892,19.91,-1.47,19.96419295
08/11/2020 19:30,19.452,-1.1725,19.4873051,0.402,-0.3225,0.515373893,19.05,-0.85,19.06895383,20.012,-1.9225,20.10413267,0.402,-0.3225,0.515373893,19.61,-1.6,19.67516455
08/11/2020 20:00,18.921,-1.409,18.97338984,0.391,-0.309,0.498359308,18.53,-1.1,18.56262104,19.201,-1.909,19.29566485,0.391,-0.309,0.498359308,18.81,-1.6,18.87792626
08/11/2020 20:30,18.131,-1.598,18.20128471,0.391,-0.318,0.503989087,17.74,-1.28,17.78611818,18.561,-2.028,18.67146232,0.391,-0.318,0.503989087,18.17,-1.71,18.25028767
08/11/2020 21:00,17.2705,-1.9725,17.38277672,0.3905,-0.3025,0.493960019,16.88,-1.67,16.96240844,17.7305,-2.2425,17.87174968,0.3905,-0.3025,0.493960019,17.34,-1.94,17.44818615
08/11/2020 21:30,16.841,-2.584,17.0380849,0.391,-0.274,0.477448427,16.45,-2.31,16.6113997,17.001,-1.614,17.07744117,0.391,-0.274,0.477448427,16.61,-1.34,16.66396411
08/11/2020 22:00,16.081,-1.996,16.20439993,0.391,-0.296,0.490404935,15.69,-1.7,15.78182816,16.151,-2.396,16.32775603,0.391,-0.296,0.490404935,15.76,-2.1,15.89929558
08/11/2020 22:30,15.261,-2.116,15.40699766,0.391,-0.306,0.496504783,14.87,-1.81,14.979753,15.511,-2.476,15.70737715,0.391,-0.306,0.496504783,15.12,-2.17,15.2749239
08/11/2020 23:00,14.4215,-2.1985,14.58811381,0.3915,-0.3085,0.498442073,14.03,-1.89,14.15672985,14.6215,-2.6085,14.85235788,0.3915,-0.3085,0.498442073,14.23,-2.3,14.41467655
08/11/2020 23:30,13.9165,-2.267,14.09993834,0.3965,-0.307,0.501459121,13.52,-1.96,13.66133229,14.0865,-2.607,14.32570875,0.3965,-0.307,0.501459121,13.69,-2.3,13.88186227
09/11/2020 00:00,13.352,-2.2485,13.54000208,0.472,-0.3785,0.605017562,12.88,-1.87,13.0150413,13.522,-2.5985,13.76941125,0.472,-0.3785,0.605017562,13.05,-2.22,13.23748088
09/11/2020 00:30,13.2235,-2.3825,13.43641539,0.4935,-0.3725,0.618302919,12.73,-2.01,12.88770732,13.3535,-2.7425,13.63221437,0.4935,-0.3725,0.618302919,12.86,-2.37,13.076563
09/11/2020 01:00,13.6775,-2.2535,13.86189989,0.4675,-0.3435,0.580128003,13.21,-1.91,13.34736678,13.7575,-2.6235,14.00541176,0.4675,-0.3435,0.580128003,13.29,-2.28,13.48415737
09/11/2020 01:30,13.4625,-2.198,13.64075182,0.4025,-0.288,0.494924489,13.06,-1.91,13.19892799,13.5625,-2.568,13.80347892,0.4025,-0.288,0.494924489,13.16,-2.28,13.35604732
09/11/2020 02:00,13.153,-2.2935,13.35146251,0.403,-0.3135,0.510579328,12.75,-1.98,12.90282527,13.293,-2.6535,13.55525401,0.403,-0.3135,0.510579328,12.89,-2.34,13.10067556
09/11/2020 02:30,12.8225,-2.3335,13.03310126,0.4325,-0.3535,0.558586162,12.39,-1.98,12.54721085,12.9425,-2.6935,13.21980516,0.4325,-0.3535,0.558586162,12.51,-2.34,12.72696743
09/11/2020 03:00,12.651,-2.3905,12.87487053,0.391,-0.3105,0.499290747,12.26,-2.08,12.435192,12.761,-2.7505,13.05405574,0.391,-0.3105,0.499290747,12.37,-2.44,12.60835041
09/11/2020 03:30,12.5435,-2.271,12.74742457,0.3935,-0.311,0.501560814,12.15,-1.96,12.3070752,12.6135,-2.701,12.89944895,0.3935,-0.311,0.501560814,12.22,-2.39,12.45152601
09/11/2020 04:00,12.2645,-2.2105,12.4621134,0.4545,-0.3605,0.580112489,11.81,-1.85,11.95402024,12.3445,-2.7505,12.64721038,0.4545,-0.3605,0.580112489,11.89,-2.39,12.12782751
09/11/2020 04:30,12.203,-2.233,12.40562364,0.483,-0.383,0.616423556,11.72,-1.85,11.86511273,12.293,-2.823,12.61297657,0.483,-0.383,0.616423556,11.81,-2.44,12.0594237
09/11/2020 05:00,12.2385,-2.3535,12.46273824,0.4585,-0.3735,0.591375092,11.78,-1.98,11.94524173,12.3185,-2.8835,12.6514827,0.4585,-0.3735,0.591375092,11.86,-2.51,12.1226936
09/11/2020 05:30,12.3375,-2.325,12.55466173,0.4475,-0.345,0.565049777,11.89,-1.98,12.05373386,12.4375,-2.855,12.76097297,0.4475,-0.345,0.565049777,11.99,-2.51,12.24990612
09/11/2020 06:00,12.701,-2.2345,12.89606107,0.521,-0.3945,0.653506886,12.18,-1.84,12.31819792,12.841,-2.7945,13.14155665,0.521,-0.3945,0.653506886,12.32,-2.4,12.55158954
09/11/2020 06:30,13.9025,-1.9165,14.03397586,0.4625,-0.3765,0.596371109,13.44,-1.54,13.52794145,14.1325,-2.4765,14.34784334,0.4625,-0.3765,0.596371109,13.67,-2.1,13.83036153
09/11/2020 07:00,15.0705,-1.471,15.14212043,0.4905,-0.401,0.633554457,14.58,-1.07,14.61920996,15.3905,-2.021,15.52262643,0.4905,-0.401,0.633554457,14.9,-1.62,14.98780838
09/11/2020 07:30,16.7015,-1.1565,16.7414932,0.5015,-0.3865,0.633154405,16.2,-0.77,16.21828906,17.0715,-1.6065,17.1469226,0.5015,-0.3865,0.633154405,16.57,-1.22,16.61485179
09/11/2020 08:00,17.7875,-3.4415,18.11736952,0.4875,-0.4015,0.631552452,17.3,-3.04,17.56506761,18.2875,-0.8115,18.30549613,0.4875,-0.4015,0.631552452,17.8,-0.41,17.80472128
09/11/2020 08:30,18.6995,-0.3535,18.70284103,0.4195,-0.3535,0.548582264,18.28,0,18.28,19.1595,-1.0535,19.1884419,0.4195,-0.3535,0.548582264,18.74,-0.7,18.75306908
09/11/2020 09:00,19.2665,-0.3835,19.27031641,0.4565,-0.3835,0.596208437,18.81,0,18.81,19.7565,-1.0835,19.78618873,0.4565,-0.3835,0.596208437,19.3,-0.7,19.31269013
09/11/2020 09:30,19.8355,0.2045,19.83655415,0.5655,-0.4655,0.732448292,19.27,0.67,19.28164412,20.3455,-0.4655,20.35082457,0.5655,-0.4655,0.732448292,19.78,0,19.78
09/11/2020 10:00,20.085,0.2245,20.08625463,0.565,-0.4455,0.719510424,19.52,0.67,19.53149508,20.595,-1.1255,20.6257309,0.565,-0.4455,0.719510424,20.03,-0.68,20.04153936
09/11/2020 10:30,20.0915,0.2115,20.09261318,0.5715,-0.4585,0.732689907,19.52,0.67,19.53149508,20.6715,-1.1385,20.70282818,0.5715,-0.4585,0.732689907,20.1,-0.68,20.1114992
09/11/2020 11:00,20.4245,0.2005,20.42548409,0.5745,-0.4695,0.741943731,19.85,0.67,19.86130409,20.9045,-0.4695,20.90977165,0.5745,-0.4695,0.741943731,20.33,0,20.33
09/11/2020 11:30,20.689,0.2225,20.6901964,0.569,-0.4475,0.723890358,20.12,0.67,20.13115248,20.599,-0.4475,20.60386025,0.569,-0.4475,0.723890358,20.03,0,20.03
09/11/2020 12:00,20.3,0.2025,20.30100998,0.57,-0.4675,0.737194852,19.73,0.67,19.7413728,20.81,-0.4675,20.81525057,0.57,-0.4675,0.737194852,20.24,0,20.24
09/11/2020 12:30,20.4465,0.2595,20.44814668,0.5965,-0.4805,0.76595855,19.85,0.74,19.86378866,20.9165,-0.4805,20.92201837,0.5965,-0.4805,0.76595855,20.32,0,20.32
09/11/2020 13:00,20.393,0.223,20.39421923,0.543,-0.457,0.709716845,19.85,0.68,19.86164394,20.983,-0.457,20.98797603,0.543,-0.457,0.709716845,20.44,0,20.44
09/11/2020 13:30,20.498,0.2165,20.49914331,0.508,-0.4635,0.687674523,19.99,0.68,20.00156244,21.248,-0.4635,21.25305475,0.508,-0.4635,0.687674523,20.74,0,20.74
09/11/2020 14:00,20.681,0.2595,20.68262801,0.531,-0.4805,0.716129353,20.15,0.74,20.16358351,21.361,-0.4805,21.36640356,0.531,-0.4805,0.716129353,20.83,0,20.83
09/11/2020 14:30,20.837,0.291,20.83903189,0.517,-0.449,0.684755431,20.32,0.74,20.33346994,21.507,-0.449,21.51168636,0.517,-0.449,0.684755431,20.99,0,20.99
09/11/2020 15:00,20.7455,0.208,20.74654271,0.5555,-0.472,0.728947357,20.19,0.68,20.20144797,21.4755,-1.152,21.5063759,0.5555,-0.472,0.728947357,20.92,-0.68,20.93104871
09/11/2020 15:30,20.6175,0.2115,20.61858478,0.5575,-0.4685,0.728215971,20.06,0.68,20.07152211,21.3975,-1.1485,21.42830041,0.5575,-0.4685,0.728215971,20.84,-0.68,20.8510911
09/11/2020 16:00,21.373,0.214,21.37407132,0.563,-0.466,0.730838559,20.81,0.68,20.82110708,22.123,-0.466,22.12790738,0.563,-0.466,0.730838559,21.56,0,21.56
09/11/2020 16:30,22.202,0.2915,22.20391353,1.752,-0.5085,1.824301579,20.45,0.8,20.46564194,23.032,-1.1885,23.06264417,1.752,-0.5085,1.824301579,21.28,-0.68,21.29086189
09/11/2020 17:00,22.884,0.0145,22.88400459,10.514,-1.0455,10.56585379,12.37,1.06,12.41533326,23.534,-0.3755,23.53699548,10.514,-1.0455,10.56585379,13.02,0.67,13.03722747
09/11/2020 17:30,23.226,0.0605,23.2260788,10.466,-0.9995,10.51361766,12.76,1.06,12.80395251,23.726,-0.3295,23.72828789,10.466,-0.9995,10.51361766,13.26,0.67,13.27691606
09/11/2020 18:00,22.7305,-0.1525,22.73101156,10.4405,-0.9825,10.48662703,12.29,0.83,12.31799497,23.2305,-0.9825,23.25126742,10.4405,-0.9825,10.48662703,12.79,0,12.79
09/11/2020 18:30,22.122,-0.29,22.12390074,10.442,-0.98,10.48788654,11.68,0.69,11.70036324,22.782,-0.98,22.8030683,10.442,-0.98,10.48788654,12.34,0,12.34
09/11/2020 19:00,21.627,-0.245,21.62838769,10.457,-1.015,10.50614458,11.17,0.77,11.19650838,22.687,-1.015,22.70969383,10.457,-1.015,10.50614458,12.23,0,12.23
09/11/2020 19:30,21.1025,0.319,21.10491097,1.1125,-0.451,1.20044044,19.99,0.77,20.00482442,22.0425,-1.361,22.08447707,1.1125,-0.451,1.20044044,20.93,-0.91,20.94977327
09/11/2020 20:00,20.6045,-1.065,20.63200536,0.4045,-0.385,0.558431061,20.2,-0.68,20.2114423,21.1045,-1.435,21.15323014,0.4045,-0.385,0.558431061,20.7,-1.05,20.72661333
09/11/2020 20:30,19.555,-1.0715,19.58433398,0.405,-0.3915,0.563291443,19.15,-0.68,19.1620693,20.385,-1.6215,20.44938843,0.405,-0.3915,0.563291443,19.98,-1.23,20.01782456
09/11/2020 21:00,18.6925,-1.185,18.73002353,0.3925,-0.365,0.53598624,18.3,-0.82,18.31836237,19.5025,-1.975,19.60224812,0.3925,-0.365,0.53598624,19.11,-1.61,19.17770059
09/11/2020 21:30,17.911,-1.278,17.95653655,0.391,-0.388,0.550840267,17.52,-0.89,17.54259103,18.671,-1.998,18.77759955,0.391,-0.388,0.550840267,18.28,-1.61,18.35076293
09/11/2020 22:00,16.9825,-1.468,17.04583029,0.3925,-0.408,0.566145079,16.59,-1.06,16.62382928,17.6825,-2.268,17.82735623,0.3925,-0.408,0.566145079,17.29,-1.86,17.38975848
09/11/2020 22:30,16.0145,-1.584,16.09264634,0.4045,-0.444,0.600629878,15.61,-1.14,15.65157181,16.7045,-2.304,16.86264322,0.4045,-0.444,0.600629878,16.3,-1.86,16.40577947
09/11/2020 23:00,15.016,-1.967,15.14428424,0.416,-0.457,0.617984628,14.6,-1.51,14.67787791,15.746,-2.247,15.9055187,0.416,-0.457,0.617984628,15.33,-1.79,15.43415045
09/11/2020 23:30,14.3605,-1.968,14.49472263,0.4105,-0.408,0.5787696,13.95,-1.56,14.0369548,14.9805,-2.428,15.17598643,0.4105,-0.408,0.5787696,14.57,-2.02,14.70936097
10/11/2020 00:00,13.827,-1.962,13.96550654,0.407,-0.402,0.572060312,13.42,-1.56,13.51036639,14.367,-2.502,14.58323328,0.407,-0.402,0.572060312,13.96,-2.1,14.11706768
10/11/2020 00:30,13.8925,-2.0365,14.04097178,0.3925,-0.3665,0.537008845,13.5,-1.67,13.60290043,14.4025,-2.5765,14.63114344,0.3925,-0.3665,0.537008845,14.01,-2.21,14.18323658
10/11/2020 01:00,14.135,-1.9355,14.26689824,0.395,-0.3555,0.53141815,13.74,-1.58,13.8305459,14.625,-2.4955,14.83637912,0.395,-0.3555,0.53141815,14.23,-2.14,14.3900139
10/11/2020 01:30,13.9165,-1.9635,14.05433401,0.3965,-0.3835,0.551619887,13.52,-1.58,13.6120094,14.3865,-2.5235,14.60614372,0.3965,-0.3835,0.551619887,13.99,-2.14,14.15272765
10/11/2020 02:00,13.5925,-1.953,13.73208889,0.3925,-0.373,0.541465835,13.2,-1.58,13.29422431,14.0225,-2.583,14.25841489,0.3925,-0.373,0.541465835,13.63,-2.21,13.80800492
10/11/2020 02:30,13.171,-2.044,13.32865999,0.391,-0.344,0.520784984,12.78,-1.7,12.8925715,13.621,-2.554,13.85837498,0.391,-0.344,0.520784984,13.23,-2.21,13.41331428
10/11/2020 03:00,12.911,-2.157,13.08994156,0.391,-0.347,0.522771461,12.52,-1.81,12.6501581,13.371,-2.647,13.63048972,0.391,-0.347,0.522771461,12.98,-2.3,13.18220012
10/11/2020 03:30,12.821,-2.1325,12.99713804,0.391,-0.3225,0.506840458,12.43,-1.81,12.56109072,13.281,-2.6225,13.53744685,0.391,-0.3225,0.506840458,12.89,-2.3,13.09359003
10/11/2020 04:00,12.593,-2.1735,12.77919212,0.413,-0.3635,0.550182924,12.18,-1.81,12.31375247,13.023,-2.5935,13.2787338,0.413,-0.3635,0.550182924,12.61,-2.23,12.80566281
10/11/2020 04:30,12.571,-2.2645,12.77333164,0.391,-0.3245,0.50811539,12.18,-1.94,12.33353153,13.001,-2.7345,13.28546165,0.391,-0.3245,0.50811539,12.61,-2.41,12.83823197
10/11/2020 05:00,12.571,-2.2405,12.76909869,0.391,-0.3005,0.49313411,12.18,-1.94,12.33353153,13.001,-2.7705,13.29291809,0.391,-0.3005,0.49313411,12.61,-2.47,12.84963034
10/11/2020 05:30,12.843,-2.274,13.04276524,0.393,-0.334,0.515756726,12.45,-1.94,12.60024206,13.233,-2.744,13.51450425,0.393,-0.334,0.515756726,12.84,-2.41,13.06421448
10/11/2020 06:00,13.211,-2.2235,13.39680832,0.391,-0.2835,0.48296299,12.82,-1.94,12.96595542,13.631,-2.6935,13.894571,0.391,-0.2835,0.48296299,13.24,-2.41,13.45755178
10/11/2020 06:30,14.411,-1.921,14.53847179,0.391,-0.281,0.48149974,14.02,-1.64,14.11559421,14.961,-2.391,15.15085483,0.391,-0.281,0.48149974,14.57,-2.11,14.72199035
10/11/2020 07:00,15.301,-1.442,15.36879842,0.391,-0.302,0.494049593,14.91,-1.14,14.95351798,15.941,-1.942,16.05885566,0.391,-0.302,0.494049593,15.55,-1.64,15.63624315
10/11/2020 07:30,16.6945,-1.0585,16.72802297,0.3945,-0.3285,0.513363906,16.3,-0.73,16.31633844,17.4445,-1.4385,17.50370996,0.3945,-0.3285,0.513363906,17.05,-1.11,17.08609376
10/11/2020 08:00,17.681,-0.336,17.68419229,0.391,-0.336,0.515535644,17.29,0,17.29,18.401,-1.076,18.43243275,0.391,-0.336,0.515535644,18.01,-0.74,18.02519625
10/11/2020 08:30,18.4745,-0.33,18.47744707,0.3945,-0.33,0.514325043,18.08,0,18.08,19.2145,-1.01,19.24102675,0.3945,-0.33,0.514325043,18.82,-0.68,18.8322808
10/11/2020 09:00,18.883,-0.309,18.88552806,0.393,-0.309,0.499929995,18.49,0,18.49,19.663,-0.989,19.68785641,0.393,-0.309,0.499929995,19.27,-0.68,19.28199419
10/11/2020 09:30,19.531,-0.3095,19.53345211,0.391,-0.3095,0.49866948,19.14,0,19.14,20.281,-0.9895,20.30512426,0.391,-0.3095,0.49866948,19.89,-0.68,19.90162054
10/11/2020 10:00,20.112,0.377,20.11553313,0.392,-0.293,0.489400654,19.72,0.67,19.73137856,20.782,-0.293,20.78406536,0.392,-0.293,0.489400654,20.39,0,20.39
10/11/2020 10:30,20.113,0.38,20.1165894,0.393,-0.29,0.488414783,19.72,0.67,19.73137856,20.873,-0.29,20.87501447,0.393,-0.29,0.488414783,20.48,0,20.48
10/11/2020 11:00,20.037,0.365,20.0403242,0.397,-0.305,0.500633599,19.64,0.67,19.65142488,20.737,-0.305,20.73924285,0.397,-0.305,0.500633599,20.34,0,20.34
10/11/2020 11:30,20.12,0.371,20.12342021,0.41,-0.299,0.507445564,19.71,0.67,19.72138433,20.8,-0.299,20.80214895,0.41,-0.299,0.507445564,20.39,0,20.39
10/11/2020 12:00,20.721,0.654,20.73131826,0.401,-0.306,0.504417486,20.32,0.96,20.34266453,21.451,0.744,21.46389846,0.401,-0.306,0.504417486,21.05,1.05,21.07617138
10/11/2020 12:30,21.0835,0.6955,21.09496842,0.3935,-0.3345,0.516461518,20.69,1.03,20.71562212,21.8435,0.3355,21.84607636,0.3935,-0.3345,0.516461518,21.45,0.67,21.46046132
10/11/2020 13:00,21.332,0.69,21.34315637,0.392,-0.34,0.518906543,20.94,1.03,20.9653166,22.032,0.33,22.03447127,0.392,-0.34,0.518906543,21.64,0.67,21.65036951
10/11/2020 13:30,21.1045,0.4845,21.11006065,0.3945,-0.3455,0.524404901,20.71,0.83,20.72662539,21.7045,0.7945,21.71903659,0.3945,-0.3455,0.524404901,21.31,1.14,21.34047094
10/11/2020 14:00,20.9045,0.494,20.91033611,0.3945,-0.336,0.518195185,20.51,0.83,20.52678738,21.4445,0.804,21.45956654,0.3945,-0.336,0.518195185,21.05,1.14,21.08084676
10/11/2020 14:30,20.8435,0.413,20.84759126,0.3935,-0.327,0.511635857,20.45,0.74,20.46338437,21.4435,0.813,21.45890634,0.3935,-0.327,0.511635857,21.05,1.14,21.08084676
10/11/2020 15:00,20.932,0.3615,20.93512136,0.392,-0.3285,0.511445256,20.54,0.69,20.55158631,21.672,-0.3285,21.67448953,0.392,-0.3285,0.511445256,21.28,0,21.28
10/11/2020 15:30,21.3215,0.3545,21.32444683,0.3915,-0.3355,0.515589468,20.93,0.69,20.94137054,22.1115,-0.3355,22.11404514,0.3915,-0.3355,0.515589468,21.72,0,21.72
10/11/2020 16:00,21.1025,-3.1615,21.33800807,0.3925,-0.3215,0.507364268,20.71,-2.84,20.90382023,22.2525,2.4985,22.39232588,0.3925,-0.3215,0.507364268,21.86,2.82,22.04114335
10/11/2020 16:30,21.363,-3.303,21.61683552,0.393,-0.323,0.50870227,20.97,-2.98,21.18068224,22.993,2.347,23.11247408,0.393,-0.323,0.50870227,22.6,2.67,22.7571725
10/11/2020 17:00,22.1335,-3.357,22.38663153,0.3935,-0.307,0.499090423,21.74,-3.05,21.95290641,23.8335,2.363,23.95035472,0.3935,-0.307,0.499090423,23.44,2.67,23.59157689
10/11/2020 17:30,22.8345,-3.281,23.06901279,0.3945,-0.311,0.502345747,22.44,-2.97,22.63569084,24.1745,2.359,24.28932546,0.3945,-0.311,0.502345747,23.78,2.67,23.92942331
10/11/2020 18:00,22.6155,-3.447,22.87668353,0.3955,-0.307,0.500668803,22.22,-3.14,22.44076648,23.8055,2.233,23.9100004,0.3955,-0.307,0.500668803,23.41,2.54,23.54739264
10/11/2020 18:30,21.706,-3.6445,22.00983453,0.396,-0.3045,0.499536035,21.31,-3.34,21.57015763,23.306,2.0455,23.3955916,0.396,-0.3045,0.499536035,22.91,2.35,23.03021059
10/11/2020 19:00,21.2695,-3.688,21.58687041,0.3995,-0.348,0.529815298,20.87,-3.34,21.13557428,22.7595,1.242,22.79336316,0.3995,-0.348,0.529815298,22.36,1.59,22.41646047
10/11/2020 19:30,20.9805,-0.3455,20.9833446,0.4005,-0.3455,0.528933361,20.58,0,20.58,21.8705,-1.4255,21.91690718,0.4005,-0.3455,0.528933361,21.47,-1.08,21.49714632
10/11/2020 20:00,20.303,-1,20.32761198,0.393,-0.32,0.506802723,19.91,-0.68,19.92160887,21.183,-1.48,21.23463889,0.393,-0.32,0.506802723,20.79,-1.16,20.82233656
10/11/2020 20:30,19.5625,-1.0855,19.59259341,0.4025,-0.3455,0.530449338,19.16,-0.74,19.17428486,20.3925,-1.7055,20.46369435,0.4025,-0.3455,0.530449338,19.99,-1.36,20.03620972
10/11/2020 21:00,18.5745,-1.3015,18.62004169,0.4145,-0.3615,0.549993182,18.16,-0.94,18.18431192,19.3645,-1.8515,19.45281246,0.4145,-0.3615,0.549993182,18.95,-1.49,19.00848758
10/11/2020 21:30,17.892,-1.3155,17.94029555,0.422,-0.3755,0.564875429,17.47,-0.94,17.49527079,18.612,-1.8655,18.70525686,0.422,-0.3755,0.564875429,18.19,-1.49,18.25092326
10/11/2020 22:00,17.0525,-1.4345,17.11273054,0.4525,-0.3945,0.600321997,16.6,-1.04,16.63254641,17.6925,-2.0045,17.80568944,0.4525,-0.3945,0.600321997,17.24,-1.61,17.31501372
10/11/2020 22:30,16.0755,-1.631,16.15802776,0.4855,-0.411,0.63610632,15.59,-1.22,15.63766287,16.6855,-2.181,16.82743805,0.4855,-0.411,0.63610632,16.2,-1.77,16.29640758
10/11/2020 23:00,15.199,-1.71,15.29489134,0.469,-0.41,0.622945423,14.73,-1.3,14.78725465,15.789,-2.18,15.93878669,0.469,-0.41,0.622945423,15.32,-1.77,15.42190974
10/11/2020 23:30,14.6125,-1.643,14.7045777,0.4425,-0.393,0.591823665,14.17,-1.25,14.22502724,15.1225,-2.163,15.27640584,0.4425,-0.393,0.591823665,14.68,-1.77,14.78632138
11/11/2020 00:00,14.181,-1.5195,14.26217519,0.391,-0.3195,0.504936877,13.79,-1.2,13.84211328,14.671,-2.0895,14.81905028,0.391,-0.3195,0.504936877,14.28,-1.77,14.38927726
11/11/2020 00:30,13.821,-1.818,13.94005613,0.391,-0.298,0.491614687,13.43,-1.52,13.51574267,14.251,-2.368,14.44639834,0.391,-0.298,0.491614687,13.86,-2.07,14.01372541
11/11/2020 01:00,14.081,-1.8045,14.19615375,0.391,-0.2845,0.48355067,13.69,-1.52,13.77412429,14.421,-2.3545,14.61194413,0.391,-0.2845,0.48355067,14.03,-2.07,14.18188281
11/11/2020 01:30,13.971,-1.694,14.07332502,0.391,-0.304,0.495274671,13.58,-1.39,13.65095235,14.321,-2.274,14.50041782,0.391,-0.304,0.495274671,13.93,-1.97,14.06861045
11/11/2020 02:00,13.661,-1.6965,13.76593743,0.391,-0.3065,0.496813094,13.27,-1.39,13.34260095,13.991,-2.2765,14.17499676,0.391,-0.3065,0.496813094,13.6,-1.97,13.74193946
11/11/2020 02:30,13.131,-1.886,13.26575128,0.391,-0.326,0.509074651,12.74,-1.56,12.83515485,13.521,-2.416,13.73515551,0.391,-0.326,0.509074651,13.13,-2.09,13.29529992
11/11/2020 03:00,12.891,-1.999,13.04507118,0.391,-0.309,0.498359308,12.5,-1.69,12.61372665,13.211,-2.489,13.44342375,0.391,-0.309,0.498359308,12.82,-2.18,13.00403014
11/11/2020 03:30,12.591,-1.978,12.74542133,0.391,-0.288,0.485618163,12.2,-1.69,12.31649707,12.891,-2.468,13.12512495,0.391,-0.288,0.485618163,12.5,-2.18,12.68867211
11/11/2020 04:00,12.201,-1.9765,12.36005474,0.391,-0.2865,0.48473008,11.81,-1.69,11.93030595,12.531,-2.4665,12.77143623,0.391,-0.2865,0.48473008,12.14,-2.18,12.33418015
11/11/2020 04:30,12.201,-1.987,12.36173815,0.391,-0.297,0.491009165,11.81,-1.69,11.93030595,12.531,-2.477,12.77346821,0.391,-0.297,0.491009165,12.14,-2.18,12.33418015
11/11/2020 05:00,12.281,-1.983,12.44006632,0.391,-0.293,0.488600041,11.89,-1.69,12.00950457,12.531,-2.383,12.75557329,0.391,-0.293,0.488600041,12.14,-2.09,12.31859164
11/11/2020 05:30,12.621,-1.914,12.76530599,0.391,-0.324,0.507796219,12.23,-1.59,12.33292342,12.901,-2.414,13.1249075,0.391,-0.324,0.507796219,12.51,-2.09,12.68338283
11/11/2020 06:00,12.7685,-2.097,12.93955182,0.5385,-0.427,0.687249045,12.23,-1.67,12.34349221,13.0485,-2.587,13.30247801,0.5385,-0.427,0.687249045,12.51,-2.16,12.69510536
11/11/2020 06:30,13.8125,-1.993,13.95554389,0.5625,-0.443,0.715999476,13.25,-1.55,13.34035232,14.2925,-2.253,14.46898632,0.5625,-0.443,0.715999476,13.73,-1.81,13.84879056
11/11/2020 07:00,15.18,-1.389,15.24341566,0.56,-0.459,0.72407251,14.62,-0.93,14.64954948,15.75,-1.919,15.86647601,0.56,-0.459,0.72407251,15.19,-1.46,15.26000328
11/11/2020 07:30,16.6385,-1.192,16.68114343,0.5585,-0.462,0.72482153,16.08,-0.73,16.09656174,17.2685,-1.502,17.33369829,0.5585,-0.462,0.72482153,16.71,-1.04,16.74233257
11/11/2020 08:00,17.8985,-0.436,17.9038096,0.5585,-0.436,0.708532462,17.34,0,17.34,18.0285,-1.206,18.06879211,0.5585,-0.436,0.708532462,17.47,-0.77,17.48696086
11/11/2020 08:30,18.665,-0.43,18.66995246,0.565,-0.43,0.710017605,18.1,0,18.1,18.825,-1.11,18.8576967,0.565,-0.43,0.710017605,18.26,-0.68,18.27265717
11/11/2020 09:00,19.309,3.065,19.55074694,0.549,-0.425,0.694280923,18.76,3.49,19.08186836,19.489,-3.305,19.76724933,0.549,-0.425,0.694280923,18.94,-2.88,19.15771385
11/11/2020 09:30,20.1775,3.211,20.43139807,0.5675,-0.449,0.723641659,19.61,3.66,19.94862652,20.2275,-3.749,20.57198963,0.5675,-0.449,0.723641659,19.66,-3.3,19.93503449
11/11/2020 10:00,20.4535,3.1775,20.69884462,0.5435,-0.4325,0.694585128,19.91,3.61,20.23462873,20.5035,-3.8025,20.85311772,0.5435,-0.4325,0.694585128,19.96,-3.37,20.24249244
11/11/2020 10:30,20.452,2.447,20.59786671,0.542,-0.433,0.693724009,19.91,2.88,20.11721899,20.732,-3.803,21.07791814,0.542,-0.433,0.693724009,20.19,-3.37,20.4693185
11/11/2020 11:00,20.6185,0.413,20.62263589,0.5585,-0.477,0.734473451,20.06,0.89,20.07973356,21.3685,-0.477,21.37382327,0.5585,-0.477,0.734473451,20.81,0,20.81
11/11/2020 11:30,21.3435,0.5945,21.35177797,0.5635,-0.4655,0.730905261,20.78,1.06,20.80701805,21.5635,0.2045,21.56446968,0.5635,-0.4655,0.730905261,21,0.67,21.01068538
11/11/2020 12:00,21.3465,0.592,21.35470736,0.5665,-0.468,0.73481035,20.78,1.06,20.80701805,21.4365,0.202,21.43745172,0.5665,-0.468,0.73481035,20.87,0.67,20.8807519
