Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/11/2020 12:30,21.994,1.194,22.02638581,0.394,-0.346,0.524358656,21.6,1.54,21.65482856,22.084,0.564,22.09120078,0.394,-0.346,0.524358656,21.69,0.91,21.70908105
11/11/2020 13:00,21.863,0.909,21.88188863,0.393,-0.331,0.513819034,21.47,1.24,21.50577829,22.423,0.439,22.42729698,0.393,-0.331,0.513819034,22.03,0.77,22.04345254
11/11/2020 13:30,21.6335,0.6145,21.64222568,0.3935,-0.3455,0.523653034,21.24,0.96,21.26168385,22.3135,0.3245,22.31585944,0.3935,-0.3455,0.523653034,21.92,0.67,21.93023712
11/11/2020 14:00,21.3155,-0.874,21.3334108,0.3955,-0.354,0.530788329,20.92,-0.52,20.92646172,22.2555,3.196,22.48380965,0.3955,-0.354,0.530788329,21.86,3.55,22.14637894
11/11/2020 14:30,21.5535,0.6655,21.56377176,0.3935,-0.3345,0.516461518,21.16,1,21.18361631,22.1435,0.3355,22.14604146,0.3935,-0.3345,0.516461518,21.75,0.67,21.76031709
11/11/2020 15:00,21.244,0.606,21.25264153,0.404,-0.394,0.564315515,20.84,1,20.86397853,21.924,0.276,21.92573721,0.404,-0.394,0.564315515,21.52,0.67,21.53042731
11/11/2020 15:30,21.2065,0.337,21.20917752,0.4165,-0.533,0.676432739,20.79,0.87,20.8081955,21.8665,0.137,21.86692917,0.4165,-0.533,0.676432739,21.45,0.67,21.46046132
11/11/2020 16:00,21.6625,0.378,21.66579771,0.4025,-0.492,0.635665203,21.26,0.87,21.27779359,22.2725,0.178,22.27321127,0.4025,-0.492,0.635665203,21.87,0.67,21.88026051
11/11/2020 16:30,22.179,0.284,22.18081822,0.399,-0.426,0.583675424,21.78,0.71,21.79156947,22.829,-0.426,22.83297434,0.399,-0.426,0.583675424,22.43,0,22.43
11/11/2020 17:00,22.524,-2.271,22.63819818,0.394,-0.351,0.527671299,22.13,-1.92,22.2131335,23.514,2.559,23.65283655,0.394,-0.351,0.527671299,23.12,2.91,23.30241404
11/11/2020 17:30,23.0775,0.3605,23.08031556,0.3975,-0.3095,0.503782195,22.68,0.67,22.68989423,23.9875,-0.3095,23.98949659,0.3975,-0.3095,0.503782195,23.59,0,23.59
11/11/2020 18:00,22.886,0.3525,22.88871452,0.396,-0.3175,0.50756502,22.49,0.67,22.49997778,23.806,-0.3175,23.80811715,0.396,-0.3175,0.50756502,23.41,0,23.41
11/11/2020 18:30,22.0165,-0.332,22.01900307,0.3965,-0.332,0.517142389,21.62,0,21.62,22.9265,-1.012,22.94882451,0.3965,-0.332,0.517142389,22.53,-0.68,22.54025954
11/11/2020 19:00,21.615,-0.339,21.6176582,0.395,-0.339,0.520524735,21.22,0,21.22,22.515,-1.019,22.53804752,0.395,-0.339,0.520524735,22.12,-0.68,22.13044961
11/11/2020 19:30,21.0695,-0.394,21.07318358,0.4295,-0.394,0.582843247,20.64,0,20.64,21.9295,-1.074,21.95578389,0.4295,-0.394,0.582843247,21.5,-0.68,21.5107508
11/11/2020 20:00,20.262,-0.4685,20.26741563,0.522,-0.4685,0.701410187,19.74,0,19.74,21.052,-1.2085,21.08665873,0.522,-0.4685,0.701410187,20.53,-0.74,20.54333225
11/11/2020 20:30,19.5965,-1.1485,19.63012645,0.5265,-0.4685,0.704765564,19.07,-0.68,19.0821199,20.3665,-1.4385,20.41723793,0.5265,-0.4685,0.704765564,19.84,-0.97,19.86369804
11/11/2020 21:00,18.4685,-1.223,18.50894976,0.5285,-0.463,0.702624544,17.94,-0.76,17.95609089,19.1585,-1.853,19.247902,0.5285,-0.463,0.702624544,18.63,-1.39,18.68178257
11/11/2020 21:30,18.1175,-1.2035,18.15742874,0.5275,-0.4435,0.689165075,17.59,-0.76,17.60641076,18.5575,-1.7635,18.64110347,0.5275,-0.4435,0.689165075,18.03,-1.32,18.07825489
11/11/2020 22:00,17.404,-1.2315,17.44751582,0.524,-0.4715,0.704903008,16.88,-0.76,16.89710034,17.954,-1.7915,18.04315904,0.524,-0.4715,0.704903008,17.43,-1.32,17.47991133
11/11/2020 22:30,16.5905,-1.4135,16.65060577,0.5305,-0.4735,0.711078406,16.06,-0.94,16.08748582,17.1405,-1.9235,17.24808953,0.5305,-0.4735,0.711078406,16.61,-1.45,16.67317006
11/11/2020 23:00,15.437,-1.6135,15.52109375,0.537,-0.4935,0.72932246,14.9,-1.12,14.94203467,15.977,-2.0635,16.10970395,0.537,-0.4935,0.72932246,15.44,-1.57,15.51961662
11/11/2020 23:30,14.5455,-1.7385,14.64902565,0.5355,-0.4785,0.718138218,14.01,-1.26,14.06654542,15.0055,-2.2185,15.16861142,0.5355,-0.4785,0.718138218,14.47,-1.74,14.57424098
12/11/2020 00:00,14.2035,-1.741,14.3098041,0.5335,-0.481,0.718319741,13.67,-1.26,13.72794595,14.6135,-2.221,14.78131331,0.5335,-0.481,0.718319741,14.08,-1.74,14.18710682
12/11/2020 00:30,14.1935,-1.875,14.31681065,0.5235,-0.445,0.68707878,13.67,-1.43,13.74459166,14.6035,-2.365,14.79376346,0.5235,-0.445,0.68707878,14.08,-1.92,14.21030612
12/11/2020 01:00,14.5765,-1.7625,14.68266864,0.4865,-0.4225,0.644351224,14.09,-1.34,14.15357552,14.9265,-2.2525,15.09550127,0.4865,-0.4225,0.644351224,14.44,-1.83,14.55549724
12/11/2020 01:30,14.608,-1.6115,14.69661853,0.408,-0.3615,0.545111227,14.2,-1.25,14.25491143,14.978,-2.1015,15.12470781,0.408,-0.3615,0.545111227,14.57,-1.74,14.67353059
12/11/2020 02:00,14.342,-1.568,14.42745951,0.392,-0.318,0.504765292,13.95,-1.25,14.00589162,14.642,-2.058,14.78592331,0.392,-0.318,0.504765292,14.25,-1.74,14.35583853
12/11/2020 02:30,13.842,-1.588,13.93279254,0.392,-0.338,0.5175983,13.45,-1.25,13.50796062,14.122,-2.078,14.27406627,0.392,-0.338,0.5175983,13.73,-1.74,13.83981575
12/11/2020 03:00,13.362,-1.718,13.47199198,0.392,-0.308,0.498525827,12.97,-1.41,13.04641713,13.672,-2.208,13.84914611,0.392,-0.308,0.498525827,13.28,-1.9,13.41523015
12/11/2020 03:30,13.362,-1.6535,13.46391868,0.392,-0.3135,0.501942477,12.97,-1.34,13.03903754,13.672,-2.1535,13.84056163,0.392,-0.3135,0.501942477,13.28,-1.84,13.40686391
12/11/2020 04:00,13.072,-1.627,13.17286275,0.392,-0.287,0.485832276,12.68,-1.34,12.75060783,13.392,-2.127,13.55985962,0.392,-0.287,0.485832276,13,-1.84,13.12956968
12/11/2020 04:30,13.022,-1.8645,13.15480309,0.392,-0.2845,0.484359629,12.63,-1.58,12.72844452,13.392,-2.3245,13.59223912,0.392,-0.2845,0.484359629,13,-2.04,13.15908811
12/11/2020 05:00,13.022,-1.9795,13.1715946,0.392,-0.2595,0.470110891,12.63,-1.72,12.74657993,13.392,-2.4295,13.61058905,0.392,-0.2595,0.470110891,13,-2.17,13.17986722
12/11/2020 05:30,13.162,-2.0865,13.32635457,0.392,-0.2365,0.45781683,12.77,-1.85,12.90330965,13.572,-2.4065,13.78370147,0.392,-0.2365,0.45781683,13.18,-2.17,13.35744362
12/11/2020 06:00,13.552,-2.1235,13.71735967,0.392,-0.2735,0.477981433,13.16,-1.85,13.28939803,13.972,-2.3835,14.17384409,0.392,-0.2735,0.477981433,13.58,-2.11,13.74294364
12/11/2020 06:30,14.592,-1.94,14.72039619,0.392,-0.29,0.4876105,14.2,-1.65,14.29554126,15.132,-2.16,15.28538596,0.392,-0.29,0.4876105,14.74,-1.87,14.85814591
12/11/2020 07:00,15.702,-1.521,15.77549508,0.392,-0.301,0.494231727,15.31,-1.22,15.35853183,16.362,-1.811,16.46191863,0.392,-0.301,0.494231727,15.97,-1.51,16.04122813
12/11/2020 07:30,17.272,-1.121,17.30833975,0.392,-0.271,0.476555348,16.88,-0.85,16.90138752,18.042,-1.411,18.09709051,0.392,-0.271,0.476555348,17.65,-1.14,17.68677755
12/11/2020 08:00,18.383,-3.572,18.72682229,0.393,-0.282,0.483707556,17.99,-3.29,18.28836242,19.173,-0.622,19.18308664,0.393,-0.282,0.483707556,18.78,-0.34,18.78307749
12/11/2020 08:30,19.5035,0.371,19.5070283,0.3935,-0.299,0.494209723,19.11,0.67,19.12174155,20.2635,-0.979,20.28713566,0.3935,-0.299,0.494209723,19.87,-0.68,19.88163223
12/11/2020 09:00,19.993,0.3595,19.99623188,0.393,-0.3105,0.500858513,19.6,0.67,19.61144819,20.763,-0.3105,20.76532155,0.393,-0.3105,0.500858513,20.37,0,20.37
12/11/2020 09:30,20.7525,0.4375,20.75711113,0.3925,-0.3425,0.520924659,20.36,0.78,20.37493558,21.4625,-0.3425,21.46523264,0.3925,-0.3425,0.520924659,21.07,0,21.07
12/11/2020 10:00,20.8885,0.519,20.8949466,0.4685,-0.471,0.664329173,20.42,0.99,20.44398445,21.5385,0.199,21.53941929,0.4685,-0.471,0.664329173,21.07,0.67,21.0806499
12/11/2020 10:30,20.912,0.2575,20.9135853,0.492,-0.5025,0.703256888,20.42,0.76,20.4341381,21.562,-0.5025,21.56785456,0.492,-0.5025,0.703256888,21.07,0,21.07
12/11/2020 11:00,21.036,0.437,21.04053861,0.526,-0.493,0.720919552,20.51,0.93,20.53107401,21.766,0.177,21.76671967,0.526,-0.493,0.720919552,21.24,0.67,21.2505647
12/11/2020 11:30,21.5425,0.583,21.55038736,0.5025,-0.487,0.699767997,21.04,1.07,21.06719013,22.1725,0.183,22.17325518,0.5025,-0.487,0.699767997,21.67,0.67,21.68035516
12/11/2020 12:00,21.3395,0.4785,21.34486408,0.4595,-0.4415,0.637230335,20.88,0.92,20.90025837,21.7395,-0.4415,21.74398267,0.4595,-0.4415,0.637230335,21.28,0,21.28
12/11/2020 12:30,21.492,0.559,21.49926848,0.552,-0.481,0.732164599,20.94,1.04,20.96581026,22.032,0.189,22.03281065,0.552,-0.481,0.732164599,21.48,0.67,21.49044671
12/11/2020 13:00,21.497,0.479,21.50233592,0.557,-0.481,0.735941574,20.94,0.96,20.96199418,21.927,-0.481,21.93227508,0.557,-0.481,0.735941574,21.37,0,21.37
12/11/2020 13:30,21.0065,0.1955,21.0074097,0.5665,-0.4845,0.74542773,20.44,0.68,20.45130803,21.2465,-0.4845,21.25202349,0.5665,-0.4845,0.74542773,20.68,0,20.68
12/11/2020 14:00,20.714,0.1705,20.71470169,0.554,-0.5095,0.752666095,20.16,0.68,20.17146499,21.154,-0.5095,21.16013484,0.554,-0.5095,0.752666095,20.6,0,20.6
12/11/2020 14:30,21.1435,0.274,21.14527532,0.5435,-0.516,0.749431952,20.6,0.79,20.61514249,21.4235,-0.516,21.42971321,0.5435,-0.516,0.749431952,20.88,0,20.88
12/11/2020 15:00,21.106,0.205,21.10699555,0.506,-0.495,0.707856624,20.6,0.7,20.61188977,21.386,-0.495,21.39172786,0.506,-0.495,0.707856624,20.88,0,20.88
12/11/2020 15:30,21.1985,0.244,21.1999042,0.4885,-0.456,0.668257622,20.71,0.7,20.72182666,21.7385,-0.456,21.74328214,0.4885,-0.456,0.668257622,21.25,0,21.25
12/11/2020 16:00,21.686,0.2555,21.68750507,0.456,-0.4445,0.636801578,21.23,0.7,21.24153714,22.326,-0.4445,22.33042445,0.456,-0.4445,0.636801578,21.87,0,21.87
12/11/2020 16:30,22.054,0.2385,22.05528958,0.504,-0.4615,0.683372702,21.55,0.7,21.56136591,22.844,-0.4615,22.84866119,0.504,-0.4615,0.683372702,22.34,0,22.34
12/11/2020 17:00,22.704,-0.46,22.70865949,0.524,-0.46,0.697263221,22.18,0,22.18,23.564,-1.16,23.59253475,0.524,-0.46,0.697263221,23.04,-0.7,23.05063123
12/11/2020 17:30,22.985,-0.4715,22.98983552,0.525,-0.4715,0.705646689,22.46,0,22.46,23.865,-1.1715,23.89373636,0.525,-0.4715,0.705646689,23.34,-0.7,23.35049464
12/11/2020 18:00,22.736,-0.464,22.7407342,0.526,-0.464,0.701407157,22.21,0,22.21,23.636,-1.164,23.66464435,0.526,-0.464,0.701407157,23.11,-0.7,23.12059904
12/11/2020 18:30,22.3495,-0.4805,22.35466463,0.5295,-0.4805,0.715017832,21.82,0,21.82,23.0795,-1.3005,23.11611171,0.5295,-0.4805,0.715017832,22.55,-0.82,22.56490417
12/11/2020 19:00,21.907,-0.4985,21.91267102,0.527,-0.4985,0.725417983,21.38,0,21.38,22.797,-1.2285,22.83007712,0.527,-0.4985,0.725417983,22.27,-0.73,22.28196131
12/11/2020 19:30,21.3695,-0.499,21.37532529,0.5195,-0.499,0.720334124,20.85,0,20.85,22.2695,-1.229,22.30338699,0.5195,-0.499,0.720334124,21.75,-0.73,21.76224713
12/11/2020 20:00,20.5745,-1.1655,20.60748506,0.5345,-0.4855,0.722080674,20.04,-0.68,20.05153361,21.3845,-1.3755,21.42869199,0.5345,-0.4855,0.722080674,20.85,-0.89,20.86898656
12/11/2020 20:30,19.5475,-1.2245,19.58581519,0.5375,-0.4745,0.716977336,19.01,-0.75,19.02478909,20.2975,-1.6245,20.36240424,0.5375,-0.4745,0.716977336,19.76,-1.15,19.79343578
12/11/2020 21:00,18.9365,-1.2465,18.97748125,0.5365,-0.4965,0.730988714,18.4,-0.75,18.41527898,19.6365,-1.8065,19.71942125,0.5365,-0.4965,0.730988714,19.1,-1.31,19.14487138
12/11/2020 21:30,18.2745,-1.3235,18.32236345,0.5345,-0.5135,0.741196668,17.74,-0.81,17.75848248,18.9445,-1.8235,19.03205802,0.5345,-0.5135,0.741196668,18.41,-1.31,18.45654897
12/11/2020 22:00,17.302,-1.531,17.36960463,0.532,-0.501,0.730770142,16.77,-1.03,16.80160111,17.872,-2.111,17.99624141,0.532,-0.501,0.730770142,17.34,-1.61,17.41458297
12/11/2020 22:30,16.332,-1.9915,16.45297226,0.532,-0.5115,0.738008299,15.8,-1.48,15.86916507,16.732,-2.1215,16.86595939,0.532,-0.5115,0.738008299,16.2,-1.61,16.27980651
12/11/2020 23:00,15.3365,-1.8445,15.44701953,0.5365,-0.4945,0.729631756,14.8,-1.35,14.8614434,15.8665,-2.3445,16.0387812,0.5365,-0.4945,0.729631756,15.33,-1.85,15.44122404
12/11/2020 23:30,14.495,-1.9045,14.61958088,0.535,-0.4845,0.721779225,13.96,-1.42,14.03203478,14.975,-2.4045,15.16681395,0.535,-0.4845,0.721779225,14.44,-1.92,14.56708619
13/11/2020 00:00,14.0075,-1.9745,14.14597846,0.5375,-0.4845,0.723634231,13.47,-1.49,13.5521585,14.4275,-2.4745,14.63816609,0.5375,-0.4845,0.723634231,13.89,-1.99,14.03182811
13/11/2020 00:30,14.004,-2.076,14.15704037,0.534,-0.476,0.715354458,13.47,-1.6,13.56469314,14.424,-2.566,14.65046525,0.534,-0.476,0.715354458,13.89,-2.09,14.04635896
13/11/2020 01:00,14.1985,-2.078,14.34975562,0.5385,-0.478,0.720046005,13.66,-1.6,13.75338504,14.4285,-2.568,14.65524603,0.5385,-0.478,0.720046005,13.89,-2.09,14.04635896
13/11/2020 01:30,13.8945,-2.0315,14.04222641,0.5345,-0.4915,0.726128432,13.36,-1.54,13.4484646,14.1245,-2.5815,14.35846936,0.5345,-0.4915,0.726128432,13.59,-2.09,13.74977091
13/11/2020 02:00,13.5365,-2.015,13.68565151,0.5365,-0.475,0.716559314,13,-1.54,13.0908976,13.7465,-2.515,13.97467306,0.5365,-0.475,0.716559314,13.21,-2.04,13.36658894
13/11/2020 02:30,13.179,-2.0215,13.33313554,0.539,-0.4815,0.722747017,12.64,-1.54,12.73346771,13.429,-2.6015,13.6786638,0.539,-0.4815,0.722747017,12.89,-2.12,13.06317343
13/11/2020 03:00,12.8665,-2.1045,13.03747454,0.5365,-0.4845,0.722891762,12.33,-1.62,12.435968,13.0965,-2.6045,13.35296718,0.5365,-0.4845,0.722891762,12.56,-2.12,12.7376607
13/11/2020 03:30,12.758,-2.03,12.9184931,0.538,-0.48,0.72100208,12.22,-1.55,12.31790973,12.968,-2.55,13.2163355,0.538,-0.48,0.72100208,12.43,-2.07,12.60118248
13/11/2020 04:00,12.737,-2.0035,12.89361009,0.517,-0.4535,0.687714512,12.22,-1.55,12.31790973,12.947,-2.5235,13.19063536,0.517,-0.4535,0.687714512,12.43,-2.07,12.60118248
13/11/2020 04:30,12.8145,-2.1405,12.99204181,0.4145,-0.3605,0.549336418,12.4,-1.78,12.52710661,13.1545,-2.6605,13.42084686,0.4145,-0.3605,0.549336418,12.74,-2.3,12.94594917
13/11/2020 05:00,12.8355,-2.158,13.01564536,0.4355,-0.378,0.576666498,12.4,-1.78,12.52710661,13.1755,-2.678,13.44490551,0.4355,-0.378,0.576666498,12.74,-2.3,12.94594917
13/11/2020 05:30,13.2925,-2.1135,13.45947393,0.3925,-0.3335,0.515051939,12.9,-1.78,13.02222715,13.6725,-2.6335,13.92381336,0.3925,-0.3335,0.515051939,13.28,-2.3,13.4777001
13/11/2020 06:00,13.742,-2.082,13.89882326,0.392,-0.302,0.494841389,13.35,-1.78,13.4681439,14.132,-2.602,14.36954516,0.392,-0.302,0.494841389,13.74,-2.3,13.93117368
13/11/2020 06:30,14.792,-1.9415,14.91887014,0.392,-0.3115,0.500695766,14.4,-1.63,14.49195984,15.262,-2.4815,15.46242175,0.392,-0.3115,0.500695766,14.87,-2.17,15.02750146
13/11/2020 07:00,16.212,-1.381,16.27071311,0.392,-0.311,0.500384852,15.82,-1.07,15.85614392,16.762,-1.941,16.87400738,0.392,-0.311,0.500384852,16.37,-1.63,16.45095134
13/11/2020 07:30,17.812,-1.0695,17.84407953,0.392,-0.3095,0.499453952,17.42,-0.76,17.43657076,18.392,-1.4995,18.45302588,0.392,-0.3095,0.499453952,18,-1.19,18.03929322
13/11/2020 08:00,19.013,-0.3155,19.01561751,0.393,-0.3155,0.503973462,18.62,0,18.62,19.173,-1.1855,19.2096158,0.393,-0.3155,0.503973462,18.78,-0.87,18.80014096
13/11/2020 08:30,19.7735,-0.296,19.77571537,0.3935,-0.296,0.492400498,19.38,0,19.38,20.2235,-1.036,20.25001848,0.3935,-0.296,0.492400498,19.83,-0.74,19.84380256
13/11/2020 09:00,20.304,0.4065,20.3080688,0.404,-0.3335,0.523868543,19.9,0.74,19.91375404,20.704,-0.3335,20.70668583,0.404,-0.3335,0.523868543,20.3,0,20.3
13/11/2020 09:30,21.0975,0.272,21.09925331,0.4075,-0.408,0.576645688,20.69,0.68,20.70117146,21.7675,-0.408,21.77132335,0.4075,-0.408,0.576645688,21.36,0,21.36
13/11/2020 10:00,21.295,0.269,21.29669895,0.415,-0.411,0.58407705,20.88,0.68,20.89106986,21.885,-0.411,21.88885895,0.415,-0.411,0.58407705,21.47,0,21.47
13/11/2020 10:30,21.2785,0.3165,21.28085371,0.3985,-0.3635,0.539383444,20.88,0.68,20.89106986,21.6685,-0.3635,21.67154873,0.3985,-0.3635,0.539383444,21.27,0,21.27
13/11/2020 11:00,21.3325,0.262,21.33410885,0.4525,-0.418,0.616019683,20.88,0.68,20.89106986,21.7225,-0.418,21.72652136,0.4525,-0.418,0.616019683,21.27,0,21.27
13/11/2020 11:30,21.2665,0.2205,21.26764309,0.5065,-0.4595,0.683873161,20.76,0.68,20.77113382,21.6765,-0.4595,21.68136971,0.5065,-0.4595,0.683873161,21.17,0,21.17
13/11/2020 12:00,21.26,0.293,21.26201893,0.55,-0.497,0.741288743,20.71,0.79,20.72506212,21.72,0.173,21.72068896,0.55,-0.497,0.741288743,21.17,0.67,21.18059961
13/11/2020 12:30,21.5835,0.44,21.58798444,0.5235,-0.49,0.717044106,21.06,0.93,21.08052419,22.0735,0.18,22.0742339,0.5235,-0.49,0.717044106,21.55,0.67,21.5604128
13/11/2020 13:00,21.6505,0.382,21.65386973,0.4305,-0.398,0.586288538,21.22,0.78,21.23433069,22.1905,-0.398,22.1940689,0.4305,-0.398,0.586288538,21.76,0,21.76
13/11/2020 13:30,21.408,0.242,21.40936776,0.418,-0.428,0.598254127,20.99,0.67,21.00069046,21.948,-0.428,21.95217274,0.418,-0.428,0.598254127,21.53,0,21.53
13/11/2020 14:00,21.433,0.309,21.43522731,0.373,-0.361,0.519085735,21.06,0.67,21.07065495,21.903,-0.361,21.90597476,0.373,-0.361,0.519085735,21.53,0,21.53
13/11/2020 14:30,21.361,0.2655,21.36264991,0.391,-0.4045,0.562584438,20.97,0.67,20.98070066,21.841,-0.4045,21.84474539,0.391,-0.4045,0.562584438,21.45,0,21.45
13/11/2020 15:00,21.4635,0.3985,21.46719904,0.3535,-0.3515,0.498512287,21.11,0.75,21.12331887,21.9835,0.8085,21.99836231,0.3535,-0.3515,0.498512287,21.63,1.16,21.66108261
13/11/2020 15:30,21.7865,0.524,21.79280061,0.3565,-0.336,0.489885956,21.43,0.86,21.44724924,22.3665,0.334,22.36899368,0.3565,-0.336,0.489885956,22.01,0.67,22.02019528
13/11/2020 16:00,21.944,0.498,21.94965011,0.354,-0.362,0.506320057,21.59,0.86,21.60712151,22.574,0.308,22.57610108,0.354,-0.362,0.506320057,22.22,0.67,22.23009897
13/11/2020 16:30,21.8895,0.2545,21.89097943,0.4395,-0.4355,0.618724898,21.45,0.69,21.46109503,22.6595,-1.1155,22.68694075,0.4395,-0.4355,0.618724898,22.22,-0.68,22.23040261
13/11/2020 17:00,22.5385,-0.4315,22.54263016,0.4285,-0.4315,0.608115532,22.11,0,22.11,23.3585,-1.1115,23.38493007,0.4285,-0.4315,0.608115532,22.93,-0.68,22.94008065
13/11/2020 17:30,22.8505,-0.445,22.85483265,0.4405,-0.445,0.62615114,22.41,0,22.41,23.7305,-1.125,23.75715167,0.4405,-0.445,0.62615114,23.29,-0.68,23.29992489
13/11/2020 18:00,22.428,-0.4335,22.43218907,0.468,-0.4335,0.637923389,21.96,0,21.96,23.238,-1.2135,23.26966322,0.468,-0.4335,0.637923389,22.77,-0.78,22.78335577
13/11/2020 18:30,21.9285,-0.4245,21.93260843,0.4285,-0.4245,0.603168716,21.5,0,21.5,22.7485,-1.3545,22.7887894,0.4285,-0.4245,0.603168716,22.32,-0.93,22.3393666
13/11/2020 19:00,21.5085,-0.424,21.51267878,0.4585,-0.424,0.624498399,21.05,0,21.05,22.2885,-1.354,22.32958907,0.4585,-0.424,0.624498399,21.83,-0.93,21.84980091
13/11/2020 19:30,20.9495,-0.3775,20.95290091,0.3995,-0.3775,0.549642156,20.55,0,20.55,21.6995,-1.5275,21.75319647,0.3995,-0.3775,0.549642156,21.3,-1.15,21.33102201
13/11/2020 20:00,20.433,-0.9975,20.45733353,0.353,-0.3175,0.474779159,20.08,-0.68,20.09151065,21.173,-1.6575,21.23777849,0.353,-0.3175,0.474779159,20.82,-1.34,20.86307743
13/11/2020 20:30,19.5395,-1.08,19.56932447,0.3795,-0.35,0.516255993,19.16,-0.73,19.17390153,20.2095,-1.87,20.29583184,0.3795,-0.35,0.516255993,19.83,-1.52,19.88816985
13/11/2020 21:00,18.7515,-1.1915,18.78931677,0.4815,-0.4615,0.666951647,18.27,-0.73,18.2845782,19.2115,-1.9215,19.30735338,0.4815,-0.4615,0.666951647,18.73,-1.46,18.78681719
13/11/2020 21:30,18.4895,-1.392,18.541825,0.4895,-0.492,0.694027557,18,-0.9,18.02248596,18.3795,-1.882,18.47560403,0.4895,-0.492,0.694027557,17.89,-1.39,17.94391819
13/11/2020 22:00,17.41,-1.632,17.48632391,0.49,-0.512,0.708691752,16.92,-1.12,16.95702804,17.93,-1.962,18.03702703,0.49,-0.512,0.708691752,17.44,-1.45,17.50017428
13/11/2020 22:30,16.5865,-1.8065,16.68458643,0.4665,-0.4965,0.681274174,16.12,-1.31,16.17314132,17.0765,-2.3265,17.23425236,0.4665,-0.4965,0.681274174,16.61,-1.83,16.71050568
13/11/2020 23:00,15.776,-1.905,15.89060103,0.466,-0.485,0.672592745,15.31,-1.42,15.37571137,16.206,-2.495,16.3969345,0.466,-0.485,0.672592745,15.74,-2.01,15.86781964
13/11/2020 23:30,15.0245,-2.057,15.1646579,0.4445,-0.457,0.637518039,14.58,-1.6,14.66752876,15.4145,-2.467,15.6106662,0.4445,-0.457,0.637518039,14.97,-2.01,15.10433713
14/11/2020 00:00,14.5415,-2.0385,14.68368838,0.4215,-0.4385,0.608230631,14.12,-1.6,14.21036242,14.9015,-2.5385,15.11617294,0.4215,-0.4385,0.608230631,14.48,-2.1,14.6314866
14/11/2020 00:30,14.44,-2,14.57784621,0.38,-0.4,0.551724569,14.06,-1.6,14.15074556,14.77,-2.68,15.01117251,0.38,-0.4,0.551724569,14.39,-2.28,14.56950583
14/11/2020 01:00,14.5595,-2.0725,14.70626725,0.3895,-0.4025,0.560104008,14.17,-1.67,14.26806925,14.8795,-2.6825,15.11936925,0.3895,-0.4025,0.560104008,14.49,-2.28,14.66828211
14/11/2020 01:30,14.243,-2.0915,14.39574316,0.423,-0.4215,0.597152619,13.82,-1.67,13.92053519,14.523,-2.7015,14.77212345,0.423,-0.4215,0.597152619,14.1,-2.28,14.28315091
14/11/2020 02:00,13.8275,-2.1135,13.98808917,0.4175,-0.4435,0.609096462,13.41,-1.67,13.51358576,14.1075,-2.7235,14.36798554,0.4175,-0.4435,0.609096462,13.69,-2.28,13.87856261
14/11/2020 02:30,13.6105,-2.028,13.76075922,0.3705,-0.358,0.515203115,13.24,-1.67,13.34490539,13.8405,-2.638,14.08965877,0.3705,-0.358,0.515203115,13.47,-2.28,13.66159947
14/11/2020 03:00,13.3935,-2.1035,13.55767511,0.4435,-0.4335,0.62017296,12.95,-1.67,13.05723554,13.5835,-2.7135,13.8518791,0.4435,-0.4335,0.62017296,13.14,-2.28,13.33634133
14/11/2020 03:30,12.938,-2.2335,13.12937037,0.508,-0.4635,0.687674523,12.43,-1.77,12.55538928,13.078,-2.7435,13.36266726,0.508,-0.4635,0.687674523,12.57,-2.28,12.7751047
14/11/2020 04:00,12.71,-2.3065,12.91758655,0.51,-0.4765,0.697962929,12.2,-1.83,12.33648653,12.85,-2.6465,13.11969749,0.51,-0.4765,0.697962929,12.34,-2.17,12.52934555
14/11/2020 04:30,12.439,-2.299,12.64966885,0.509,-0.469,0.692128601,11.93,-1.83,12.06954017,12.599,-2.639,12.8724171,0.509,-0.469,0.692128601,12.09,-2.17,12.28319991
14/11/2020 05:00,12.336,-2.303,12.54913164,0.506,-0.473,0.692650706,11.83,-1.83,11.97070591,12.506,-2.643,12.78223318,0.506,-0.473,0.692650706,12,-2.17,12.19462587
14/11/2020 05:30,12.448,-2.385,12.67442026,0.518,-0.465,0.696095539,11.93,-1.92,12.08351356,12.628,-2.635,12.89998484,0.518,-0.465,0.696095539,12.11,-2.17,12.30288584
14/11/2020 06:00,12.6215,-2.3135,12.8317787,0.5115,-0.4735,0.697018292,12.11,-1.84,12.24898771,12.8015,-2.5535,13.05368777,0.5115,-0.4735,0.697018292,12.29,-2.08,12.46477035
14/11/2020 06:30,13.227,-1.91,13.36419204,0.507,-0.5,0.712073732,12.72,-1.41,12.79790999,13.397,-2.73,13.67232639,0.507,-0.5,0.712073732,12.89,-2.23,13.08147545
14/11/2020 07:00,13.6855,-2.008,13.83202712,0.4955,-0.478,0.688479666,13.19,-1.53,13.27844117,13.8955,-2.478,14.11472296,0.4955,-0.478,0.688479666,13.4,-2,13.54843164
14/11/2020 07:30,14.701,-1.749,14.804675,0.441,-0.429,0.615241416,14.26,-1.32,14.32096365,14.971,-2.089,15.1160432,0.441,-0.429,0.615241416,14.53,-1.66,14.62451709
14/11/2020 08:00,15.2655,-1.504,15.33941023,0.4655,-0.484,0.671525316,14.8,-1.02,14.83510701,15.5455,-2.024,15.67670712,0.4655,-0.484,0.671525316,15.08,-1.54,15.15843
14/11/2020 08:30,16.2495,-1.3665,16.30685661,0.5095,-0.4965,0.711408814,15.74,-0.87,15.7640255,16.5595,-1.8865,16.66661101,0.5095,-0.4965,0.711408814,16.05,-1.39,16.11007759
14/11/2020 09:00,17.048,-1.1925,17.08965653,0.508,-0.4825,0.700621331,16.54,-0.71,16.5552318,17.408,-1.6825,17.48911862,0.508,-0.4825,0.700621331,16.9,-1.2,16.94254999
14/11/2020 09:30,17.9225,-1.95,18.02826964,0.5125,-0.47,0.695382089,17.41,-1.48,17.47279314,18.4125,-1.17,18.44963567,0.5125,-0.47,0.695382089,17.9,-0.7,17.91368192
14/11/2020 10:00,18.7905,-3.9495,19.20107915,0.5105,-0.4795,0.700378826,18.28,-3.47,18.60643168,19.1105,0.1205,19.1108799,0.5105,-0.4795,0.700378826,18.6,0.6,18.6096749
14/11/2020 10:30,19.1575,-0.4785,19.16347485,0.5175,-0.4785,0.704818062,18.64,0,18.64,19.6275,-1.3085,19.67106831,0.5175,-0.4785,0.704818062,19.11,-0.83,19.1280161
14/11/2020 11:00,19.3805,-0.472,19.38624678,0.5205,-0.472,0.702640911,18.86,0,18.86,19.8605,-1.212,19.89744718,0.5205,-0.472,0.702640911,19.34,-0.74,19.35415201
14/11/2020 11:30,19.7905,-0.4835,19.79640529,0.5105,-0.4835,0.703123389,19.28,0,19.28,20.2405,-1.1635,20.2739136,0.5105,-0.4835,0.703123389,19.73,-0.68,19.74171472
14/11/2020 12:00,20.066,-3.669,20.39867439,0.506,-0.479,0.696761796,19.56,-3.19,19.8184182,20.596,-0.719,20.60854621,0.506,-0.479,0.696761796,20.09,-0.24,20.0914335
14/11/2020 12:30,20.075,-0.4525,20.08009913,0.515,-0.4525,0.685551785,19.56,0,19.56,20.605,-1.2825,20.64487421,0.515,-0.4525,0.685551785,20.09,-0.83,20.10713804
14/11/2020 13:00,19.845,-1.1345,19.87740213,0.525,-0.4545,0.694402801,19.32,-0.68,19.33196317,20.395,-1.3945,20.4426186,0.525,-0.4545,0.694402801,19.87,-0.94,19.8922221
14/11/2020 13:30,20.121,-1.153,20.15400829,0.521,-0.473,0.703683167,19.6,-0.68,19.61179237,20.641,-1.413,20.68930762,0.521,-0.473,0.703683167,20.12,-0.94,20.14194628
14/11/2020 14:00,20.2725,-0.491,20.27844514,0.5225,-0.491,0.71699878,19.75,0,19.75,20.7825,-1.341,20.82571937,0.5225,-0.491,0.71699878,20.26,-0.85,20.27782286
14/11/2020 14:30,20.268,-0.5055,20.27430281,0.518,-0.5055,0.723777763,19.75,0,19.75,20.778,-1.3055,20.81897246,0.518,-0.5055,0.723777763,20.26,-0.8,20.27578852
14/11/2020 15:00,20.3925,-0.524,20.39923117,0.5125,-0.524,0.732961288,19.88,0,19.88,20.9325,-1.244,20.96943233,0.5125,-0.524,0.732961288,20.42,-0.72,20.4326895
14/11/2020 15:30,20.0485,-1.204,20.08462019,0.5085,-0.524,0.730170014,19.54,-0.68,19.55182856,20.5485,-1.434,20.59847587,0.5085,-0.524,0.730170014,20.04,-0.91,20.06065054
14/11/2020 16:00,19.821,-1.1945,19.85696027,0.511,-0.5145,0.725142227,19.31,-0.68,19.32196936,20.271,-1.4245,20.32099016,0.511,-0.5145,0.725142227,19.76,-0.91,19.78094285
14/11/2020 16:30,20.124,-1.199,20.15968693,0.504,-0.519,0.723447994,19.62,-0.68,19.63178036,20.654,-1.429,20.7033755,0.504,-0.519,0.723447994,20.15,-0.91,20.17053792
14/11/2020 17:00,20.876,-1.212,20.91115301,0.496,-0.532,0.727351359,20.38,-0.68,20.3913413,21.486,-1.382,21.5303999,0.496,-0.532,0.727351359,20.99,-0.85,21.00720353
14/11/2020 17:30,21.6215,-0.514,21.6276087,0.5015,-0.514,0.718121334,21.12,0,21.12,22.0915,-1.364,22.13356881,0.5015,-0.514,0.718121334,21.59,-0.85,21.6067258
14/11/2020 18:00,21.207,-3.9925,21.57954831,0.497,-0.5325,0.728399101,20.71,-3.46,20.99704027,22.527,1.7075,22.5916198,0.497,-0.5325,0.728399101,22.03,2.24,22.14358824
14/11/2020 18:30,20.676,-4.1645,21.09123126,0.496,-0.5345,0.729181905,20.18,-3.63,20.503885,21.796,1.7055,21.86262441,0.496,-0.5345,0.729181905,21.3,2.24,21.41746017
14/11/2020 19:00,20.206,-4.3495,20.66883127,0.496,-0.5495,0.740247425,19.71,-3.8,20.07296939,21.246,1.6205,21.30771072,0.496,-0.5495,0.740247425,20.75,2.17,20.86315892
14/11/2020 19:30,19.713,-1.331,19.75788273,0.493,-0.551,0.739357829,19.22,-0.78,19.23582075,20.323,-1.861,20.40802906,0.493,-0.551,0.739357829,19.83,-1.31,19.87322319
14/11/2020 20:00,18.955,-1.495,19.01386468,0.495,-0.545,0.73624045,18.46,-0.95,18.48442858,19.515,-2.045,19.62185644,0.495,-0.545,0.73624045,19.02,-1.5,19.07905658
14/11/2020 20:30,18.3965,-1.5045,18.45791788,0.4965,-0.5545,0.744300007,17.9,-0.95,17.92519177,18.9165,-2.0545,19.02774139,0.4965,-0.5545,0.744300007,18.42,-1.5,18.480974
14/11/2020 21:00,17.855,-3.38,18.17210568,0.495,-0.55,0.739949323,17.36,-2.83,17.58915859,18.665,-0.41,18.66950254,0.495,-0.55,0.739949323,18.17,0.14,18.17053934
14/11/2020 21:30,17.145,-1.8585,17.24543555,0.495,-0.4985,0.702514946,16.65,-1.36,16.70545121,17.555,-2.3585,17.71272275,0.495,-0.4985,0.702514946,17.06,-1.86,17.16109554
14/11/2020 22:00,16.549,-1.9905,16.66827799,0.499,-0.5105,0.713870612,16.05,-1.48,16.11809232,16.949,-2.4905,17.13100088,0.499,-0.5105,0.713870612,16.45,-1.98,16.5687326
14/11/2020 22:30,15.888,-1.9985,16.01319913,0.488,-0.5185,0.712029669,15.4,-1.48,15.47095343,16.258,-2.4985,16.44886216,0.488,-0.5185,0.712029669,15.77,-1.98,15.89381326
14/11/2020 23:00,15.256,-2.2515,15.4212447,0.496,-0.5315,0.726985729,14.76,-1.72,14.85987887,15.616,-2.5915,15.82957132,0.496,-0.5315,0.726985729,15.12,-2.06,15.25968545
14/11/2020 23:30,14.65,-2.311,14.8311571,0.5,-0.531,0.729356566,14.15,-1.78,14.26151815,14.97,-2.591,15.19256993,0.5,-0.531,0.729356566,14.47,-2.06,14.61589888
15/11/2020 00:00,14.073,-2.3685,14.27091872,0.503,-0.5185,0.722392726,13.57,-1.85,13.69552482,14.343,-2.7185,14.59835235,0.503,-0.5185,0.722392726,13.84,-2.2,14.01376466
15/11/2020 00:30,13.992,-2.25,14.17175233,0.502,-0.53,0.73000274,13.49,-1.72,13.59920954,14.212,-2.83,14.49102633,0.502,-0.53,0.73000274,13.71,-2.3,13.90158624
15/11/2020 01:00,14.2505,-2.232,14.42423566,0.5005,-0.512,0.715991795,13.75,-1.72,13.8571606,14.4605,-2.862,14.74100079,0.5005,-0.512,0.715991795,13.96,-2.35,14.15641551
15/11/2020 01:30,13.8685,-2.2955,14.05719078,0.5085,-0.5255,0.731247222,13.36,-1.77,13.47673922,14.0485,-2.8755,14.33976473,0.5085,-0.5255,0.731247222,13.54,-2.35,13.74241973
15/11/2020 02:00,13.558,-2.2925,13.75045164,0.508,-0.5225,0.728745669,13.05,-1.77,13.16948746,13.738,-2.8725,14.03509531,0.508,-0.5225,0.728745669,13.23,-2.35,13.43709046
15/11/2020 02:30,13.1305,-2.2795,13.32689576,0.5105,-0.5095,0.721249263,12.62,-1.77,12.74351992,13.3005,-2.8595,13.60441254,0.5105,-0.5095,0.721249263,12.79,-2.35,13.00409935
15/11/2020 03:00,12.7575,-2.385,12.97852192,0.5175,-0.505,0.723070709,12.24,-1.88,12.38353746,12.9075,-2.915,13.23256518,0.5175,-0.505,0.723070709,12.39,-2.41,12.62221058
15/11/2020 03:30,12.41,-1.975,12.56617384,0.51,-0.485,0.703793294,11.9,-1.49,11.99291874,12.48,-3.265,12.90002422,0.51,-0.485,0.703793294,11.97,-2.78,12.28858413
15/11/2020 04:00,12.482,0.7705,12.50575844,0.512,-0.4895,0.708346137,11.97,1.26,12.0361331,12.152,-5.8495,13.48657682,0.512,-0.4895,0.708346137,11.64,-5.36,12.81480394
15/11/2020 04:30,12.096,-1.701,12.21501605,0.506,-0.511,0.719136288,11.59,-1.19,11.65093129,12.146,-3.421,12.61857983,0.506,-0.511,0.719136288,11.64,-2.91,11.99823737
15/11/2020 05:00,11.883,-2.474,12.13780726,0.523,-0.484,0.712590345,11.36,-1.99,11.53298314,12.053,-2.714,12.35478065,0.523,-0.484,0.712590345,11.53,-2.23,11.74367064
15/11/2020 05:30,11.9325,-2.486,12.18871413,0.5225,-0.496,0.720431988,11.41,-1.99,11.5822364,12.0525,-2.726,12.35693458,0.5225,-0.496,0.720431988,11.53,-2.23,11.74367064
15/11/2020 06:00,12.011,-2.387,12.24589278,0.521,-0.487,0.713168984,11.49,-1.9,11.64603366,12.151,-2.667,12.44024477,0.521,-0.487,0.713168984,11.63,-2.18,11.83255256
15/11/2020 06:30,12.4685,-2.2805,12.67533718,0.5085,-0.5105,0.720543198,11.96,-1.77,12.09026468,12.6985,-2.6305,12.96809286,0.5085,-0.5105,0.720543198,12.19,-2.12,12.37297458
15/11/2020 07:00,12.711,-2.159,12.89305247,0.501,-0.489,0.700087137,12.21,-1.67,12.3236764,12.911,-2.609,13.17197032,0.501,-0.489,0.700087137,12.41,-2.12,12.5897776
15/11/2020 07:30,13.1925,-2.1495,13.36646574,0.5025,-0.4795,0.694569291,12.69,-1.67,12.79941405,13.4325,-2.5995,13.68171979,0.5025,-0.4795,0.694569291,12.93,-2.12,13.10264477
15/11/2020 08:00,13.588,-2.056,13.74266641,0.498,-0.496,0.702865563,13.09,-1.56,13.18262872,13.838,-2.536,14.06845905,0.498,-0.496,0.702865563,13.34,-2.04,13.49508059
15/11/2020 08:30,14.627,-2.4335,14.82804948,0.487,-0.5035,0.700486438,14.14,-1.93,14.27110717,15.007,-1.8635,15.12225781,0.487,-0.5035,0.700486438,14.52,-1.36,14.58355238
15/11/2020 09:00,15.939,-1.7495,16.03472704,0.499,-0.4995,0.70604621,15.44,-1.25,15.49051645,16.269,-2.1795,16.41434072,0.499,-0.4995,0.70604621,15.77,-1.68,15.8592339
15/11/2020 09:30,16.818,-1.5535,16.88959698,0.508,-0.5035,0.715245587,16.31,-1.05,16.34376334,17.118,-2.0935,17.24554047,0.508,-0.5035,0.715245587,16.61,-1.59,16.6859282
15/11/2020 10:00,17.7975,-1.304,17.84520726,0.5075,-0.464,0.687642531,17.29,-0.84,17.31039283,18.1375,-1.874,18.23405556,0.5075,-0.464,0.687642531,17.63,-1.41,17.68629413
15/11/2020 10:30,18.6965,-1.3085,18.74223264,0.5165,-0.4685,0.697326681,18.18,-0.84,18.19939559,19.1765,-1.8085,19.26158936,0.5165,-0.4685,0.697326681,18.66,-1.34,18.70805174
15/11/2020 11:00,19.4085,-1.1345,19.44162963,0.4885,-0.4445,0.660463852,18.92,-0.69,18.93257774,19.8285,-1.6445,19.89657741,0.4885,-0.4445,0.660463852,19.34,-1.2,19.37719278
15/11/2020 11:30,19.9,-1.1595,19.93375128,0.51,-0.4695,0.693202892,19.39,-0.69,19.40227306,20.44,-1.4995,20.49492865,0.51,-0.4695,0.693202892,19.93,-1.03,19.95659791
15/11/2020 12:00,20.5775,-1.155,20.60988916,0.4975,-0.465,0.680978157,20.08,-0.69,20.09185158,21.1875,-1.495,21.24017847,0.4975,-0.465,0.680978157,20.69,-1.03,20.71562212
15/11/2020 12:30,21.2065,-3.837,21.55082855,0.4565,-0.447,0.638906292,20.75,-3.39,21.02509453,22.3065,0.513,22.31239815,0.4565,-0.447,0.638906292,21.85,0.96,21.87107908
15/11/2020 13:00,21.164,-3.767,21.49663195,0.464,-0.447,0.644286427,20.7,-3.32,20.96455103,22.714,2.223,22.82252232,0.464,-0.447,0.644286427,22.25,2.67,22.4096274
15/11/2020 13:30,20.954,-3.911,21.31586351,0.484,-0.461,0.668413794,20.47,-3.45,20.75869456,22.294,2.089,22.3916582,0.484,-0.461,0.668413794,21.81,2.55,21.95856553
15/11/2020 14:00,20.451,-4.043,20.84680431,0.421,-0.413,0.589754186,20.03,-3.63,20.35627176,21.621,1.557,21.67698987,0.421,-0.413,0.589754186,21.2,1.97,21.29133392
15/11/2020 14:30,20.439,-1.0785,20.4674347,0.409,-0.3985,0.571036995,20.03,-0.68,20.04153936,20.889,-1.4185,20.93710733,0.409,-0.3985,0.571036995,20.48,-1.02,20.50538466
15/11/2020 15:00,20.358,-1.0935,20.38734672,0.408,-0.4135,0.580901239,19.95,-0.68,19.96158561,20.888,-1.5035,20.9420404,0.408,-0.4135,0.580901239,20.48,-1.09,20.50898584
15/11/2020 15:30,20.309,-1.035,20.33535606,0.359,-0.355,0.504882164,19.95,-0.68,19.96158561,20.839,-1.525,20.89472532,0.359,-0.355,0.504882164,20.48,-1.17,20.51339319
15/11/2020 16:00,20.271,-1.1065,20.30117689,0.431,-0.4265,0.606352414,19.84,-0.68,19.85164981,20.831,-1.6565,20.8967594,0.431,-0.4265,0.606352414,20.4,-1.23,20.43704724
15/11/2020 16:30,20.918,-1.204,20.95262132,0.448,-0.434,0.623746743,20.47,-0.77,20.48447705,21.288,-1.534,21.34319798,0.448,-0.434,0.623746743,20.84,-1.1,20.86901052
15/11/2020 17:00,21.752,-4.2005,22.15386432,0.472,-0.4805,0.673546027,21.28,-3.72,21.60270353,22.212,-1.3005,22.2500392,0.472,-0.4805,0.673546027,21.74,-0.82,21.75545909
15/11/2020 17:30,21.4125,-4.1915,21.81888697,0.4725,-0.4715,0.667509176,20.94,-3.72,21.26786308,22.7025,1.4285,22.74739806,0.4725,-0.4715,0.667509176,22.23,1.9,22.31104883
15/11/2020 18:00,21.0905,-3.905,21.4489677,0.4705,-0.475,0.668577034,20.62,-3.43,20.90333227,22.4605,1.285,22.49722839,0.4705,-0.475,0.668577034,21.99,1.76,22.06031958
15/11/2020 18:30,20.7885,-1.172,20.8215109,0.4785,-0.482,0.679180572,20.31,-0.69,20.32171745,21.5485,-1.682,21.61404581,0.4785,-0.482,0.679180572,21.07,-1.2,21.10414414
15/11/2020 19:00,20.52,-1.2755,20.5596036,0.49,-0.4655,0.675862597,20.03,-0.81,20.04637124,21.28,-1.7855,21.35477488,0.49,-0.4655,0.675862597,20.79,-1.32,20.83186261
15/11/2020 19:30,20.3405,-1.2885,20.38127014,0.5105,-0.4785,0.699694576,19.83,-0.81,19.84653622,21.0205,-1.7985,21.09729894,0.5105,-0.4785,0.699694576,20.51,-1.32,20.55243295
15/11/2020 20:00,19.852,-2.1335,19.96631479,0.452,-0.4735,0.654603888,19.4,-1.66,19.47089109,20.642,-1.1535,20.67420437,0.452,-0.4735,0.654603888,20.19,-0.68,20.20144797
15/11/2020 20:30,18.834,-3.974,19.24869429,0.454,-0.454,0.642052957,18.38,-3.52,18.71402682,19.914,0.486,19.91992952,0.454,-0.454,0.642052957,19.46,0.94,19.48268975
15/11/2020 21:00,18.4235,-1.7225,18.50384713,0.4235,-0.4225,0.598212755,18,-1.3,18.04688339,18.9335,-2.2425,19.06583931,0.4235,-0.4225,0.598212755,18.51,-1.82,18.59926074
15/11/2020 21:30,17.5835,-1.841,17.67961406,0.4135,-0.391,0.569089844,17.17,-1.45,17.2311172,18.0935,-2.361,18.24689188,0.4135,-0.391,0.569089844,17.68,-1.97,17.78941539
15/11/2020 22:00,16.914,-1.8705,17.01711392,0.394,-0.3505,0.527338838,16.52,-1.52,16.58977999,17.384,-2.4005,17.54895599,0.394,-0.3505,0.527338838,16.99,-2.05,17.1132288
15/11/2020 22:30,16.137,-1.991,16.25936192,0.367,-0.411,0.551008167,15.77,-1.58,15.84895265,16.577,-2.531,16.76910522,0.367,-0.411,0.551008167,16.21,-2.12,16.3480427
15/11/2020 23:00,15.322,-2.102,15.46551286,0.402,-0.442,0.597467991,14.92,-1.66,15.01206182,15.712,-2.632,15.93092489,0.402,-0.442,0.597467991,15.31,-2.19,15.46583978
15/11/2020 23:30,14.574,-2.263,14.74864892,0.464,-0.503,0.684328138,14.11,-1.76,14.21934246,14.914,-2.693,15.15518542,0.464,-0.503,0.684328138,14.45,-2.19,14.61501283
16/11/2020 00:00,13.8355,-2.2895,14.02365396,0.4555,-0.4695,0.654148683,13.38,-1.82,13.50321443,14.1255,-2.8495,14.41004512,0.4555,-0.4695,0.654148683,13.67,-2.38,13.87563692
16/11/2020 00:30,13.9455,-2.439,14.15717808,0.4555,-0.489,0.668282313,13.49,-1.95,13.6302091,14.2055,-2.649,14.45037824,0.4555,-0.489,0.668282313,13.75,-2.16,13.91862421
16/11/2020 01:00,14.2185,-2.251,14.39558068,0.4585,-0.481,0.664517306,13.76,-1.77,13.87337378,14.4385,-2.821,14.71150309,0.4585,-0.481,0.664517306,13.98,-2.34,14.17448412
16/11/2020 01:30,14.016,-2.266,14.19799324,0.456,-0.496,0.673759601,13.56,-1.77,13.67503199,14.216,-2.836,14.49612196,0.456,-0.496,0.673759601,13.76,-2.34,13.95754993
16/11/2020 02:00,13.58,-2.259,13.76660746,0.46,-0.489,0.67135758,13.12,-1.77,13.23885569,13.78,-2.829,14.06739638,0.46,-0.489,0.67135758,13.32,-2.34,13.5239787
16/11/2020 02:30,13.1865,-2.2665,13.37986564,0.4565,-0.4965,0.674466085,12.73,-1.77,12.8524628,13.4165,-2.8365,13.71306693,0.4565,-0.4965,0.674466085,12.96,-2.34,13.1695558
16/11/2020 03:00,12.9405,-2.3225,13.14726384,0.4505,-0.4925,0.667462733,12.49,-1.83,12.62335138,13.1305,-2.8325,13.43253835,0.4505,-0.4925,0.667462733,12.68,-2.34,12.89410718
16/11/2020 03:30,13.006,-2.3125,13.20998457,0.446,-0.4825,0.657055743,12.56,-1.83,12.69261596,13.216,-2.8225,13.51403575,0.446,-0.4825,0.657055743,12.77,-2.34,12.982623
16/11/2020 04:00,12.9075,-2.2185,13.09676672,0.3475,-0.3885,0.52123747,12.56,-1.83,12.69261596,13.1775,-2.7985,13.47138109,0.3475,-0.3885,0.52123747,12.83,-2.41,13.05438624
16/11/2020 04:30,12.8495,-2.232,13.04191222,0.3695,-0.402,0.546016712,12.48,-1.83,12.6134571,13.0795,-2.812,13.37836553,0.3695,-0.402,0.546016712,12.71,-2.41,12.93646783
16/11/2020 05:00,12.822,-2.217,13.01225472,0.342,-0.387,0.516462002,12.48,-1.83,12.6134571,13.112,-2.797,13.40700388,0.342,-0.387,0.516462002,12.77,-2.41,12.99542227
16/11/2020 05:30,13.034,-2.3425,13.24282682,0.394,-0.4025,0.563242621,12.64,-1.94,12.78801001,13.294,-2.8125,13.58825199,0.394,-0.4025,0.563242621,12.9,-2.41,13.1231894
16/11/2020 06:00,13.1825,-4.278,13.85927813,0.4525,-0.478,0.658209883,12.73,-3.8,13.28506304,13.7825,-0.458,13.7901077,0.4525,-0.478,0.658209883,13.33,0.02,13.330015
16/11/2020 06:30,14.5085,-3.7325,14.98092549,0.4185,-0.4625,0.623737525,14.09,-3.27,14.46447372,15.1685,-0.5225,15.17749645,0.4185,-0.4625,0.623737525,14.75,-0.06,14.75012203
16/11/2020 07:00,16.0605,-1.5665,16.13671536,0.3505,-0.4165,0.544355123,15.71,-1.15,15.75203479,16.5805,-1.7465,16.67222968,0.3505,-0.4165,0.544355123,16.23,-1.33,16.28440358
16/11/2020 07:30,17.782,-1.325,17.8312969,0.322,-0.335,0.464660091,17.46,-0.99,17.48804449,18.482,-1.215,18.52189377,0.322,-0.335,0.464660091,18.16,-0.88,18.18130908
16/11/2020 08:00,18.5205,-1.5035,18.58142708,0.3205,-0.3535,0.477160874,18.2,-1.15,18.23629622,19.2605,-1.2335,19.2999581,0.3205,-0.3535,0.477160874,18.94,-0.88,18.96043248
16/11/2020 08:30,19.5595,-0.3175,19.56207674,0.3195,-0.3175,0.45042924,19.24,0,19.24,20.2695,-1.0175,20.29502246,0.3195,-0.3175,0.45042924,19.95,-0.7,19.96227692
16/11/2020 09:00,20.289,0.392,20.29278653,0.319,-0.308,0.443424176,19.97,0.7,19.98226464,21.049,-1.008,21.07312186,0.319,-0.308,0.443424176,20.73,-0.7,20.74181525
16/11/2020 09:30,21.083,0.503,21.08899945,0.333,-0.367,0.495558271,20.75,0.87,20.76823055,21.833,0.303,21.83510243,0.333,-0.367,0.495558271,21.5,0.67,21.510437
16/11/2020 10:00,21.6165,0.645,21.62612072,0.3265,-0.375,0.497219519,21.29,1.02,21.31442,22.3265,0.295,22.32844883,0.3265,-0.375,0.497219519,22,0.67,22.01019991
16/11/2020 10:30,21.67,0.5925,21.67809854,0.38,-0.4275,0.571975742,21.29,1.02,21.31442,22.38,0.2425,22.38131377,0.38,-0.4275,0.571975742,22,0.67,22.01019991
16/11/2020 11:00,22.0465,0.9155,22.06550028,0.4165,-0.4645,0.623885005,21.63,1.38,21.67397748,22.6465,0.4155,22.65031131,0.4165,-0.4645,0.623885005,22.23,0.88,22.24741109
16/11/2020 11:30,22.1055,1.031,22.12952985,0.4755,-0.459,0.660894281,21.63,1.49,21.68125919,22.6355,0.481,22.64061,0.4755,-0.459,0.660894281,22.16,0.94,22.17992786
16/11/2020 12:00,22.1185,1.009,22.14150228,0.4885,-0.481,0.685560537,21.63,1.49,21.68125919,22.6485,0.459,22.65315063,0.4885,-0.481,0.685560537,22.16,0.94,22.17992786
16/11/2020 12:30,22.39,0.827,22.40526789,0.5,-0.453,0.674691781,21.89,1.28,21.92739155,23.02,0.377,23.02308687,0.5,-0.453,0.674691781,22.52,0.83,22.5352901
16/11/2020 13:00,22.2575,0.658,22.26722413,0.5375,-0.512,0.742327589,21.72,1.17,21.7514896,22.8875,0.158,22.88804536,0.5375,-0.512,0.742327589,22.35,0.67,22.36004025
16/11/2020 13:30,22.1,0.262,22.10155298,0.54,-0.498,0.73457743,21.56,0.76,21.57339102,22.76,-0.498,22.76544759,0.54,-0.498,0.73457743,22.22,0,22.22
16/11/2020 14:00,22.159,0.478,22.16415496,0.539,-0.512,0.74341442,21.62,0.99,21.64265464,22.819,-0.512,22.82474326,0.539,-0.512,0.74341442,22.28,0,22.28
16/11/2020 14:30,22.283,0.5175,22.2890084,0.533,-0.5225,0.746388136,21.75,1.04,21.77485017,22.943,-0.5225,22.94894889,0.533,-0.5225,0.746388136,22.41,0,22.41
16/11/2020 15:00,22.51,0.645,22.519239,0.53,-0.515,0.739002706,21.98,1.16,22.01058836,23.02,0.155,23.02052182,0.53,-0.515,0.739002706,22.49,0.67,22.49997778
16/11/2020 15:30,22.7915,0.5925,22.79920017,0.5315,-0.5175,0.74182107,22.26,1.11,22.28765802,23.2115,0.1525,23.21200096,0.5315,-0.5175,0.74182107,22.68,0.67,22.68989423
16/11/2020 16:00,23.253,0.602,23.26079132,0.533,-0.508,0.736310397,22.72,1.11,22.74709872,23.993,0.162,23.9935469,0.533,-0.508,0.736310397,23.46,0.67,23.4695654
16/11/2020 16:30,23.7905,0.438,23.7945316,0.5305,-0.512,0.737274881,23.26,0.95,23.27939217,24.6205,-0.512,24.62582312,0.5305,-0.512,0.737274881,24.09,0,24.09
16/11/2020 17:00,24.2095,0.1775,24.21015069,0.5295,-0.5025,0.729983904,23.68,0.68,23.6897615,24.8695,0.1675,24.87006406,0.5295,-0.5025,0.729983904,24.34,0.67,24.3492197
16/11/2020 17:30,23.8495,0.3025,23.85141833,0.5295,-0.4875,0.719740578,23.32,0.79,23.33337738,24.8195,-0.0875,24.81965424,0.5295,-0.4875,0.719740578,24.29,0.4,24.29329331
16/11/2020 18:00,23.398,0.241,23.39924112,0.528,-0.489,0.719656168,22.87,0.73,22.88164767,24.348,-0.489,24.35290999,0.528,-0.489,0.719656168,23.82,0,23.82
16/11/2020 18:30,22.9105,0.1865,22.91125908,0.5305,-0.4935,0.72454986,22.38,0.68,22.39032827,23.7505,-0.4935,23.75562654,0.5305,-0.4935,0.72454986,23.22,0,23.22
16/11/2020 19:00,22.3675,0.187,22.36828168,0.5275,-0.493,0.722014716,21.84,0.68,21.85058352,23.1375,-1.173,23.16721466,0.5275,-0.493,0.722014716,22.61,-0.68,22.62022325
16/11/2020 19:30,21.9965,0.184,21.99726956,0.5265,-0.496,0.723338268,21.47,0.68,21.48076582,22.5865,-1.176,22.61709438,0.5265,-0.496,0.723338268,22.06,-0.68,22.07047802
16/11/2020 20:00,21.443,-0.497,21.44875889,0.533,-0.497,0.728764708,20.91,0,20.91,22.003,-1.177,22.03445797,0.533,-0.497,0.728764708,21.47,-0.68,21.48076582
16/11/2020 20:30,20.3285,-0.51,20.33489642,0.5285,-0.51,0.734446901,19.8,0,19.8,20.9385,-1.19,20.97228844,0.5285,-0.51,0.734446901,20.41,-0.68,20.42132464
16/11/2020 21:00,19.47,-1.208,19.50743868,0.53,-0.528,0.748120311,18.94,-0.68,18.95220304,20.05,-1.438,20.10150104,0.53,-0.528,0.748120311,19.52,-0.91,19.54120007
16/11/2020 21:30,18.859,-1.2095,18.89774514,0.529,-0.5295,0.748472611,18.33,-0.68,18.34260887,19.379,-1.5195,19.43848043,0.529,-0.5295,0.748472611,18.85,-0.99,18.87597944
16/11/2020 22:00,17.929,-1.503,17.99188845,0.529,-0.533,0.750952728,17.4,-0.97,17.42701638,18.469,-1.593,18.53757293,0.529,-0.533,0.750952728,17.94,-1.06,17.97128821
16/11/2020 22:30,16.9625,-1.4835,17.02724812,0.5325,-0.5135,0.739755703,16.43,-0.97,16.45860869,17.3925,-1.9835,17.50523717,0.5325,-0.5135,0.739755703,16.86,-1.47,16.9239623
16/11/2020 23:00,15.9435,-1.482,16.01223021,0.5335,-0.512,0.739436441,15.41,-0.97,15.4404987,16.3735,-1.982,16.49302356,0.5335,-0.512,0.739436441,15.84,-1.47,15.90806399
16/11/2020 23:30,15.1525,-1.593,15.23600687,0.5325,-0.493,0.72567572,14.62,-1.1,14.66132327,15.5225,-2.133,15.66836607,0.5325,-0.493,0.72567572,14.99,-1.64,15.07944628
17/11/2020 00:00,14.5335,-1.655,14.62742791,0.5335,-0.505,0.734606868,14,-1.15,14.04715274,14.8635,-2.215,15.02763645,0.5335,-0.505,0.734606868,14.33,-1.71,14.43166657
17/11/2020 00:30,14.532,-1.65,14.62537261,0.532,-0.5,0.730084927,14,-1.15,14.04715274,14.862,-2.21,15.0254166,0.532,-0.5,0.730084927,14.33,-1.71,14.43166657
17/11/2020 01:00,15.032,-1.573,15.11407797,0.522,-0.493,0.718006267,14.51,-1.08,14.55013746,15.312,-2.133,15.4598523,0.522,-0.493,0.718006267,14.79,-1.64,14.88064851
17/11/2020 01:30,14.889,-1.646,14.97970751,0.499,-0.476,0.68962091,14.39,-1.17,14.43748593,15.159,-2.176,15.31438073,0.499,-0.476,0.68962091,14.66,-1.7,14.75823838
17/11/2020 02:00,14.4415,-1.7255,14.54421784,0.5315,-0.5055,0.73350017,13.91,-1.22,13.96339858,14.6815,-2.0555,14.824693,0.5315,-0.5055,0.73350017,14.15,-1.55,14.23464085
17/11/2020 02:30,14.0895,-1.7415,14.19671908,0.5195,-0.5215,0.736099518,13.57,-1.22,13.62473119,14.3195,-2.2515,14.49542454,0.5195,-0.5215,0.736099518,13.8,-1.73,13.90801567
17/11/2020 03:00,13.7815,-1.7515,13.89235381,0.5315,-0.5315,0.751654508,13.25,-1.22,13.3060475,14.0015,-2.3215,14.19265178,0.5315,-0.5315,0.751654508,13.47,-1.79,13.58841418
17/11/2020 03:30,13.6375,-1.733,13.74717045,0.5275,-0.513,0.735816044,13.11,-1.22,13.16664346,13.8575,-2.243,14.03785437,0.5275,-0.513,0.735816044,13.33,-1.73,13.44179304
17/11/2020 04:00,13.326,-1.7775,13.44402403,0.536,-0.5075,0.738141077,12.79,-1.27,12.85289851,13.536,-2.3275,13.73464787,0.536,-0.5075,0.738141077,13,-1.82,13.12678178
17/11/2020 04:30,13.065,-1.991,13.21583543,0.535,-0.491,0.726158385,12.53,-1.5,12.61946512,13.275,-2.471,13.50301692,0.535,-0.491,0.726158385,12.74,-1.98,12.89294381
17/11/2020 05:00,12.977,-2.0525,13.13831364,0.537,-0.4925,0.728646176,12.44,-1.56,12.53743195,13.167,-2.4025,13.38438998,0.537,-0.4925,0.728646176,12.63,-1.91,12.7736056
17/11/2020 05:30,13.28,-2.054,13.43790594,0.54,-0.494,0.731871573,12.74,-1.56,12.83515485,13.48,-2.304,13.67548229,0.54,-0.494,0.731871573,12.94,-1.81,13.0659749
17/11/2020 06:00,13.703,-1.9655,13.84324381,0.533,-0.4955,0.727742571,13.17,-1.47,13.25178479,13.933,-2.2555,14.11438165,0.533,-0.4955,0.727742571,13.4,-1.76,13.51508787
17/11/2020 06:30,14.8895,-1.6055,14.97580851,0.5295,-0.5155,0.738992896,14.36,-1.09,14.40130897,15.2295,-1.8055,15.33615012,0.5295,-0.5155,0.738992896,14.7,-1.29,14.75649349
17/11/2020 07:00,16.0845,-1.208,16.12979864,0.5245,-0.528,0.744234002,15.56,-0.68,15.57485152,16.4645,-1.698,16.55182661,0.5245,-0.528,0.744234002,15.94,-1.17,15.98288147
17/11/2020 07:30,17.637,-0.493,17.64388897,0.527,-0.493,0.721649499,17.11,0,17.11,18.097,-1.253,18.14032574,0.527,-0.493,0.721649499,17.57,-0.76,17.58642943
17/11/2020 08:00,18.5265,-3.2585,18.81087517,0.5265,-0.5085,0.731966188,18,-2.75,18.20885773,19.2765,2.1515,19.39619562,0.5265,-0.5085,0.731966188,18.75,2.66,18.93774274
17/11/2020 08:30,19.754,0.278,19.75595606,0.524,-0.502,0.725658322,19.23,0.78,19.24581253,20.284,-0.502,20.29021094,0.524,-0.502,0.725658322,19.76,0,19.76
17/11/2020 09:00,20.3785,0.2685,20.38026875,0.5285,-0.5115,0.735489293,19.85,0.78,19.86531903,20.8885,-0.5115,20.89476165,0.5285,-0.5115,0.735489293,20.36,0,20.36
17/11/2020 09:30,21.1695,0.4965,21.17532154,0.5295,-0.5035,0.730672635,20.64,1,20.66421061,21.7095,0.1765,21.71021747,0.5295,-0.5035,0.730672635,21.18,0.68,21.19091315
17/11/2020 10:00,21.5415,0.503,21.54737179,0.5415,-0.497,0.735004252,21,1,21.02379604,22.0415,0.183,22.04225967,0.5415,-0.497,0.735004252,21.5,0.68,21.5107508
17/11/2020 10:30,21.7045,0.251,21.70595129,0.5345,-0.509,0.738086208,21.17,0.76,21.18363755,22.2245,0.171,22.22515785,0.5345,-0.509,0.738086208,21.69,0.68,21.70065667
17/11/2020 11:00,22.1505,0.5725,22.15789716,0.5305,-0.4975,0.727280207,21.62,1.07,21.6464616,22.6105,0.1825,22.61123651,0.5305,-0.4975,0.727280207,22.08,0.68,22.09046853
17/11/2020 11:30,22.392,0.5985,22.39999701,0.542,-0.4715,0.718384472,21.85,1.07,21.8761834,22.822,0.2085,22.8229524,0.542,-0.4715,0.718384472,22.28,0.68,22.2903746
