Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2020 12:00,22.458,0.6545,22.46753512,0.538,-0.4855,0.724675272,21.92,1.14,21.94962414,22.818,0.1945,22.81882894,0.538,-0.4855,0.724675272,22.28,0.68,22.2903746
17/11/2020 12:30,22.8585,0.415,22.86226689,0.5385,-0.515,0.745122305,22.32,0.93,22.3393666,23.3785,0.855,23.39412933,0.5385,-0.515,0.745122305,22.84,1.37,22.88105111
17/11/2020 13:00,22.9895,1.042,23.01310223,0.5395,-0.498,0.73420995,22.45,1.54,22.50275761,23.3795,0.272,23.38108219,0.5395,-0.498,0.73420995,22.84,0.77,22.85297574
17/11/2020 13:30,22.4915,0.486,22.49675017,0.5415,-0.504,0.739755534,21.95,0.99,21.9723144,23.1115,-0.504,23.11699479,0.5415,-0.504,0.739755534,22.57,0,22.57
17/11/2020 14:00,22.4165,0.4735,22.42150027,0.5365,-0.5165,0.744717732,21.88,0.99,21.90238571,23.1065,-0.5165,23.11227195,0.5365,-0.5165,0.744717732,22.57,0,22.57
17/11/2020 14:30,22.3495,0.5985,22.35751222,2.3195,-0.7415,2.435139113,20.03,1.34,20.07477273,22.8295,0.3385,22.83200938,2.3195,-0.7415,2.435139113,20.51,1.08,20.53841523
17/11/2020 15:00,22.113,0.5705,22.12035803,0.533,-0.5395,0.758385951,21.58,1.11,21.60852841,22.763,0.1305,22.76337407,0.533,-0.5395,0.758385951,22.23,0.67,22.24009442
17/11/2020 15:30,22.2185,0.572,22.22586165,0.5285,-0.538,0.7541593,21.69,1.11,21.71838392,22.8785,0.132,22.87888079,0.5285,-0.538,0.7541593,22.35,0.67,22.36004025
17/11/2020 16:00,22.667,0.6185,22.67543674,0.517,-0.5515,0.755937332,22.15,1.17,22.18087915,23.367,0.1185,23.36730047,0.517,-0.5515,0.755937332,22.85,0.67,22.85982065
17/11/2020 16:30,23.225,0.3945,23.22835025,0.525,-0.5255,0.742815758,22.7,0.92,22.71863552,23.975,-0.5255,23.98075844,0.525,-0.5255,0.742815758,23.45,0,23.45
17/11/2020 17:00,23.7715,0.2455,23.77276767,0.5215,-0.5045,0.725591138,23.25,0.75,23.26209363,24.6115,-0.5045,24.61667022,0.5215,-0.5045,0.725591138,24.09,0,24.09
17/11/2020 17:30,24.115,0.249,24.11628549,0.525,-0.501,0.725690016,23.59,0.75,23.60191941,24.915,-0.501,24.92003664,0.525,-0.501,0.725690016,24.39,0,24.39
17/11/2020 18:00,23.712,0.191,23.71276924,0.502,-0.479,0.693862378,23.21,0.67,23.21966839,24.452,-0.479,24.45669121,0.502,-0.479,0.693862378,23.95,0,23.95
17/11/2020 18:30,23.307,0.198,23.30784102,0.507,-0.472,0.692699791,22.8,0.67,22.80984217,24.037,-0.472,24.04163374,0.507,-0.472,0.692699791,23.53,0,23.53
17/11/2020 19:00,22.9385,0.283,22.94024567,0.4185,-0.387,0.570009868,22.52,0.67,22.52996449,23.8685,-1.067,23.89233729,0.4185,-0.387,0.570009868,23.45,-0.68,23.4598572
17/11/2020 19:30,22.3425,-1.5075,22.3932995,0.4025,-0.3975,0.565696473,21.94,-1.11,21.96806091,23.2925,2.5925,23.43633104,0.4025,-0.3975,0.565696473,22.89,2.99,23.08445798
17/11/2020 20:00,21.442,-3.399,21.70973434,0.422,-0.409,0.587677633,21.02,-2.99,21.23159203,22.502,0.131,22.50238132,0.422,-0.409,0.587677633,22.08,0.54,22.08660227
17/11/2020 20:30,20.5805,-0.3695,20.58381671,0.4205,-0.3695,0.559777188,20.16,0,20.16,21.3605,-1.2295,21.39585545,0.4205,-0.3695,0.559777188,20.94,-0.86,20.95765254
17/11/2020 21:00,19.732,-1.076,19.76131575,0.432,-0.396,0.586037541,19.3,-0.68,19.31197556,20.472,-1.376,20.51819095,0.432,-0.396,0.586037541,20.04,-0.98,20.06394777
17/11/2020 21:30,19.3475,-1.0995,19.37871659,0.4275,-0.4195,0.598946158,18.92,-0.68,18.93221593,19.3875,-1.4995,19.44540194,0.4275,-0.4195,0.598946158,18.96,-1.08,18.99073458
17/11/2020 22:00,18.433,-1.269,18.47662983,0.443,-0.419,0.609762249,17.99,-0.85,18.01006941,18.423,-1.649,18.49665186,0.443,-0.419,0.609762249,17.98,-1.23,18.02202264
17/11/2020 22:30,16.9755,-1.5775,17.04863943,0.4655,-0.3575,0.586938242,16.51,-1.22,16.55501435,17.2555,-1.8775,17.357341,0.4655,-0.3575,0.586938242,16.79,-1.52,16.85866246
17/11/2020 23:00,16.097,-1.5155,16.16818324,0.447,-0.2955,0.535844427,15.65,-1.22,15.69748069,16.247,-1.8155,16.34812066,0.447,-0.2955,0.535844427,15.8,-1.52,15.87294554
17/11/2020 23:30,15.3705,-1.5145,15.44493381,0.4405,-0.3545,0.565429483,14.93,-1.16,14.97499583,15.8005,-2.1245,15.94268799,0.4405,-0.3545,0.565429483,15.36,-1.77,15.4616461
18/11/2020 00:00,15.132,-1.487,15.20488714,0.442,-0.407,0.600843574,14.69,-1.08,14.72964697,15.522,-2.177,15.67392143,0.442,-0.407,0.600843574,15.08,-1.77,15.18352067
18/11/2020 00:30,14.946,-1.647,15.03647316,0.426,-0.387,0.575538878,14.52,-1.26,14.57456689,15.336,-2.367,15.51758954,0.426,-0.387,0.575538878,14.91,-1.98,15.04089426
18/11/2020 01:00,15.2365,-1.539,15.31402799,0.4165,-0.379,0.563128094,14.82,-1.16,14.86532879,15.5665,-2.239,15.72669842,0.4165,-0.379,0.563128094,15.15,-1.86,15.26375118
18/11/2020 01:30,15.005,-1.553,15.08515277,0.425,-0.393,0.578855768,14.58,-1.16,14.62607261,15.305,-2.253,15.46993969,0.425,-0.393,0.578855768,14.88,-1.86,14.99579941
18/11/2020 02:00,14.596,-1.5905,14.68240124,0.476,-0.4305,0.641799229,14.12,-1.16,14.1675686,14.886,-2.2905,15.06118808,0.476,-0.4305,0.641799229,14.41,-1.86,14.52954576
18/11/2020 02:30,14.111,-1.678,14.21041889,0.501,-0.458,0.67879673,13.61,-1.22,13.66457098,14.401,-2.408,14.6009337,0.501,-0.458,0.67879673,13.9,-1.95,14.03611413
18/11/2020 03:00,14.109,-1.6045,14.19994018,0.439,-0.4445,0.624740946,13.67,-1.16,13.71912898,14.399,-2.3245,14.58542085,0.439,-0.4445,0.624740946,13.96,-1.88,14.08602144
18/11/2020 03:30,13.9645,-1.615,14.0575775,0.4945,-0.455,0.671978608,13.47,-1.16,13.51985577,14.2245,-2.215,14.39592391,0.4945,-0.455,0.671978608,13.73,-1.76,13.84234445
18/11/2020 04:00,13.639,-1.7005,13.74459971,0.489,-0.4605,0.671700268,13.15,-1.24,13.20833449,13.889,-2.2205,14.06538095,0.489,-0.4605,0.671700268,13.4,-1.76,13.51508787
18/11/2020 04:30,13.306,-1.9245,13.44445374,0.416,-0.4045,0.580238098,12.89,-1.52,12.97931046,13.526,-2.4345,13.74334262,0.416,-0.4045,0.580238098,13.11,-2.03,13.26623534
18/11/2020 05:00,13.24,-2.0315,13.39494652,0.51,-0.4215,0.66163604,12.73,-1.61,12.83140678,13.54,-2.4515,13.76013998,0.51,-0.4215,0.66163604,13.03,-2.03,13.18718317
18/11/2020 05:30,13.4755,-2.0385,13.62881442,0.5055,-0.4285,0.662678278,12.97,-1.61,13.06954475,13.8155,-2.3185,14.0086931,0.5055,-0.4285,0.662678278,13.31,-1.89,13.44351888
18/11/2020 06:00,13.7175,-2.2765,13.90511627,0.5375,-0.4565,0.705193945,13.18,-1.82,13.3050667,14.1575,-1.6865,14.25759757,0.5375,-0.4565,0.705193945,13.62,-1.23,13.67542687
18/11/2020 06:30,14.793,-1.643,14.8839611,0.513,-0.483,0.704597758,14.28,-1.16,14.32703738,15.153,-1.933,15.27579451,0.513,-0.483,0.704597758,14.64,-1.45,14.71163145
18/11/2020 07:00,16.1445,-1.21,16.18978012,0.4645,-0.45,0.646730431,15.68,-0.76,15.69840756,16.5845,-1.38,16.64181601,0.4645,-0.45,0.646730431,16.12,-0.93,16.14680464
18/11/2020 07:30,17.62,-1.742,17.70590195,0.53,-0.492,0.723162499,17.09,-1.25,17.13565289,18.11,-0.982,18.13660453,0.53,-0.492,0.723162499,17.58,-0.49,17.58682746
18/11/2020 08:00,18.6375,0.1855,18.63842312,0.4775,-0.4845,0.680254732,18.16,0.67,18.17235538,19.2475,-1.1645,19.28269474,0.4775,-0.4845,0.680254732,18.77,-0.68,18.78231349
18/11/2020 08:30,19.52,1.5185,19.57897449,0.47,-0.4615,0.658697389,19.05,1.98,19.15262123,20.08,-3.6315,20.4057392,0.47,-0.4615,0.658697389,19.61,-3.17,19.86456644
18/11/2020 09:00,20.073,0.2145,20.07414604,0.533,-0.4955,0.727742571,19.54,0.71,19.55289493,20.723,-0.4955,20.72892301,0.533,-0.4955,0.727742571,20.19,0,20.19
18/11/2020 09:30,20.714,0.3405,20.71679841,0.534,-0.4895,0.724407517,20.18,0.83,20.19706167,21.444,-0.4895,21.44958616,0.534,-0.4895,0.724407517,20.91,0,20.91
18/11/2020 10:00,21.0575,0.4575,21.06246929,0.5375,-0.4725,0.715655294,20.52,0.93,20.54106375,21.7875,0.1975,21.78839513,0.5375,-0.4725,0.715655294,21.25,0.67,21.26055973
18/11/2020 10:30,21.179,0.195,21.17989769,0.539,-0.495,0.731810085,20.64,0.69,20.65153021,21.919,-0.495,21.92458862,0.539,-0.495,0.731810085,21.38,0,21.38
18/11/2020 11:00,21.56,0.46,21.56490668,0.54,-0.47,0.715891053,21.02,0.93,21.04056321,22.29,0.2,22.29089725,0.54,-0.47,0.715891053,21.75,0.67,21.76031709
18/11/2020 11:30,21.8095,0.4845,21.81488094,0.5095,-0.4455,0.67680167,21.3,0.93,21.32029315,22.5395,0.2245,22.54061802,0.5095,-0.4455,0.67680167,22.03,0.67,22.04018602
18/11/2020 12:00,22.235,0.6285,22.24388089,0.145,-0.4715,0.493292256,22.09,1.1,22.117371,22.955,0.1985,22.95585823,0.145,-0.4715,0.493292256,22.81,0.67,22.81983786
18/11/2020 12:30,22.7565,0.7325,22.76828602,0.1265,-0.4575,0.474666725,22.63,1.19,22.66126651,23.5365,0.2125,23.53745926,0.1265,-0.4575,0.474666725,23.41,0.67,23.41958582
18/11/2020 13:00,22.9915,0.8845,23.00850739,0.1015,-0.4655,0.476437299,22.89,1.35,22.9297754,23.7815,0.2045,23.78237924,0.1015,-0.4655,0.476437299,23.68,0.67,23.68947657
18/11/2020 13:30,22.923,0.546,22.92950163,0.033,-0.404,0.405345532,22.89,0.95,22.90970537,23.713,0.266,23.71449188,0.033,-0.404,0.405345532,23.68,0.67,23.68947657
18/11/2020 14:00,21.964,-2.732,22.13325823,0.134,-0.502,0.519576751,21.83,-2.23,21.94360499,23.314,2.878,23.49096592,0.134,-0.502,0.519576751,23.18,3.38,23.4251318
18/11/2020 14:30,22.081,0.2315,22.0822135,0.101,-0.4585,0.469492545,21.98,0.69,21.99082763,22.751,2.9215,22.93781078,0.101,-0.4585,0.469492545,22.65,3.38,22.90080566
18/11/2020 15:00,21.7485,0.295,21.75050062,0.1485,-0.485,0.507225049,21.6,0.78,21.61407875,22.3185,-0.485,22.32376911,0.1485,-0.485,0.507225049,22.17,0,22.17
18/11/2020 15:30,21.8375,0.321,21.83985914,0.1775,-0.459,0.492125238,21.66,0.78,21.67403977,22.4575,-0.459,22.46219017,0.1775,-0.459,0.492125238,22.28,0,22.28
18/11/2020 16:00,22.3205,0.3235,22.32284418,0.5005,-0.4565,0.677416046,21.82,0.78,21.83393689,23.0505,-0.4565,23.0550199,0.5005,-0.4565,0.677416046,22.55,0,22.55
18/11/2020 16:30,22.7465,0.27,22.74810239,0.4865,-0.44,0.655959031,22.26,0.71,22.27132012,23.4965,-1.12,23.52317819,0.4865,-0.44,0.655959031,23.01,-0.68,23.02004561
18/11/2020 17:00,23.318,-2.1825,23.41991525,0.518,-0.4325,0.674818679,22.8,-1.75,22.86706146,24.278,2.4775,24.40408347,0.518,-0.4325,0.674818679,23.76,2.91,23.93753747
18/11/2020 17:30,24.5675,0.276,24.56905029,0.4975,-0.444,0.666815004,24.07,0.72,24.08076618,24.8375,-0.444,24.8414682,0.4975,-0.444,0.666815004,24.34,0,24.34
18/11/2020 18:00,23.9245,0.265,23.92596759,0.5245,-0.455,0.694352396,23.4,0.72,23.4110743,24.8145,-0.455,24.8186711,0.5245,-0.455,0.694352396,24.29,0,24.29
18/11/2020 18:30,23.3075,0.1875,23.30825417,0.5375,-0.4825,0.722296684,22.77,0.67,22.77985514,24.0975,-0.4825,24.10233002,0.5375,-0.4825,0.722296684,23.56,0,23.56
18/11/2020 19:00,22.8575,0.1945,22.85832751,0.5375,-0.4755,0.717639533,22.32,0.67,22.33005374,23.6075,-0.4755,23.61228825,0.5375,-0.4755,0.717639533,23.07,0,23.07
18/11/2020 19:30,22.432,-0.477,22.43707095,0.532,-0.477,0.714529915,21.9,0,21.9,22.992,-0.477,22.99694747,0.532,-0.477,0.714529915,22.46,0,22.46
18/11/2020 20:00,21.819,-0.4845,21.8243786,0.529,-0.4845,0.717343188,21.29,0,21.29,22.309,-1.1645,22.339372,0.529,-0.4845,0.717343188,21.78,-0.68,21.79061266
18/11/2020 20:30,20.611,-1.1725,20.64432312,0.531,-0.4925,0.724235632,20.08,-0.68,20.09151065,21.301,-1.2425,21.33720711,0.531,-0.4925,0.724235632,20.77,-0.75,20.78353675
18/11/2020 21:00,19.7315,-3.5515,20.04857213,0.5315,-0.5015,0.730749273,19.2,-3.05,19.4407433,20.2215,-0.1515,20.22206751,0.5315,-0.5015,0.730749273,19.69,0.35,19.69311047
18/11/2020 21:30,19.1325,-2.079,19.24512399,0.5325,-0.489,0.722964211,18.6,-1.59,18.66783598,19.3325,-0.769,19.34778843,0.5325,-0.489,0.722964211,18.8,-0.28,18.80208499
18/11/2020 22:00,18.0845,-1.333,18.13356085,0.5345,-0.473,0.713736121,17.55,-0.86,17.57105859,18.4145,-1.793,18.50158532,0.5345,-0.473,0.713736121,17.88,-1.32,17.92865862
18/11/2020 22:30,17.116,-1.5775,17.1885416,0.536,-0.4675,0.711232908,16.58,-1.11,16.61711467,17.346,-1.7875,17.43785744,0.536,-0.4675,0.711232908,16.81,-1.32,16.86174665
18/11/2020 23:00,16.125,-1.637,16.20788061,0.535,-0.467,0.710150688,15.59,-1.17,15.6338415,16.435,-1.847,16.53845924,0.535,-0.467,0.710150688,15.9,-1.38,15.95977443
18/11/2020 23:30,15.3745,-1.752,15.47400253,0.5345,-0.462,0.706494338,14.84,-1.29,14.89596254,15.8245,-1.952,15.94443803,0.5345,-0.462,0.706494338,15.29,-1.49,15.36242819
19/11/2020 00:00,14.7825,-1.7585,14.88672659,0.5325,-0.4685,0.70925912,14.25,-1.29,14.30827034,15.1825,-2.0185,15.31609116,0.5325,-0.4685,0.70925912,14.65,-1.55,14.73176839
19/11/2020 00:30,14.721,-1.7605,14.82589631,0.531,-0.4705,0.70945842,14.19,-1.29,14.24851571,15.061,-2.2605,15.22969406,0.531,-0.4705,0.70945842,14.53,-1.79,14.6398429
19/11/2020 01:00,14.9945,-1.7575,15.09714663,0.5345,-0.4675,0.710103162,14.46,-1.29,14.51742746,15.2845,-2.2575,15.45031542,0.5345,-0.4675,0.710103162,14.75,-1.79,14.85821658
19/11/2020 01:30,14.9015,-1.7475,15.00361485,0.5315,-0.4575,0.701283466,14.37,-1.29,14.42778569,15.1715,-2.2475,15.33706845,0.5315,-0.4575,0.701283466,14.64,-1.79,14.7490237
19/11/2020 02:00,14.535,-1.77,14.6423743,0.535,-0.48,0.718766304,14,-1.29,14.05930653,14.765,-2.27,14.938478,0.535,-0.48,0.718766304,14.23,-1.79,14.3421407
19/11/2020 02:30,13.8645,-2.0215,14.01109641,0.5345,-0.4715,0.712742941,13.33,-1.55,13.41981371,14.1245,-2.4615,14.3373806,0.5345,-0.4715,0.712742941,13.59,-1.99,13.73492628
19/11/2020 03:00,13.642,-2.0025,13.78818952,0.532,-0.4525,0.698412665,13.11,-1.55,13.20131054,13.862,-2.4425,14.07554085,0.532,-0.4525,0.698412665,13.33,-1.99,13.47772236
19/11/2020 03:30,13.5095,-1.948,13.64922321,0.5295,-0.468,0.706678321,12.98,-1.48,13.06410349,13.7095,-2.458,13.92810663,0.5295,-0.468,0.706678321,13.18,-1.99,13.32938483
19/11/2020 04:00,13.254,-2.0015,13.40427239,0.534,-0.4515,0.699291248,12.72,-1.55,12.8140899,13.474,-2.4915,13.70241761,0.534,-0.4515,0.699291248,12.94,-2.04,13.09981679
19/11/2020 04:30,13.126,-2.0135,13.27953532,0.536,-0.4635,0.708610083,12.59,-1.55,12.6850542,13.336,-2.5035,13.56895015,0.536,-0.4635,0.708610083,12.8,-2.04,12.96154312
19/11/2020 05:00,13.1235,-2.02,13.27805152,0.5335,-0.47,0.711000879,12.59,-1.55,12.6850542,13.3335,-2.46,13.55853319,0.5335,-0.47,0.711000879,12.8,-1.99,12.95376779
19/11/2020 05:30,13.448,-1.9915,13.59465984,0.518,-0.4415,0.680621958,12.93,-1.55,13.02257271,13.728,-2.4315,13.9416705,0.518,-0.4415,0.680621958,13.21,-1.99,13.35904937
19/11/2020 06:00,13.9975,-1.811,14.11416761,0.5175,-0.441,0.679917091,13.48,-1.37,13.5494391,14.2775,-2.271,14.45698611,0.5175,-0.441,0.679917091,13.76,-1.83,13.88115629
19/11/2020 06:30,15.1415,-1.5085,15.21645801,0.5215,-0.4685,0.701038159,14.62,-1.04,14.65694375,15.4915,-1.9885,15.61860123,0.5215,-0.4685,0.701038159,14.97,-1.52,15.04696979
19/11/2020 07:00,16.41,-1.163,16.45116011,0.51,-0.473,0.695578177,15.9,-0.69,15.91496466,16.84,-1.503,16.90693967,0.51,-0.473,0.695578177,16.33,-1.03,16.36245092
19/11/2020 07:30,17.905,0.92,17.92862028,0.505,-0.44,0.669794745,17.4,1.36,17.4530685,18.435,-1.23,18.47598779,0.505,-0.44,0.669794745,17.93,-0.79,17.94739535
19/11/2020 08:00,18.757,-0.444,18.76225426,0.497,-0.444,0.666442045,18.26,0,18.26,19.337,-1.124,19.36963977,0.497,-0.444,0.666442045,18.84,-0.68,18.85226777
19/11/2020 08:30,19.8265,0.295,19.82869454,0.4465,-0.405,0.6028161,19.38,0.7,19.39263778,20.4565,-0.405,20.46050872,0.4465,-0.405,0.6028161,20.01,0,20.01
19/11/2020 09:00,20.539,0.2905,20.54105429,0.449,-0.4095,0.607693385,20.09,0.7,20.10219142,21.009,-0.4095,21.01299054,0.449,-0.4095,0.607693385,20.56,0,20.56
19/11/2020 09:30,21.4785,0.3285,21.48101195,0.4985,-0.4415,0.665901269,20.98,0.77,20.99412537,21.4685,0.2285,21.46971599,0.4985,-0.4415,0.665901269,20.97,0.67,20.98070066
19/11/2020 10:00,21.7825,0.297,21.78452467,0.4125,-0.373,0.556134201,21.37,0.67,21.38050046,21.7525,-0.373,21.75569777,0.4125,-0.373,0.556134201,21.34,0,21.34
19/11/2020 10:30,21.6375,0.263,21.6390983,0.4275,-0.407,0.59025863,21.21,0.67,21.22057963,22.1675,0.263,22.16906009,0.4275,-0.407,0.59025863,21.74,0.67,21.75032184
19/11/2020 11:00,21.7855,0.3625,21.7885157,0.4155,-0.3775,0.561379105,21.37,0.74,21.38280852,22.3655,0.2925,22.3674126,0.4155,-0.3775,0.561379105,21.95,0.67,21.96022313
19/11/2020 11:30,22.204,0.329,22.20643729,0.464,-0.411,0.619852402,21.74,0.74,21.75259065,22.644,0.259,22.64548116,0.464,-0.411,0.619852402,22.18,0.67,22.19011717
19/11/2020 12:00,22.3065,0.4905,22.31189218,0.4165,-0.3795,0.563464728,21.89,0.87,21.90728189,22.7065,0.2905,22.70835821,0.4165,-0.3795,0.563464728,22.29,0.67,22.30006726
19/11/2020 12:30,22.4605,0.464,22.46529226,0.4405,-0.406,0.59906281,22.02,0.87,22.03717995,22.9505,0.264,22.95201835,0.4405,-0.406,0.59906281,22.51,0.67,22.51996892
19/11/2020 13:00,22.313,0.4625,22.3177928,0.453,-0.4075,0.609315395,21.86,0.87,21.87730559,22.863,0.2625,22.86450689,0.453,-0.4075,0.609315395,22.41,0.67,22.42001338
19/11/2020 13:30,21.995,0.2495,21.99641505,0.435,-0.4205,0.605016735,21.56,0.67,21.57040797,22.715,-0.4205,22.71889181,0.435,-0.4205,0.605016735,22.28,0,22.28
19/11/2020 14:00,21.859,0.292,21.86095023,0.419,-0.378,0.564309312,21.44,0.67,21.4504662,22.439,-0.378,22.44218361,0.419,-0.378,0.564309312,22.02,0,22.02
19/11/2020 14:30,22.345,0.255,22.34645498,0.425,-0.415,0.594011784,21.92,0.67,21.93023712,22.445,0.255,22.44644849,0.425,-0.415,0.594011784,22.02,0.67,22.03019065
19/11/2020 15:00,22.0555,0.2905,22.05741305,0.4055,-0.3795,0.555383201,21.65,0.67,21.66036472,22.4255,0.2905,22.42738149,0.4055,-0.3795,0.555383201,22.02,0.67,22.03019065
19/11/2020 15:30,21.8905,0.2715,21.89218359,0.4205,-0.3985,0.579329354,21.47,0.67,21.48045158,22.6505,0.2715,22.65212711,0.4205,-0.3985,0.579329354,22.23,0.67,22.24009442
19/11/2020 16:00,22.676,0.344,22.67860913,0.396,-0.326,0.512924946,22.28,0.67,22.29007178,23.116,-0.326,23.11829864,0.396,-0.326,0.512924946,22.72,0,22.72
19/11/2020 16:30,23.293,-0.726,23.3043113,0.393,-0.296,0.492001016,22.9,-0.43,22.90403676,23.673,2.374,23.79173817,0.393,-0.296,0.492001016,23.28,2.67,23.43261189
19/11/2020 17:00,23.3315,-3.328,23.56765742,0.4315,-0.248,0.497690918,22.9,-3.08,23.1061983,25.0215,1.812,25.08702466,0.4315,-0.248,0.497690918,24.59,2.06,24.67613625
19/11/2020 17:30,23.7615,-0.268,23.7630113,0.5315,-0.268,0.595244698,23.23,0,23.23,24.8815,-0.948,24.89955313,0.5315,-0.268,0.595244698,24.35,-0.68,24.35949302
19/11/2020 18:00,23.764,0.38,23.76703801,0.534,-0.29,0.607664381,23.23,0.67,23.23966007,24.514,-0.97,24.53318357,0.534,-0.29,0.607664381,23.98,-0.68,23.98963943
19/11/2020 18:30,23.626,-0.3405,23.62845353,0.396,-0.3405,0.522260711,23.23,0,23.23,24.236,-1.0205,24.25747547,0.396,-0.3405,0.522260711,23.84,-0.68,23.84969601
19/11/2020 19:00,23.0745,0.313,23.07662279,0.3945,-0.357,0.532051924,22.68,0.67,22.68989423,24.2345,-1.037,24.25667659,0.3945,-0.357,0.532051924,23.84,-0.68,23.84969601
19/11/2020 19:30,22.445,-0.356,22.44782308,0.395,-0.356,0.531752762,22.05,0,22.05,23.525,-1.116,23.55145603,0.395,-0.356,0.531752762,23.13,-0.76,23.14248258
19/11/2020 20:00,21.874,-0.3395,21.87663448,0.394,-0.3395,0.52009254,21.48,0,21.48,22.514,-1.2495,22.54864622,0.394,-0.3395,0.52009254,22.12,-0.91,22.13871044
19/11/2020 20:30,20.637,-1.0125,20.66182289,0.397,-0.3025,0.499114466,20.24,-0.71,20.25244923,21.587,-1.5125,21.63992203,0.397,-0.3025,0.499114466,21.19,-1.21,21.22451884
19/11/2020 21:00,20.2385,-1.1,20.26837148,0.3985,-0.3,0.498800812,19.84,-0.8,19.85612248,20.7285,-1.61,20.79093101,0.3985,-0.3,0.498800812,20.33,-1.31,20.37216238
19/11/2020 21:30,19.373,-1.1375,19.40636584,0.393,-0.3375,0.518030163,18.98,-0.8,18.99685237,20.233,-1.7675,20.31005527,0.393,-0.3375,0.518030163,19.84,-1.43,19.89146802
19/11/2020 22:00,18.543,-2.6145,18.72641074,0.393,-0.3545,0.529262931,18.15,-2.26,18.29016402,19.593,-0.5445,19.60056451,0.393,-0.3545,0.529262931,19.2,-0.19,19.20094008
19/11/2020 22:30,17.723,-1.4885,17.78539742,0.393,-0.2985,0.493509118,17.33,-1.19,17.37080885,18.453,-2.0685,18.56857295,0.393,-0.2985,0.493509118,18.06,-1.77,18.14652859
19/11/2020 23:00,16.703,-1.5945,16.77893439,0.393,-0.2945,0.491100041,16.31,-1.3,16.36172668,17.443,-2.1445,17.57433154,0.393,-0.2945,0.491100041,17.05,-1.85,17.15007289
19/11/2020 23:30,15.923,-1.6605,16.00934693,0.393,-0.3105,0.500858513,15.53,-1.35,15.58856632,16.603,-2.1605,16.7429797,0.393,-0.3105,0.500858513,16.21,-1.85,16.31522602
20/11/2020 00:00,15.383,-1.6655,15.47289822,0.393,-0.3155,0.503973462,14.99,-1.35,15.05066776,15.983,-2.2755,16.14416889,0.393,-0.3155,0.503973462,15.59,-1.96,15.71272414
20/11/2020 00:30,15.093,-1.835,15.20414003,0.393,-0.295,0.491400041,14.7,-1.54,14.78044654,15.693,-2.445,15.88232584,0.393,-0.295,0.491400041,15.3,-2.15,15.45032362
20/11/2020 01:00,15.463,-1.741,15.5607021,0.393,-0.291,0.489009202,15.07,-1.45,15.13959709,16.033,-2.371,16.20736654,0.393,-0.291,0.489009202,15.64,-2.08,15.77770579
20/11/2020 01:30,15.183,-1.7475,15.28323412,0.393,-0.2975,0.49290491,14.79,-1.45,14.86090845,15.743,-2.3775,15.92151234,0.393,-0.2975,0.49290491,15.35,-2.08,15.49028405
20/11/2020 02:00,14.803,-1.7555,14.90672966,0.393,-0.3055,0.497774296,14.41,-1.45,14.48276907,15.343,-2.3855,15.52733909,0.393,-0.3055,0.497774296,14.95,-2.08,15.09400212
20/11/2020 02:30,14.173,-3.59,14.62060289,0.393,-0.34,0.51966239,13.78,-3.25,14.15806837,14.953,-0.71,14.96984666,0.393,-0.34,0.51966239,14.56,-0.37,14.56470048
20/11/2020 03:00,13.753,-5.0665,14.65654909,0.393,-0.3465,0.523938212,13.36,-4.72,14.16926251,14.743,0.7335,14.76123542,0.393,-0.3465,0.523938212,14.35,1.08,14.39058373
20/11/2020 03:30,13.753,-5.0085,14.63660074,0.393,-0.3385,0.518682224,13.36,-4.67,14.15268526,14.743,0.8315,14.76642954,0.393,-0.3385,0.518682224,14.35,1.17,14.39761786
20/11/2020 04:00,13.493,-2.118,13.65821998,0.393,-0.328,0.51189159,13.1,-1.79,13.22172833,14.023,-2.408,14.22824631,0.393,-0.328,0.51189159,13.63,-2.08,13.78779533
20/11/2020 04:30,13.493,-2.1195,13.65845267,0.393,-0.3295,0.512854024,13.1,-1.79,13.22172833,14.023,-2.6995,14.2804702,0.393,-0.3295,0.512854024,13.63,-2.37,13.83451481
20/11/2020 05:00,13.493,-2.118,13.65821998,0.393,-0.328,0.51189159,13.1,-1.79,13.22172833,13.953,-2.698,14.21145359,0.393,-0.328,0.51189159,13.56,-2.37,13.76555484
20/11/2020 05:30,13.673,-2.117,13.83591768,0.393,-0.327,0.511251406,13.28,-1.79,13.40009328,14.113,-2.697,14.36838815,0.393,-0.327,0.511251406,13.72,-2.37,13.92319288
20/11/2020 06:00,14.033,-2.0175,14.17728448,0.393,-0.3175,0.505227919,13.64,-1.7,13.74553018,14.473,-2.6375,14.71136075,0.393,-0.3175,0.505227919,14.08,-2.32,14.26985634
20/11/2020 06:30,15.063,-4.291,15.66226835,0.393,-0.341,0.520317211,14.67,-3.95,15.1924784,15.983,0.469,15.98987961,0.393,-0.341,0.520317211,15.59,0.81,15.61102815
20/11/2020 07:00,16.197,-4.234,16.74125339,0.397,-0.354,0.531906947,15.8,-3.88,16.26943146,17.267,1.486,17.33082471,0.397,-0.354,0.531906947,16.87,1.84,16.97004714
20/11/2020 07:30,17.831,-3.9905,18.27207299,0.431,-0.4205,0.6021472,17.4,-3.57,17.7624576,18.241,-0.3505,18.24436711,0.431,-0.4205,0.6021472,17.81,0.07,17.81013756
20/11/2020 08:00,19.105,-0.424,19.10970437,0.435,-0.424,0.607454525,18.67,0,18.67,19.415,-1.104,19.44636318,0.435,-0.424,0.607454525,18.98,-0.68,18.99217734
20/11/2020 08:30,19.9765,-0.429,19.98110591,0.4665,-0.429,0.633769083,19.51,0,19.51,20.2665,-1.109,20.29682003,0.4665,-0.429,0.633769083,19.8,-0.68,19.81167333
20/11/2020 09:00,20.5215,0.222,20.52270075,0.5015,-0.448,0.672462824,20.02,0.67,20.03120815,21.0515,-1.128,21.08169908,0.5015,-0.448,0.672462824,20.55,-0.68,20.56124753
20/11/2020 09:30,21.6605,0.187,21.66130719,0.5005,-0.483,0.695549603,21.16,0.67,21.17060462,21.6505,-0.483,21.65588694,0.5005,-0.483,0.695549603,21.15,0,21.15
20/11/2020 10:00,21.893,0.187,21.89379862,0.533,-0.483,0.719289928,21.36,0.67,21.37050538,21.923,-0.483,21.92832,0.533,-0.483,0.719289928,21.39,0,21.39
20/11/2020 10:30,22.2595,0.2645,22.26107141,0.5295,-0.4755,0.711667408,21.73,0.74,21.74259644,22.1895,-0.4755,22.19459417,0.5295,-0.4755,0.711667408,21.66,0,21.66
20/11/2020 11:00,22.679,0.3525,22.68173929,0.529,-0.4775,0.712634022,22.15,0.83,22.16554534,22.499,0.1925,22.49982349,0.529,-0.4775,0.712634022,21.97,0.67,21.98021383
20/11/2020 11:30,22.918,0.569,22.92506238,0.528,-0.501,0.727863311,22.39,1.07,22.41555264,23.308,0.169,23.30861268,0.528,-0.501,0.727863311,22.78,0.67,22.78985081
20/11/2020 12:00,23.0875,0.558,23.09424214,0.5275,-0.512,0.735119208,22.56,1.07,22.5853603,23.5175,0.158,23.51803075,0.5275,-0.512,0.735119208,22.99,0.67,22.99976087
20/11/2020 12:30,23.635,0.7265,23.64616306,0.535,-0.5035,0.734668122,23.1,1.23,23.13272358,23.645,0.1665,23.64558621,0.535,-0.5035,0.734668122,23.11,0.67,23.11971021
20/11/2020 13:00,23.5555,0.8195,23.56975096,0.5355,-0.5005,0.732980559,23.02,1.32,23.05781429,23.9355,0.2595,23.93690666,0.5355,-0.5005,0.732980559,23.4,0.76,23.41233863
20/11/2020 13:30,23.08,0.2275,23.08112121,0.54,-0.5025,0.737635581,22.54,0.73,22.55181811,23.28,-0.5025,23.28542261,0.54,-0.5025,0.737635581,22.74,0,22.74
20/11/2020 14:00,22.926,0.277,22.92767334,0.536,-0.503,0.73505442,22.39,0.78,22.4035823,23.276,-0.503,23.28143434,0.536,-0.503,0.73505442,22.74,0,22.74
20/11/2020 14:30,23.016,0.2935,23.01787128,0.486,-0.4865,0.687661436,22.53,0.78,22.54349795,23.136,-0.4865,23.14111446,0.486,-0.4865,0.687661436,22.65,0,22.65
20/11/2020 15:00,22.9315,0.286,22.93328342,0.4915,-0.494,0.696855975,22.44,0.78,22.45355206,23.0415,-0.494,23.04679497,0.4915,-0.494,0.696855975,22.55,0,22.55
20/11/2020 15:30,22.636,0.212,22.63699273,0.516,-0.508,0.724099441,22.12,0.72,22.1317148,23.066,0.162,23.06656888,0.516,-0.508,0.724099441,22.55,0.67,22.55995124
20/11/2020 16:00,22.896,0.2135,22.8969954,0.516,-0.5065,0.723047889,22.38,0.72,22.39157877,23.366,0.1635,23.36657203,0.516,-0.5065,0.723047889,22.85,0.67,22.85982065
20/11/2020 16:30,23.3415,0.269,23.34305,0.4415,-0.401,0.596425393,22.9,0.67,22.90979921,23.8515,-0.401,23.85487064,0.4415,-0.401,0.596425393,23.41,0,23.41
20/11/2020 17:00,23.814,-0.3385,23.81640565,0.404,-0.3385,0.527065698,23.41,0,23.41,24.044,-1.0185,24.06556208,0.404,-0.3385,0.527065698,23.64,-0.68,23.64977801
20/11/2020 17:30,23.822,-0.3585,23.8246974,0.412,-0.3585,0.546137574,23.41,0,23.41,24.392,-1.0385,24.41409729,0.412,-0.3585,0.546137574,23.98,-0.68,23.98963943
20/11/2020 18:00,23.297,-0.329,23.29932295,0.397,-0.329,0.515606439,22.9,0,22.9,23.877,-1.009,23.89830977,0.397,-0.329,0.515606439,23.48,-0.68,23.48984461
20/11/2020 18:30,22.707,-0.334,22.70945629,0.397,-0.334,0.518811141,22.31,0,22.31,23.267,-1.134,23.29461837,0.397,-0.334,0.518811141,22.87,-0.8,22.88398785
20/11/2020 19:00,22.14,-3.641,22.43739024,0.4,-0.341,0.525624391,21.74,-3.3,21.98903363,23.03,0.379,23.03311835,0.4,-0.341,0.525624391,22.63,0.72,22.64145093
20/11/2020 19:30,21.5105,-3.883,21.85816322,0.4005,-0.353,0.533862576,21.11,-3.53,21.40310725,22.6105,1.927,22.69246657,0.4005,-0.353,0.533862576,22.21,2.28,22.32672166
20/11/2020 20:00,21.02,-4.0805,21.41240015,0.42,-0.3905,0.573489538,20.6,-3.69,20.92787854,21.81,1.7695,21.88166425,0.42,-0.3905,0.573489538,21.39,2.16,21.49878369
20/11/2020 20:30,20.4685,-1.1085,20.4984942,0.4485,-0.4285,0.620293882,20.02,-0.68,20.03154512,20.6285,-1.5885,20.68957091,0.4485,-0.4285,0.620293882,20.18,-1.16,20.21331245
20/11/2020 21:00,19.4445,-1.251,19.48470121,0.4745,-0.451,0.654638259,18.97,-0.8,18.98686125,20.0245,-1.771,20.10266254,0.4745,-0.451,0.654638259,19.55,-1.32,19.59451199
20/11/2020 21:30,18.74,-1.541,18.80325187,0.48,-0.461,0.665523103,18.26,-1.08,18.29191078,18.94,-1.941,19.03919854,0.48,-0.461,0.665523103,18.46,-1.48,18.51923325
20/11/2020 22:00,17.7215,-3.487,18.0613048,0.4515,-0.427,0.621434832,17.27,-3.06,17.5389994,18.4515,-0.167,18.45225572,0.4515,-0.427,0.621434832,18,0.26,18.00187768
20/11/2020 22:30,17.1305,-3.1895,17.42489428,0.4305,-0.4095,0.594155283,16.7,-2.78,16.92980803,17.5405,-0.7595,17.5569354,0.4305,-0.4095,0.594155283,17.11,-0.35,17.1135794
20/11/2020 23:00,16.2375,-1.892,16.34735667,0.4475,-0.422,0.615093692,15.79,-1.47,15.8582786,16.6175,-2.452,16.79742868,0.4475,-0.422,0.615093692,16.17,-2.03,16.29692609
20/11/2020 23:30,15.391,-1.953,15.51441555,0.441,-0.423,0.611072827,14.95,-1.53,15.02808704,15.711,-2.533,15.91388105,0.441,-0.423,0.611072827,15.27,-2.11,15.41509001
21/11/2020 00:00,14.8175,-2.041,14.95740577,0.4075,-0.371,0.551087334,14.41,-1.67,14.50644684,15.1075,-2.591,15.3280735,0.4075,-0.371,0.551087334,14.7,-2.22,14.86668759
21/11/2020 00:30,14.6035,-3.846,15.10145451,0.4135,-0.366,0.552212142,14.19,-3.48,14.6104928,15.1135,-0.756,15.13239632,0.4135,-0.366,0.552212142,14.7,-0.39,14.70517256
21/11/2020 01:00,14.8905,-2.695,15.13241604,0.4505,-0.415,0.61251551,14.44,-2.28,14.61889189,15.2105,-1.825,15.31959318,0.4505,-0.415,0.61251551,14.76,-1.41,14.82719461
21/11/2020 01:30,14.8155,-2.0435,14.95576586,0.4555,-0.4335,0.628810385,14.36,-1.61,14.44997232,15.0055,-2.5735,15.22458316,0.4555,-0.4335,0.628810385,14.55,-2.14,14.70653256
21/11/2020 02:00,14.38,-1.996,14.51786541,0.48,-0.476,0.676,13.9,-1.52,13.98286094,14.55,-2.546,14.77107362,0.48,-0.476,0.676,14.07,-2.07,14.22145562
21/11/2020 02:30,14.009,-2.0565,14.15914098,0.419,-0.4165,0.59079036,13.59,-1.64,13.68859744,14.159,-2.5865,14.3933062,0.419,-0.4165,0.59079036,13.74,-2.17,13.91030194
21/11/2020 03:00,13.4545,-4.385,14.15103513,0.4545,-0.425,0.622250151,13,-3.96,13.58976085,13.9545,-0.305,13.95783276,0.4545,-0.425,0.622250151,13.5,0.12,13.50053332
21/11/2020 03:30,13.3065,-2.0975,13.47079985,0.5065,-0.4475,0.6758687,12.8,-1.65,12.9059095,13.4565,-2.6675,13.7183435,0.5065,-0.4475,0.6758687,12.95,-2.22,13.13890787
21/11/2020 04:00,13.131,-2.085,13.29550247,0.461,-0.435,0.633834363,12.67,-1.65,12.77698713,13.261,-2.655,13.52416896,0.461,-0.435,0.633834363,12.8,-2.22,12.99108925
21/11/2020 04:30,13.029,-2.159,13.2066696,0.489,-0.449,0.663868963,12.54,-1.71,12.65605389,13.169,-2.669,13.43674522,0.489,-0.449,0.663868963,12.68,-2.22,12.8728707
21/11/2020 05:00,12.7105,-2.184,12.89676961,0.5305,-0.474,0.711411449,12.18,-1.71,12.29945121,12.8405,-2.694,13.12006388,0.5305,-0.474,0.711411449,12.31,-2.22,12.50857706
21/11/2020 05:30,12.7925,-2.1805,12.97700414,0.5125,-0.4705,0.695720131,12.28,-1.71,12.39848781,12.9225,-2.8105,13.22459514,0.5125,-0.4705,0.695720131,12.41,-2.34,12.6286856
21/11/2020 06:00,12.956,-2.141,13.13171036,0.466,-0.431,0.634757434,12.49,-1.71,12.60651419,13.086,-2.701,13.36184108,0.466,-0.431,0.634757434,12.62,-2.27,12.82253095
21/11/2020 06:30,13.416,-2.0585,13.5730055,0.516,-0.4585,0.69027404,12.9,-1.6,12.9988461,13.586,-2.5685,13.82666222,0.516,-0.4585,0.69027404,13.07,-2.11,13.23922203
21/11/2020 07:00,14.0775,-1.806,14.19287294,0.4875,-0.476,0.681345911,13.59,-1.33,13.65492585,14.2875,-2.186,14.45376256,0.4875,-0.476,0.681345911,13.8,-1.71,13.90554206
21/11/2020 07:30,14.9735,-1.4635,15.04485076,0.5235,-0.4935,0.719440408,14.45,-0.97,14.4825205,15.2335,-1.9535,15.35824484,0.5235,-0.4935,0.719440408,14.71,-1.46,14.78227655
21/11/2020 08:00,15.8725,-1.276,15.92370661,0.4625,-0.466,0.656553311,15.41,-0.81,15.43127344,16.1325,-1.736,16.22563565,0.4625,-0.466,0.656553311,15.67,-1.27,15.72138035
21/11/2020 08:30,16.7915,-1.1955,16.83400405,0.4615,-0.4555,0.648430798,16.33,-0.74,16.34675809,17.1215,-1.7255,17.20822805,0.4615,-0.4555,0.648430798,16.66,-1.27,16.70833624
21/11/2020 09:00,17.44,-1.2315,17.48342622,0.51,-0.4915,0.708288253,16.93,-0.74,16.94616476,17.79,-1.6615,17.86741957,0.51,-0.4915,0.708288253,17.28,-1.17,17.31956408
21/11/2020 09:30,18.4555,-1.166,18.49229667,0.5055,-0.486,0.701231952,17.95,-0.68,17.9628756,18.8255,-1.556,18.88969524,0.5055,-0.486,0.701231952,18.32,-1.07,18.35122067
21/11/2020 10:00,19.0235,-0.492,19.02986117,0.5335,-0.492,0.725731527,18.49,0,18.49,19.3935,-1.322,19.43850628,0.5335,-0.492,0.725731527,18.86,-0.83,18.87825469
21/11/2020 10:30,19.419,-0.5035,19.42552633,0.529,-0.5035,0.730310379,18.89,0,18.89,19.849,-1.2535,19.888541,0.529,-0.5035,0.730310379,19.32,-0.75,19.33455197
21/11/2020 11:00,19.8765,-0.486,19.8824407,0.5165,-0.486,0.709202545,19.36,0,19.36,20.2665,-1.176,20.30059108,0.5165,-0.486,0.709202545,19.75,-0.69,19.76204949
21/11/2020 11:30,20.599,-0.431,20.60350849,0.459,-0.431,0.629636403,20.14,0,20.14,21.009,-1.121,21.03888595,0.459,-0.431,0.629636403,20.55,-0.69,20.56158068
21/11/2020 12:00,20.656,-0.479,20.66155311,0.516,-0.479,0.704057526,20.14,0,20.14,21.016,-1.169,21.04848729,0.516,-0.479,0.704057526,20.5,-0.69,20.51160891
21/11/2020 12:30,20.595,-0.476,20.60050002,0.535,-0.476,0.71610125,20.06,0,20.06,21.035,-1.166,21.06729173,0.535,-0.476,0.71610125,20.5,-0.69,20.51160891
21/11/2020 13:00,20.6025,-0.4815,20.60812579,0.5425,-0.4815,0.725360945,20.06,0,20.06,21.0425,-1.1715,21.07508525,0.5425,-0.4815,0.725360945,20.5,-0.69,20.51160891
21/11/2020 13:30,20.6035,-0.4795,20.60907889,0.5435,-0.4795,0.724784451,20.06,0,20.06,21.0435,-1.2595,21.08115823,0.5435,-0.4795,0.724784451,20.5,-0.78,20.51483366
21/11/2020 14:00,20.605,-0.4775,20.61053205,0.545,-0.4775,0.724590402,20.06,0,20.06,21.045,-1.2575,21.08253617,0.545,-0.4775,0.724590402,20.5,-0.78,20.51483366
21/11/2020 14:30,20.6015,-0.5075,20.60774996,0.5415,-0.5075,0.742144528,20.06,0,20.06,20.9215,-1.2875,20.96107866,0.5415,-0.5075,0.742144528,20.38,-0.78,20.39492094
21/11/2020 15:00,20.49,-0.4975,20.49603879,0.54,-0.4975,0.734238551,19.95,0,19.95,20.86,-1.3375,20.90283489,0.54,-0.4975,0.734238551,20.32,-0.84,20.33735479
21/11/2020 15:30,20.639,-0.5205,20.64556227,0.539,-0.5205,0.749293834,20.1,0,20.1,21.039,-1.4305,21.08757576,0.539,-0.5205,0.749293834,20.5,-0.91,20.52018762
21/11/2020 16:00,20.996,-1.232,21.03211449,0.536,-0.552,0.769415362,20.46,-0.68,20.47129698,21.036,-1.512,21.09026885,0.536,-0.552,0.769415362,20.5,-0.96,20.52246574
21/11/2020 16:30,21.333,-1.3575,21.37614781,0.533,-0.5175,0.742896527,20.8,-0.84,20.81695463,21.603,-1.4775,21.65346659,0.533,-0.5175,0.742896527,21.07,-0.96,21.09185862
21/11/2020 17:00,21.849,-0.5045,21.85482375,0.529,-0.5045,0.731000171,21.32,0,21.32,22.319,-1.4645,22.36699625,0.529,-0.5045,0.731000171,21.79,-0.96,21.81113706
21/11/2020 17:30,22.7945,-0.4955,22.79988488,0.5345,-0.4955,0.72884189,22.26,0,22.26,22.9445,-1.2455,22.97827997,0.5345,-0.4955,0.72884189,22.41,-0.75,22.42254669
21/11/2020 18:00,22.172,-1.1945,22.20415309,0.532,-0.5145,0.740090704,21.64,-0.68,21.65068128,22.682,-1.4545,22.7285876,0.532,-0.5145,0.740090704,22.15,-0.94,22.16993685
21/11/2020 18:30,21.6855,-1.1875,21.71798947,0.5355,-0.5075,0.737778083,21.15,-0.68,21.16092862,22.0155,-1.6475,22.07705815,0.5355,-0.5075,0.737778083,21.48,-1.14,21.51023012
21/11/2020 19:00,21.248,-1.2,21.28185857,0.528,-0.52,0.741069497,20.72,-0.68,20.7311553,21.388,-1.66,21.45232258,0.528,-0.52,0.741069497,20.86,-1.14,20.8911273
21/11/2020 19:30,20.7115,-1.6515,20.77723958,0.5315,-0.5215,0.744617016,20.18,-1.13,20.211613,21.2615,-1.4215,21.30896629,0.5315,-0.5215,0.744617016,20.73,-0.9,20.74952771
21/11/2020 20:00,19.917,-4.437,20.40524094,0.527,-0.497,0.724388018,19.39,-3.94,19.78625028,20.697,1.383,20.74315545,0.527,-0.497,0.724388018,20.17,1.88,20.2574258
21/11/2020 20:30,19.1955,-4.568,19.7315444,0.5155,-0.478,0.703010846,18.68,-4.09,19.12251291,20.2655,1.312,20.3079254,0.5155,-0.478,0.703010846,19.75,1.79,19.83095056
21/11/2020 21:00,18.8395,-4.6955,19.41583067,0.4695,-0.4555,0.654148683,18.37,-4.24,18.85297059,19.6295,1.1545,19.66342138,0.4695,-0.4555,0.654148683,19.16,1.61,19.22752454
21/11/2020 21:30,17.9545,-2.4885,18.12613314,0.4045,-0.3485,0.533921811,17.55,-2.14,17.67999152,18.5145,-1.3685,18.56500747,0.4045,-0.3485,0.533921811,18.11,-1.02,18.13870172
21/11/2020 22:00,17.213,-1.675,17.29430525,0.393,-0.325,0.509974509,16.82,-1.35,16.87408961,17.713,-2.305,17.8623457,0.393,-0.325,0.509974509,17.32,-1.98,17.43280815
21/11/2020 22:30,16.483,-1.8525,16.5867732,0.393,-0.3325,0.514786606,16.09,-1.52,16.16163667,16.933,-2.4525,17.10968279,0.393,-0.3325,0.514786606,16.54,-2.12,16.67531109
21/11/2020 23:00,15.803,-1.951,15.92297742,0.393,-0.331,0.513819034,15.41,-1.62,15.49491852,16.243,-2.581,16.44678114,0.393,-0.331,0.513819034,15.85,-2.25,16.00890377
21/11/2020 23:30,15.243,-2.037,15.37850506,0.393,-0.327,0.511251406,14.85,-1.71,14.94813032,15.683,-2.667,15.90815445,0.393,-0.327,0.511251406,15.29,-2.34,15.46802185
22/11/2020 00:00,14.503,-2.1355,14.6593782,0.393,-0.3155,0.503973462,14.11,-1.82,14.22689355,14.933,-2.7355,15.18148376,0.393,-0.3155,0.503973462,14.54,-2.42,14.74001357
22/11/2020 00:30,14.583,-2.218,14.7507089,0.393,-0.298,0.493206853,14.19,-1.92,14.31930515,14.933,-2.828,15.19842337,0.393,-0.298,0.493206853,14.54,-2.53,14.75847214
22/11/2020 01:00,14.953,-2.2135,15.11594493,0.393,-0.2935,0.490501019,14.56,-1.92,14.6860478,15.323,-2.8235,15.58096535,0.393,-0.2935,0.490501019,14.93,-2.53,15.1428465
22/11/2020 01:30,14.833,-2.176,14.9917599,0.393,-0.316,0.504286625,14.44,-1.86,14.55929943,15.163,-2.786,15.41682085,0.393,-0.316,0.504286625,14.77,-2.47,14.97510601
22/11/2020 02:00,14.353,-2.2265,14.52466562,0.393,-0.2865,0.486344785,13.96,-1.94,14.09415482,14.693,-2.8265,14.96239791,0.393,-0.2865,0.486344785,14.3,-2.54,14.5238287
22/11/2020 02:30,13.933,-2.22,14.10875221,0.393,-0.28,0.482544298,13.54,-1.94,13.67827475,14.273,-2.82,14.54891505,0.393,-0.28,0.482544298,13.88,-2.54,14.11049255
22/11/2020 03:00,13.683,-2.2455,13.86602896,0.393,-0.3055,0.497774296,13.29,-1.94,13.43084882,13.993,-2.8455,14.27938792,0.393,-0.3055,0.497774296,13.6,-2.54,13.83515811
22/11/2020 03:30,13.683,-2.235,13.86433244,0.393,-0.295,0.491400041,13.29,-1.94,13.43084882,13.993,-2.835,14.27729925,0.393,-0.295,0.491400041,13.6,-2.54,13.83515811
22/11/2020 04:00,13.253,-2.276,13.44701398,0.393,-0.286,0.486050409,12.86,-1.99,13.01305883,13.583,-2.906,13.89038246,0.393,-0.286,0.486050409,13.19,-2.62,13.44769497
22/11/2020 04:30,13.193,-2.2635,13.38576413,0.393,-0.2735,0.47880189,12.8,-1.99,12.95376779,13.583,-2.8935,13.88777272,0.393,-0.2735,0.47880189,13.19,-2.62,13.44769497
22/11/2020 05:00,13.003,-2.2585,13.1976828,0.393,-0.2685,0.475963496,12.61,-1.99,12.76605656,13.363,-2.8885,13.67162029,0.393,-0.2685,0.475963496,12.97,-2.62,13.2319802
22/11/2020 05:30,13.133,-2.264,13.32671696,0.393,-0.274,0.479087675,12.74,-1.99,12.89448332,13.463,-2.894,13.77053394,0.393,-0.274,0.479087675,13.07,-2.62,13.330015
22/11/2020 06:00,13.273,-2.264,13.46470293,0.393,-0.274,0.479087675,12.88,-1.99,13.03282395,13.613,-2.894,13.91721973,0.393,-0.274,0.479087675,13.22,-2.62,13.47712135
22/11/2020 06:30,13.593,-2.285,13.78371771,0.393,-0.295,0.491400041,13.2,-1.99,13.34916102,13.953,-2.815,14.2341292,0.393,-0.295,0.491400041,13.56,-2.52,13.79217169
22/11/2020 07:00,13.983,-2.14,14.14580818,0.393,-0.29,0.488414783,13.59,-1.85,13.71534177,14.333,-2.69,14.58324343,0.393,-0.29,0.488414783,13.94,-2.4,14.14509102
22/11/2020 07:30,14.8125,-1.965,14.94226828,0.3925,-0.285,0.485057986,14.42,-1.68,14.51753423,15.1125,-2.415,15.3042439,0.3925,-0.285,0.485057986,14.72,-2.13,14.87330831
22/11/2020 08:00,15.243,-1.8725,15.35758136,0.393,-0.2925,0.489903307,14.85,-1.58,14.93381733,15.533,-2.2725,15.69835486,0.393,-0.2925,0.489903307,15.14,-1.98,15.26892269
22/11/2020 08:30,16.083,-1.6985,16.17243925,0.393,-0.2885,0.48752564,15.69,-1.41,15.75322824,16.423,-2.1485,16.56293999,0.393,-0.2885,0.48752564,16.03,-1.86,16.13754938
22/11/2020 09:00,17.144,-1.4605,17.20609765,0.394,-0.2905,0.489516343,16.75,-1.17,16.79081296,17.514,-2.0705,17.6359623,0.394,-0.2905,0.489516343,17.12,-1.78,17.21228631
22/11/2020 09:30,18.1975,-1.5535,18.26368989,0.3975,-0.2735,0.482502332,17.8,-1.28,17.84596313,18.5975,-1.7035,18.67535591,0.3975,-0.2735,0.482502332,18.2,-1.43,18.25609213
22/11/2020 10:00,18.8155,-1.0365,18.8440275,0.3955,-0.2665,0.476909321,18.42,-0.77,18.4360869,19.0855,-1.7965,19.16986496,0.3955,-0.2665,0.476909321,18.69,-1.53,18.75251983
22/11/2020 10:30,19.5235,-3.3845,19.81468881,0.3935,-0.2745,0.479783805,19.13,-3.11,19.38115064,20.1835,1.0255,20.20953544,0.3935,-0.2745,0.479783805,19.79,1.3,19.83265237
22/11/2020 11:00,20.2735,-4.0245,20.66909293,0.3935,-0.2845,0.485574402,19.88,-3.74,20.22874193,20.6735,1.9055,20.76113033,0.3935,-0.2845,0.485574402,20.28,2.19,20.3979043
22/11/2020 11:30,20.536,-3.9565,20.91366033,0.396,-0.2765,0.482978519,20.14,-3.68,20.47344622,21.036,1.9135,21.12284967,0.396,-0.2765,0.482978519,20.64,2.19,20.75585941
22/11/2020 12:00,20.415,-4.0175,20.8065502,0.395,-0.2675,0.477054766,20.02,-3.75,20.36818352,21.445,1.9225,21.53100163,0.395,-0.2675,0.477054766,21.05,2.19,21.163615
22/11/2020 12:30,20.84,-3.169,21.07956738,0.4,-0.269,0.48203838,20.44,-2.9,20.64469908,21.29,-0.889,21.30855277,0.4,-0.269,0.48203838,20.89,-0.62,20.89919855
22/11/2020 13:00,20.918,-0.9305,20.93868559,0.398,-0.2505,0.470270401,20.52,-0.68,20.53126396,21.288,-1.3605,21.33142996,0.398,-0.2505,0.470270401,20.89,-1.11,20.9194694
22/11/2020 13:30,20.9155,-0.9435,20.93676987,0.3955,-0.2635,0.475239413,20.52,-0.68,20.53126396,21.2855,-1.3735,21.32976822,0.3955,-0.2635,0.475239413,20.89,-1.11,20.9194694
22/11/2020 14:00,20.8355,-0.953,20.85728336,0.0355,-0.273,0.275298474,20.8,-0.68,20.81111242,21.3055,-1.383,21.35034003,0.0355,-0.273,0.275298474,21.27,-1.11,21.29894364
22/11/2020 14:30,20.9015,-0.9595,20.92351172,0.0015,-0.2795,0.279504025,20.9,-0.68,20.91105927,21.2715,-1.4795,21.32288987,0.0015,-0.2795,0.279504025,21.27,-1.2,21.3038236
22/11/2020 15:00,20.952,-0.9505,20.97354892,0.002,-0.2705,0.270507394,20.95,-0.68,20.96103289,21.432,-1.5305,21.48657847,0.002,-0.2705,0.270507394,21.43,-1.26,21.46700957
22/11/2020 15:30,20.7525,-2.7595,20.93516411,0.0025,-0.2595,0.259512042,20.75,-2.5,20.90005981,21.5825,0.2205,21.58362635,0.0025,-0.2595,0.259512042,21.58,0.48,21.58533762
22/11/2020 16:00,20.7535,-3.9855,21.13272279,0.0035,-0.2655,0.265523069,20.75,-3.72,21.0808183,21.8635,1.5945,21.92156615,0.0035,-0.2655,0.265523069,21.86,1.86,21.93898813
22/11/2020 16:30,21.3575,-3.9025,21.71111035,0.0075,-0.2725,0.272603191,21.35,-3.63,21.65639397,22.6075,1.7175,22.67264569,0.0075,-0.2725,0.272603191,22.6,1.99,22.68744366
22/11/2020 17:00,22.417,-3.897,22.75320852,0.017,-0.267,0.267540651,22.4,-3.63,22.69222113,23.437,0.343,23.43950976,0.017,-0.267,0.267540651,23.42,0.61,23.42794272
22/11/2020 17:30,22.6135,-1.091,22.63980263,0.0035,-0.251,0.251024401,22.61,-0.84,22.62559833,23.2235,-1.581,23.27725313,0.0035,-0.251,0.251024401,23.22,-1.33,23.25805882
22/11/2020 18:00,22.22,-0.9415,22.23993755,0,-0.2615,0.2615,22.22,-0.68,22.23040261,22.83,-1.7115,22.89406325,0,-0.2615,0.2615,22.83,-1.45,22.87600052
22/11/2020 18:30,21.66,-1.038,21.68485748,0,-0.248,0.248,21.66,-0.79,21.67440195,22.26,-1.888,22.33992265,0,-0.248,0.248,22.26,-1.64,22.32033154
22/11/2020 19:00,21.59,-0.9385,21.61038829,0,-0.2585,0.2585,21.59,-0.68,21.60070601,22.18,-1.7885,22.25199165,0,-0.2585,0.2585,22.18,-1.53,22.23270789
22/11/2020 19:30,21.11,-1.0685,21.13702421,0,-0.2885,0.2885,21.11,-0.78,21.12440532,21.72,-1.8185,21.79599372,0,-0.2885,0.2885,21.72,-1.53,21.77382144
22/11/2020 20:00,20.33,-1.3875,20.37729266,0,-0.2875,0.2875,20.33,-1.1,20.35973723,20.97,-1.9675,21.06209762,0,-0.2875,0.2875,20.97,-1.68,21.0371885
22/11/2020 20:30,19.66,-1.7025,19.73357814,0,-0.2525,0.2525,19.66,-1.45,19.713399,20.29,-1.7125,20.36214027,0,-0.2525,0.2525,20.29,-1.46,20.34246052
22/11/2020 21:00,19.22,-1.3975,19.27073964,0,-0.2675,0.2675,19.22,-1.13,19.25318935,19.59,-2.1775,19.71064703,0,-0.2675,0.2675,19.59,-1.91,19.68289105
22/11/2020 21:30,18.51,-1.6385,18.58237827,0,-0.2685,0.2685,18.51,-1.37,18.56063038,18.82,-2.4385,18.97732021,0,-0.2685,0.2685,18.82,-2.17,18.94469055
22/11/2020 22:00,17.42,-1.819,17.5147127,0,-0.259,0.259,17.42,-1.56,17.48971126,17.9,-2.639,18.09348836,0,-0.259,0.259,17.9,-2.38,18.05753029
22/11/2020 22:30,16.62,-2.046,16.74546255,0,-0.256,0.256,16.62,-1.79,16.71611498,17.05,-2.746,17.26971384,0,-0.256,0.256,17.05,-2.49,17.23086185
22/11/2020 23:00,15.96,-2.0765,16.09451622,0,-0.2865,0.2865,15.96,-1.79,16.06006538,16.36,-2.6665,16.57588074,0,-0.2865,0.2865,16.36,-2.38,16.53221098
22/11/2020 23:30,15.27,-2.0705,15.40973297,0,-0.2805,0.2805,15.27,-1.79,15.3745569,15.69,-2.7605,15.93099056,0,-0.2805,0.2805,15.69,-2.48,15.88478832
23/11/2020 00:00,14.8,-2.206,14.96350347,0,-0.256,0.256,14.8,-1.95,14.9279101,15.13,-2.826,15.3916593,0,-0.256,0.256,15.13,-2.57,15.34671952
23/11/2020 00:30,14.69,-2.1215,14.84240083,0,-0.2615,0.2615,14.69,-1.86,14.80728537,14.96,-2.8315,15.22560318,0,-0.2615,0.2615,14.96,-2.57,15.17914688
23/11/2020 01:00,14.94,-2.21,15.10257263,0,-0.28,0.28,14.94,-1.93,15.06414618,15.19,-2.85,15.45505095,0,-0.28,0.28,15.19,-2.57,15.4058755
23/11/2020 01:30,14.7,-2.2315,14.8684092,0,-0.3015,0.3015,14.7,-1.93,14.82615594,14.95,-2.8115,15.21206864,0,-0.3015,0.3015,14.95,-2.51,15.15924141
23/11/2020 02:00,14.43,-2.1615,14.59098976,0,-0.3115,0.3115,14.43,-1.85,14.54810641,14.68,-2.8215,14.94868764,0,-0.3115,0.3115,14.68,-2.51,14.89303528
23/11/2020 02:30,14.21,-2.107,14.36535934,0,-0.317,0.317,14.21,-1.79,14.3222973,14.44,-2.757,14.70083838,0,-0.317,0.317,14.44,-2.44,14.6446987
23/11/2020 03:00,13.98,-2.1775,14.14856552,0,-0.3175,0.3175,13.98,-1.86,14.10319113,14.18,-2.7575,14.44562931,0,-0.3175,0.3175,14.18,-2.44,14.3883981
23/11/2020 03:30,13.81,-2.2925,13.99898769,0,-0.3125,0.3125,13.81,-1.98,13.95121858,14.01,-2.6725,14.26262095,0,-0.3125,0.3125,14.01,-2.36,14.20738188
23/11/2020 04:00,13.42,-2.2905,13.6140659,0,-0.3105,0.3105,13.42,-1.98,13.56527921,13.66,-2.6705,13.91859081,0,-0.3105,0.3105,13.66,-2.36,13.86236632
23/11/2020 04:30,13.42,-2.277,13.61180109,0,-0.297,0.297,13.42,-1.98,13.56527921,13.66,-2.657,13.91600693,0,-0.297,0.297,13.66,-2.36,13.86236632
23/11/2020 05:00,13.36,-2.2895,13.554756,0,-0.3095,0.3095,13.36,-1.98,13.50592463,13.66,-2.6695,13.91839898,0,-0.3095,0.3095,13.66,-2.36,13.86236632
23/11/2020 05:30,13.64,-2.2725,13.82800984,0,-0.2925,0.2925,13.64,-1.98,13.78296049,13.87,-2.6525,14.12135462,0,-0.2925,0.2925,13.87,-2.36,14.06934611
23/11/2020 06:00,14.19,-2.1305,14.34904632,0,-0.3105,0.3105,14.19,-1.82,14.3062399,14.45,-2.5005,14.66475367,0,-0.3105,0.3105,14.45,-2.19,14.61501283
23/11/2020 06:30,15.25,-3.7665,15.70824695,0,-0.3165,0.3165,15.25,-3.45,15.63537655,15.92,-0.1465,15.92067405,0,-0.3165,0.3165,15.92,0.17,15.92090764
23/11/2020 07:00,16.52,-3.766,16.94382354,0,-0.316,0.316,16.52,-3.45,16.87640068,17.38,0.644,17.39192732,0,-0.316,0.316,17.38,0.96,17.40649304
23/11/2020 07:30,18.69,-0.9855,18.71596405,0,-0.3055,0.3055,18.69,-0.68,18.70236616,19.11,-1.4955,19.16842769,0,-0.3055,0.3055,19.11,-1.19,19.14701543
23/11/2020 08:00,19.332,-3.575,19.65977744,0.002,-0.315,0.315006349,19.33,-3.26,19.60297171,20.032,-0.175,20.03276439,0.002,-0.315,0.315006349,20.03,0.14,20.03048926
23/11/2020 08:30,20.3925,-3.1515,20.63458283,0.0025,-0.2515,0.251512425,20.39,-2.9,20.59519604,21.1925,2.3185,21.31894694,0.0025,-0.2515,0.251512425,21.19,2.57,21.34528051
23/11/2020 09:00,21.5115,-2.8665,21.70164635,0.0015,-0.2765,0.276504069,21.51,-2.59,21.66536868,22.0815,2.6135,22.23562512,0.0015,-0.2765,0.276504069,22.08,2.89,22.26832953
23/11/2020 09:30,22.5,-2.7095,22.6625548,0,-0.2695,0.2695,22.5,-2.44,22.63191552,23.29,2.7105,23.44719408,0,-0.2695,0.2695,23.29,2.98,23.47987436
23/11/2020 10:00,22.6165,-2.733,22.78103073,0.0065,-0.293,0.29307209,22.61,-2.44,22.74127745,23.7965,2.687,23.94772184,0.0065,-0.293,0.29307209,23.79,2.98,23.975915
23/11/2020 10:30,22.4985,-2.958,22.69211903,0.0885,-0.438,0.446851485,22.41,-2.52,22.55124165,23.6285,2.542,23.76484328,0.0885,-0.438,0.446851485,23.54,2.98,23.7278739
23/11/2020 11:00,22.5395,-2.813,22.71435734,0.1295,-0.453,0.471146739,22.41,-2.36,22.53392332,23.6695,2.707,23.82379229,0.1295,-0.453,0.471146739,23.54,3.16,23.75115155
23/11/2020 11:30,22.805,-2.5875,22.95132199,0.425,-0.4475,0.617155775,22.38,-2.14,22.48208175,23.935,2.9425,24.11519295,0.425,-0.4475,0.617155775,23.51,3.39,23.75315137
23/11/2020 12:00,22.835,-2.5565,22.97766127,0.455,-0.4165,0.616844591,22.38,-2.14,22.48208175,24.015,2.9735,24.19838687,0.455,-0.4165,0.616844591,23.56,3.39,23.80264061
23/11/2020 12:30,23.1675,-2.501,23.30210414,0.4675,-0.451,0.649582366,22.7,-2.05,22.79237811,24.0275,3.049,24.22018078,0.4675,-0.451,0.649582366,23.56,3.5,23.81855579
