Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2020 13:00,22.97,-2.4915,23.10472835,0.49,-0.4415,0.659562165,22.48,-2.05,22.57327845,24.13,2.9985,24.3155897,0.49,-0.4415,0.659562165,23.64,3.44,23.88897654
23/11/2020 13:30,23.1885,-2.722,23.34771544,0.4485,-0.432,0.62271683,22.74,-2.29,22.85501477,24.3485,2.798,24.50873837,0.4485,-0.432,0.62271683,23.9,3.23,24.11727389
23/11/2020 14:00,23.6495,-0.0255,23.64951375,0.4895,-0.4555,0.668648263,23.16,0.43,23.16399145,24.1795,2.7745,24.33816079,0.4895,-0.4555,0.668648263,23.69,3.23,23.90918234
23/11/2020 14:30,23.4605,0.5095,23.46603184,0.5305,-0.4705,0.709084269,22.93,0.98,22.95093244,23.8805,-0.4705,23.88513451,0.5305,-0.4705,0.709084269,23.35,0,23.35
23/11/2020 15:00,23.443,0.644,23.45184396,0.513,-0.476,0.699817833,22.93,1.12,22.95733652,23.863,0.194,23.86378857,0.513,-0.476,0.699817833,23.35,0.67,23.35961044
23/11/2020 15:30,23.704,0.786,23.71702789,0.504,-0.474,0.691875711,23.2,1.26,23.23419032,24.224,0.196,24.22479292,0.504,-0.474,0.691875711,23.72,0.67,23.72946059
23/11/2020 16:00,24.0435,0.723,24.05436803,0.4735,-0.427,0.637598032,23.57,1.15,23.59803805,24.6235,0.243,24.62469901,0.4735,-0.427,0.637598032,24.15,0.67,24.15929221
23/11/2020 16:30,24.452,0.447,24.4560854,0.432,-0.403,0.590790149,24.02,0.85,24.03503484,24.832,0.267,24.83343538,0.432,-0.403,0.590790149,24.4,0.67,24.40919704
23/11/2020 17:00,24.8025,0.314,24.80448754,0.4025,-0.356,0.53734742,24.4,0.67,24.40919704,25.2825,-1.036,25.30371716,0.4025,-0.356,0.53734742,24.88,-0.68,24.88929087
23/11/2020 17:30,24.68,0.3425,24.68237643,0.45,-0.4075,0.607088338,24.23,0.75,24.24160473,25.33,-0.4075,25.33327765,0.45,-0.4075,0.607088338,24.88,0,24.88
23/11/2020 18:00,24.247,0.3415,24.24940476,0.447,-0.4085,0.605542112,23.8,0.75,23.81181429,24.947,-1.0885,24.9707357,0.447,-0.4085,0.605542112,24.5,-0.68,24.50943492
23/11/2020 18:30,23.6565,-0.395,23.65979749,0.4365,-0.395,0.588691133,23.22,0,23.22,24.2965,-1.075,24.32027009,0.4365,-0.395,0.588691133,23.86,-0.68,23.86968789
23/11/2020 19:00,23.112,0.2305,23.11314938,0.502,-0.4395,0.667206302,22.61,0.67,22.61992485,23.692,-1.1195,23.71843469,0.502,-0.4395,0.667206302,23.19,-0.68,23.19996767
23/11/2020 19:30,22.752,-0.4535,22.7565192,0.512,-0.4535,0.683963632,22.24,0,22.24,23.232,-1.1335,23.25963556,0.512,-0.4535,0.683963632,22.72,-0.68,22.73017378
23/11/2020 20:00,22.131,-0.4485,22.13554411,0.501,-0.4485,0.672423416,21.63,0,21.63,22.471,-1.1285,22.49931895,0.501,-0.4485,0.672423416,21.97,-0.68,21.98052092
23/11/2020 20:30,20.7335,-3.674,21.05650252,0.5335,-0.454,0.700527123,20.2,-3.22,20.45503361,21.7335,1.706,21.80035454,0.5335,-0.454,0.700527123,21.2,2.16,21.30975364
23/11/2020 21:00,19.5925,-3.929,19.98256984,0.5425,-0.439,0.697873377,19.05,-3.49,19.36704934,20.6625,1.571,20.72213665,0.5425,-0.439,0.697873377,20.12,2.01,20.22015084
23/11/2020 21:30,19.0355,-4.018,19.45493727,0.5355,-0.468,0.711185102,18.5,-3.55,18.83752903,19.8355,1.462,19.88930628,0.5355,-0.468,0.711185102,19.3,1.93,19.39625995
23/11/2020 22:00,18.2235,-4.3635,18.73862547,0.5335,-0.4735,0.713319353,17.69,-3.89,18.11265304,18.7235,1.3765,18.77403005,0.5335,-0.4735,0.713319353,18.19,1.85,18.28383439
23/11/2020 22:30,17.371,-4.4775,17.93877497,0.531,-0.4775,0.714119913,16.84,-4,17.30854124,17.991,1.3125,18.03881197,0.531,-0.4775,0.714119913,17.46,1.79,17.5515156
23/11/2020 23:00,16.467,-3.1135,16.75875805,0.527,-0.4935,0.72199117,15.94,-2.62,16.15388498,16.607,-0.4135,16.6121471,0.527,-0.4935,0.72199117,16.08,0.08,16.080199
23/11/2020 23:30,15.472,-1.8795,15.58574041,0.532,-0.4795,0.716201264,14.94,-1.4,15.00545234,15.832,-2.2095,15.98543444,0.532,-0.4795,0.716201264,15.3,-1.73,15.39749655
24/11/2020 00:00,14.8475,-2.0005,14.98166401,0.5275,-0.4805,0.713538016,14.32,-1.52,14.40044444,15.2375,-2.3305,15.41468898,0.5275,-0.4805,0.713538016,14.71,-1.85,14.82587603
24/11/2020 00:30,14.4785,-4.4985,15.16124878,0.5385,-0.4485,0.700809889,13.94,-4.05,14.51640796,15.2485,0.3315,15.25210295,0.5385,-0.4485,0.700809889,14.71,0.78,14.73066529
24/11/2020 01:00,14.622,-5.0005,15.45341012,0.522,-0.4205,0.670301611,14.1,-4.58,14.82519477,15.522,0.8495,15.54522867,0.522,-0.4205,0.670301611,15,1.27,15.05366733
24/11/2020 01:30,14.6895,-4.91,15.48836693,0.4495,-0.4,0.601706116,14.24,-4.51,14.93712489,15.5495,0.94,15.57788658,0.4495,-0.4,0.601706116,15.1,1.34,15.15934036
24/11/2020 02:00,14.3425,-4.519,15.03757518,0.4525,-0.419,0.61669867,13.89,-4.1,14.48247562,15.1525,0.531,15.16180125,0.4525,-0.419,0.61669867,14.7,0.95,14.73066529
24/11/2020 02:30,14.133,-1.897,14.25974397,0.473,-0.427,0.637226804,13.66,-1.47,13.73886822,14.473,-2.417,14.67343239,0.473,-0.427,0.637226804,14,-1.99,14.14072488
24/11/2020 03:00,14.0685,-1.855,14.1902684,0.4085,-0.385,0.561335239,13.66,-1.47,13.73886822,14.4085,-2.375,14.60292769,0.4085,-0.385,0.561335239,14,-1.99,14.14072488
24/11/2020 03:30,13.7695,-1.89,13.89860533,0.4395,-0.42,0.607914673,13.33,-1.47,13.41080907,14.0895,-2.41,14.29412852,0.4395,-0.42,0.607914673,13.65,-1.99,13.79429592
24/11/2020 04:00,13.447,-2.065,13.60463281,0.437,-0.425,0.609585105,13.01,-1.64,13.11295924,13.767,-2.585,14.00758773,0.437,-0.425,0.609585105,13.33,-2.16,13.50386982
24/11/2020 04:30,13.433,-2.0455,13.58784601,0.423,-0.4055,0.585968643,13.01,-1.64,13.11295924,13.753,-2.5655,13.99023943,0.423,-0.4055,0.585968643,13.33,-2.16,13.50386982
24/11/2020 05:00,13.452,-1.9975,13.59949669,0.492,-0.4375,0.658384576,12.96,-1.56,13.05355124,13.742,-2.5975,13.98533411,0.492,-0.4375,0.658384576,13.25,-2.16,13.42490596
24/11/2020 05:30,13.736,-1.935,13.87162287,0.426,-0.375,0.567539426,13.31,-1.56,13.40110816,14.046,-2.535,14.27292335,0.426,-0.375,0.567539426,13.62,-2.16,13.79021392
24/11/2020 06:00,14.2935,-1.8335,14.41061638,0.3935,-0.3335,0.515814405,13.9,-1.5,13.98070098,14.6135,-2.4035,14.80983438,0.3935,-0.3335,0.515814405,14.22,-2.07,14.36987474
24/11/2020 06:30,15.4025,-1.6075,15.48615712,0.3925,-0.3375,0.517650944,15.01,-1.27,15.0636317,15.7925,-2.1775,15.94191213,0.3925,-0.3375,0.517650944,15.4,-1.84,15.50953255
24/11/2020 07:00,16.393,-1.243,16.44005772,0.393,-0.333,0.515109697,16,-0.91,16.02585723,16.853,-1.733,16.9418682,0.393,-0.333,0.515109697,16.46,-1.4,16.51943098
24/11/2020 07:30,18.2195,-2.556,18.39791608,0.3995,-0.366,0.541808315,17.82,-2.19,17.95406639,18.4195,-0.826,18.43801118,0.3995,-0.366,0.541808315,18.02,-0.46,18.0258703
24/11/2020 08:00,19.038,-0.379,19.04177211,0.408,-0.379,0.556870721,18.63,0,18.63,19.578,-1.059,19.60662044,0.408,-0.379,0.556870721,19.17,-0.68,19.18205672
24/11/2020 08:30,20.145,-0.406,20.14909082,0.415,-0.406,0.580569548,19.73,0,19.73,20.665,-1.086,20.6935164,0.415,-0.406,0.580569548,20.25,-0.68,20.26141407
24/11/2020 09:00,20.7565,0.311,20.75882977,0.3965,-0.359,0.534876855,20.36,0.67,20.37102108,21.2465,-0.359,21.24953278,0.3965,-0.359,0.534876855,20.85,0,20.85
24/11/2020 09:30,21.6085,0.285,21.61037939,0.3985,-0.385,0.554100397,21.21,0.67,21.22057963,21.8785,-0.385,21.8818872,0.3985,-0.385,0.554100397,21.48,0,21.48
24/11/2020 10:00,22.2395,0.2845,22.24131967,0.4795,-0.4755,0.675292899,21.76,0.76,21.77326801,22.1595,-0.4755,22.16460107,0.4795,-0.4755,0.675292899,21.68,0,21.68
24/11/2020 10:30,22.148,0.208,22.14897668,0.508,-0.492,0.707197285,21.64,0.7,21.65131867,22.618,-0.492,22.6233505,0.508,-0.492,0.707197285,22.11,0,22.11
24/11/2020 11:00,22.249,0.528,22.25526421,0.529,-0.512,0.736196305,21.72,1.04,21.74488446,22.749,0.158,22.74954868,0.529,-0.512,0.736196305,22.22,0.67,22.23009897
24/11/2020 11:30,22.7895,0.556,22.79628141,0.4995,-0.484,0.69552588,22.29,1.04,22.31424881,23.3395,0.186,23.34024114,0.4995,-0.484,0.69552588,22.84,0.67,22.84982494
24/11/2020 12:00,22.6355,0.529,22.64168062,0.5355,-0.511,0.740190009,22.1,1.04,22.12445706,23.1355,0.159,23.13604636,0.5355,-0.511,0.740190009,22.6,0.67,22.60992923
24/11/2020 12:30,23.1035,0.7515,23.11571899,0.5235,-0.4985,0.722879312,22.58,1.25,22.61457274,23.2535,0.2615,23.25497032,0.5235,-0.4985,0.722879312,22.73,0.76,22.74270213
24/11/2020 13:00,23.0105,0.672,23.02031047,0.5305,-0.498,0.727622326,22.48,1.17,22.51042647,22.8705,0.262,22.87200066,0.5305,-0.498,0.727622326,22.34,0.76,22.35292375
24/11/2020 13:30,22.812,0.3255,22.81432213,0.512,-0.4945,0.711810544,22.3,0.82,22.31507114,23.112,0.1755,23.11266632,0.512,-0.4945,0.711810544,22.6,0.67,22.60992923
24/11/2020 14:00,23.104,0.585,23.111405,0.484,-0.465,0.671178814,22.62,1.05,22.64435691,23.534,-0.465,23.53859344,0.484,-0.465,0.671178814,23.05,0,23.05
24/11/2020 14:30,23.2875,0.612,23.29554035,0.4375,-0.438,0.619072088,22.85,1.05,22.874112,23.2575,0.232,23.2586571,0.4375,-0.438,0.619072088,22.82,0.67,22.82983355
24/11/2020 15:00,23.017,0.5595,23.02379919,0.517,-0.4905,0.712656474,22.5,1.05,22.52448668,23.337,0.1795,23.33769032,0.517,-0.4905,0.712656474,22.82,0.67,22.82983355
24/11/2020 15:30,23.0185,0.4645,23.02318619,0.5185,-0.4955,0.7171907,22.5,0.96,22.52047069,23.4885,0.1745,23.48914819,0.5185,-0.4955,0.7171907,22.97,0.67,22.97976936
24/11/2020 16:00,23.3755,0.484,23.38051018,0.5255,-0.476,0.70903191,22.85,0.96,22.87015741,23.8655,-0.476,23.87024646,0.5255,-0.476,0.70903191,23.34,0,23.34
24/11/2020 16:30,23.944,-1.6165,23.99850429,0.524,-0.4565,0.694959171,23.42,-1.16,23.44870999,24.724,2.8735,24.89042342,0.524,-0.4565,0.694959171,24.2,3.33,24.42803512
24/11/2020 17:00,23.8635,-3.067,24.05978224,0.5235,-0.457,0.694910966,23.34,-2.61,23.48547849,25.2335,2.583,25.36535849,0.5235,-0.457,0.694910966,24.71,3.04,24.89629892
24/11/2020 17:30,24.1215,-2.92,24.29759581,0.5015,-0.44,0.667159838,23.62,-2.48,23.74983789,25.1415,2.75,25.29145156,0.5015,-0.44,0.667159838,24.64,3.19,24.84563744
24/11/2020 18:00,23.615,-3.111,23.81903747,0.525,-0.451,0.692117042,23.09,-2.66,23.24271284,24.655,2.569,24.78848091,0.525,-0.451,0.692117042,24.13,3.02,24.31825035
24/11/2020 18:30,23.287,-3.213,23.50761021,0.467,-0.423,0.630093644,22.82,-2.79,22.9899217,24.017,2.487,24.14542313,0.467,-0.423,0.630093644,23.55,2.91,23.72910871
24/11/2020 19:00,22.839,-2.535,22.97925469,0.509,-0.435,0.66955657,22.33,-2.1,22.42852871,23.649,1.015,23.67077155,0.509,-0.435,0.66955657,23.14,1.45,23.18538548
24/11/2020 19:30,22.1405,0.235,22.14174711,0.5105,-0.435,0.670697585,21.63,0.67,21.6403743,22.7205,-1.115,22.74784265,0.5105,-0.435,0.670697585,22.21,-0.68,22.22040729
24/11/2020 20:00,21.482,-0.423,21.48616422,0.502,-0.423,0.656454873,20.98,0,20.98,22.002,-1.163,22.03271597,0.502,-0.423,0.656454873,21.5,-0.74,21.51273111
24/11/2020 20:30,20.6715,-0.3955,20.67528313,0.4415,-0.3955,0.592741512,20.23,0,20.23,21.1115,-1.3355,21.15369926,0.4415,-0.3955,0.592741512,20.67,-0.94,20.69136293
24/11/2020 21:00,19.979,-0.314,19.98146734,0.399,-0.314,0.507737137,19.58,0,19.58,20.399,-1.544,20.45734922,0.399,-0.314,0.507737137,20,-1.23,20.0377868
24/11/2020 21:30,19.303,-1.03,19.33046065,0.393,-0.32,0.506802723,18.91,-0.71,18.92332423,19.523,-1.55,19.58443333,0.393,-0.32,0.506802723,19.13,-1.23,19.16950182
24/11/2020 22:00,18.38,-1.1235,18.41430564,0.44,-0.4135,0.603806467,17.94,-0.71,17.95404411,18.56,-1.7735,18.64454082,0.44,-0.4135,0.603806467,18.12,-1.36,18.17096585
24/11/2020 22:30,17.281,-3.3645,17.60547702,0.521,-0.4645,0.69799803,16.76,-2.9,17.00904465,17.461,0.2855,17.46333391,0.521,-0.4645,0.69799803,16.94,0.75,16.95659459
24/11/2020 23:00,16.396,-1.537,16.46788344,0.506,-0.447,0.675162943,15.89,-1.09,15.92734127,16.496,-1.887,16.60357748,0.506,-0.447,0.675162943,15.99,-1.44,16.05470959
24/11/2020 23:30,15.4245,-1.6215,15.50949588,0.5045,-0.4615,0.683741545,14.92,-1.16,14.96502589,15.9145,-2.0415,16.04490675,0.5045,-0.4615,0.683741545,15.41,-1.58,15.49078758
25/11/2020 00:00,14.685,-1.7495,14.78884631,0.495,-0.4195,0.648849174,14.19,-1.33,14.25219281,15.105,-2.2595,15.27306011,0.495,-0.4195,0.648849174,14.61,-1.84,14.72541001
25/11/2020 00:30,14.5955,-4.177,15.18143436,0.4055,-0.337,0.527256342,14.19,-3.84,14.70039795,15.3955,0.193,15.39670969,0.4055,-0.337,0.527256342,14.99,0.53,14.99936665
25/11/2020 01:00,14.881,-4.7845,15.63123799,0.391,-0.3045,0.495581729,14.49,-4.48,15.16675641,15.831,1.0455,15.86548553,0.391,-0.3045,0.495581729,15.44,1.35,15.49890641
25/11/2020 01:30,14.97,-2.4845,15.17476986,0.39,-0.3045,0.494793139,14.58,-2.18,14.74207584,15.51,-1.4045,15.57346205,0.39,-0.3045,0.494793139,15.12,-1.1,15.15996042
25/11/2020 02:00,14.731,-1.6705,14.82541504,0.391,-0.3105,0.499290747,14.34,-1.36,14.40434657,15.201,-2.2605,15.36815738,0.391,-0.3105,0.499290747,14.81,-1.95,14.93782447
25/11/2020 02:30,14.341,-1.7705,14.44987721,0.391,-0.3205,0.505570223,13.95,-1.45,14.02515597,14.851,-2.2705,15.02356054,0.391,-0.3205,0.505570223,14.46,-1.95,14.59089099
25/11/2020 03:00,13.911,-1.915,14.04219164,0.391,-0.275,0.478023012,13.52,-1.64,13.61910423,14.411,-2.415,14.61195216,0.391,-0.275,0.478023012,14.02,-2.14,14.18238344
25/11/2020 03:30,13.671,-1.9135,13.80426468,0.391,-0.2735,0.47716166,13.28,-1.64,13.38088188,14.121,-2.4135,14.32576781,0.391,-0.2735,0.47716166,13.73,-2.14,13.89577274
25/11/2020 04:00,13.321,-1.927,13.45965713,0.391,-0.287,0.485025773,12.93,-1.64,13.03359122,13.761,-2.487,13.98392971,0.391,-0.287,0.485025773,13.37,-2.2,13.54979336
25/11/2020 04:30,13.1455,-2.054,13.3050023,0.2155,-0.294,0.364521947,12.93,-1.76,13.04923369,13.5855,-2.604,13.83280977,0.2155,-0.294,0.364521947,13.37,-2.31,13.56808756
25/11/2020 05:00,13.2345,-2.059,13.39371014,0.0045,-0.299,0.299033861,13.23,-1.76,13.34655386,13.5845,-2.609,13.83276983,0.0045,-0.299,0.299033861,13.58,-2.31,13.77506806
25/11/2020 05:30,13.452,-2.048,13.60700584,0.002,-0.288,0.288006944,13.45,-1.76,13.56466365,13.792,-2.598,14.03455977,0.002,-0.288,0.288006944,13.79,-2.31,13.98213861
25/11/2020 06:00,13.9725,-1.918,14.10352723,0.0025,-0.298,0.298010486,13.97,-1.62,14.06361618,14.3125,-2.488,14.52714013,0.0025,-0.298,0.298010486,14.31,-2.19,14.47660872
25/11/2020 06:30,15.0115,-1.736,15.11154619,0.0115,-0.316,0.316209187,15,-1.42,15.06706342,15.3915,-2.296,15.56180864,0.0115,-0.316,0.316209187,15.38,-1.98,15.50692748
25/11/2020 07:00,16.31,-1.3005,16.36176642,0,-0.3005,0.3005,16.31,-1,16.34062728,16.74,-1.8905,16.84641179,0,-0.3005,0.3005,16.74,-1.59,16.81534121
25/11/2020 07:30,18.33,-1.0035,18.35744841,0,-0.2935,0.2935,18.33,-0.71,18.34374553,18.23,-1.2835,18.27512715,0,-0.2935,0.2935,18.23,-0.99,18.25686172
25/11/2020 08:00,19.1705,-0.2795,19.1725374,0.0005,-0.2795,0.279500447,19.17,0,19.17,19.6405,-1.0495,19.66852029,0.0005,-0.2795,0.279500447,19.64,-0.77,19.6550884
25/11/2020 08:30,20.1315,-3.1215,20.37206554,0.0015,-0.2815,0.281503996,20.13,-2.84,20.3293507,20.6715,2.3385,20.80335296,0.0015,-0.2815,0.281503996,20.67,2.62,20.83538577
25/11/2020 09:00,20.5115,-2.955,20.72326367,0.0015,-0.275,0.275004091,20.51,-2.68,20.68435399,21.6715,2.675,21.83596889,0.0015,-0.275,0.275004091,21.67,2.95,21.86987426
25/11/2020 09:30,21.32,-2.8735,21.512773,0,-0.2635,0.2635,21.32,-2.61,21.47916432,22.56,2.6865,22.71939441,0,-0.2635,0.2635,22.56,2.95,22.75205705
25/11/2020 10:00,21.543,-2.872,21.73359687,0.003,-0.262,0.262017175,21.54,-2.61,21.69755055,22.673,2.748,22.83892364,0.003,-0.262,0.262017175,22.67,3.01,22.86895275
25/11/2020 10:30,21.294,-3.0575,21.51238579,0.004,-0.2775,0.277528827,21.29,-2.78,21.4707359,22.374,2.5825,22.52254831,0.004,-0.2775,0.277528827,22.37,2.86,22.55208416
25/11/2020 11:00,21.4075,-2.8305,21.59381362,0.0075,-0.2705,0.270603954,21.4,-2.56,21.55257757,22.4675,2.8395,22.6462208,0.0075,-0.2705,0.270603954,22.46,3.11,22.67429602
25/11/2020 11:30,21.411,-2.8335,21.5976768,0.221,-0.2735,0.351629421,21.19,-2.56,21.3440788,22.571,2.8365,22.74853343,0.221,-0.2735,0.351629421,22.35,3.11,22.56534068
25/11/2020 12:00,21.598,-2.748,21.77211767,0.298,-0.308,0.428565048,21.3,-2.44,21.43930036,22.648,2.992,22.84477989,0.298,-0.308,0.428565048,22.35,3.3,22.59231064
25/11/2020 12:30,21.7045,-2.6945,21.87111452,0.4045,-0.3045,0.5063008,21.3,-2.39,21.43366744,22.8145,2.9955,23.0103114,0.4045,-0.3045,0.5063008,22.41,3.3,22.65166881
25/11/2020 13:00,21.6185,-2.8735,21.80863463,0.3985,-0.3135,0.507035009,21.22,-2.56,21.37386254,22.6585,2.8165,22.83287749,0.3985,-0.3135,0.507035009,22.26,3.13,22.47897907
25/11/2020 13:30,21.613,-3.006,21.82104042,0.393,-0.306,0.498081319,21.22,-2.7,21.39108225,22.653,2.684,22.8114503,0.393,-0.306,0.498081319,22.26,2.99,22.45991318
25/11/2020 14:00,21.675,-2.7965,21.85465711,0.395,-0.2965,0.49390004,21.28,-2.5,21.42634827,22.815,2.8835,22.99649533,0.395,-0.2965,0.49390004,22.42,3.18,22.64439887
25/11/2020 14:30,21.516,-2.817,21.69962546,0.396,-0.317,0.507252403,21.12,-2.5,21.26744931,22.656,2.863,22.83617974,0.396,-0.317,0.507252403,22.26,3.18,22.48599564
25/11/2020 15:00,21.5125,-2.9445,21.71307755,0.3925,-0.2945,0.49070001,21.12,-2.65,21.28560312,22.7725,2.7855,22.94222671,0.3925,-0.2945,0.49070001,22.38,3.08,22.59094509
25/11/2020 15:30,21.743,-2.936,21.94033147,0.393,-0.286,0.486050409,21.35,-2.65,21.51383276,23.053,2.794,23.22169772,0.393,-0.286,0.486050409,22.66,3.08,22.86836242
25/11/2020 16:00,22.364,-2.832,22.5425979,0.394,-0.312,0.502573378,21.97,-2.52,22.11405209,23.704,2.858,23.87567339,0.394,-0.312,0.502573378,23.31,3.17,23.52456163
25/11/2020 16:30,22.8725,-2.964,23.06374974,0.3925,-0.294,0.490400092,22.48,-2.67,22.63800565,24.3425,2.696,24.49133974,0.3925,-0.294,0.490400092,23.95,2.99,24.13591929
25/11/2020 17:00,23.8385,-3.1695,24.04828086,0.1685,-0.2695,0.317840369,23.67,-2.9,23.84698933,25.0085,1.8405,25.07613432,0.1685,-0.2695,0.317840369,24.84,2.11,24.92945447
25/11/2020 17:30,24.7935,-0.2485,24.7947453,0.0035,-0.2485,0.248524647,24.79,0,24.79,24.9835,-0.9285,25.00074768,0.0035,-0.2485,0.248524647,24.98,-0.68,24.98925369
25/11/2020 18:00,24.4045,0.4155,24.4080368,0.0045,-0.2545,0.254539781,24.4,0.67,24.40919704,24.6045,-0.9345,24.62224016,0.0045,-0.2545,0.254539781,24.6,-0.68,24.60939658
25/11/2020 18:30,23.674,-0.263,23.67546082,0.004,-0.263,0.263030416,23.67,0,23.67,24.304,-0.943,24.32228741,0.004,-0.263,0.263030416,24.3,-0.68,24.30951254
25/11/2020 19:00,23.075,-0.288,23.0767972,0.005,-0.288,0.2880434,23.07,0,23.07,23.965,-1.028,23.98703835,0.005,-0.288,0.2880434,23.96,-0.74,23.97142466
25/11/2020 19:30,22.7115,-0.3195,22.71374721,0.0015,-0.3195,0.319503521,22.71,0,22.71,23.5915,-1.0095,23.6130888,0.0015,-0.3195,0.319503521,23.59,-0.69,23.60008898
25/11/2020 20:00,22.2025,-0.3165,22.20475576,0.0025,-0.3165,0.316509873,22.2,0,22.2,23.0425,-1.1165,23.06953356,0.0025,-0.3165,0.316509873,23.04,-0.8,23.05388471
25/11/2020 20:30,21.395,-0.998,21.41826391,0.005,-0.318,0.318039306,21.39,-0.68,21.40080606,22.145,-1.368,22.18721364,0.005,-0.318,0.318039306,22.14,-1.05,22.16488439
25/11/2020 21:00,20.5155,-1.3635,20.5607605,0.0055,-0.3135,0.313548242,20.51,-1.05,20.53685955,21.2455,-1.2435,21.28185994,0.0055,-0.3135,0.313548242,21.24,-0.93,21.26035042
25/11/2020 21:30,19.51,-4.1615,19.94888925,0,-0.3215,0.3215,19.51,-3.84,19.88430788,20.49,1.5185,20.54619046,0,-0.3215,0.3215,20.49,1.84,20.57245002
25/11/2020 22:00,18.73,-1.348,18.7784452,0,-0.278,0.278,18.73,-1.07,18.76053837,19.23,-2.018,19.33559474,0,-0.278,0.278,19.23,-1.74,19.30856028
25/11/2020 22:30,17.82,-1.455,17.87930158,0,-0.285,0.285,17.82,-1.17,17.85836779,18.32,-2.115,18.44168173,0,-0.285,0.285,18.32,-1.83,18.41117324
25/11/2020 23:00,16.86,-1.5435,16.93050478,0,-0.3135,0.3135,16.86,-1.23,16.90480701,17.17,-2.1435,17.30327981,0,-0.3135,0.3135,17.17,-1.83,17.26724645
25/11/2020 23:30,16.08,-1.521,16.15177517,0,-0.291,0.291,16.08,-1.23,16.1269743,16.45,-2.221,16.59925724,0,-0.291,0.291,16.45,-1.93,16.56283188
26/11/2020 00:00,15.54,-1.775,15.64104296,0,-0.305,0.305,15.54,-1.47,15.60937218,15.96,-2.085,16.09561509,0,-0.305,0.305,15.96,-1.78,16.05895389
26/11/2020 00:30,15.19,-1.875,15.30528422,0,-0.305,0.305,15.19,-1.57,15.27092008,15.56,-2.335,15.73422464,0,-0.305,0.305,15.56,-2.03,15.69186095
26/11/2020 01:00,15.61,-1.6995,15.70224189,0,-0.2795,0.2795,15.61,-1.42,15.67445374,15.92,-2.3095,16.08664633,0,-0.2795,0.2795,15.92,-2.03,16.04890339
26/11/2020 01:30,15.5,-1.649,15.58746936,0,-0.299,0.299,15.5,-1.35,15.55867925,15.76,-2.219,15.91545039,0,-0.299,0.299,15.76,-1.92,15.87652355
26/11/2020 02:00,15.66,-1.452,15.72717088,0,-0.302,0.302,15.66,-1.15,15.70216864,15.92,-2.012,16.04663653,0,-0.302,0.302,15.92,-1.71,16.01157394
26/11/2020 02:30,15.2,-1.5385,15.27766285,0,-0.3185,0.3185,15.2,-1.22,15.24888193,15.49,-2.0885,15.63016098,0,-0.3185,0.3185,15.49,-1.77,15.59079857
26/11/2020 03:00,14.98,-1.505,15.05541182,0,-0.285,0.285,14.98,-1.22,15.02959747,15.27,-2.115,15.4157752,0,-0.285,0.285,15.27,-1.83,15.37926526
26/11/2020 03:30,14.53,-1.699,14.62899521,0,-0.289,0.289,14.53,-1.41,14.59825332,14.79,-2.329,14.97225237,0,-0.289,0.289,14.79,-2.04,14.93002679
26/11/2020 04:00,14.34,-1.6975,14.44012141,0,-0.2875,0.2875,14.34,-1.41,14.40915334,14.62,-2.3275,14.80410944,0,-0.2875,0.2875,14.62,-2.04,14.76163948
26/11/2020 04:30,14.26,-1.699,14.36085656,0,-0.289,0.289,14.26,-1.41,14.32953942,14.53,-2.329,14.71547284,0,-0.289,0.289,14.53,-2.04,14.67250831
26/11/2020 05:00,14.07,-1.858,14.19214797,0,-0.308,0.308,14.07,-1.55,14.15511922,14.32,-2.478,14.53282092,0,-0.308,0.308,14.32,-2.17,14.4834837
26/11/2020 05:30,14.55,-1.7715,14.65744563,0,-0.2915,0.2915,14.55,-1.48,14.62507778,14.75,-2.3815,14.94101878,0,-0.2915,0.2915,14.75,-2.09,14.89733533
26/11/2020 06:00,15.08,-1.564,15.16088705,0,-0.304,0.304,15.08,-1.26,15.1325477,15.29,-2.154,15.44097847,0,-0.304,0.304,15.29,-1.85,15.40151291
26/11/2020 06:30,16.17,-1.655,16.254474,0,-0.335,0.335,16.17,-1.32,16.22378809,16.53,-1.635,16.61066299,0,-0.335,0.335,16.53,-1.3,16.58104038
26/11/2020 07:00,17.17,-1.1035,17.20542392,0,-0.3435,0.3435,17.17,-0.76,17.1868118,17.58,-1.6935,17.66137996,0,-0.3435,0.3435,17.58,-1.35,17.63175828
26/11/2020 07:30,18.7,-1.011,18.7273095,0,-0.331,0.331,18.7,-0.68,18.71235955,19.23,-1.401,19.28096733,0,-0.331,0.331,19.23,-1.07,19.25974559
26/11/2020 08:00,20.251,-0.318,20.25349661,0.001,-0.318,0.318001572,20.25,0,20.25,20.231,-1.048,20.2581259,0.001,-0.318,0.318001572,20.23,-0.73,20.24316675
26/11/2020 08:30,21.0315,0.356,21.03451279,0.0015,-0.314,0.314003583,21.03,0.67,21.04067014,21.2915,-0.994,21.31468996,0.0015,-0.314,0.314003583,21.29,-0.68,21.30085679
26/11/2020 09:00,22.1615,-0.799,22.1758987,0.0015,-0.319,0.319003527,22.16,-0.48,22.16519795,22.2915,2.921,22.48206426,0.0015,-0.319,0.319003527,22.29,3.24,22.52424694
26/11/2020 09:30,23.301,0.5985,23.30868515,0.001,-0.3315,0.331501508,23.3,0.93,23.3185527,23.251,0.3385,23.2534639,0.001,-0.3315,0.331501508,23.25,0.67,23.25965176
26/11/2020 10:00,23.56,0.593,23.56746166,0,-0.337,0.337,23.56,0.93,23.57834812,23.43,0.333,23.43236627,0,-0.337,0.337,23.43,0.67,23.43957764
26/11/2020 10:30,23.341,0.449,23.3453182,0.001,-0.321,0.321001558,23.34,0.77,23.35269792,23.571,-0.321,23.57318566,0.001,-0.321,0.321001558,23.57,0,23.57
26/11/2020 11:00,23.2615,0.6845,23.27156897,0.0015,-0.2955,0.295503807,23.26,0.98,23.28063573,23.6615,0.3845,23.66462386,0.0015,-0.2955,0.295503807,23.66,0.68,23.66976975
26/11/2020 11:30,23.6125,0.698,23.6228144,0.0025,-0.282,0.282011081,23.61,0.98,23.63033009,23.6125,0.398,23.615854,0.0025,-0.282,0.282011081,23.61,0.68,23.61979043
26/11/2020 12:00,23.613,0.7025,23.62344757,0.003,-0.2775,0.277516216,23.61,0.98,23.63033009,23.333,0.4025,23.33647135,0.003,-0.2775,0.277516216,23.33,0.68,23.33990788
26/11/2020 12:30,23.2985,0.766,23.31108874,0.0085,-0.274,0.274131811,23.29,1.04,23.3132087,23.4085,0.406,23.41202059,0.0085,-0.274,0.274131811,23.4,0.68,23.40987826
26/11/2020 13:00,23.2445,0.757,23.25682328,0.1145,-0.283,0.305285522,23.13,1.04,23.15336909,23.3345,0.397,23.33787692,0.1145,-0.283,0.305285522,23.22,0.68,23.2299548
26/11/2020 13:30,22.762,0.4445,22.76633972,0.012,-0.2855,0.285752078,22.75,0.73,22.76170907,23.232,-0.2855,23.2337542,0.012,-0.2855,0.285752078,23.22,0,23.22
26/11/2020 14:00,22.9295,0.8105,22.94382009,0.1795,-0.2895,0.3406325,22.75,1.1,22.77657788,23.3995,0.3905,23.40275818,0.1795,-0.2895,0.3406325,23.22,0.68,23.2299548
26/11/2020 14:30,22.8795,0.727,22.89104736,0.0095,-0.273,0.273165243,22.87,1,22.89185226,23.3095,0.407,23.31305298,0.0095,-0.273,0.273165243,23.3,0.68,23.30992063
26/11/2020 15:00,22.702,0.752,22.71445152,0.002,-0.248,0.248008064,22.7,1,22.72201576,23.022,0.432,23.02605281,0.002,-0.248,0.248008064,23.02,0.68,23.03004125
26/11/2020 15:30,22.939,0.578,22.94628085,0.239,-0.252,0.3473111,22.7,0.83,22.71516894,23.409,0.428,23.41291236,0.239,-0.252,0.3473111,23.17,0.68,23.17997627
26/11/2020 16:00,23.1965,-0.674,23.20628984,1.7665,-0.324,1.795967219,21.43,-0.35,21.43285795,24.0265,3.166,24.23419605,1.7665,-0.324,1.795967219,22.26,3.49,22.53192624
26/11/2020 16:30,23.943,-2.6035,24.08413298,10.173,-0.8735,10.21043247,13.77,-1.73,13.87824917,25.303,3.1365,25.49665549,10.173,-0.8735,10.21043247,15.13,4.01,15.65238001
26/11/2020 17:00,24.8695,-2.8425,25.03141699,10.2095,-0.8725,10.24671394,14.66,-1.97,14.79177136,25.7095,2.8975,25.87226114,10.2095,-0.8725,10.24671394,15.5,3.77,15.9518933
26/11/2020 17:30,25.2415,-2.7295,25.38864889,10.4015,-0.8795,10.43861689,14.84,-1.85,14.95486877,26.0915,2.9905,26.2623202,10.4015,-0.8795,10.43861689,15.69,3.87,16.16022896
26/11/2020 18:00,24.9955,-2.738,25.14501271,10.4055,-0.888,10.44332199,14.59,-1.85,14.70682155,25.8055,2.982,25.97722376,10.4055,-0.888,10.44332199,15.4,3.87,15.87881923
26/11/2020 18:30,24.399,-3.0135,24.58439308,10.389,-0.9335,10.43085535,14.01,-2.08,14.1635624,25.389,2.7465,25.53712167,10.389,-0.9335,10.43085535,15,3.68,15.4448179
26/11/2020 19:00,23.797,-2.874,23.96992042,10.277,-0.914,10.31756391,13.52,-1.96,13.66133229,25.207,2.846,25.36715524,10.277,-0.914,10.31756391,14.93,3.76,15.39618459
26/11/2020 19:30,23.097,-3.188,23.31597635,0.807,-0.338,0.874924568,22.29,-2.85,22.4714619,24.497,2.332,24.60774742,0.807,-0.338,0.874924568,23.69,2.67,23.83998742
26/11/2020 20:00,22.391,-3.4095,22.64909648,0.311,-0.3195,0.445871338,22.08,-3.09,22.29516764,23.741,2.1505,23.83819899,0.311,-0.3195,0.445871338,23.43,2.47,23.55983446
26/11/2020 20:30,21.513,-3.4155,21.78244268,0.313,-0.3255,0.451574191,21.2,-3.09,21.42400756,22.833,2.1445,22.93348576,0.313,-0.3255,0.451574191,22.52,2.47,22.65505021
26/11/2020 21:00,20.666,-3.738,21.00133805,0.316,-0.318,0.44830793,20.35,-3.42,20.63537981,21.796,1.332,21.83666275,0.316,-0.318,0.44830793,21.48,1.65,21.54327969
26/11/2020 21:30,19.9475,-1.006,19.97285138,0.3075,-0.326,0.448143113,19.64,-0.68,19.65176837,20.4475,-1.606,20.51047275,0.3075,-0.326,0.448143113,20.14,-1.28,20.18063428
26/11/2020 22:00,19.0775,-1.0735,19.10767931,0.3075,-0.3335,0.453628152,18.77,-0.74,18.78458144,19.4975,-1.8135,19.58165694,0.3075,-0.3335,0.453628152,19.19,-1.48,19.24698678
26/11/2020 22:30,17.8875,-3.292,18.18790588,0.3075,-0.342,0.459913307,17.58,-2.95,17.82579311,18.6475,0.078,18.64766313,0.3075,-0.342,0.459913307,18.34,0.42,18.34480853
26/11/2020 23:00,16.7975,-3.492,17.15663342,0.3075,-0.332,0.452526519,16.49,-3.16,16.79004765,17.5375,0.088,17.53772078,0.3075,-0.332,0.452526519,17.23,0.42,17.23511822
26/11/2020 23:30,16.1475,-1.5455,16.22129238,0.3075,-0.2955,0.426469811,15.84,-1.25,15.88924479,16.4675,-2.1855,16.61189232,0.3075,-0.2955,0.426469811,16.16,-1.89,16.27014751
27/11/2020 00:00,15.5375,-1.641,15.62391715,0.3075,-0.301,0.430299024,15.23,-1.34,15.2888358,15.7675,-2.291,15.93307055,0.3075,-0.301,0.430299024,15.46,-1.99,15.58754952
27/11/2020 00:30,15.3975,-1.796,15.50189092,0.3075,-0.316,0.440922045,15.09,-1.48,15.16240416,15.6075,-2.436,15.79646012,0.3075,-0.316,0.440922045,15.3,-2.12,15.44617752
27/11/2020 01:00,15.8175,-1.692,15.90773932,0.3075,-0.312,0.438064208,15.51,-1.38,15.57127162,16.0075,-2.342,16.17791767,0.3075,-0.312,0.438064208,15.7,-2.03,15.83069487
27/11/2020 01:30,15.5575,-1.7025,15.65037739,0.3075,-0.3225,0.445603523,15.25,-1.38,15.31231204,15.7075,-2.3525,15.88268908,0.3075,-0.3225,0.445603523,15.4,-2.03,15.53321924
27/11/2020 02:00,15.0875,-1.7745,15.19149454,0.3075,-0.3245,0.447053129,14.78,-1.45,14.8509562,15.2175,-2.4345,15.41100569,0.3075,-0.3245,0.447053129,14.91,-2.11,15.05855903
27/11/2020 02:30,14.7575,-1.921,14.88200414,0.3075,-0.331,0.451793371,14.45,-1.59,14.53721431,14.9075,-2.541,15.12250764,0.3075,-0.331,0.451793371,14.6,-2.21,14.7663164
27/11/2020 03:00,14.4375,-1.924,14.56513585,0.3075,-0.334,0.45399587,14.13,-1.59,14.21917719,14.6075,-2.544,14.82737307,0.3075,-0.334,0.45399587,14.3,-2.21,14.46976503
27/11/2020 03:30,14.3075,-2.0015,14.44681828,0.3075,-0.2915,0.423708036,14,-1.71,14.10404552,14.4375,-2.6215,14.67357041,0.3075,-0.2915,0.423708036,14.13,-2.33,14.32081702
27/11/2020 04:00,13.9775,-2.0235,14.12320992,0.3075,-0.3135,0.439133806,13.67,-1.71,13.77653803,14.1475,-2.6435,14.39235382,0.3075,-0.3135,0.439133806,13.84,-2.33,14.03476042
27/11/2020 04:30,14.2175,-1.893,14.34296884,0.3075,-0.303,0.431700417,13.91,-1.59,14.00057856,14.3975,-2.473,14.60834471,0.3075,-0.303,0.431700417,14.09,-2.17,14.25612149
27/11/2020 05:00,14.5075,-1.72,14.60910525,0.3075,-0.3,0.429600105,14.2,-1.42,14.27082338,14.6575,-2.39,14.85107425,0.3075,-0.3,0.429600105,14.35,-2.09,14.50139993
27/11/2020 05:30,14.8575,-1.579,14.94116954,0.3075,-0.339,0.457686847,14.55,-1.24,14.60274289,15.0575,-2.259,15.22601022,0.3075,-0.339,0.457686847,14.75,-1.92,14.8744378
27/11/2020 06:00,15.2475,-1.565,15.3276052,0.3075,-0.325,0.447416193,14.94,-1.24,14.99137085,15.4075,-2.245,15.5701985,0.3075,-0.325,0.447416193,15.1,-1.92,15.22157679
27/11/2020 06:30,16.3375,-1.343,16.39260673,0.3075,-0.323,0.445965526,16.03,-1.02,16.06241887,16.5375,-2.053,16.66444464,0.3075,-0.323,0.445965526,16.23,-1.73,16.32194229
27/11/2020 07:00,17.4575,-1.1015,17.49221565,0.3075,-0.3315,0.452159817,17.15,-0.77,17.16727701,17.6975,-1.8615,17.79513103,0.3075,-0.3315,0.452159817,17.39,-1.53,17.45717617
27/11/2020 07:30,18.979,-2.601,19.15639951,0.309,-0.321,0.445558077,18.67,-2.28,18.80870277,19.459,-0.861,19.47803897,0.309,-0.321,0.445558077,19.15,-0.54,19.15761206
27/11/2020 08:00,19.879,-3.526,20.18928718,0.309,-0.306,0.434875844,19.57,-3.22,19.83313641,20.929,2.104,21.03449208,0.309,-0.306,0.434875844,20.62,2.41,20.76035886
27/11/2020 08:30,21.5175,0.368,21.5206466,0.3075,-0.302,0.43099913,21.21,0.67,21.22057963,21.8275,-0.982,21.84957849,0.3075,-0.302,0.43099913,21.52,-0.68,21.53074081
27/11/2020 09:00,22.3085,0.341,22.31110605,0.3085,-0.329,0.451013581,22,0.67,22.01019991,22.0885,-0.329,22.09095003,0.3085,-0.329,0.451013581,21.78,0,21.78
27/11/2020 09:30,22.9215,0.405,22.92507769,0.3115,-0.325,0.450174688,22.61,0.73,22.62178154,22.9015,-0.325,22.90380596,0.3115,-0.325,0.450174688,22.59,0,22.59
27/11/2020 10:00,23.1115,0.406,23.11506583,0.3115,-0.324,0.449453279,22.8,0.73,22.81168341,22.9015,-0.324,22.90379179,0.3115,-0.324,0.449453279,22.59,0,22.59
27/11/2020 10:30,22.618,0.339,22.62054033,0.308,-0.331,0.45213383,22.31,0.67,22.32005824,22.898,-0.331,22.90039225,0.308,-0.331,0.45213383,22.59,0,22.59
27/11/2020 11:00,23.351,0.485,23.35603618,0.311,-0.295,0.428656039,23.04,0.78,23.05319934,22.981,-0.295,22.98289333,0.311,-0.295,0.428656039,22.67,0,22.67
27/11/2020 11:30,23.1045,0.5915,23.11207028,0.0645,-0.2785,0.285871475,23.04,0.87,23.05641993,23.0845,0.3915,23.08781957,0.0645,-0.2785,0.285871475,23.02,0.67,23.02974815
27/11/2020 12:00,23.1855,0.6905,23.1957798,0.3155,-0.3295,0.456191298,22.87,1.02,22.89273466,23.1955,0.3405,23.19799906,0.3155,-0.3295,0.456191298,22.88,0.67,22.88980778
27/11/2020 12:30,23.127,0.706,23.13777355,0.337,-0.374,0.503433213,22.79,1.08,22.81557582,23.507,0.296,23.50886354,0.337,-0.374,0.503433213,23.17,0.67,23.17968507
27/11/2020 13:00,22.9935,0.6025,23.00139232,0.3535,-0.3875,0.524517397,22.64,0.99,22.66163498,23.3335,0.2825,23.33521006,0.3535,-0.3875,0.524517397,22.98,0.67,22.98976511
27/11/2020 13:30,22.6525,0.3015,22.65450636,0.3625,-0.3985,0.538710033,22.29,0.7,22.30098877,22.9625,-0.3985,22.9659576,0.3625,-0.3985,0.538710033,22.6,0,22.6
27/11/2020 14:00,22.8575,0.4135,22.86123987,0.3375,-0.3765,0.505626839,22.52,0.79,22.53385231,22.8175,-0.3765,22.82060601,0.3375,-0.3765,0.505626839,22.48,0,22.48
27/11/2020 14:30,22.157,-2.8475,22.33922347,0.337,-0.3675,0.498623355,21.82,-2.48,21.96048269,23.207,2.9125,23.38904669,0.337,-0.3675,0.498623355,22.87,3.28,23.10401047
27/11/2020 15:00,22.2585,-2.0405,22.35183354,0.3285,-0.3505,0.480377456,21.93,-1.69,21.99502216,23.0785,2.9295,23.26368699,0.3285,-0.3505,0.480377456,22.75,3.28,22.98523222
27/11/2020 15:30,22.5295,0.339,22.53205031,0.3395,-0.351,0.488324943,22.19,0.69,22.20072521,22.8295,0.949,22.84921599,0.3395,-0.351,0.488324943,22.49,1.3,22.52754092
27/11/2020 16:00,23.163,0.34,23.16549522,0.373,-0.35,0.511496823,22.79,0.69,22.80044298,23.463,1.03,23.48559705,0.373,-0.35,0.511496823,23.09,1.38,23.13120187
27/11/2020 16:30,23.8535,0.357,23.85617135,0.3435,-0.333,0.478415353,23.51,0.69,23.5201233,24.0035,-0.333,24.00580974,0.3435,-0.333,0.478415353,23.66,0,23.66
27/11/2020 17:00,24.828,-0.315,24.82999817,0.428,-0.315,0.531421678,24.4,0,24.4,24.668,-0.995,24.68805883,0.428,-0.315,0.531421678,24.24,-0.68,24.24953608
27/11/2020 17:30,25.029,-0.29,25.03067999,0.429,-0.29,0.517823329,24.6,0,24.6,24.949,-0.97,24.96784935,0.429,-0.29,0.517823329,24.52,-0.68,24.52942723
27/11/2020 18:00,24.4275,-3.508,24.67810407,0.4375,-0.298,0.529348893,23.99,-3.21,24.20380549,24.4675,-0.338,24.4698345,0.4375,-0.298,0.529348893,24.03,-0.04,24.03003329
27/11/2020 18:30,24.007,-0.3305,24.00927486,0.437,-0.3305,0.547904417,23.57,0,23.57,23.877,-1.0105,23.89837315,0.437,-0.3305,0.547904417,23.44,-0.68,23.44986141
27/11/2020 19:00,23.4965,-0.3025,23.49844715,0.3165,-0.3025,0.437811032,23.18,0,23.18,23.9465,-1.1525,23.97421779,0.3165,-0.3025,0.437811032,23.63,-0.85,23.64528283
27/11/2020 19:30,23.0315,-0.3035,23.03349961,0.3115,-0.3035,0.434907461,22.72,0,22.72,23.4815,-1.3035,23.51765198,0.3115,-0.3035,0.434907461,23.17,-1,23.19156959
27/11/2020 20:00,22.412,-0.99,22.43385486,0.312,-0.31,0.439822692,22.1,-0.68,22.11045906,22.772,-1.5,22.8213493,0.312,-0.31,0.439822692,22.46,-1.19,22.49150284
27/11/2020 20:30,21.5355,-1,21.55870498,0.3155,-0.32,0.449377625,21.22,-0.68,21.23089259,21.8655,-1.58,21.92251104,0.3155,-0.32,0.449377625,21.55,-1.26,21.58680384
27/11/2020 21:00,20.656,-0.9945,20.67992665,0.316,-0.3145,0.445832087,20.34,-0.68,20.35136359,20.996,-1.7345,21.06752255,0.316,-0.3145,0.445832087,20.68,-1.42,20.72869509
27/11/2020 21:30,19.839,-1.202,19.87537987,0.309,-0.332,0.453547131,19.53,-0.87,19.54936828,20.129,-1.992,20.2273257,0.309,-0.332,0.453547131,19.82,-1.66,19.88939416
27/11/2020 22:00,18.839,-2.9885,19.07456561,0.309,-0.3185,0.443760352,18.53,-2.67,18.72137281,19.449,-0.4785,19.45488533,0.309,-0.3185,0.443760352,19.14,-0.16,19.14066874
27/11/2020 22:30,17.899,-2.177,18.03090486,0.309,-0.317,0.44268499,17.59,-1.86,17.6880666,18.249,-1.767,18.33434727,0.309,-0.317,0.44268499,17.94,-1.45,17.99850272
27/11/2020 23:00,17.009,-1.9085,17.11573701,0.309,-0.3285,0.450991408,16.7,-1.58,16.774576,17.199,-2.4885,17.37809636,0.309,-0.3285,0.450991408,16.89,-2.16,17.02755708
27/11/2020 23:30,16.279,-1.9755,16.39842801,0.309,-0.3255,0.448810929,15.97,-1.65,16.05501168,16.439,-2.4255,16.61697239,0.309,-0.3255,0.448810929,16.13,-2.1,16.26612738
28/11/2020 00:00,15.309,-3.348,15.67081954,0.309,-0.308,0.436285457,15,-3.04,15.30495345,15.669,-1.228,15.71704632,0.309,-0.308,0.436285457,15.36,-0.92,15.38752742
28/11/2020 00:30,15.313,-2.0585,15.4507408,0.313,-0.3085,0.439478384,15,-1.75,15.10173831,15.323,-2.6385,15.54850511,0.313,-0.3085,0.439478384,15.01,-2.33,15.18976629
28/11/2020 01:00,15.565,-2.0715,15.70223988,0.315,-0.3215,0.450096934,15.25,-1.75,15.35008143,15.545,-2.6515,15.769511,0.315,-0.3215,0.450096934,15.23,-2.33,15.40719962
28/11/2020 01:30,15.219,-2.123,15.36636229,0.309,-0.313,0.439829512,14.91,-1.81,15.01946071,15.159,-2.643,15.38768111,0.309,-0.313,0.439829512,14.85,-2.33,15.03167988
28/11/2020 02:00,14.959,-2.1395,15.11122567,0.309,-0.3295,0.451720323,14.65,-1.81,14.76138882,14.929,-2.6595,15.16403578,0.309,-0.3295,0.451720323,14.62,-2.33,14.80450269
28/11/2020 02:30,14.589,-2.1255,14.7430211,0.309,-0.3155,0.441612104,14.28,-1.81,14.39425233,14.499,-2.7055,14.74926206,0.309,-0.3155,0.441612104,14.19,-2.39,14.38986449
28/11/2020 03:00,14.2635,-2.1365,14.42262336,0.3135,-0.3265,0.452641691,13.95,-1.81,14.06693286,14.1635,-2.7165,14.42165401,0.3135,-0.3265,0.452641691,13.85,-2.39,14.05470028
28/11/2020 03:30,14,-2.1605,14.16572484,0.33,-0.3505,0.481404456,13.67,-1.81,13.78930745,13.9,-2.7405,14.16758061,0.33,-0.3505,0.481404456,13.57,-2.39,13.77886062
28/11/2020 04:00,13.841,-2.1825,14.01201582,0.351,-0.3725,0.511817594,13.49,-1.81,13.61088535,13.751,-2.7125,14.01597864,0.351,-0.3725,0.511817594,13.4,-2.34,13.60277913
28/11/2020 04:30,13.715,-2.1985,13.89009097,0.365,-0.3885,0.533064021,13.35,-1.81,13.47214163,13.635,-2.7285,13.90532047,0.365,-0.3885,0.533064021,13.27,-2.34,13.47473562
28/11/2020 05:00,13.6035,-2.15,13.77235318,0.3135,-0.34,0.462474053,13.29,-1.81,13.41268802,13.5335,-2.68,13.79630466,0.3135,-0.34,0.462474053,13.22,-2.34,13.42549813
28/11/2020 05:30,13.7195,-2.1415,13.88562935,0.3095,-0.3315,0.453522326,13.41,-1.81,13.53160005,13.6595,-2.6715,13.91829201,0.3095,-0.3315,0.453522326,13.35,-2.34,13.55352722
28/11/2020 06:00,13.802,-2.074,13.95695812,0.322,-0.344,0.471189983,13.48,-1.73,13.59055922,13.672,-2.634,13.92341697,0.322,-0.344,0.471189983,13.35,-2.29,13.54498431
28/11/2020 06:30,14.3805,-1.962,14.51372537,0.3105,-0.332,0.454570402,14.07,-1.63,14.16410251,14.3205,-2.512,14.53914936,0.3105,-0.332,0.454570402,14.01,-2.18,14.17859302
28/11/2020 07:00,15.045,-1.75,15.14643605,0.315,-0.34,0.463492179,14.73,-1.41,14.79733084,15.045,-2.33,15.22435302,0.315,-0.34,0.463492179,14.73,-1.99,14.86381512
28/11/2020 07:30,16.0325,-1.625,16.11464183,0.3125,-0.345,0.465490333,15.72,-1.28,15.77202587,16.0725,-2.215,16.22441004,0.3125,-0.345,0.465490333,15.76,-1.87,15.8705545
28/11/2020 08:00,16.9305,-1.3525,16.9844366,0.3105,-0.3325,0.45493571,16.62,-1.02,16.65127022,16.8705,-2.0725,16.9973241,0.3105,-0.3325,0.45493571,16.56,-1.74,16.65116212
28/11/2020 08:30,17.9295,-2.322,18.07923268,0.3095,-0.322,0.446625402,17.62,-2,17.73314411,18.1095,-0.752,18.12510674,0.3095,-0.322,0.446625402,17.8,-0.43,17.80519306
28/11/2020 09:00,19.0495,-1.0735,19.0797236,0.3095,-0.3435,0.462366197,18.74,-0.73,18.75421286,19.1495,-1.6635,19.22161758,0.3095,-0.3435,0.462366197,18.84,-1.32,18.88618543
28/11/2020 09:30,19.7695,-3.121,20.01433914,0.3095,-0.331,0.453156982,19.46,-2.79,19.65898522,20.1895,0.049,20.18955946,0.3095,-0.331,0.453156982,19.88,0.38,19.88363146
28/11/2020 10:00,20.4515,-3.8605,20.81267192,0.3115,-0.3405,0.461489436,20.14,-3.52,20.44529286,20.7815,2.0195,20.87939469,0.3115,-0.3405,0.461489436,20.47,2.36,20.6055939
28/11/2020 10:30,21.0295,-3.696,21.35182161,0.3095,-0.346,0.464226507,20.72,-3.35,20.9890662,21.0495,-0.386,21.05303888,0.3095,-0.346,0.464226507,20.74,-0.04,20.74003857
28/11/2020 11:00,21.31,-0.349,21.31285765,0.31,-0.349,0.466798672,21,0,21,21.48,-1.189,21.51288268,0.31,-0.349,0.466798672,21.17,-0.84,21.18665854
28/11/2020 11:30,21.816,-0.353,21.81885572,0.316,-0.353,0.473777374,21.5,0,21.5,22.066,-1.073,22.0920729,0.316,-0.353,0.473777374,21.75,-0.72,21.76191398
28/11/2020 12:00,21.8305,-0.3735,21.83369489,0.3305,-0.3735,0.498730889,21.5,0,21.5,22.0805,-1.1735,22.11166169,0.3305,-0.3735,0.498730889,21.75,-0.8,21.76470767
28/11/2020 12:30,22.085,-0.3385,22.08759397,0.315,-0.3385,0.462392961,21.77,0,21.77,22.065,-1.1385,22.09435238,0.315,-0.3385,0.462392961,21.75,-0.8,21.76470767
28/11/2020 13:00,21.984,-0.3395,21.9866213,0.314,-0.3395,0.462445943,21.67,0,21.67,22.064,-1.2095,22.0971262,0.314,-0.3395,0.462445943,21.75,-0.87,21.76739305
28/11/2020 13:30,21.82,-0.3235,21.82239795,0.31,-0.3235,0.448053847,21.51,0,21.51,22.06,-1.2735,22.09672832,0.31,-0.3235,0.448053847,21.75,-0.95,21.77073724
28/11/2020 14:00,21.82,-0.3005,21.82206911,0.31,-0.3005,0.431740952,21.51,0,21.51,22.06,-1.3405,22.10069095,0.31,-0.3005,0.431740952,21.75,-1.04,21.77485017
28/11/2020 14:30,21.6,-1.01,21.62360053,0.31,-0.33,0.452769257,21.29,-0.68,21.30085679,21.88,-1.47,21.92932512,0.31,-0.33,0.452769257,21.57,-1.14,21.60010417
28/11/2020 15:00,21.4405,-0.9975,21.46369135,0.3105,-0.3175,0.444090644,21.13,-0.68,21.14093896,21.7605,-1.4575,21.80925644,0.3105,-0.3175,0.444090644,21.45,-1.14,21.48027234
28/11/2020 15:30,21.529,-1.0325,21.55374439,0.309,-0.3525,0.4687614,21.22,-0.68,21.23089259,21.889,-1.4925,21.939824,0.309,-0.3525,0.4687614,21.58,-1.14,21.61009024
28/11/2020 16:00,21.8595,-1.031,21.88379997,0.3095,-0.351,0.467965009,21.55,-0.68,21.56072587,22.1795,-1.491,22.22955918,0.3095,-0.351,0.467965009,21.87,-1.14,21.89969178
28/11/2020 16:30,22.36,-1.002,22.38243963,0.31,-0.322,0.446972035,22.05,-0.68,22.06048277,22.68,-1.462,22.72707293,0.31,-0.322,0.446972035,22.37,-1.14,22.399029
28/11/2020 17:00,22.77,-0.991,22.79155504,0.31,-0.311,0.43911388,22.46,-0.68,22.4702915,23.15,-1.451,23.19542845,0.31,-0.311,0.43911388,22.84,-1.14,22.86843239
28/11/2020 17:30,23.241,-0.994,23.2622466,0.311,-0.314,0.441946829,22.93,-0.68,22.94008065,23.621,-1.454,23.66570846,0.311,-0.314,0.441946829,23.31,-1.14,23.3378598
28/11/2020 18:00,23.021,-0.3225,23.02325883,0.311,-0.3225,0.448025948,22.71,0,22.71,23.431,-1.4625,23.47659829,0.311,-0.3225,0.448025948,23.12,-1.14,23.14808847
28/11/2020 18:30,22.6215,-1.006,22.64385785,0.3115,-0.326,0.450897161,22.31,-0.68,22.32036066,23.1015,-1.576,23.15519549,0.3115,-0.326,0.450897161,22.79,-1.25,22.82425464
28/11/2020 19:00,21.512,-4.019,21.88420675,0.312,-0.319,0.446211833,21.2,-3.7,21.52045539,22.652,1.431,22.69715544,0.312,-0.319,0.446211833,22.34,1.75,22.40843814
28/11/2020 19:30,21.182,-1.131,21.21217304,0.312,-0.311,0.440528092,20.87,-0.82,20.88610304,21.622,-1.751,21.69278417,0.312,-0.311,0.440528092,21.31,-1.44,21.3585978
28/11/2020 20:00,20.6205,-1.2195,20.65652925,0.3105,-0.3295,0.452747722,20.31,-0.89,20.32949089,21.0205,-1.8495,21.10170776,0.3105,-0.3295,0.452747722,20.71,-1.52,20.7657049
28/11/2020 20:30,20.019,-1.9485,20.11360269,0.309,-0.3285,0.450991408,19.71,-1.62,19.77646328,20.509,-1.2685,20.54819148,0.309,-0.3285,0.450991408,20.2,-0.94,20.22185946
28/11/2020 21:00,18.939,-4.469,19.4591285,0.309,-0.319,0.444119353,18.63,-4.15,19.08662883,19.919,1.081,19.94831126,0.309,-0.319,0.444119353,19.61,1.4,19.65991099
28/11/2020 21:30,18.299,-4.617,18.8724691,0.309,-0.317,0.44268499,17.99,-4.3,18.49675918,19.269,0.903,19.29014697,0.309,-0.317,0.44268499,18.96,1.22,18.99921051
28/11/2020 22:00,17.639,-4.683,18.25006329,0.309,-0.323,0.447001119,17.33,-4.36,17.87004477,18.559,0.897,18.58066441,0.309,-0.323,0.447001119,18.25,1.22,18.29073263
28/11/2020 22:30,17.249,-1.9815,17.36244059,0.309,-0.3315,0.453181255,16.94,-1.65,17.02016745,17.549,-2.3715,17.70851245,0.309,-0.3315,0.453181255,17.24,-2.04,17.3602765
28/11/2020 23:00,16.569,-1.9925,16.68837371,0.309,-0.3425,0.461288684,16.26,-1.65,16.3435033,16.829,-2.6325,17.03365191,0.309,-0.3425,0.461288684,16.52,-2.29,16.6779645
28/11/2020 23:30,15.649,-1.9835,15.77420278,0.309,-0.3335,0.454646291,15.34,-1.65,15.4284834,15.879,-2.6235,16.09426585,0.309,-0.3335,0.454646291,15.57,-2.29,15.73750298
29/11/2020 00:00,15.089,-2.8815,15.36167189,0.309,-0.3315,0.453181255,14.78,-2.55,14.99836324,15.349,-1.8015,15.45435871,0.309,-0.3315,0.453181255,15.04,-1.47,15.11166768
29/11/2020 00:30,14.799,-4.4005,15.43939122,0.309,-0.3205,0.44519799,14.49,-4.08,15.05345475,15.279,-0.3405,15.28279363,0.309,-0.3205,0.44519799,14.97,-0.02,14.97001336
29/11/2020 01:00,15.289,-2.1465,15.43894372,0.309,-0.3065,0.435227814,14.98,-1.84,15.09258096,15.409,-2.8565,15.67153066,0.309,-0.3065,0.435227814,15.1,-2.55,15.31380097
29/11/2020 01:30,14.999,-2.1585,15.15351851,0.309,-0.3185,0.443760352,14.69,-1.84,14.80478639,15.099,-2.8685,15.36906286,0.309,-0.3185,0.443760352,14.79,-2.55,15.00821775
29/11/2020 02:00,14.669,-2.1645,14.82783266,0.309,-0.3245,0.448086208,14.36,-1.84,14.47740308,14.769,-2.8745,15.04613277,0.309,-0.3245,0.448086208,14.46,-2.55,14.68312296
29/11/2020 02:30,14.3405,-2.176,14.50465154,0.3105,-0.336,0.4575,14.03,-1.84,14.15014134,14.4305,-2.936,14.72614771,0.3105,-0.336,0.4575,14.12,-2.6,14.35738138
29/11/2020 03:00,14.179,-2.035,14.32428937,0.309,-0.315,0.441255028,13.87,-1.72,13.97624055,14.269,-2.655,14.5139032,0.309,-0.315,0.441255028,13.96,-2.34,14.15475892
29/11/2020 03:30,14.179,-1.8945,14.30500511,0.309,-0.3045,0.43382168,13.87,-1.59,13.96083808,14.269,-2.4845,14.48368397,0.309,-0.3045,0.43382168,13.96,-2.18,14.12918964
29/11/2020 04:00,13.859,-1.967,13.99789163,0.309,-0.297,0.428590714,13.55,-1.67,13.65252358,13.949,-2.577,14.185046,0.309,-0.297,0.428590714,13.64,-2.28,13.82924438
29/11/2020 04:30,13.799,-2.0205,13.94614001,0.309,-0.2605,0.404154983,13.49,-1.76,13.60432652,13.949,-2.6305,14.19486285,0.309,-0.2605,0.404154983,13.64,-2.37,13.84436709
29/11/2020 05:00,13.469,-2.1325,13.63677078,0.309,-0.2825,0.418673202,13.16,-1.85,13.28939803,13.589,-2.7225,13.85903775,0.309,-0.2825,0.418673202,13.28,-2.44,13.5022961
29/11/2020 05:30,13.469,-2.156,13.64046542,0.309,-0.306,0.434875844,13.16,-1.85,13.28939803,13.589,-2.676,13.84997823,0.309,-0.306,0.434875844,13.28,-2.37,13.48982209
29/11/2020 06:00,13.579,-2.156,13.74909368,0.309,-0.306,0.434875844,13.27,-1.85,13.39833572,13.689,-2.676,13.94810729,0.309,-0.306,0.434875844,13.38,-2.37,13.58827804
29/11/2020 06:30,13.929,-2.0625,14.08087168,0.309,-0.3125,0.439473833,13.62,-1.75,13.73196636,14.049,-2.6825,14.30280417,0.309,-0.3125,0.439473833,13.74,-2.37,13.94290142
29/11/2020 07:00,14.539,-1.858,14.65724002,0.309,-0.308,0.436285457,14.23,-1.55,14.31416781,14.689,-2.338,14.87390214,0.309,-0.308,0.436285457,14.38,-2.03,14.52257897
29/11/2020 07:30,14.869,-1.9385,14.99483055,0.309,-0.3085,0.436638581,14.56,-1.63,14.6509556,15.039,-2.3385,15.21972744,0.309,-0.3085,0.436638581,14.73,-2.03,14.86922325
29/11/2020 08:00,15.319,-2.238,15.48161506,0.309,-0.308,0.436285457,15.01,-1.93,15.13357195,15.569,-1.898,15.68426489,0.309,-0.308,0.436285457,15.26,-1.59,15.3426106
29/11/2020 08:30,16.489,-1.6185,16.56824261,0.309,-0.3185,0.443760352,16.18,-1.3,16.23214096,16.679,-2.2785,16.8339123,0.309,-0.3185,0.443760352,16.37,-1.96,16.48691906
29/11/2020 09:00,17.49,-1.571,17.56041403,0.31,-0.271,0.411753567,17.18,-1.3,17.22911489,17.75,-2.161,17.8810632,0.31,-0.271,0.411753567,17.44,-1.89,17.54211219
29/11/2020 09:30,18.64,-1.2165,18.67965396,0.31,-0.3165,0.443026241,18.33,-0.9,18.35208163,18.75,-1.8565,18.84168496,0.31,-0.3165,0.443026241,18.44,-1.54,18.50419412
29/11/2020 10:00,19.341,-1.2,19.37819086,0.311,-0.3,0.432112254,19.03,-0.9,19.0512703,19.001,-1.84,19.08988216,0.311,-0.3,0.432112254,18.69,-1.54,18.75333837
29/11/2020 10:30,20.1315,-1.013,20.15697054,0.3115,-0.283,0.420857755,19.82,-0.73,19.83343894,20.0515,-1.663,20.12034347,0.3115,-0.283,0.420857755,19.74,-1.38,19.78817829
29/11/2020 11:00,20.5415,-0.9655,20.5641779,0.3115,-0.2855,0.422542897,20.23,-0.68,20.24142535,20.8115,-1.5955,20.87256938,0.3115,-0.2855,0.422542897,20.5,-1.31,20.54181345
29/11/2020 11:30,20.861,-0.9625,20.88319246,0.311,-0.2825,0.420151461,20.55,-0.68,20.56124753,21.111,-1.4925,21.16369243,0.311,-0.2825,0.420151461,20.8,-1.21,20.83516499
29/11/2020 12:00,21.001,-0.9545,21.02267993,0.311,-0.2745,0.414814718,20.69,-0.68,20.70117146,21.211,-1.4845,21.26288459,0.311,-0.2745,0.414814718,20.9,-1.21,20.93499701
29/11/2020 12:30,21.2925,-0.945,21.3134601,0.3125,-0.265,0.409733145,20.98,-0.68,20.99101713,21.4925,-1.425,21.53968851,0.3125,-0.265,0.409733145,21.18,-1.16,21.21174203
29/11/2020 13:00,21.2055,-0.947,21.22663514,0.3155,-0.267,0.413314953,20.89,-0.68,20.90106457,21.4055,-1.427,21.45301282,0.3155,-0.267,0.413314953,21.09,-1.16,21.12187728
29/11/2020 13:30,20.9325,-4.0635,21.32326402,0.3125,-0.2735,0.41528123,20.62,-3.79,20.96541199,21.4025,0.0065,21.40250099,0.3125,-0.2735,0.41528123,21.09,0.28,21.09185862
