Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2020 14:00,20.571,-3.953,20.94736857,0.311,-0.283,0.420487812,20.26,-3.67,20.58971831,21.401,1.547,21.45684063,0.311,-0.283,0.420487812,21.09,1.83,21.16924656
29/11/2020 14:30,20.7105,-0.944,20.73200295,0.3105,-0.264,0.407561345,20.4,-0.68,20.41133019,20.9405,-1.664,21.00650938,0.3105,-0.264,0.407561345,20.63,-1.4,20.67744907
29/11/2020 15:00,20.7105,-0.944,20.73200295,0.3105,-0.264,0.407561345,20.4,-0.68,20.41133019,21.0005,-1.664,21.06632137,0.3105,-0.264,0.407561345,20.69,-1.4,20.73731178
29/11/2020 15:30,20.9005,-0.9425,20.92174004,0.3105,-0.2625,0.406591318,20.59,-0.68,20.60122569,21.2505,-1.6625,21.31543236,0.3105,-0.2625,0.406591318,20.94,-1.4,20.9867482
29/11/2020 16:00,21.0705,-0.941,21.09150187,0.3105,-0.261,0.405624518,20.76,-0.68,20.77113382,21.5305,-1.661,21.59447502,0.3105,-0.261,0.405624518,21.22,-1.4,21.2661327
29/11/2020 16:30,22.3835,-2.16,22.48747812,0.3135,-0.26,0.407286447,22.07,-1.9,22.15163425,22.3835,-0.9,22.40158638,0.3135,-0.26,0.407286447,22.07,-0.64,22.07927761
29/11/2020 17:00,23.22,-0.2645,23.22150642,0.32,-0.2645,0.41516292,22.9,0,22.9,23.17,-1.2845,23.20557778,0.32,-0.2645,0.41516292,22.85,-1.02,22.87275453
29/11/2020 17:30,23.494,-0.255,23.49538382,0.314,-0.255,0.404500927,23.18,0,23.18,23.424,-1.275,23.45867432,0.314,-0.255,0.404500927,23.11,-1.02,23.13249878
29/11/2020 18:00,22.749,-1.2095,22.78113016,0.309,-0.2495,0.397153937,22.44,-0.96,22.46052537,22.929,-1.3895,22.97106335,0.309,-0.2495,0.397153937,22.62,-1.14,22.64870857
29/11/2020 18:30,22.219,-0.928,22.23837101,0.309,-0.248,0.396213326,21.91,-0.68,21.92054972,22.829,-1.518,22.87941356,0.309,-0.248,0.396213326,22.52,-1.27,22.55578196
29/11/2020 19:00,22.009,-0.9465,22.02934278,0.309,-0.2665,0.408048098,21.7,-0.68,21.71065176,22.609,-1.5865,22.66459493,0.309,-0.2665,0.408048098,22.3,-1.32,22.3390331
29/11/2020 19:30,21.539,-0.9355,21.55930614,0.309,-0.2555,0.400950433,21.23,-0.68,21.24088746,22.119,-1.7155,22.18542542,0.309,-0.2555,0.400950433,21.81,-1.46,21.85881287
29/11/2020 20:00,20.919,-0.9355,20.93990738,0.309,-0.2555,0.400950433,20.61,-0.68,20.6212148,21.449,-1.7155,21.51749384,0.309,-0.2555,0.400950433,21.14,-1.46,21.1903563
29/11/2020 20:30,20.239,-1.1315,20.27060466,0.309,-0.2615,0.404800259,19.93,-0.87,19.94897992,20.789,-1.8815,20.87396856,0.309,-0.2615,0.404800259,20.48,-1.62,20.54397235
29/11/2020 21:00,19.469,-1.314,19.5132918,0.309,-0.264,0.406419734,19.16,-1.05,19.18874931,19.979,-2.084,20.08739647,0.309,-0.264,0.406419734,19.67,-1.82,19.75401984
29/11/2020 21:30,18.829,-1.9135,18.92598011,0.309,-0.2635,0.406095124,18.52,-1.65,18.59335634,19.379,-1.5135,19.43801233,0.309,-0.2635,0.406095124,19.07,-1.25,19.11092358
29/11/2020 22:00,17.939,-1.489,18.00069004,0.309,-0.259,0.403189782,17.63,-1.23,17.67285489,18.339,-2.269,18.47883335,0.309,-0.259,0.403189782,18.03,-2.01,18.14169231
29/11/2020 22:30,17.199,-1.6595,17.27887558,0.309,-0.2695,0.410013719,16.89,-1.39,16.94710005,17.509,-2.4295,17.67675172,0.309,-0.2695,0.410013719,17.2,-2.16,17.33509735
29/11/2020 23:00,16.529,-1.672,16.61335081,0.309,-0.282,0.418335989,16.22,-1.39,16.27945024,16.759,-2.392,16.92884358,0.309,-0.282,0.418335989,16.45,-2.11,16.58477012
29/11/2020 23:30,15.329,-4.2615,15.91033071,0.309,-0.2615,0.404800259,15.02,-4,15.54350025,15.999,0.1685,15.99988729,0.309,-0.2615,0.404800259,15.69,0.43,15.69589118
30/11/2020 00:00,14.709,-4.9815,15.52964981,0.309,-0.2515,0.398413416,14.4,-4.73,15.1569423,15.429,0.5685,15.43946998,0.309,-0.2515,0.398413416,15.12,0.82,15.14221912
30/11/2020 00:30,14.499,-5.1755,15.39502521,0.309,-0.2655,0.407395692,14.19,-4.91,15.01546536,15.209,0.4845,15.21671519,0.309,-0.2655,0.407395692,14.9,0.75,14.9188639
30/11/2020 01:00,14.828,-5.021,15.65503194,0.308,-0.251,0.397322287,14.52,-4.77,15.28343221,15.508,0.559,15.51807156,0.308,-0.251,0.397322287,15.2,0.81,15.22156694
30/11/2020 01:30,14.928,-2.0065,15.06224506,0.308,-0.2665,0.407291358,14.62,-1.74,14.723179,15.048,-2.6765,15.28417339,0.308,-0.2665,0.407291358,14.74,-2.41,14.93571893
30/11/2020 02:00,14.638,-1.9565,14.76817308,0.308,-0.2765,0.413903672,14.33,-1.68,14.42814264,14.788,-2.6865,15.03004412,0.308,-0.2765,0.413903672,14.48,-2.41,14.67918594
30/11/2020 02:30,14.258,-2.0615,14.40626066,0.308,-0.2715,0.410580382,13.95,-1.79,14.06437343,14.398,-2.7415,14.65667855,0.308,-0.2715,0.410580382,14.09,-2.47,14.30485931
30/11/2020 03:00,13.969,-2.123,14.12940515,0.309,-0.283,0.41901074,13.66,-1.84,13.78336679,14.109,-2.813,14.38669003,0.309,-0.283,0.41901074,13.8,-2.53,14.03
30/11/2020 03:30,13.969,-1.9965,14.11095224,0.309,-0.2665,0.408048098,13.66,-1.73,13.76911399,14.109,-2.7265,14.37002725,0.309,-0.2665,0.408048098,13.8,-2.46,14.01754615
30/11/2020 04:00,13.729,-1.946,13.86623081,0.309,-0.276,0.414315097,13.42,-1.67,13.52350916,13.839,-2.646,14.08968548,0.309,-0.276,0.414315097,13.53,-2.37,13.73600379
30/11/2020 04:30,13.509,-2.207,13.68809446,0.309,-0.247,0.39558817,13.2,-1.96,13.3447218,13.539,-2.907,13.8475691,0.309,-0.247,0.39558817,13.23,-2.66,13.49475824
30/11/2020 05:00,13.508,-2.1245,13.67404711,0.308,-0.2545,0.399542551,13.2,-1.87,13.33180033,13.538,-2.8445,13.83360489,0.308,-0.2545,0.399542551,13.23,-2.59,13.48113497
30/11/2020 05:30,13.758,-2.123,13.92083665,0.308,-0.253,0.398588761,13.45,-1.87,13.57937407,13.808,-2.843,14.09764211,0.308,-0.253,0.398588761,13.5,-2.59,13.74620311
30/11/2020 06:00,14.298,-2.007,14.43817346,0.308,-0.267,0.407618694,13.99,-1.74,14.09779061,14.368,-2.677,14.61525754,0.308,-0.267,0.407618694,14.06,-2.41,14.2650517
30/11/2020 06:30,16.008,-1.4405,16.07268192,0.308,-0.2905,0.423384282,15.7,-1.15,15.74206149,16.188,-2.0705,16.31987482,0.308,-0.2905,0.423384282,15.88,-1.78,15.9794493
30/11/2020 07:00,17.248,-1.099,17.28297732,0.308,-0.289,0.422356485,16.94,-0.81,16.95935435,17.528,-1.719,17.61209088,0.308,-0.289,0.422356485,17.22,-1.43,17.27927371
30/11/2020 07:30,18.5985,-1.357,18.6479396,0.3085,-0.277,0.414609756,18.29,-1.08,18.32185853,18.9785,-1.337,19.02553629,0.3085,-0.277,0.414609756,18.67,-1.06,18.70006684
30/11/2020 08:00,19.619,-3.328,19.89926494,0.309,-0.288,0.422403835,19.31,-3.04,19.54783108,20.659,2.312,20.78796827,0.309,-0.288,0.422403835,20.35,2.6,20.51542103
30/11/2020 08:30,20.9095,-1.798,20.98666229,0.3095,-0.288,0.422769736,20.6,-1.51,20.65526809,21.3195,2.372,21.45104809,0.3095,-0.288,0.422769736,21.01,2.66,21.17771706
30/11/2020 09:00,21.859,0.3755,21.86222498,0.309,-0.2945,0.426862097,21.55,0.67,21.5604128,21.839,-0.9745,21.86073126,0.309,-0.2945,0.426862097,21.53,-0.68,21.54073583
30/11/2020 09:30,22.929,0.541,22.93538144,0.309,-0.289,0.42308628,22.62,0.83,22.63522255,23.029,-0.289,23.03081332,0.309,-0.289,0.42308628,22.72,0,22.72
30/11/2020 10:00,23.5895,0.6215,23.59768574,0.3095,-0.2885,0.423110506,23.28,0.91,23.29777886,23.2695,-0.2885,23.27128837,0.3095,-0.2885,0.423110506,22.96,0,22.96
30/11/2020 10:30,23.3695,0.599,23.37717543,0.3095,-0.311,0.43876104,23.06,0.91,23.07794835,23.3495,-0.311,23.35157107,0.3095,-0.311,0.43876104,23.04,0,23.04
30/11/2020 11:00,23.2195,0.781,23.23263096,0.3095,-0.329,0.451698185,22.91,1.11,22.93687424,23.6095,0.341,23.61196246,0.3095,-0.329,0.451698185,23.3,0.67,23.30963106
30/11/2020 11:30,23.3895,0.8565,23.40517683,0.3095,-0.3135,0.440536605,23.08,1.17,23.10963652,23.8795,0.3565,23.88216097,0.3095,-0.3135,0.440536605,23.57,0.67,23.57952078
30/11/2020 12:00,23.6295,0.8605,23.64516294,0.3095,-0.3095,0.437699098,23.32,1.17,23.3493319,23.8795,0.3605,23.88222101,0.3095,-0.3095,0.437699098,23.57,0.67,23.57952078
30/11/2020 12:30,24.309,1.0275,24.33070565,0.309,-0.3225,0.446639956,24,1.35,24.03793876,24.169,0.4075,24.17243507,0.309,-0.3225,0.446639956,23.86,0.73,23.87116461
30/11/2020 13:00,24.049,0.8435,24.06378801,0.309,-0.3265,0.449536706,23.74,1.17,23.7688136,24.269,0.3435,24.2714308,0.309,-0.3265,0.449536706,23.96,0.67,23.96936587
30/11/2020 13:30,24.0495,0.6325,24.05781591,0.3095,-0.3375,0.457926304,23.74,0.97,23.7598085,24.5195,-0.3375,24.52182266,0.3095,-0.3375,0.457926304,24.21,0,24.21
30/11/2020 14:00,23.9495,0.8725,23.96538768,0.3095,-0.3175,0.443392039,23.64,1.19,23.6699324,24.3995,0.3525,24.40204615,0.3095,-0.3175,0.443392039,24.09,0.67,24.09931534
30/11/2020 14:30,23.86,1.0165,23.881643,0.31,-0.3135,0.440888024,23.55,1.33,23.58752636,24.27,0.3565,24.27261816,0.31,-0.3135,0.440888024,23.96,0.67,23.96936587
30/11/2020 15:00,23.443,0.8085,23.45693759,0.393,-0.4115,0.569017794,23.05,1.22,23.08226375,23.913,0.2585,23.91439715,0.393,-0.4115,0.569017794,23.52,0.67,23.52954101
30/11/2020 15:30,23.439,0.612,23.4469884,0.389,-0.378,0.542406674,23.05,0.99,23.07125051,23.909,0.292,23.91078303,0.389,-0.378,0.542406674,23.52,0.67,23.52954101
30/11/2020 16:00,23.885,-0.5275,23.89082421,0.435,-0.3975,0.589263311,23.45,-0.13,23.45036034,24.695,3.0025,24.87685734,0.435,-0.3975,0.589263311,24.26,3.4,24.49709371
30/11/2020 16:30,24.836,0.4455,24.83999529,0.396,-0.3945,0.558968917,24.44,0.84,24.45443109,25.436,-0.3945,25.43905907,0.396,-0.3945,0.558968917,25.04,0,25.04
30/11/2020 17:00,24.7395,0.3685,24.74224429,0.3995,-0.3815,0.552397049,24.34,0.75,24.35155231,25.4395,-0.3815,25.4423604,0.3995,-0.3815,0.552397049,25.04,0,25.04
30/11/2020 17:30,24.783,0.456,24.78719478,0.383,-0.364,0.528379598,24.4,0.82,24.4137748,25.493,-0.364,25.49559854,0.383,-0.364,0.528379598,25.11,0,25.11
30/11/2020 18:00,24.2475,0.333,24.2497865,0.3675,-0.347,0.505435703,23.88,0.68,23.88967978,24.9875,-0.347,24.98990927,0.3675,-0.347,0.505435703,24.62,0,24.62
30/11/2020 18:30,23.8345,0.3575,23.83718097,0.3345,-0.3225,0.46464664,23.5,0.68,23.50983624,24.5945,-0.3225,24.59661433,0.3345,-0.3225,0.46464664,24.26,0,24.26
30/11/2020 19:00,23.316,0.374,23.31899938,0.316,-0.306,0.439877256,23,0.68,23.01004998,24.156,-0.986,24.17611491,0.316,-0.306,0.439877256,23.84,-0.68,23.84969601
30/11/2020 19:30,22.651,-0.3085,22.65310074,0.311,-0.3085,0.438056218,22.34,0,22.34,23.451,-0.9885,23.47182424,0.311,-0.3085,0.438056218,23.14,-0.68,23.1499892
30/11/2020 20:00,22.1505,-0.31,22.15266915,0.3105,-0.31,0.4387599,21.84,0,21.84,22.8705,-1.05,22.89459041,0.3105,-0.31,0.4387599,22.56,-0.74,22.57213326
30/11/2020 20:30,21.1615,-3.908,21.5193296,0.3115,-0.308,0.438059642,20.85,-3.6,21.15850893,21.9215,-0.778,21.93530137,0.3115,-0.308,0.438059642,21.61,-0.47,21.61511046
30/11/2020 21:00,20.046,-3.866,20.41538812,0.326,-0.316,0.454017621,19.72,-3.55,20.0369883,21.306,1.824,21.3839335,0.326,-0.316,0.454017621,20.98,2.14,21.08885962
30/11/2020 21:30,19.498,-1.8065,19.58150776,0.328,-0.3165,0.455802863,19.17,-1.49,19.22781839,20.048,-0.8065,20.06421557,0.328,-0.3165,0.455802863,19.72,-0.49,19.72608679
30/11/2020 22:00,18.879,-1.047,18.90801021,0.309,-0.277,0.414981927,18.57,-0.77,18.58595706,19.209,-1.767,19.29010031,0.309,-0.277,0.414981927,18.9,-1.49,18.95864183
30/11/2020 22:30,18.139,-1.293,18.18502598,0.309,-0.303,0.432770147,17.83,-0.99,17.85746343,17.949,-1.943,18.0538597,0.309,-0.303,0.432770147,17.64,-1.64,17.7160718
30/11/2020 23:00,16.908,-1.498,16.97422953,0.318,-0.338,0.46407758,16.59,-1.16,16.6305051,16.928,-1.978,17.04317071,0.318,-0.338,0.46407758,16.61,-1.64,16.69076691
30/11/2020 23:30,15.7995,-1.619,15.88223414,0.3095,-0.279,0.416690833,15.49,-1.34,15.54785194,16.2895,-2.169,16.43327025,0.3095,-0.279,0.416690833,15.98,-1.89,16.09137968
01/12/2020 00:00,15.1895,-1.663,15.28026437,0.3095,-0.273,0.412697528,14.88,-1.39,14.9447817,15.6995,-2.163,15.84780329,0.3095,-0.273,0.412697528,15.39,-1.89,15.50561834
01/12/2020 00:30,14.959,-1.7945,15.06625074,0.309,-0.2645,0.406744699,14.65,-1.53,14.72967753,15.469,-2.3245,15.64267436,0.309,-0.2645,0.406744699,15.16,-2.06,15.29932025
01/12/2020 01:00,15.1685,-3.4515,15.55622848,0.3085,-0.2815,0.417629621,14.86,-3.17,15.19435751,15.9685,-0.5115,15.97669004,0.3085,-0.2815,0.417629621,15.66,-0.23,15.66168893
01/12/2020 01:30,15.049,-2.755,15.29909886,0.309,-0.265,0.407070019,14.74,-2.49,14.94883608,15.689,-1.415,15.7526806,0.309,-0.265,0.407070019,15.38,-1.15,15.42293422
01/12/2020 02:00,14.899,-1.767,15.00341594,0.309,-0.277,0.414981927,14.59,-1.49,14.66588559,15.289,-2.357,15.46961441,0.309,-0.277,0.414981927,14.98,-2.08,15.12371647
01/12/2020 02:30,14.629,-2.1055,14.77974192,0.309,-0.2855,0.42070328,14.32,-1.82,14.43519311,15.019,-1.9855,15.14967231,0.309,-0.2855,0.42070328,14.71,-1.7,14.80790667
01/12/2020 03:00,13.939,-4.918,14.78115168,0.309,-0.278,0.415650093,13.63,-4.64,14.39814224,14.779,0.882,14.80529517,0.309,-0.278,0.415650093,14.47,1.16,14.51642174
01/12/2020 03:30,13.849,-4.826,14.66577911,0.309,-0.266,0.407721719,13.54,-4.56,14.28723906,14.779,0.964,14.81040638,0.309,-0.266,0.407721719,14.47,1.23,14.52218303
01/12/2020 04:00,13.759,-2.5015,13.98454802,0.309,-0.2615,0.404800259,13.45,-2.24,13.63525211,14.249,-1.7415,14.3550278,0.309,-0.2615,0.404800259,13.94,-1.48,14.01834512
01/12/2020 04:30,13.7585,-1.97,13.89882089,0.3085,-0.28,0.416620031,13.45,-1.69,13.55575892,14.1385,-2.31,14.32596532,0.3085,-0.28,0.416620031,13.83,-2.03,13.97819015
01/12/2020 05:00,13.9485,-1.8555,14.0713728,0.3085,-0.2655,0.407016584,13.64,-1.59,13.73235959,14.3285,-2.2255,14.50030215,0.3085,-0.2655,0.407016584,14.02,-1.96,14.15634134
01/12/2020 05:30,14.309,-1.807,14.42264643,0.309,-0.277,0.414981927,14,-1.53,14.08335542,14.729,-2.177,14.88901508,0.309,-0.277,0.414981927,14.42,-1.9,14.54463475
01/12/2020 06:00,14.8985,-1.655,14.990141,0.3085,-0.325,0.448104062,14.59,-1.33,14.65049487,15.3185,-2.045,15.45439961,0.3085,-0.325,0.448104062,15.01,-1.72,15.10822624
01/12/2020 06:30,16.159,-1.439,16.22294677,0.309,-0.329,0.451355736,15.85,-1.11,15.88881997,16.579,-1.839,16.6806823,0.309,-0.329,0.451355736,16.27,-1.51,16.33992044
01/12/2020 07:00,17.179,-1.199,17.22079098,0.309,-0.289,0.42308628,16.87,-0.91,16.89452574,17.589,-1.579,17.65973278,0.309,-0.289,0.42308628,17.28,-1.29,17.32808414
01/12/2020 07:30,18.7085,-3.353,19.0065931,0.3085,-0.273,0.411948116,18.4,-3.08,18.65600172,19.2085,1.287,19.25156724,0.3085,-0.273,0.411948116,18.9,1.56,18.96427167
01/12/2020 08:00,19.71,-3.607,20.03732889,0.31,-0.277,0.415727074,19.4,-3.33,19.6837217,20.46,2.193,20.57719245,0.31,-0.277,0.415727074,20.15,2.47,20.30082264
01/12/2020 08:30,23.5685,-0.883,23.58503511,0.3085,-0.283,0.41864215,23.26,-0.6,23.26773732,23.5385,2.307,23.65128392,0.3085,-0.283,0.41864215,23.23,2.59,23.37393848
01/12/2020 09:00,27.6165,0.64,27.62391486,0.2465,-0.28,0.373044568,27.37,0.92,27.38545782,27.0165,0.39,27.0193148,0.2465,-0.28,0.373044568,26.77,0.67,26.77838307
01/12/2020 09:30,28.867,-2.014,28.93717134,0.127,-0.284,0.311102877,28.74,-1.73,28.79202146,32.767,3.336,32.93638087,0.127,-0.284,0.311102877,32.64,3.62,32.84012789
01/12/2020 10:00,28.77,-2.4505,28.87417272,0.03,-0.2805,0.282099716,28.74,-2.17,28.82180598,28.54,3.5995,28.76609115,0.03,-0.2805,0.282099716,28.51,3.88,28.77280834
01/12/2020 10:30,28.6625,-2.7665,28.79570156,0.0525,-0.2765,0.281440047,28.61,-2.49,28.71815105,28.4425,3.3435,28.6383449,0.0525,-0.2765,0.281440047,28.39,3.62,28.61986198
01/12/2020 11:00,28.5965,-2.519,28.70723207,0.3365,-0.279,0.437119263,28.26,-2.24,28.34863665,28.3965,3.531,28.6151913,0.3365,-0.279,0.437119263,28.06,3.81,28.31748047
01/12/2020 11:30,29.0615,-2.261,29.1493208,0.3115,-0.271,0.412884064,28.75,-1.99,28.81878901,28.8715,3.779,29.11776697,0.3115,-0.271,0.412884064,28.56,4.05,28.84572932
01/12/2020 12:00,28.9385,-2.1925,29.02143757,0.1885,-0.2725,0.331343477,28.75,-1.92,28.81403998,28.7485,3.7775,28.99561619,0.1885,-0.2725,0.331343477,28.56,4.05,28.84572932
01/12/2020 12:30,29.588,-2.852,29.72513495,0.168,-0.282,0.328249905,29.42,-2.57,29.53203853,39.508,3.648,39.67606291,0.168,-0.282,0.328249905,39.34,3.93,39.53581288
01/12/2020 13:00,-84.5615,-34.6115,91.37069122,0.3385,-0.2815,0.44025504,-84.9,-34.33,91.57815733,59.4485,2.1785,59.48840235,0.3385,-0.2815,0.44025504,59.11,2.46,59.16116716
01/12/2020 13:30,1.7555,-0.488,1.822065929,1.7555,-0.488,1.822065929,0,0,0,58.0755,1.522,58.09544031,1.7555,-0.488,1.822065929,56.32,2.01,56.35585595
01/12/2020 14:00,0.3535,-0.321,0.477496859,0.3535,-0.321,0.477496859,0,0,0,59.3835,1.889,59.41353712,0.3535,-0.321,0.477496859,59.03,2.21,59.07135516
01/12/2020 14:30,24.981,-2.496,25.10538542,0.351,-0.316,0.472289106,24.63,-2.18,24.72628763,42.441,2.684,42.52578438,0.351,-0.316,0.472289106,42.09,3,42.19677831
01/12/2020 15:00,23.3285,-2.7285,23.48752061,0.3485,-0.3085,0.465429372,22.98,-2.42,23.10707251,24.4385,3.2115,24.6486108,0.3485,-0.3085,0.465429372,24.09,3.52,24.34581073
01/12/2020 15:30,23.6765,-2.743,23.83486315,0.3465,-0.323,0.473699536,23.33,-2.42,23.4551764,24.6765,3.197,24.8827342,0.3465,-0.323,0.473699536,24.33,3.52,24.58331345
01/12/2020 16:00,24.156,-2.738,24.31067626,0.346,-0.318,0.469936166,23.81,-2.42,23.93266596,25.296,3.112,25.48670555,0.346,-0.318,0.469936166,24.95,3.43,25.18466597
01/12/2020 16:30,24.6275,-2.9915,24.8085233,0.3775,-0.2715,0.464993011,24.25,-2.72,24.40206754,25.8975,2.8685,26.05587839,0.3775,-0.2715,0.464993011,25.52,3.14,25.71244835
01/12/2020 17:00,24.7125,-3.1475,24.91213384,0.4625,-0.1975,0.502904066,24.25,-2.95,24.42877402,26.0525,2.7025,26.19229395,0.4625,-0.1975,0.502904066,25.59,2.9,25.75379778
01/12/2020 17:30,24.9665,-3.2425,25.1761778,0.4665,-0.1825,0.500927639,24.5,-3.06,24.69035439,25.9065,2.6475,26.0414285,0.4665,-0.1825,0.500927639,25.44,2.83,25.59692364
01/12/2020 18:00,24.2245,-3.285,24.44621904,0.4645,-0.225,0.516125227,23.76,-3.06,23.9562351,25.5845,2.605,25.71677789,0.4645,-0.225,0.516125227,25.12,2.83,25.27891018
01/12/2020 18:30,23.7855,-3.3595,24.02157885,0.4655,-0.2995,0.553525519,23.32,-3.06,23.51990646,25.3455,2.4405,25.4627259,0.4655,-0.2995,0.553525519,24.88,2.74,25.03042149
01/12/2020 19:00,23.2385,-3.34,23.47729717,0.3485,-0.28,0.447048375,22.89,-3.06,23.09362899,24.7685,2.31,24.87598626,0.3485,-0.28,0.447048375,24.42,2.59,24.55696439
01/12/2020 19:30,22.8145,-3.332,23.05653127,0.3445,-0.272,0.43893536,22.47,-3.06,22.67740064,24.3245,2.318,24.43469714,0.3445,-0.272,0.43893536,23.98,2.59,24.1194631
01/12/2020 20:00,22.336,-3.49,22.6070121,0.346,-0.3,0.457947595,21.99,-3.19,22.22017552,23.766,2.15,23.86305211,0.346,-0.3,0.457947595,23.42,2.45,23.54780032
01/12/2020 20:30,21.4375,-3.647,21.74550563,0.3475,-0.267,0.438229677,21.09,-3.38,21.35913154,22.8275,2.023,22.91696501,0.3475,-0.267,0.438229677,22.48,2.29,22.5963382
01/12/2020 21:00,20.477,-3.905,20.8460201,0.347,-0.275,0.44275727,20.13,-3.63,20.45467673,21.797,1.775,21.86915257,0.347,-0.275,0.44275727,21.45,2.05,21.5477377
01/12/2020 21:30,20,-2.168,20.11716242,0.34,-0.268,0.432924936,19.66,-1.9,19.7515974,20.55,-0.668,20.56085417,0.34,-0.268,0.432924936,20.21,-0.4,20.21395805
01/12/2020 22:00,19.2795,-1.066,19.30894809,0.3395,-0.266,0.431296012,18.94,-0.8,18.95688793,19.7995,-1.706,19.8728618,0.3395,-0.266,0.431296012,19.46,-1.44,19.51320578
01/12/2020 22:30,18.3305,-1.315,18.37760744,0.3405,-0.285,0.444032938,17.99,-1.03,18.0194617,18.6505,-1.845,18.7415361,0.3405,-0.285,0.444032938,18.31,-1.56,18.37633533
01/12/2020 23:00,17.4285,-1.398,17.4844793,0.3385,-0.298,0.450983647,17.09,-1.1,17.12536423,17.7385,-1.858,17.83554166,0.3385,-0.298,0.450983647,17.4,-1.56,17.46979107
01/12/2020 23:30,16.4285,-1.46,16.49324747,0.3385,-0.27,0.432992205,16.09,-1.19,16.13394558,16.8285,-2.09,16.95778618,0.3385,-0.27,0.432992205,16.49,-1.82,16.59013261
02/12/2020 00:00,16.0485,-1.5905,16.12712133,0.3385,-0.2705,0.433304166,15.71,-1.32,15.76535759,16.4285,-2.1705,16.57126074,0.3385,-0.2705,0.433304166,16.09,-1.9,16.20179311
02/12/2020 00:30,15.45,-1.7675,15.55077349,0,-0.2675,0.2675,15.45,-1.5,15.52264475,15.78,-2.4075,15.96259554,0,-0.2675,0.2675,15.78,-2.14,15.92444662
02/12/2020 01:00,15.78,-1.6835,15.86954858,0,-0.2635,0.2635,15.78,-1.42,15.84376218,16.06,-2.3135,16.22577832,0,-0.2635,0.2635,16.06,-2.05,16.19030883
02/12/2020 01:30,15.61,-1.6955,15.70180946,0,-0.2755,0.2755,15.61,-1.42,15.67445374,15.87,-2.3255,16.03947787,0,-0.2755,0.2755,15.87,-2.05,16.00185614
02/12/2020 02:00,15.19,-1.7,15.28483235,0,-0.28,0.28,15.19,-1.42,15.25622824,15.44,-2.33,15.61481668,0,-0.28,0.28,15.44,-2.05,15.57549678
02/12/2020 02:30,14.88,-1.7585,14.98354839,0,-0.2785,0.2785,14.88,-1.48,14.95342101,15.15,-2.3285,15.32789654,0,-0.2785,0.2785,15.15,-2.05,15.28806724
02/12/2020 03:00,14.59,-1.834,14.70481744,0,-0.284,0.284,14.59,-1.55,14.67210278,14.85,-2.464,15.05303278,0,-0.284,0.284,14.85,-2.18,15.00916054
02/12/2020 03:30,14.42,-1.827,14.53527877,0,-0.277,0.277,14.42,-1.55,14.50306519,14.64,-2.247,14.81143508,0,-0.277,0.277,14.64,-1.97,14.77194977
02/12/2020 04:00,14.15,-1.824,14.26707665,0,-0.274,0.274,14.15,-1.55,14.23464085,14.41,-2.244,14.58367704,0,-0.274,0.274,14.41,-1.97,14.54403658
02/12/2020 04:30,13.93,-3.987,14.48934329,0,-0.257,0.257,13.93,-3.73,14.42074201,14.52,-0.087,14.52026064,0,-0.257,0.257,14.52,0.17,14.52099514
02/12/2020 05:00,14.46,-1.637,14.55236644,0,-0.267,0.267,14.46,-1.37,14.52475473,14.64,-2.327,14.82378255,0,-0.267,0.267,14.64,-2.06,14.78422132
02/12/2020 05:30,14.28,-1.884,14.40374451,0,-0.264,0.264,14.28,-1.62,14.37159699,14.49,-2.494,14.70306553,0,-0.264,0.264,14.49,-2.23,14.66059344
02/12/2020 06:00,14.75,-1.781,14.85713502,0,-0.281,0.281,14.75,-1.5,14.826075,15.01,-2.421,15.20399096,0,-0.281,0.281,15.01,-2.14,15.1617842
02/12/2020 06:30,15.75,-2.214,15.90485134,0,-0.294,0.294,15.75,-1.92,15.86659699,16.24,-1.524,16.31135114,0,-0.294,0.294,16.24,-1.23,16.28651283
02/12/2020 07:00,17.25,-1.0275,17.28057453,0,-0.2975,0.2975,17.25,-0.73,17.26543947,17.73,-1.5275,17.79567802,0,-0.2975,0.2975,17.73,-1.23,17.77261376
02/12/2020 07:30,18.67,-0.2905,18.67225991,0,-0.2905,0.2905,18.67,0,18.67,19.29,-1.1705,19.32547982,0,-0.2905,0.2905,19.29,-0.88,19.31006214
02/12/2020 08:00,19.941,-2.0565,20.04676216,0.001,-0.2965,0.296501686,19.94,-1.76,20.01752232,20.821,0.4635,20.82615839,0.001,-0.2965,0.296501686,20.82,0.76,20.83386666
02/12/2020 08:30,21.3905,0.504,21.39643677,0.0005,-0.346,0.346000361,21.39,0.85,21.40688207,22.0605,2.834,22.24178986,0.0005,-0.346,0.346000361,22.06,3.18,22.28802369
02/12/2020 09:00,22.1205,0.5475,22.12727449,0.0005,-0.3025,0.302500413,22.12,0.85,22.13632535,22.7605,0.3675,22.76346671,0.0005,-0.3025,0.302500413,22.76,0.67,22.76985946
02/12/2020 09:30,28.14,0.99,28.15740933,0,-0.3,0.3,28.14,1.29,28.16955271,28.76,0.46,28.76367849,0,-0.3,0.3,28.76,0.76,28.77003997
02/12/2020 10:00,28.61,0.9755,28.62662572,0,-0.3145,0.3145,28.61,1.29,28.63906772,29.69,0.5155,29.69447491,0,-0.3145,0.3145,29.69,0.83,29.70159928
02/12/2020 10:30,29.0305,0.7955,29.04139719,0.0005,-0.3545,0.354500353,29.03,1.15,29.05276923,29.7405,0.4155,29.7434023,0.0005,-0.3545,0.354500353,29.74,0.77,29.74996639
02/12/2020 11:00,28.871,0.964,28.88708945,0.001,-0.346,0.346001445,28.87,1.31,28.89970588,29.741,0.634,29.74775684,0.001,-0.346,0.346001445,29.74,0.98,29.75614222
02/12/2020 11:30,28.8715,0.973,28.88789091,0.0015,-0.337,0.337003338,28.87,1.31,28.89970588,30.1815,0.643,30.1883486,0.0015,-0.337,0.337003338,30.18,0.98,30.19590701
02/12/2020 12:00,29.2105,0.8915,29.22410106,0.0905,-0.4185,0.428173446,29.12,1.31,29.14945111,29.8205,0.5615,29.82578587,0.0905,-0.4185,0.428173446,29.73,0.98,29.74614765
02/12/2020 12:30,29.4945,0.952,29.50985995,0.2545,-0.408,0.480868225,29.24,1.36,29.27161082,29.8745,0.672,29.88205706,0.2545,-0.408,0.480868225,29.62,1.08,29.63968286
02/12/2020 13:00,29.1365,0.925,29.15117935,0.4065,-0.365,0.546321563,28.73,1.29,28.75894643,30.0265,0.615,30.03279753,0.4065,-0.365,0.546321563,29.62,0.98,29.63620758
02/12/2020 13:30,28.548,0.7055,28.5567161,0.388,-0.3745,0.539253419,28.16,1.08,28.18070262,29.478,0.3755,29.48039152,0.388,-0.3745,0.539253419,29.09,0.75,29.09966666
02/12/2020 14:00,28.3615,0.8145,28.3731932,0.3715,-0.3555,0.514191112,27.99,1.17,28.0144427,29.3015,0.4545,29.3050247,0.3715,-0.3555,0.514191112,28.93,0.81,28.94133722
02/12/2020 14:30,27.2425,0.804,27.25436153,0.3625,-0.366,0.515133235,26.88,1.17,26.90545112,26.8925,0.654,26.90045115,0.3625,-0.366,0.515133235,26.53,1.02,26.54960075
02/12/2020 15:00,23.3035,0.5865,23.31087932,0.3535,-0.3335,0.485988169,22.95,0.92,22.96843268,23.7835,0.3365,23.78588036,0.3535,-0.3335,0.485988169,23.43,0.67,23.43957764
02/12/2020 15:30,23.512,0.7805,23.5249511,0.352,-0.3295,0.482155836,23.16,1.11,23.18658448,24.002,0.4705,24.00661105,0.352,-0.3295,0.482155836,23.65,0.8,23.66352679
02/12/2020 16:00,23.93,0.608,23.93772262,0.35,-0.322,0.475588057,23.58,0.93,23.59833257,24.47,-0.322,24.4721185,0.35,-0.322,0.475588057,24.12,0,24.12
02/12/2020 16:30,24.862,0.4695,24.86643268,0.382,-0.3305,0.505127954,24.48,0.8,24.49306841,24.862,-0.3305,24.86419663,0.382,-0.3305,0.505127954,24.48,0,24.48
02/12/2020 17:00,25.2665,0.356,25.26900786,0.4665,-0.314,0.562332864,24.8,0.67,24.80904875,25.3965,-0.314,25.39844106,0.4665,-0.314,0.562332864,24.93,0,24.93
02/12/2020 17:30,25.4715,0.35,25.47390453,0.4715,-0.32,0.569835283,25,0.67,25.00897639,25.6415,-0.32,25.64349669,0.4715,-0.32,0.569835283,25.17,0,25.17
02/12/2020 18:00,25.128,0.3535,25.13048639,0.478,-0.3165,0.573285487,24.65,0.67,24.6591038,25.278,-0.9965,25.2976342,0.478,-0.3165,0.573285487,24.8,-0.68,24.80932083
02/12/2020 18:30,24.639,-0.3025,24.64085687,0.479,-0.3025,0.566522065,24.16,0,24.16,24.769,-0.9825,24.78847852,0.479,-0.3025,0.566522065,24.29,-0.68,24.29951646
02/12/2020 19:00,24.2795,0.3485,24.282001,0.3595,-0.3215,0.482288814,23.92,0.67,23.92938152,24.4595,-0.3215,24.46161284,0.3595,-0.3215,0.482288814,24.1,0,24.1
02/12/2020 19:30,23.6575,0.3985,23.66085604,0.3575,-0.3215,0.480799854,23.3,0.72,23.31112181,24.3275,-0.0615,24.32757774,0.3575,-0.3215,0.480799854,23.97,0.26,23.97141005
02/12/2020 20:00,23.377,0.37,23.37992791,0.357,-0.3,0.466314272,23.02,0.67,23.02974815,24.017,-0.3,24.0188736,0.357,-0.3,0.466314272,23.66,0,23.66
02/12/2020 20:30,22.4635,0.3645,22.46645705,0.3635,-0.3055,0.474828917,22.1,0.67,22.11015378,23.0335,-1.0855,23.059064,0.3635,-0.3055,0.474828917,22.67,-0.78,22.68341465
02/12/2020 21:00,21.1655,-0.971,21.18776136,0.3655,-0.291,0.467195088,20.8,-0.68,20.81111242,21.7055,-1.351,21.74750402,0.3655,-0.291,0.467195088,21.34,-1.06,21.36630993
02/12/2020 21:30,20.453,-0.9325,20.47424639,0.363,-0.2525,0.442182372,20.09,-0.68,20.10150492,20.953,-1.4225,21.00123128,0.363,-0.2525,0.442182372,20.59,-1.17,20.62321507
02/12/2020 22:00,19.3855,-0.991,19.41081377,0.3655,-0.251,0.443386118,19.02,-0.74,19.03438993,19.7255,-1.631,19.79281464,0.3655,-0.251,0.443386118,19.36,-1.38,19.40912157
02/12/2020 22:30,18.485,-1.192,18.52339302,0.375,-0.282,0.469200384,18.11,-0.91,18.13284865,18.825,-1.842,18.91490389,0.375,-0.282,0.469200384,18.45,-1.56,18.51583376
02/12/2020 23:00,17.516,-1.2575,17.5610809,0.386,-0.3475,0.51937679,17.13,-0.91,17.15415402,17.656,-1.8375,17.75135888,0.386,-0.3475,0.51937679,17.27,-1.49,17.33415703
02/12/2020 23:30,16.0765,-3.7165,16.50049164,0.3665,-0.2765,0.459101841,15.71,-3.44,16.08221689,16.9965,0.2335,16.99810385,0.3665,-0.2765,0.459101841,16.63,0.51,16.63781837
03/12/2020 00:00,15.2575,-4.5705,15.92735937,0.3675,-0.2705,0.45631842,14.89,-4.3,15.49845476,16.2475,1.0395,16.28071916,0.3675,-0.2705,0.45631842,15.88,1.31,15.93394176
03/12/2020 00:30,15.319,-2.721,15.55877894,0.369,-0.281,0.463812462,14.95,-2.44,15.14780842,15.919,-1.181,15.96274795,0.369,-0.281,0.463812462,15.55,-0.9,15.57602324
03/12/2020 01:00,15.772,-2.242,15.93055391,0.372,-0.242,0.443788238,15.4,-2,15.52932709,16.292,-1.532,16.36387142,0.372,-0.242,0.443788238,15.92,-1.29,15.97217894
03/12/2020 01:30,15.6385,-1.574,15.7175112,0.4085,-0.324,0.521390688,15.23,-1.25,15.28121069,15.9585,-2.144,16.10187748,0.4085,-0.324,0.521390688,15.55,-1.82,15.65614576
03/12/2020 02:00,15.1915,-1.5645,15.27184771,0.4115,-0.3745,0.556401384,14.78,-1.19,14.82782857,15.4815,-2.1345,15.62795356,0.4115,-0.3745,0.556401384,15.07,-1.76,15.17242565
03/12/2020 02:30,14.836,-1.573,14.91915631,0.436,-0.383,0.580331802,14.4,-1.19,14.44908648,15.176,-2.143,15.32655946,0.436,-0.383,0.580331802,14.74,-1.76,14.84470276
03/12/2020 03:00,14.776,-1.633,14.86596331,0.376,-0.313,0.489228985,14.4,-1.32,14.46037344,15.206,-2.193,15.36332272,0.376,-0.313,0.489228985,14.83,-1.88,14.94868891
03/12/2020 03:30,14.647,-1.6805,14.74308954,0.377,-0.2705,0.464003502,14.27,-1.41,14.33949093,15.057,-2.2505,15.22425694,0.377,-0.2705,0.464003502,14.68,-1.98,14.81292679
03/12/2020 04:00,14.31,-1.741,14.41551876,0.38,-0.271,0.4667344,13.93,-1.47,14.00734807,14.78,-2.321,14.96113101,0.38,-0.271,0.4667344,14.4,-2.05,14.54518821
03/12/2020 04:30,14.011,-1.9705,14.14888657,0.381,-0.2405,0.4505566,13.63,-1.73,13.73935224,14.431,-2.5705,14.65814556,0.381,-0.2405,0.4505566,14.05,-2.33,14.24188892
03/12/2020 05:00,14.0135,-1.9785,14.15247839,0.3835,-0.2485,0.456973194,13.63,-1.73,13.73935224,14.3535,-2.4885,14.56762144,0.3835,-0.2485,0.456973194,13.97,-2.24,14.14844514
03/12/2020 05:30,14.096,-4.602,14.82820353,0.386,-0.252,0.460977223,13.71,-4.35,14.38355311,14.916,0.568,14.92681078,0.386,-0.252,0.460977223,14.53,0.82,14.55311994
03/12/2020 06:00,14.647,-4.8705,15.43555568,0.387,-0.2605,0.466507503,14.26,-4.61,14.98665073,15.567,0.9595,15.59654222,0.387,-0.2605,0.466507503,15.18,1.22,15.22894612
03/12/2020 06:30,15.8465,-4.552,16.48733654,0.3865,-0.252,0.46139598,15.46,-4.3,16.04685639,16.7865,1.178,16.82778257,0.3865,-0.252,0.46139598,16.4,1.43,16.46222646
03/12/2020 07:00,17.5065,-3.8325,17.92109367,0.3865,-0.3025,0.490803932,17.12,-3.53,17.48014016,18.1365,-0.6025,18.14650486,0.3865,-0.3025,0.490803932,17.75,-0.3,17.75253503
03/12/2020 07:30,19.117,-3.3895,19.41515901,0.387,-0.3195,0.501845843,18.73,-3.07,18.97993151,19.827,0.2105,19.82811739,0.387,-0.3195,0.501845843,19.44,0.53,19.44722345
03/12/2020 08:00,20.409,0.3115,20.41137705,0.389,-0.3685,0.535829497,20.02,0.68,20.03154512,21.009,-0.3685,21.01223152,0.389,-0.3685,0.535829497,20.62,0,20.62
03/12/2020 08:30,21.5705,0.296,21.57253083,0.4005,-0.384,0.554847952,21.17,0.68,21.1809183,21.7005,-0.384,21.70389726,0.4005,-0.384,0.554847952,21.3,0,21.3
03/12/2020 09:00,21.7905,-2.9545,21.98988314,0.4305,-0.4245,0.604591184,21.36,-2.53,21.50931194,22.7105,2.9555,22.90200407,0.4305,-0.4245,0.604591184,22.28,3.38,22.53492401
03/12/2020 09:30,22.769,-2.6735,22.92542177,0.389,-0.3335,0.512389744,22.38,-2.34,22.50199991,24.119,3.2065,24.33121048,0.389,-0.3335,0.512389744,23.73,3.54,23.99259261
03/12/2020 10:00,23.408,-2.4085,23.53158168,0.398,-0.3485,0.529014414,23.01,-2.06,23.10202805,24.238,3.2615,24.45645163,0.398,-0.3485,0.529014414,23.84,3.61,24.11177513
03/12/2020 10:30,23.661,-2.573,23.80048844,0.391,-0.313,0.500849279,23.27,-2.26,23.37948887,24.981,3.097,25.17224205,0.391,-0.313,0.500849279,24.59,3.41,24.82531369
03/12/2020 11:00,23.9415,-2.3695,24.05846945,0.3915,-0.3095,0.499061619,23.55,-2.06,23.63992597,25.4115,3.2805,25.62237328,0.3915,-0.3095,0.499061619,25.02,3.59,25.27624379
03/12/2020 11:30,25.082,0.851,25.09643252,0.392,-0.349,0.524847597,24.69,1.2,24.7191444,25.912,0.691,25.92121187,0.392,-0.349,0.524847597,25.52,1.04,25.54118243
03/12/2020 12:00,25.3425,1.1695,25.36947056,0.3925,-0.3205,0.506731191,24.95,1.49,24.99445138,25.8325,0.3795,25.83528743,0.3925,-0.3205,0.506731191,25.44,0.7,25.44962868
03/12/2020 12:30,25.731,1.158,25.75704418,0.391,-0.332,0.512937618,25.34,1.49,25.38376844,26.101,0.368,26.1035941,0.391,-0.332,0.512937618,25.71,0.7,25.7195276
03/12/2020 13:00,25.5115,1.1805,25.53879818,0.3915,-0.3095,0.499061619,25.12,1.49,25.16415109,26.0315,0.3905,26.03442879,0.3915,-0.3095,0.499061619,25.64,0.7,25.6495536
03/12/2020 13:30,25.39,0.868,25.40483269,0.39,-0.322,0.505750927,25,1.19,25.02830598,25.47,0.378,25.47280479,0.39,-0.322,0.505750927,25.08,0.7,25.08976684
03/12/2020 14:00,25.0685,0.985,25.08784401,0.3885,-0.335,0.512988548,24.68,1.32,24.71527463,25.6485,0.365,25.651097,0.3885,-0.335,0.512988548,25.26,0.7,25.26969727
03/12/2020 14:30,25.2245,1.062,25.24684622,0.3845,-0.328,0.505395142,24.84,1.39,24.8788605,25.8445,0.372,25.8471771,0.3845,-0.328,0.505395142,25.46,0.7,25.46962112
03/12/2020 15:00,24.8435,1.0335,24.86498772,1.8335,-0.4365,1.884742555,23.01,1.47,23.05690786,25.6035,0.5035,25.60845026,1.8335,-0.4365,1.884742555,23.77,0.94,23.78857919
03/12/2020 15:30,24.577,1.218,24.60716264,10.357,-0.952,10.40066118,14.22,2.17,14.38462026,25.497,0.458,25.50111317,10.357,-0.952,10.40066118,15.14,1.41,15.20551545
03/12/2020 16:00,24.925,1.1115,24.94977069,10.355,-0.9485,10.39834974,14.57,2.06,14.71490741,25.805,0.3415,25.80725958,10.355,-0.9485,10.39834974,15.45,1.29,15.50376083
03/12/2020 16:30,25.7935,0.811,25.80624659,10.3835,-0.949,10.42677674,15.41,1.76,15.51018053,26.0935,0.341,26.09572807,10.3835,-0.949,10.42677674,15.71,1.29,15.7628741
03/12/2020 17:00,26.228,0.7305,26.23817094,10.468,-0.8595,10.50322637,15.76,1.59,15.84000316,26.548,0.2005,26.54875711,10.468,-0.8595,10.50322637,16.08,1.06,16.11489994
03/12/2020 17:30,26.3175,0.6805,26.32629648,10.4775,-0.8495,10.51188168,15.84,1.53,15.9137205,26.8375,0.1505,26.83792199,10.4775,-0.8495,10.51188168,16.36,1,16.39053385
03/12/2020 18:00,25.683,0.4815,25.68751314,10.463,-0.9285,10.50411735,15.22,1.41,15.28517255,26.643,-0.0585,26.64306422,10.463,-0.9285,10.50411735,16.18,0.87,16.20337311
03/12/2020 18:30,25.0545,0.3935,25.05758992,10.4745,-0.9465,10.51717702,14.58,1.34,14.64144802,25.9845,-0.1265,25.98480792,10.4745,-0.9465,10.51717702,15.51,0.82,15.53166121
03/12/2020 19:00,24.6705,0.4015,24.67376689,10.3905,-0.9385,10.43279792,14.28,1.34,14.34273335,25.5805,-0.1885,25.58119451,10.3905,-0.9385,10.43279792,15.19,0.75,15.2085042
03/12/2020 19:30,24.31,0.365,24.31273997,0.81,-0.335,0.876541499,23.5,0.7,23.51042322,25.02,-1.015,25.04057957,0.81,-0.335,0.876541499,24.21,-0.68,24.21954789
03/12/2020 20:00,23.635,0.3885,23.63819277,0.375,-0.3115,0.487501026,23.26,0.7,23.27053072,24.295,-0.9915,24.31522357,0.375,-0.3115,0.487501026,23.92,-0.68,23.9296636
03/12/2020 20:30,22.6965,0.399,22.7000069,0.3865,-0.301,0.489880853,22.31,0.7,22.32097892,23.1665,-1.041,23.18987717,0.3865,-0.301,0.489880853,22.78,-0.74,22.79201615
03/12/2020 21:00,21.8015,-0.294,21.80348225,0.3815,-0.294,0.481641205,21.42,0,21.42,22.4215,-1.214,22.45434163,0.3815,-0.294,0.481641205,22.04,-0.92,22.05919309
03/12/2020 21:30,21.0655,-0.97,21.0878209,0.3655,-0.29,0.466572877,20.7,-0.68,20.71116607,21.6655,-1.35,21.70751921,0.3655,-0.29,0.466572877,21.3,-1.06,21.32635928
03/12/2020 22:00,20.0035,-0.968,20.02690781,0.3635,-0.288,0.46376314,19.64,-0.68,19.65176837,20.5135,-1.578,20.57410426,0.3635,-0.288,0.46376314,20.15,-1.29,20.19125058
03/12/2020 22:30,18.8695,-2.023,18.97763313,0.3595,-0.283,0.457525136,18.51,-1.74,18.59160294,19.5095,-0.883,19.52947207,0.3595,-0.283,0.457525136,19.15,-0.6,19.15939717
03/12/2020 23:00,17.759,-2.326,17.91067718,0.359,-0.316,0.478264571,17.4,-2.01,17.51571009,18.489,-0.666,18.50099124,0.359,-0.316,0.478264571,18.13,-0.35,18.13337806
03/12/2020 23:30,16.73,-1.4405,16.79190103,0.36,-0.3105,0.475405353,16.37,-1.13,16.40895487,17.22,-2.0705,17.34402982,0.36,-0.3105,0.475405353,16.86,-1.76,16.95161349
04/12/2020 00:00,15.904,-1.472,15.97197546,0.374,-0.342,0.506793844,15.53,-1.13,15.57105648,16.354,-2.162,16.49628928,0.374,-0.342,0.506793844,15.98,-1.82,16.08330812
04/12/2020 00:30,15.9625,-1.649,16.04744862,0.3625,-0.319,0.482873948,15.6,-1.33,15.65659286,16.3425,-2.299,16.50341502,0.3625,-0.319,0.482873948,15.98,-1.98,16.10219861
04/12/2020 01:00,16.451,-1.551,16.52395237,0.361,-0.301,0.470023404,16.09,-1.25,16.13848196,16.791,-2.191,16.93334468,0.361,-0.301,0.470023404,16.43,-1.89,16.53834937
04/12/2020 01:30,16.09,-1.569,16.16631872,0.36,-0.319,0.481,15.73,-1.25,15.77958808,16.46,-2.159,16.60099036,0.36,-0.319,0.481,16.1,-1.84,16.20480176
04/12/2020 02:00,15.7665,-1.6175,15.84925325,0.3565,-0.2875,0.457983078,15.41,-1.33,15.46728806,16.1265,-2.1275,16.26623062,0.3565,-0.2875,0.457983078,15.77,-1.84,15.87698019
04/12/2020 02:30,15.3575,-1.626,15.44333779,0.3575,-0.296,0.464136025,15,-1.33,15.0588479,15.6975,-2.236,15.85595163,0.3575,-0.296,0.464136025,15.34,-1.94,15.46218613
04/12/2020 03:00,14.9975,-1.7405,15.09815706,0.3575,-0.3105,0.473515047,14.64,-1.43,14.70967369,15.3375,-2.3505,15.51656394,0.3575,-0.3105,0.473515047,14.98,-2.04,15.1182671
04/12/2020 03:30,14.9965,-1.676,15.08986376,0.3565,-0.306,0.469817252,14.64,-1.37,14.70396205,15.2665,-2.346,15.44570291,0.3565,-0.306,0.469817252,14.91,-2.04,15.04891026
04/12/2020 04:00,14.448,-1.7925,14.55876919,0.358,-0.3225,0.481840482,14.09,-1.47,14.16647451,14.798,-2.4225,14.99497617,0.358,-0.3225,0.481840482,14.44,-2.1,14.59190186
04/12/2020 04:30,14.279,-1.9575,14.41255173,0.359,-0.3175,0.479256977,13.92,-1.64,14.01627625,14.609,-2.5575,14.83117282,0.359,-0.3175,0.479256977,14.25,-2.24,14.4249818
04/12/2020 05:00,14.118,-2.0275,14.26284264,0.438,-0.3875,0.584807874,13.68,-1.64,13.7779534,14.398,-2.5775,14.62688997,0.438,-0.3875,0.584807874,13.96,-2.19,14.130736
04/12/2020 05:30,14.3575,-1.9,14.48267262,0.4575,-0.4,0.607705726,13.9,-1.5,13.98070098,14.5975,-2.45,14.80167241,0.4575,-0.4,0.607705726,14.14,-2.05,14.28783049
04/12/2020 06:00,14.9115,-1.891,15.03092523,0.3715,-0.341,0.504274975,14.54,-1.55,14.62238353,15.1915,-2.301,15.36477378,0.3715,-0.341,0.504274975,14.82,-1.96,14.94904679
04/12/2020 06:30,16.41,-1.502,16.47859533,0.35,-0.342,0.48935059,16.06,-1.16,16.1018384,16.72,-2.002,16.83943004,0.35,-0.342,0.48935059,16.37,-1.66,16.45395089
04/12/2020 07:00,17.549,-1.0675,17.58143786,0.369,-0.3575,0.513777432,17.18,-0.71,17.19466487,17.909,-1.5775,17.97834217,0.369,-0.3575,0.513777432,17.54,-1.22,17.58237754
04/12/2020 07:30,19.5955,0.307,19.59790472,0.3455,-0.343,0.486846228,19.25,0.65,19.2609709,19.7055,-0.973,19.72950732,0.3455,-0.343,0.486846228,19.36,-0.63,19.3702478
04/12/2020 08:00,20.8655,0.5215,20.87201601,0.3455,-0.3385,0.483686365,20.52,0.86,20.53801354,21.2555,-0.3385,21.25819518,0.3455,-0.3385,0.483686365,20.91,0,20.91
04/12/2020 08:30,21.729,0.5165,21.73513776,0.349,-0.3435,0.48968689,21.38,0.86,21.39728955,22.159,-0.3435,22.16166224,0.349,-0.3435,0.48968689,21.81,0,21.81
04/12/2020 09:00,22.6045,0.7115,22.61569483,0.3845,-0.3685,0.532571591,22.22,1.08,22.24623114,23.0045,-0.3685,23.00745124,0.3845,-0.3685,0.532571591,22.62,0,22.62
04/12/2020 09:30,23.6965,0.7465,23.70825541,0.3465,-0.3335,0.480920472,23.35,1.08,23.3749631,23.9865,0.3365,23.98886022,0.3465,-0.3335,0.480920472,23.64,0.67,23.64949259
04/12/2020 10:00,24.158,0.7345,24.16916329,0.378,-0.3455,0.512107655,23.78,1.08,23.80451218,24.018,0.3245,24.02019201,0.378,-0.3455,0.512107655,23.64,0.67,23.64949259
04/12/2020 10:30,24.2265,0.659,24.23546128,0.4465,-0.421,0.613680088,23.78,1.08,23.80451218,24.0265,0.249,24.02779023,0.4465,-0.421,0.613680088,23.58,0.67,23.58951674
04/12/2020 11:00,24.406,0.777,24.41836532,0.346,-0.303,0.459918471,24.06,1.08,24.0842272,24.776,0.367,24.77871799,0.346,-0.303,0.459918471,24.43,0.67,24.43918575
04/12/2020 11:30,24.416,0.738,24.42715088,0.356,-0.342,0.493659802,24.06,1.08,24.0842272,24.636,0.328,24.63818337,0.356,-0.342,0.493659802,24.28,0.67,24.28924247
04/12/2020 12:00,24.3325,0.8765,24.34828143,0.3525,-0.3235,0.478443832,23.98,1.2,24.01000625,24.5325,0.3465,24.53494688,0.3525,-0.3235,0.478443832,24.18,0.67,24.18928068
04/12/2020 12:30,24.7385,0.9755,24.75772571,0.3485,-0.3145,0.469427843,24.39,1.29,24.42409057,24.8685,0.3555,24.87104084,0.3485,-0.3145,0.469427843,24.52,0.67,24.52915204
04/12/2020 13:00,24.5105,-0.4245,24.51417571,0.3705,-0.3345,0.499159794,24.14,-0.09,24.14016777,25.2405,1.7455,25.3007828,0.3705,-0.3345,0.499159794,24.87,2.08,24.95682872
04/12/2020 13:30,24.1115,-2.3305,24.22386556,0.4215,-0.3805,0.567840206,23.69,-1.95,23.7701199,24.6915,3.1695,24.89409373,0.4215,-0.3805,0.567840206,24.27,3.55,24.52825717
04/12/2020 14:00,24.139,0.6335,24.1473113,0.379,-0.3365,0.506826647,23.76,0.97,23.77979184,24.469,0.3335,24.47127261,0.379,-0.3365,0.506826647,24.09,0.67,24.09931534
04/12/2020 14:30,23.8805,0.5725,23.88736144,0.4605,-0.3975,0.608330913,23.42,0.97,23.44007892,24.2105,0.2725,24.21203351,0.4605,-0.3975,0.608330913,23.75,0.67,23.75944865
04/12/2020 15:00,23.511,0.4595,23.51548982,0.441,-0.4005,0.595719103,23.07,0.86,23.08602391,23.791,-0.4005,23.79437079,0.441,-0.4005,0.595719103,23.35,0,23.35
04/12/2020 15:30,23.674,0.446,23.67820078,0.454,-0.414,0.614420052,23.22,0.86,23.23592047,23.944,-0.414,23.94757883,0.454,-0.414,0.614420052,23.49,0,23.49
04/12/2020 16:00,24.0465,0.438,24.05048869,0.4565,-0.422,0.62167214,23.59,0.86,23.60567093,23.8765,-0.422,23.88022898,0.4565,-0.422,0.62167214,23.42,0,23.42
04/12/2020 16:30,24.436,0.29,24.43772076,0.426,-0.38,0.570855498,24.01,0.67,24.01934637,24.886,-1.06,24.90856471,0.426,-0.38,0.570855498,24.46,-0.68,24.46945034
04/12/2020 17:00,25.302,-0.6565,25.31051553,0.402,-0.3565,0.537304616,24.9,-0.3,24.90180716,25.422,2.6335,25.55803995,0.402,-0.3565,0.537304616,25.02,2.99,25.19802572
04/12/2020 17:30,25.13,-1.9575,25.20612438,0.36,-0.3275,0.486678796,24.77,-1.63,24.82357347,25.9,1.7525,25.95922295,0.36,-0.3275,0.486678796,25.54,2.08,25.62455853
04/12/2020 18:00,24.7035,0.337,24.70579853,0.3535,-0.333,0.485645189,24.35,0.67,24.35921592,25.0835,-1.043,25.10517519,0.3535,-0.333,0.485645189,24.73,-0.71,24.74018998
04/12/2020 18:30,23.7735,-3.62,24.04753007,0.3535,-0.32,0.476825178,23.42,-3.3,23.65135091,24.7435,0.28,24.7450842,0.3535,-0.32,0.476825178,24.39,0.6,24.39737896
04/12/2020 19:00,23.393,-0.3085,23.39503412,0.353,-0.3085,0.46880833,23.04,0,23.04,24.013,-1.2185,24.04389551,0.353,-0.3085,0.46880833,23.66,-0.91,23.67749353
04/12/2020 19:30,23.242,-0.305,23.24400114,0.352,-0.305,0.465756374,22.89,0,22.89,23.362,-1.215,23.39357324,0.352,-0.305,0.465756374,23.01,-0.91,23.02798732
04/12/2020 20:00,22.6495,-0.321,22.65177457,0.3495,-0.321,0.474543201,22.3,0,22.3,22.7995,-1.301,22.83658909,0.3495,-0.321,0.474543201,22.45,-0.98,22.47137957
04/12/2020 20:30,21.728,-3.7995,22.05770125,0.348,-0.2995,0.45913424,21.38,-3.5,21.66458862,22.248,0.3705,22.25108479,0.348,-0.2995,0.45913424,21.9,0.67,21.91024646
04/12/2020 21:00,20.935,-1.0805,20.96286491,0.345,-0.2605,0.432302267,20.59,-0.82,20.60632185,21.385,-1.4805,21.43618682,0.345,-0.2605,0.432302267,21.04,-1.22,21.07534104
04/12/2020 21:30,20.384,-1.0105,20.40903149,0.344,-0.2705,0.437614271,20.04,-0.74,20.05365802,20.634,-1.6805,20.70231959,0.344,-0.2705,0.437614271,20.29,-1.41,20.33893311
04/12/2020 22:00,19.063,-1.358,19.11130903,0.343,-0.268,0.435284964,18.72,-1.09,18.75170659,19.593,-2.028,19.69767583,0.343,-0.268,0.435284964,19.25,-1.76,19.3302897
04/12/2020 22:30,17.992,-1.6705,18.06938389,0.342,-0.2805,0.442316911,17.65,-1.39,17.70464911,18.452,-2.3405,18.59984527,0.342,-0.2805,0.442316911,18.11,-2.06,18.22678523
04/12/2020 23:00,17.3615,-1.691,17.44365682,0.3415,-0.301,0.455217805,17.02,-1.39,17.07666537,17.6115,-2.361,17.76905325,0.3415,-0.301,0.455217805,17.27,-2.06,17.39242651
04/12/2020 23:30,16.4305,-1.876,16.53725208,0.3405,-0.286,0.444675443,16.09,-1.59,16.16837036,16.8305,-2.516,17.01751998,0.3405,-0.286,0.444675443,16.49,-2.23,16.64010216
05/12/2020 00:00,15.789,-1.9225,15.90561307,0.339,-0.2825,0.441279107,15.45,-1.64,15.53679825,16.139,-2.5825,16.34431483,0.339,-0.2825,0.441279107,15.8,-2.3,15.96652749
05/12/2020 00:30,15.79,-1.823,15.89488688,0.34,-0.323,0.468965884,15.45,-1.5,15.52264475,16.08,-2.483,16.2705774,0.34,-0.323,0.468965884,15.74,-2.16,15.88751711
05/12/2020 01:00,15.902,-1.885,16.01333285,0.342,-0.335,0.47873688,15.56,-1.55,15.63701058,16.222,-2.495,16.41274837,0.342,-0.335,0.47873688,15.88,-2.16,16.0262285
05/12/2020 01:30,15.5605,-1.937,15.68059722,0.3405,-0.337,0.479071237,15.22,-1.6,15.30386879,15.8905,-2.597,16.10131669,0.3405,-0.337,0.479071237,15.55,-2.26,15.71337329
05/12/2020 02:00,15.138,-1.9015,15.25695731,0.338,-0.3015,0.452930734,14.8,-1.6,14.88623525,15.408,-2.6115,15.62774444,0.338,-0.3015,0.452930734,15.07,-2.31,15.24601587
05/12/2020 02:30,14.8285,-1.97,14.95878712,0.3385,-0.32,0.465813536,14.49,-1.65,14.58364152,15.0385,-2.63,15.26674105,0.3385,-0.32,0.465813536,14.7,-2.31,14.88039314
05/12/2020 03:00,14.267,-3.1465,14.60985117,0.417,-0.4165,0.589373608,13.85,-2.73,14.1164939,14.607,-1.5965,14.69398725,0.417,-0.4165,0.589373608,14.19,-1.18,14.23897819
05/12/2020 03:30,14.094,-2.1865,14.26259507,0.414,-0.3965,0.573243622,13.68,-1.79,13.7966119,14.224,-2.5065,14.44315472,0.414,-0.3965,0.573243622,13.81,-2.11,13.97026127
05/12/2020 04:00,14.0295,-2.05,14.17848265,0.3495,-0.35,0.49462132,13.68,-1.7,13.78522397,14.0995,-2.7,14.35569226,0.3495,-0.35,0.49462132,13.75,-2.35,13.94937275
05/12/2020 04:30,13.773,-2.029,13.92165112,0.333,-0.329,0.468113234,13.44,-1.7,13.54708825,13.943,-2.679,14.19803824,0.333,-0.329,0.468113234,13.61,-2.35,13.81139385
05/12/2020 05:00,13.772,-2.0415,13.92248923,0.332,-0.3415,0.476283791,13.44,-1.7,13.54708825,13.942,-2.6915,14.19942028,0.332,-0.3415,0.476283791,13.61,-2.35,13.81139385
05/12/2020 05:30,13.9745,-2.039,14.12247044,0.3345,-0.339,0.476247047,13.64,-1.7,13.74553018,14.1145,-2.689,14.36836216,0.3345,-0.339,0.476247047,13.78,-2.35,13.97894488
05/12/2020 06:00,14.4705,-1.746,14.57545492,0.3305,-0.326,0.464226507,14.14,-1.42,14.2111224,14.6205,-2.406,14.81714737,0.3305,-0.326,0.464226507,14.29,-2.08,14.44058517
05/12/2020 06:30,14.9075,-1.7355,15.00818165,0.3275,-0.3155,0.454748832,14.58,-1.42,14.64898631,15.0575,-2.3255,15.23601839,0.3275,-0.3155,0.454748832,14.73,-2.01,14.86650598
05/12/2020 07:00,15.5375,-1.438,15.60390176,0.3275,-0.328,0.46350863,15.21,-1.11,15.25044917,15.6575,-2.058,15.79217117,0.3275,-0.328,0.46350863,15.33,-1.73,15.42730696
05/12/2020 07:30,16.3795,-1.436,16.44232697,0.4295,-0.416,0.597934988,15.95,-1.02,15.98258114,16.0395,-2.006,16.16445472,0.4295,-0.416,0.597934988,15.61,-1.59,15.69076799
05/12/2020 08:00,16.913,-1.346,16.96647533,0.453,-0.446,0.635708266,16.46,-0.9,16.48458674,17.023,-1.896,17.12826159,0.453,-0.446,0.635708266,16.57,-1.45,16.63332198
05/12/2020 08:30,18.005,-1.8835,18.10324825,0.405,-0.4035,0.571696817,17.6,-1.48,17.66211765,18.405,-1.0335,18.43399434,0.405,-0.4035,0.571696817,18,-0.63,18.01102163
05/12/2020 09:00,19.16,-3.621,19.49916001,0.36,-0.391,0.531489417,18.8,-3.23,19.07545281,19.55,0.199,19.55101279,0.36,-0.391,0.531489417,19.19,0.59,19.19906769
05/12/2020 09:30,20.4295,-0.3785,20.43300596,0.3795,-0.3785,0.535987407,20.05,0,20.05,20.2095,-1.2685,20.24927116,0.3795,-0.3785,0.535987407,19.83,-0.89,19.84996222
05/12/2020 10:00,21.025,-0.3895,21.02860754,0.385,-0.3895,0.547663446,20.64,0,20.64,21.265,-1.1295,21.29497582,0.385,-0.3895,0.547663446,20.88,-0.74,20.89310891
05/12/2020 10:30,21.5665,-3.5295,21.8534046,0.3565,-0.3495,0.499241925,21.21,-3.18,21.44706274,21.9765,-0.8195,21.9917742,0.3565,-0.3495,0.499241925,21.62,-0.47,21.62510809
05/12/2020 11:00,21.3705,-3.4485,21.6469495,0.3205,-0.3185,0.451843446,21.05,-3.13,21.28143322,22.4705,2.3515,22.59320523,0.3205,-0.3185,0.451843446,22.15,2.67,22.31034289
05/12/2020 11:30,21.556,-3.381,21.81953934,0.366,-0.371,0.521149691,21.19,-3.01,21.40271478,22.516,2.459,22.6498772,0.366,-0.371,0.521149691,22.15,2.83,22.33005598
05/12/2020 12:00,21.8505,-3.4565,22.12220022,0.4805,-0.4465,0.655928731,21.37,-3.01,21.58094067,22.4505,2.4635,22.58525587,0.4805,-0.4465,0.655928731,21.97,2.91,22.16188169
05/12/2020 12:30,22.3305,-3.5825,22.616046,0.4405,-0.4325,0.617330139,21.89,-3.15,22.11548326,23.0405,2.3175,23.15675812,0.4405,-0.4325,0.617330139,22.6,2.75,22.76669717
05/12/2020 13:00,22.158,-3.5545,22.4412886,0.388,-0.4045,0.560503568,21.77,-3.15,21.99671339,23.118,2.2855,23.23070025,0.388,-0.4045,0.560503568,22.73,2.69,22.88862163
05/12/2020 13:30,22.1585,-3.703,22.46578134,0.3885,-0.423,0.574335486,21.77,-3.28,22.01570576,22.9685,2.207,23.07428962,0.3885,-0.423,0.574335486,22.58,2.63,22.73264833
05/12/2020 14:00,22.118,-3.7115,22.42724139,0.398,-0.4315,0.587023211,21.72,-3.28,21.96626504,23.178,2.1985,23.28203355,0.398,-0.4315,0.587023211,22.78,2.63,22.93131701
