Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/12/2020 14:30,22.339,-3.8285,22.66469354,0.329,-0.3685,0.493997217,22.01,-3.46,22.28029847,22.829,2.1115,22.92644048,0.329,-0.3685,0.493997217,22.5,2.48,22.63626294
05/12/2020 15:00,21.9025,-3.855,22.2391666,0.3125,-0.335,0.458127984,21.59,-3.52,21.87506571,22.9625,2.025,23.05161667,0.3125,-0.335,0.458127984,22.65,2.36,22.77261733
05/12/2020 15:30,22.1015,-3.8575,22.43561028,0.3115,-0.3375,0.459280415,21.79,-3.52,22.07248287,22.8415,2.0225,22.93086628,0.3115,-0.3375,0.459280415,22.53,2.36,22.65326687
05/12/2020 16:00,21.8295,-3.8555,22.16736228,0.3195,-0.3355,0.463293104,21.51,-3.52,21.79611204,23.0295,1.8945,23.10729323,0.3195,-0.3355,0.463293104,22.71,2.23,22.81922435
05/12/2020 16:30,22.4075,-3.862,22.73787809,0.3275,-0.342,0.473519007,22.08,-3.52,22.35881929,23.6875,1.888,23.76262191,0.3275,-0.342,0.473519007,23.36,2.23,23.4661991
05/12/2020 17:00,23.217,-3.833,23.53127659,0.317,-0.313,0.445486251,22.9,-3.52,23.16895336,24.427,1.917,24.5021064,0.317,-0.313,0.445486251,24.11,2.23,24.21290978
05/12/2020 17:30,23.7045,-3.827,24.01143997,0.3145,-0.307,0.439498862,23.39,-3.52,23.65338242,24.7045,2.023,24.78719123,0.3145,-0.307,0.439498862,24.39,2.33,24.50104079
05/12/2020 18:00,23.3845,-3.893,23.70633437,0.3145,-0.303,0.436714151,23.07,-3.59,23.34765513,24.7645,1.917,24.83858589,0.3145,-0.303,0.436714151,24.45,2.22,24.5505784
05/12/2020 18:30,22.8345,-4.1615,23.2106112,0.3145,-0.3015,0.435674764,22.52,-3.86,22.84841351,24.1745,1.6285,24.22928935,0.3145,-0.3015,0.435674764,23.86,1.93,23.93793015
05/12/2020 19:00,22.2265,-4.1075,22.60285067,0.3465,-0.3475,0.490732616,21.88,-3.76,22.20072071,23.5765,1.6325,23.63295175,0.3465,-0.3475,0.490732616,23.23,1.98,23.31422956
05/12/2020 19:30,22.0535,-4.1945,22.44884613,0.3435,-0.3645,0.500851774,21.71,-3.83,22.04524892,23.0935,1.6155,23.14993699,0.3435,-0.3645,0.500851774,22.75,1.98,22.83600009
05/12/2020 20:00,21.2345,-4.355,21.67648531,0.3245,-0.345,0.473629866,20.91,-4.01,21.29103567,22.3645,1.505,22.41508165,0.3245,-0.345,0.473629866,22.04,1.85,22.11750664
05/12/2020 20:30,20.352,-4.4695,20.83699437,0.322,-0.3395,0.467914789,20.03,-4.13,20.45135203,21.612,1.4005,21.65733004,0.322,-0.3395,0.467914789,21.29,1.74,21.36098546
05/12/2020 21:00,19.714,-4.657,20.25659016,0.314,-0.327,0.453348652,19.4,-4.33,19.8773464,20.944,1.263,20.98204721,0.314,-0.327,0.453348652,20.63,1.59,20.6911817
05/12/2020 21:30,19.155,-3.633,19.49647953,0.315,-0.323,0.451169591,18.84,-3.31,19.12855719,20.085,-0.233,20.08635144,0.315,-0.323,0.451169591,19.77,0.09,19.77020485
05/12/2020 22:00,18.546,-1.779,18.63112871,0.316,-0.319,0.449017817,18.23,-1.46,18.28837062,18.996,-2.479,19.15707329,0.316,-0.319,0.449017817,18.68,-2.16,18.80446755
05/12/2020 22:30,17.8775,-1.837,17.97163251,0.3175,-0.317,0.448659392,17.56,-1.52,17.62566311,18.2175,-2.547,18.39468715,0.3175,-0.317,0.448659392,17.9,-2.23,18.03837299
05/12/2020 23:00,17.07,-1.852,17.17017193,0.32,-0.332,0.4611117,16.75,-1.52,16.81882576,17.37,-2.612,17.56529089,0.32,-0.332,0.4611117,17.05,-2.28,17.20177026
05/12/2020 23:30,16.3815,-1.991,16.50204906,0.3215,-0.321,0.454316244,16.06,-1.67,16.14659407,16.6315,-2.691,16.84779728,0.3215,-0.321,0.454316244,16.31,-2.37,16.48129243
06/12/2020 00:00,15.921,-1.987,16.04451339,0.321,-0.317,0.451142993,15.6,-1.67,15.68913318,16.121,-2.747,16.35336815,0.321,-0.317,0.451142993,15.8,-2.43,15.9857718
06/12/2020 00:30,15.6815,-2.075,15.81818786,0.3215,-0.315,0.450096934,15.36,-1.76,15.46050452,15.8815,-2.745,16.11698071,0.3215,-0.315,0.450096934,15.56,-2.43,15.74860311
06/12/2020 01:00,15.945,-2.083,16.08048239,0.325,-0.323,0.458207377,15.62,-1.76,15.7188422,16.075,-2.813,16.31927063,0.325,-0.323,0.458207377,15.75,-2.49,15.94561382
06/12/2020 01:30,15.8795,-2.1655,16.0264753,0.3195,-0.3155,0.449021714,15.56,-1.85,15.66959157,16.0695,-2.8055,16.31256143,0.3195,-0.3155,0.449021714,15.75,-2.49,15.94561382
06/12/2020 02:00,15.42,-2.1765,15.57284663,0.32,-0.3265,0.457167639,15.1,-1.85,15.21290571,15.63,-2.8765,15.89248729,0.32,-0.3265,0.457167639,15.31,-2.55,15.52090848
06/12/2020 02:30,15.1615,-2.1795,15.31735299,0.3215,-0.3295,0.460361271,14.84,-1.85,14.95486877,15.3715,-2.8195,15.62794268,0.3215,-0.3295,0.460361271,15.05,-2.49,15.25459275
06/12/2020 03:00,14.8615,-2.3645,15.04842326,0.3215,-0.3345,0.463953123,14.54,-2.03,14.68102517,15.0815,-2.8245,15.34371019,0.3215,-0.3345,0.463953123,14.76,-2.49,14.96855704
06/12/2020 03:30,14.601,-2.3985,14.79668893,0.321,-0.2985,0.438341476,14.28,-2.1,14.43358583,14.761,-2.7885,15.02207886,0.321,-0.2985,0.438341476,14.44,-2.49,14.6531123
06/12/2020 04:00,14.3595,-2.38,14.55539901,0.3195,-0.28,0.424829672,14.04,-2.1,14.19618259,14.5195,-2.77,14.78136598,0.3195,-0.28,0.424829672,14.2,-2.49,14.4166605
06/12/2020 04:30,14.2365,-2.384,14.43472855,0.3165,-0.284,0.42523905,13.92,-2.1,14.07751399,14.4065,-2.774,14.67113896,0.3165,-0.284,0.42523905,14.09,-2.49,14.30832625
06/12/2020 05:00,14.134,-2.2775,14.31631804,0.314,-0.2875,0.425737302,13.82,-1.99,13.96253917,14.304,-2.9475,14.60452575,0.314,-0.2875,0.425737302,13.99,-2.66,14.24063552
06/12/2020 05:30,14.135,-2.371,14.33247592,0.315,-0.291,0.428842628,13.82,-2.08,13.97565025,14.305,-2.741,14.56523622,0.315,-0.291,0.428842628,13.99,-2.45,14.20290815
06/12/2020 06:00,13.905,-5.371,14.90626264,0.315,-0.281,0.422120836,13.59,-5.09,14.51193302,14.585,0.409,14.59073357,0.315,-0.281,0.422120836,14.27,0.69,14.28667211
06/12/2020 06:30,14.3745,-5.304,15.32183626,0.3145,-0.294,0.430518583,14.06,-5.01,14.92594051,15.0745,0.476,15.08201334,0.3145,-0.294,0.430518583,14.76,0.77,14.78007104
06/12/2020 07:00,14.9455,-4.1765,15.51809017,0.3155,-0.3365,0.461272696,14.63,-3.84,15.12555784,15.5055,-0.5065,15.51377042,0.3155,-0.3365,0.461272696,15.19,-0.17,15.19095125
06/12/2020 07:30,16.0665,-1.978,16.18780116,0.3165,-0.278,0.421255564,15.75,-1.7,15.84148036,15.7265,-2.428,15.91282458,0.3165,-0.278,0.421255564,15.41,-2.15,15.55926091
06/12/2020 08:00,16.554,-1.813,16.65298427,0.314,-0.313,0.443356516,16.24,-1.5,16.30912628,16.634,-2.263,16.78723101,0.314,-0.313,0.443356516,16.32,-1.95,16.4360853
06/12/2020 08:30,17.152,-3.476,17.50067656,0.312,-0.316,0.444072066,16.84,-3.16,17.13391957,17.812,-0.196,17.81307834,0.312,-0.316,0.444072066,17.5,0.12,17.50041142
06/12/2020 09:00,18.473,-2.465,18.63673668,0.313,-0.285,0.423313123,18.16,-2.18,18.29037999,18.663,-0.895,18.68444792,0.313,-0.285,0.423313123,18.35,-0.61,18.36013617
06/12/2020 09:30,19.571,-1.1445,19.60443626,0.321,-0.2745,0.422363883,19.25,-0.87,19.26964971,19.781,-1.7745,19.86043331,0.321,-0.2745,0.422363883,19.46,-1.5,19.51772528
06/12/2020 10:00,20.378,-0.983,20.40169535,0.328,-0.263,0.420420028,20.05,-0.72,20.06292352,20.538,-1.533,20.59513372,0.328,-0.263,0.420420028,20.21,-1.27,20.2498642
06/12/2020 10:30,21.1065,-0.976,21.12905389,0.3265,-0.256,0.414895469,20.78,-0.72,20.79246979,21.4165,-1.396,21.46194978,0.3265,-0.256,0.414895469,21.09,-1.14,21.12078834
06/12/2020 11:00,21.462,-0.262,21.46359914,0.322,-0.262,0.415124078,21.14,0,21.14,21.812,-1.212,21.84564689,0.322,-0.262,0.415124078,21.49,-0.95,21.51098789
06/12/2020 11:30,21.8065,-3.6555,22.11076938,0.3265,-0.2955,0.440366325,21.48,-3.36,21.74120512,22.5765,0.6345,22.58541438,0.3265,-0.2955,0.440366325,22.25,0.93,22.26942747
06/12/2020 12:00,21.878,-3.588,22.1702645,0.328,-0.278,0.429962789,21.55,-3.31,21.80272001,22.918,2.172,23.02069304,0.328,-0.278,0.429962789,22.59,2.45,22.72246906
06/12/2020 12:30,21.9515,-3.569,22.23974175,0.3315,-0.259,0.420681887,21.62,-3.31,21.87191121,22.9915,2.191,23.09566092,0.3315,-0.259,0.420681887,22.66,2.45,22.79206221
06/12/2020 13:00,21.79,-3.663,22.09573871,0.33,-0.243,0.409815812,21.46,-3.42,21.73080762,22.82,2.147,22.9207768,0.33,-0.243,0.409815812,22.49,2.39,22.61663547
06/12/2020 13:30,21.841,-3.7585,22.16203067,0.331,-0.2585,0.419980059,21.51,-3.5,21.79289104,22.881,2.1315,22.98006643,0.331,-0.2585,0.419980059,22.55,2.39,22.6763004
06/12/2020 14:00,21.611,-3.778,21.93874666,0.331,-0.278,0.432255711,21.28,-3.5,21.56590828,22.651,2.042,22.74285745,0.331,-0.278,0.432255711,22.32,2.32,22.44024955
06/12/2020 14:30,21.54,-3.848,21.88101241,0.33,-0.298,0.44463918,21.21,-3.55,21.50503662,22.65,2.022,22.74007441,0.33,-0.298,0.44463918,22.32,2.32,22.44024955
06/12/2020 15:00,21.29,-3.998,21.66213526,0.33,-0.268,0.425116455,20.96,-3.73,21.28930483,22.42,1.852,22.49636202,0.33,-0.268,0.425116455,22.09,2.12,22.19149612
06/12/2020 15:30,21.48,-3.9885,21.84716303,0.33,-0.2585,0.419192378,21.15,-3.73,21.47639169,22.71,1.8615,22.78616427,0.33,-0.2585,0.419192378,22.38,2.12,22.48018683
06/12/2020 16:00,21.768,-3.994,22.13137727,0.328,-0.264,0.421046316,21.44,-3.73,21.76204264,23.058,1.906,23.13664193,0.328,-0.264,0.421046316,22.73,2.17,22.83334842
06/12/2020 16:30,22.893,-3.8785,23.21922073,0.333,-0.2885,0.440591931,22.56,-3.59,22.84385475,23.653,1.2015,23.6834966,0.333,-0.2885,0.440591931,23.32,1.49,23.36755229
06/12/2020 17:00,24.014,-0.325,24.01619914,0.344,-0.325,0.47324518,23.67,0,23.67,24.154,-1.265,24.18710278,0.344,-0.325,0.47324518,23.81,-0.94,23.828548
06/12/2020 17:30,23.96,-0.3045,23.96193482,0.35,-0.3045,0.463918366,23.61,0,23.61,24.16,-1.1845,24.189019,0.35,-0.3045,0.463918366,23.81,-0.88,23.82625653
06/12/2020 18:00,23.7015,-0.944,23.7202917,0.3515,-0.264,0.439600102,23.35,-0.68,23.3598994,23.8415,-1.394,23.88221845,0.3515,-0.264,0.439600102,23.49,-1.13,23.51716394
06/12/2020 18:30,23.0325,-4.017,23.38016991,0.3525,-0.287,0.454560502,22.68,-3.73,22.98467533,23.7625,1.373,23.802133,0.3525,-0.287,0.454560502,23.41,1.66,23.46878139
06/12/2020 19:00,22.2895,-4.029,22.65070973,0.3295,-0.299,0.444939603,21.96,-3.73,22.27452581,23.5795,1.821,23.64971165,0.3295,-0.299,0.444939603,23.25,2.12,23.34645369
06/12/2020 19:30,21.999,-4.1105,22.37972768,0.329,-0.3105,0.452383963,21.67,-3.8,22.00065681,23.469,1.6995,23.53045391,0.329,-0.3105,0.452383963,23.14,2.01,23.22713284
06/12/2020 20:00,21.7535,-3.9435,22.1080518,0.3335,-0.3135,0.457716615,21.42,-3.63,21.72540679,22.7135,1.6265,22.77166187,0.3335,-0.3135,0.457716615,22.38,1.94,22.46392664
06/12/2020 20:30,21.162,-3.992,21.53523411,0.332,-0.302,0.448807308,20.83,-3.69,21.15431398,21.932,1.558,21.98726877,0.332,-0.302,0.448807308,21.6,1.86,21.67993542
06/12/2020 21:00,20.142,-4.238,20.58302232,0.332,-0.298,0.446125543,19.81,-3.94,20.19801228,21.402,1.312,21.44217685,0.332,-0.298,0.446125543,21.07,1.61,21.1314221
06/12/2020 21:30,19.302,-4.498,19.81916265,0.332,-0.308,0.452866426,18.97,-4.19,19.42722317,20.502,1.092,20.53106105,0.332,-0.308,0.452866426,20.17,1.4,20.21852863
06/12/2020 22:00,18.6325,-2.9285,18.86123454,0.3325,-0.3085,0.453573037,18.3,-2.62,18.48660055,19.4025,-0.9585,19.42616093,0.3325,-0.3085,0.453573037,19.07,-0.65,19.08107439
06/12/2020 22:30,17.9115,-1.795,18.00121822,0.3315,-0.305,0.450463373,17.58,-1.49,17.64302979,18.3515,-2.485,18.51898424,0.3315,-0.305,0.450463373,18.02,-2.18,18.15138562
06/12/2020 23:00,17.024,-1.8075,17.11968552,0.334,-0.3175,0.460827788,16.69,-1.49,16.75637789,17.394,-2.4975,17.57238579,0.334,-0.3175,0.460827788,17.06,-2.18,17.19872088
06/12/2020 23:30,16.2745,-1.896,16.38457098,0.3345,-0.316,0.46015894,15.94,-1.58,16.01811475,16.6445,-2.616,16.84882299,0.3345,-0.316,0.46015894,16.31,-2.3,16.47137213
07/12/2020 00:00,15.573,-1.999,15.70077482,0.333,-0.309,0.45427965,15.24,-1.69,15.33341775,15.903,-2.669,16.12541379,0.333,-0.309,0.45427965,15.57,-2.36,15.74784112
07/12/2020 00:30,15.445,-2.248,15.60773939,0.335,-0.318,0.461897175,15.11,-1.93,15.23276075,15.725,-2.678,15.95140461,0.335,-0.318,0.461897175,15.39,-2.36,15.56989724
07/12/2020 01:00,15.9165,-2.1675,16.0634065,0.3365,-0.3175,0.462642951,15.58,-1.85,15.68945187,16.1665,-2.5975,16.37384281,0.3365,-0.3175,0.462642951,15.83,-2.28,15.99335174
07/12/2020 01:30,15.7845,-2.175,15.9336457,0.3345,-0.325,0.466385302,15.45,-1.85,15.56036632,16.0045,-2.605,16.2151178,0.3345,-0.325,0.466385302,15.67,-2.28,15.83500237
07/12/2020 02:00,15.306,-2.1615,15.45786914,0.336,-0.3115,0.458179277,14.97,-1.85,15.08387881,15.546,-2.6515,15.77049677,0.336,-0.3115,0.458179277,15.21,-2.34,15.38894733
07/12/2020 02:30,14.8775,-2.307,15.05530655,0.3375,-0.317,0.463028347,14.54,-1.99,14.67554769,15.1175,-2.657,15.34921676,0.3375,-0.317,0.463028347,14.78,-2.34,14.96409035
07/12/2020 03:00,14.687,-2.361,14.87556016,0.337,-0.311,0.458573876,14.35,-2.05,14.49568901,14.897,-2.751,15.14888148,0.337,-0.311,0.458573876,14.56,-2.44,14.76303492
07/12/2020 03:30,14.516,-2.316,14.69959564,0.336,-0.266,0.42854638,14.18,-2.05,14.32741777,14.686,-2.786,14.94792267,0.336,-0.266,0.42854638,14.35,-2.52,14.56958819
07/12/2020 04:00,14.3865,-2.402,14.58564316,0.3365,-0.262,0.426469518,14.05,-2.14,14.21204067,14.5965,-2.782,14.85925086,0.3365,-0.262,0.426469518,14.26,-2.52,14.48095301
07/12/2020 04:30,14.305,-2.343,14.49560878,0.335,-0.263,0.425903745,13.97,-2.08,14.12399731,14.525,-2.783,14.78920938,0.335,-0.263,0.425903745,14.19,-2.52,14.41202623
07/12/2020 05:00,14.303,-2.3295,14.49145884,0.333,-0.2495,0.416100048,13.97,-2.08,14.12399731,14.523,-2.7695,14.78471032,0.333,-0.2495,0.416100048,14.19,-2.52,14.41202623
07/12/2020 05:30,14.3955,-3.6275,14.84551031,0.3355,-0.2775,0.435392352,14.06,-3.35,14.45358433,14.8555,-1.3575,14.91739543,0.3355,-0.2775,0.435392352,14.52,-1.08,14.56010989
07/12/2020 06:00,14.634,-5.262,15.55128934,0.334,-0.302,0.450288796,14.3,-4.96,15.1357722,15.374,0.478,15.38142906,0.334,-0.302,0.450288796,15.04,0.78,15.06021248
07/12/2020 06:30,16.023,-3.6365,16.43047964,0.333,-0.3165,0.459414029,15.69,-3.32,16.03740939,16.663,-0.4665,16.66952883,0.333,-0.3165,0.459414029,16.33,-0.15,16.3306889
07/12/2020 07:00,17.575,-1.2655,17.6205027,0.335,-0.3155,0.460179585,17.24,-0.95,17.26615475,17.965,-1.9855,18.07438617,0.335,-0.3155,0.460179585,17.63,-1.67,17.70891866
07/12/2020 07:30,19.4435,-1.0175,19.47010525,0.3335,-0.3375,0.474477081,19.11,-0.68,19.12209455,19.7535,-1.4975,19.81018093,0.3335,-0.3375,0.474477081,19.42,-1.16,19.45461385
07/12/2020 08:00,20.673,-0.319,20.67546106,0.333,-0.319,0.461139892,20.34,0,20.34,21.013,-1.099,21.04171975,0.333,-0.319,0.461139892,20.68,-0.78,20.69470464
07/12/2020 08:30,22.074,0.3435,22.07667249,0.334,-0.3265,0.467074138,21.74,0.67,21.75032184,22.114,-1.0065,22.13689315,0.334,-0.3265,0.467074138,21.78,-0.68,21.79061266
07/12/2020 09:00,22.7725,-2.7215,22.93454422,0.3325,-0.3415,0.476632458,22.44,-2.38,22.56585917,23.3625,2.9585,23.54907914,0.3325,-0.3415,0.476632458,23.03,3.3,23.26522942
07/12/2020 09:30,23.7805,-2.6655,23.92941852,0.3305,-0.2855,0.43673848,23.45,-2.38,23.57046669,24.5305,3.1745,24.73505368,0.3305,-0.2855,0.43673848,24.2,3.46,24.4460958
07/12/2020 10:00,24.132,-1.756,24.1958046,0.332,-0.236,0.407332788,23.8,-1.52,23.84848842,24.652,3.084,24.84415746,0.332,-0.236,0.407332788,24.32,3.32,24.54556579
07/12/2020 10:30,24.7,0.5515,24.70615616,0.33,-0.2285,0.401387905,24.37,0.78,24.38247937,24.65,-0.2285,24.65105905,0.33,-0.2285,0.401387905,24.32,0,24.32
07/12/2020 11:00,25.0635,0.828,25.07717321,0.3135,-0.242,0.396038193,24.75,1.07,24.7731185,25.0635,0.428,25.06715413,0.3135,-0.242,0.396038193,24.75,0.67,24.75906703
07/12/2020 11:30,25.231,0.9535,25.24901034,0.311,-0.2465,0.396841593,24.92,1.2,24.94887573,25.271,0.4235,25.27454833,0.311,-0.2465,0.396841593,24.96,0.67,24.96899077
07/12/2020 12:00,25.2175,1.03,25.23852623,0.2975,-0.25,0.388595226,24.92,1.28,24.95285154,25.2575,0.42,25.26099179,0.2975,-0.25,0.388595226,24.96,0.67,24.96899077
07/12/2020 12:30,25.7765,1.2585,25.80720393,0.2565,-0.2215,0.338901903,25.52,1.48,25.56287934,25.8665,0.6485,25.87462801,0.2565,-0.2215,0.338901903,25.61,0.87,25.62477317
07/12/2020 13:00,25.705,1.2385,25.73481897,0.555,-0.2415,0.605266264,25.15,1.48,25.19350908,25.775,0.5085,25.78001546,0.555,-0.2415,0.605266264,25.22,0.75,25.2311494
07/12/2020 13:30,25.6955,1.1075,25.71935607,10.2155,-0.8425,10.25018275,15.48,1.95,15.60233636,25.9555,0.2675,25.9568784,10.2155,-0.8425,10.25018275,15.74,1.11,15.77909059
07/12/2020 14:00,25.377,1.2495,25.40774251,10.217,-0.8205,10.24989313,15.16,2.07,15.30066992,25.607,0.3895,25.60996211,10.217,-0.8205,10.24989313,15.39,1.21,15.43749332
07/12/2020 14:30,25.3825,1.2545,25.41348218,10.2225,-0.8155,10.25497667,15.16,2.07,15.30066992,25.6125,0.4545,25.61653229,10.2225,-0.8155,10.25497667,15.39,1.27,15.442312
07/12/2020 15:00,24.8855,1.261,24.91742826,10.2255,-0.809,10.25745247,14.66,2.07,14.8054213,25.1555,0.461,25.15972379,10.2255,-0.809,10.25745247,14.93,1.27,14.98391805
07/12/2020 15:30,24.5815,-1.8555,24.65143044,10.2215,-0.8055,10.25318938,14.36,-1.05,14.39833671,25.3015,3.0945,25.49003398,10.2215,-0.8055,10.25318938,15.08,3.9,15.57614843
07/12/2020 16:00,24.7255,-2.292,24.83150447,10.2455,-0.812,10.27762688,14.48,-1.48,14.55543885,25.5155,3.428,25.74474557,10.2455,-0.812,10.27762688,15.27,4.24,15.84772854
07/12/2020 16:30,25.4185,-2.4335,25.53472272,10.5685,-0.8435,10.60210755,14.85,-1.59,14.93487864,26.2385,3.2765,26.44228308,10.5685,-0.8435,10.60210755,15.67,4.12,16.20257078
07/12/2020 17:00,24.8995,-2.653,25.04043748,11.7595,-0.913,11.79488912,13.14,-1.74,13.25470483,25.8495,3.027,26.02612878,11.7595,-0.913,11.79488912,14.09,3.94,14.6305058
07/12/2020 17:30,24.0585,-2.447,24.18262251,11.8785,-0.917,11.91384284,12.18,-1.53,12.27571994,25.1285,3.223,25.33434904,11.8785,-0.917,11.91384284,13.25,4.14,13.88171819
07/12/2020 18:00,23.3815,-2.6435,23.53046184,11.9415,-0.9335,11.97793156,11.44,-1.71,11.56709557,24.4315,3.0365,24.6194745,11.9415,-0.9335,11.97793156,12.49,3.97,13.10576209
07/12/2020 18:30,22.947,-2.794,23.11647129,10.447,-0.844,10.4810374,12.5,-1.95,12.65118572,24.027,2.876,24.19851452,10.447,-0.844,10.4810374,13.58,3.72,14.08029829
07/12/2020 19:00,22.43,-2.567,22.57641223,10.23,-0.817,10.26257224,12.2,-1.75,12.32487322,23.65,2.903,23.82750321,10.23,-0.817,10.26257224,13.42,3.72,13.92604754
07/12/2020 19:30,22.0065,0.6395,22.01578985,0.8565,-0.2605,0.895238795,21.15,0.9,21.16914028,22.5765,-1.0205,22.59955248,0.8565,-0.2605,0.895238795,21.72,-0.76,21.73329243
07/12/2020 20:00,21.065,-0.229,21.06624471,0.255,-0.229,0.342733132,20.81,0,20.81,21.975,-1.049,22.00002332,0.255,-0.229,0.342733132,21.72,-0.82,21.73547331
07/12/2020 20:30,19.997,-0.211,19.99811316,0.257,-0.211,0.332520676,19.74,0,19.74,20.867,-1.281,20.90628255,0.257,-0.211,0.332520676,20.61,-1.07,20.63775666
07/12/2020 21:00,19.649,-0.2195,19.65022598,0.259,-0.2195,0.339501473,19.39,0,19.39,20.009,-1.3695,20.05581241,0.259,-0.2195,0.339501473,19.75,-1.15,19.78345268
07/12/2020 21:30,18.413,-0.9255,18.43624472,0.253,-0.2255,0.338908911,18.16,-0.7,18.17348618,19.203,-1.5155,19.26270877,0.253,-0.2255,0.338908911,18.95,-1.29,18.9938569
07/12/2020 22:00,17.513,-1.0555,17.5447784,0.253,-0.2255,0.338908911,17.26,-0.83,17.27994502,18.263,-1.7255,18.34433207,0.253,-0.2255,0.338908911,18.01,-1.5,18.07235734
07/12/2020 22:30,16.843,-1.0665,16.87673165,0.253,-0.2365,0.346325353,16.59,-0.83,16.61074953,17.343,-1.7365,17.42971834,0.253,-0.2365,0.346325353,17.09,-1.5,17.15570168
07/12/2020 23:00,15.9215,-1.567,15.99842652,0.2515,-0.247,0.352507092,15.67,-1.32,15.7254984,16.1215,-1.527,16.1936559,0.2515,-0.247,0.352507092,15.87,-1.28,15.92153573
07/12/2020 23:30,14.6845,-1.4145,14.7524693,0.2545,-0.2445,0.352917129,14.43,-1.17,14.47735473,15.4045,-2.0045,15.53436965,0.2545,-0.2445,0.352917129,15.15,-1.76,15.25188841
08/12/2020 00:00,14.052,-1.419,14.12346505,0.252,-0.249,0.354266849,13.8,-1.17,13.84950902,14.762,-2.009,14.8980779,0.252,-0.249,0.354266849,14.51,-1.76,14.61635043
08/12/2020 00:30,13.962,-1.5625,14.04915835,0.252,-0.2625,0.363882192,13.71,-1.3,13.77149592,14.622,-2.1325,14.7766857,0.252,-0.2625,0.363882192,14.37,-1.87,14.49116282
08/12/2020 01:00,14.3555,-2.8695,14.63948122,0.2555,-0.2395,0.350200657,14.1,-2.63,14.34318305,15.2055,-0.6195,15.21811455,0.2555,-0.2395,0.350200657,14.95,-0.38,14.95482865
08/12/2020 01:30,14.0825,-4.6225,14.82175133,0.2525,-0.2825,0.378896424,13.83,-4.34,14.49498189,15.2025,1.1875,15.24880856,0.2525,-0.2825,0.378896424,14.95,1.47,15.02209706
08/12/2020 02:00,13.902,-4.6245,14.65099329,0.252,-0.2845,0.380058219,13.65,-4.34,14.32334109,14.972,1.1855,15.01886128,0.252,-0.2845,0.380058219,14.72,1.47,14.79321804
08/12/2020 02:30,13.4335,-4.7585,14.25139448,0.2535,-0.2485,0.354985211,13.18,-4.51,13.93027279,14.5435,1.1315,14.58744955,0.2535,-0.2485,0.354985211,14.29,1.38,14.35647937
08/12/2020 03:00,13.0795,-4.84,13.94628697,0.2495,-0.25,0.353200014,12.83,-4.59,13.6263348,14.1495,1.13,14.19455002,0.2495,-0.25,0.353200014,13.9,1.38,13.96833562
08/12/2020 03:30,13.2295,-2.61,13.48450111,0.2495,-0.24,0.346193949,12.98,-2.37,13.19459359,13.9595,-1.13,14.0051612,0.2495,-0.24,0.346193949,13.71,-0.89,13.7388573
08/12/2020 04:00,12.952,-1.722,13.06597061,0.252,-0.232,0.34253175,12.7,-1.49,12.78710679,13.502,-2.332,13.701906,0.252,-0.232,0.34253175,13.25,-2.1,13.41538296
08/12/2020 04:30,12.8415,-1.8595,12.97543304,0.2515,-0.2395,0.347293104,12.59,-1.62,12.6937977,13.3915,-2.4095,13.60654117,0.2515,-0.2395,0.347293104,13.14,-2.17,13.31797657
08/12/2020 05:00,12.839,-1.8615,12.97324567,0.249,-0.2415,0.346876419,12.59,-1.62,12.6937977,13.389,-2.4615,13.61338691,0.249,-0.2415,0.346876419,13.14,-2.22,13.32621477
08/12/2020 05:30,13.1605,-1.7595,13.27759769,0.2505,-0.2695,0.367940892,12.91,-1.49,12.99569929,13.6805,-2.3695,13.88418563,0.2505,-0.2695,0.367940892,13.43,-2.1,13.59319315
08/12/2020 06:00,13.44,-1.7855,13.55808284,0.25,-0.2955,0.387066209,13.19,-1.49,13.27389167,13.96,-2.3055,14.14909645,0.25,-0.2955,0.387066209,13.71,-2.01,13.85655801
08/12/2020 06:30,14.737,-2.0395,14.87745708,0.247,-0.3095,0.39597885,14.49,-1.73,14.59290924,15.437,-1.1995,15.4835322,0.247,-0.3095,0.39597885,15.19,-0.89,15.21605074
08/12/2020 07:00,16.0085,-3.9305,16.48395894,0.2485,-0.2905,0.382285888,15.76,-3.64,16.17489413,17.0885,1.2395,17.13339407,0.2485,-0.2905,0.382285888,16.84,1.53,16.90936131
08/12/2020 07:30,17.7405,-3.534,18.08907118,0.2505,-0.314,0.401679287,17.49,-3.22,17.78393938,18.4705,1.416,18.52469774,0.2505,-0.314,0.401679287,18.22,1.73,18.30194798
08/12/2020 08:00,18.708,-3.514,19.03516378,0.248,-0.294,0.384629692,18.46,-3.22,18.73872995,19.468,2.166,19.58812344,0.248,-0.294,0.384629692,19.22,2.46,19.37679024
08/12/2020 08:30,20.036,-3.045,20.26606328,0.246,-0.315,0.399676119,19.79,-2.73,19.97741224,20.816,2.675,20.9871742,0.246,-0.315,0.399676119,20.57,2.99,20.78617329
08/12/2020 09:00,20.609,-2.834,20.80294299,0.249,-0.314,0.400745555,20.36,-2.52,20.5153601,21.819,2.836,22.00253751,0.249,-0.314,0.400745555,21.57,3.15,21.79879354
08/12/2020 09:30,21.4105,-2.539,21.5605202,0.2505,-0.299,0.3900657,21.16,-2.24,21.27823301,22.8205,3.081,23.02754397,0.2505,-0.299,0.3900657,22.57,3.38,22.82168486
08/12/2020 10:00,21.617,-2.4965,21.76068017,0.217,-0.3165,0.383746335,21.4,-2.18,21.5107508,23.017,3.1435,23.23066683,0.217,-0.3165,0.383746335,22.8,3.46,23.06104074
08/12/2020 10:30,21.491,-2.6835,21.65789125,0.001,-0.3235,0.323501546,21.49,-2.36,21.61919749,22.851,3.0265,23.05055104,0.001,-0.3235,0.323501546,22.85,3.35,23.09426336
08/12/2020 11:00,21.661,-2.372,21.79048657,0.001,-0.322,0.322001553,21.66,-2.05,21.75679434,22.991,3.328,23.23061913,0.001,-0.322,0.322001553,22.99,3.65,23.27794235
08/12/2020 11:30,21.7625,-2.255,21.87901806,0.0025,-0.295,0.295010593,21.76,-1.96,21.84809374,23.1125,3.355,23.35473573,0.0025,-0.295,0.295010593,23.11,3.65,23.39646555
08/12/2020 12:00,21.553,-2.258,21.6709569,0.003,-0.298,0.2980151,21.55,-1.96,21.63894868,23.013,3.352,23.25583955,0.003,-0.298,0.2980151,23.01,3.65,23.29769516
08/12/2020 12:30,22.027,-0.6985,22.03807231,0.177,-0.2685,0.321591744,21.85,-0.43,21.85423071,23.187,3.2215,23.40972087,0.177,-0.2685,0.321591744,23.01,3.49,23.2731648
08/12/2020 13:00,22.0835,0.7855,22.09746552,0.3935,-0.3045,0.497556529,21.69,1.09,21.71737093,22.8535,0.3655,22.85642257,0.3935,-0.3045,0.497556529,22.46,0.67,22.4699911
08/12/2020 13:30,21.643,0.4895,21.64853481,0.403,-0.3205,0.51490703,21.24,0.81,21.2554393,22.313,-0.3205,22.31530168,0.403,-0.3205,0.51490703,21.91,0,21.91
08/12/2020 14:00,21.823,0.6665,21.83317547,0.393,-0.3135,0.502723831,21.43,0.98,21.45239614,22.553,0.3565,22.55581746,0.393,-0.3135,0.502723831,22.16,0.67,22.1701263
08/12/2020 14:30,21.722,0.6625,21.73210046,0.392,-0.3175,0.504450444,21.33,0.98,21.35250102,22.502,-0.3175,22.50423983,0.392,-0.3175,0.504450444,22.11,0,22.11
08/12/2020 15:00,21.6065,0.6705,21.61690108,0.3865,-0.3095,0.495148967,21.22,0.98,21.24261754,22.4165,0.3605,22.41939858,0.3865,-0.3095,0.495148967,22.03,0.67,22.04018602
08/12/2020 15:30,21.8765,0.6515,21.88619895,0.3865,-0.3285,0.507242053,21.49,0.98,21.51233367,22.7165,-0.3285,22.71887507,0.3865,-0.3285,0.507242053,22.33,0,22.33
08/12/2020 16:00,22.242,0.676,22.25227045,0.382,-0.304,0.488200778,21.86,0.98,21.88195604,23.102,0.366,23.10489905,0.382,-0.304,0.488200778,22.72,0.67,22.72987681
08/12/2020 16:30,23.258,0.505,23.26348188,0.398,-0.235,0.462200173,22.86,0.74,22.87197412,23.668,-0.235,23.66916663,0.398,-0.235,0.462200173,23.27,0,23.27
08/12/2020 17:00,23.606,0.442,23.61013765,0.486,-0.238,0.54114693,23.12,0.68,23.12999784,24.006,-0.238,24.00717976,0.486,-0.238,0.54114693,23.52,0,23.52
08/12/2020 17:30,23.612,0.4625,23.61652917,0.492,-0.2175,0.537931455,23.12,0.68,23.12999784,24.112,-0.2175,24.11298095,0.492,-0.2175,0.537931455,23.62,0,23.62
08/12/2020 18:00,23.2675,0.4425,23.27170734,0.4875,-0.2375,0.542275299,22.78,0.68,22.79014699,23.6575,-0.2375,23.65869211,0.4875,-0.2375,0.542275299,23.17,0,23.17
08/12/2020 18:30,23.144,0.3565,23.14674552,0.494,-0.3235,0.590498307,22.65,0.68,22.66020521,23.464,-0.3235,23.46622995,0.494,-0.3235,0.590498307,22.97,0,22.97
08/12/2020 19:00,22.2255,0.3745,22.22865494,0.3755,-0.3055,0.484076957,21.85,0.68,21.86057867,23.0055,-0.9855,23.02659854,0.3755,-0.3055,0.484076957,22.63,-0.68,22.64021422
08/12/2020 19:30,21.604,0.381,21.60735933,0.374,-0.299,0.478828779,21.23,0.68,21.24088746,22.444,-0.979,22.46534168,0.374,-0.299,0.478828779,22.07,-0.68,22.08047327
08/12/2020 20:00,21.0715,-0.295,21.07356489,0.3715,-0.295,0.474380912,20.7,0,20.7,21.6415,-0.975,21.66345188,0.3715,-0.295,0.474380912,21.27,-0.68,21.28086699
08/12/2020 20:30,20.0945,-0.2835,20.09649976,0.3745,-0.2835,0.469704694,19.72,0,19.72,20.8345,-1.1535,20.86640727,0.3745,-0.2835,0.469704694,20.46,-0.87,20.47848871
08/12/2020 21:00,18.926,-2.5215,19.09323017,0.376,-0.3015,0.481952539,18.55,-2.22,18.68236869,19.866,-0.5115,19.87258383,0.376,-0.3015,0.481952539,19.49,-0.21,19.49113132
08/12/2020 21:30,18.2005,-2.116,18.32309079,0.3705,-0.306,0.480527054,17.83,-1.81,17.92163497,19.0505,-0.516,19.05748688,0.3705,-0.306,0.480527054,18.68,-0.21,18.68118037
08/12/2020 22:00,17.6045,-1.0395,17.63516318,0.1445,-0.3195,0.35065724,17.46,-0.72,17.47483906,18.1745,-1.7295,18.25660485,0.1445,-0.3195,0.35065724,18.03,-1.41,18.08504907
08/12/2020 22:30,16.7315,-1.0905,16.76699981,0.0015,-0.3105,0.310503623,16.73,-0.78,16.74817303,17.3815,-1.7205,17.4664439,0.0015,-0.3105,0.310503623,17.38,-1.41,17.43710125
08/12/2020 23:00,16.1,-1.0265,16.13269048,0,-0.3165,0.3165,16.1,-0.71,16.11564768,16.7,-1.5565,16.77237885,0,-0.3165,0.3165,16.7,-1.24,16.74597265
08/12/2020 23:30,15.08,-1.132,15.12242785,0,-0.302,0.302,15.08,-0.83,15.10282424,15.74,-1.652,15.82645583,0,-0.302,0.302,15.74,-1.35,15.79778782
09/12/2020 00:00,14.26,-2.9235,14.5565948,0,-0.2735,0.2735,14.26,-2.65,14.50414079,15.17,0.0165,15.17000897,0,-0.2735,0.2735,15.17,0.29,15.17277167
09/12/2020 00:30,13.4125,-4.78,14.23880459,0.0025,-0.29,0.290010776,13.41,-4.49,14.14171842,14.5625,1.12,14.60550603,0.0025,-0.29,0.290010776,14.56,1.41,14.62811334
09/12/2020 01:00,13.8605,-4.6735,14.62720283,0.0005,-0.3135,0.313500399,13.86,-4.36,14.52959738,15.0205,1.2165,15.06968123,0.0005,-0.3135,0.313500399,15.02,1.53,15.09772499
09/12/2020 01:30,13.6305,-4.68,14.41155544,0.0005,-0.32,0.320000391,13.63,-4.36,14.31036338,14.7605,1.13,14.80369076,0.0005,-0.32,0.320000391,14.76,1.45,14.83105188
09/12/2020 02:00,13.79,-1.7085,13.8954335,0,-0.3185,0.3185,13.79,-1.39,13.85987734,14.41,-1.9185,14.53715042,0,-0.3185,0.3185,14.41,-1.6,14.4985551
09/12/2020 02:30,13.531,-1.545,13.61892015,0.001,-0.325,0.325001538,13.53,-1.22,13.58489234,14.111,-2.145,14.27309868,0.001,-0.325,0.325001538,14.11,-1.82,14.22689355
09/12/2020 03:00,13.17,-1.6345,13.27103953,0,-0.3245,0.3245,13.17,-1.31,13.2349915,13.73,-2.2045,13.90585201,0,-0.3245,0.3245,13.73,-1.88,13.85811315
09/12/2020 03:30,13.04,-1.6225,13.14055198,0,-0.3125,0.3125,13.04,-1.31,13.10563619,13.55,-2.1925,13.72623606,0,-0.3125,0.3125,13.55,-1.88,13.67979898
09/12/2020 04:00,12.748,-1.735,12.86552482,0.008,-0.325,0.325098447,12.74,-1.41,12.81778842,13.278,-2.205,13.4598406,0.008,-0.325,0.325098447,13.27,-1.88,13.40251096
09/12/2020 04:30,12.6225,-1.869,12.76012019,0.0025,-0.319,0.319009796,12.62,-1.55,12.71482992,13.1525,-2.199,13.3350612,0.0025,-0.319,0.319009796,13.15,-1.88,13.28370807
09/12/2020 05:00,12.5105,-1.936,12.65941177,0.0005,-0.316,0.316000396,12.51,-1.62,12.61445599,13.0505,-2.276,13.24748,0.0005,-0.316,0.316000396,13.05,-1.96,13.19636692
09/12/2020 05:30,12.73,-1.9325,12.87584779,0,-0.3125,0.3125,12.73,-1.62,12.83266535,13.31,-2.2725,13.50260554,0,-0.3125,0.3125,13.31,-1.96,13.45353857
09/12/2020 06:00,13.152,-1.7905,13.27331889,0.002,-0.3205,0.32050624,13.15,-1.47,13.2319084,13.702,-2.1505,13.86973159,0.002,-0.3205,0.32050624,13.7,-1.83,13.82168224
09/12/2020 06:30,14.457,-1.3155,14.51672791,0.007,-0.3455,0.345570904,14.45,-0.97,14.4825205,15.007,-1.8455,15.12005024,0.007,-0.3455,0.345570904,15,-1.5,15.07481343
09/12/2020 07:00,15.5,-2.3185,15.67244213,0,-0.3185,0.3185,15.5,-2,15.62849961,16.23,-0.4985,16.23765384,0,-0.3185,0.3185,16.23,-0.18,16.23099812
09/12/2020 07:30,16.96,-3.7475,17.36909198,0,-0.3075,0.3075,16.96,-3.44,17.30535177,17.69,-0.8075,17.70842049,0,-0.3075,0.3075,17.69,-0.5,17.69706473
09/12/2020 08:00,18.131,0.3585,18.13454392,0.001,-0.3115,0.311501605,18.13,0.67,18.14237581,18.841,-0.9915,18.86707061,0.001,-0.3115,0.311501605,18.84,-0.68,18.85226777
09/12/2020 08:30,19.3215,-0.4385,19.32647522,0.0015,-0.3285,0.328503425,19.32,-0.11,19.32031314,20.0915,1.2115,20.12799306,0.0015,-0.3285,0.328503425,20.09,1.54,20.14893794
09/12/2020 09:00,20.6005,-0.2105,20.60157544,0.0005,-0.3405,0.340500367,20.6,0.13,20.60041019,21.4005,2.5395,21.55064873,0.0005,-0.3405,0.340500367,21.4,2.88,21.59292477
09/12/2020 09:30,21.49,0.7095,21.50170901,0,-0.3105,0.3105,21.49,1.02,21.51419299,22.29,0.3595,22.29289887,0,-0.3105,0.3105,22.29,0.67,22.30006726
09/12/2020 10:00,21.8705,0.7275,21.88259643,0.0005,-0.2925,0.292500427,21.87,1.02,21.89377309,22.6405,0.3775,22.64364693,0.0005,-0.2925,0.292500427,22.64,0.67,22.6499117
09/12/2020 10:30,21.9515,0.618,21.96019755,0.0015,-0.262,0.262004294,21.95,0.88,21.96763301,22.7115,-0.262,22.71301117,0.0015,-0.262,0.262004294,22.71,0,22.71
09/12/2020 11:00,22.7605,0.945,22.78010942,0.0005,-0.275,0.275000455,22.76,1.22,22.79267426,23.1205,0.415,23.12422421,0.0005,-0.275,0.275000455,23.12,0.69,23.13029399
09/12/2020 11:30,23.0825,1.149,23.11107975,0.0025,-0.281,0.281011121,23.08,1.43,23.12425783,23.5425,0.409,23.54605248,0.0025,-0.281,0.281011121,23.54,0.69,23.5501104
09/12/2020 12:00,22.8805,1.148,22.90928162,0.0005,-0.282,0.282000443,22.88,1.43,22.92464394,23.7405,0.408,23.74400565,0.0005,-0.282,0.282000443,23.74,0.69,23.75002526
09/12/2020 12:30,23.2905,1.2945,23.3264468,0.0005,-0.2655,0.265500471,23.29,1.56,23.34218713,24.1205,0.4245,24.12423513,0.0005,-0.2655,0.265500471,24.12,0.69,24.12986738
09/12/2020 13:00,23.122,1.14,23.15008605,0.002,-0.26,0.260007692,23.12,1.4,23.16234876,23.962,0.43,23.96585788,0.002,-0.26,0.260007692,23.96,0.69,23.96993325
09/12/2020 13:30,23.3245,0.706,23.33518237,0.0945,-0.274,0.289838317,23.23,0.98,23.25066236,23.4245,2.126,23.52077967,0.0945,-0.274,0.289838317,23.33,2.4,23.45312133
09/12/2020 14:00,22.4545,-2.5515,22.59899826,0.0845,-0.3915,0.400515293,22.37,-2.16,22.47404058,23.2645,3.3085,23.49857724,0.0845,-0.3915,0.400515293,23.18,3.7,23.47344031
09/12/2020 14:30,22.339,-2.5745,22.48686219,0.449,-0.4145,0.61107385,21.89,-2.16,21.99631105,23.179,3.2855,23.4106931,0.449,-0.4145,0.61107385,22.73,3.7,23.02917497
09/12/2020 15:00,22.424,0.441,22.42833603,0.534,-0.439,0.691286482,21.89,0.88,21.9076813,22.584,0.581,22.59147222,0.534,-0.439,0.691286482,22.05,1.02,22.07357923
09/12/2020 15:30,22.68,0.7315,22.6917935,0.47,-0.3985,0.616199846,22.21,1.13,22.23872748,22.86,0.3115,22.86212222,0.47,-0.3985,0.616199846,22.39,0.71,22.40125443
09/12/2020 16:00,23.2275,0.6555,23.23674755,0.4575,-0.3845,0.597617352,22.77,1.04,22.79373818,23.4475,0.3255,23.4497592,0.4575,-0.3845,0.597617352,22.99,0.71,23.00096085
09/12/2020 16:30,23.194,0.6,23.20175933,0.564,-0.44,0.715329295,22.63,1.04,22.65388488,24.014,0.27,24.01551782,0.564,-0.44,0.715329295,23.45,0.71,23.46074594
09/12/2020 17:00,23.333,0.258,23.33442635,0.643,-0.472,0.79764215,22.69,0.73,22.70174002,24.163,-0.472,24.16760958,0.643,-0.472,0.79764215,23.52,0,23.52
09/12/2020 17:30,23.355,0.373,23.35797838,0.665,-0.467,0.812597071,22.69,0.84,22.70554338,24.185,-0.467,24.18950835,0.665,-0.467,0.812597071,23.52,0,23.52
09/12/2020 18:00,22.753,0.272,22.75462575,0.663,-0.448,0.800170607,22.09,0.72,22.1017307,23.553,-0.448,23.5572603,0.663,-0.448,0.800170607,22.89,0,22.89
09/12/2020 18:30,22.2685,0.2235,22.26962156,0.6685,-0.4465,0.803899558,21.6,0.67,21.61038871,23.0085,-0.4465,23.01283195,0.6685,-0.4465,0.803899558,22.34,0,22.34
09/12/2020 19:00,21.6885,0.239,21.68981681,0.5585,-0.431,0.70546669,21.13,0.67,21.14061967,22.4085,-1.111,22.43602445,0.5585,-0.431,0.70546669,21.85,-0.68,21.86057867
09/12/2020 19:30,21.238,-0.4345,21.24244417,0.558,-0.4345,0.707215844,20.68,0,20.68,21.928,-0.4345,21.93230435,0.558,-0.4345,0.707215844,21.37,0,21.37
09/12/2020 20:00,20.547,-0.439,20.55168922,0.557,-0.439,0.709203779,19.99,0,19.99,21.027,-1.119,21.05675402,0.557,-0.439,0.709203779,20.47,-0.68,20.48129146
09/12/2020 20:30,19.4745,-0.449,19.47967534,0.5545,-0.449,0.713492291,18.92,0,18.92,19.9945,-1.129,20.02634942,0.5545,-0.449,0.713492291,19.44,-0.68,19.45188937
09/12/2020 21:00,18.496,-1.1285,18.53039471,0.556,-0.4485,0.71434463,17.94,-0.68,17.95288278,19.116,-1.3985,19.16708789,0.556,-0.4485,0.71434463,18.56,-0.95,18.58429713
09/12/2020 21:30,17.8065,-1.154,17.84385492,0.5465,-0.474,0.723421212,17.26,-0.68,17.27338994,18.4065,-1.424,18.46150098,0.5465,-0.474,0.723421212,17.86,-0.95,17.88524811
09/12/2020 22:00,16.8515,-1.1405,16.8900501,0.5515,-0.4605,0.718479297,16.3,-0.68,16.31417788,17.3415,-1.6505,17.41986718,0.5515,-0.4605,0.718479297,16.79,-1.19,16.83211811
09/12/2020 22:30,16.1505,-1.2425,16.19822387,0.5505,-0.4825,0.732022199,15.6,-0.76,15.61850185,16.5905,-1.7525,16.68280392,0.5505,-0.4825,0.732022199,16.04,-1.27,16.09019888
09/12/2020 23:00,15.1165,-1.8015,15.22346789,0.5465,-0.5115,0.748528223,14.57,-1.29,14.62699559,15.6565,-1.5915,15.73718096,0.5465,-0.5115,0.748528223,15.11,-1.08,15.14854779
09/12/2020 23:30,14.219,-1.4795,14.29576445,0.529,-0.4695,0.707298558,13.69,-1.01,13.72720656,14.719,-1.9895,14.85284724,0.529,-0.4695,0.707298558,14.19,-1.52,14.27117725
10/12/2020 00:00,13.911,-1.1475,13.95824764,0.391,-0.3575,0.529799254,13.52,-0.79,13.54306095,14.381,-1.5575,14.46509479,0.391,-0.3575,0.529799254,13.99,-1.2,14.04137102
10/12/2020 00:30,13.851,-1.2335,13.90581617,0.391,-0.3535,0.527108385,13.46,-0.88,13.48873604,14.311,-1.6935,14.41085227,0.391,-0.3535,0.527108385,13.92,-1.34,13.98434839
10/12/2020 01:00,14.251,-3.093,14.58278608,0.391,-0.353,0.526773196,13.86,-2.74,14.12824122,15.021,0.517,15.02989454,0.391,-0.353,0.526773196,14.63,0.87,14.65584525
10/12/2020 01:30,13.891,-4.199,14.51177046,0.391,-0.359,0.530812585,13.5,-3.84,14.0355121,14.841,1.651,14.93255109,0.391,-0.359,0.530812585,14.45,2.01,14.58912609
10/12/2020 02:00,13.481,-4.2925,14.14789445,0.391,-0.3825,0.546980118,13.09,-3.91,13.66148601,14.501,1.6275,14.59204431,0.391,-0.3825,0.546980118,14.11,2.01,14.2524454
10/12/2020 02:30,13.15,-4.6275,13.94045395,0.54,-0.4975,0.734238551,12.61,-4.13,13.26909944,14.16,1.3425,14.22349838,0.54,-0.4975,0.734238551,13.62,1.84,13.74372584
10/12/2020 03:00,12.8475,-3.721,13.37550363,0.5575,-0.481,0.736320073,12.29,-3.24,12.70990559,13.6375,0.089,13.63779041,0.5575,-0.481,0.736320073,13.08,0.57,13.09241383
10/12/2020 03:30,12.9095,-1.607,13.00913676,0.5495,-0.457,0.714702211,12.36,-1.15,12.41338391,13.3495,-2.087,13.51165124,0.5495,-0.457,0.714702211,12.8,-1.63,12.90336778
10/12/2020 04:00,12.589,-1.7445,12.70929586,0.539,-0.4545,0.705046984,12.05,-1.29,12.11885308,13.039,-2.2445,13.230771,0.539,-0.4545,0.705046984,12.5,-1.79,12.62751361
10/12/2020 04:30,12.414,-1.813,12.54569109,0.534,-0.443,0.693833554,11.88,-1.37,11.95873321,12.864,-2.323,13.07206277,0.534,-0.443,0.693833554,12.33,-1.88,12.47250175
10/12/2020 05:00,12.262,-1.824,12.39691978,0.482,-0.404,0.628919709,11.78,-1.42,11.86527707,12.682,-2.384,12.90413035,0.482,-0.404,0.628919709,12.2,-1.98,12.35962783
10/12/2020 05:30,12.4875,-1.845,12.62306148,0.5175,-0.425,0.669650095,11.97,-1.42,12.05393297,12.9675,-2.275,13.16554903,0.5175,-0.425,0.669650095,12.45,-1.85,12.58669933
10/12/2020 06:00,12.925,-1.71,13.03762728,0.505,-0.41,0.650480592,12.42,-1.3,12.4878501,13.375,-2.26,13.56459454,0.505,-0.41,0.650480592,12.87,-1.85,13.00228441
10/12/2020 06:30,14.2325,-2.597,14.46749686,0.4925,-0.407,0.638909422,13.74,-2.19,13.91343595,14.8625,-0.497,14.87080748,0.4925,-0.407,0.638909422,14.37,-0.09,14.37028183
10/12/2020 07:00,15.4275,-1.108,15.46723699,0.5175,-0.428,0.671558076,14.91,-0.68,14.92549832,15.9575,-1.358,16.01517937,0.5175,-0.428,0.671558076,15.44,-0.93,15.46798306
10/12/2020 07:30,16.7645,-0.427,16.76993707,0.5345,-0.427,0.684119324,16.23,0,16.23,17.4045,-1.107,17.43966941,0.5345,-0.427,0.684119324,16.87,-0.68,16.88369924
10/12/2020 08:00,17.8645,-2.9915,18.11323915,0.5345,-0.4315,0.686937042,17.33,-2.56,17.51806211,18.7545,2.0285,18.86388302,0.5345,-0.4315,0.686937042,18.22,2.46,18.38532023
10/12/2020 08:30,19.091,-1.012,19.11780387,0.541,-0.462,0.711424627,18.55,-0.55,18.55815185,20.041,2.898,20.24944654,0.541,-0.462,0.711424627,19.5,3.36,19.7873596
10/12/2020 09:00,20.008,0.658,20.01881685,0.538,-0.472,0.715701055,19.47,1.13,19.50276391,20.658,0.198,20.65894886,0.538,-0.472,0.715701055,20.12,0.67,20.13115248
10/12/2020 09:30,20.641,0.817,20.65716268,0.491,-0.423,0.648081785,20.15,1.24,20.18811779,21.291,0.247,21.29243269,0.491,-0.423,0.648081785,20.8,0.67,20.81078807
10/12/2020 10:00,20.9565,0.663,20.96698503,0.4565,-0.397,0.604980372,20.5,1.06,20.52738658,21.6665,-0.397,21.67013685,0.4565,-0.397,0.604980372,21.21,0,21.21
10/12/2020 10:30,21.1535,0.558,21.16085835,0.4635,-0.412,0.620142121,20.69,0.97,20.71272556,21.9535,0.258,21.95501597,0.4635,-0.412,0.620142121,21.49,0.67,21.50044186
10/12/2020 11:00,21.635,0.9165,21.65440365,0.465,-0.3735,0.596428747,21.17,1.29,21.20926684,22.385,0.2965,22.38696356,0.465,-0.3735,0.596428747,21.92,0.67,21.93023712
10/12/2020 11:30,21.9945,0.879,22.01205741,0.4845,-0.411,0.635343411,21.51,1.29,21.54864729,22.7445,0.259,22.74597462,0.4845,-0.411,0.635343411,22.26,0.67,22.27008083
10/12/2020 12:00,22.266,0.9775,22.28744629,0.446,-0.3925,0.594114677,21.82,1.37,21.8629664,22.966,0.2775,22.96767647,0.446,-0.3925,0.594114677,22.52,0.67,22.52996449
10/12/2020 12:30,22.535,1.298,22.57235099,0.475,-0.392,0.615864433,22.06,1.69,22.12464011,23.235,0.478,23.23991629,0.475,-0.392,0.615864433,22.76,0.87,22.77662179
10/12/2020 13:00,22.48,1.2855,22.51672512,0.51,-0.4045,0.650937977,21.97,1.69,22.03490413,23.15,0.4655,23.15467966,0.51,-0.4045,0.650937977,22.64,0.87,22.65670982
10/12/2020 13:30,22.3645,0.781,22.37813266,0.5245,-0.419,0.671313079,21.84,1.2,21.87294219,22.5145,0.251,22.51589908,0.5245,-0.419,0.671313079,21.99,0.67,22.00020454
10/12/2020 14:00,22.4315,0.913,22.45007263,0.4515,-0.397,0.601216475,21.98,1.31,22.01900316,23.1115,0.273,23.11311232,0.4515,-0.397,0.601216475,22.66,0.67,22.66990296
10/12/2020 14:30,22.3825,0.827,22.397773,0.4025,-0.373,0.548757916,21.98,1.2,22.01273268,23.1925,0.297,23.19440159,0.4025,-0.373,0.548757916,22.79,0.67,22.79984649
10/12/2020 15:00,22.267,0.906,22.28542405,0.397,-0.364,0.538613962,21.87,1.27,21.90684368,23.127,0.306,23.1290243,0.397,-0.364,0.538613962,22.73,0.67,22.73987247
10/12/2020 15:30,22.111,0.897,22.12918729,0.411,-0.373,0.555022522,21.7,1.27,21.73713183,22.901,0.297,22.9029258,0.411,-0.373,0.555022522,22.49,0.67,22.49997778
10/12/2020 16:00,22.3375,0.8825,22.35492591,0.4375,-0.3875,0.584433486,21.9,1.27,21.93679329,23.0875,0.2825,23.08922828,0.4375,-0.3875,0.584433486,22.65,0.67,22.65990733
10/12/2020 16:30,22.836,0.5645,22.84297608,0.396,-0.3455,0.525534252,22.44,0.91,22.45844385,23.626,-0.3455,23.62852611,0.396,-0.3455,0.525534252,23.23,0,23.23
10/12/2020 17:00,22.794,0.3345,22.79645425,0.224,-0.3855,0.445854517,22.57,0.72,22.58148135,23.544,-1.2355,23.5763949,0.224,-0.3855,0.445854517,23.32,-0.85,23.33548585
10/12/2020 17:30,22.9075,0.344,22.91008276,0.0875,-0.376,0.386046953,22.82,0.72,22.83135563,23.6975,-1.056,23.72101689,0.0875,-0.376,0.386046953,23.61,-0.68,23.61979043
10/12/2020 18:00,22.5065,0.276,22.50819225,0.1165,-0.394,0.410862812,22.39,0.67,22.40002232,23.2865,-1.074,23.3112539,0.1165,-0.394,0.410862812,23.17,-0.68,23.17997627
10/12/2020 18:30,22.0225,0.2665,22.02411243,0.1125,-0.4035,0.418889604,21.91,0.67,21.92024179,22.8125,-1.0835,22.8382164,0.1125,-0.4035,0.418889604,22.7,-0.68,22.71018274
10/12/2020 19:00,21.411,0.253,21.41249472,0.151,-0.417,0.443497463,21.26,0.67,21.27055476,22.231,-1.097,22.25804956,0.151,-0.417,0.443497463,22.08,-0.68,22.09046853
10/12/2020 19:30,20.854,0.2595,20.8556145,0.164,-0.4105,0.442047792,20.69,0.67,20.70084539,21.684,-1.0905,21.7114036,0.164,-0.4105,0.442047792,21.52,-0.68,21.53074081
10/12/2020 20:00,20.4345,0.254,20.43607854,0.1345,-0.416,0.437202756,20.3,0.67,20.31105364,21.2445,-1.096,21.27275244,0.1345,-0.416,0.437202756,21.11,-0.68,21.12094932
10/12/2020 20:30,19.583,-1.0875,19.61317275,0.113,-0.4075,0.422877346,19.47,-0.68,19.48187106,20.303,-1.2275,20.34007289,0.113,-0.4075,0.422877346,20.19,-0.82,20.20664495
10/12/2020 21:00,18.7285,-1.129,18.76249859,0.1485,-0.449,0.472919919,18.58,-0.68,18.59243932,19.4285,-1.379,19.47737799,0.1485,-0.449,0.472919919,19.28,-0.93,19.30241695
10/12/2020 21:30,18.184,-1.0945,18.21690935,0.074,-0.4145,0.421053738,18.11,-0.68,18.12276193,18.864,-1.4845,18.92232111,0.074,-0.4145,0.421053738,18.79,-1.07,18.82044102
10/12/2020 22:00,17.2405,-1.203,17.28242024,0.0605,-0.403,0.407515951,17.18,-0.8,17.19861622,17.8705,-1.593,17.94136057,0.0605,-0.403,0.407515951,17.81,-1.19,17.84971148
10/12/2020 22:30,16.108,-1.2245,16.15447505,0.138,-0.4245,0.446367842,15.97,-0.8,15.99002502,16.698,-1.9545,16.81199793,0.138,-0.4245,0.446367842,16.56,-1.53,16.63052916
10/12/2020 23:00,15.33,-1.2945,15.38455818,0.03,-0.3745,0.375699681,15.3,-0.92,15.32763517,16.01,-1.9045,16.12287878,0.03,-0.3745,0.375699681,15.98,-1.53,16.05307759
10/12/2020 23:30,14.63,-1.417,14.69846213,0,-0.327,0.327,14.63,-1.09,14.67054873,15.29,-1.957,15.41473156,0,-0.327,0.327,15.29,-1.63,15.37663812
11/12/2020 00:00,13.9,-1.527,13.9836236,0.02,-0.347,0.347575891,13.88,-1.18,13.9300682,14.48,-2.057,14.62537688,0.02,-0.347,0.347575891,14.46,-1.71,14.56075891
11/12/2020 00:30,13.832,-1.578,13.92172073,0.002,-0.318,0.318006289,13.83,-1.26,13.88727835,14.392,-2.148,14.5514112,0.002,-0.318,0.318006289,14.39,-1.83,14.50589535
11/12/2020 01:00,14.197,-2.4625,14.40898037,0.007,-0.3225,0.32257596,14.19,-2.14,14.35045992,14.917,-0.9225,14.94549749,0.007,-0.3225,0.32257596,14.91,-0.6,14.92206755
11/12/2020 01:30,14.066,-1.854,14.18765914,0.096,-0.424,0.434732101,13.97,-1.43,14.04299826,14.656,-1.524,14.73502331,0.096,-0.424,0.434732101,14.56,-1.1,14.60149307
11/12/2020 02:00,13.62,-1.7805,13.73588658,0.01,-0.3505,0.350642624,13.61,-1.43,13.68491871,14.13,-2.1505,14.29270969,0.01,-0.3505,0.350642624,14.12,-1.8,14.23426851
11/12/2020 02:30,13.309,-1.778,13.42723966,0.069,-0.398,0.403936876,13.24,-1.38,13.31172416,13.799,-2.118,13.96059902,0.069,-0.398,0.403936876,13.73,-1.72,13.83731549
11/12/2020 03:00,12.983,-1.8595,13.11548814,0.073,-0.4095,0.415955827,12.91,-1.45,12.99117393,13.433,-2.1995,13.61188045,0.073,-0.4095,0.415955827,13.36,-1.79,13.47938055
11/12/2020 03:30,12.882,-1.918,13.02400276,0.022,-0.388,0.388623211,12.86,-1.53,12.95069496,13.382,-1.898,13.51592868,0.022,-0.388,0.388623211,13.36,-1.51,13.44506229
11/12/2020 04:00,12.5345,-1.785,12.66096028,0.1045,-0.415,0.427954729,12.43,-1.37,12.50527089,12.9645,-2.285,13.16432624,0.1045,-0.415,0.427954729,12.86,-1.87,12.99524913
11/12/2020 04:30,12.395,-1.781,12.52229955,0.095,-0.411,0.421836461,12.3,-1.37,12.37606157,12.955,-2.361,13.16838434,0.095,-0.411,0.421836461,12.86,-1.95,13.00700196
11/12/2020 05:00,12.529,-1.7795,12.65474066,0.009,-0.3495,0.349615861,12.52,-1.43,12.60140072,13.009,-2.2995,13.21066922,0.009,-0.3495,0.349615861,13,-1.95,13.14543647
11/12/2020 05:30,12.8165,-1.7385,12.93387237,0.0265,-0.3785,0.379426541,12.79,-1.36,12.86210325,13.3165,-2.3285,13.51854595,0.0265,-0.3785,0.379426541,13.29,-1.95,13.4322969
11/12/2020 06:00,13.2225,-1.73,13.33519427,0.0225,-0.37,0.37068349,13.2,-1.36,13.26987566,13.6725,-2.23,13.85316412,0.0225,-0.37,0.37068349,13.65,-1.86,13.77614242
11/12/2020 06:30,14.17,-1.411,14.24007798,0,-0.321,0.321,14.17,-1.09,14.21186124,14.7,-1.991,14.83421993,0,-0.321,0.321,14.7,-1.67,14.79455643
11/12/2020 07:00,15.41,-1.018,15.44358844,0,-0.298,0.298,15.41,-0.72,15.42681108,16.06,-1.578,16.13733819,0,-0.298,0.298,16.06,-1.28,16.11092797
11/12/2020 07:30,16.83,-3.1145,17.11575328,0,-0.2945,0.2945,16.83,-2.82,17.0646213,17.29,0.4855,17.29681503,0,-0.2945,0.2945,17.29,0.78,17.30758504
11/12/2020 08:00,17.93,-3.529,18.27399083,0,-0.289,0.289,17.93,-3.24,18.22038693,18.6,2.441,18.75949042,0,-0.289,0.289,18.6,2.73,18.79927924
11/12/2020 08:30,18.73,-3.032,18.97382207,0,-0.312,0.312,18.73,-2.72,18.92647088,20.03,2.698,20.21089073,0,-0.312,0.312,20.03,3.01,20.25490064
11/12/2020 09:00,19.87,-2.723,20.05571313,0,-0.303,0.303,19.87,-2.42,20.01682542,20.89,2.957,21.09824516,0,-0.303,0.303,20.89,3.26,21.1428404
11/12/2020 09:30,20.17,-2.766,20.35877344,0,-0.286,0.286,20.17,-2.48,20.32189214,21.6,2.914,21.79567379,0,-0.286,0.286,21.6,3.2,21.8357505
11/12/2020 10:00,20.602,-2.759,20.78592035,0.032,-0.279,0.28082913,20.57,-2.48,20.71895992,21.632,2.921,21.82832254,0.032,-0.279,0.28082913,21.6,3.2,21.8357505
11/12/2020 10:30,21.0365,-0.6995,21.04812658,0.1965,-0.2795,0.341661382,20.84,-0.42,20.84423182,21.3865,2.7105,21.55757854,0.1965,-0.2795,0.341661382,21.19,2.99,21.39991121
11/12/2020 11:00,21.346,0.7205,21.3581562,0.356,-0.2895,0.45885319,20.99,1.01,21.01428562,21.386,0.3805,21.38938466,0.356,-0.2895,0.45885319,21.03,0.67,21.04067014
11/12/2020 11:30,21.773,0.962,21.79424174,0.393,-0.298,0.493206853,21.38,1.26,21.41709597,21.803,0.372,21.80617328,0.393,-0.298,0.493206853,21.41,0.67,21.42048085
11/12/2020 12:00,22.212,1.1595,22.24224324,0.392,-0.3105,0.500074244,21.82,1.47,21.86946044,22.292,0.4295,22.2961372,0.392,-0.3105,0.500074244,21.9,0.74,21.91249872
11/12/2020 12:30,22.131,1.138,22.16023928,0.391,-0.332,0.512937618,21.74,1.47,21.78964203,22.291,0.408,22.29473357,0.391,-0.332,0.512937618,21.9,0.74,21.91249872
11/12/2020 13:00,21.933,0.9805,21.95490536,0.393,-0.3095,0.500239193,21.54,1.29,21.57859356,22.053,0.3605,22.05594635,0.393,-0.3095,0.500239193,21.66,0.67,21.67035994
11/12/2020 13:30,21.1065,0.342,21.10927062,0.3965,-0.338,0.521014635,20.71,0.68,20.72116068,21.7865,2.992,21.99099012,0.3965,-0.338,0.521014635,21.39,3.33,21.64765576
11/12/2020 14:00,20.741,-2.859,20.93711924,0.401,-0.339,0.525092373,20.34,-2.52,20.4955117,21.471,3.161,21.70243678,0.401,-0.339,0.525092373,21.07,3.5,21.35871953
