Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2020 14:30,20.3405,-2.75,20.52555578,0.3905,-0.31,0.498588257,19.95,-2.44,20.09865916,21.6305,3.19,21.86446044,0.3905,-0.31,0.498588257,21.24,3.5,21.52643956
11/12/2020 15:00,20.111,-2.9,20.31901378,0.391,-0.31,0.49897996,19.72,-2.59,19.88935645,21.491,3.08,21.71058454,0.391,-0.31,0.49897996,21.1,3.39,21.3705896
11/12/2020 15:30,20.2305,-2.896,20.43673032,0.3905,-0.306,0.496111127,19.84,-2.59,20.00834076,21.6805,3.084,21.89874737,0.3905,-0.306,0.496111127,21.29,3.39,21.55820493
11/12/2020 16:00,20.231,-3.155,20.4755314,0.391,-0.285,0.483845017,19.84,-2.87,20.04650842,21.751,2.785,21.928571,0.391,-0.285,0.483845017,21.36,3.07,21.57949258
11/12/2020 16:30,20.91,-3.142,21.14474554,0.39,-0.272,0.475482912,20.52,-2.87,20.71973214,22.21,2.648,22.36729765,0.39,-0.272,0.475482912,21.82,2.92,22.01451339
11/12/2020 17:00,21.7105,-3.129,21.9348228,0.3905,-0.259,0.468584304,21.32,-2.87,21.51230578,22.5105,1.101,22.53740915,0.3905,-0.259,0.468584304,22.12,1.36,22.16176888
11/12/2020 17:30,22.1185,0.4255,22.12259235,0.3985,-0.2545,0.472834538,21.72,0.68,21.73064196,23.0885,-0.9345,23.10740406,0.3985,-0.2545,0.472834538,22.69,-0.68,22.70018722
11/12/2020 18:00,21.524,-1.214,21.55820892,0.394,-0.254,0.468777133,21.13,-0.96,21.15179661,22.474,-0.874,22.49098824,0.394,-0.254,0.468777133,22.08,-0.62,22.08870299
11/12/2020 18:30,20.982,-0.264,20.98366079,0.392,-0.264,0.472609776,20.59,0,20.59,21.872,-1.164,21.9029514,0.392,-0.264,0.472609776,21.48,-0.9,21.49884648
11/12/2020 19:00,20.5275,-0.2965,20.52964122,0.3875,-0.2965,0.487922637,20.14,0,20.14,21.3775,-1.1265,21.40716022,0.3875,-0.2965,0.487922637,20.99,-0.83,21.00640379
11/12/2020 19:30,20.0915,-0.2885,20.09357122,0.3915,-0.2885,0.486317283,19.7,0,19.7,20.9715,-1.1185,21.00130602,0.3915,-0.2885,0.486317283,20.58,-0.83,20.59673032
11/12/2020 20:00,19.3305,-0.286,19.33261561,0.3905,-0.286,0.484031249,18.94,0,18.94,20.1605,-1.256,20.19958654,0.3905,-0.286,0.484031249,19.77,-0.97,19.79378185
11/12/2020 20:30,18.5515,-0.966,18.57663339,0.3915,-0.276,0.479007568,18.16,-0.69,18.17310375,19.3515,-1.436,19.40470686,0.3915,-0.276,0.479007568,18.96,-1.16,18.99545209
11/12/2020 21:00,17.8295,-1.042,17.85992257,0.3895,-0.262,0.469419056,17.44,-0.78,17.45743395,18.5495,-1.682,18.62560265,0.3895,-0.262,0.469419056,18.16,-1.42,18.21543302
11/12/2020 21:30,16.949,-4.064,17.42942044,0.389,-0.294,0.487603322,16.56,-3.77,16.98371279,18.129,1.136,18.16455716,0.389,-0.294,0.487603322,17.74,1.43,17.79754197
11/12/2020 22:00,16.199,-4.1335,16.7180568,0.389,-0.3035,0.493389552,15.81,-3.83,16.26729848,17.319,1.0065,17.3482219,0.389,-0.3035,0.493389552,16.93,1.31,16.98060659
11/12/2020 22:30,15.729,-1.4095,15.79202746,0.389,-0.3195,0.50338976,15.34,-1.09,15.3786768,16.259,-2.0795,16.39144293,0.389,-0.3195,0.50338976,15.87,-1.76,15.9672947
11/12/2020 23:00,14.835,-2.111,14.98444347,0.265,-0.321,0.416252327,14.57,-1.79,14.67954359,15.415,-1.551,15.49283144,0.265,-0.321,0.416252327,15.15,-1.23,15.19984868
11/12/2020 23:30,13.9025,-4.075,14.48741286,0.2025,-0.295,0.357814547,13.7,-3.78,14.2119105,14.7125,0.285,14.71526015,0.2025,-0.295,0.357814547,14.51,0.58,14.52158738
12/12/2020 00:00,13.559,-1.64,13.65782124,0.389,-0.31,0.497414314,13.17,-1.33,13.23698606,13.899,-2.5,14.12204663,0.389,-0.31,0.497414314,13.51,-2.19,13.68635087
12/12/2020 00:30,13.452,-1.6475,13.55251122,0.392,-0.3175,0.504450444,13.06,-1.33,13.12754737,13.742,-2.5075,13.96889832,0.392,-0.3175,0.504450444,13.35,-2.19,13.52843672
12/12/2020 01:00,14.2095,-1.4335,14.281625,0.3895,-0.2935,0.487701241,13.82,-1.14,13.8669391,14.3995,-2.2635,14.57631752,0.3895,-0.2935,0.487701241,14.01,-1.97,14.14782669
12/12/2020 01:30,14.309,-1.265,14.3648079,0.389,-0.285,0.482230235,13.92,-0.98,13.95445449,14.459,-2.105,14.61142382,0.389,-0.285,0.482230235,14.07,-1.82,14.18722313
12/12/2020 02:00,13.898,-1.266,13.95554227,0.388,-0.286,0.482016597,13.51,-0.98,13.54549741,14.038,-2.106,14.19509352,0.388,-0.286,0.482016597,13.65,-1.82,13.77079881
12/12/2020 02:30,13.5765,-1.3035,13.63893194,0.3865,-0.3235,0.504018353,13.19,-0.98,13.22635626,13.6865,-2.1435,13.85333442,0.3865,-0.3235,0.504018353,13.3,-1.82,13.42394875
12/12/2020 03:00,13.0365,-1.53,13.12597548,0.3865,-0.31,0.495461653,12.65,-1.22,12.70869387,13.1365,-2.33,13.3415341,0.3865,-0.31,0.495461653,12.75,-2.02,12.90902398
12/12/2020 03:30,12.927,-1.389,13.00140954,0.387,-0.299,0.4890501,12.54,-1.09,12.58728327,13.057,-2.209,13.24254243,0.387,-0.299,0.4890501,12.67,-1.91,12.8131573
12/12/2020 04:00,12.7665,-1.474,12.85131115,0.3865,-0.314,0.497974146,12.38,-1.16,12.43422696,12.9165,-2.304,13.12038064,0.3865,-0.314,0.497974146,12.53,-1.99,12.68704063
12/12/2020 04:30,12.3,-1.5705,12.39985767,0.39,-0.3005,0.492341599,11.91,-1.27,11.97752061,12.54,-2.4005,12.76769362,0.39,-0.3005,0.492341599,12.15,-2.1,12.33014598
12/12/2020 05:00,12.2945,-1.562,12.39332781,0.3845,-0.292,0.48280871,11.91,-1.27,11.97752061,12.5345,-2.392,12.76069568,0.3845,-0.292,0.48280871,12.15,-2.1,12.33014598
12/12/2020 05:30,12.5255,-1.5705,12.623574,0.3855,-0.3005,0.488784717,12.14,-1.27,12.2062484,12.7155,-2.3405,12.92910981,0.3855,-0.3005,0.488784717,12.33,-2.04,12.49761977
12/12/2020 06:00,12.2,-1.74,12.32345731,0.41,-0.32,0.520096145,11.79,-1.42,11.87520526,12.4,-2.55,12.65948261,0.41,-0.32,0.520096145,11.99,-2.23,12.19561397
12/12/2020 06:30,12.731,-1.6095,12.83233616,0.451,-0.3595,0.576750596,12.28,-1.25,12.34345576,12.971,-2.2995,13.17325097,0.451,-0.3595,0.576750596,12.52,-1.94,12.66941198
12/12/2020 07:00,13.369,-1.3835,13.44039558,0.529,-0.4235,0.677637993,12.84,-0.96,12.87583784,13.629,-1.9635,13.76971217,0.529,-0.4235,0.677637993,13.1,-1.54,13.19020849
12/12/2020 07:30,14.344,-1.1825,14.39265932,0.444,-0.3925,0.592614757,13.9,-0.79,13.92243154,14.644,-1.7425,14.74730627,0.444,-0.3925,0.592614757,14.2,-1.35,14.26402818
12/12/2020 08:00,14.9235,-1.068,14.96166689,0.4035,-0.348,0.532837921,14.52,-0.72,14.53784028,15.2935,-1.628,15.37990657,0.4035,-0.348,0.532837921,14.89,-1.28,14.94491552
12/12/2020 08:30,16.0105,-1.027,16.04340485,0.3905,-0.307,0.496728548,15.62,-0.72,15.6365853,16.3905,-1.487,16.45781453,0.3905,-0.307,0.496728548,16,-1.18,16.04345349
12/12/2020 09:00,16.9255,-1.0115,16.95569764,0.3855,-0.2915,0.483303735,16.54,-0.72,16.55566368,17.3155,-1.4715,17.37791278,0.3855,-0.2915,0.483303735,16.93,-1.18,16.97107245
12/12/2020 09:30,17.687,-0.32,17.68989454,0.387,-0.32,0.502164316,17.3,0,17.3,18.127,-1.23,18.16868264,0.387,-0.32,0.502164316,17.74,-0.91,17.76332458
12/12/2020 10:00,18.3285,-0.34,18.33165329,0.3985,-0.34,0.523834182,17.93,0,17.93,18.7485,-1.03,18.77677161,0.3985,-0.34,0.523834182,18.35,-0.69,18.36296817
12/12/2020 10:30,18.464,-0.3285,18.466922,0.394,-0.3285,0.512979775,18.07,0,18.07,18.874,-1.0185,18.90146074,0.394,-0.3285,0.512979775,18.48,-0.69,18.49287701
12/12/2020 11:00,18.685,-0.313,18.68762141,0.405,-0.313,0.511853495,18.28,0,18.28,19.095,-1.003,19.12132407,0.405,-0.313,0.511853495,18.69,-0.69,18.70273242
12/12/2020 11:30,18.8415,-0.3045,18.84396037,0.3915,-0.3045,0.49597631,18.45,0,18.45,19.2615,-0.9945,19.28715667,0.3915,-0.3045,0.49597631,18.87,-0.69,18.88261105
12/12/2020 12:00,18.884,-0.3495,18.88723395,0.294,-0.3495,0.456712437,18.59,0,18.59,19.244,-1.0395,19.2720548,0.294,-0.3495,0.456712437,18.95,-0.69,18.96255784
12/12/2020 12:30,19.3135,-0.3565,19.31678996,0.0835,-0.3565,0.366148194,19.23,0,19.23,19.3035,-1.0465,19.33184612,0.0835,-0.3565,0.366148194,19.22,-0.69,19.23238155
12/12/2020 13:00,19.233,-0.368,19.23652029,0.083,-0.368,0.377243953,19.15,0,19.15,19.053,-1.058,19.0823524,0.083,-0.368,0.377243953,18.97,-0.69,18.98254461
12/12/2020 13:30,19.0525,-0.3535,19.05577914,0.2925,-0.3535,0.458822951,18.76,0,18.76,19.5325,-1.0435,19.560354,0.2925,-0.3535,0.458822951,19.24,-0.69,19.25236869
12/12/2020 14:00,18.786,-0.3585,18.78942038,0.316,-0.3585,0.47788937,18.47,0,18.47,19.186,-1.2985,19.22989075,0.316,-0.3585,0.47788937,18.87,-0.94,18.89339832
12/12/2020 14:30,18.572,-0.338,18.57507545,0.272,-0.338,0.43385251,18.3,0,18.3,19.012,-1.278,19.05490562,0.272,-0.338,0.43385251,18.74,-0.94,18.76356043
12/12/2020 15:00,18.634,-1.0055,18.66110892,0.274,-0.3255,0.425471797,18.36,-0.68,18.37258828,19.014,-1.3355,19.06084353,0.274,-0.3255,0.425471797,18.74,-1.01,18.76719745
12/12/2020 15:30,18.625,-0.9705,18.65026797,0.265,-0.2905,0.393211457,18.36,-0.68,18.37258828,19.085,-1.4205,19.13779102,0.265,-0.2905,0.393211457,18.82,-1.13,18.8538935
12/12/2020 16:00,18.6995,-1.3465,18.74791622,0.2595,-0.2965,0.394020939,18.44,-1.05,18.46987006,19.3295,-1.1765,19.36527104,0.2595,-0.2965,0.394020939,19.07,-0.88,19.09029335
12/12/2020 16:30,19.679,-3.8865,20.05911073,0.259,-0.2765,0.378857823,19.42,-3.61,19.75268336,20.459,1.0935,20.48820205,0.259,-0.2765,0.378857823,20.2,1.37,20.24640462
12/12/2020 17:00,20.359,-3.325,20.62873011,0.259,-0.255,0.363463891,20.1,-3.07,20.33309863,21.239,-1.055,21.26518624,0.259,-0.255,0.363463891,20.98,-0.8,20.99524708
12/12/2020 17:30,20.6625,-0.9655,20.68504524,0.2625,-0.2855,0.387835661,20.4,-0.68,20.41133019,21.4825,-1.5355,21.53730639,0.2625,-0.2855,0.387835661,21.22,-1.25,21.2567848
12/12/2020 18:00,20.5865,-0.971,20.60938678,0.2665,-0.291,0.394592511,20.32,-0.68,20.33137477,21.1965,-1.441,21.24542523,0.2665,-0.291,0.394592511,20.93,-1.15,20.9615696
12/12/2020 18:30,20.358,-0.969,20.38104818,0.268,-0.289,0.394138301,20.09,-0.68,20.10150492,20.518,-1.539,20.57563717,0.268,-0.289,0.394138301,20.25,-1.25,20.28854357
12/12/2020 19:00,19.581,-1.0415,19.60867877,0.271,-0.2815,0.390747041,19.31,-0.76,19.32495019,20.291,-1.7015,20.3622146,0.271,-0.2815,0.390747041,20.02,-1.42,20.07029646
12/12/2020 19:30,18.981,-1.1405,19.0152334,0.271,-0.2505,0.369040987,18.71,-0.89,18.73115586,19.791,-1.7905,19.87182858,0.271,-0.2505,0.369040987,19.52,-1.54,19.58065372
12/12/2020 20:00,18.741,-1.1985,18.77928335,0.271,-0.2585,0.374517356,18.47,-0.94,18.4939044,19.521,-1.7985,19.60367423,0.271,-0.2585,0.374517356,19.25,-1.54,19.31150175
12/12/2020 20:30,17.9785,-1.379,18.03130897,0.2685,-0.269,0.380070059,17.71,-1.11,17.74475134,18.7385,-2.049,18.85019319,0.2685,-0.269,0.380070059,18.47,-1.78,18.55557329
12/12/2020 21:00,17.4685,-1.5005,17.53282614,0.2685,-0.2705,0.381133179,17.2,-1.23,17.24392357,18.1985,-2.1805,18.3286656,0.2685,-0.2705,0.381133179,17.93,-1.91,18.03144476
12/12/2020 21:30,16.6785,-2.543,16.87125399,0.2685,-0.273,0.382911543,16.41,-2.27,16.56626089,17.4985,-1.533,17.5655228,0.2685,-0.273,0.382911543,17.23,-1.26,17.27600938
12/12/2020 22:00,15.8685,-4.8105,16.58162243,0.2685,-0.2605,0.374102259,15.6,-4.55,16.25,17.0285,0.7695,17.04587758,0.2685,-0.2605,0.374102259,16.76,1.03,16.79161993
12/12/2020 22:30,15.2685,-2.8575,15.53358936,0.2685,-0.2675,0.379009894,15,-2.59,15.22196111,15.9785,-1.4775,16.04666534,0.2685,-0.2675,0.379009894,15.71,-1.21,15.75652881
12/12/2020 23:00,14.5885,-1.959,14.71944337,0.2685,-0.279,0.387212151,14.32,-1.68,14.41821071,15.0885,-2.619,15.31411092,0.2685,-0.279,0.387212151,14.82,-2.34,15.00359957
12/12/2020 23:30,13.9885,-2.0025,14.13110535,0.2685,-0.2625,0.37549767,13.72,-1.74,13.82989516,14.3985,-2.6825,14.64624896,0.2685,-0.2625,0.37549767,14.13,-2.42,14.33573507
13/12/2020 00:00,13.2185,-4.6975,14.02837298,0.2685,-0.2675,0.379009894,12.95,-4.43,13.68676003,14.0085,0.1425,14.00922476,0.2685,-0.2675,0.379009894,13.74,0.41,13.74611582
13/12/2020 00:30,13.4985,-3.747,14.00890828,0.2685,-0.277,0.385773573,13.23,-3.47,13.67749246,14.0685,-0.917,14.09835385,0.2685,-0.277,0.385773573,13.8,-0.64,13.81483261
13/12/2020 01:00,13.552,-4.276,14.21059042,0.322,-0.306,0.444207159,13.23,-3.97,13.81281289,14.252,-0.316,14.2555028,0.322,-0.306,0.444207159,13.93,-0.01,13.93000359
13/12/2020 01:30,13.1505,-5.2045,14.14293005,0.4005,-0.3445,0.528280702,12.75,-4.86,13.64485617,13.9205,0.5855,13.9328077,0.4005,-0.3445,0.528280702,13.52,0.93,13.5519482
13/12/2020 02:00,12.76,-5.244,13.79554769,0.36,-0.384,0.526361093,12.4,-4.86,13.3183933,13.51,0.546,13.52102866,0.36,-0.384,0.526361093,13.15,0.93,13.18284491
13/12/2020 02:30,12.412,-5.248,13.47587652,0.342,-0.388,0.517211755,12.07,-4.86,13.01170627,13.142,0.542,13.15317178,0.342,-0.388,0.517211755,12.8,0.93,12.83374069
13/12/2020 03:00,12.127,-5.26,13.21861298,0.357,-0.4,0.536142705,11.77,-4.86,12.73391142,12.837,0.53,12.84793637,0.357,-0.4,0.536142705,12.48,0.93,12.51460347
13/12/2020 03:30,11.9065,-5.281,13.02511817,0.4065,-0.421,0.585220685,11.5,-4.86,12.48477473,12.5565,0.579,12.56984221,0.4065,-0.421,0.585220685,12.15,1,12.19108281
13/12/2020 04:00,11.6235,-5.3495,12.79542506,0.3935,-0.4195,0.575171713,11.23,-4.93,12.26449347,12.2435,0.5805,12.25725387,0.3935,-0.4195,0.575171713,11.85,1,11.89211924
13/12/2020 04:30,11.335,-5.3545,12.53606379,0.435,-0.4245,0.607803628,10.9,-4.93,11.96306399,11.965,0.5755,11.97883238,0.435,-0.4245,0.607803628,11.53,1,11.57328389
13/12/2020 05:00,11.433,-4.5815,12.3168028,0.313,-0.3415,0.463239949,11.12,-4.24,11.90092433,11.963,0.4285,11.97067171,0.313,-0.3415,0.463239949,11.65,0.77,11.67541862
13/12/2020 05:30,11.719,-1.7345,11.84666414,0.269,-0.2945,0.398862445,11.45,-1.44,11.54019497,11.849,-2.2945,12.06911477,0.269,-0.2945,0.398862445,11.58,-2,11.75144246
13/12/2020 06:00,11.879,-1.637,11.9912639,0.269,-0.297,0.400711867,11.61,-1.34,11.68707406,12.009,-2.167,12.20294923,0.269,-0.297,0.400711867,11.74,-1.87,11.88799815
13/12/2020 06:30,12.269,-2.4245,12.50626088,0.269,-0.3145,0.413849308,12,-2.11,12.18409209,12.519,-1.4145,12.59865752,0.269,-0.3145,0.413849308,12.25,-1.1,12.2992886
13/12/2020 07:00,12.5715,-1.7505,12.69278781,0.3015,-0.3505,0.462333754,12.27,-1.4,12.34961133,12.7315,-2.2705,12.93237266,0.3015,-0.3505,0.462333754,12.43,-1.92,12.57741229
13/12/2020 07:30,12.896,-1.844,13.02716976,0.436,-0.444,0.62227968,12.46,-1.4,12.538405,13.106,-2.364,13.31749721,0.436,-0.444,0.62227968,12.67,-1.92,12.81465177
13/12/2020 08:00,13.3885,-1.7945,13.50822573,0.4385,-0.4645,0.638782044,12.95,-1.33,13.01811814,13.4785,-2.1145,13.64335269,0.4385,-0.4645,0.638782044,13.04,-1.65,13.14397581
13/12/2020 08:30,14.2645,-1.51,14.34419953,0.4545,-0.46,0.646660846,13.81,-1.05,13.84985921,14.5745,-1.94,14.70304901,0.4545,-0.46,0.646660846,14.12,-1.48,14.19735187
13/12/2020 09:00,15.3235,-1.315,15.37982046,0.5135,-0.465,0.692753383,14.81,-0.85,14.83437225,15.6735,-1.945,15.79372113,0.5135,-0.465,0.692753383,15.16,-1.48,15.23207143
13/12/2020 09:30,16.2765,-1.158,16.31764126,0.5265,-0.478,0.7111162,15.75,-0.68,15.76467253,16.6865,-1.698,16.77267081,0.5265,-0.478,0.7111162,16.16,-1.22,16.20598655
13/12/2020 10:00,17.24,-1.163,17.27918311,0.53,-0.483,0.717069732,16.71,-0.68,16.7238303,17.7,-1.513,17.76454809,0.53,-0.483,0.717069732,17.17,-1.03,17.20086626
13/12/2020 10:30,18.1735,-0.479,18.17981142,0.5335,-0.479,0.716982043,17.64,0,17.64,18.6635,-1.379,18.71437611,0.5335,-0.479,0.716982043,18.13,-0.9,18.15232492
13/12/2020 11:00,18.8355,-0.4655,18.8412513,0.5355,-0.4655,0.709542458,18.3,0,18.3,19.3155,-1.2255,19.35433777,0.5355,-0.4655,0.709542458,18.78,-0.76,18.79537177
13/12/2020 11:30,19.382,-3.4635,19.68902629,0.532,-0.4735,0.712198182,18.85,-2.99,19.08566478,20.502,1.7665,20.57796215,0.532,-0.4735,0.712198182,19.97,2.24,20.09523575
13/12/2020 12:00,19.8365,-3.349,20.11721982,0.5365,-0.469,0.712596134,19.3,-2.88,19.51369775,21.0765,2.121,21.18295289,0.5365,-0.469,0.712596134,20.54,2.59,20.70264959
13/12/2020 12:30,20.2975,-3.275,20.56001292,0.5375,-0.465,0.710725861,19.76,-2.81,19.95880006,21.2675,2.175,21.37842794,0.5375,-0.465,0.710725861,20.73,2.64,20.89742807
13/12/2020 13:00,20.399,-3.273,20.65990634,0.539,-0.463,0.71055612,19.86,-2.81,20.05780895,21.649,2.177,21.75818306,0.539,-0.463,0.71055612,21.11,2.64,21.27443771
13/12/2020 13:30,20.5785,-3.376,20.85358574,0.5385,-0.466,0.712136398,20.04,-2.91,20.25017778,21.3785,2.094,21.48080767,0.5385,-0.466,0.712136398,20.84,2.56,20.99664735
13/12/2020 14:00,20.3015,-3.4005,20.58432176,0.5315,-0.4905,0.723244426,19.77,-2.91,19.98301779,21.5515,2.0695,21.65063469,0.5315,-0.4905,0.723244426,21.02,2.56,21.17531582
13/12/2020 14:30,20.1435,-3.417,20.43126235,0.5335,-0.507,0.735983186,19.61,-2.91,19.82473707,21.4035,2.153,21.51151369,0.5335,-0.507,0.735983186,20.87,2.66,21.03883314
13/12/2020 15:00,19.9925,-3.0035,20.2168511,0.5325,-0.5035,0.732849575,19.46,-2.5,19.61992864,20.5625,-1.1535,20.59482868,0.5325,-0.5035,0.732849575,20.03,-0.65,20.0405439
13/12/2020 15:30,19.889,0.229,19.8903183,0.539,-0.501,0.735881784,19.35,0.73,19.36376513,20.429,-1.271,20.46849975,0.539,-0.501,0.735881784,19.89,-0.77,19.90489889
13/12/2020 16:00,19.953,0.1865,19.95387159,0.533,-0.4835,0.719625771,19.42,0.67,19.43155424,20.513,-1.3435,20.55694922,0.533,-0.4835,0.719625771,19.98,-0.86,19.99849994
13/12/2020 16:30,20.541,-0.473,20.54644519,0.521,-0.473,0.703683167,20.02,0,20.02,20.921,-1.333,20.96342362,0.521,-0.473,0.703683167,20.4,-0.86,20.4181194
13/12/2020 17:00,20.4685,0.1965,20.46944319,0.5185,-0.4735,0.702171275,19.95,0.67,19.96124746,21.1685,-1.3335,21.21046003,0.5185,-0.4735,0.702171275,20.65,-0.86,20.66790023
13/12/2020 17:30,20.3265,-3.46,20.61887975,0.5265,-0.47,0.705763594,19.8,-2.99,20.02448751,21.1265,-0.89,21.14523829,0.5265,-0.47,0.705763594,20.6,-0.42,20.60428111
13/12/2020 18:00,19.689,-3.6045,20.01622195,0.529,-0.4945,0.724134829,19.16,-3.11,19.41076248,21.049,1.9355,21.13779935,0.529,-0.4945,0.724134829,20.52,2.43,20.66338065
13/12/2020 18:30,19.1045,-3.7835,19.47554345,0.5345,-0.4935,0.727483677,18.57,-3.29,18.85918874,20.4345,1.7665,20.51071214,0.5345,-0.4935,0.727483677,19.9,2.26,20.02792051
13/12/2020 19:00,19.0025,-3.7665,19.3721844,0.5425,-0.4765,0.722051591,18.46,-3.29,18.75088531,20.2925,1.7835,20.37072479,0.5425,-0.4765,0.722051591,19.75,2.26,19.87888578
13/12/2020 19:30,18.746,-3.8385,19.13495749,0.526,-0.4885,0.717849741,18.22,-3.35,18.52541228,19.986,1.7715,20.06435666,0.526,-0.4885,0.717849741,19.46,2.26,19.59079376
13/12/2020 20:00,18.0965,-3.931,18.51853324,0.5265,-0.491,0.719918919,17.57,-3.44,17.90358903,19.2765,1.679,19.34948302,0.5265,-0.491,0.719918919,18.75,2.17,18.87515298
13/12/2020 20:30,17.6465,-3.9995,18.09405876,0.5165,-0.4695,0.697998926,17.13,-3.53,17.48993425,18.7765,1.5605,18.84123437,0.5165,-0.4695,0.697998926,18.26,2.03,18.37249303
13/12/2020 21:00,17.1995,-2.3095,17.35386385,0.4995,-0.4595,0.678705017,16.7,-1.85,16.8021576,17.9895,-0.7695,18.00595014,0.4995,-0.4595,0.678705017,17.49,-0.31,17.49274707
13/12/2020 21:30,16.4305,-1.2245,16.47606538,0.5005,-0.4545,0.676069893,15.93,-0.77,15.94859868,16.9805,-1.9745,17.09491242,0.5005,-0.4545,0.676069893,16.48,-1.52,16.54994864
13/12/2020 22:00,15.613,-1.5085,15.685705,0.523,-0.4885,0.715654421,15.09,-1.02,15.12443387,16.173,-2.0785,16.30601396,0.523,-0.4885,0.715654421,15.65,-1.59,15.73056261
13/12/2020 22:30,14.7835,-1.722,14.88345243,0.5235,-0.472,0.704866122,14.26,-1.25,14.31468127,15.2935,-2.252,15.45841668,0.5235,-0.472,0.704866122,14.77,-1.78,14.87687131
13/12/2020 23:00,14.1465,-1.72,14.25067936,0.5265,-0.47,0.705763594,13.62,-1.25,13.67724022,14.6365,-2.25,14.80843112,0.5265,-0.47,0.705763594,14.11,-1.78,14.22183181
13/12/2020 23:30,13.4655,-1.904,13.59944507,0.5255,-0.474,0.707690787,12.94,-1.43,13.0187749,13.9555,-2.254,14.13635371,0.5255,-0.474,0.707690787,13.43,-1.78,13.54744625
14/12/2020 00:00,12.8765,-1.9015,13.01614207,0.5265,-0.4715,0.706763397,12.35,-1.43,12.43251382,13.3065,-2.2515,13.49563613,0.5265,-0.4715,0.706763397,12.78,-1.78,12.9033639
14/12/2020 00:30,12.7325,-2.096,12.90386656,0.5225,-0.456,0.6935,12.21,-1.64,12.31964691,13.1225,-2.406,13.3412459,0.5225,-0.456,0.6935,12.6,-1.95,12.75
14/12/2020 01:00,13.1565,-1.9875,13.30577501,0.5265,-0.4475,0.690983719,12.63,-1.54,12.72354117,13.5265,-2.2875,13.71855891,0.5265,-0.4475,0.690983719,13,-1.84,13.12956968
14/12/2020 01:30,13.095,-1.9845,13.24451831,0.525,-0.4445,0.687899157,12.57,-1.54,12.66398437,13.445,-2.2145,13.62615262,0.525,-0.4445,0.687899157,12.92,-1.77,13.04067866
14/12/2020 02:00,12.7045,-1.9985,12.86072791,0.5245,-0.4585,0.696650917,12.18,-1.54,12.27697031,13.0445,-2.2285,13.23348754,0.5245,-0.4585,0.696650917,12.52,-1.77,12.64449683
14/12/2020 02:30,12.335,-2.0045,12.4968094,0.525,-0.4645,0.700988766,11.81,-1.54,11.90998321,12.665,-2.2345,12.86060711,0.525,-0.4645,0.700988766,12.14,-1.77,12.2683536
14/12/2020 03:00,12.0435,-2.1375,12.23171282,0.5235,-0.4675,0.701860741,11.52,-1.67,11.64041666,12.3335,-2.3875,12.56245909,0.5235,-0.4675,0.701860741,11.81,-1.92,11.96505328
14/12/2020 03:30,11.8245,-2.132,12.01516643,0.5245,-0.462,0.698959405,11.3,-1.67,11.4227361,12.1145,-2.382,12.34645837,0.5245,-0.462,0.698959405,11.59,-1.92,11.74795727
14/12/2020 04:00,11.6445,-2.1395,11.83941893,0.5245,-0.4695,0.703939273,11.12,-1.67,11.24470097,11.9545,-2.4695,12.2069038,0.5245,-0.4695,0.703939273,11.43,-2,11.60365891
14/12/2020 04:30,11.583,-2.139,11.77884587,0.523,-0.469,0.702488434,11.06,-1.67,11.18536991,11.953,-2.469,12.20533367,0.523,-0.469,0.702488434,11.43,-2,11.60365891
14/12/2020 05:00,11.534,-2.133,11.72957139,0.524,-0.463,0.699246023,11.01,-1.67,11.13593283,11.864,-2.343,12.09314455,0.524,-0.463,0.699246023,11.34,-1.88,11.49478142
14/12/2020 05:30,11.7825,-2.126,11.97276836,0.5225,-0.456,0.6935,11.26,-1.67,11.3831674,12.1125,-2.416,12.35110166,0.5225,-0.456,0.6935,11.59,-1.96,11.75456082
14/12/2020 06:00,12.274,-2.0015,12.4361199,0.524,-0.4715,0.704903008,11.75,-1.53,11.84919407,12.594,-2.2615,12.7954374,0.524,-0.4715,0.704903008,12.07,-1.79,12.20200803
14/12/2020 06:30,13.435,-1.696,13.54162623,0.525,-0.476,0.708661414,12.91,-1.22,12.96751711,13.825,-1.966,13.96408898,0.525,-0.476,0.708661414,13.3,-1.49,13.38320216
14/12/2020 07:00,14.514,-1.3895,14.58036029,0.524,-0.4895,0.717067814,13.99,-0.9,14.01891936,14.934,-1.6595,15.02592081,0.524,-0.4895,0.717067814,14.41,-1.17,14.45742024
14/12/2020 07:30,15.653,-3.2225,15.98126764,0.523,-0.4325,0.678664313,15.13,-2.79,15.38509018,16.373,0.4875,16.38025596,0.523,-0.4325,0.678664313,15.85,0.92,15.87667786
14/12/2020 08:00,16.788,-3.1375,17.07866652,0.518,-0.4075,0.659075299,16.27,-2.73,16.49744829,17.458,1.6325,17.53416152,0.518,-0.4075,0.659075299,16.94,2.04,17.06239139
14/12/2020 08:30,18.278,0.3225,18.2808449,0.518,-0.4075,0.659075299,17.76,0.73,17.77499648,18.748,-0.4075,18.75242812,0.518,-0.4075,0.659075299,18.23,0,18.23
14/12/2020 09:00,19.0145,0.5105,19.0213517,0.5545,-0.4095,0.689318867,18.46,0.92,18.48291103,19.5145,0.2705,19.51637468,0.5545,-0.4095,0.689318867,18.96,0.68,18.97219017
14/12/2020 09:30,19.567,0.6205,19.57683604,0.557,-0.3995,0.685455505,19.01,1.02,19.03734488,20.097,0.2805,20.09895742,0.557,-0.3995,0.685455505,19.54,0.68,19.55182856
14/12/2020 10:00,19.7895,0.617,19.79911612,0.5595,-0.403,0.689528281,19.23,1.02,19.25703248,20.2895,0.277,20.29139077,0.5595,-0.403,0.689528281,19.73,0.68,19.74171472
14/12/2020 10:30,19.7365,0.3885,19.74032331,0.5665,-0.4115,0.700181762,19.17,0.8,19.18668549,20.2165,0.2685,20.21828293,0.5665,-0.4115,0.700181762,19.65,0.68,19.66176238
14/12/2020 11:00,20.1155,0.7515,20.12953284,0.5655,-0.4185,0.703514392,19.55,1.17,19.58497894,20.5755,0.2615,20.57716167,0.5655,-0.4185,0.703514392,20.01,0.68,20.02155089
14/12/2020 11:30,20.366,0.8395,20.38329503,0.566,-0.3905,0.687638168,19.8,1.23,19.83816776,20.756,0.2895,20.75801884,0.566,-0.3905,0.687638168,20.19,0.68,20.20144797
14/12/2020 12:00,20.768,0.957,20.79003783,0.568,-0.393,0.690704713,20.2,1.35,20.24506113,21.248,0.417,21.2520915,0.568,-0.393,0.690704713,20.68,0.81,20.69585707
14/12/2020 12:30,21.1535,0.9465,21.17466468,0.5435,-0.4035,0.676908044,20.61,1.35,20.65416665,21.3835,0.4065,21.38736343,0.5435,-0.4035,0.676908044,20.84,0.81,20.85573542
14/12/2020 13:00,20.6415,0.7765,20.65610018,0.5615,-0.3935,0.685656255,20.08,1.17,20.11405727,21.1715,0.3165,21.1738656,0.5615,-0.3935,0.685656255,20.61,0.71,20.62222587
14/12/2020 13:30,20.478,0.376,20.48145161,0.568,-0.394,0.691274186,19.91,0.77,19.92488394,20.808,0.316,20.81039932,0.568,-0.394,0.691274186,20.24,0.71,20.25244923
14/12/2020 14:00,20.818,0.8295,20.83451929,0.538,-0.4205,0.682835449,20.28,1.25,20.31848666,20.528,0.3595,20.53114766,0.538,-0.4205,0.682835449,19.99,0.78,20.00521182
14/12/2020 14:30,20.6845,0.848,20.70187538,0.5445,-0.402,0.676819215,20.14,1.25,20.17875368,20.3945,0.378,20.3980027,0.5445,-0.402,0.676819215,19.85,0.78,19.86531903
14/12/2020 15:00,20.285,0.7315,20.29818507,0.545,-0.3985,0.675149798,19.74,1.13,19.77231651,20.665,0.2815,20.66691722,0.545,-0.3985,0.675149798,20.12,0.68,20.13148777
14/12/2020 15:30,20.5645,0.981,20.5878853,0.5345,-0.399,0.667001687,20.03,1.38,20.07748241,21.1845,0.421,21.18868286,0.5345,-0.399,0.667001687,20.65,0.82,20.66627446
14/12/2020 16:00,20.8025,0.9105,20.8224162,0.5225,-0.4095,0.663849757,20.28,1.32,20.32291318,21.4825,0.4105,21.48642168,0.5225,-0.4095,0.663849757,20.96,0.82,20.97603394
14/12/2020 16:30,21.2405,0.465,21.24558931,0.5305,-0.375,0.649657795,20.71,0.84,20.72702825,22.0305,-0.375,22.03369137,0.5305,-0.375,0.649657795,21.5,0,21.5
14/12/2020 17:00,22.2265,0.5375,22.23299819,0.4465,-0.3025,0.53932226,21.78,0.84,21.79619233,22.6765,-0.3025,22.67851756,0.4465,-0.3025,0.53932226,22.23,0,22.23
14/12/2020 17:30,22.264,0.444,22.2684268,0.484,-0.316,0.578024221,21.78,0.76,21.79325584,22.834,-0.316,22.83618646,0.484,-0.316,0.578024221,22.35,0,22.35
14/12/2020 18:00,21.8335,0.527,21.83985923,0.4735,-0.303,0.562148779,21.36,0.83,21.37611985,22.7035,-0.303,22.70552182,0.4735,-0.303,0.562148779,22.23,0,22.23
14/12/2020 18:30,21.2215,0.3215,21.22393518,0.5015,-0.3685,0.622329896,20.72,0.69,20.73148572,22.0615,-1.0385,22.08592911,0.5015,-0.3685,0.622329896,21.56,-0.67,21.57040797
14/12/2020 19:00,21.0295,0.2915,21.03152021,0.4595,-0.3985,0.608228986,20.57,0.69,20.58156943,21.8495,-1.0685,21.87561068,0.4595,-0.3985,0.608228986,21.39,-0.67,21.40049065
14/12/2020 19:30,20.539,0.234,20.54033293,0.489,-0.456,0.668623212,20.05,0.69,20.0618693,21.359,-1.126,21.38865954,0.489,-0.456,0.668623212,20.87,-0.67,20.8807519
14/12/2020 20:00,19.798,-0.4145,19.80233861,0.458,-0.4145,0.617716966,19.34,0,19.34,20.558,-1.0845,20.58658554,0.458,-0.4145,0.617716966,20.1,-0.67,20.11116357
14/12/2020 20:30,18.8,-0.415,18.80457989,0.48,-0.415,0.634527383,18.32,0,18.32,19.33,-1.465,19.3854359,0.48,-0.415,0.634527383,18.85,-1.05,18.87922138
14/12/2020 21:00,17.668,-1.136,17.70448305,0.538,-0.456,0.705251728,17.13,-0.68,17.14349148,18.248,-1.686,18.32572236,0.538,-0.456,0.705251728,17.71,-1.23,17.75266177
14/12/2020 21:30,17.3355,-1.1285,17.37219251,0.5255,-0.4485,0.690870827,16.81,-0.68,16.8237481,17.8955,-1.6785,17.97404469,0.5255,-0.4485,0.690870827,17.37,-1.23,17.41349477
14/12/2020 22:00,16.613,-1.0975,16.64921245,0.463,-0.4175,0.623438249,16.15,-0.68,16.16430945,17.133,-1.7475,17.22188855,0.463,-0.4175,0.623438249,16.67,-1.33,16.72297222
14/12/2020 22:30,15.869,-1.209,15.91498797,0.529,-0.469,0.70696676,15.34,-0.74,15.35783839,16.389,-1.799,16.48744134,0.529,-0.469,0.70696676,15.86,-1.33,15.91566838
14/12/2020 23:00,14.8315,-1.343,14.89218054,0.5015,-0.443,0.669142175,14.33,-0.9,14.35823457,15.3815,-1.873,15.49511766,0.5015,-0.443,0.669142175,14.88,-1.43,14.94855511
14/12/2020 23:30,13.711,-2.4375,13.9259803,0.501,-0.4275,0.658602498,13.21,-2.01,13.36204326,14.381,-1.3375,14.44306295,0.501,-0.4275,0.658602498,13.88,-0.91,13.9097987
15/12/2020 00:00,13.1975,-1.607,13.29497857,0.5375,-0.437,0.692730287,12.66,-1.17,12.71394903,13.6975,-2.117,13.8601297,0.5375,-0.437,0.692730287,13.16,-1.68,13.26680067
15/12/2020 00:30,13.1915,-1.611,13.28950689,0.5315,-0.441,0.6906325,12.66,-1.17,12.71394903,13.6915,-2.121,13.85481192,0.5315,-0.441,0.6906325,13.16,-1.68,13.26680067
15/12/2020 01:00,13.626,-1.669,13.72783439,0.536,-0.419,0.680335946,13.09,-1.25,13.14954752,14.116,-2.099,14.27120377,0.536,-0.419,0.680335946,13.58,-1.68,13.68352294
15/12/2020 01:30,13.5975,-1.6885,13.70193557,0.5075,-0.4385,0.670700007,13.09,-1.25,13.14954752,14.0875,-2.1185,14.24590111,0.5075,-0.4385,0.670700007,13.58,-1.68,13.68352294
15/12/2020 02:00,13.198,-1.5895,13.29337106,0.518,-0.4295,0.672899881,12.68,-1.16,12.73294938,13.668,-2.1095,13.82983059,0.518,-0.4295,0.672899881,13.15,-1.68,13.25688123
15/12/2020 02:30,12.816,-1.694,12.92747044,0.536,-0.464,0.708937233,12.28,-1.23,12.34144643,13.246,-2.144,13.4183923,0.536,-0.464,0.708937233,12.71,-1.68,12.82054991
15/12/2020 03:00,12.514,-1.77,12.63855593,0.534,-0.48,0.718022284,11.98,-1.29,12.04925309,12.924,-2.22,13.11328243,0.534,-0.48,0.718022284,12.39,-1.74,12.51158263
15/12/2020 03:30,12.322,-1.6175,12.42771058,0.512,-0.4375,0.673461395,11.81,-1.18,11.86880365,12.742,-2.0875,12.91186355,0.512,-0.4375,0.673461395,12.23,-1.65,12.34080224
15/12/2020 04:00,12.1795,-1.5175,12.27367209,0.3695,-0.3375,0.50043631,11.81,-1.18,11.86880365,12.5995,-1.9875,12.75529523,0.3695,-0.3375,0.50043631,12.23,-1.65,12.34080224
15/12/2020 04:30,12.0495,-1.638,12.16032459,0.3695,-0.338,0.500773651,11.68,-1.3,11.75212321,12.4395,-2.118,12.61852148,0.3695,-0.338,0.500773651,12.07,-1.78,12.20054507
15/12/2020 05:00,12.4395,-1.5395,12.53440148,0.3695,-0.3095,0.481996369,12.07,-1.23,12.13251005,12.8395,-2.0395,13.00047386,0.3695,-0.3095,0.481996369,12.47,-1.73,12.58943208
15/12/2020 05:30,12.6195,-1.553,12.71469973,0.3695,-0.323,0.490774133,12.25,-1.23,12.31159616,13.0295,-1.993,13.18104394,0.3695,-0.323,0.490774133,12.66,-1.67,12.7696711
15/12/2020 06:00,12.9395,-1.51,13.02730825,0.3695,-0.37,0.522905584,12.57,-1.14,12.62158865,13.2995,-1.83,13.42481286,0.3695,-0.37,0.522905584,12.93,-1.46,13.01216738
15/12/2020 06:30,13.8025,-1.4835,13.88199476,0.4825,-0.4235,0.641995716,13.32,-1.06,13.36211061,14.2025,-1.8035,14.31655051,0.4825,-0.4235,0.641995716,13.72,-1.38,13.78922768
15/12/2020 07:00,15.187,-1.285,15.24126615,0.507,-0.475,0.694747436,14.68,-0.81,14.70232975,15.647,-1.475,15.71636835,0.507,-0.475,0.694747436,15.14,-1,15.17298916
15/12/2020 07:30,16.362,-0.493,16.36942555,0.532,-0.493,0.7253089,15.83,0,15.83,16.602,-1.203,16.64552832,0.532,-0.493,0.7253089,16.07,-0.71,16.08567686
15/12/2020 08:00,17.584,0.206,17.58520662,0.464,-0.464,0.656195093,17.12,0.67,17.13310538,17.554,-0.464,17.56013132,0.464,-0.464,0.656195093,17.09,0,17.09
15/12/2020 08:30,18.71,0.189,18.71095457,0.49,-0.481,0.686630177,18.22,0.67,18.23231472,18.84,-0.481,18.84613915,0.49,-0.481,0.686630177,18.35,0,18.35
15/12/2020 09:00,19.3975,0.2635,19.39928964,0.4975,-0.4665,0.682003299,18.9,0.73,18.91409263,19.8775,0.2035,19.87854166,0.4975,-0.4665,0.682003299,19.38,0.67,19.39157807
15/12/2020 09:30,19.9005,0.2425,19.90197745,0.5305,-0.4875,0.720476578,19.37,0.73,19.38375093,20.4005,-0.4875,20.40632393,0.5305,-0.4875,0.720476578,19.87,0,19.87
15/12/2020 10:00,20.158,0.3385,20.1608419,0.538,-0.4815,0.722001558,19.62,0.82,19.6371281,20.728,0.1885,20.72885709,0.538,-0.4815,0.722001558,20.19,0.67,20.20111383
15/12/2020 10:30,20.162,0.218,20.16317852,0.542,-0.482,0.72531924,19.62,0.7,19.63248329,20.682,-0.482,20.68761581,0.542,-0.482,0.72531924,20.14,0,20.14
15/12/2020 11:00,20.4185,0.4615,20.42371476,0.5485,-0.4785,0.727883576,19.87,0.94,19.8922221,20.8485,0.1915,20.84937948,0.5485,-0.4785,0.727883576,20.3,0.67,20.31105364
15/12/2020 11:30,20.6915,0.6385,20.7013491,0.5315,-0.4615,0.703899496,20.16,1.1,20.18998762,21.1615,0.2085,21.16252713,0.5315,-0.4615,0.703899496,20.63,0.67,20.64087692
15/12/2020 12:00,20.485,0.6315,20.49473145,0.555,-0.4685,0.726303828,19.93,1.1,19.96033316,20.945,0.2015,20.94596924,0.555,-0.4685,0.726303828,20.39,0.67,20.40100488
15/12/2020 12:30,20.6335,0.625,20.64296363,0.5535,-0.475,0.729374561,20.08,1.1,20.11010691,21.0235,0.195,21.02440433,0.5535,-0.475,0.729374561,20.47,0.67,20.48096189
15/12/2020 13:00,20.616,0.5985,20.62468565,0.536,-0.4515,0.700819699,20.08,1.05,20.10743395,21.006,0.2185,21.00713636,0.536,-0.4515,0.700819699,20.47,0.67,20.48096189
15/12/2020 13:30,20.17,0.2175,20.17117265,0.55,-0.4625,0.718614118,19.62,0.68,19.63178036,20.6,-0.4625,20.60519125,0.55,-0.4625,0.718614118,20.05,0,20.05
15/12/2020 14:00,20.379,0.3385,20.38181109,0.549,-0.4715,0.723680351,19.83,0.81,19.84653622,20.829,-0.4715,20.83433592,0.549,-0.4715,0.723680351,20.28,0,20.28
15/12/2020 14:30,20.1835,0.301,20.18574431,0.5135,-0.429,0.669121252,19.67,0.73,19.68354135,20.7035,-0.429,20.70794421,0.5135,-0.429,0.669121252,20.19,0,20.19
15/12/2020 15:00,20.429,0.313,20.43139765,0.419,-0.417,0.591142961,20.01,0.73,20.02331141,20.989,0.253,20.99052477,0.419,-0.417,0.591142961,20.57,0.67,20.58090863
15/12/2020 15:30,20.301,0.2675,20.30276231,0.441,-0.4025,0.597065532,19.86,0.67,19.8712984,20.941,-0.4025,20.9448678,0.441,-0.4025,0.597065532,20.5,0,20.5
15/12/2020 16:00,20.609,0.3795,20.61249381,0.419,-0.3805,0.56598697,20.19,0.76,20.20429905,21.269,0.6495,21.27891471,0.419,-0.3805,0.56598697,20.85,1.03,20.87542574
15/12/2020 16:30,21.289,0.371,21.29223243,0.379,-0.329,0.501878471,20.91,0.7,20.9217136,22.039,-1.009,22.06208517,0.379,-0.329,0.501878471,21.66,-0.68,21.67067142
15/12/2020 17:00,21.763,0.3,21.76506763,0.453,-0.4,0.604325244,21.31,0.7,21.32149385,22.593,-1.08,22.61879858,0.453,-0.4,0.604325244,22.14,-0.68,22.15044018
15/12/2020 17:30,22.091,-2.8615,22.27555753,0.461,-0.3715,0.592058485,21.63,-2.49,21.77285007,23.421,2.4485,23.54863888,0.461,-0.3715,0.592058485,22.96,2.82,23.13253121
15/12/2020 18:00,21.446,-3.1125,21.67068463,0.466,-0.3625,0.590391607,20.98,-2.75,21.1594636,22.786,2.4575,22.91813915,0.466,-0.3625,0.590391607,22.32,2.82,22.49743985
15/12/2020 18:30,20.9985,-3.2165,21.24341956,0.4785,-0.4165,0.634377254,20.52,-2.8,20.7101521,22.4485,2.3335,22.56945667,0.4785,-0.4165,0.634377254,21.97,2.75,22.14144078
15/12/2020 19:00,20.659,-3.2075,20.90651423,0.479,-0.4075,0.628885721,20.18,-2.8,20.3733257,22.119,2.3425,22.24269469,0.479,-0.4075,0.628885721,21.64,2.75,21.81403447
15/12/2020 19:30,19.859,-3.2795,20.12796565,0.489,-0.3895,0.625164978,19.37,-2.89,19.58440706,21.289,2.2105,21.40345372,0.489,-0.3895,0.625164978,20.8,2.6,20.96187015
15/12/2020 20:00,19.61,-3.259,19.87896328,0.54,-0.429,0.689667311,19.07,-2.83,19.27884333,20.7,1.921,20.78894516,0.54,-0.429,0.689667311,20.16,2.35,20.29650463
15/12/2020 20:30,18.875,-1.084,18.90610169,0.455,-0.404,0.608474322,18.42,-0.68,18.4325473,19.605,-1.164,19.63952446,0.455,-0.404,0.608474322,19.15,-0.76,19.16507501
15/12/2020 21:00,17.953,-1.0815,17.98554562,0.483,-0.4015,0.628085384,17.47,-0.68,17.48322911,18.603,-1.4915,18.66269491,0.483,-0.4015,0.628085384,18.12,-1.09,18.15275461
15/12/2020 21:30,17.2585,-1.113,17.29435143,0.5085,-0.433,0.66787817,16.75,-0.68,16.7637973,17.8485,-1.573,17.91768069,0.5085,-0.433,0.66787817,17.34,-1.14,17.37743364
15/12/2020 22:00,16.5215,-1.109,16.55867879,0.5215,-0.429,0.675280127,16,-0.68,16.01444348,17.0115,-1.799,17.10635944,0.5215,-0.429,0.675280127,16.49,-1.37,16.54681238
15/12/2020 22:30,15.5755,-1.3055,15.63011614,0.5355,-0.4355,0.690232207,15.04,-0.87,15.06514188,16.0855,-1.9455,16.20272448,0.5355,-0.4355,0.690232207,15.55,-1.51,15.62314309
15/12/2020 23:00,14.551,-1.429,14.62100003,0.541,-0.449,0.703051918,14.01,-0.98,14.04423369,15.051,-1.959,15.17795381,0.541,-0.449,0.703051918,14.51,-1.51,14.58835837
15/12/2020 23:30,13.592,-2.096,13.75266083,0.542,-0.446,0.701911675,13.05,-1.65,13.15389676,14.202,-1.326,14.26376809,0.542,-0.446,0.701911675,13.66,-0.88,13.68831619
16/12/2020 00:00,12.912,-1.619,13.01310513,0.542,-0.429,0.691234403,12.37,-1.19,12.42710747,13.432,-2.119,13.59811697,0.542,-0.429,0.691234403,12.89,-1.69,13.00031538
16/12/2020 00:30,12.7985,-1.7645,12.91956123,0.5385,-0.4345,0.691933884,12.26,-1.33,12.3319301,13.2985,-2.2745,13.49160674,0.5385,-0.4345,0.691933884,12.76,-1.84,12.891982
16/12/2020 01:00,13.184,-1.834,13.31095083,0.544,-0.424,0.689718783,12.64,-1.41,12.71840006,13.614,-2.314,13.80925747,0.544,-0.424,0.689718783,13.07,-1.89,13.20594563
16/12/2020 01:30,13.1125,-1.6955,13.22166315,0.5425,-0.4355,0.695677008,12.57,-1.26,12.63299252,13.5025,-2.1655,13.67504649,0.5425,-0.4355,0.695677008,12.96,-1.73,13.07495698
16/12/2020 02:00,12.902,-1.644,13.00631923,0.542,-0.464,0.713484408,12.36,-1.18,12.4161991,13.282,-2.104,13.44761466,0.542,-0.464,0.713484408,12.74,-1.64,12.84512359
16/12/2020 02:30,12.49,-1.7325,12.60958589,0.54,-0.4525,0.70452555,11.95,-1.28,12.01835679,12.87,-2.1925,13.05541865,0.54,-0.4525,0.70452555,12.33,-1.74,12.45216849
16/12/2020 03:00,12.2605,-1.8205,12.39492156,0.5405,-0.4505,0.703626677,11.72,-1.37,11.79980085,12.6105,-2.2705,12.8132697,0.5405,-0.4505,0.703626677,12.07,-1.82,12.20644502
16/12/2020 03:30,12.1305,-1.8185,12.26604959,0.5405,-0.4485,0.702347848,11.59,-1.37,11.67068978,12.5105,-2.1985,12.70220503,0.5405,-0.4485,0.702347848,11.97,-1.75,12.09724762
16/12/2020 04:00,11.8005,-1.887,11.9504213,0.5405,-0.447,0.701390939,11.26,-1.44,11.35170472,12.2005,-2.327,12.42043193,0.5405,-0.447,0.701390939,11.66,-1.88,11.81058847
16/12/2020 04:30,11.802,-1.885,11.95158688,0.542,-0.445,0.701276693,11.26,-1.44,11.35170472,12.202,-2.325,12.42153086,0.542,-0.445,0.701276693,11.66,-1.88,11.81058847
16/12/2020 05:00,11.8035,-1.907,11.95655725,0.5435,-0.467,0.71657606,11.26,-1.44,11.35170472,12.2035,-2.347,12.42714051,0.5435,-0.467,0.71657606,11.66,-1.88,11.81058847
16/12/2020 05:30,12.0625,-1.8955,12.21052114,0.5425,-0.4555,0.708368901,11.52,-1.44,11.60965116,12.4825,-2.3355,12.69910889,0.5425,-0.4555,0.708368901,11.94,-1.88,12.08710056
16/12/2020 06:00,12.463,-1.81,12.59374722,0.543,-0.47,0.718156668,11.92,-1.34,11.99508233,12.863,-2.13,13.03816203,0.543,-0.47,0.718156668,12.32,-1.66,12.43133138
16/12/2020 06:30,13.719,-1.445,13.79488985,0.539,-0.505,0.738610858,13.18,-0.94,13.21347797,14.149,-1.915,14.27800497,0.539,-0.505,0.738610858,13.61,-1.41,13.68284327
16/12/2020 07:00,14.676,-1.185,14.72376314,0.536,-0.475,0.716185032,14.14,-0.71,14.1578141,15.086,-1.555,15.16592961,0.536,-0.475,0.716185032,14.55,-1.08,14.59002742
16/12/2020 07:30,15.8435,-3.686,16.26662498,0.5335,-0.466,0.708363078,15.31,-3.22,15.64495126,16.5135,0.174,16.51441668,0.5335,-0.466,0.708363078,15.98,0.64,15.99281088
16/12/2020 08:00,17.0625,-3.7075,17.4606547,0.5325,-0.4875,0.721950483,16.53,-3.22,16.84070367,17.5425,-1.1475,17.5799904,0.5325,-0.4875,0.721950483,17.01,-0.66,17.02279942
16/12/2020 08:30,18.3925,-0.449,18.39797971,0.4825,-0.449,0.659095782,17.91,0,17.91,19.0025,-1.109,19.03483352,0.4825,-0.449,0.659095782,18.52,-0.66,18.53175653
16/12/2020 09:00,19.3945,0.285,19.39659391,0.4345,-0.405,0.593982533,18.96,0.69,18.97255123,20.0945,-1.065,20.12270248,0.4345,-0.405,0.593982533,19.66,-0.66,19.67107521
16/12/2020 09:30,19.8665,-2.4635,20.01865766,0.4065,-0.3835,0.558851054,19.46,-2.08,19.57084566,21.1765,2.6965,21.34748848,0.4065,-0.3835,0.558851054,20.77,3.08,20.99712599
16/12/2020 10:00,20.103,-2.797,20.29664549,0.413,-0.387,0.565984099,19.69,-2.41,19.83694029,21.593,2.783,21.77160394,0.413,-0.387,0.565984099,21.18,3.17,21.41591231
16/12/2020 10:30,20.8065,-0.4325,20.81099465,0.3765,-0.3925,0.5438828,20.43,-0.04,20.43003916,21.8065,2.6275,21.96422542,0.3765,-0.3925,0.5438828,21.43,3.02,21.64174901
16/12/2020 11:00,21.4695,0.5365,21.47620224,0.3695,-0.3635,0.518326634,21.1,0.9,21.11918559,22.3595,-0.3635,22.36245453,0.3695,-0.3635,0.518326634,21.99,0,21.99
16/12/2020 11:30,21.82,0.565,21.82731374,0.37,-0.335,0.499124233,21.45,0.9,21.46887282,22.71,-0.335,22.71247069,0.37,-0.335,0.499124233,22.34,0,22.34
16/12/2020 12:00,21.95,0.63,21.95903914,0.37,-0.33,0.49578221,21.58,0.96,21.60134255,22.81,0.34,22.81253384,0.37,-0.33,0.49578221,22.44,0.67,22.45
16/12/2020 12:30,22.2695,0.727,22.2813635,0.3695,-0.343,0.504161928,21.9,1.07,21.92612369,23.1495,0.327,23.15180942,0.3695,-0.343,0.504161928,22.78,0.67,22.78985081
16/12/2020 13:00,22.1895,0.3535,22.19231562,0.3695,-0.3665,0.520434914,21.82,0.72,21.83187578,23.1495,1.1635,23.17872047,0.3695,-0.3665,0.520434914,22.78,1.53,22.83132278
16/12/2020 13:30,21.6355,-0.448,21.64013781,0.3755,-0.378,0.532807892,21.26,-0.07,21.26011524,22.5255,2.792,22.69787246,0.3755,-0.378,0.532807892,22.15,3.17,22.3756877
16/12/2020 14:00,21.6575,0.529,21.66395964,0.3975,-0.401,0.564630189,21.26,0.93,21.28033129,22.3575,0.269,22.35911821,0.3975,-0.401,0.564630189,21.96,0.67,21.97021848
16/12/2020 14:30,21.521,0.7215,21.53309089,0.471,-0.4385,0.643524087,21.05,1.16,21.08193777,22.241,-0.4385,22.24532228,0.471,-0.4385,0.643524087,21.77,0,21.77
16/12/2020 15:00,21.5125,0.842,21.52897165,0.4625,-0.438,0.636985282,21.05,1.28,21.08888096,22.2325,0.232,22.23371045,0.4625,-0.438,0.636985282,21.77,0.67,21.78030762
16/12/2020 15:30,21.578,0.685,21.58887003,0.438,-0.415,0.603381306,21.14,1.1,21.16859939,22.208,-0.415,22.21187721,0.438,-0.415,0.603381306,21.77,0,21.77
16/12/2020 16:00,21.6265,0.583,21.63435673,0.3965,-0.367,0.540278863,21.23,0.95,21.25124467,22.3465,0.473,22.35150535,0.3965,-0.367,0.540278863,21.95,0.84,21.96606701
16/12/2020 16:30,21.7705,0.3735,21.77370369,0.3705,-0.3365,0.500502248,21.4,0.71,21.4117748,22.6105,-0.3365,22.61300384,0.3705,-0.3365,0.500502248,22.24,0,22.24
16/12/2020 17:00,22.1975,0.305,22.19959529,0.4475,-0.405,0.603557164,21.75,0.71,21.76158542,22.6875,-0.405,22.69111459,0.4475,-0.405,0.603557164,22.24,0,22.24
16/12/2020 17:30,22.5455,0.32,22.54777085,0.4455,-0.39,0.592089731,22.1,0.71,22.11140204,22.9255,-0.39,22.92881703,0.4455,-0.39,0.592089731,22.48,0,22.48
16/12/2020 18:00,21.876,-0.3395,21.87863424,0.406,-0.3395,0.529241202,21.47,0,21.47,22.716,-1.0195,22.7388662,0.406,-0.3395,0.529241202,22.31,-0.68,22.32036066
16/12/2020 18:30,21.342,-0.395,21.34565504,0.482,-0.395,0.62317654,20.86,0,20.86,22.232,-1.075,22.25797495,0.482,-0.395,0.62317654,21.75,-0.68,21.76062729
16/12/2020 19:00,20.862,-0.366,20.86521028,0.442,-0.366,0.573864095,20.42,0,20.42,21.742,-1.046,21.7671468,0.442,-0.366,0.573864095,21.3,-0.68,21.3108517
16/12/2020 19:30,20.483,0.251,20.48453783,0.463,-0.419,0.624443752,20.02,0.67,20.03120815,21.353,-1.099,21.38126306,0.463,-0.419,0.624443752,20.89,-0.68,20.90106457
16/12/2020 20:00,20.093,-0.384,20.096669,0.393,-0.384,0.549458825,19.7,0,19.7,20.933,-1.064,20.9600235,0.393,-0.384,0.549458825,20.54,-0.68,20.551253
16/12/2020 20:30,19.318,-4.1425,19.75716149,0.418,-0.4125,0.587265059,18.9,-3.73,19.26455035,20.188,-0.8525,20.20599169,0.418,-0.4125,0.587265059,19.77,-0.44,19.7748957
16/12/2020 21:00,18.0395,-1.2045,18.0796676,0.4495,-0.3845,0.591515427,17.59,-0.82,17.60910276,18.7695,-1.6545,18.8422796,0.4495,-0.3845,0.591515427,18.32,-1.27,18.36396744
16/12/2020 21:30,17.692,-1.082,17.72505537,0.462,-0.402,0.612411626,17.23,-0.68,17.24341324,18.102,-1.602,18.17274905,0.462,-0.402,0.612411626,17.64,-1.2,17.68076921
16/12/2020 22:00,16.9425,-1.106,16.97856125,0.4925,-0.426,0.651177587,16.45,-0.68,16.46404871,17.5825,-1.626,17.65752481,0.4925,-0.426,0.651177587,17.09,-1.2,17.1320781
16/12/2020 22:30,16.222,-1.177,16.26464303,0.452,-0.427,0.621798199,15.77,-0.75,15.78782442,16.882,-1.707,16.96808101,0.452,-0.427,0.621798199,16.43,-1.28,16.47978459
16/12/2020 23:00,15.209,-1.307,15.26505585,0.459,-0.427,0.626905096,14.75,-0.88,14.77622753,15.889,-1.847,15.99599106,0.459,-0.427,0.626905096,15.43,-1.42,15.49520248
16/12/2020 23:30,14.1965,-1.496,14.27510519,0.5165,-0.446,0.682413548,13.68,-1.05,13.72023688,14.8265,-2.026,14.96428342,0.5165,-0.446,0.682413548,14.31,-1.58,14.39696148
17/12/2020 00:00,13.613,-1.604,13.70717276,0.483,-0.434,0.649341975,13.13,-1.17,13.18202564,14.223,-2.084,14.37486643,0.483,-0.434,0.649341975,13.74,-1.65,13.83871743
17/12/2020 00:30,13.6895,-1.8155,13.80936097,0.3995,-0.3655,0.541470682,13.29,-1.45,13.36886682,14.2795,-2.1855,14.44577899,0.3995,-0.3655,0.541470682,13.88,-1.82,13.99881424
17/12/2020 01:00,14.1295,-1.842,14.24906082,0.3695,-0.292,0.470950369,13.76,-1.55,13.84702495,14.6495,-2.162,14.8081766,0.3695,-0.292,0.470950369,14.28,-1.87,14.40192001
17/12/2020 01:30,13.9795,-1.8455,14.10079042,0.3695,-0.2955,0.473128418,13.61,-1.55,13.69797795,14.4995,-2.1655,14.66031686,0.3695,-0.2955,0.473128418,14.13,-1.87,14.25320315
17/12/2020 02:00,13.622,-1.773,13.73689969,0.412,-0.373,0.555763439,13.21,-1.4,13.28397907,14.142,-2.103,14.29750933,0.412,-0.373,0.555763439,13.73,-1.73,13.83856206
17/12/2020 02:30,13.269,-1.8155,13.39262488,0.379,-0.3355,0.506163264,12.89,-1.48,12.97468689,13.729,-2.1255,13.89255884,0.379,-0.3355,0.506163264,13.35,-1.79,13.46946918
17/12/2020 03:00,13.018,-1.874,13.15219373,0.378,-0.334,0.50442046,12.64,-1.54,12.73346771,13.438,-2.194,13.61592744,0.378,-0.334,0.50442046,13.06,-1.86,13.19178532
17/12/2020 03:30,13.0095,-1.7645,13.12861571,0.3695,-0.2745,0.46030479,12.64,-1.49,12.72751743,13.4795,-2.1345,13.64745436,0.3695,-0.2745,0.46030479,13.11,-1.86,13.2412877
17/12/2020 04:00,12.7395,-1.8695,12.87594232,0.3695,-0.2695,0.457340683,12.37,-1.6,12.47304694,13.2095,-2.1895,13.38972742,0.3695,-0.2695,0.457340683,12.84,-1.92,12.9827578
17/12/2020 04:30,12.485,-2.0015,12.64441486,0.385,-0.3115,0.49523454,12.1,-1.69,12.21745063,12.925,-2.3215,13.13183107,0.385,-0.3115,0.49523454,12.54,-2.01,12.70006693
17/12/2020 05:00,12.5995,-2.015,12.75960913,0.3695,-0.325,0.492092725,12.23,-1.69,12.34621399,13.0695,-2.335,13.27644739,0.3695,-0.325,0.492092725,12.7,-2.01,12.85807528
17/12/2020 05:30,13.2395,-1.617,13.33788024,0.3695,-0.277,0.461800011,12.87,-1.34,12.93957109,13.7495,-1.957,13.88807399,0.3695,-0.277,0.461800011,13.38,-1.68,13.4850584
17/12/2020 06:00,13.6295,-1.477,13.70929609,0.3695,-0.287,0.467866701,13.26,-1.19,13.31329035,14.1295,-1.817,14.2458506,0.3695,-0.287,0.467866701,13.76,-1.53,13.84480047
17/12/2020 06:30,14.3395,-1.3535,14.40323653,0.3695,-0.3235,0.49110335,13.97,-1.03,14.00791919,14.8395,-1.6835,14.9346889,0.3695,-0.3235,0.49110335,14.47,-1.36,14.53377102
17/12/2020 07:00,15.2395,-1.1695,15.28430864,0.3695,-0.2795,0.463303896,14.87,-0.89,14.89661035,15.7495,-1.5295,15.82359379,0.3695,-0.2795,0.463303896,15.38,-1.25,15.43071288
17/12/2020 07:30,16.3955,-0.3295,16.39881064,0.4255,-0.3295,0.538164008,15.97,0,15.97,16.8755,-1.1395,16.913928,0.4255,-0.3295,0.538164008,16.45,-0.81,16.46993018
17/12/2020 08:00,16.898,-3.3035,17.21788362,0.488,-0.4135,0.639629776,16.41,-2.89,16.66253882,17.698,0.7665,17.71459077,0.488,-0.4135,0.639629776,17.21,1.18,17.25040579
17/12/2020 08:30,17.867,-2.6605,18.06399594,0.377,-0.3505,0.514761352,17.49,-2.31,17.64188765,18.787,2.4395,18.94472299,0.377,-0.3505,0.514761352,18.41,2.79,18.62020945
17/12/2020 09:00,19.05,0.3355,19.05295411,0.38,-0.3745,0.533526241,18.67,0.71,18.68349539,19.7,-0.3745,19.70355933,0.38,-0.3745,0.533526241,19.32,0,19.32
17/12/2020 09:30,19.5695,0.3285,19.57225696,0.3895,-0.3815,0.545208676,19.18,0.71,19.19313679,20.2395,-0.3815,20.24309518,0.3895,-0.3815,0.545208676,19.85,0,19.85
17/12/2020 10:00,20.028,0.435,20.03272345,0.448,-0.385,0.590702125,19.58,0.82,19.59716306,20.688,0.285,20.689963,0.448,-0.385,0.590702125,20.24,0.67,20.25108639
17/12/2020 10:30,20.04,0.267,20.04177859,0.46,-0.403,0.611562752,19.58,0.67,19.59145987,20.7,-0.403,20.70392255,0.46,-0.403,0.611562752,20.24,0,20.24
17/12/2020 11:00,20.348,0.3955,20.35184326,0.488,-0.4245,0.646795369,19.86,0.82,19.87692129,21.018,0.2455,21.01943373,0.488,-0.4245,0.646795369,20.53,0.67,20.54092987
17/12/2020 11:30,20.6965,0.5365,20.70345248,0.5265,-0.4335,0.682000367,20.17,0.97,20.19331077,21.3165,0.2365,21.31781191,0.5265,-0.4335,0.682000367,20.79,0.67,20.80079325
17/12/2020 12:00,20.96,0.711,20.97205572,0.53,-0.459,0.701128376,20.43,1.17,20.46347478,21.61,0.211,21.61103008,0.53,-0.459,0.701128376,21.08,0.67,21.09064485
17/12/2020 12:30,21.252,0.619,21.26101279,0.532,-0.481,0.717206386,20.72,1.1,20.7491783,21.872,0.189,21.87281658,0.532,-0.481,0.717206386,21.34,0.67,21.35051522
17/12/2020 13:00,21.0865,0.5025,21.09248654,0.5265,-0.4775,0.710780205,20.56,0.98,20.58334278,21.6365,0.1925,21.63735632,0.5265,-0.4775,0.710780205,21.11,0.67,21.12062973
