Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2020 13:30,20.83,0.2945,20.83208176,0.53,-0.4755,0.7120395,20.3,0.77,20.3145982,21.3,-0.4755,21.30530686,0.53,-0.4755,0.7120395,20.77,0,20.77
17/12/2020 14:00,20.825,0.3795,20.82845758,0.525,-0.5005,0.725344918,20.3,0.88,20.31906494,21.375,0.1695,21.37567204,0.525,-0.5005,0.725344918,20.85,0.67,20.86076221
17/12/2020 14:30,20.7555,0.41,20.75954913,0.5055,-0.47,0.69023927,20.25,0.88,20.26911197,21.3055,0.2,21.3064387,0.5055,-0.47,0.69023927,20.8,0.67,20.81078807
17/12/2020 15:00,20.6435,0.4005,20.64738464,0.4735,-0.4795,0.673886118,20.17,0.88,20.1891877,21.2735,0.1905,21.27435293,0.4735,-0.4795,0.673886118,20.8,0.67,20.81078807
17/12/2020 15:30,20.5315,0.436,20.53612885,0.4815,-0.444,0.654964312,20.05,0.88,20.06930243,21.1115,0.226,21.11270964,0.4815,-0.444,0.654964312,20.63,0.67,20.64087692
17/12/2020 16:00,20.705,0.345,20.70787411,0.435,-0.395,0.587579782,20.27,0.74,20.28350315,21.315,-0.395,21.31865967,0.435,-0.395,0.587579782,20.88,0,20.88
17/12/2020 16:30,21.165,0.277,21.16681256,0.465,-0.393,0.608830026,20.7,0.67,20.71084016,21.815,-1.073,21.84137253,0.465,-0.393,0.608830026,21.35,-0.68,21.36082629
17/12/2020 17:00,21.6185,-3.133,21.84434094,0.4785,-0.403,0.625596715,21.14,-2.73,21.31554597,22.4585,2.267,22.57262748,0.4785,-0.403,0.625596715,21.98,2.67,22.14157402
17/12/2020 17:30,21.729,-3.1535,21.95663916,0.529,-0.4235,0.677637993,21.2,-2.73,21.37505322,22.349,2.4765,22.48579225,0.529,-0.4235,0.677637993,21.82,2.9,22.01186953
17/12/2020 18:00,21.249,-3.293,21.50264751,0.529,-0.443,0.689992754,20.72,-2.85,20.91508786,21.839,2.397,21.97015089,0.529,-0.443,0.689992754,21.31,2.84,21.49841157
17/12/2020 18:30,20.508,-3.4855,20.80208581,0.528,-0.4455,0.690835907,19.98,-3.04,20.20994805,21.688,2.1945,21.79874249,0.528,-0.4455,0.690835907,21.16,2.64,21.32405215
17/12/2020 19:00,20.0585,-3.489,20.35967935,0.5285,-0.449,0.693479091,19.53,-3.04,19.76518404,21.3785,2.191,21.49048029,0.5285,-0.449,0.693479091,20.85,2.64,21.01647211
17/12/2020 19:30,19.5785,-3.5415,19.8962279,0.5285,-0.4515,0.695100352,19.05,-3.09,19.29897925,20.8085,1.8085,20.88694196,0.5285,-0.4515,0.695100352,20.28,2.26,20.40553846
17/12/2020 20:00,19.2505,-0.4645,19.2561032,0.5305,-0.4645,0.705117366,18.72,0,18.72,19.8305,-1.2745,19.87141365,0.5305,-0.4645,0.705117366,19.3,-0.81,19.31698993
17/12/2020 20:30,18.08,-0.4435,18.08543868,0.53,-0.4435,0.691080495,17.55,0,17.55,18.63,-1.5035,18.69057014,0.53,-0.4435,0.691080495,18.1,-1.06,18.13101211
17/12/2020 21:00,17.3405,-1.1185,17.3765354,0.5305,-0.4385,0.688267753,16.81,-0.68,16.8237481,17.8805,-1.6985,17.96099058,0.5305,-0.4385,0.688267753,17.35,-1.26,17.395692
17/12/2020 21:30,17.03,-1.1245,17.06708529,0.53,-0.4445,0.691722668,16.5,-0.68,16.51400618,17.56,-1.6145,17.63406392,0.53,-0.4445,0.691722668,17.03,-1.17,17.07014353
17/12/2020 22:00,16.01,-1.2905,16.06192673,0.53,-0.4605,0.70211128,15.48,-0.83,15.50223532,16.62,-1.8105,16.71832259,0.53,-0.4605,0.70211128,16.09,-1.35,16.14653523
17/12/2020 22:30,15.11,-1.304,15.16616352,0.53,-0.474,0.711038677,14.58,-0.83,14.60360572,15.79,-1.824,15.8950016,0.53,-0.474,0.711038677,15.26,-1.35,15.31959856
17/12/2020 23:00,14.151,-1.508,14.23112311,0.531,-0.468,0.707802939,13.62,-1.04,13.6596486,14.841,-1.968,14.9709153,0.531,-0.468,0.707802939,14.31,-1.5,14.38840158
17/12/2020 23:30,13.4595,-1.5165,13.54466362,0.5295,-0.4765,0.712335946,12.93,-1.04,12.97175778,14.0795,-2.1865,14.24826665,0.5295,-0.4765,0.712335946,13.55,-1.71,13.65747414
18/12/2020 00:00,12.8205,-1.665,12.92816481,0.5305,-0.445,0.692427072,12.29,-1.22,12.35040485,13.3605,-2.215,13.54286474,0.5305,-0.445,0.692427072,12.83,-1.77,12.95151729
18/12/2020 00:30,12.917,-1.75,13.03500629,0.527,-0.45,0.69298557,12.39,-1.3,12.45801349,13.417,-2.22,13.59942238,0.527,-0.45,0.69298557,12.89,-1.77,13.01095692
18/12/2020 01:00,13.431,-1.662,13.53344025,0.531,-0.452,0.697327039,12.9,-1.21,12.95662379,13.881,-2.162,14.04835951,0.531,-0.452,0.697327039,13.35,-1.71,13.45907129
18/12/2020 01:30,13.28,-1.6115,13.37741874,0.53,-0.4615,0.702767565,12.75,-1.15,12.80175769,13.7,-2.1115,13.86176151,0.53,-0.4615,0.702767565,13.17,-1.65,13.27295747
18/12/2020 02:00,13.0555,-1.7015,13.16590986,0.5255,-0.4615,0.699380083,12.53,-1.24,12.59120725,13.4755,-2.1115,13.63992421,0.5255,-0.4615,0.699380083,12.95,-1.65,13.05469264
18/12/2020 02:30,12.68,-1.836,12.81223228,0.53,-0.466,0.705730827,12.15,-1.37,12.22699472,13.12,-2.116,13.28953934,0.53,-0.466,0.705730827,12.59,-1.65,12.6976612
18/12/2020 03:00,12.31,-1.951,12.46364718,0.53,-0.471,0.709042312,11.78,-1.48,11.87260713,12.68,-2.281,12.88353061,0.53,-0.471,0.709042312,12.15,-1.81,12.28407913
18/12/2020 03:30,12.299,-1.8,12.43002015,0.519,-0.44,0.680412375,11.78,-1.36,11.85824608,12.669,-2.15,12.85013856,0.519,-0.44,0.680412375,12.15,-1.71,12.26974327
18/12/2020 04:00,11.976,-1.7995,12.1104408,0.526,-0.4395,0.685446023,11.45,-1.36,11.53048568,12.326,-2.3295,12.54419572,0.526,-0.4395,0.685446023,11.8,-1.89,11.95040167
18/12/2020 04:30,11.572,-1.987,11.74135226,0.532,-0.437,0.688471495,11.04,-1.55,11.14827789,11.962,-2.327,12.18623703,0.532,-0.437,0.688471495,11.43,-1.89,11.58520608
18/12/2020 05:00,11.4635,-2.513,11.73571477,0.5335,-0.463,0.706393127,10.93,-2.05,11.12058452,11.9635,-1.843,12.10462644,0.5335,-0.463,0.706393127,11.43,-1.38,11.51300569
18/12/2020 05:30,11.8605,-1.9165,12.01434278,0.5305,-0.4565,0.699873203,11.33,-1.46,11.42368154,12.2305,-2.4165,12.46694038,0.5305,-0.4565,0.699873203,11.7,-1.96,11.86303502
18/12/2020 06:00,12.2525,-1.7955,12.38335885,0.5225,-0.4655,0.699783181,11.73,-1.33,11.80515989,12.6025,-2.3055,12.81164847,0.5225,-0.4655,0.699783181,12.08,-1.84,12.21932895
18/12/2020 06:30,13.3675,-1.512,13.45273951,0.5275,-0.462,0.701213413,12.84,-1.05,12.88286071,13.8075,-2.022,13.95476765,0.5275,-0.462,0.701213413,13.28,-1.56,13.37131258
18/12/2020 07:00,14.5055,-1.181,14.55349756,0.4255,-0.401,0.584680468,14.08,-0.78,14.10158856,14.9555,-1.681,15.04967579,0.4255,-0.401,0.584680468,14.53,-1.28,14.58627094
18/12/2020 07:30,15.3965,-1.1325,15.43809472,0.5265,-0.4525,0.69423231,14.87,-0.68,14.88553996,15.8665,-1.4725,15.93468163,0.5265,-0.4525,0.69423231,15.34,-1.02,15.37387394
18/12/2020 08:00,16.404,-3.598,16.79395189,0.504,-0.468,0.687779034,15.9,-3.13,16.20515042,16.974,-0.488,16.98101352,0.504,-0.468,0.687779034,16.47,-0.02,16.47001214
18/12/2020 08:30,17.2125,-3.3285,17.53137383,0.5125,-0.4885,0.708017302,16.7,-2.84,16.93976387,18.2125,2.3615,18.36496225,0.5125,-0.4885,0.708017302,17.7,2.85,17.92798092
18/12/2020 09:00,18.1795,-3.1395,18.44859562,0.4995,-0.4995,0.706399674,17.68,-2.64,17.87601745,19.3195,2.6205,19.4964125,0.4995,-0.4995,0.706399674,18.82,3.12,19.07686557
18/12/2020 09:30,18.8285,-2.8845,19.04816927,0.4885,-0.4945,0.695098914,18.34,-2.39,18.49507232,19.9985,2.9055,20.2084619,0.4885,-0.4945,0.695098914,19.51,3.4,19.80404252
18/12/2020 10:00,19.0805,-2.8975,19.29924834,0.5005,-0.5075,0.712780822,18.58,-2.39,18.7330857,20.0105,2.8925,20.2184734,0.5005,-0.5075,0.712780822,19.51,3.4,19.80404252
18/12/2020 10:30,19.083,-3.129,19.3378264,0.503,-0.509,0.715604639,18.58,-2.62,18.76381624,20.283,2.671,20.45811159,0.503,-0.509,0.715604639,19.78,3.18,20.03399112
18/12/2020 11:00,19.8635,-2.7175,20.04852709,0.5035,-0.5175,0.722023892,19.36,-2.2,19.48459905,21.0535,3.0125,21.26793404,0.5035,-0.5175,0.722023892,20.55,3.53,20.85098079
18/12/2020 11:30,20.283,-2.4595,20.43157432,0.503,-0.5095,0.715960369,19.78,-1.95,19.8758874,21.493,3.2605,21.73890313,0.503,-0.5095,0.715960369,20.99,3.77,21.3258763
18/12/2020 12:00,20.568,-2.453,20.71375951,0.508,-0.503,0.714893698,20.06,-1.95,20.15455532,21.828,3.267,22.07113212,0.508,-0.503,0.714893698,21.32,3.77,21.65075749
18/12/2020 12:30,20.57,-2.686,20.74462571,0.51,-0.486,0.704482789,20.06,-2.2,20.1802775,21.93,3.024,22.13751287,0.51,-0.486,0.704482789,21.42,3.51,21.70567898
18/12/2020 13:00,20.7115,-2.688,20.88519993,0.5115,-0.488,0.706948548,20.2,-2.2,20.31944881,22.0215,3.022,22.22788668,0.5115,-0.488,0.706948548,21.51,3.51,21.79449931
18/12/2020 13:30,20.2725,-3.1335,20.51324154,0.5125,-0.4935,0.711476282,19.76,-2.64,19.93557624,21.5525,2.5965,21.70834099,0.5125,-0.4935,0.711476282,21.04,3.09,21.26569303
18/12/2020 14:00,20.17,-3.1275,20.41103026,0.54,-0.4875,0.7275,19.63,-2.64,19.80672865,21.35,2.6625,21.51537604,0.54,-0.4875,0.7275,20.81,3.15,21.0470568
18/12/2020 14:30,20.151,-3.021,20.37619302,0.521,-0.451,0.689087803,19.63,-2.57,19.79752005,21.331,2.769,21.50997262,0.521,-0.451,0.689087803,20.81,3.22,21.05764707
18/12/2020 15:00,20.2245,-2.829,20.42140155,0.4145,-0.399,0.575335772,19.81,-2.43,19.95848191,21.4045,2.961,21.60833499,0.4145,-0.399,0.575335772,20.99,3.36,21.25722701
18/12/2020 15:30,20.0785,-3.009,20.30271517,0.5085,-0.479,0.698579451,19.57,-2.53,19.73286092,21.2185,2.751,21.39609178,0.5085,-0.479,0.698579451,20.71,3.23,20.96036736
18/12/2020 16:00,20.176,-3.0605,20.40680368,0.506,-0.4605,0.684175599,19.67,-2.6,19.8410912,21.466,2.6695,21.63135193,0.506,-0.4605,0.684175599,20.96,3.13,21.1924161
18/12/2020 16:30,20.708,-3.2275,20.95800611,0.478,-0.4375,0.64798939,20.23,-2.79,20.42148379,22.038,2.5025,22.17962917,0.478,-0.4375,0.64798939,21.56,2.94,21.75953124
18/12/2020 17:00,20.571,-3.4605,20.86003598,0.511,-0.4505,0.681227752,20.06,-3.01,20.28456803,21.841,2.2395,21.95551505,0.511,-0.4505,0.681227752,21.33,2.69,21.49895346
18/12/2020 17:30,20.6805,-3.3085,20.94347756,0.5105,-0.4485,0.679531088,20.17,-2.86,20.37175741,21.8405,2.3215,21.96353347,0.5105,-0.4485,0.679531088,21.33,2.77,21.5091097
18/12/2020 18:00,20.6865,0.274,20.68831453,0.5165,-0.456,0.688990747,20.17,0.73,20.18320589,21.4065,-1.136,21.43662143,0.5165,-0.456,0.688990747,20.89,-0.68,20.90106457
18/12/2020 18:30,19.9865,0.385,19.99020778,0.5165,-0.455,0.688329318,19.47,0.84,19.48811176,20.7265,-1.135,20.7575535,0.5165,-0.455,0.688329318,20.21,-0.68,20.22143665
18/12/2020 19:00,19.606,0.2155,19.6071843,0.516,-0.4545,0.687623625,19.09,0.67,19.10175385,20.246,-1.1345,20.27776137,0.516,-0.4545,0.687623625,19.73,-0.68,19.74171472
18/12/2020 19:30,18.8965,-0.471,18.90236899,0.4765,-0.471,0.669994963,18.42,0,18.42,19.5565,-1.221,19.59457918,0.4765,-0.471,0.669994963,19.08,-0.75,19.09473488
18/12/2020 20:00,18.451,-0.469,18.45695972,0.501,-0.469,0.686266712,17.95,0,17.95,19.041,-1.219,19.07998014,0.501,-0.469,0.686266712,18.54,-0.75,18.5551637
18/12/2020 20:30,17.7685,-1.1485,17.80557903,0.5285,-0.4685,0.706260929,17.24,-0.68,17.25340546,18.3285,-1.3785,18.3802659,0.5285,-0.4685,0.706260929,17.8,-0.91,17.82324606
18/12/2020 21:00,16.9485,-1.2165,16.99210183,0.4785,-0.4665,0.668269781,16.47,-0.75,16.48706766,17.4185,-1.7665,17.5078458,0.4785,-0.4665,0.668269781,16.94,-1.3,16.98980871
18/12/2020 21:30,16.333,-1.152,16.37357606,0.513,-0.472,0.697103292,15.82,-0.68,15.83460767,16.773,-1.672,16.85612983,0.513,-0.472,0.697103292,16.26,-1.2,16.30422031
18/12/2020 22:00,15.572,-1.674,15.66171957,0.532,-0.474,0.712530701,15.04,-1.2,15.08779639,15.852,-1.584,15.93094347,0.532,-0.474,0.712530701,15.32,-1.11,15.3601595
18/12/2020 22:30,14.9225,-1.516,14.99930873,0.5225,-0.466,0.700115883,14.4,-1.05,14.4382305,15.2125,-1.996,15.3428867,0.5225,-0.466,0.700115883,14.69,-1.53,14.76946174
18/12/2020 23:00,14.3085,-1.5925,14.39684787,0.4985,-0.4525,0.673244755,13.81,-1.14,13.85697297,14.7785,-2.0625,14.92172807,0.4985,-0.4525,0.673244755,14.28,-1.61,14.3704732
18/12/2020 23:30,13.8935,-1.63,13.98878988,0.3435,-0.38,0.512242374,13.55,-1.25,13.60753468,14.4335,-2.12,14.58836256,0.3435,-0.38,0.512242374,14.09,-1.74,14.19703138
19/12/2020 00:00,13.017,-3.372,13.44666029,0.327,-0.322,0.45892592,12.69,-3.05,13.05138307,13.817,-0.492,13.82575687,0.327,-0.322,0.45892592,13.49,-0.17,13.49107112
19/12/2020 00:30,12.968,-1.9395,13.11223414,0.338,-0.3095,0.458294938,12.63,-1.63,12.73474774,13.508,-2.2895,13.70065233,0.338,-0.3095,0.458294938,13.17,-1.98,13.31800661
19/12/2020 01:00,13.299,-1.9945,13.44772959,0.349,-0.3145,0.469799159,12.95,-1.68,13.05851829,13.789,-2.2945,13.97859976,0.349,-0.3145,0.469799159,13.44,-1.98,13.58506533
19/12/2020 01:30,13.0545,-1.895,13.19132273,0.3545,-0.345,0.494666807,12.7,-1.55,12.79423698,13.5345,-2.325,13.73274609,0.3545,-0.345,0.494666807,13.18,-1.98,13.32789556
19/12/2020 02:00,12.7465,-1.857,12.88106018,0.3565,-0.377,0.518865349,12.39,-1.48,12.47808078,13.1565,-2.357,13.36596204,0.3565,-0.377,0.518865349,12.8,-1.98,12.95223533
19/12/2020 02:30,12.3785,-1.8695,12.51887745,0.3385,-0.3895,0.516035367,12.04,-1.48,12.13062241,12.8285,-2.3695,13.0454951,0.3385,-0.3895,0.516035367,12.49,-1.98,12.64596774
19/12/2020 03:00,12.182,-1.8765,12.32567955,0.332,-0.3965,0.517142389,11.85,-1.48,11.94206431,12.632,-2.2665,12.83372301,0.332,-0.3965,0.517142389,12.3,-1.87,12.44133835
19/12/2020 03:30,11.5975,-2.158,11.79656604,0.3675,-0.388,0.534415803,11.23,-1.77,11.36863228,12.0175,-2.448,12.2642982,0.3675,-0.388,0.534415803,11.65,-2.06,11.83072694
19/12/2020 04:00,11.3165,-2.205,11.52931903,0.4365,-0.435,0.616244473,10.88,-1.77,11.02303497,11.6965,-2.495,11.9596462,0.4365,-0.435,0.616244473,11.26,-2.06,11.44688604
19/12/2020 04:30,11.2695,-2.19,11.48031926,0.3895,-0.42,0.572809087,10.88,-1.77,11.02303497,11.6495,-2.48,11.91055205,0.3895,-0.42,0.572809087,11.26,-2.06,11.44688604
19/12/2020 05:00,11.28,-2.151,11.48325742,0.32,-0.381,0.497555022,10.96,-1.77,11.10200432,11.74,-2.441,11.9910834,0.32,-0.381,0.497555022,11.42,-2.06,11.60430954
19/12/2020 05:30,11.3485,-2.158,11.5518577,0.3285,-0.388,0.508385926,11.02,-1.77,11.16124097,11.8085,-2.508,12.07189862,0.3285,-0.388,0.508385926,11.48,-2.12,11.6741081
19/12/2020 06:00,11.4175,-2.1985,11.62723993,0.3975,-0.4285,0.584481394,11.02,-1.77,11.16124097,11.8775,-2.4785,12.13334119,0.3975,-0.4285,0.584481394,11.48,-2.05,11.66159938
19/12/2020 06:30,11.939,-2.107,12.12349661,0.399,-0.417,0.577139498,11.54,-1.69,11.66309136,12.319,-2.367,12.54433936,0.399,-0.417,0.577139498,11.92,-1.95,12.07844775
19/12/2020 07:00,12.6545,-1.6585,12.76271885,0.3745,-0.4285,0.569089185,12.28,-1.23,12.34144643,13.0545,-2.0785,13.21893084,0.3745,-0.4285,0.569089185,12.68,-1.65,12.78690346
19/12/2020 07:30,13.56,-1.4305,13.63524588,0.38,-0.4505,0.589364276,13.18,-0.98,13.21638377,13.99,-1.9305,14.12256812,0.38,-0.4505,0.589364276,13.61,-1.48,13.69023375
19/12/2020 08:00,14.123,-1.426,14.19480909,0.363,-0.446,0.575052172,13.76,-0.98,13.79485411,14.523,-1.926,14.65015375,0.363,-0.446,0.575052172,14.16,-1.48,14.23713454
19/12/2020 08:30,15.178,-1.207,15.22591649,0.408,-0.477,0.627688617,14.77,-0.73,14.78802894,15.558,-1.697,15.65027709,0.408,-0.477,0.627688617,15.15,-1.22,15.19904273
19/12/2020 09:00,15.9255,-1.203,15.97087221,0.4055,-0.473,0.623024277,15.52,-0.73,15.53715868,16.3055,-1.583,16.38216162,0.4055,-0.473,0.623024277,15.9,-1.11,15.93869819
19/12/2020 09:30,16.7515,-0.49,16.75866499,0.4515,-0.49,0.666297419,16.3,0,16.3,17.1215,-1.3,17.17078223,0.4515,-0.49,0.666297419,16.67,-0.81,16.68966746
19/12/2020 10:00,17.0535,-3.743,17.45943617,0.4535,-0.463,0.648098179,16.6,-3.28,16.9209456,17.5935,-0.243,17.59517807,0.4535,-0.463,0.648098179,17.14,0.22,17.14141184
19/12/2020 10:30,16.9975,-3.758,17.40797433,0.4475,-0.478,0.654782598,16.55,-3.28,16.87189675,17.9075,1.962,18.0146607,0.4475,-0.478,0.654782598,17.46,2.44,17.62966818
19/12/2020 11:00,17.202,-3.5705,17.56864463,0.452,-0.4805,0.659684963,16.75,-3.09,17.03263338,18.102,2.1595,18.23035502,0.452,-0.4805,0.659684963,17.65,2.64,17.84634697
19/12/2020 11:30,17.4965,-3.6135,17.8657464,0.4565,-0.4735,0.657719165,17.04,-3.14,17.32689239,18.3565,2.1665,18.48390691,0.4565,-0.4735,0.657719165,17.9,2.64,18.09363424
19/12/2020 12:00,17.4255,-3.778,17.83034869,0.4655,-0.468,0.660086547,16.96,-3.31,17.27997975,18.3055,2.042,18.41904162,0.4655,-0.468,0.660086547,17.84,2.51,18.01570704
19/12/2020 12:30,17.529,-3.769,17.92961801,0.469,-0.459,0.65623319,17.06,-3.31,17.37813857,18.379,1.981,18.48545379,0.469,-0.459,0.65623319,17.91,2.44,18.07544467
19/12/2020 13:00,17.5295,-3.772,17.93073769,0.4695,-0.462,0.658691316,17.06,-3.31,17.37813857,18.3795,1.978,18.48562967,0.4695,-0.462,0.658691316,17.91,2.44,18.07544467
19/12/2020 13:30,17.312,-3.858,17.73667128,0.472,-0.468,0.664686392,16.84,-3.39,17.17782582,18.172,1.972,18.27868617,0.472,-0.468,0.664686392,17.7,2.44,17.86738929
19/12/2020 14:00,17.5255,-3.872,17.94813456,0.4655,-0.482,0.670085256,17.06,-3.39,17.3935534,18.3655,2.048,18.47933695,0.4655,-0.482,0.670085256,17.9,2.53,18.07791194
19/12/2020 14:30,17.703,-3.8685,18.12074781,0.453,-0.4785,0.658916725,17.25,-3.39,17.57994881,18.703,1.9715,18.80662174,0.453,-0.4785,0.658916725,18.25,2.45,18.41371771
19/12/2020 15:00,18.0995,-3.863,18.50715184,0.4495,-0.473,0.652517624,17.65,-3.39,17.97260693,19.1895,1.927,19.28601149,0.4495,-0.473,0.652517624,18.74,2.4,18.89305693
19/12/2020 15:30,17.9145,-3.972,18.34955297,0.4545,-0.462,0.648085064,17.46,-3.51,17.80931498,19.0245,1.808,19.11021884,0.4545,-0.462,0.648085064,18.57,2.27,18.70822814
19/12/2020 16:00,18.1345,-3.958,18.56140766,0.4445,-0.448,0.631097655,17.69,-3.51,18.03486069,19.1645,1.302,19.2086768,0.4445,-0.448,0.631097655,18.72,1.75,18.80161961
19/12/2020 16:30,18.9305,-0.4535,18.93593126,0.4305,-0.4535,0.625293931,18.5,0,18.5,19.4305,-1.5035,19.48858236,0.4305,-0.4535,0.625293931,19,-1.05,19.02899104
19/12/2020 17:00,19.655,-1.0965,19.68556164,0.395,-0.4165,0.57401851,19.26,-0.68,19.27200042,20.245,-1.4665,20.2980454,0.395,-0.4165,0.57401851,19.85,-1.05,19.87775138
19/12/2020 17:30,19.688,-1.114,19.71949137,0.428,-0.434,0.609540811,19.26,-0.68,19.27200042,20.348,-1.484,20.40204303,0.428,-0.434,0.609540811,19.92,-1.05,19.947654
19/12/2020 18:00,19.1895,-1.131,19.22280082,0.4395,-0.451,0.629731093,18.75,-0.68,18.76232661,19.7795,-1.561,19.84100152,0.4395,-0.451,0.629731093,19.34,-1.11,19.37182748
19/12/2020 18:30,18.609,-1.217,18.64875251,0.439,-0.457,0.63369551,18.17,-0.76,18.18588739,19.209,-1.727,19.28647739,0.439,-0.457,0.63369551,18.77,-1.27,18.81291578
19/12/2020 19:00,18.13,-1.2235,18.17123695,0.44,-0.4635,0.639087044,17.69,-0.76,17.70631808,18.74,-1.7335,18.8200059,0.44,-0.4635,0.639087044,18.3,-1.27,18.34401537
19/12/2020 19:30,17.885,-1.2295,17.92721103,0.435,-0.4695,0.640043163,17.45,-0.76,17.4665423,18.445,-1.7395,18.52684229,0.435,-0.4695,0.640043163,18.01,-1.27,18.05472237
19/12/2020 20:00,17.306,-1.358,17.35919929,0.436,-0.478,0.646977588,16.87,-0.88,16.89293639,17.866,-1.888,17.96548079,0.436,-0.478,0.646977588,17.43,-1.41,17.48693798
19/12/2020 20:30,16.738,-1.4605,16.80159826,0.438,-0.4805,0.650172477,16.3,-0.98,16.32943355,17.278,-2.0105,17.39457945,0.438,-0.4805,0.650172477,16.84,-1.53,16.90936131
19/12/2020 21:00,16.204,-2.0905,16.33829264,0.434,-0.4805,0.647484556,15.77,-1.61,15.85197149,16.804,-1.8205,16.90232636,0.434,-0.4805,0.647484556,16.37,-1.34,16.42475266
19/12/2020 21:30,15.651,-2.7715,15.89449632,0.431,-0.4515,0.624190075,15.22,-2.32,15.39580462,16.391,-1.3315,16.44499235,0.431,-0.4515,0.624190075,15.96,-0.88,15.98424224
19/12/2020 22:00,15.3315,-1.8625,15.4442157,0.4315,-0.4525,0.625258746,14.9,-1.41,14.96656607,15.5515,-2.3525,15.72842676,0.4315,-0.4525,0.625258746,15.12,-1.9,15.23891072
19/12/2020 22:30,14.543,-1.975,14.67649393,0.433,-0.485,0.650164595,14.11,-1.49,14.18845305,15.053,-2.475,15.25511173,0.433,-0.485,0.650164595,14.62,-1.99,14.75481277
19/12/2020 23:00,13.981,-1.9885,14.12170292,0.431,-0.4985,0.658986532,13.55,-1.49,13.63167635,14.451,-2.4885,14.6636978,0.431,-0.4985,0.658986532,14.02,-1.99,14.16052612
19/12/2020 23:30,13.474,-2.1545,13.64516567,0.434,-0.4745,0.643044516,13.04,-1.68,13.14777548,13.924,-2.6045,14.16549315,0.434,-0.4745,0.643044516,13.49,-2.13,13.65712268
20/12/2020 00:00,12.934,-2.296,13.13620843,0.434,-0.466,0.636798241,12.5,-1.83,12.63324582,13.334,-2.596,13.58435762,0.434,-0.466,0.636798241,12.9,-2.13,13.07466634
20/12/2020 00:30,12.741,-2.358,12.95736258,0.431,-0.458,0.628907783,12.31,-1.9,12.45576573,13.111,-2.678,13.38170411,0.431,-0.458,0.628907783,12.68,-2.22,12.8728707
20/12/2020 01:00,12.907,-2.344,13.11811667,0.437,-0.444,0.622980738,12.47,-1.9,12.61391692,13.277,-2.664,13.54162564,0.437,-0.444,0.622980738,12.84,-2.22,13.03050268
20/12/2020 01:30,12.5905,-2.3575,12.80931288,0.4305,-0.4575,0.628201003,12.16,-1.9,12.3075424,12.9205,-2.6775,13.19501142,0.4305,-0.4575,0.628201003,12.49,-2.22,12.68575973
20/12/2020 02:00,12.2275,-2.373,12.45563669,0.4375,-0.473,0.644309902,11.79,-1.9,11.94211455,12.5075,-2.693,12.79413167,0.4375,-0.473,0.644309902,12.07,-2.22,12.27246104
20/12/2020 02:30,11.8945,-2.3055,12.11587638,0.4345,-0.4855,0.651537029,11.46,-1.82,11.60362012,12.2145,-2.7955,12.53031646,0.4345,-0.4855,0.651537029,11.78,-2.31,12.00435338
20/12/2020 03:00,11.736,-2.5995,12.02044493,0.426,-0.4695,0.633960764,11.31,-2.13,11.5088227,12.036,-2.5195,12.29687669,0.426,-0.4695,0.633960764,11.61,-2.05,11.78959711
20/12/2020 03:30,11.2055,-5.357,12.42017227,0.4155,-0.427,0.595792959,10.79,-4.93,11.86292544,11.9255,0.433,11.93335826,0.4155,-0.427,0.595792959,11.51,0.86,11.54208387
20/12/2020 04:00,11.021,-2.5825,11.31952946,0.431,-0.4425,0.6177113,10.59,-2.14,10.80405942,11.401,-2.6125,11.69649337,0.431,-0.4425,0.6177113,10.97,-2.17,11.18256679
20/12/2020 04:30,11.0495,-2.3205,11.29053455,0.3395,-0.3905,0.517446132,10.71,-1.93,10.8825089,11.4195,-2.8405,11.76747299,0.3395,-0.3905,0.517446132,11.08,-2.45,11.34763852
20/12/2020 05:00,11.1125,-2.218,11.33168921,0.2525,-0.288,0.383014686,10.86,-1.93,11.03016319,11.5625,-2.818,11.90094661,0.2525,-0.288,0.383014686,11.31,-2.53,11.58952113
20/12/2020 05:30,11.073,-2.3035,11.31005929,0.333,-0.3735,0.500391097,10.74,-1.93,10.91203464,11.513,-2.9035,11.87347806,0.333,-0.3735,0.500391097,11.18,-2.53,11.46269166
20/12/2020 06:00,11.184,-2.312,11.42047284,0.324,-0.382,0.500899191,10.86,-1.93,11.03016319,11.594,-2.722,11.90924515,0.324,-0.382,0.500899191,11.27,-2.34,11.51036489
20/12/2020 06:30,11.444,-2.265,11.66599164,0.434,-0.445,0.621595528,11.01,-1.82,11.15941307,11.764,-2.505,12.02774796,0.434,-0.445,0.621595528,11.33,-2.06,11.51575008
20/12/2020 07:00,11.752,-4.662,12.64293273,0.342,-0.402,0.527795415,11.41,-4.26,12.17931443,12.602,0.248,12.60444001,0.342,-0.402,0.527795415,12.26,0.65,12.27721874
20/12/2020 07:30,12.4535,-5.0825,13.45070513,0.2535,-0.3225,0.410205436,12.2,-4.76,13.09570922,13.3635,0.7375,13.38383497,0.2535,-0.3225,0.410205436,13.11,1.06,13.15278298
20/12/2020 08:00,12.73,-4.987,13.67198117,0.29,-0.407,0.499748937,12.44,-4.58,13.25631925,13.68,0.813,13.70413693,0.29,-0.407,0.499748937,13.39,1.22,13.44546392
20/12/2020 08:30,13.1585,-4.9535,14.05998878,0.2785,-0.3735,0.465901814,12.88,-4.58,13.6700695,14.1685,0.8465,14.19376463,0.2785,-0.3735,0.465901814,13.89,1.22,13.94347518
20/12/2020 09:00,14.292,-4.933,15.11938335,0.262,-0.353,0.439605505,14.03,-4.58,14.75863476,14.732,0.867,14.75749006,0.262,-0.353,0.439605505,14.47,1.22,14.52133947
20/12/2020 09:30,14.9495,-4.736,15.68174883,0.2495,-0.336,0.418504779,14.7,-4.4,15.34438008,15.8195,1.024,15.85260724,0.2495,-0.336,0.418504779,15.57,1.36,15.62928341
20/12/2020 10:00,15.558,-2.121,15.70191087,0.318,-0.381,0.496271095,15.24,-1.74,15.33900909,16.098,-1.561,16.17350689,0.318,-0.381,0.496271095,15.78,-1.18,15.82405763
20/12/2020 10:30,15.963,-1.4705,16.03058761,0.363,-0.4105,0.547977417,15.6,-1.06,15.63597135,16.333,-1.9905,16.4538439,0.363,-0.4105,0.547977417,15.97,-1.58,16.04796872
20/12/2020 11:00,16.4495,-1.322,16.50253721,0.3995,-0.412,0.573885224,16.05,-0.91,16.07577681,16.7795,-1.862,16.88249579,0.3995,-0.412,0.573885224,16.38,-1.45,16.44405364
20/12/2020 11:30,16.919,-1.2755,16.96701097,0.409,-0.4255,0.590195942,16.51,-0.85,16.5318662,17.379,-1.7855,17.47047942,0.409,-0.4255,0.590195942,16.97,-1.36,17.02440895
20/12/2020 12:00,17.4815,-1.861,17.58027768,0.3315,-0.381,0.50502797,17.15,-1.48,17.2137416,18.1815,-0.901,18.20381123,0.3315,-0.381,0.50502797,17.85,-0.52,17.85757262
20/12/2020 12:30,17.6365,-4.2015,18.13005059,0.2565,-0.3115,0.403515179,17.38,-3.89,17.81001123,18.8165,1.5585,18.88093203,0.2565,-0.3115,0.403515179,18.56,1.87,18.65396741
20/12/2020 13:00,17.895,-4.1,18.3586771,0.325,-0.39,0.507666229,17.57,-3.71,17.95742186,19.115,1.61,19.18268295,0.325,-0.39,0.507666229,18.79,2,18.89613982
20/12/2020 13:30,17.702,-4.111,18.17308793,0.272,-0.331,0.428421521,17.43,-3.78,17.83517031,18.782,1.619,18.8516494,0.272,-0.331,0.428421521,18.51,1.95,18.61243133
20/12/2020 14:00,17.631,-4.1385,18.11019998,0.301,-0.3585,0.468106024,17.33,-3.78,17.73745472,18.811,1.5915,18.87820418,0.301,-0.3585,0.468106024,18.51,1.95,18.61243133
20/12/2020 14:30,17.381,-4.237,17.88997848,0.271,-0.377,0.464295165,17.11,-3.86,17.54000285,18.501,1.573,18.56774973,0.271,-0.377,0.464295165,18.23,1.95,18.33399575
20/12/2020 15:00,17.6325,-1.54,17.69962305,0.2525,-0.35,0.431574154,17.38,-1.19,17.42069172,18.3325,-1.64,18.40570988,0.2525,-0.35,0.431574154,18.08,-1.29,18.12596204
20/12/2020 15:30,17.5955,-1.2035,17.63661057,0.3355,-0.3935,0.517109756,17.26,-0.81,17.27899592,18.1655,-1.9735,18.27238606,0.3355,-0.3935,0.517109756,17.83,-1.58,17.89986871
20/12/2020 16:00,17.7215,-1.291,17.76846204,0.3415,-0.411,0.534362471,17.38,-0.88,17.40226422,18.3015,-2.071,18.41830457,0.3415,-0.411,0.534362471,17.96,-1.66,18.03655178
20/12/2020 16:30,18.5495,-1.1775,18.58683557,0.3695,-0.4275,0.565054422,18.18,-0.75,18.19546372,19.0095,-1.9375,19.10798253,0.3695,-0.4275,0.565054422,18.64,-1.51,18.70106147
20/12/2020 17:00,19,-1.0755,19.03041514,0.32,-0.3855,0.501009231,18.68,-0.69,18.69273923,19.75,-1.8055,19.83235564,0.32,-0.3855,0.501009231,19.43,-1.42,19.48181973
20/12/2020 17:30,19.346,-1.0985,19.37716229,0.376,-0.4085,0.55520109,18.97,-0.69,18.98254461,19.396,-1.7185,19.47198136,0.376,-0.4085,0.55520109,19.02,-1.31,19.06505966
20/12/2020 18:00,19.3165,-1.0895,19.3472009,0.3465,-0.3995,0.528831259,18.97,-0.69,18.98254461,19.3665,-1.7095,19.44180322,0.3465,-0.3995,0.528831259,19.02,-1.31,19.06505966
20/12/2020 18:30,18.782,-1.075,18.81273901,0.312,-0.385,0.49554919,18.47,-0.69,18.48288397,19.502,-1.775,19.58261037,0.312,-0.385,0.49554919,19.19,-1.39,19.24027547
20/12/2020 19:00,18.403,-1.0975,18.43569677,0.383,-0.4075,0.55923631,18.02,-0.69,18.03320548,19.183,-1.8475,19.2717603,0.383,-0.4075,0.55923631,18.8,-1.44,18.85506828
20/12/2020 19:30,17.9375,-1.0985,17.97110482,0.3575,-0.4085,0.542842979,17.58,-0.69,17.59353574,18.6775,-1.8485,18.76874952,0.3575,-0.4085,0.542842979,18.32,-1.44,18.37650674
20/12/2020 20:00,17.36,-1.2355,17.40390934,0.37,-0.4155,0.556363415,16.99,-0.82,17.0097766,18.09,-1.9755,18.19754654,0.37,-0.4155,0.556363415,17.72,-1.56,17.78853563
20/12/2020 20:30,16.794,-1.298,16.8440862,0.334,-0.398,0.519576751,16.46,-0.9,16.48458674,17.494,-2.078,17.61698385,0.334,-0.398,0.519576751,17.16,-1.68,17.24204164
20/12/2020 21:00,16.3175,-1.5125,16.38744832,0.3075,-0.4025,0.50651999,16.01,-1.11,16.04843295,16.9875,-2.2925,17.14149096,0.3075,-0.4025,0.50651999,16.68,-1.89,16.78673584
20/12/2020 21:30,15.7615,-1.5725,15.83974869,0.3015,-0.4025,0.502900089,15.46,-1.17,15.50420911,16.4515,-2.1925,16.5969548,0.3015,-0.4025,0.502900089,16.15,-1.79,16.24889535
20/12/2020 22:00,15.11,-1.7475,15.21071518,0.27,-0.3875,0.472288312,14.84,-1.36,14.90218776,15.84,-2.3575,16.0144749,0.27,-0.3875,0.472288312,15.57,-1.97,15.69413266
20/12/2020 22:30,14.431,-1.886,14.5537197,0.301,-0.426,0.521610008,14.13,-1.46,14.20522791,15.111,-2.506,15.31738741,0.301,-0.426,0.521610008,14.81,-2.08,14.95535021
20/12/2020 23:00,13.517,-4.406,14.2169661,0.297,-0.426,0.519312045,13.22,-3.98,13.80611459,14.517,0.054,14.51710043,0.297,-0.426,0.519312045,14.22,0.48,14.22809896
20/12/2020 23:30,13,-2.3545,13.21149765,0.32,-0.4145,0.523650886,12.68,-1.94,12.82754848,13.65,-2.1545,13.81898586,0.32,-0.4145,0.523650886,13.33,-1.74,13.44308372
21/12/2020 00:00,12.513,-2.2025,12.7053601,0.273,-0.3825,0.469931112,12.24,-1.82,12.3745707,13.093,-2.5725,13.34332812,0.273,-0.3825,0.469931112,12.82,-2.19,13.00571028
21/12/2020 00:30,12.3615,-2.393,12.59099405,0.2715,-0.353,0.445332741,12.09,-2.04,12.26090127,12.8815,-2.723,13.16616008,0.2715,-0.353,0.445332741,12.61,-2.37,12.8307833
21/12/2020 01:00,12.607,-2.222,12.80131763,0.427,-0.432,0.607415015,12.18,-1.79,12.31082857,13.037,-2.542,13.2825123,0.427,-0.432,0.607415015,12.61,-2.11,12.78531189
21/12/2020 01:30,12.605,-2.1805,12.79220877,0.425,-0.4605,0.626646032,12.18,-1.72,12.3008455,12.955,-2.5005,13.19410949,0.425,-0.4605,0.626646032,12.53,-2.04,12.69497932
21/12/2020 02:00,12.2885,-2.2205,12.48750786,0.3985,-0.4405,0.594005471,11.89,-1.78,12.02249974,12.5885,-2.4805,12.83055776,0.3985,-0.4405,0.594005471,12.19,-2.04,12.3595186
21/12/2020 02:30,12.1505,-2.2195,12.35155174,0.3805,-0.4395,0.5813265,11.77,-1.78,11.90383552,12.3505,-2.5495,12.61090007,0.3805,-0.4395,0.5813265,11.97,-2.11,12.15454647
21/12/2020 03:00,11.7365,-2.3255,11.96467227,0.3565,-0.4255,0.555105846,11.38,-1.9,11.5375214,11.8965,-2.6255,12.18277319,0.3565,-0.4255,0.555105846,11.54,-2.2,11.74783384
21/12/2020 03:30,11.623,-2.2415,11.83716399,0.323,-0.4015,0.515297244,11.3,-1.84,11.44882527,11.763,-2.5415,12.03442526,0.323,-0.4015,0.515297244,11.44,-2.14,11.63843632
21/12/2020 04:00,11.341,-2.307,11.5732679,0.431,-0.467,0.635491935,10.91,-1.84,11.06407249,11.481,-2.557,11.76229612,0.431,-0.467,0.635491935,11.05,-2.09,11.24591481
21/12/2020 04:30,11.036,-2.4255,11.29939584,0.456,-0.4755,0.658814276,10.58,-1.95,10.75820152,11.186,-2.6855,11.50384745,0.456,-0.4755,0.658814276,10.73,-2.21,10.95522706
21/12/2020 05:00,11.157,-2.3175,11.39515051,0.457,-0.4775,0.660950263,10.7,-1.84,10.85705301,11.287,-2.8175,11.63334325,0.457,-0.4775,0.660950263,10.83,-2.34,11.07991426
21/12/2020 05:30,11.2565,-2.309,11.49087783,0.4565,-0.469,0.654487013,10.8,-1.84,10.95561956,11.4065,-2.809,11.74728578,0.4565,-0.469,0.654487013,10.95,-2.34,11.19723627
21/12/2020 06:00,11.679,-2.182,11.88108434,0.459,-0.482,0.665586208,11.22,-1.7,11.3480571,11.809,-2.682,12.10973183,0.459,-0.482,0.665586208,11.35,-2.2,11.56124993
21/12/2020 06:30,12.749,-1.915,12.8920218,0.459,-0.505,0.682426553,12.29,-1.41,12.37061842,12.939,-2.445,13.16798185,0.459,-0.505,0.682426553,12.48,-1.94,12.62988519
21/12/2020 07:00,13.524,-1.6005,13.61837642,0.454,-0.5005,0.67573386,13.07,-1.1,13.11620753,13.814,-2.1305,13.97732543,0.454,-0.5005,0.67573386,13.36,-1.63,13.45906758
21/12/2020 07:30,14.5225,-1.272,14.57809968,0.4225,-0.462,0.626059302,14.1,-0.81,14.12324679,14.9425,-1.952,15.06945952,0.4225,-0.462,0.626059302,14.52,-1.49,14.59624952
21/12/2020 08:00,15.1695,-2.9825,15.45991709,0.4195,-0.4625,0.624408921,14.75,-2.52,14.96371946,15.8795,-0.1625,15.88033144,0.4195,-0.4625,0.624408921,15.46,0.3,15.46291046
21/12/2020 08:30,16.2295,-3.9475,16.70267723,0.3395,-0.4275,0.545908875,15.89,-3.52,16.27521121,16.8295,-0.6575,16.84233881,0.3395,-0.4275,0.545908875,16.49,-0.23,16.49160392
21/12/2020 09:00,17.1795,-0.425,17.18475619,0.3595,-0.425,0.556655414,16.82,0,16.82,17.6395,-1.205,17.68061043,0.3595,-0.425,0.556655414,17.28,-0.78,17.29759521
21/12/2020 09:30,17.6055,-0.456,17.61140444,0.4455,-0.456,0.6375,17.16,0,17.16,18.0055,-1.136,18.04130057,0.4455,-0.456,0.6375,17.56,-0.68,17.57316135
21/12/2020 10:00,17.984,-0.436,17.98928437,0.444,-0.436,0.62227968,17.54,0,17.54,18.004,-1.116,18.03855515,0.444,-0.436,0.62227968,17.56,-0.68,17.57316135
21/12/2020 10:30,17.7975,-0.4365,17.80285198,0.4475,-0.4365,0.625130786,17.35,0,17.35,18.2975,-1.2065,18.33723394,0.4475,-0.4365,0.625130786,17.85,-0.77,17.86660012
21/12/2020 11:00,18.278,0.24,18.2795756,0.568,-0.43,0.712407187,17.71,0.67,17.7226691,18.788,-1.11,18.82076098,0.568,-0.43,0.712407187,18.22,-0.68,18.23268494
21/12/2020 11:30,18.6285,0.2325,18.62995085,0.5785,-0.4375,0.725305798,18.05,0.67,18.06243062,19.0885,-0.4375,19.093513,0.5785,-0.4375,0.725305798,18.51,0,18.51
21/12/2020 12:00,18.626,-2.903,18.85086961,0.576,-0.443,0.726653287,18.05,-2.46,18.21686307,19.616,2.647,19.79378855,0.576,-0.443,0.726653287,19.04,3.09,19.28910833
21/12/2020 12:30,18.824,-3.159,19.08722759,0.574,-0.439,0.722631995,18.25,-2.72,18.45158259,20.024,2.651,20.19872216,0.574,-0.439,0.722631995,19.45,3.09,19.69392292
21/12/2020 13:00,18.906,-3.2385,19.18136383,0.576,-0.4485,0.730019349,18.33,-2.79,18.54111647,20.146,2.3815,20.28627266,0.576,-0.4485,0.730019349,19.57,2.83,19.77356316
21/12/2020 13:30,18.8845,-3.442,19.1956168,0.5545,-0.452,0.715383988,18.33,-2.99,18.57226427,20.0545,2.228,20.1778828,0.5545,-0.452,0.715383988,19.5,2.68,19.68330257
21/12/2020 14:00,18.9755,-3.244,19.25079573,0.5555,-0.454,0.717423341,18.42,-2.79,18.63009662,20.2055,2.426,20.35061931,0.5555,-0.454,0.717423341,19.65,2.88,19.85993202
21/12/2020 14:30,18.9865,-3.1885,19.25236906,0.5665,-0.4685,0.7351289,18.42,-2.72,18.61974221,20.2165,2.5115,20.37190478,0.5665,-0.4685,0.7351289,19.65,2.98,19.87467987
21/12/2020 15:00,19.192,-3.202,19.45727802,0.572,-0.482,0.748002674,18.62,-2.72,18.8176194,20.402,2.568,20.56298198,0.572,-0.482,0.748002674,19.83,3.05,20.06318519
21/12/2020 15:30,19.132,-3.296,19.4138363,0.572,-0.466,0.737794009,18.56,-2.83,18.7745173,20.322,2.444,20.46843472,0.572,-0.466,0.737794009,19.75,2.91,19.9632312
21/12/2020 16:00,19.241,-3.299,19.52176944,0.571,-0.469,0.738919481,18.67,-2.83,18.88326773,20.451,2.441,20.59616183,0.571,-0.469,0.738919481,19.88,2.91,20.09185158
21/12/2020 16:30,19.6885,-3.3715,19.97508559,0.5685,-0.4715,0.738582764,19.12,-2.9,19.33867627,20.9685,2.3785,21.10296791,0.5685,-0.4715,0.738582764,20.4,2.85,20.59811885
21/12/2020 17:00,19.799,-3.7135,20.14424194,0.569,-0.4635,0.733889127,19.23,-3.25,19.50270238,21.109,2.0265,21.20605063,0.569,-0.4635,0.733889127,20.54,2.49,20.69037699
21/12/2020 17:30,19.9705,-3.5735,20.28770003,0.5705,-0.4535,0.728788378,19.4,-3.12,19.64928497,21.3205,2.1165,21.42529562,0.5705,-0.4535,0.728788378,20.75,2.57,20.90854849
21/12/2020 18:00,19.972,-3.571,20.28873641,0.572,-0.451,0.728412658,19.4,-3.12,19.64928497,20.852,2.119,20.95939085,0.572,-0.451,0.728412658,20.28,2.57,20.44219411
21/12/2020 18:30,19.2315,-3.788,19.60100855,0.5715,-0.448,0.726165443,18.66,-3.34,18.95656087,20.5215,1.852,20.60489908,0.5715,-0.448,0.726165443,19.95,2.3,20.08214381
21/12/2020 19:00,18.803,-3.899,19.20299482,0.573,-0.439,0.721837932,18.23,-3.46,18.55544395,19.943,1.181,19.97793808,0.573,-0.439,0.721837932,19.37,1.62,19.43762588
21/12/2020 19:30,18.731,-0.4735,18.73698384,0.561,-0.4735,0.734113922,18.17,0,18.17,19.351,-1.5335,19.41166719,0.561,-0.4735,0.734113922,18.79,-1.06,18.81987513
21/12/2020 20:00,17.9255,-4.1345,18.39613113,0.5655,-0.4745,0.738200853,17.36,-3.66,17.74162338,18.8555,0.2355,18.85697061,0.5655,-0.4745,0.738200853,18.29,0.71,18.30377557
21/12/2020 20:30,17.1675,-4.0595,17.64093525,0.4575,-0.3995,0.607376736,16.71,-3.66,17.10613048,18.0675,1.8405,18.16100208,0.4575,-0.3995,0.607376736,17.61,2.24,17.75189286
21/12/2020 21:00,16.8635,-1.033,16.89510939,0.3935,-0.353,0.528631488,16.47,-0.68,16.48403167,17.3735,-1.463,17.43498986,0.3935,-0.353,0.528631488,16.98,-1.11,17.01624224
21/12/2020 21:30,16.4725,-1.032,16.50479567,0.3925,-0.352,0.527219357,16.08,-0.68,16.09437169,16.9325,-1.552,17.00347789,0.3925,-0.352,0.527219357,16.54,-1.2,16.5834737
21/12/2020 22:00,15.3,-1.373,15.36148199,0.53,-0.423,0.678106924,14.77,-0.95,14.80052026,15.72,-2.153,15.86675168,0.53,-0.423,0.678106924,15.19,-1.73,15.28819806
21/12/2020 22:30,14.5105,-1.7115,14.61108629,0.5605,-0.4915,0.745474681,13.95,-1.22,14.00324605,14.6805,-2.2815,14.85672651,0.5605,-0.4915,0.745474681,14.12,-1.79,14.23300741
21/12/2020 23:00,13.589,-1.8,13.70769569,0.569,-0.48,0.744419908,13.02,-1.32,13.08674138,14.009,-2.27,14.19172227,0.569,-0.48,0.744419908,13.44,-1.79,13.55867619
21/12/2020 23:30,12.99,-1.9555,13.1363648,0.57,-0.4655,0.735928155,12.42,-1.49,12.50905672,13.4,-2.3355,13.60200574,0.57,-0.4655,0.735928155,12.83,-1.87,12.96556208
22/12/2020 00:00,12.3915,-1.946,12.54337228,0.5715,-0.456,0.731128067,11.82,-1.49,11.91354271,12.7115,-2.456,12.94658906,0.5715,-0.456,0.731128067,12.14,-2,12.30364174
22/12/2020 00:30,12.382,-2.1235,12.56276945,0.562,-0.4435,0.715916371,11.82,-1.68,11.93879391,12.702,-2.6235,12.9701024,0.562,-0.4435,0.715916371,12.14,-2.18,12.33418015
22/12/2020 01:00,13.0745,-2.026,13.23054142,0.4345,-0.346,0.555433389,12.64,-1.68,12.75115681,13.3745,-2.526,13.61094876,0.4345,-0.346,0.555433389,12.94,-2.18,13.12234735
22/12/2020 01:30,12.902,-1.971,13.05168361,0.392,-0.291,0.488205899,12.51,-1.68,12.62230169,13.332,-2.571,13.57763842,0.392,-0.291,0.488205899,12.94,-2.28,13.13933027
22/12/2020 02:00,12.49,-2.014,12.65133574,0.39,-0.334,0.513474439,12.1,-1.68,12.21607138,12.96,-2.614,13.22099073,0.39,-0.334,0.513474439,12.57,-2.28,12.7751047
22/12/2020 02:30,12.1895,-2.014,12.35476047,0.3895,-0.334,0.513094777,11.8,-1.68,11.91899325,12.6195,-2.614,12.88738826,0.3895,-0.334,0.513094777,12.23,-2.28,12.44071139
22/12/2020 03:00,11.7905,-2.096,11.97535412,0.3905,-0.346,0.521733888,11.4,-1.75,11.53353805,12.1805,-2.626,12.46035538,0.3905,-0.346,0.521733888,11.79,-2.28,12.00843454
22/12/2020 03:30,11.787,-2.005,11.95631189,0.387,-0.335,0.511853495,11.4,-1.67,11.52167089,12.177,-2.535,12.43806874,0.387,-0.335,0.511853495,11.79,-2.2,11.99350241
22/12/2020 04:00,11.5775,-2.0015,11.74923438,0.3875,-0.3315,0.509949507,11.19,-1.67,11.31392947,11.9775,-2.5315,12.24209943,0.3875,-0.3315,0.509949507,11.59,-2.2,11.796953
22/12/2020 04:30,11.2985,-2.181,11.50707883,0.3885,-0.321,0.503957588,10.91,-1.86,11.06741614,11.7285,-2.731,12.04226197,0.3885,-0.321,0.503957588,11.34,-2.41,11.59326097
22/12/2020 05:00,11.221,-2.2795,11.45019481,0.391,-0.3195,0.504936877,10.83,-1.96,11.00593022,11.731,-2.8195,12.06507112,0.391,-0.3195,0.504936877,11.34,-2.5,11.61230382
22/12/2020 05:30,11.4075,-2.297,11.63646275,0.3875,-0.287,0.48220872,11.02,-2.01,11.20180789,11.8975,-2.857,12.23572455,0.3875,-0.287,0.48220872,11.51,-2.57,11.79343037
22/12/2020 06:00,11.8475,-2.1465,12.04037867,0.3875,-0.2965,0.487922637,11.46,-1.85,11.60836336,12.3375,-2.7165,12.63302333,0.3875,-0.2965,0.487922637,11.95,-2.42,12.19257561
22/12/2020 06:30,12.9495,-2.051,13.11091725,0.3895,-0.291,0.486200833,12.56,-1.76,12.68271264,13.4295,-2.471,13.65493725,0.3895,-0.291,0.486200833,13.04,-2.18,13.22096819
22/12/2020 07:00,13.7305,-1.7225,13.83812258,0.3905,-0.3025,0.493960019,13.34,-1.42,13.41536433,14.2405,-2.1225,14.397807,0.3905,-0.3025,0.493960019,13.85,-1.82,13.9690694
22/12/2020 07:30,14.499,-1.7175,14.60037011,0.389,-0.2975,0.489721605,14.11,-1.42,14.18127286,15.049,-1.6475,15.13891202,0.389,-0.2975,0.489721605,14.66,-1.35,14.72202771
22/12/2020 08:00,15.23,-4.208,15.80063809,0.39,-0.298,0.490819723,14.84,-3.91,15.34645562,15.83,1.512,15.90204528,0.39,-0.298,0.490819723,15.44,1.81,15.54572932
22/12/2020 08:30,16.1525,-2.9595,16.42138534,0.3925,-0.3095,0.499846476,15.76,-2.65,15.98124213,16.7625,-1.2795,16.81126189,0.3925,-0.3095,0.499846476,16.37,-0.97,16.39871336
22/12/2020 09:00,16.7915,-0.3095,16.7943521,0.3915,-0.3095,0.499061619,16.4,0,16.4,17.3915,-1.3395,17.44300813,0.3915,-0.3095,0.499061619,17,-1.03,17.03117436
22/12/2020 09:30,17.5305,-0.97,17.55731558,0.0505,-0.29,0.294364145,17.48,-0.68,17.49322154,17.5705,-1.32,17.62001334,0.0505,-0.29,0.294364145,17.52,-1.03,17.55025071
22/12/2020 10:00,17.6105,-0.977,17.63758031,0.0005,-0.297,0.297000421,17.61,-0.68,17.62312401,18.1605,-1.327,18.20891785,0.0005,-0.297,0.297000421,18.16,-1.03,18.18918635
22/12/2020 10:30,18.071,-0.9595,18.09645494,0.001,-0.2795,0.279501789,18.07,-0.68,18.08279016,18.041,-1.4395,18.09833808,0.001,-0.2795,0.279501789,18.04,-1.16,18.07725643
22/12/2020 11:00,18.281,-0.9665,18.30653116,0.001,-0.2865,0.286501745,18.28,-0.68,18.29264333,18.661,-1.2165,18.70060944,0.001,-0.2865,0.286501745,18.66,-0.93,18.68316087
22/12/2020 11:30,18.4615,-0.279,18.46360808,0.0015,-0.279,0.279004032,18.46,0,18.46,18.8015,-1.149,18.83657621,0.0015,-0.279,0.279004032,18.8,-0.87,18.82011955
22/12/2020 12:00,18.8235,-0.2585,18.82527489,0.0035,-0.2585,0.258523693,18.82,0,18.82,18.7235,-1.0585,18.75339635,0.0035,-0.2585,0.258523693,18.72,-0.8,18.73708622
22/12/2020 12:30,18.9845,-3.4585,19.29695475,0.3045,-0.2785,0.412653002,18.68,-3.18,18.94874138,19.3145,-0.9185,19.33632728,0.3045,-0.2785,0.412653002,19.01,-0.64,19.02077023
22/12/2020 13:00,19.0735,0.371,19.07710783,0.3935,-0.299,0.494209723,18.68,0.67,18.69201166,19.7735,-1.049,19.80130559,0.3935,-0.299,0.494209723,19.38,-0.75,19.39450695
22/12/2020 13:30,19.072,-0.3365,19.07496832,0.392,-0.3365,0.516620025,18.68,0,18.68,19.772,-1.1765,19.80697191,0.392,-0.3365,0.516620025,19.38,-0.84,19.39819579
22/12/2020 14:00,19.2825,-0.3525,19.28572173,0.3925,-0.3525,0.527553315,18.89,0,18.89,19.9325,-1.0625,19.96079814,0.3925,-0.3525,0.527553315,19.54,-0.71,19.55289493
22/12/2020 14:30,19.2825,0.3205,19.28516338,0.3925,-0.3495,0.525553518,18.89,0.67,18.90187821,19.9325,-1.0595,19.96063868,0.3925,-0.3495,0.525553518,19.54,-0.71,19.55289493
22/12/2020 15:00,19.0815,0.317,19.08413297,0.3915,-0.353,0.52714443,18.69,0.67,18.70200524,19.7115,-1.063,19.74014188,0.3915,-0.353,0.52714443,19.32,-0.71,19.33304166
22/12/2020 15:30,19.081,-0.357,19.08433939,0.391,-0.357,0.529461991,18.69,0,18.69,19.711,-1.067,19.73985841,0.391,-0.357,0.529461991,19.32,-0.71,19.33304166
22/12/2020 16:00,19.201,-0.322,19.20369977,0.391,-0.322,0.506522458,18.81,0,18.81,19.851,-1.192,19.88675602,0.391,-0.322,0.506522458,19.46,-0.87,19.47943788
22/12/2020 16:30,19.698,-0.325,19.70068093,0.418,-0.325,0.529479934,19.28,0,19.28,20.398,-1.295,20.43906625,0.418,-0.325,0.529479934,19.98,-0.97,20.00353219
22/12/2020 17:00,20.065,-1.005,20.09015306,0.505,-0.325,0.600541422,19.56,-0.68,19.57181647,20.825,-1.385,20.87100501,0.505,-0.325,0.600541422,20.32,-1.06,20.34762885
22/12/2020 17:30,20.162,-0.9925,20.18641375,0.542,-0.3125,0.625635877,19.62,-0.68,19.63178036,20.972,-1.3725,21.01686324,0.542,-0.3125,0.625635877,20.43,-1.06,20.45748029
22/12/2020 18:00,19.6615,-1.1045,19.69249864,0.6715,-0.4245,0.794425893,18.99,-0.68,19.00217093,20.4215,-1.4145,20.47042922,0.6715,-0.4245,0.794425893,19.75,-0.99,19.77479709
22/12/2020 18:30,19.4005,-1.1035,19.43185818,0.6405,-0.4235,0.767849269,18.76,-0.68,18.77232005,20.1205,-1.5535,20.18038361,0.6405,-0.4235,0.767849269,19.48,-1.13,19.51274712
22/12/2020 19:00,19.182,-1.0815,19.21246383,0.482,-0.4015,0.627316706,18.7,-0.68,18.71235955,19.902,-1.5315,19.96083907,0.482,-0.4015,0.627316706,19.42,-1.13,19.45284812
22/12/2020 19:30,18.7115,-1.093,18.74339567,0.4915,-0.413,0.641982282,18.22,-0.68,18.23268494,19.4315,-1.543,19.49266635,0.4915,-0.413,0.641982282,18.94,-1.13,18.97367914
22/12/2020 20:00,17.905,-2.4545,18.07245405,0.475,-0.3945,0.617458703,17.43,-2.06,17.55131049,18.825,-0.5145,18.8320295,0.475,-0.3945,0.617458703,18.35,-0.12,18.35039237
22/12/2020 20:30,17.5005,-1.2885,17.54786974,0.4805,-0.4085,0.630676224,17.02,-0.88,17.04273452,17.5505,-1.8885,17.65181244,0.4805,-0.4085,0.630676224,17.07,-1.48,17.13403922
22/12/2020 21:00,16.524,-1.49,16.59104204,0.474,-0.39,0.613820821,16.05,-1.1,16.08765054,17.134,-2.09,17.26099812,0.474,-0.39,0.613820821,16.66,-1.7,16.74651008
22/12/2020 21:30,16.136,-1.4915,16.20478535,0.456,-0.3915,0.601006032,15.68,-1.1,15.71853683,16.726,-2.0915,16.85625843,0.456,-0.3915,0.601006032,16.27,-1.7,16.35857268
22/12/2020 22:00,15.5575,-1.5045,15.63007762,0.4475,-0.4045,0.603221767,15.11,-1.1,15.1499868,16.1075,-2.1045,16.24439831,0.4475,-0.4045,0.603221767,15.66,-1.7,15.75200305
22/12/2020 22:30,14.7735,-1.5555,14.8551635,0.4835,-0.3555,0.60012707,14.29,-1.2,14.34029637,15.2635,-2.3255,15.43963673,0.4835,-0.3555,0.60012707,14.78,-1.97,14.91071092
22/12/2020 23:00,13.931,-1.654,14.02884446,0.471,-0.334,0.577405404,13.46,-1.32,13.52457023,14.361,-2.444,14.56747943,0.471,-0.334,0.577405404,13.89,-2.11,14.04934874
22/12/2020 23:30,13.246,-1.674,13.35135918,0.486,-0.354,0.60125868,12.76,-1.32,12.82809417,13.606,-2.464,13.82731109,0.486,-0.354,0.60125868,13.12,-2.11,13.28858533
23/12/2020 00:00,12.8245,-1.7995,12.95013515,0.4945,-0.4095,0.642044002,12.33,-1.39,12.40810219,13.1745,-2.6095,13.43044826,0.4945,-0.4095,0.642044002,12.68,-2.2,12.86943666
23/12/2020 00:30,12.6665,-1.9705,12.81885691,0.4365,-0.3905,0.585681227,12.23,-1.58,12.33163817,13.0065,-2.7605,13.2962176,0.4365,-0.3905,0.585681227,12.57,-2.37,12.79147372
23/12/2020 01:00,13.091,-1.8435,13.2201654,0.461,-0.3935,0.606104983,12.63,-1.45,12.71296189,13.361,-2.6535,13.62194491,0.461,-0.3935,0.606104983,12.9,-2.26,13.09647281
23/12/2020 01:30,13.139,-1.6675,13.24439041,0.409,-0.3675,0.549852026,12.73,-1.3,12.79620647,13.399,-2.4675,13.62430759,0.409,-0.3675,0.549852026,12.99,-2.1,13.15865115
23/12/2020 02:00,12.5005,-1.896,12.64346931,0.4305,-0.396,0.584932688,12.07,-1.5,12.16284917,12.7505,-2.706,13.03448067,0.4305,-0.396,0.584932688,12.32,-2.31,12.53469186
23/12/2020 02:30,12.208,-1.905,12.35573911,0.448,-0.405,0.603927976,11.76,-1.5,11.85527731,12.438,-2.715,12.73087071,0.448,-0.405,0.603927976,11.99,-2.31,12.21049549
23/12/2020 03:00,11.854,-2.044,12.02893395,0.464,-0.394,0.608713397,11.39,-1.65,11.50889221,12.094,-2.844,12.4238952,0.464,-0.394,0.608713397,11.63,-2.45,11.88525978
23/12/2020 03:30,11.6695,-1.965,11.83378449,0.4595,-0.385,0.599470808,11.21,-1.58,11.32079944,11.8795,-2.745,12.19252005,0.4595,-0.385,0.599470808,11.42,-2.36,11.66130353
23/12/2020 04:00,11.4255,-2.0185,11.60243046,0.4655,-0.3785,0.599960415,10.96,-1.64,11.08202148,11.6555,-2.7385,11.97288864,0.4655,-0.3785,0.599960415,11.19,-2.36,11.43615757
23/12/2020 04:30,11.3075,-2.154,11.51083282,0.4175,-0.364,0.553897328,10.89,-1.79,11.03613157,11.6075,-2.904,11.9652527,0.4175,-0.364,0.553897328,11.19,-2.54,11.47465468
23/12/2020 05:00,11.135,-2.212,11.35258424,0.415,-0.362,0.550698647,10.72,-1.85,10.87846037,11.435,-2.962,11.81239472,0.415,-0.362,0.550698647,11.02,-2.6,11.32256155
23/12/2020 05:30,11.3925,-2.1945,11.6019346,0.4025,-0.3445,0.529798547,10.99,-1.85,11.14462202,11.6825,-2.9445,12.04785817,0.4025,-0.3445,0.529798547,11.28,-2.6,11.57576779
23/12/2020 06:00,11.808,-2.121,11.99697899,0.478,-0.381,0.611265082,11.33,-1.74,11.46283124,12.078,-2.881,12.41685326,0.478,-0.381,0.611265082,11.6,-2.5,11.86633895
23/12/2020 06:30,12.682,-1.9025,12.82390854,0.472,-0.4125,0.626849464,12.21,-1.49,12.30057722,12.882,-2.6725,13.15629812,0.472,-0.4125,0.626849464,12.41,-2.26,12.61410718
23/12/2020 07:00,13.48,-1.5265,13.5661565,0.46,-0.4165,0.6205419,13.02,-1.11,13.06723,13.66,-2.3165,13.85502697,0.46,-0.4165,0.6205419,13.2,-1.9,13.33604139
23/12/2020 07:30,14.2095,-1.367,14.27510348,0.4295,-0.397,0.584875414,13.78,-0.97,13.81409787,14.4795,-2.147,14.63781163,0.4295,-0.397,0.584875414,14.05,-1.75,14.15856631
23/12/2020 08:00,14.7455,-1.1395,14.7894635,0.5455,-0.4395,0.700521591,14.2,-0.7,14.21724305,15.0555,-1.8595,15.1698985,0.5455,-0.4395,0.700521591,14.51,-1.42,14.57931754
23/12/2020 08:30,15.559,-2.891,15.82530764,0.549,-0.481,0.729905473,15.01,-2.41,15.20224326,16.019,-1.041,16.05278923,0.549,-0.481,0.729905473,15.47,-0.56,15.48013243
23/12/2020 09:00,16.4135,-3.973,16.88750163,0.4835,-0.463,0.669433529,15.93,-3.51,16.31211206,16.7935,-1.243,16.83943857,0.4835,-0.463,0.669433529,16.31,-0.78,16.32864048
23/12/2020 09:30,17.2375,-0.386,17.24182131,0.3975,-0.386,0.554077837,16.84,0,16.84,17.6175,-1.266,17.66292904,0.3975,-0.386,0.554077837,17.22,-0.88,17.24247082
23/12/2020 10:00,17.6935,-0.3955,17.69791972,0.4035,-0.3955,0.565006637,17.29,0,17.29,17.9735,-1.2755,18.01870147,0.4035,-0.3955,0.565006637,17.57,-0.88,17.59202376
23/12/2020 10:30,17.9735,-0.412,17.97822144,0.4135,-0.412,0.583717612,17.56,0,17.56,18.4135,-1.392,18.46604035,0.4135,-0.412,0.583717612,18,-0.98,18.02665804
23/12/2020 11:00,18.1205,-0.4105,18.12514912,0.4105,-0.4105,0.580534667,17.71,0,17.71,18.6505,-1.2705,18.69372409,0.4105,-0.4105,0.580534667,18.24,-0.86,18.26026287
