Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/12/2020 11:30,18.5065,0.291,18.50878773,0.3965,-0.379,0.548500912,18.11,0.67,18.12238947,19.1265,-1.109,19.15862425,0.3965,-0.379,0.548500912,18.73,-0.73,18.74422044
23/12/2020 12:00,18.633,0.3255,18.63584286,0.393,-0.3445,0.52261769,18.24,0.67,18.25230122,19.233,-1.0745,19.26299144,0.393,-0.3445,0.52261769,18.84,-0.73,18.85413748
23/12/2020 12:30,18.484,-0.412,18.48859108,0.464,-0.412,0.620515914,18.02,0,18.02,19.174,-1.092,19.20507068,0.464,-0.412,0.620515914,18.71,-0.68,18.72235295
23/12/2020 13:00,18.441,-1.029,18.46968657,0.511,-0.429,0.667204616,17.93,-0.6,17.94003623,19.131,-1.209,19.16916383,0.511,-0.429,0.667204616,18.62,-0.78,18.63633011
23/12/2020 13:30,18.237,-1.124,18.27160488,0.527,-0.444,0.689104491,17.71,-0.68,17.72304996,18.797,-1.474,18.85470459,0.527,-0.444,0.689104491,18.27,-1.03,18.2990109
23/12/2020 14:00,18.2625,-1.151,18.29873513,0.5525,-0.471,0.726014635,17.71,-0.68,17.72304996,18.6925,-1.351,18.74125816,0.5525,-0.471,0.726014635,18.14,-0.88,18.16133255
23/12/2020 14:30,18.1845,-1.122,18.21908132,0.4745,-0.442,0.648470701,17.71,-0.68,17.72304996,18.5645,-1.322,18.61151107,0.4745,-0.442,0.648470701,18.09,-0.88,18.11139144
23/12/2020 15:00,17.8675,-1.14,17.90383077,1.7775,-0.64,1.889207837,16.09,-0.5,16.09776693,18.2075,-1.52,18.27083622,1.7775,-0.64,1.889207837,16.43,-0.88,16.45354977
23/12/2020 15:30,17.7965,-1.1515,17.83371427,0.5765,-0.4715,0.744758014,17.22,-0.68,17.23342102,18.1965,-1.3015,18.24298535,0.5765,-0.4715,0.744758014,17.62,-0.83,17.63953798
23/12/2020 16:00,18.0305,-1.1285,18.06578098,0.5705,-0.4485,0.725687605,17.46,-0.68,17.47323668,18.4805,-1.4285,18.53562765,0.5705,-0.4485,0.725687605,17.91,-0.98,17.9367918
23/12/2020 16:30,19.079,-1.604,19.14630662,0.569,-0.474,0.740565325,18.51,-1.13,18.54446009,19.099,-1.384,19.1490798,0.569,-0.474,0.740565325,18.53,-0.91,18.55233139
23/12/2020 17:00,19.6865,-0.4765,19.69226585,0.5665,-0.4765,0.740252997,19.12,0,19.12,19.9065,-1.5865,19.96962004,0.5665,-0.4765,0.740252997,19.34,-1.11,19.37182748
23/12/2020 17:30,20.14,-0.4735,20.14556532,0.57,-0.4735,0.741014339,19.57,0,19.57,20.02,-1.4535,20.07269444,0.57,-0.4735,0.741014339,19.45,-0.98,19.4746733
23/12/2020 18:00,19.8395,-4.0595,20.25056297,0.5695,-0.4695,0.738078925,19.27,-3.59,19.60155606,19.9095,-1.2095,19.94620466,0.5695,-0.4695,0.738078925,19.34,-0.74,19.35415201
23/12/2020 18:30,19.0765,-1.4385,19.13065954,0.5665,-0.4485,0.72254723,18.51,-0.99,18.53645597,19.7565,-1.2985,19.7991261,0.5665,-0.4485,0.72254723,19.19,-0.85,19.20881568
23/12/2020 19:00,18.6995,-1.1165,18.73280205,0.5695,-0.4365,0.717539198,18.13,-0.68,18.14274786,19.2795,-1.6765,19.35225497,0.5695,-0.4365,0.717539198,18.71,-1.24,18.7510453
23/12/2020 19:30,18.2645,-1.129,18.29936068,0.5645,-0.449,0.721291377,17.7,-0.68,17.71305733,18.8245,-1.789,18.90931837,0.5645,-0.449,0.721291377,18.26,-1.34,18.30910156
23/12/2020 20:00,17.9325,-1.138,17.96857257,0.5625,-0.458,0.725375937,17.37,-0.68,17.38330521,18.4425,-1.898,18.53990858,0.5625,-0.458,0.725375937,17.88,-1.44,17.93789285
23/12/2020 20:30,17.157,-1.3245,17.20804897,0.557,-0.4545,0.718901419,16.6,-0.87,16.62278256,17.667,-2.0845,17.78954831,0.557,-0.4545,0.718901419,17.11,-1.63,17.18746636
23/12/2020 21:00,16.426,-1.489,16.49335008,0.556,-0.459,0.720983356,15.87,-1.03,15.90338958,16.876,-2.289,17.03052838,0.556,-0.459,0.720983356,16.32,-1.83,16.4222806
23/12/2020 21:30,16.177,-1.638,16.25971626,0.557,-0.468,0.727511512,15.62,-1.17,15.66375753,16.317,-2.298,16.47802455,0.557,-0.468,0.727511512,15.76,-1.83,15.86589109
23/12/2020 22:00,15.7305,-1.865,15.84067092,0.5405,-0.455,0.706516277,15.19,-1.41,15.25530072,15.3805,-2.345,15.55823914,0.5405,-0.455,0.706516277,14.84,-1.89,14.95986965
23/12/2020 22:30,15.157,-1.999,15.28825203,0.537,-0.469,0.71297265,14.62,-1.53,14.69984014,14.807,-2.359,14.99373636,0.537,-0.469,0.71297265,14.27,-1.89,14.39461705
23/12/2020 23:00,14.212,-2.2125,14.38318811,0.542,-0.4425,0.699692968,13.67,-1.77,13.78411404,13.982,-2.4425,14.1937356,0.542,-0.4425,0.699692968,13.44,-2,13.5879947
23/12/2020 23:30,13.3465,-2.2045,13.52733834,0.5265,-0.4345,0.682636433,12.82,-1.77,12.94161118,13.6665,-2.4345,13.881643,0.5265,-0.4345,0.682636433,13.14,-2,13.29133552
24/12/2020 00:00,12.8575,-2.2885,13.05957651,0.5375,-0.4385,0.693677519,12.32,-1.85,12.45812586,13.1375,-2.5685,13.38622794,0.5375,-0.4385,0.693677519,12.6,-2.13,12.77876755
24/12/2020 00:30,12.5175,-2.5495,12.77449633,0.5275,-0.4295,0.680240031,11.99,-2.12,12.17598045,12.7775,-2.7995,13.0805851,0.5275,-0.4295,0.680240031,12.25,-2.37,12.47715512
24/12/2020 01:00,12.7815,-2.4285,13.01016351,0.5115,-0.4185,0.660889174,12.27,-2.01,12.43354334,13.0215,-2.6985,13.29817147,0.5115,-0.4185,0.660889174,12.51,-2.28,12.71607251
24/12/2020 01:30,12.7135,-2.414,12.94065216,0.4435,-0.404,0.599923537,12.27,-2.01,12.43354334,12.9535,-2.684,13.22864386,0.4435,-0.404,0.599923537,12.51,-2.28,12.71607251
24/12/2020 02:00,12.4015,-2.4545,12.64206362,0.4615,-0.4445,0.640751512,11.94,-2.01,12.10800149,12.6715,-2.7245,12.9610884,0.4615,-0.4445,0.640751512,12.21,-2.28,12.42105068
24/12/2020 02:30,11.9715,-2.472,12.22405809,0.4815,-0.462,0.667297722,11.49,-2.01,11.66448456,12.2215,-2.822,12.54307563,0.4815,-0.462,0.667297722,11.74,-2.36,11.97485699
24/12/2020 03:00,11.545,-3.256,11.99535581,0.495,-0.466,0.679838952,11.05,-2.79,11.39678025,11.935,-2.176,12.13174353,0.495,-0.466,0.679838952,11.44,-1.71,11.56709557
24/12/2020 03:30,11.151,-5.4805,12.42500226,0.511,-0.4505,0.681227752,10.64,-5.03,11.76904839,11.801,0.4095,11.80810278,0.511,-0.4505,0.681227752,11.29,0.86,11.32270727
24/12/2020 04:00,10.9685,-5.476,12.25946851,0.4985,-0.446,0.668893302,10.47,-5.03,11.61558436,11.6285,0.414,11.63586732,0.4985,-0.446,0.668893302,11.13,0.86,11.16317607
24/12/2020 04:30,10.808,-5.6775,12.20847535,0.458,-0.4175,0.619734016,10.35,-5.26,11.60991387,11.588,0.2525,11.59075063,0.458,-0.4175,0.619734016,11.13,0.67,11.15014798
24/12/2020 05:00,10.6665,-5.6755,12.08244688,0.5365,-0.4655,0.710297473,10.13,-5.21,11.39126859,11.3765,0.2045,11.37833786,0.5365,-0.4655,0.710297473,10.84,0.67,10.86068598
24/12/2020 05:30,10.92,-5.665,12.30197647,0.54,-0.455,0.70613384,10.38,-5.21,11.61415085,11.7,0.215,11.70197526,0.54,-0.455,0.70613384,11.16,0.67,11.18009392
24/12/2020 06:00,11.384,-5.49,12.63865325,0.504,-0.45,0.675659678,10.88,-5.04,11.99066303,12.164,0.22,12.16598931,0.504,-0.45,0.675659678,11.66,0.67,11.67923371
24/12/2020 06:30,12.551,-2.627,12.82297664,0.411,-0.417,0.585499787,12.14,-2.21,12.33951782,12.971,-2.517,13.21295311,0.411,-0.417,0.585499787,12.56,-2.1,12.73434725
24/12/2020 07:00,13.2125,-2.1405,13.3847636,0.3825,-0.3805,0.539524328,12.83,-1.76,12.95015444,13.7025,-2.7605,13.97779906,0.3825,-0.3805,0.539524328,13.32,-2.38,13.5309571
24/12/2020 07:30,13.918,-2.0285,14.06504661,0.378,-0.3585,0.52096665,13.54,-1.67,13.64259873,14.478,-2.7385,14.73471636,0.378,-0.3585,0.52096665,14.1,-2.38,14.29945454
24/12/2020 08:00,14.56,-1.704,14.65937297,0.38,-0.364,0.526209084,14.18,-1.34,14.2431738,15.17,-2.354,15.35155419,0.38,-0.364,0.526209084,14.79,-1.99,14.92327712
24/12/2020 08:30,15.3635,-1.5105,15.43757567,0.3835,-0.3505,0.519540663,14.98,-1.16,15.02484609,15.9735,-2.1705,16.12029071,0.3835,-0.3505,0.519540663,15.59,-1.82,15.69587525
24/12/2020 09:00,16.125,-1.446,16.18970478,0.395,-0.356,0.531752762,15.73,-1.09,15.76772019,16.665,-1.996,16.7841068,0.395,-0.356,0.531752762,16.27,-1.64,16.3524463
24/12/2020 09:30,16.848,-2.801,17.07924779,0.428,-0.391,0.579711135,16.42,-2.41,16.59591817,17.668,-0.311,17.67073697,0.428,-0.391,0.579711135,17.24,0.08,17.24018561
24/12/2020 10:00,17.2065,-3.4055,17.54027002,0.4165,-0.3855,0.567523127,16.79,-3.02,17.0594402,18.0865,0.4445,18.09196127,0.4165,-0.3855,0.567523127,17.67,0.83,17.68948275
24/12/2020 10:30,17.7585,-1.1175,17.79362606,0.4085,-0.3775,0.556218033,17.35,-0.74,17.36577381,18.2185,-1.8575,18.31294756,0.4085,-0.3775,0.556218033,17.81,-1.48,17.87138775
24/12/2020 11:00,17.964,-1.12,17.99888041,0.414,-0.38,0.561957294,17.55,-0.74,17.56559421,18.534,-1.86,18.62709736,0.414,-0.38,0.561957294,18.12,-1.48,18.18034103
24/12/2020 11:30,17.9645,-1.0575,17.99559853,0.4145,-0.3775,0.560639367,17.55,-0.68,17.56316885,18.4745,-1.7575,18.55790819,0.4145,-0.3775,0.560639367,18.06,-1.38,18.11264751
24/12/2020 12:00,17.9065,-1.0685,17.93835094,0.4265,-0.3885,0.576918105,17.48,-0.68,17.49322154,18.2565,-1.8885,18.35391578,0.4265,-0.3885,0.576918105,17.83,-1.5,17.89298466
24/12/2020 12:30,18.091,-1.176,18.12918247,0.431,-0.376,0.571958915,17.66,-0.8,17.67811076,18.431,-1.956,18.53450018,0.431,-0.376,0.571958915,18,-1.58,18.06921138
24/12/2020 13:00,17.879,-1.2745,17.92436864,0.449,-0.3845,0.59113556,17.43,-0.89,17.45270753,18.229,-2.0845,18.347795,0.449,-0.3845,0.59113556,17.78,-1.7,17.86108619
24/12/2020 13:30,17.4685,-1.532,17.53555007,0.4485,-0.362,0.576364685,17.02,-1.17,17.06016706,17.7885,-2.312,17.93811797,0.4485,-0.362,0.576364685,17.34,-1.95,17.44930085
24/12/2020 14:00,17.2135,-1.547,17.28287566,0.4335,-0.377,0.57450087,16.78,-1.17,16.82074017,17.5435,-2.327,17.69715574,0.4335,-0.377,0.57450087,17.11,-1.95,17.22076073
24/12/2020 14:30,17.048,-1.591,17.12207887,0.498,-0.421,0.65210812,16.55,-1.17,16.59130495,17.608,-2.371,17.76691602,0.498,-0.421,0.65210812,17.11,-1.95,17.22076073
24/12/2020 15:00,17.1065,-1.586,17.17986433,0.5065,-0.416,0.655437449,16.6,-1.17,16.64118085,17.5365,-2.366,17.6953889,0.5065,-0.416,0.655437449,17.03,-1.95,17.14127767
24/12/2020 15:30,17.1855,-1.6775,17.26717743,0.4555,-0.3975,0.604554795,16.73,-1.28,16.77889448,17.6955,-2.4475,17.86395747,0.4555,-0.3975,0.604554795,17.24,-2.05,17.36145443
24/12/2020 16:00,17.556,-1.6635,17.63463547,0.426,-0.3835,0.573191286,17.13,-1.28,17.17775597,18.016,-2.4335,18.17960886,0.426,-0.3835,0.573191286,17.59,-2.05,17.70905418
24/12/2020 16:30,18.5585,-1.627,18.629682,0.3985,-0.347,0.528404438,18.16,-1.28,18.20505424,18.3785,-2.347,18.52775408,0.3985,-0.347,0.528404438,17.98,-2,18.09089274
24/12/2020 17:00,19.508,-1.534,19.56821964,0.468,-0.384,0.605375916,19.04,-1.15,19.0746979,19.368,-2.224,19.49527122,0.468,-0.384,0.605375916,18.9,-1.84,18.98935491
24/12/2020 17:30,19.8135,-1.5305,19.87252406,0.5035,-0.3805,0.631104191,19.31,-1.15,19.34421361,19.6535,-2.2205,19.77854096,0.5035,-0.3805,0.631104191,19.15,-1.84,19.23819378
24/12/2020 18:00,19.62,-1.5555,19.68156448,0.47,-0.3555,0.589304887,19.15,-1.2,19.18756107,19.43,-2.1955,19.55364724,0.47,-0.3555,0.589304887,18.96,-1.84,19.04907347
24/12/2020 18:30,19.382,-1.709,19.45719931,0.422,-0.329,0.53509345,18.96,-1.38,19.01015518,19.162,-2.389,19.31034865,0.422,-0.329,0.53509345,18.74,-2.06,18.85288307
24/12/2020 19:00,18.786,-1.8105,18.87304179,0.386,-0.2905,0.483100662,18.4,-1.52,18.46267586,18.596,-2.4805,18.76070618,0.386,-0.2905,0.483100662,18.21,-2.19,18.34121588
24/12/2020 19:30,17.9495,-1.936,18.0536048,0.3895,-0.306,0.495324389,17.56,-1.63,17.63548979,18.3395,-2.666,18.5322642,0.3895,-0.306,0.495324389,17.95,-2.36,18.10447735
24/12/2020 20:00,17.318,-2.0095,17.43419669,0.388,-0.2995,0.490147172,16.93,-1.71,17.0161394,17.918,-2.7795,18.13230113,0.388,-0.2995,0.490147172,17.53,-2.48,17.70455591
24/12/2020 20:30,16.753,-2.0775,16.88132149,0.433,-0.3675,0.567930674,16.32,-1.71,16.40934185,17.323,-2.8475,17.55547166,0.433,-0.3675,0.567930674,16.89,-2.48,17.07110131
24/12/2020 21:00,16.283,-2.246,16.43717144,0.273,-0.266,0.381162695,16.01,-1.98,16.13197136,16.843,-3.016,17.11090018,0.273,-0.266,0.381162695,16.57,-2.75,16.79664848
24/12/2020 21:30,15.6605,-2.356,15.83672934,0.0005,-0.306,0.306000408,15.66,-2.05,15.79360947,16.2705,-3.216,16.58528945,0.0005,-0.306,0.306000408,16.27,-2.91,16.52818804
24/12/2020 22:00,15.052,-2.399,15.24197838,0.002,-0.349,0.349005731,15.05,-2.05,15.18897627,15.602,-3.349,15.95738716,0.002,-0.349,0.349005731,15.6,-3,15.88584275
24/12/2020 22:30,14.369,-3.538,14.79816222,0.009,-0.328,0.328123452,14.36,-3.21,14.71440451,15.009,-2.858,15.27868597,0.009,-0.328,0.328123452,15,-2.53,15.21186708
24/12/2020 23:00,13.7945,-2.815,14.07879452,0.0245,-0.385,0.385778758,13.77,-2.43,13.98276797,14.2145,-3.375,14.60967608,0.0245,-0.385,0.385778758,14.19,-2.99,14.50159302
24/12/2020 23:30,13.216,-3.291,13.61959386,0.056,-0.401,0.404891343,13.16,-2.89,13.47359269,13.656,-3.081,13.9992463,0.056,-0.401,0.404891343,13.6,-2.68,13.86154393
25/12/2020 00:00,12.693,-2.944,13.02994186,0.013,-0.314,0.314268993,12.68,-2.63,12.94987645,12.973,-3.524,13.44311366,0.013,-0.314,0.314268993,12.96,-3.21,13.35161788
25/12/2020 00:30,12.4,-5.885,13.72564115,0,-0.285,0.285,12.4,-5.6,13.60588108,13.09,-1.085,13.13488961,0,-0.285,0.285,13.09,-0.8,13.11442336
25/12/2020 01:00,12.98,-3.1475,13.35616548,0,-0.2975,0.2975,12.98,-2.85,13.28920238,13.21,-3.3775,13.63494064,0,-0.2975,0.2975,13.21,-3.08,13.56430979
25/12/2020 01:30,12.56,-3.024,12.91890769,0,-0.314,0.314,12.56,-2.71,12.84903498,12.8,-3.544,13.28156376,0,-0.314,0.314,12.8,-3.23,13.20124615
25/12/2020 02:00,12.22,-3.024,12.58860501,0,-0.314,0.314,12.22,-2.71,12.51688859,12.5,-3.544,12.99268779,0,-0.314,0.314,12.5,-3.23,12.91057319
25/12/2020 02:30,11.85,-3.044,12.23472256,0,-0.334,0.334,11.85,-2.71,12.15592859,12.19,-3.564,12.70032267,0,-0.334,0.334,12.19,-3.23,12.61067009
25/12/2020 03:00,11.52,-3.249,11.96939435,0,-0.319,0.319,11.52,-2.93,11.88676996,11.9,-3.499,12.40374947,0,-0.319,0.319,11.9,-3.18,12.31756469
25/12/2020 03:30,10.98,-6.1465,12.58331682,0,-0.2865,0.2865,10.98,-5.86,12.44588285,11.76,-0.9465,11.7980279,0,-0.2865,0.2865,11.76,-0.66,11.77850585
25/12/2020 04:00,10.74,-6.137,12.36973601,0,-0.277,0.277,10.74,-5.86,12.23467204,11.47,-0.997,11.51324928,0,-0.277,0.277,11.47,-0.72,11.49257586
25/12/2020 04:30,10.64,-6.1535,12.29126366,0,-0.2935,0.2935,10.64,-5.86,12.14698316,11.47,-1.0135,11.51468985,0,-0.2935,0.2935,11.47,-0.72,11.49257586
25/12/2020 05:00,10.54,-6.074,12.16491167,0,-0.284,0.284,10.54,-5.79,12.0256268,11.34,-0.934,11.37839866,0,-0.284,0.284,11.34,-0.65,11.35861347
25/12/2020 05:30,10.63,-6.072,12.2419804,0,-0.282,0.282,10.63,-5.79,12.10458591,11.41,-0.932,11.44800087,0,-0.282,0.282,11.41,-0.65,11.42849946
25/12/2020 06:00,10.74,-5.9875,12.29624968,0,-0.2675,0.2675,10.74,-5.72,12.16823734,11.56,-0.9175,11.59635314,0,-0.2675,0.2675,11.56,-0.65,11.5782598
25/12/2020 06:30,11.51,-3.3785,11.99559762,0,-0.2885,0.2885,11.51,-3.09,11.91755847,12.04,-3.3785,12.50503348,0,-0.2885,0.2885,12.04,-3.09,12.43019308
25/12/2020 07:00,12.01,-2.7635,12.32384,0,-0.3035,0.3035,12.01,-2.46,12.25935153,12.46,-3.3935,12.91384692,0,-0.3035,0.3035,12.46,-3.09,12.83743354
25/12/2020 07:30,12.93,-2.755,13.22024678,0,-0.295,0.295,12.93,-2.46,13.16193375,12.92,-3.385,13.35607072,0,-0.295,0.295,12.92,-3.09,13.28437052
25/12/2020 08:00,13.35,-2.614,13.60351043,0,-0.274,0.274,13.35,-2.34,13.55352722,13.79,-3.274,14.17332622,0,-0.274,0.274,13.79,-3,14.11255115
25/12/2020 08:30,14.1915,-2.502,14.41036697,0.0115,-0.282,0.282234388,14.18,-2.22,14.35272796,14.7115,-3.182,15.05168948,0.0115,-0.282,0.282234388,14.7,-2.9,14.98332406
25/12/2020 09:00,14.827,-4.5325,15.50430538,0.017,-0.2825,0.283011042,14.81,-4.25,15.40774481,15.737,-0.8025,15.75744825,0.017,-0.2825,0.283011042,15.72,-0.52,15.72859816
25/12/2020 09:30,15.4695,-5.1935,16.31802293,0.0195,-0.2735,0.274194274,15.45,-4.92,16.21446576,16.5895,0.3865,16.5940017,0.0195,-0.2735,0.274194274,16.57,0.66,16.58313903
25/12/2020 10:00,16.414,-2.0475,16.54121073,0.024,-0.2575,0.258616028,16.39,-1.79,16.48745584,16.994,-2.8075,17.22434592,0.024,-0.2575,0.258616028,16.97,-2.55,17.16051864
25/12/2020 10:30,16.9595,-1.953,17.07158016,0.0195,-0.263,0.263721918,16.94,-1.69,17.02409175,17.5895,-2.763,17.80518686,0.0195,-0.263,0.263721918,17.57,-2.5,17.74696876
25/12/2020 11:00,17.3,-1.889,17.40282509,0.02,-0.249,0.249801922,17.28,-1.64,17.35764961,17.97,-2.629,18.16129238,0.02,-0.249,0.249801922,17.95,-2.38,18.10709529
25/12/2020 11:30,17.6725,-1.907,17.77509227,0.0225,-0.267,0.267946357,17.65,-1.64,17.72602888,18.4225,-2.527,18.59500565,0.0225,-0.267,0.267946357,18.4,-2.26,18.53827392
25/12/2020 12:00,17.8445,-1.8755,17.94278909,0.0245,-0.2355,0.236770986,17.82,-1.64,17.89530665,18.6745,-2.4255,18.83135684,0.0245,-0.2355,0.236770986,18.65,-2.19,18.77814155
25/12/2020 12:30,18.2525,-2.3875,18.40798502,0.0325,-0.2275,0.229809704,18.22,-2.16,18.3475884,19.2025,-1.6975,19.27738345,0.0325,-0.2275,0.229809704,19.17,-1.47,19.22627889
25/12/2020 13:00,18.3855,-4.6845,18.97290569,0.0255,-0.2445,0.245826158,18.36,-4.44,18.88923503,19.5955,0.9955,19.62077064,0.0255,-0.2445,0.245826158,19.57,1.24,19.60924527
25/12/2020 13:30,18.483,-4.9005,19.12161576,0.023,-0.2405,0.241597289,18.46,-4.66,19.03909662,19.153,0.8995,19.17411039,0.023,-0.2405,0.241597289,19.13,1.14,19.16393749
25/12/2020 14:00,17.8205,-5.072,18.52823263,0.0205,-0.272,0.272771424,17.8,-4.8,18.43583467,18.4205,0.868,18.44093935,0.0205,-0.272,0.272771424,18.4,1.14,18.43528139
25/12/2020 14:30,16.6305,-3.5055,16.99594247,0.0205,-0.2755,0.276261651,16.61,-3.23,16.92114062,17.5705,-1.1455,17.60780056,0.0205,-0.2755,0.276261651,17.55,-0.87,17.57155087
25/12/2020 15:00,15.87,-2.275,16.03223394,0.02,-0.265,0.265753645,15.85,-2.01,15.97693963,16.46,-2.925,16.71787143,0.02,-0.265,0.265753645,16.44,-2.66,16.65380437
25/12/2020 15:30,15.2175,-2.2995,15.39025687,0.0175,-0.2895,0.290028447,15.2,-2.01,15.33232207,15.7975,-3.0095,16.0816074,0.0175,-0.2895,0.290028447,15.78,-2.72,16.01270745
25/12/2020 16:00,14.864,-2.4135,15.05866788,0.314,-0.2735,0.416411155,14.55,-2.14,14.70653256,15.424,-2.9935,15.71180506,0.314,-0.2735,0.416411155,15.11,-2.72,15.35286618
25/12/2020 16:30,15.082,-2.4305,15.27658516,0.402,-0.2905,0.495978074,14.68,-2.14,14.83516094,15.652,-3.0705,15.95033148,0.402,-0.2905,0.495978074,15.25,-2.78,15.5013193
25/12/2020 17:00,15.516,-2.395,15.69975417,0.406,-0.255,0.479438213,15.11,-2.14,15.26078963,16.156,-2.985,16.4294419,0.406,-0.255,0.479438213,15.75,-2.73,15.98484908
25/12/2020 17:30,15.621,-2.406,15.80520411,0.411,-0.266,0.489568177,15.21,-2.14,15.35980794,16.261,-3.046,16.54382776,0.411,-0.266,0.489568177,15.85,-2.78,16.0919514
25/12/2020 18:00,15.398,-2.408,15.58514896,0.408,-0.268,0.488147519,14.99,-2.14,15.14198468,15.988,-3.048,16.27594692,0.408,-0.268,0.488147519,15.58,-2.78,15.82607974
25/12/2020 18:30,15.186,-2.516,15.39301309,0.406,-0.256,0.479970832,14.78,-2.26,14.95178919,15.806,-3.156,16.11800149,0.406,-0.256,0.479970832,15.4,-2.9,15.67067325
25/12/2020 19:00,14.96,-2.6085,15.18571277,0.4,-0.2885,0.493185817,14.56,-2.32,14.74367661,15.55,-3.2585,15.88774126,0.4,-0.2885,0.493185817,15.15,-2.97,15.43837427
25/12/2020 19:30,14.8735,-2.6125,15.10119725,0.4035,-0.2925,0.498365829,14.47,-2.32,14.65480467,15.4535,-3.2625,15.79413082,0.4035,-0.2925,0.498365829,15.05,-2.97,15.34025424
25/12/2020 20:00,14.573,-2.71,14.82283472,0.403,-0.28,0.490722936,14.17,-2.43,14.37684945,15.103,-3.33,15.46575278,0.403,-0.28,0.490722936,14.7,-3.05,15.01307763
25/12/2020 20:30,14.2235,-3.64,14.68187836,0.4035,-0.3,0.502804385,13.82,-3.34,14.21787607,14.8935,-3.35,15.26560979,0.4035,-0.3,0.502804385,14.49,-3.05,14.80751836
25/12/2020 21:00,13.8545,-2.7395,14.12274869,0.4045,-0.2495,0.475258351,13.45,-2.49,13.67854524,14.3445,-3.6095,14.79165882,0.4045,-0.2495,0.475258351,13.94,-3.36,14.33921895
25/12/2020 21:30,13.7825,-2.814,14.06683697,0.3925,-0.264,0.473024577,13.39,-2.55,13.63064929,14.2525,-3.474,14.66977956,0.3925,-0.264,0.473024577,13.86,-3.21,14.22686543
25/12/2020 22:00,13.502,-2.8925,13.80835111,0.392,-0.2725,0.477409939,13.11,-2.62,13.36923708,13.972,-3.4825,14.39946493,0.392,-0.2725,0.477409939,13.58,-3.21,13.95422875
25/12/2020 22:30,13.052,-3.4035,13.48845863,0.392,-0.2835,0.483772932,12.66,-3.12,13.03878829,13.612,-3.2535,13.9954209,0.392,-0.2835,0.483772932,13.22,-2.97,13.54951291
25/12/2020 23:00,12.442,-3.5065,12.92667421,0.392,-0.2765,0.479704336,12.05,-3.23,12.47539178,12.992,-3.1665,13.37231417,0.392,-0.2765,0.479704336,12.6,-2.89,12.92718453
25/12/2020 23:30,12.092,-3.0715,12.47600001,0.392,-0.2815,0.482603616,11.7,-2.79,12.02805471,12.512,-3.6315,13.02835125,0.392,-0.2815,0.482603616,12.12,-3.35,12.57445426
26/12/2020 00:00,11.752,-3.146,12.16580536,0.392,-0.296,0.491202606,11.36,-2.85,11.71204935,12.172,-3.706,12.7236795,0.392,-0.296,0.491202606,11.78,-3.41,12.26362508
26/12/2020 00:30,11.592,-3.137,12.00896469,0.392,-0.287,0.485832276,11.2,-2.85,11.55692433,12.002,-3.697,12.55849565,0.392,-0.287,0.485832276,11.61,-3.41,12.10042148
26/12/2020 01:00,11.872,-4.8565,12.82692388,0.392,-0.2665,0.474010812,11.48,-4.59,12.36359576,12.492,-2.2765,12.69773666,0.392,-0.2665,0.474010812,12.1,-2.01,12.26581021
26/12/2020 01:30,11.572,-6.1765,13.11717714,0.392,-0.3065,0.497600492,11.18,-5.87,12.62732355,12.342,-1.0765,12.38885855,0.392,-0.3065,0.497600492,11.95,-0.77,11.97478184
26/12/2020 02:00,11.322,-6.187,12.90219567,0.392,-0.317,0.504135894,10.93,-5.87,12.40652248,12.052,0.233,12.05425207,0.392,-0.317,0.504135894,11.66,0.55,11.67296449
26/12/2020 02:30,11.106,-6.2195,12.72892047,0.416,-0.3495,0.54332886,10.69,-5.87,12.19561397,11.726,0.3205,11.7303792,0.416,-0.3495,0.54332886,11.31,0.67,11.32982789
26/12/2020 03:00,10.9135,-6.2675,12.58515151,0.4235,-0.3975,0.580825705,10.49,-5.87,12.0206905,11.4935,0.2725,11.4967299,0.4235,-0.3975,0.580825705,11.07,0.67,11.09025699
26/12/2020 03:30,10.5715,-6.284,12.2981815,0.4215,-0.364,0.556918531,10.15,-5.92,11.75027234,11.1115,0.206,11.11340939,0.4215,-0.364,0.556918531,10.69,0.57,10.70518566
26/12/2020 04:00,10.368,-4.1605,11.17162407,0.458,-0.3805,0.595436185,9.91,-3.78,10.60643672,10.588,-2.5105,10.88156029,0.458,-0.3805,0.595436185,10.13,-2.13,10.35151197
26/12/2020 04:30,10.1745,-3.2715,10.68752368,0.4545,-0.3615,0.580734449,9.72,-2.91,10.14625547,10.2945,-3.5515,10.88989819,0.4545,-0.3615,0.580734449,9.84,-3.19,10.34416261
26/12/2020 05:00,10.063,-3.357,10.60817694,0.433,-0.347,0.554885574,9.63,-3.01,10.08944994,10.273,-3.537,10.86484689,0.433,-0.347,0.554885574,9.84,-3.19,10.34416261
26/12/2020 05:30,10.068,-3.278,10.58819664,0.438,-0.358,0.565692496,9.63,-2.92,10.06296676,10.278,-3.548,10.87315906,0.438,-0.358,0.565692496,9.84,-3.19,10.34416261
26/12/2020 06:00,10.0775,-3.1825,10.56807989,0.4975,-0.3825,0.627544819,9.58,-2.8,9.980801571,10.2175,-3.4225,10.77547273,0.4975,-0.3825,0.627544819,9.72,-3.04,10.18430165
26/12/2020 06:30,10.311,-3.086,10.76290467,0.501,-0.386,0.63245316,9.81,-2.7,10.17477764,10.441,-3.366,10.97016121,0.501,-0.386,0.63245316,9.94,-2.98,10.37709015
26/12/2020 07:00,10.48,-3.096,10.92774524,0.53,-0.396,0.661601088,9.95,-2.7,10.30982541,10.59,-3.286,11.08809704,0.53,-0.396,0.661601088,10.06,-2.89,10.46688588
26/12/2020 07:30,10.917,-3.027,11.32888423,0.487,-0.377,0.61587174,10.43,-2.65,10.76138467,11.077,-3.267,11.54873231,0.487,-0.377,0.61587174,10.59,-2.89,10.97725831
26/12/2020 08:00,10.9105,-4.234,11.70323743,0.4805,-0.384,0.615090441,10.43,-3.85,11.11788649,11.2505,-1.784,11.39106695,0.4805,-0.384,0.615090441,10.77,-1.4,10.86061232
26/12/2020 08:30,11.2275,-5.1095,12.33546702,0.5175,-0.4095,0.659921586,10.71,-4.7,11.69590099,11.7175,-0.7495,11.7414461,0.5175,-0.4095,0.659921586,11.2,-0.34,11.20515953
26/12/2020 09:00,11.7015,-2.938,12.06469835,0.5115,-0.408,0.654290646,11.19,-2.53,11.47244525,11.8815,-3.248,12.31744885,0.5115,-0.408,0.654290646,11.37,-2.84,11.71932165
26/12/2020 09:30,12.5255,-2.95,12.86820307,0.5455,-0.42,0.688454973,11.98,-2.53,12.24423538,12.8155,-3.11,13.18746148,0.5455,-0.42,0.688454973,12.27,-2.69,12.56140916
26/12/2020 10:00,13.1695,-2.7165,13.44675063,0.5795,-0.4365,0.725501551,12.59,-2.28,12.79478409,13.4795,-2.9465,13.7977818,0.5795,-0.4365,0.725501551,12.9,-2.51,13.14192147
26/12/2020 10:30,13.5235,-3.309,13.9224471,0.5835,-0.439,0.730200829,12.94,-2.87,13.25445208,13.9635,-2.159,14.12942367,0.5835,-0.439,0.730200829,13.38,-1.72,13.49010007
26/12/2020 11:00,13.9855,-4.4395,14.6732195,0.5855,-0.4695,0.750493504,13.4,-3.97,13.97572538,14.6155,-0.7395,14.63419627,0.5855,-0.4695,0.750493504,14.03,-0.27,14.03259776
26/12/2020 11:30,14.619,-2.3255,14.80280755,0.589,-0.4655,0.750740468,14.03,-1.86,14.15275592,14.999,-2.8355,15.26466709,0.589,-0.4655,0.750740468,14.41,-2.37,14.60359545
26/12/2020 12:00,15.1465,-2.3295,15.32458915,0.5865,-0.4695,0.751273918,14.56,-1.86,14.67832416,15.5065,-2.8395,15.76433641,0.5865,-0.4695,0.751273918,14.92,-2.37,15.10706126
26/12/2020 12:30,15.55,-2.258,15.71308576,0.59,-0.478,0.759331285,14.96,-1.78,15.06552356,15.94,-2.738,16.17344255,0.59,-0.478,0.759331285,15.35,-2.26,15.51547937
26/12/2020 13:00,15.6405,-1.9995,15.76779124,0.5205,-0.4595,0.694305768,15.12,-1.54,15.19822358,16.1005,-2.5295,16.29798977,0.5205,-0.4595,0.694305768,15.58,-2.07,15.71691127
26/12/2020 13:30,15.8095,-1.8745,15.92023996,0.3995,-0.3845,0.554473173,15.41,-1.49,15.48186681,16.2595,-2.3945,16.43487057,0.3995,-0.3845,0.554473173,15.86,-2.01,15.98686023
26/12/2020 14:00,15.628,-1.9255,15.74617205,0.398,-0.3855,0.554088666,15.23,-1.54,15.30766148,16.088,-2.4555,16.27431179,0.398,-0.3855,0.554088666,15.69,-2.07,15.82595969
26/12/2020 14:30,15.302,-2.314,15.47597493,0.572,-0.504,0.762364742,14.73,-1.81,14.84078839,15.752,-2.834,16.00490737,0.572,-0.504,0.762364742,15.18,-2.33,15.35777653
26/12/2020 15:00,15.3135,-2.318,15.4879439,0.5835,-0.508,0.773651246,14.73,-1.81,14.84078839,15.7035,-2.838,15.95788696,0.5835,-0.508,0.773651246,15.12,-2.33,15.29847378
26/12/2020 15:30,15.2195,-2.7505,15.4660412,0.5795,-0.5105,0.77228913,14.64,-2.24,14.81037474,15.6995,-2.3905,15.88045309,0.5795,-0.5105,0.77228913,15.12,-1.88,15.23643003
26/12/2020 16:00,15.0395,-5.665,16.07105427,0.5795,-0.485,0.75567536,14.46,-5.18,15.35981771,15.7995,0.505,15.80756861,0.5795,-0.485,0.75567536,15.22,0.99,15.25216378
26/12/2020 16:30,15.8135,-4.883,16.55024082,0.5735,-0.493,0.756274586,15.24,-4.39,15.85968789,16.5835,-0.213,16.58486784,0.5735,-0.493,0.756274586,16.01,0.28,16.01244828
26/12/2020 17:00,16.4215,-2.2265,16.571752,0.5715,-0.4765,0.744086353,15.85,-1.75,15.94631619,16.7615,-2.7665,16.98827256,0.5715,-0.4765,0.744086353,16.19,-2.29,16.35115286
26/12/2020 17:30,16.897,-2.3375,17.0579165,0.577,-0.4775,0.748956107,16.32,-1.86,16.42565067,16.637,-2.6275,16.84320413,0.577,-0.4775,0.748956107,16.06,-2.15,16.20327436
26/12/2020 18:00,16.1755,-2.4395,16.3584217,0.5755,-0.4695,0.742718318,15.6,-1.97,15.72389583,16.6355,-2.7695,16.86445939,0.5755,-0.4695,0.742718318,16.06,-2.3,16.22385897
26/12/2020 18:30,16.0965,-2.4435,16.2809092,0.5765,-0.4735,0.746025804,15.52,-1.97,15.6445294,16.0465,-2.7735,16.28442398,0.5765,-0.4735,0.746025804,15.47,-2.3,15.64004156
26/12/2020 19:00,15.6655,-2.4595,15.85739671,0.5755,-0.4895,0.75552002,15.09,-1.97,15.2180485,15.7655,-2.9395,16.03719584,0.5755,-0.4895,0.75552002,15.19,-2.45,15.3863121
26/12/2020 19:30,15.0865,-2.5275,15.29675582,0.5765,-0.4575,0.735974524,14.51,-2.07,14.65690963,15.5865,-3.0375,15.87971626,0.5765,-0.4575,0.735974524,15.01,-2.58,15.23011819
26/12/2020 20:00,14.9055,-2.5835,15.1277362,0.5755,-0.4635,0.738940119,14.33,-2.12,14.48596907,15.1355,-3.0935,15.44840129,0.5755,-0.4635,0.738940119,14.56,-2.63,14.79562435
26/12/2020 20:30,14.743,-2.638,14.97715237,0.573,-0.468,0.739833089,14.17,-2.17,14.33519445,14.923,-3.098,15.24117886,0.573,-0.468,0.739833089,14.35,-2.63,14.58901642
26/12/2020 21:00,14.2205,-2.71,14.47641946,0.5705,-0.47,0.739168621,13.65,-2.24,13.83257387,14.6105,-3.27,14.9719608,0.5705,-0.47,0.739168621,14.04,-2.8,14.31648001
26/12/2020 21:30,13.68,-4.0115,14.25603494,0.57,-0.4715,0.73973796,13.11,-3.54,13.57953239,14.22,-1.9915,14.35877684,0.57,-0.4715,0.73973796,13.65,-1.52,13.7343693
26/12/2020 22:00,13.359,-2.9115,13.67258985,0.569,-0.4715,0.738967692,12.79,-2.44,13.02066435,13.709,-3.3615,14.11511117,0.569,-0.4715,0.738967692,13.14,-2.89,13.45405887
26/12/2020 22:30,12.7275,-3.231,13.13120776,0.5675,-0.491,0.750424713,12.16,-2.74,12.46487866,13.3575,-3.381,13.77875057,0.5675,-0.491,0.750424713,12.79,-2.89,13.11244447
26/12/2020 23:00,12.1375,-6.0175,13.54729539,0.5675,-0.4675,0.735263558,11.57,-5.55,12.83227961,12.7575,0.1225,12.75808812,0.5675,-0.4675,0.735263558,12.19,0.59,12.20426974
26/12/2020 23:30,11.555,-5.9715,13.00679965,0.565,-0.4715,0.735892146,10.99,-5.5,12.28943042,12.515,0.1985,12.5165741,0.565,-0.4715,0.735892146,11.95,0.67,11.96876769
27/12/2020 00:00,11.217,-5.9465,12.6957454,0.567,-0.4465,0.721700249,10.65,-5.5,11.9863464,12.127,0.2235,12.12905937,0.567,-0.4465,0.721700249,11.56,0.67,11.57939981
27/12/2020 00:30,11.4345,-3.3605,11.91808502,0.5645,-0.4605,0.728505662,10.87,-2.9,11.25019555,11.9445,-3.2605,12.38151608,0.5645,-0.4605,0.728505662,11.38,-2.8,11.71940272
27/12/2020 01:00,11.834,-2.96,12.19857188,0.564,-0.46,0.727802171,11.27,-2.5,11.54395513,12.264,-3.55,12.76746631,0.564,-0.46,0.727802171,11.7,-3.09,12.1011611
27/12/2020 01:30,11.723,-2.975,12.0946002,0.563,-0.475,0.736609802,11.16,-2.5,11.4365904,12.123,-3.515,12.62229591,0.563,-0.475,0.736609802,11.56,-3.04,11.95304145
27/12/2020 02:00,11.4285,-2.8805,11.78591925,0.5685,-0.4805,0.744360464,10.86,-2.4,11.12203219,11.7785,-3.4505,12.27350857,0.5685,-0.4805,0.744360464,11.21,-2.97,11.59676679
27/12/2020 02:30,11.2165,-2.94,11.59540738,0.5665,-0.48,0.742510774,10.65,-2.46,10.93042085,11.5165,-3.45,12.02215755,0.5665,-0.48,0.742510774,10.95,-2.97,11.34563352
27/12/2020 03:00,11.083,-2.9275,11.4631211,0.573,-0.4675,0.739516903,10.51,-2.46,10.79405855,11.323,-3.4975,11.850858,0.573,-0.4675,0.739516903,10.75,-3.03,11.16885849
27/12/2020 03:30,10.752,-3.047,11.17540661,0.562,-0.457,0.724356956,10.19,-2.59,10.51400019,10.982,-3.547,11.54060367,0.562,-0.457,0.724356956,10.42,-3.09,10.86850956
27/12/2020 04:00,10.599,-3.024,11.02194978,0.539,-0.434,0.692009393,10.06,-2.59,10.38805564,10.859,-3.524,11.41649933,0.539,-0.434,0.692009393,10.32,-3.09,10.77267376
27/12/2020 04:30,10.344,-3.1635,10.81693433,0.534,-0.4335,0.687806841,9.81,-2.73,10.18277958,10.584,-3.5235,11.15509338,0.534,-0.4335,0.687806841,10.05,-3.09,10.51430454
27/12/2020 05:00,10.2435,-3.151,10.71718682,0.5035,-0.421,0.656317949,9.74,-2.73,10.11535961,10.4735,-3.421,11.01805079,0.5035,-0.421,0.656317949,9.97,-3,10.41157529
27/12/2020 05:30,10.26,-3.222,10.75401711,0.44,-0.392,0.5892911,9.82,-2.83,10.21965264,10.49,-3.472,11.04965538,0.44,-0.392,0.5892911,10.05,-3.08,10.51137003
27/12/2020 06:00,10.2885,-3.143,10.75786602,0.5285,-0.423,0.676935189,9.76,-2.72,10.13192973,10.5785,-3.443,11.12469825,0.5285,-0.423,0.676935189,10.05,-3.02,10.49394587
27/12/2020 06:30,10.7995,-3.0405,11.21935116,0.4295,-0.3805,0.573803538,10.37,-2.66,10.70572277,11.0895,-3.4005,11.59915559,0.4295,-0.3805,0.573803538,10.66,-3.02,11.07953068
27/12/2020 07:00,10.9875,-3.04,11.40029632,0.4275,-0.38,0.571975742,10.56,-2.66,10.88986685,11.3075,-3.31,11.78200561,0.4275,-0.38,0.571975742,10.88,-2.93,11.26762175
27/12/2020 07:30,11.4045,-2.9345,11.77598873,0.4345,-0.4045,0.593641727,10.97,-2.53,11.25796607,11.8245,-3.2545,12.26419873,0.4345,-0.4045,0.593641727,11.39,-2.85,11.74114986
27/12/2020 08:00,11.52,-2.927,11.88603083,0.42,-0.397,0.577935117,11.1,-2.53,11.3846783,12,-3.247,12.43153285,0.42,-0.397,0.577935117,11.58,-2.85,11.92555659
27/12/2020 08:30,11.9925,-2.822,12.32005439,0.4625,-0.422,0.626091247,11.53,-2.4,11.77713463,12.4925,-3.132,12.87912964,0.4625,-0.422,0.626091247,12.03,-2.71,12.33146382
27/12/2020 09:00,12.3945,-5.1995,13.44092372,0.4545,-0.4195,0.618506669,11.94,-4.78,12.86125966,13.3045,-0.1595,13.30545604,0.4545,-0.4195,0.618506669,12.85,0.26,12.85263008
27/12/2020 09:30,13.003,-5.542,14.13477177,0.523,-0.432,0.678345782,12.48,-5.11,13.48564051,14.043,0.368,14.04782093,0.523,-0.432,0.678345782,13.52,0.8,13.54364796
27/12/2020 10:00,13.6335,-5.399,14.66361222,0.4635,-0.379,0.598726357,13.17,-5.02,14.09430027,14.6935,0.491,14.70170137,0.4635,-0.379,0.598726357,14.23,0.87,14.25657042
27/12/2020 10:30,14.1405,-5.2995,15.10094171,0.4605,-0.3695,0.590415532,13.68,-4.93,14.5412276,15.2005,0.5605,15.21083037,0.4605,-0.3695,0.590415532,14.74,0.93,14.76930939
27/12/2020 11:00,14.725,-3.5535,15.14770568,0.455,-0.3835,0.595060711,14.27,-3.17,14.61785894,15.465,-1.0935,15.50361143,0.455,-0.3835,0.595060711,15.01,-0.71,15.02678276
27/12/2020 11:30,15.176,-2.1335,15.32523404,0.496,-0.4035,0.639396786,14.68,-1.73,14.78158652,15.626,-2.6235,15.84470348,0.496,-0.4035,0.639396786,15.13,-2.22,15.29200118
27/12/2020 12:00,15.435,-2.1225,15.58025132,0.505,-0.3925,0.639594598,14.93,-1.73,15.02989687,15.315,-2.6125,15.53622803,0.505,-0.3925,0.639594598,14.81,-2.22,14.97546326
27/12/2020 12:30,15.4215,-2.0365,15.55538474,0.4915,-0.3765,0.619132054,14.93,-1.66,15.02200053,15.8615,-2.5965,16.07261629,0.4915,-0.3765,0.619132054,15.37,-2.22,15.52949774
27/12/2020 13:00,15.434,-4.1665,15.98649675,0.504,-0.4165,0.653825856,14.93,-3.75,15.39374548,16.244,-0.2965,16.24670577,0.504,-0.4165,0.653825856,15.74,0.12,15.74045743
27/12/2020 13:30,15.487,-5.302,16.36943411,0.557,-0.452,0.717323497,14.93,-4.85,15.69800624,16.457,0.758,16.47444727,0.557,-0.452,0.717323497,15.9,1.21,15.94597441
27/12/2020 14:00,15.64,-5.1595,16.46906313,0.48,-0.3795,0.611898889,15.16,-4.78,15.8957227,16.71,0.9005,16.73424633,0.48,-0.3795,0.611898889,16.23,1.28,16.28039619
27/12/2020 14:30,16.001,-4.9155,16.7390006,0.401,-0.3255,0.51647967,15.6,-4.59,16.26124534,17.181,1.0945,17.21582677,0.401,-0.3255,0.51647967,16.78,1.42,16.83997625
27/12/2020 15:00,16.0015,-4.97,16.75556332,0.4015,-0.32,0.513422097,15.6,-4.65,16.27828308,17.1815,1,17.21057646,0.4015,-0.32,0.513422097,16.78,1.32,16.83183888
27/12/2020 15:30,16.107,-5.1965,16.92451067,0.397,-0.3465,0.526945206,15.71,-4.85,16.44161184,16.897,0.8335,16.91754507,0.397,-0.3465,0.526945206,16.5,1.18,16.54214013
27/12/2020 16:00,16.4625,-5.365,17.31465077,0.4525,-0.375,0.587691458,16.01,-4.99,16.76962134,16.9525,0.695,16.96674044,0.4525,-0.375,0.587691458,16.5,1.07,16.53465754
27/12/2020 16:30,17.156,-5.1595,17.91504329,2.036,-0.3895,2.072922152,15.12,-4.77,15.85456717,17.966,0.8805,17.98756338,2.036,-0.3895,2.072922152,15.93,1.27,15.98054442
27/12/2020 17:00,18.105,-4.9325,18.76487627,10.375,-0.8925,10.41331749,7.73,-4.04,8.722069709,18.815,1.1075,18.84756698,10.375,-0.8925,10.41331749,8.44,2,8.673730455
27/12/2020 17:30,17.971,-3.859,18.38066163,10.361,-0.899,10.39992894,7.61,-2.96,8.1653965,19.281,-0.059,19.28109027,10.361,-0.899,10.39992894,8.92,0.84,8.95946427
27/12/2020 18:00,17.849,-1.8265,17.9422101,5.289,-0.6165,5.324809222,12.56,-1.21,12.61814963,18.759,-2.5565,18.93240009,5.289,-0.6165,5.324809222,13.47,-1.94,13.608986
27/12/2020 18:30,17.3725,-1.9385,17.4803186,0.3925,-0.3085,0.499227904,16.98,-1.63,17.05805675,18.1525,-2.7485,18.35939837,0.3925,-0.3085,0.499227904,17.76,-2.44,17.92682906
27/12/2020 19:00,17.553,-2.1135,17.67978199,0.403,-0.3335,0.523097744,17.15,-1.78,17.24212574,17.753,-2.7035,17.95767026,0.403,-0.3335,0.523097744,17.35,-2.37,17.51112218
27/12/2020 19:30,16.9925,-2.154,17.1284784,0.3925,-0.324,0.50895211,16.6,-1.83,16.70056586,17.7425,-2.764,17.95650306,0.3925,-0.324,0.50895211,17.35,-2.44,17.52073343
27/12/2020 20:00,16.4525,-2.293,16.61152026,0.3925,-0.293,0.489801235,16.06,-2,16.18405388,17.2325,-2.913,17.47697414,0.3925,-0.293,0.489801235,16.84,-2.62,17.0425937
27/12/2020 20:30,15.8925,-2.299,16.05792506,0.3925,-0.299,0.493413873,15.5,-2,15.62849961,16.6225,-2.979,16.88733097,0.3925,-0.299,0.493413873,16.23,-2.68,16.44978115
27/12/2020 21:00,15.205,-4.251,15.78806594,0.325,-0.291,0.436240759,14.88,-3.96,15.39792194,16.095,-2.371,16.26870204,0.325,-0.291,0.436240759,15.77,-2.08,15.9065804
27/12/2020 21:30,14.5685,-5.623,15.61599569,0.1085,-0.333,0.350230281,14.46,-5.29,15.39726274,15.5985,0.337,15.60213996,0.1085,-0.333,0.350230281,15.49,0.67,15.50448322
27/12/2020 22:00,14.266,-3.6005,14.7133394,0.196,-0.3305,0.384247642,14.07,-3.27,14.44499221,14.906,-2.5905,15.12942584,0.196,-0.3305,0.384247642,14.71,-2.26,14.88259722
27/12/2020 22:30,13.731,-2.825,14.01859429,0.001,-0.345,0.345001449,13.73,-2.48,13.95217904,14.151,-3.445,14.56429971,0.001,-0.345,0.345001449,14.15,-3.1,14.48559629
27/12/2020 23:00,13.076,-2.823,13.37726074,0.206,-0.343,0.400106236,12.87,-2.48,13.10676543,13.436,-3.493,13.88262025,0.206,-0.343,0.400106236,13.23,-3.15,13.59983088
27/12/2020 23:30,12.5605,-2.9065,12.89239708,0.2605,-0.3165,0.409917675,12.3,-2.59,12.56972951,12.8905,-3.5265,13.36417571,0.2605,-0.3165,0.409917675,12.63,-3.21,13.03153867
28/12/2020 00:00,12.0705,-2.972,12.43099973,0.2605,-0.282,0.383906564,11.81,-2.69,12.11248117,12.3405,-3.612,12.85824577,0.2605,-0.282,0.383906564,12.08,-3.33,12.53057461
28/12/2020 00:30,12.0705,-3.1435,12.47311358,0.2605,-0.2735,0.377706897,11.81,-2.87,12.15372371,12.2905,-3.5435,12.79112124,0.2605,-0.2735,0.377706897,12.03,-3.27,12.46650713
28/12/2020 01:00,12.4105,-3.1385,12.80119887,0.2605,-0.2685,0.374102259,12.15,-2.87,12.48436622,12.6605,-3.5385,13.14569293,0.2605,-0.2685,0.374102259,12.4,-3.27,12.82391906
28/12/2020 01:30,12.1905,-3.1465,12.59002591,0.2605,-0.2765,0.379884851,11.93,-2.87,12.27036267,12.4205,-3.5465,12.91690685,0.2605,-0.2765,0.379884851,12.16,-3.27,12.59200143
28/12/2020 02:00,11.9205,-3.077,12.31122452,0.2605,-0.287,0.387594182,11.66,-2.79,11.98914926,12.1205,-3.487,12.61212469,0.2605,-0.287,0.387594182,11.86,-3.2,12.28411983
28/12/2020 02:30,12.0305,-2.726,12.33547754,0.2605,-0.306,0.40186596,11.77,-2.42,12.01620988,12.2005,-3.116,12.59212676,0.2605,-0.306,0.40186596,11.94,-2.81,12.26620153
28/12/2020 03:00,11.51,-3.0465,11.90635386,0.26,-0.3365,0.425243754,11.25,-2.71,11.57180193,11.64,-3.2765,12.09235512,0.26,-0.3365,0.425243754,11.38,-2.94,11.75363773
28/12/2020 03:30,10.8905,-5.853,12.36368065,0.2605,-0.323,0.414956925,10.63,-5.53,11.98239542,11.4605,0.347,11.46575201,0.2605,-0.323,0.414956925,11.2,0.67,11.22002228
28/12/2020 04:00,10.8905,-5.883,12.37791094,0.2605,-0.293,0.392057713,10.63,-5.59,12.01020399,11.5205,0.377,11.52666688,0.2605,-0.293,0.392057713,11.26,0.67,11.27991578
28/12/2020 04:30,10.6605,-5.9155,12.19177594,0.2605,-0.2755,0.379157619,10.4,-5.64,11.83087486,11.3605,-0.2555,11.36337276,0.2605,-0.2755,0.379157619,11.1,0.02,11.10001802
28/12/2020 05:00,10.5005,-5.9235,12.05605045,0.2605,-0.2835,0.38500974,10.24,-5.64,11.69047476,11.1905,-0.9535,11.23104859,0.2605,-0.2835,0.38500974,10.93,-0.67,10.95051597
28/12/2020 05:30,10.5005,-6.0265,12.10698982,0.2605,-0.2665,0.372669425,10.24,-5.76,11.74883824,11.1905,-0.9365,11.22961809,0.2605,-0.2665,0.372669425,10.93,-0.67,10.95051597
28/12/2020 06:00,10.741,-5.9085,12.25885204,0.261,-0.2685,0.374450598,10.48,-5.64,11.90126044,11.391,-0.9385,11.42959594,0.261,-0.2685,0.374450598,11.13,-0.67,11.15014798
28/12/2020 06:30,11.201,-5.846,12.63479786,0.271,-0.326,0.423930419,10.93,-5.52,12.24480706,11.861,-0.996,11.90274494,0.271,-0.326,0.423930419,11.59,-0.67,11.60934968
28/12/2020 07:00,11.5005,-5.7875,12.8746517,0.2605,-0.3275,0.418469234,11.24,-5.46,12.49596735,12.2505,-0.3275,12.25487685,0.2605,-0.3275,0.418469234,11.99,0,11.99
28/12/2020 07:30,12.0405,-2.9475,12.39602341,0.2605,-0.3275,0.418469234,11.78,-2.62,12.06784156,12.4505,-3.2675,12.87212129,0.2605,-0.3275,0.418469234,12.19,-2.94,12.53952551
28/12/2020 08:00,12.4015,-2.662,12.68398385,0.2615,-0.302,0.399482478,12.14,-2.36,12.36726324,12.8215,-3.242,13.22503029,0.2615,-0.302,0.399482478,12.56,-2.94,12.89950387
28/12/2020 08:30,13.0515,-2.382,13.2670862,0.2615,-0.302,0.399482478,12.79,-2.08,12.9580284,13.4415,-3.162,13.80840926,0.2615,-0.302,0.399482478,13.18,-2.86,13.48673422
28/12/2020 09:00,13.5805,-2.4515,13.79999393,0.3005,-0.3715,0.477820573,13.28,-2.08,13.44190463,13.4005,-3.1215,13.75925734,0.3005,-0.3715,0.477820573,13.1,-2.75,13.38553324
28/12/2020 09:30,14.235,-2.5655,14.46433598,0.375,-0.3955,0.545018578,13.86,-2.17,14.02884528,14.105,-2.6755,14.35650811,0.375,-0.3955,0.545018578,13.73,-2.28,13.91802069
28/12/2020 10:00,14.682,-4.508,15.35848912,0.452,-0.438,0.629402892,14.23,-4.07,14.80060134,14.872,-0.308,14.87518901,0.452,-0.438,0.629402892,14.42,0.13,14.42058598
28/12/2020 10:30,15.4445,-2.0275,15.57701308,0.3845,-0.4175,0.56757951,15.06,-1.61,15.1458146,15.3345,-2.5375,15.54303048,0.3845,-0.4175,0.56757951,14.95,-2.12,15.09956622
28/12/2020 11:00,15.7985,-1.917,15.91438001,0.3785,-0.397,0.54851732,15.42,-1.52,15.49473459,15.6785,-2.457,15.86985228,0.3785,-0.397,0.54851732,15.3,-2.06,15.43805687
28/12/2020 11:30,16.487,-1.865,16.59214856,0.287,-0.345,0.448769429,16.2,-1.52,16.27115239,16.267,-2.405,16.44382297,0.287,-0.345,0.448769429,15.98,-2.06,16.11223138
28/12/2020 12:00,16.927,-1.8555,17.02839421,0.297,-0.3355,0.448072818,16.63,-1.52,16.69932035,16.687,-2.3955,16.858066,0.297,-0.3355,0.448072818,16.39,-2.06,16.51894972
28/12/2020 12:30,16.835,-1.9335,16.94566751,0.425,-0.4135,0.592964797,16.41,-1.52,16.48024575,16.555,-2.4235,16.73144875,0.425,-0.4135,0.592964797,16.13,-2.01,16.25475315
28/12/2020 13:00,16.8145,-1.847,16.9156383,0.4045,-0.407,0.573819876,16.41,-1.44,16.47305983,16.7745,-2.417,16.94773552,0.4045,-0.407,0.573819876,16.37,-2.01,16.49293788
28/12/2020 13:30,16.9225,-1.87,17.02550752,0.2825,-0.33,0.434403326,16.64,-1.54,16.71111008,16.7925,-2.34,16.95475321,0.2825,-0.33,0.434403326,16.51,-2.01,16.63190308
28/12/2020 14:00,16.9955,-1.829,17.09363218,0.2655,-0.399,0.47926115,16.73,-1.43,16.79100354,17.0755,-2.409,17.24459281,0.2655,-0.399,0.47926115,16.81,-2.01,16.92974306
28/12/2020 14:30,16.5885,-1.9025,16.69724045,0.3785,-0.4725,0.605407714,16.21,-1.43,16.27295302,16.7485,-2.4825,16.93148128,0.3785,-0.4725,0.605407714,16.37,-2.01,16.49293788
28/12/2020 15:00,16.8655,-1.95,16.97785588,0.2855,-0.37,0.467343824,16.58,-1.58,16.65511333,16.8655,-2.52,17.05272677,0.2855,-0.37,0.467343824,16.58,-2.15,16.71881874
28/12/2020 15:30,16.8275,-1.987,16.9444069,0.2475,-0.337,0.418121095,16.58,-1.65,16.66189965,17.4475,-2.557,17.6338738,0.2475,-0.337,0.418121095,17.2,-2.22,17.34267569
28/12/2020 16:00,17.161,-1.9265,17.26879623,0.241,-0.3265,0.405811841,16.92,-1.6,16.99548175,17.911,-2.4965,18.08414867,0.241,-0.3265,0.405811841,17.67,-2.17,17.80274698
28/12/2020 16:30,18.122,-1.8935,18.22065384,1.922,-0.3835,1.959886795,16.2,-1.51,16.27022126,18.322,-2.4435,18.48421965,1.922,-0.3835,1.959886795,16.4,-2.06,16.52887171
28/12/2020 17:00,19.3525,-1.5685,19.4159586,10.2325,-0.8785,10.27014209,9.12,-0.69,9.146064728,19.7025,-1.9585,19.79960173,10.2325,-0.8785,10.27014209,9.47,-1.08,9.531384999
28/12/2020 17:30,19.965,-1.4595,20.01827578,17.135,-1.8295,17.23239087,2.83,0.37,2.854084792,19.785,-2.7695,19.97789667,17.135,-1.8295,17.23239087,2.65,-0.94,2.811778796
28/12/2020 18:00,19.8505,-1.289,19.89230684,18.0905,-1.959,18.19625981,1.76,0.67,1.883215336,19.6105,-1.959,19.70810471,18.0905,-1.959,18.19625981,1.52,0,1.52
28/12/2020 18:30,19.274,-2.113,19.38947769,12.884,-1.243,12.94382111,6.39,-0.87,6.448953403,19.394,-2.633,19.57191674,12.884,-1.243,12.94382111,6.51,-1.39,6.656740944
28/12/2020 19:00,18.6,-1.9825,18.70535502,0.24,-0.2725,0.363120159,18.36,-1.71,18.4394604,18.79,-2.5425,18.9612343,0.24,-0.2725,0.363120159,18.55,-2.27,18.68837607
28/12/2020 19:30,17.7195,-2.081,17.84127914,0.2395,-0.281,0.369217077,17.48,-1.8,17.57243296,18.5695,-2.681,18.76203857,0.2395,-0.281,0.369217077,18.33,-2.4,18.4864518
28/12/2020 20:00,17.32,-2.1145,17.44859623,0.24,-0.3145,0.395613764,17.08,-1.8,17.17458588,17.66,-2.7145,17.86740357,0.24,-0.3145,0.395613764,17.42,-2.4,17.58455004
28/12/2020 20:30,16.378,-2.3165,16.54101134,0.248,-0.3165,0.402089853,16.13,-2,16.25351962,17.158,-2.9265,17.40578542,0.248,-0.3165,0.402089853,16.91,-2.61,17.1102367
28/12/2020 21:00,15.9205,-2.3185,16.08843568,0.2505,-0.3185,0.405206737,15.67,-2,15.79711683,16.6205,-3.0085,16.89059183,0.2505,-0.3185,0.405206737,16.37,-2.69,16.5895449
28/12/2020 21:30,15.4765,-2.5285,15.68168883,0.2365,-0.3185,0.39670455,15.24,-2.21,15.39940583,16.1365,-3.1685,16.44463513,0.2365,-0.3185,0.39670455,15.9,-2.85,16.15340521
28/12/2020 22:00,14.986,-2.5985,15.20961532,0.236,-0.2985,0.380523652,14.75,-2.3,14.92824504,15.636,-3.2485,15.96988567,0.236,-0.2985,0.380523652,15.4,-2.95,15.68000319
28/12/2020 22:30,14.086,-3.32,14.47196587,0.236,-0.31,0.389610061,13.85,-3.01,14.1733059,14.796,-3.12,15.12137613,0.236,-0.31,0.389610061,14.56,-2.81,14.8286783
28/12/2020 23:00,13.306,-2.813,13.60009577,0.236,-0.313,0.392001276,13.07,-2.5,13.30694931,13.856,-3.433,14.27495096,0.236,-0.313,0.392001276,13.62,-3.12,13.97278784
28/12/2020 23:30,12.5885,-2.92,12.92272155,0.2385,-0.33,0.407163665,12.35,-2.59,12.61866078,13.1785,-3.45,13.62260483,0.2385,-0.33,0.407163665,12.94,-3.12,13.31082266
29/12/2020 00:00,12.0485,-2.9205,12.39740588,0.2385,-0.3305,0.407569013,11.81,-2.59,12.09066582,12.6085,-3.5105,13.0880817,0.2385,-0.3305,0.407569013,12.37,-3.18,12.77220811
29/12/2020 00:30,11.966,-2.9805,12.3316072,0.236,-0.3005,0.382094556,11.73,-2.68,12.0322608,12.496,-3.5505,12.99061454,0.236,-0.3005,0.382094556,12.26,-3.25,12.68345773
29/12/2020 01:00,12.2105,-2.9995,12.57351623,0.2405,-0.3195,0.399900613,11.97,-2.68,12.26634827,12.7505,-3.5695,13.24071677,0.2405,-0.3195,0.399900613,12.51,-3.25,12.92526982
29/12/2020 01:30,12.006,-2.982,12.37078656,0.236,-0.302,0.383275358,11.77,-2.68,12.07125925,12.526,-3.552,13.01988402,0.236,-0.302,0.383275358,12.29,-3.25,12.71245846
29/12/2020 02:00,11.6175,-3.009,12.00084944,0.2475,-0.329,0.411700437,11.37,-2.68,11.68157952,12.1275,-3.579,12.64458371,0.2475,-0.329,0.411700437,11.88,-3.25,12.31652954
29/12/2020 02:30,11.31,-3.022,11.70677513,0.25,-0.342,0.423631916,11.06,-2.68,11.3800703,11.8,-3.592,12.33460433,0.25,-0.342,0.423631916,11.55,-3.25,11.99854158
29/12/2020 03:00,11.165,-3.018,11.56570573,0.245,-0.338,0.417455387,10.92,-2.68,11.24405621,11.625,-3.588,12.16611561,0.245,-0.338,0.417455387,11.38,-3.25,11.83498627
29/12/2020 03:30,10.949,-3.0325,11.36119084,0.259,-0.3525,0.437421136,10.69,-2.68,11.0208212,11.389,-3.6025,11.94518008,0.259,-0.3525,0.437421136,11.13,-3.25,11.59480056
29/12/2020 04:00,10.7565,-3.015,11.17105712,0.2465,-0.335,0.41591736,10.51,-2.68,10.84631274,11.2065,-3.585,11.76596223,0.2465,-0.335,0.41591736,10.96,-3.25,11.43171466
29/12/2020 04:30,10.6545,-3.207,11.1266895,0.2445,-0.337,0.416352315,10.41,-2.87,10.79837951,11.0745,-3.527,11.62257627,0.2445,-0.337,0.416352315,10.83,-3.19,11.29003986
29/12/2020 05:00,10.4955,-3.2165,10.97731263,0.2555,-0.3465,0.430514227,10.24,-2.87,10.63458979,10.9055,-3.5365,11.46458732,0.2555,-0.3465,0.430514227,10.65,-3.19,11.11749072
29/12/2020 05:30,10.772,-3.157,11.22508944,0.292,-0.357,0.461208196,10.48,-2.8,10.84759881,11.152,-3.477,11.68146536,0.292,-0.357,0.461208196,10.86,-3.12,11.29929201
29/12/2020 06:00,11.1765,-3.075,11.59179784,0.3365,-0.405,0.526552229,10.84,-2.67,11.16398226,11.5965,-3.385,12.08044028,0.3365,-0.405,0.526552229,11.26,-2.98,11.64766071
29/12/2020 06:30,11.71,-2.965,12.07954159,0.39,-0.445,0.591713613,11.32,-2.52,11.59710309,12.15,-3.285,12.58625143,0.39,-0.445,0.591713613,11.76,-2.84,12.09806596
29/12/2020 07:00,12.234,-2.793,12.54876906,0.374,-0.473,0.602996683,11.86,-2.32,12.08478382,12.674,-3.123,13.05309944,0.374,-0.473,0.602996683,12.3,-2.65,12.58222953
29/12/2020 07:30,12.798,-2.5595,13.05143074,0.248,-0.3795,0.453347825,12.55,-2.18,12.73793154,13.318,-2.9095,13.63210601,0.248,-0.3795,0.453347825,13.07,-2.53,13.31261807
29/12/2020 08:00,13.2505,-2.474,13.47948168,0.2605,-0.384,0.464021821,12.99,-2.09,13.15705894,13.7705,-2.914,14.07544196,0.2605,-0.384,0.464021821,13.51,-2.53,13.74485358
29/12/2020 08:30,14.068,-2.264,14.24901119,0.268,-0.384,0.468273424,13.8,-1.88,13.92746926,14.618,-2.724,14.86963685,0.268,-0.384,0.468273424,14.35,-2.34,14.53953576
29/12/2020 09:00,14.6495,-2.122,14.80238948,0.2395,-0.362,0.434055584,14.41,-1.76,14.51708304,15.1895,-2.702,15.42795237,0.2395,-0.362,0.434055584,14.95,-2.34,15.13202234
