Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/12/2020 09:30,15.4,-1.962,15.52447886,0.24,-0.352,0.426032863,15.16,-1.61,15.24525172,15.94,-2.582,16.14776529,0.24,-0.352,0.426032863,15.7,-2.23,15.85758178
29/12/2020 10:00,16.099,-3.139,16.40216821,0.239,-0.329,0.406647267,15.86,-2.81,16.10700779,16.919,-0.959,16.94615715,0.239,-0.329,0.406647267,16.68,-0.63,16.69189324
29/12/2020 10:30,16.584,-1.6035,16.66134053,0.244,-0.3435,0.421341014,16.34,-1.26,16.38850817,17.104,-2.4435,17.27765922,0.244,-0.3435,0.421341014,16.86,-2.1,16.99027957
29/12/2020 11:00,17.014,-1.4965,17.07968701,0.244,-0.3065,0.391763002,16.77,-1.19,16.81216821,17.184,-2.2965,17.33677502,0.244,-0.3065,0.391763002,16.94,-1.99,17.05648557
29/12/2020 11:30,17.188,-1.5255,17.25556415,0.258,-0.3355,0.423230729,16.93,-1.19,16.97177068,17.288,-2.2555,17.43451245,0.258,-0.3355,0.423230729,17.03,-1.92,17.13789077
29/12/2020 12:00,17.248,-1.546,17.31714815,0.268,-0.356,0.445600718,16.98,-1.19,17.02164798,17.808,-2.166,17.93924246,0.268,-0.356,0.445600718,17.54,-1.81,17.63314209
29/12/2020 12:30,17.538,-1.545,17.60592142,0.278,-0.355,0.450897993,17.26,-1.19,17.30097396,18.208,-2.105,18.3292741,0.278,-0.355,0.450897993,17.93,-1.75,18.01519914
29/12/2020 13:00,17.626,-1.4625,17.68657068,0.296,-0.3525,0.460295829,17.33,-1.11,17.3655118,18.326,-2.1025,18.44621322,0.296,-0.3525,0.460295829,18.03,-1.75,18.11472881
29/12/2020 13:30,17.4995,-1.59,17.57158502,0.3195,-0.38,0.496467773,17.18,-1.21,17.22255788,18.1395,-2.19,18.27122219,0.3195,-0.38,0.496467773,17.82,-1.81,17.91168613
29/12/2020 14:00,17.4065,-1.6305,17.48269923,0.3765,-0.4205,0.564422271,17.03,-1.21,17.07293179,17.9865,-2.2305,18.12427412,0.3765,-0.4205,0.564422271,17.61,-1.81,17.70277379
29/12/2020 14:30,17.5695,-1.6195,17.64398227,0.3295,-0.4095,0.52560489,17.24,-1.21,17.28241013,17.6995,-2.2195,17.83811875,0.3295,-0.4095,0.52560489,17.37,-1.81,17.46404879
29/12/2020 15:00,17.2325,-1.7235,17.31847304,0.3225,-0.3935,0.50877156,16.91,-1.33,16.96222273,17.7725,-2.3235,17.92373869,0.3225,-0.3935,0.50877156,17.45,-1.93,17.55640624
29/12/2020 15:30,17.3365,-1.694,17.41906623,0.2965,-0.364,0.46947657,17.04,-1.33,17.09182553,17.9665,-2.354,18.12005624,0.2965,-0.364,0.46947657,17.67,-1.99,17.78170408
29/12/2020 16:00,17.6635,-1.767,17.75166249,0.3835,-0.437,0.581413149,17.28,-1.33,17.33110787,18.1235,-2.427,18.28528319,0.3835,-0.437,0.581413149,17.74,-1.99,17.85126606
29/12/2020 16:30,18.1285,-1.9805,18.23636182,0.2985,-0.3905,0.4915206,17.83,-1.59,17.90075417,18.9585,-2.0305,19.06692562,0.2985,-0.3905,0.4915206,18.66,-1.64,18.73192996
29/12/2020 17:00,19.58,-1.95,19.67686205,0.27,-0.36,0.45,19.31,-1.59,19.37535032,19.97,-1.69,20.04138219,0.27,-0.36,0.45,19.7,-1.33,19.7448449
29/12/2020 17:30,20.0405,-1.359,20.08652586,0.9705,-0.389,1.045557865,19.07,-0.97,19.0946537,20.3205,-2.139,20.43276881,0.9705,-0.389,1.045557865,19.35,-1.75,19.42897321
29/12/2020 18:00,19.982,-2.5685,20.14640207,7.602,-0.7185,7.635878879,12.38,-1.85,12.5174638,20.442,-1.5685,20.50208663,7.602,-0.7185,7.635878879,12.84,-0.85,12.86810398
29/12/2020 18:30,19.2825,-1.5875,19.34773792,0.2625,-0.2775,0.381984947,19.02,-1.31,19.06505966,19.5225,-2.3975,19.669164,0.2625,-0.2775,0.381984947,19.26,-2.12,19.37632576
29/12/2020 19:00,18.9305,-1.7395,19.01025225,0.2605,-0.2695,0.374820624,18.67,-1.47,18.7277815,19.1205,-2.3895,19.26923015,0.2605,-0.2695,0.374820624,18.86,-2.12,18.97877762
29/12/2020 19:30,18.6325,-1.753,18.714782,0.2625,-0.283,0.385999028,18.37,-1.47,18.42872215,18.7725,-2.403,18.92567476,0.2625,-0.283,0.385999028,18.51,-2.12,18.6310091
29/12/2020 20:00,17.993,-2.0895,18.11391894,0.263,-0.2795,0.383782816,17.73,-1.81,17.82214914,18.093,-2.6095,18.28021169,0.263,-0.2795,0.383782816,17.83,-2.33,17.98159615
29/12/2020 20:30,17.353,-2.1665,17.48771944,0.263,-0.2965,0.39633477,17.09,-1.87,17.19200396,17.423,-2.5765,17.61247516,0.263,-0.2965,0.39633477,17.16,-2.28,17.31080587
29/12/2020 21:00,16.576,-2.2915,16.73364121,0.266,-0.2915,0.394624188,16.31,-2,16.43216663,16.576,-2.7915,16.80940952,0.266,-0.2915,0.394624188,16.31,-2.5,16.50048787
29/12/2020 21:30,15.889,-4.407,16.4888438,0.259,-0.337,0.425029411,15.63,-4.07,16.15121667,16.179,-0.847,16.20115582,0.259,-0.337,0.425029411,15.92,-0.51,15.92816688
29/12/2020 22:00,15.379,-3.234,15.71535545,0.259,-0.304,0.399370755,15.12,-2.93,15.40127592,15.389,-2.234,15.55030794,0.259,-0.304,0.399370755,15.13,-1.93,15.25259978
29/12/2020 22:30,14.429,-2.6845,14.67659979,0.259,-0.2945,0.392187774,14.17,-2.39,14.37014266,14.909,-3.1445,15.23699975,0.259,-0.2945,0.392187774,14.65,-2.85,14.92464405
29/12/2020 23:00,13.659,-2.788,13.94063216,0.259,-0.318,0.410128029,13.4,-2.47,13.62574402,14.119,-3.218,14.48108024,0.259,-0.318,0.410128029,13.86,-2.9,14.16014124
29/12/2020 23:30,12.9105,-3.6685,13.42158346,0.2605,-0.3585,0.443150652,12.65,-3.31,13.07587856,13.4405,-2.7985,13.7287524,0.2605,-0.3585,0.443150652,13.18,-2.44,13.40395464
30/12/2020 00:00,12.1005,-5.849,13.439974,0.2605,-0.319,0.411851005,11.84,-5.53,13.06776569,12.9105,-0.949,12.94533164,0.2605,-0.319,0.411851005,12.65,-0.63,12.66567803
30/12/2020 00:30,12.099,-5.912,13.46616297,0.259,-0.282,0.382890324,11.84,-5.63,13.11039664,12.819,-0.912,12.8514009,0.259,-0.282,0.382890324,12.56,-0.63,12.57579023
30/12/2020 01:00,12.499,-5.889,13.81684921,0.259,-0.259,0.366281313,12.24,-5.63,13.47273172,13.169,-0.889,13.19897276,0.259,-0.259,0.366281313,12.91,-0.63,12.92536266
30/12/2020 01:30,12.269,-5.93,13.62693146,0.259,-0.3,0.396334455,12.01,-5.63,13.26412455,12.969,-0.93,13.00230214,0.259,-0.3,0.396334455,12.71,-0.63,12.72560411
30/12/2020 02:00,11.909,-5.931,13.30417386,0.259,-0.301,0.397091929,11.65,-5.63,12.93906488,12.609,-0.931,12.64332401,0.259,-0.301,0.397091929,12.35,-0.63,12.36605839
30/12/2020 02:30,11.619,-5.9275,13.04363512,0.259,-0.2975,0.394445497,11.36,-5.63,12.67858431,12.289,-0.9275,12.32395137,0.259,-0.2975,0.394445497,12.03,-0.63,12.04648496
30/12/2020 03:00,11.429,-5.932,12.87674901,0.259,-0.302,0.397850474,11.17,-5.63,12.50862902,12.119,-0.932,12.15478445,0.259,-0.302,0.397850474,11.86,-0.63,11.87672093
30/12/2020 03:30,11.179,-5.9205,12.64999452,0.259,-0.2905,0.389193075,10.92,-5.63,12.28589842,11.869,-0.9205,11.90464116,0.259,-0.2905,0.389193075,11.61,-0.63,11.62708046
30/12/2020 04:00,10.9105,-5.9505,12.42768927,0.2605,-0.3205,0.413013922,10.65,-5.63,12.04655137,11.6005,-0.9505,11.639375,0.2605,-0.3205,0.413013922,11.34,-0.63,11.35748652
30/12/2020 04:30,10.7615,-5.9745,12.30871774,0.2615,-0.3445,0.432507225,10.5,-5.63,11.91414705,11.5315,0.0955,11.53189544,0.2615,-0.3445,0.432507225,11.27,0.44,11.2785859
30/12/2020 05:00,10.6225,-5.9745,12.18737693,0.2625,-0.3445,0.433112572,10.36,-5.63,11.79094992,11.3125,0.3255,11.31718192,0.2625,-0.3445,0.433112572,11.05,0.67,11.07029358
30/12/2020 05:30,10.689,-5.96,12.23831365,0.259,-0.33,0.419500894,10.43,-5.63,11.85250185,11.309,-1.01,11.35401167,0.259,-0.33,0.419500894,11.05,-0.68,11.07090331
30/12/2020 06:00,11.019,-5.819,12.46110437,0.259,-0.329,0.4187147,10.76,-5.49,12.0796399,11.689,-0.329,11.69362912,0.259,-0.329,0.4187147,11.43,0,11.43
30/12/2020 06:30,11.659,-5.714,12.98391609,0.259,-0.344,0.430600743,11.4,-5.37,12.6014642,12.369,0.326,12.37329532,0.259,-0.344,0.430600743,12.11,0.67,12.12852011
30/12/2020 07:00,12.109,-5.639,13.35762711,0.259,-0.339,0.426616924,11.85,-5.3,12.98123646,12.859,-0.339,12.86346773,0.259,-0.339,0.426616924,12.6,0,12.6
30/12/2020 07:30,12.669,-5.5385,13.82673292,0.259,-0.3385,0.42621972,12.41,-5.2,13.45541155,13.479,0.3315,13.48307581,0.259,-0.3385,0.42621972,13.22,0.67,13.23696718
30/12/2020 08:00,13.1305,-5.3935,14.19506508,0.2605,-0.3335,0.423181403,12.87,-5.06,13.82897321,14.0105,0.3365,14.0145404,0.2605,-0.3335,0.423181403,13.75,0.67,13.76631396
30/12/2020 08:30,14.31,-3.583,14.75174529,0.26,-0.303,0.399260567,14.05,-3.28,14.42778223,14.7,-1.723,14.80063272,0.26,-0.303,0.399260567,14.44,-1.42,14.50965196
30/12/2020 09:00,14.881,-2.088,15.02677294,0.261,-0.278,0.381320076,14.62,-1.81,14.73161566,15.261,-2.768,15.509995,0.261,-0.278,0.381320076,15,-2.49,15.20526554
30/12/2020 09:30,15.6415,-1.9475,15.7622739,0.2615,-0.2775,0.38129844,15.38,-1.67,15.47040077,16.1115,-2.5775,16.31637026,0.2615,-0.2775,0.38129844,15.85,-2.3,16.01600762
30/12/2020 10:00,16.2405,-1.853,16.34586949,0.2605,-0.273,0.377345001,15.98,-1.58,16.05792016,16.7205,-2.493,16.90532961,0.2605,-0.273,0.377345001,16.46,-2.22,16.60903369
30/12/2020 10:30,16.8515,-4.7385,17.50504026,0.2615,-0.2885,0.389377067,16.59,-4.45,17.17645481,17.6915,0.8215,17.71056279,0.2615,-0.2885,0.389377067,17.43,1.11,17.46530847
30/12/2020 11:00,17.065,-4.7945,17.72572862,0.265,-0.2645,0.374413208,16.8,-4.53,17.40002586,18.185,0.8455,18.20464488,0.265,-0.2645,0.374413208,17.92,1.11,17.95434488
30/12/2020 11:30,17.3335,-4.8055,17.98730254,0.2635,-0.2755,0.381224999,17.07,-4.53,17.66085502,18.2835,0.9445,18.30787952,0.2635,-0.2755,0.381224999,18.02,1.22,18.06125134
30/12/2020 12:00,17.5365,-4.6985,18.15501954,0.2665,-0.2785,0.3854666,17.27,-4.42,17.82664579,18.7265,1.0215,18.75433988,0.2665,-0.2785,0.3854666,18.46,1.3,18.50571804
30/12/2020 12:30,18.215,-1.7365,18.2975861,0.275,-0.2665,0.382945492,17.94,-1.47,18.000125,18.735,-1.9765,18.83896964,0.275,-0.2665,0.382945492,18.46,-1.71,18.5390318
30/12/2020 13:00,18.3695,-1.345,18.41867409,0.2995,-0.275,0.406602078,18.07,-1.07,18.10165186,18.9795,-2.185,19.10485921,0.2995,-0.275,0.406602078,18.68,-1.91,18.77739332
30/12/2020 13:30,18.3695,-1.449,18.42656048,0.2995,-0.269,0.402568317,18.07,-1.18,18.10848696,19.0295,-2.299,19.16787081,0.2995,-0.269,0.402568317,18.73,-2.03,18.83968683
30/12/2020 14:00,18.367,-1.6155,18.43791011,0.297,-0.2855,0.411969962,18.07,-1.33,18.11887966,19.027,-2.4555,19.18479109,0.297,-0.2855,0.411969962,18.73,-2.17,18.85528573
30/12/2020 14:30,18.1985,-1.6145,18.26997571,0.2985,-0.2845,0.412362098,17.9,-1.33,17.94934261,18.8285,-2.4545,18.98781142,0.2985,-0.2845,0.412362098,18.53,-2.17,18.65662885
30/12/2020 15:00,18.195,-1.608,18.26591605,0.295,-0.278,0.405350466,17.9,-1.33,17.94934261,18.825,-2.448,18.98350149,0.295,-0.278,0.405350466,18.53,-2.17,18.65662885
30/12/2020 15:30,18.735,-1.618,18.80473741,0.295,-0.288,0.412272968,18.44,-1.33,18.48790145,18.985,-2.458,19.14345813,0.295,-0.288,0.412272968,18.69,-2.17,18.81555208
30/12/2020 16:00,18.8455,-1.6025,18.91351042,0.2955,-0.2725,0.401965795,18.55,-1.33,18.59761813,19.1555,-2.4425,19.3105926,0.2955,-0.2725,0.401965795,18.86,-2.17,18.98442783
30/12/2020 16:30,18.917,-1.678,18.99127623,0.287,-0.268,0.392674165,18.63,-1.41,18.6832813,19.697,-2.328,19.83409673,0.287,-0.268,0.392674165,19.41,-2.06,19.51900868
30/12/2020 17:00,20.03,-1.6505,20.09788671,0.32,-0.2405,0.4003002,19.71,-1.41,19.76036943,20.18,-2.3005,20.31070408,0.32,-0.2405,0.4003002,19.86,-2.06,19.96655203
30/12/2020 17:30,20.0705,-1.704,20.14270553,0.4405,-0.224,0.494182406,19.63,-1.48,19.68571309,20.2505,-2.284,20.3788961,0.4405,-0.224,0.494182406,19.81,-2.06,19.91681953
30/12/2020 18:00,20.097,-1.8225,20.17946767,0.407,-0.2225,0.463848305,19.69,-1.6,19.75490066,20.217,-2.4025,20.35925085,0.407,-0.2225,0.463848305,19.81,-2.18,19.92958856
30/12/2020 18:30,19.9845,-1.779,20.06352614,0.2945,-0.249,0.385656907,19.69,-1.53,19.74935442,20.0145,-2.429,20.16135539,0.2945,-0.249,0.385656907,19.72,-2.18,19.84013105
30/12/2020 19:00,19.527,-1.8815,19.61743539,0.287,-0.2515,0.381603525,19.24,-1.63,19.30892281,19.617,-2.4815,19.77332879,0.287,-0.2515,0.381603525,19.33,-2.23,19.45820649
30/12/2020 19:30,19.018,-2.0195,19.12492364,0.288,-0.2795,0.401328108,18.73,-1.74,18.81064858,19.128,-2.6195,19.30653165,0.288,-0.2795,0.401328108,18.84,-2.34,18.98476231
30/12/2020 20:00,18.3175,-2.177,18.44641253,0.2875,-0.317,0.427954729,18.03,-1.86,18.12568619,18.3775,-2.817,18.59214875,0.2875,-0.317,0.427954729,18.09,-2.5,18.26193035
30/12/2020 20:30,17.5375,-2.497,17.7143703,0.2875,-0.317,0.427954729,17.25,-2.18,17.38720507,17.6075,-2.737,17.81895691,0.2875,-0.317,0.427954729,17.32,-2.42,17.48824748
30/12/2020 21:00,16.921,-2.5705,17.11513106,0.291,-0.3105,0.425548176,16.63,-2.26,16.78286328,16.991,-3.0105,17.2556423,0.291,-0.3105,0.425548176,16.7,-2.7,16.9168555
30/12/2020 21:30,16.0545,-2.6875,16.27788765,0.2845,-0.2775,0.397424836,15.77,-2.41,15.95308748,16.7145,-3.0775,16.99545576,0.2845,-0.2775,0.397424836,16.43,-2.8,16.66688033
30/12/2020 22:00,15.4745,-2.7985,15.72551279,0.2845,-0.3085,0.419657599,15.19,-2.49,15.39273205,16.0845,-3.2285,16.40531476,0.2845,-0.3085,0.419657599,15.8,-2.92,16.06755738
30/12/2020 22:30,14.9145,-2.8685,15.18784391,0.2845,-0.3285,0.434571628,14.63,-2.54,14.84885517,15.4745,-3.2985,15.82214437,0.2845,-0.3285,0.434571628,15.19,-2.97,15.47762902
30/12/2020 23:00,14.0045,-2.9555,14.31296617,0.2845,-0.3355,0.439886917,13.72,-2.62,13.96792039,14.5145,-3.3055,14.88613585,0.2845,-0.3355,0.439886917,14.23,-2.97,14.53663647
30/12/2020 23:30,13.017,-4.8865,13.90396243,0.287,-0.3165,0.427248464,12.73,-4.57,13.52545008,13.727,-2.3265,13.92275588,0.287,-0.3165,0.427248464,13.44,-2.01,13.58947019
31/12/2020 00:00,12.372,-6.0255,13.76128752,0.302,-0.3455,0.4588837,12.07,-5.68,13.3396889,13.182,-1.0055,13.22029327,0.302,-0.3455,0.4588837,12.88,-0.66,12.89689885
31/12/2020 00:30,12.2345,-6.0285,13.63912763,0.2845,-0.2785,0.398123724,11.95,-5.75,13.26141018,12.9945,-0.9385,13.0283465,0.2845,-0.2785,0.398123724,12.71,-0.66,12.72712458
31/12/2020 01:00,12.7945,-4.4405,13.54316324,0.2845,-0.2605,0.385746679,12.51,-4.18,13.18986353,13.2845,-2.3305,13.48737078,0.2845,-0.2605,0.385746679,13,-2.07,13.16377226
31/12/2020 01:30,12.7945,-2.985,13.13809177,0.2845,-0.285,0.402697467,12.51,-2.7,12.79805063,13.0045,-3.635,13.50297172,0.2845,-0.285,0.402697467,12.72,-3.35,13.15374091
31/12/2020 02:00,12.3745,-2.991,12.73084173,0.2845,-0.291,0.406965908,12.09,-2.7,12.38782063,12.5845,-3.641,13.10063057,0.2845,-0.291,0.406965908,12.3,-3.35,12.74803906
31/12/2020 02:30,11.9845,-3.044,12.36503847,0.2845,-0.274,0.394988924,11.7,-2.77,12.02343129,12.1845,-3.624,12.71201857,0.2845,-0.274,0.394988924,11.9,-3.35,12.36254424
31/12/2020 03:00,11.7945,-3.0395,12.17985183,0.2845,-0.2695,0.391880722,11.51,-2.77,11.83862323,11.9945,-3.6195,12.52871943,0.2845,-0.2695,0.391880722,11.71,-3.35,12.1797619
31/12/2020 03:30,11.5645,-3.0825,11.96826915,0.2845,-0.2525,0.380389932,11.28,-2.83,11.62958727,11.7545,-3.7025,12.32382962,0.2845,-0.2525,0.380389932,11.47,-3.45,11.9776208
31/12/2020 04:00,11.3845,-3.077,11.79299662,0.2845,-0.247,0.376761529,11.1,-2.83,11.45508184,11.5545,-3.697,12.13154068,0.2845,-0.247,0.376761529,11.27,-3.45,11.78623774
31/12/2020 04:30,11.2345,-3.0785,11.64865454,0.2845,-0.2485,0.377746608,10.95,-2.83,11.30979222,11.4245,-3.6985,12.00825143,0.2845,-0.2485,0.377746608,11.14,-3.45,11.66199383
31/12/2020 05:00,11.1545,-3.0805,11.5720504,0.2845,-0.2505,0.379065298,10.87,-2.83,11.23235505,11.3345,-3.6105,11.89565469,0.2845,-0.2505,0.379065298,11.05,-3.36,11.54954977
31/12/2020 05:30,11.3445,-3.0255,11.74101063,0.2845,-0.3055,0.417457183,11.06,-2.72,11.38955662,11.5545,-3.6055,12.10397044,0.2845,-0.3055,0.417457183,11.27,-3.3,11.74320655
31/12/2020 06:00,11.8245,-2.902,12.17540161,0.2845,-0.382,0.476302687,11.54,-2.52,11.81194311,12.0045,-3.532,12.51331468,0.2845,-0.382,0.476302687,11.72,-3.15,12.13593425
31/12/2020 06:30,12.4445,-2.8015,12.75593911,0.2845,-0.3415,0.444480033,12.16,-2.46,12.40633709,12.6345,-3.4215,13.08958565,0.2845,-0.3415,0.444480033,12.35,-3.08,12.72827168
31/12/2020 07:00,13.0145,-2.7,13.29162181,0.2845,-0.35,0.451043512,12.73,-2.35,12.94509173,13.2245,-3.29,13.62760068,0.2845,-0.35,0.451043512,12.94,-2.94,13.26978523
31/12/2020 07:30,13.4445,-2.686,13.71018513,0.2845,-0.336,0.440268384,13.16,-2.35,13.36817489,13.6845,-3.276,14.07116613,0.2845,-0.336,0.440268384,13.4,-2.94,13.71873172
31/12/2020 08:00,13.727,-2.6665,13.98358864,0.287,-0.3165,0.427248464,13.44,-2.35,13.6439034,14.037,-3.2565,14.40979394,0.287,-0.3165,0.427248464,13.75,-2.94,14.06080012
31/12/2020 08:30,14.5985,-2.397,14.79397889,0.2885,-0.307,0.421285236,14.31,-2.09,14.4618187,14.9485,-3.097,15.26594449,0.2885,-0.307,0.421285236,14.66,-2.79,14.92312635
31/12/2020 09:00,15.395,-3.327,15.75039536,0.285,-0.317,0.426279251,15.11,-3.01,15.40688807,15.855,-1.817,15.95877545,0.285,-0.317,0.426279251,15.57,-1.5,15.64208746
31/12/2020 09:30,16.157,-4.741,16.83822229,0.287,-0.311,0.423190265,15.87,-4.43,16.47670477,17.027,0.179,17.02794086,0.287,-0.311,0.423190265,16.74,0.49,16.74716991
31/12/2020 10:00,16.9605,-1.844,17.0604483,0.2905,-0.294,0.413311323,16.67,-1.55,16.74190551,17.4505,-2.514,17.63065927,0.2905,-0.294,0.413311323,17.16,-2.22,17.30300552
31/12/2020 10:30,17.4315,-1.665,17.51083714,0.2915,-0.285,0.407672969,17.14,-1.38,17.19546452,17.4515,-2.505,17.63036804,0.2915,-0.285,0.407672969,17.16,-2.22,17.30300552
31/12/2020 11:00,17.36,-1.687,17.44177654,0.3,-0.307,0.429242356,17.06,-1.38,17.11572377,17.69,-2.527,17.86957831,0.3,-0.307,0.429242356,17.39,-2.22,17.53112946
31/12/2020 11:30,17.5415,-1.669,17.62072028,0.3015,-0.289,0.417640096,17.24,-1.38,17.29514383,17.9115,-2.459,18.07950534,0.3015,-0.289,0.417640096,17.61,-2.17,17.74319588
31/12/2020 12:00,17.7505,-1.608,17.82318474,0.3005,-0.288,0.416226201,17.45,-1.32,17.49985429,18.1205,-2.458,18.28645084,0.3005,-0.288,0.416226201,17.82,-2.17,17.95163781
31/12/2020 12:30,18.1975,-1.467,18.25653569,0.2975,-0.277,0.40649139,17.9,-1.19,17.93951226,18.1975,-2.297,18.34189781,0.2975,-0.277,0.40649139,17.9,-2.02,18.01361707
31/12/2020 13:00,17.9385,-1.4795,17.99940839,0.3085,-0.2895,0.423063234,17.63,-1.19,17.67011602,18.3285,-2.3095,18.47343234,0.3085,-0.2895,0.423063234,18.02,-2.02,18.13286519
31/12/2020 13:30,18.1455,-1.48,18.20575651,0.3055,-0.29,0.421224703,17.84,-1.19,17.87964485,18.5455,-2.31,18.68881137,0.3055,-0.29,0.421224703,18.24,-2.02,18.3515122
31/12/2020 14:00,17.9065,-1.5955,17.97744038,0.3065,-0.2655,0.405502774,17.6,-1.33,17.6501813,18.2965,-2.4455,18.45920861,0.3065,-0.2655,0.405502774,17.99,-2.18,18.12160313
31/12/2020 14:30,17.765,-1.6535,17.84178487,0.305,-0.2635,0.403059859,17.46,-1.39,17.51524193,18.215,-2.5135,18.387602,0.305,-0.2635,0.403059859,17.91,-2.25,18.05077838
31/12/2020 15:00,17.7605,-1.6575,17.83767548,0.3005,-0.2675,0.402313932,17.46,-1.39,17.51524193,17.9705,-2.5175,18.14598238,0.3005,-0.2675,0.402313932,17.67,-2.25,17.81267526
31/12/2020 15:30,17.7055,-1.7965,17.79640813,0.2955,-0.2465,0.384814891,17.41,-1.55,17.47886152,17.9655,-2.6465,18.15938194,0.2955,-0.2465,0.384814891,17.67,-2.4,17.83224327
31/12/2020 16:00,17.911,-1.793,18.00052138,0.291,-0.243,0.379117396,17.62,-1.55,17.68804398,18.521,-2.643,18.70863143,0.291,-0.243,0.379117396,18.23,-2.4,18.38730268
31/12/2020 16:30,18.567,-1.794,18.65346952,0.287,-0.244,0.376702801,18.28,-1.55,18.3455962,19.237,-2.644,19.41785016,0.287,-0.244,0.376702801,18.95,-2.4,19.1013743
31/12/2020 17:00,19.808,-1.662,19.87760318,0.288,-0.222,0.363631682,19.52,-1.44,19.57304269,19.918,-2.282,20.04829788,0.288,-0.222,0.363631682,19.63,-2.06,19.7377937
31/12/2020 17:30,20.2595,-1.57,20.32024213,0.2895,-0.21,0.357645425,19.97,-1.36,20.01625589,20.3695,-2.2,20.48796062,0.2895,-0.21,0.357645425,20.08,-1.99,20.17836713
31/12/2020 18:00,20.4995,-1.4035,20.5474892,0.2895,-0.2135,0.35971169,20.21,-1.19,20.24500432,20.6695,-1.9735,20.76350001,0.2895,-0.2135,0.35971169,20.38,-1.76,20.45585491
31/12/2020 18:30,20.108,-1.552,20.16780524,0.288,-0.272,0.396141389,19.82,-1.28,19.86128898,20.248,-2.142,20.36098396,0.288,-0.272,0.396141389,19.96,-1.87,20.04740632
31/12/2020 19:00,19.4195,-1.715,19.49508157,0.2895,-0.295,0.413322211,19.13,-1.42,19.18263016,19.5595,-2.315,19.69602156,0.2895,-0.295,0.413322211,19.27,-2.02,19.37558515
31/12/2020 19:30,18.5385,-1.8395,18.62953951,0.2985,-0.2895,0.415827488,18.24,-1.55,18.30573954,19.3285,-2.4795,19.48688873,0.2985,-0.2895,0.415827488,19.03,-2.19,19.1555997
31/12/2020 20:00,17.429,-2.2505,17.573696,0.299,-0.2805,0.409977134,17.13,-1.97,17.24290579,18.209,-2.9205,18.44171904,0.299,-0.2805,0.409977134,17.91,-2.64,18.10352728
31/12/2020 20:30,16.742,-2.316,16.90143248,0.292,-0.286,0.40872974,16.45,-2.03,16.57478205,17.442,-2.986,17.69574977,0.292,-0.286,0.40872974,17.15,-2.7,17.36123556
31/12/2020 21:00,16.1345,-3.2615,16.46084665,0.2845,-0.3315,0.436843794,15.85,-2.93,16.11854212,16.9545,-2.4815,17.13513678,0.2845,-0.3315,0.436843794,16.67,-2.15,16.80807544
31/12/2020 21:30,15.6445,-2.4395,15.83355742,0.2845,-0.3195,0.427808953,15.36,-2.12,15.50561189,16.2445,-3.3095,16.57819563,0.2845,-0.3195,0.427808953,15.96,-2.99,16.23766301
31/12/2020 22:00,15.2145,-2.624,15.4391187,0.2845,-0.324,0.431180067,14.93,-2.3,15.10612128,15.7645,-3.314,16.10906752,0.2845,-0.324,0.431180067,15.48,-2.99,15.76611874
31/12/2020 22:30,14.6045,-2.7255,14.85664062,0.2845,-0.3355,0.439886917,14.32,-2.39,14.51807494,15.1645,-3.3855,15.53781421,0.2845,-0.3355,0.439886917,14.88,-3.05,15.18936799
31/12/2020 23:00,14.1945,-2.7875,14.46561393,0.2845,-0.3275,0.433816205,13.91,-2.46,14.12585219,14.7245,-3.4475,15.12270335,0.2845,-0.3275,0.433816205,14.44,-3.12,14.77321901
31/12/2020 23:30,13.8145,-2.7785,14.09114873,0.2845,-0.3185,0.427062642,13.53,-2.46,13.75181806,14.2945,-3.4985,14.71639333,0.2845,-0.3185,0.427062642,14.01,-3.18,14.36636697
01/01/2021 00:00,13.4945,-2.895,13.80154177,0.2845,-0.325,0.431931997,13.21,-2.57,13.45767439,13.9445,-3.505,14.37825112,0.2845,-0.325,0.431931997,13.66,-3.18,14.02526292
01/01/2021 00:30,13.6245,-2.9635,13.94307471,0.2845,-0.2835,0.401637274,13.34,-2.68,13.60654254,14.0245,-3.6335,14.4875437,0.2845,-0.2835,0.401637274,13.74,-3.35,14.14249271
01/01/2021 01:00,13.9045,-2.9865,14.22161392,0.2845,-0.3065,0.41818955,13.62,-2.68,13.8811671,14.2745,-3.6565,14.73537724,0.2845,-0.3065,0.41818955,13.99,-3.35,14.38549964
01/01/2021 01:30,13.5645,-3.01,13.8944507,0.2845,-0.33,0.43570661,13.28,-2.68,13.54772306,13.9545,-3.68,14.43157892,0.2845,-0.33,0.43570661,13.67,-3.35,14.07449466
01/01/2021 02:00,13.1945,-3.01,13.53347443,0.2845,-0.33,0.43570661,12.91,-2.68,13.18523796,13.5245,-3.68,14.01622275,0.2845,-0.33,0.43570661,13.24,-3.35,13.65723618
01/01/2021 02:30,12.7645,-3.008,13.11413452,0.2845,-0.328,0.434193793,12.48,-2.68,12.76451331,13.0545,-3.678,13.56273034,0.2845,-0.328,0.434193793,12.77,-3.35,13.20209832
01/01/2021 03:00,12.4645,-2.98,12.81577779,0.2845,-0.3,0.413449211,12.18,-2.68,12.47135919,12.7545,-3.65,13.2664905,0.2845,-0.3,0.413449211,12.47,-3.35,12.91214157
01/01/2021 03:30,12.1545,-3.139,12.55329404,0.2845,-0.299,0.412724182,11.87,-2.84,12.20501946,12.4445,-3.499,12.92704844,0.2845,-0.299,0.412724182,12.16,-3.2,12.57400493
01/01/2021 04:00,11.8645,-3.153,12.27630927,0.2845,-0.313,0.422976654,11.58,-2.84,11.92317072,12.1245,-3.613,12.6513742,0.2845,-0.313,0.422976654,11.84,-3.3,12.29128146
01/01/2021 04:30,11.6145,-3.071,12.01364438,0.2845,-0.321,0.428930356,11.33,-2.75,11.65896222,11.8845,-3.681,12.44150719,0.2845,-0.321,0.428930356,11.6,-3.36,12.07682077
01/01/2021 05:00,11.7745,-2.7905,12.10065042,0.2845,-0.3105,0.421130027,11.49,-2.48,11.75459485,12.0245,-3.4405,12.50702365,0.2845,-0.3105,0.421130027,11.74,-3.13,12.1500823
01/01/2021 05:30,11.7745,-4.35,12.55234441,0.2845,-0.28,0.399174461,11.49,-4.07,12.1895447,12.2545,-3.34,12.70151055,0.2845,-0.28,0.399174461,11.97,-3.06,12.35493828
01/01/2021 06:00,11.3945,-5.9405,12.850065,0.2845,-0.2805,0.399525343,11.11,-5.66,12.46866873,12.0945,-0.9605,12.13257971,0.2845,-0.2805,0.399525343,11.81,-0.68,11.82956043
01/01/2021 06:30,11.3945,-5.937,12.84844735,0.2845,-0.277,0.397075874,11.11,-5.66,12.46866873,12.0945,-0.957,12.13230313,0.2845,-0.277,0.397075874,11.81,-0.68,11.82956043
01/01/2021 07:00,11.6545,-5.8645,13.04682837,0.2845,-0.3145,0.424087845,11.37,-5.55,12.65224881,12.3745,-0.3145,12.37849589,0.2845,-0.3145,0.424087845,12.09,0,12.09
01/01/2021 07:30,11.9545,-5.9185,13.33936702,0.2845,-0.3085,0.419657599,11.67,-5.61,12.94839758,12.6545,-0.3085,12.65825985,0.2845,-0.3085,0.419657599,12.37,0,12.37
01/01/2021 08:00,11.8705,-5.88,13.24700609,0.2905,-0.27,0.396598348,11.58,-5.61,12.86734238,12.6605,-0.27,12.66337871,0.2905,-0.27,0.396598348,12.37,0,12.37
01/01/2021 08:30,12.225,-5.738,13.5046388,0.295,-0.248,0.385394603,11.93,-5.49,13.13259304,12.975,-0.248,12.97736988,0.295,-0.248,0.385394603,12.68,0,12.68
01/01/2021 09:00,12.6665,-5.711,13.89445009,0.2965,-0.271,0.401688001,12.37,-5.44,13.51334526,13.4065,-0.271,13.40923873,0.2965,-0.271,0.401688001,13.11,0,13.11
01/01/2021 09:30,13.485,-4.349,14.16894583,0.295,-0.249,0.386038858,13.19,-4.1,13.81253416,14.085,-3.249,14.45486859,0.295,-0.249,0.386038858,13.79,-3,14.11255115
01/01/2021 10:00,14.347,-2.414,14.54867021,0.297,-0.254,0.390800461,14.05,-2.16,14.21506595,14.647,-3.254,15.00410361,0.297,-0.254,0.390800461,14.35,-3,14.66023533
01/01/2021 10:30,15.0035,-2.335,15.18411134,0.2935,-0.275,0.402202996,14.71,-2.06,14.85354167,15.2635,-3.175,15.59022313,0.2935,-0.275,0.402202996,14.97,-2.9,15.2483081
01/01/2021 11:00,15.4035,-2.251,15.56710677,0.2935,-0.251,0.386190691,15.11,-2,15.24178795,15.7235,-3.081,16.02251582,0.2935,-0.251,0.386190691,15.43,-2.83,15.68737709
01/01/2021 11:30,15.9285,-2.268,16.08915586,0.2985,-0.268,0.401156142,15.63,-2,15.75743951,16.2985,-2.868,16.54891314,0.2985,-0.268,0.401156142,16,-2.6,16.20987353
01/01/2021 12:00,16.25,-2.1785,16.39537625,0.31,-0.2385,0.391129454,15.94,-1.94,16.05762124,16.65,-2.7585,16.87696129,0.31,-0.2385,0.391129454,16.34,-2.52,16.53317876
01/01/2021 12:30,16.4125,-4.262,16.95685113,0.3125,-0.262,0.407799277,16.1,-4,16.58945448,17.1725,-0.442,17.17818734,0.3125,-0.262,0.407799277,16.86,-0.18,16.86096083
01/01/2021 13:00,16.411,-4.57,17.03542841,0.311,-0.25,0.399025062,16.1,-4.32,16.66950509,17.171,0.12,17.17141931,0.311,-0.25,0.399025062,16.86,0.37,16.86405942
01/01/2021 13:30,16.505,-2.024,16.62863798,0.315,-0.274,0.417493713,16.19,-1.75,16.28430533,16.885,-2.574,17.08006736,0.315,-0.274,0.417493713,16.57,-2.3,16.72886428
01/01/2021 14:00,16.222,-2.06,16.35227458,0.312,-0.31,0.439822692,15.91,-1.75,16.00595514,16.582,-2.61,16.78614977,0.312,-0.31,0.439822692,16.27,-2.3,16.43176497
01/01/2021 14:30,16.2875,-2.226,16.4389091,0.2975,-0.326,0.441341421,15.99,-1.9,16.10248739,16.5675,-2.826,16.80679423,0.2975,-0.326,0.441341421,16.27,-2.5,16.46095076
01/01/2021 15:00,16.353,-2.215,16.50232814,0.293,-0.315,0.430202278,16.06,-1.9,16.17200049,16.833,-2.815,17.06675464,0.293,-0.315,0.430202278,16.54,-2.5,16.72786896
01/01/2021 15:30,16.354,-2.2805,16.51223777,0.294,-0.2905,0.413311323,16.06,-1.99,16.18282114,16.834,-2.8405,17.07196521,0.294,-0.2905,0.413311323,16.54,-2.55,16.73541455
01/01/2021 16:00,16.6615,-2.2815,16.81698024,0.2915,-0.2915,0.412243253,16.37,-1.99,16.49051242,17.1815,-2.8415,17.41488055,0.2915,-0.2915,0.412243253,16.89,-2.55,17.08141095
01/01/2021 16:30,17.337,-2.1565,17.47060563,0.287,-0.2765,0.398523839,17.05,-1.88,17.15333495,17.897,-2.7265,18.10349169,0.287,-0.2765,0.398523839,17.61,-2.45,17.77961192
01/01/2021 17:00,18.285,-1.866,18.37996684,0.295,-0.286,0.410878327,17.99,-1.58,18.05924971,18.865,-2.666,19.05244816,0.295,-0.286,0.410878327,18.57,-2.38,18.7218936
01/01/2021 17:30,18.534,-1.8755,18.62865149,0.294,-0.2955,0.416840797,18.24,-1.58,18.30830413,19.194,-2.6755,19.37957523,0.294,-0.2955,0.416840797,18.9,-2.38,19.04926245
01/01/2021 18:00,18.5315,-1.8885,18.62747767,0.2915,-0.3085,0.424434329,18.24,-1.58,18.30830413,19.1915,-2.6885,19.37889843,0.2915,-0.3085,0.424434329,18.9,-2.38,19.04926245
01/01/2021 18:30,18.129,-2.045,18.24397616,0.289,-0.305,0.420173774,17.84,-1.74,17.92465341,18.839,-2.835,19.05111928,0.289,-0.305,0.420173774,18.55,-2.53,18.72173603
01/01/2021 19:00,17.4385,-2.181,17.57435755,0.2885,-0.301,0.416933148,17.15,-1.88,17.25273601,18.0985,-2.961,18.3391173,0.2885,-0.301,0.416933148,17.81,-2.66,18.00754564
01/01/2021 19:30,17.165,-2.567,17.35588413,0.295,-0.287,0.411575024,16.87,-2.28,17.02337511,17.885,-2.877,18.11492076,0.295,-0.287,0.411575024,17.59,-2.59,17.77965691
01/01/2021 20:00,16.395,-5.613,17.32921793,0.295,-0.293,0.415781192,16.1,-5.32,16.95619061,17.515,0.377,17.51905688,0.295,-0.293,0.415781192,17.22,0.67,17.23302933
01/01/2021 20:30,15.818,-5.599,16.77968787,0.298,-0.279,0.408221753,15.52,-5.32,16.40648652,16.878,0.391,16.88252839,0.298,-0.279,0.408221753,16.58,0.67,16.59353187
01/01/2021 21:00,15.4395,-4.107,15.9764079,0.2995,-0.277,0.407957412,15.14,-3.83,15.61692992,16.0795,-2.537,16.27841175,0.2995,-0.277,0.407957412,15.78,-2.26,15.94101628
01/01/2021 21:30,15.545,-2.85,15.80409836,0.285,-0.31,0.421099751,15.26,-2.54,15.46994505,15.375,-3.18,15.7004148,0.285,-0.31,0.421099751,15.09,-2.87,15.36050129
01/01/2021 22:00,14.5745,-2.932,14.86649502,0.2845,-0.292,0.407681555,14.29,-2.64,14.53181682,14.9345,-3.292,15.29302306,0.2845,-0.292,0.407681555,14.65,-3,14.95401284
01/01/2021 22:30,14.0165,-3.012,14.33647154,0.2865,-0.312,0.423587358,13.73,-2.7,13.99295894,14.3665,-3.382,14.75920886,0.2865,-0.312,0.423587358,14.08,-3.07,14.41080497
01/01/2021 23:00,13.5145,-3.0855,13.86225164,0.2845,-0.3155,0.424829966,13.23,-2.77,13.51687094,13.8845,-3.4855,14.31530826,0.2845,-0.3155,0.424829966,13.6,-3.17,13.96455871
01/01/2021 23:30,12.9745,-3.041,13.32611463,0.2845,-0.271,0.392913795,12.69,-2.77,12.98880287,13.2945,-3.441,13.73259667,0.2845,-0.271,0.392913795,13.01,-3.17,13.39063105
02/01/2021 00:00,12.4345,-3.116,12.81897992,0.2845,-0.296,0.410556025,12.15,-2.82,12.47296677,12.7745,-3.466,13.2363517,0.2845,-0.296,0.410556025,12.49,-3.17,12.88600016
02/01/2021 00:30,12.4345,-3.126,12.82141436,0.2845,-0.306,0.417823228,12.15,-2.82,12.47296677,12.7745,-3.476,13.23897376,0.2845,-0.306,0.417823228,12.49,-3.17,12.88600016
02/01/2021 01:00,12.9345,-3.1155,13.30442146,0.2845,-0.2955,0.410195685,12.65,-2.82,12.96051311,13.1745,-3.4655,13.62267009,0.2845,-0.2955,0.410195685,12.89,-3.17,13.27407247
02/01/2021 01:30,12.7045,-3.13,13.08438842,0.2845,-0.31,0.420761512,12.42,-2.82,12.73612186,12.8745,-3.48,13.33653442,0.2845,-0.31,0.420761512,12.59,-3.17,12.98295036
02/01/2021 02:00,12.4245,-3.1325,12.81330389,0.2845,-0.3125,0.422606791,12.14,-2.82,12.46322591,12.6145,-3.4825,13.08638287,0.2845,-0.3125,0.422606791,12.33,-3.17,12.73097797
02/01/2021 02:30,12.1145,-3.1295,12.51218928,0.2845,-0.3095,0.420393268,11.83,-2.82,12.16146784,12.3145,-3.5995,12.82978217,0.2845,-0.3095,0.420393268,12.03,-3.29,12.47176812
02/01/2021 03:00,11.9745,-3.093,12.36750982,0.2845,-0.273,0.394295891,11.69,-2.82,12.02532744,12.1645,-3.563,12.6755682,0.2845,-0.273,0.394295891,11.88,-3.29,12.32714484
02/01/2021 03:30,11.7145,-3.1215,12.12325338,0.2845,-0.3015,0.4145389,11.43,-2.82,11.77273545,11.9045,-3.5915,12.43446792,0.2845,-0.3015,0.4145389,11.62,-3.29,12.07677523
02/01/2021 04:00,11.5145,-3.2225,11.95693173,0.2845,-0.2725,0.39394987,11.23,-2.95,11.6110034,11.7145,-3.6225,12.26181131,0.2845,-0.2725,0.39394987,11.43,-3.35,11.91081022
02/01/2021 04:30,11.3845,-3.2375,11.83588807,0.2845,-0.2875,0.404470642,11.1,-2.95,11.48531671,11.5845,-3.6375,12.14215988,0.2845,-0.2875,0.404470642,11.3,-3.35,11.78611471
02/01/2021 05:00,11.2045,-3.2025,11.65318954,0.2845,-0.3025,0.415266782,10.92,-2.9,11.29851318,11.3745,-3.5925,11.92834048,0.2845,-0.3025,0.415266782,11.09,-3.29,11.56772233
02/01/2021 05:30,11.2045,-3.2105,11.65539062,0.2845,-0.2605,0.385746679,10.92,-2.95,11.31144995,11.3745,-3.6805,11.95513825,0.2845,-0.2605,0.385746679,11.09,-3.42,11.60536514
02/01/2021 06:00,11.3245,-3.0855,11.73731701,0.2845,-0.2655,0.38914072,11.04,-2.82,11.39447234,11.4445,-3.6855,12.0232895,0.2845,-0.2655,0.38914072,11.16,-3.42,11.67227484
02/01/2021 06:30,11.8145,-3.006,12.19091655,0.2845,-0.296,0.410556025,11.53,-2.71,11.84419689,11.9445,-3.646,12.48857062,0.2845,-0.296,0.410556025,11.66,-3.35,12.13169815
02/01/2021 07:00,12.0045,-2.889,12.34724023,0.2845,-0.279,0.39847365,11.72,-2.61,12.00710207,12.2045,-3.559,12.71284002,0.2845,-0.279,0.39847365,11.92,-3.28,12.3630417
02/01/2021 07:30,12.5645,-2.8045,12.87368947,0.2845,-0.2845,0.402343758,12.28,-2.52,12.53590045,12.8145,-3.4845,13.27980235,0.2845,-0.2845,0.402343758,12.53,-3.2,12.93216533
02/01/2021 08:00,12.7865,-2.7535,13.07961561,0.2865,-0.2835,0.403056448,12.5,-2.47,12.74169926,13.1065,-3.4835,13.56153068,0.2865,-0.2835,0.403056448,12.82,-3.2,13.21334174
02/01/2021 08:30,13.486,-2.5625,13.72729406,0.286,-0.2825,0.401997823,13.2,-2.28,13.39546192,13.836,-3.2625,14.21544239,0.286,-0.2825,0.401997823,13.55,-2.98,13.87382067
02/01/2021 09:00,14.167,-2.4275,14.37347019,0.287,-0.2575,0.385584297,13.88,-2.17,14.04860491,14.527,-3.1575,14.86618765,0.287,-0.2575,0.385584297,14.24,-2.9,14.53229507
02/01/2021 09:30,14.748,-2.351,14.93421257,0.288,-0.251,0.382027486,14.46,-2.1,14.61169395,15.118,-3.101,15.43276142,0.288,-0.251,0.382027486,14.83,-2.85,15.1013708
02/01/2021 10:00,15.487,-5.2395,16.34929752,0.287,-0.2595,0.386922796,15.2,-4.98,15.99501172,16.477,0.3805,16.48139282,0.287,-0.2595,0.386922796,16.19,0.64,16.20264485
02/01/2021 10:30,16.126,-5.1445,16.92671723,0.286,-0.2645,0.389559046,15.84,-4.88,16.57467948,17.216,0.6555,17.22847458,0.286,-0.2645,0.389559046,16.93,0.92,16.95497862
02/01/2021 11:00,16.607,-5.0505,17.35799525,0.287,-0.2905,0.408361666,16.32,-4.76,17,17.747,0.7095,17.76117674,0.287,-0.2905,0.408361666,17.46,1,17.48861344
02/01/2021 11:30,17.258,-3.856,17.68353189,0.288,-0.306,0.420214231,16.97,-3.55,17.3373412,18.218,-0.436,18.22321651,0.288,-0.306,0.420214231,17.93,-0.13,17.93047127
02/01/2021 12:00,17.81,-1.705,17.89142602,0.29,-0.275,0.399656102,17.52,-1.43,17.57826214,18.39,-2.565,18.56801888,0.29,-0.275,0.399656102,18.1,-2.29,18.24428952
02/01/2021 12:30,18.431,-1.562,18.49707017,0.291,-0.272,0.398327754,18.14,-1.29,18.1858104,18.691,-2.392,18.84343772,0.291,-0.272,0.398327754,18.4,-2.12,18.52172778
02/01/2021 13:00,18.771,-1.569,18.83645938,0.291,-0.279,0.403140174,18.48,-1.29,18.52496964,18.991,-2.399,19.14192472,0.291,-0.279,0.403140174,18.7,-2.12,18.81978746
02/01/2021 13:30,18.5395,-1.567,18.60560532,0.2895,-0.277,0.400673496,18.25,-1.29,18.29553497,19.1195,-2.397,19.2691694,0.2895,-0.277,0.400673496,18.83,-2.12,18.94896567
02/01/2021 14:00,18.6215,-1.622,18.69200755,0.3115,-0.332,0.45525405,18.31,-1.29,18.35538613,19.1415,-2.512,19.30562525,0.3115,-0.332,0.45525405,18.83,-2.18,18.95577221
02/01/2021 14:30,18.549,-1.7275,18.62926883,0.289,-0.3175,0.429333495,18.26,-1.41,18.31435776,19.069,-2.5875,19.24375008,0.289,-0.3175,0.429333495,18.78,-2.27,18.91669369
02/01/2021 15:00,18.268,-1.8195,18.35838784,0.288,-0.3195,0.430144452,17.98,-1.5,18.04246103,18.778,-2.6495,18.96399574,0.288,-0.3195,0.430144452,18.49,-2.33,18.63622816
02/01/2021 15:30,18.27,-1.8215,18.3605763,0.29,-0.3215,0.43296911,17.98,-1.5,18.04246103,18.78,-2.6515,18.96625562,0.29,-0.3215,0.43296911,18.49,-2.33,18.63622816
02/01/2021 16:00,18.266,-1.8655,18.3610143,0.286,-0.3155,0.425835943,17.98,-1.55,18.04668668,18.776,-2.7455,18.97566721,0.286,-0.3155,0.425835943,18.49,-2.43,18.64899461
02/01/2021 16:30,18.6755,-1.819,18.7638765,0.2855,-0.269,0.39226426,18.39,-1.55,18.45520523,19.2655,-2.699,19.45363954,0.2855,-0.269,0.39226426,18.98,-2.43,19.13492357
02/01/2021 17:00,19.551,-1.7965,19.6333648,2.031,-0.3565,2.062050739,17.52,-1.44,17.57907847,20.311,-2.4565,20.45901056,2.031,-0.3565,2.062050739,18.28,-2.1,18.40022826
02/01/2021 17:30,20.564,-1.579,20.62453241,10.254,-0.879,10.29160614,10.31,-0.7,10.33373601,20.894,-2.039,20.99325504,10.254,-0.879,10.29160614,10.64,-1.16,10.7030463
02/01/2021 18:00,20.735,-1.6105,20.79745021,10.185,-0.8305,10.218804,10.55,-0.78,10.57879483,21.015,-2.0505,21.11479991,10.185,-0.8305,10.218804,10.83,-1.22,10.8984999
02/01/2021 18:30,20.276,-1.7775,20.35376334,0.486,-0.2575,0.550002045,19.79,-1.52,19.84828708,20.656,-2.4275,20.79815117,0.486,-0.2575,0.550002045,20.17,-2.17,20.28639446
02/01/2021 19:00,19.52,-1.909,19.61312522,0.29,-0.299,0.416534512,19.23,-1.61,19.2972796,20.19,-2.599,20.35659355,0.29,-0.299,0.416534512,19.9,-2.3,20.03247364
02/01/2021 19:30,19.021,-1.841,19.10988545,0.291,-0.301,0.418666932,18.73,-1.54,18.79320356,19.671,-2.601,19.84221364,0.291,-0.301,0.418666932,19.38,-2.3,19.51600369
02/01/2021 20:00,18.3695,-1.9665,18.47445946,0.2895,-0.2865,0.40729903,18.08,-1.68,18.15788534,19.0695,-2.6565,19.2536444,0.2895,-0.2865,0.40729903,18.78,-2.37,18.92895401
02/01/2021 20:30,17.9145,-1.9985,18.02562932,0.2845,-0.3185,0.427062642,17.63,-1.68,17.70986448,18.6145,-2.6885,18.80764851,0.2845,-0.3185,0.427062642,18.33,-2.37,18.48258099
02/01/2021 21:00,17.3545,-2.1215,17.48369047,0.2845,-0.3115,0.42186787,17.07,-1.81,17.16569253,17.9945,-2.8115,18.21281314,0.2845,-0.3115,0.42186787,17.71,-2.5,17.88558358
02/01/2021 21:30,16.5445,-2.4075,16.71874805,0.2845,-0.2675,0.390508002,16.26,-2.14,16.40021951,17.0745,-3.0875,17.35140359,0.2845,-0.2675,0.390508002,16.79,-2.82,17.02517254
02/01/2021 22:00,15.9445,-2.4975,16.13891528,0.2845,-0.2975,0.411638798,15.66,-2.2,15.8137788,16.3545,-3.2275,16.66992581,0.2845,-0.2975,0.411638798,16.07,-2.93,16.33492577
02/01/2021 22:30,15.1645,-3.168,15.49187801,0.2845,-0.268,0.390850675,14.88,-2.9,15.15996042,15.6245,-3.318,15.97291846,0.2845,-0.268,0.390850675,15.34,-3.05,15.64027174
02/01/2021 23:00,14.4845,-2.6725,14.72898491,0.2845,-0.2925,0.408039826,14.2,-2.38,14.39806932,14.8145,-3.3425,15.18689292,0.2845,-0.2925,0.408039826,14.53,-3.05,14.84666292
02/01/2021 23:30,13.7785,-2.704,14.04132039,0.2885,-0.324,0.433829748,13.49,-2.38,13.69833932,14.0385,-3.374,14.43826022,0.2885,-0.324,0.433829748,13.75,-3.05,14.08421102
03/01/2021 00:00,13.3045,-2.864,13.6092695,0.2845,-0.334,0.438743946,13.02,-2.53,13.26353271,13.5645,-3.464,13.99981986,0.2845,-0.334,0.438743946,13.28,-3.13,13.64387408
03/01/2021 00:30,13.1645,-2.986,13.49889833,0.2845,-0.316,0.425201423,12.88,-2.67,13.15383214,13.4345,-3.606,13.91003329,0.2845,-0.316,0.425201423,13.15,-3.29,13.5553163
03/01/2021 01:00,13.5175,-2.914,13.82802235,0.2975,-0.344,0.454799131,13.22,-2.57,13.46749049,13.7575,-3.554,14.20914221,0.2975,-0.344,0.454799131,13.46,-3.21,13.83747448
03/01/2021 01:30,13.264,-2.926,13.58289998,0.314,-0.356,0.474691479,12.95,-2.57,13.20255278,13.424,-3.566,13.88956918,0.314,-0.356,0.474691479,13.11,-3.21,13.49726639
03/01/2021 02:00,12.844,-2.98,13.18517106,0.374,-0.41,0.554955854,12.47,-2.57,12.7320776,12.984,-3.62,13.47919345,0.374,-0.41,0.554955854,12.61,-3.21,13.01215586
03/01/2021 02:30,12.341,-5.1615,13.37689662,0.321,-0.3615,0.483449325,12.02,-4.8,12.9429672,12.751,-3.3715,13.18920063,0.321,-0.3615,0.483449325,12.43,-3.01,12.7892533
03/01/2021 03:00,12.1605,-3.0145,12.52856618,0.3405,-0.3645,0.498799058,11.82,-2.65,12.11341818,12.2705,-3.5545,12.77496147,0.3405,-0.3645,0.498799058,11.93,-3.19,12.34912952
03/01/2021 03:30,11.9095,-3.1255,12.3127958,0.3095,-0.3255,0.449155318,11.6,-2.8,11.93314711,12.0195,-3.5155,12.52306354,0.3095,-0.3255,0.449155318,11.71,-3.19,12.13672938
03/01/2021 04:00,11.678,-4.193,12.40793831,0.298,-0.303,0.424985882,11.38,-3.89,12.02649159,11.918,-3.493,12.41933062,0.298,-0.303,0.424985882,11.62,-3.19,12.04991701
03/01/2021 04:30,11.6775,-3.121,12.08737553,0.2975,-0.321,0.437661113,11.38,-2.8,11.71940272,11.6575,-3.451,12.15757818,0.2975,-0.321,0.437661113,11.36,-3.13,11.78331447
03/01/2021 05:00,11.382,-3.0525,11.78421318,0.292,-0.3225,0.435052008,11.09,-2.73,11.42107701,11.462,-3.4525,11.97068086,0.292,-0.3225,0.435052008,11.17,-3.13,11.60025
03/01/2021 05:30,11.1465,-3.073,11.56234367,0.3265,-0.343,0.47355174,10.82,-2.73,11.15909046,11.2765,-3.473,11.79920257,0.3265,-0.343,0.47355174,10.95,-3.13,11.38856444
03/01/2021 06:00,11.2705,-3.06,11.67851747,0.3205,-0.33,0.46002201,10.95,-2.73,11.28518498,11.3405,-3.46,11.85658215,0.3205,-0.33,0.46002201,11.02,-3.13,11.45588495
03/01/2021 06:30,11.739,-3.033,12.12448803,0.289,-0.303,0.418724253,11.45,-2.73,11.77095578,11.779,-3.433,12.26908024,0.289,-0.303,0.418724253,11.49,-3.13,11.9086943
03/01/2021 07:00,11.7555,-2.8615,12.09875872,0.3055,-0.3415,0.45820574,11.45,-2.52,11.72403088,11.9355,-3.4015,12.41073578,0.3055,-0.3415,0.45820574,11.63,-3.06,12.02582637
03/01/2021 07:30,12.169,-2.8635,12.50136766,0.309,-0.3435,0.462031655,11.86,-2.52,12.12476804,12.269,-3.4035,12.73232788,0.309,-0.3435,0.462031655,11.96,-3.06,12.3452501
03/01/2021 08:00,12.387,-2.779,12.69490488,0.317,-0.359,0.478925882,12.07,-2.42,12.31021121,12.587,-3.359,13.02748825,0.317,-0.359,0.478925882,12.27,-3,12.6314251
03/01/2021 08:30,12.965,-2.654,13.23385586,0.335,-0.394,0.517166318,12.63,-2.26,12.83060794,13.245,-3.234,13.6341036,0.335,-0.394,0.517166318,12.91,-2.84,13.21868753
03/01/2021 09:00,13.4015,-2.493,13.6314068,0.3715,-0.403,0.548106969,13.03,-2.09,13.19655258,13.7415,-3.093,14.08529273,0.3715,-0.403,0.548106969,13.37,-2.69,13.63792506
03/01/2021 09:30,14.224,-4.722,14.98730997,0.344,-0.392,0.521536192,13.88,-4.33,14.53971458,15.034,-0.592,15.0456512,0.344,-0.392,0.521536192,14.69,-0.2,14.69136141
03/01/2021 10:00,15.3475,-2.2275,15.50830463,0.2975,-0.3475,0.457452183,15.05,-1.88,15.1669674,15.8575,-2.8075,16.10411011,0.2975,-0.3475,0.457452183,15.56,-2.46,15.75325998
03/01/2021 10:30,16.2615,-2.049,16.39008186,0.2915,-0.309,0.424797893,15.97,-1.74,16.06451057,16.7815,-2.719,17.00034421,0.2915,-0.309,0.424797893,16.49,-2.41,16.66517927
03/01/2021 11:00,16.942,-1.933,17.0519164,0.292,-0.293,0.413658071,16.65,-1.64,16.73057381,17.362,-2.603,17.5560432,0.292,-0.293,0.413658071,17.07,-2.31,17.22559143
03/01/2021 11:30,17.4665,-1.92,17.57171085,0.2965,-0.28,0.407813989,17.17,-1.64,17.24814483,17.9165,-2.49,18.08870013,0.2965,-0.28,0.407813989,17.62,-2.21,17.75805451
03/01/2021 12:00,17.751,-1.764,17.83843314,0.301,-0.284,0.413832092,17.45,-1.48,17.51264971,18.241,-2.404,18.39873085,0.301,-0.284,0.413832092,17.94,-2.12,18.0648277
03/01/2021 12:30,17.9735,-1.6715,18.05105577,0.3435,-0.3415,0.48437021,17.63,-1.33,17.68009615,18.5035,-2.3115,18.64732004,0.3435,-0.3415,0.48437021,18.16,-1.97,18.26654045
03/01/2021 13:00,18.1125,-1.6805,18.19029237,0.3425,-0.3505,0.49005765,17.77,-1.33,17.81970258,18.6125,-2.3205,18.75659555,0.3425,-0.3505,0.49005765,18.27,-1.97,18.3759027
03/01/2021 13:30,18.074,-1.726,18.15622626,0.304,-0.316,0.438488312,17.77,-1.41,17.82585201,18.474,-2.356,18.6236251,0.304,-0.316,0.438488312,18.17,-2.04,18.28415981
03/01/2021 14:00,17.887,-1.768,17.9741646,0.327,-0.358,0.484863898,17.56,-1.41,17.61651782,18.307,-2.398,18.46338682,0.327,-0.358,0.484863898,17.98,-2.04,18.09535852
03/01/2021 14:30,17.879,-1.8525,17.9747155,0.319,-0.3425,0.468046205,17.56,-1.51,17.62480355,18.399,-2.4925,18.56706108,0.319,-0.3425,0.468046205,18.08,-2.15,18.20738586
03/01/2021 15:00,17.9525,-1.8855,18.0512428,0.3125,-0.3255,0.45122777,17.64,-1.56,17.70884525,18.3925,-2.4755,18.55834466,0.3125,-0.3255,0.45122777,18.08,-2.15,18.20738586
03/01/2021 15:30,17.758,-1.8735,17.85655527,0.308,-0.3135,0.439484073,17.45,-1.56,17.51959189,18.228,-2.4635,18.39371676,0.308,-0.3135,0.439484073,17.92,-2.15,18.04851517
03/01/2021 16:00,17.9005,-1.909,18.00200492,0.3305,-0.349,0.480657102,17.57,-1.56,17.63911846,18.4505,-2.499,18.61896751,0.3305,-0.349,0.480657102,18.12,-2.15,18.24710662
03/01/2021 16:30,18.569,-3.09,18.82434225,0.299,-0.31,0.43069827,18.27,-2.78,18.48029491,19.439,-1.18,19.47478167,0.299,-0.31,0.43069827,19.14,-0.87,19.15976252
03/01/2021 17:00,19.2635,-4.7895,19.84998092,0.3035,-0.2995,0.42639477,18.96,-4.49,19.48439632,20.6735,0.8805,20.69224208,0.3035,-0.2995,0.42639477,20.37,1.18,20.40414909
03/01/2021 17:30,19.6155,-4.7775,20.18891643,0.3055,-0.2875,0.419507449,19.31,-4.49,19.8251406,21.0655,1.0025,21.08934083,0.3055,-0.2875,0.419507449,20.76,1.29,20.80004087
03/01/2021 18:00,19.617,-4.766,20.18765576,0.307,-0.276,0.412825629,19.31,-4.49,19.8251406,21.017,1.014,21.04144684,0.307,-0.276,0.412825629,20.71,1.29,20.75013735
03/01/2021 18:30,19.266,-4.8885,19.87652355,0.306,-0.2885,0.420557071,18.96,-4.6,19.51003844,20.656,0.8415,20.67313373,0.306,-0.2885,0.420557071,20.35,1.13,20.38134932
03/01/2021 19:00,18.7765,-4.8935,19.40369281,0.3065,-0.2935,0.424363641,18.47,-4.6,19.03420342,20.1265,0.7765,20.14147349,0.3065,-0.2935,0.424363641,19.82,1.07,19.84886143
03/01/2021 19:30,18.5945,-5.018,19.25969248,0.2845,-0.318,0.426689876,18.31,-4.7,18.90360019,19.9845,0.752,19.99864356,0.2845,-0.318,0.426689876,19.7,1.07,19.72903698
03/01/2021 20:00,18.0945,-5.1175,18.80424783,0.2845,-0.3275,0.433816205,17.81,-4.79,18.44289023,19.3745,0.6425,19.38515041,0.2845,-0.3275,0.433816205,19.09,0.97,19.11462791
03/01/2021 20:30,17.4545,-5.1315,18.19318176,0.2845,-0.3415,0.444480033,17.17,-4.79,17.82562762,18.6445,0.6285,18.65509026,0.2845,-0.3415,0.444480033,18.36,0.97,18.38560578
03/01/2021 21:00,16.9045,-5.248,17.70038486,0.2845,-0.348,0.449493326,16.62,-4.9,17.3272733,18.0145,0.402,18.01898483,0.2845,-0.348,0.449493326,17.73,0.75,17.74585585
03/01/2021 21:30,16.3955,-2.342,16.56192574,0.2855,-0.312,0.422911634,16.11,-2.03,16.23739511,16.8855,-2.912,17.13475574,0.2855,-0.312,0.422911634,16.6,-2.6,16.80238078
03/01/2021 22:00,15.806,-2.483,15.99984141,0.286,-0.313,0.423987028,15.52,-2.17,15.67096998,16.186,-3.023,16.4658776,0.286,-0.313,0.423987028,15.9,-2.71,16.12929323
03/01/2021 22:30,15.1085,-2.514,15.31623218,0.2885,-0.344,0.448963529,14.82,-2.17,14.97802724,15.5585,-3.114,15.86707025,0.2885,-0.344,0.448963529,15.27,-2.77,15.51920745
03/01/2021 23:00,14.128,-4.2925,14.76570148,0.288,-0.3325,0.439886633,13.84,-3.96,14.39538815,14.858,-1.4625,14.92980476,0.288,-0.3325,0.439886633,14.57,-1.13,14.6137538
03/01/2021 23:30,13.347,-2.703,13.61795205,0.287,-0.303,0.417346379,13.06,-2.4,13.27868969,13.787,-3.283,14.17248948,0.287,-0.303,0.417346379,13.5,-2.98,13.82499186
04/01/2021 00:00,12.735,-2.8335,13.04641511,0.315,-0.3335,0.4587453,12.42,-2.5,12.66911204,13.175,-3.3735,13.60004144,0.315,-0.3335,0.4587453,12.86,-3.04,13.2144315
04/01/2021 00:30,12.5825,-2.838,12.89858714,0.3225,-0.338,0.467172613,12.26,-2.5,12.51229795,13.0325,-3.378,13.46316977,0.3225,-0.338,0.467172613,12.71,-3.04,13.0685003
04/01/2021 01:00,12.96,-5.1205,13.9348886,0.3,-0.3305,0.446352159,12.66,-4.79,13.53586717,13.81,-2.9705,14.12586175,0.3,-0.3305,0.446352159,13.51,-2.64,13.76552578
04/01/2021 01:30,13.0225,-3.4675,13.47624067,0.2925,-0.3275,0.439104202,12.73,-3.14,13.11154072,13.4725,-3.3475,13.88214726,0.2925,-0.3275,0.439104202,13.18,-3.02,13.52156796
04/01/2021 02:00,12.5915,-2.8135,12.90200196,0.3815,-0.4135,0.562605101,12.21,-2.4,12.44363693,12.8715,-3.3235,13.29365129,0.3815,-0.4135,0.562605101,12.49,-2.91,12.82451559
04/01/2021 02:30,12.3425,-3.0195,12.70648207,0.4425,-0.4495,0.63075867,11.9,-2.57,12.17435419,12.5925,-3.3595,13.03293123,0.4425,-0.4495,0.63075867,12.15,-2.91,12.49362237
04/01/2021 03:00,12.1915,-3.155,12.59312103,0.3515,-0.375,0.51398176,11.84,-2.78,12.16198997,12.4215,-3.375,12.87184086,0.3515,-0.375,0.51398176,12.07,-3,12.43723844
04/01/2021 03:30,12.1295,-2.8655,12.46338078,0.2895,-0.2955,0.413679224,11.84,-2.57,12.11571294,12.2795,-3.2955,12.71402535,0.2895,-0.2955,0.413679224,11.99,-3,12.35961569
04/01/2021 04:00,11.8905,-2.956,12.25242532,0.2905,-0.276,0.400707187,11.6,-2.68,11.90556173,12.1505,-3.276,12.5843882,0.2905,-0.276,0.400707187,11.86,-3,12.23354405
04/01/2021 04:30,11.7845,-2.9695,12.15287499,0.2845,-0.2895,0.405894691,11.5,-2.68,11.80814973,12.1445,-3.2895,12.58211789,0.2845,-0.2895,0.405894691,11.86,-3,12.23354405
04/01/2021 05:00,11.7845,-2.9425,12.14630588,0.2845,-0.2625,0.387100116,11.5,-2.68,11.80814973,12.1445,-3.2625,12.57508594,0.2845,-0.2625,0.387100116,11.86,-3,12.23354405
04/01/2021 05:30,11.9945,-2.949,12.3517056,0.2845,-0.269,0.391537035,11.71,-2.68,12.01276404,12.3145,-3.269,12.74100747,0.2845,-0.269,0.391537035,12.03,-3,12.39842329
04/01/2021 06:00,12.3955,-2.764,12.69992584,0.2855,-0.314,0.424389267,12.11,-2.45,12.35534702,12.7155,-3.164,13.10323762,0.2855,-0.314,0.424389267,12.43,-2.85,12.75254484
