Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2021 06:30,13.2645,-2.403,13.48040687,0.2845,-0.313,0.422976654,12.98,-2.09,13.14718601,13.6845,-2.803,13.96862016,0.2845,-0.313,0.422976654,13.4,-2.49,13.6293837
04/01/2021 07:00,14.3145,-2.063,14.46239535,0.2845,-0.323,0.430429146,14.03,-1.74,14.13748563,14.8545,-2.433,15.05243034,0.2845,-0.323,0.430429146,14.57,-2.11,14.72199035
04/01/2021 07:30,15.4245,-3.205,15.75395903,0.2845,-0.335,0.439505688,15.14,-2.87,15.40962362,16.2645,-0.695,16.27934229,0.2845,-0.335,0.439505688,15.98,-0.36,15.98405455
04/01/2021 08:00,16.38,-1.235,16.42649156,0.29,-0.325,0.435574333,16.09,-0.91,16.11571283,16.97,-1.965,17.0833874,0.29,-0.325,0.435574333,16.68,-1.64,16.76042959
04/01/2021 08:30,17.526,-1.072,17.55875451,0.296,-0.332,0.444792086,17.23,-0.74,17.24588357,18.126,-1.492,18.18730161,0.296,-0.332,0.444792086,17.83,-1.16,17.86769431
04/01/2021 09:00,18.476,-3.692,18.8412696,0.326,-0.362,0.487155006,18.15,-3.33,18.45295098,19.196,-0.632,19.20640102,0.326,-0.362,0.487155006,18.87,-0.27,18.87193154
04/01/2021 09:30,19.601,-0.401,19.60510143,0.341,-0.401,0.52638579,19.26,0,19.26,20.121,-1.151,20.15389397,0.341,-0.401,0.52638579,19.78,-0.75,19.7942138
04/01/2021 10:00,19.9875,0.287,19.98956041,0.3175,-0.383,0.497488945,19.67,0.67,19.68140747,20.4075,-1.063,20.43516639,0.3175,-0.383,0.497488945,20.09,-0.68,20.10150492
04/01/2021 10:30,20.5855,-0.384,20.58908124,0.3055,-0.384,0.490699755,20.28,0,20.28,20.6855,-1.064,20.71284641,0.3055,-0.384,0.490699755,20.38,-0.68,20.3913413
04/01/2021 11:00,20.71,-0.343,20.7128402,0.3,-0.343,0.455685198,20.41,0,20.41,21.19,-1.023,21.21467956,0.3,-0.343,0.455685198,20.89,-0.68,20.90106457
04/01/2021 11:30,21.095,0.311,21.09729239,0.315,-0.359,0.477604439,20.78,0.67,20.79079845,21.555,-1.039,21.58002655,0.315,-0.359,0.477604439,21.24,-0.68,21.25088233
04/01/2021 12:00,21.466,0.2925,21.46799274,0.326,-0.3775,0.498780763,21.14,0.67,21.15061465,21.826,-0.3775,21.82926435,0.326,-0.3775,0.498780763,21.5,0,21.5
04/01/2021 12:30,21.979,0.3275,21.98143984,0.309,-0.3425,0.461288684,21.67,0.67,21.68035516,21.739,-0.3425,21.74169789,0.309,-0.3425,0.461288684,21.43,0,21.43
04/01/2021 13:00,22.304,-0.3085,22.30613342,0.294,-0.3085,0.426155195,22.01,0,22.01,22.084,-0.9885,22.10611201,0.294,-0.3085,0.426155195,21.79,-0.68,21.80060779
04/01/2021 13:30,21.7875,-0.308,21.78967692,0.2875,-0.308,0.42133152,21.5,0,21.5,22.2575,-0.988,22.27941764,0.2875,-0.308,0.42133152,21.97,-0.68,21.98052092
04/01/2021 14:00,21.692,-0.307,21.69417233,0.292,-0.307,0.423689745,21.4,0,21.4,22.132,-0.987,22.15399722,0.292,-0.307,0.423689745,21.84,-0.68,21.85058352
04/01/2021 14:30,21.669,0.335,21.67158937,0.329,-0.335,0.469538071,21.34,0.67,21.35051522,22.229,-1.015,22.25216093,0.329,-0.335,0.469538071,21.9,-0.68,21.91055453
04/01/2021 15:00,21.641,0.3475,21.64378981,0.301,-0.3225,0.441143117,21.34,0.67,21.35051522,22.261,-1.0025,22.28356182,0.301,-0.3225,0.441143117,21.96,-0.68,21.97052571
04/01/2021 15:30,21.5125,0.3275,21.51499274,0.3125,-0.3425,0.463640486,21.2,0.67,21.21058462,22.2725,-1.0225,22.29595843,0.3125,-0.3425,0.463640486,21.96,-0.68,21.97052571
04/01/2021 16:00,21.6665,0.35,21.66932676,0.2965,-0.32,0.436247923,21.37,0.67,21.38050046,22.3765,-1,22.39883373,0.2965,-0.32,0.436247923,22.08,-0.68,22.09046853
04/01/2021 16:30,21.743,-0.3165,21.74530343,0.323,-0.3165,0.452218144,21.42,0,21.42,22.483,-1.2565,22.51808343,0.323,-0.3165,0.452218144,22.16,-0.94,22.17992786
04/01/2021 17:00,22.097,-0.298,22.09900932,0.427,-0.298,0.520704331,21.67,0,21.67,22.907,-1.378,22.94841025,0.427,-0.298,0.520704331,22.48,-1.08,22.50592811
04/01/2021 17:30,22.639,-0.3115,22.64114293,0.429,-0.3115,0.530163418,22.21,0,22.21,22.739,-1.1415,22.76763368,0.429,-0.3115,0.530163418,22.31,-0.83,22.32543393
04/01/2021 18:00,22.4285,-1.0025,22.45089349,0.4285,-0.3225,0.536300755,22,-0.68,22.01050658,22.4785,-1.1525,22.50802565,0.4285,-0.3225,0.536300755,22.05,-0.83,22.06561579
04/01/2021 18:30,21.9565,-0.9865,21.97865042,0.2965,-0.3065,0.426444017,21.66,-0.68,21.67067142,22.5365,-1.2765,22.57262246,0.2965,-0.3065,0.426444017,22.24,-0.97,22.26114328
04/01/2021 19:00,21.52,-0.9905,21.54278279,0.29,-0.3105,0.424864979,21.23,-0.68,21.24088746,22.31,-1.3905,22.35329037,0.29,-0.3105,0.424864979,22.02,-1.08,22.04646911
04/01/2021 19:30,20.8185,-0.978,20.84145931,0.2885,-0.298,0.414772528,20.53,-0.68,20.54125848,21.5885,-1.468,21.63835382,0.2885,-0.298,0.414772528,21.3,-1.17,21.3321096
04/01/2021 20:00,20.148,-1.043,20.17497839,0.288,-0.293,0.410844253,19.86,-0.75,19.87415659,20.848,-1.633,20.91185771,0.288,-0.293,0.410844253,20.56,-1.34,20.60362104
04/01/2021 20:30,18.851,-3.2105,19.12243476,0.291,-0.3005,0.418307602,18.56,-2.91,18.78674267,19.861,0.1995,19.86200194,0.291,-0.3005,0.418307602,19.57,0.5,19.57638629
04/01/2021 21:00,18.091,-4.4495,18.63014577,0.291,-0.2995,0.417589811,17.8,-4.15,18.27737673,19.261,1.1805,19.29714231,0.291,-0.2995,0.417589811,18.97,1.48,19.02764568
04/01/2021 21:30,17.7745,-4.0735,18.23530237,0.2845,-0.3235,0.43080448,17.49,-3.75,17.88749843,18.8045,0.6265,18.8149335,0.2845,-0.3235,0.43080448,18.52,0.95,18.54434954
04/01/2021 22:00,17.379,-1.507,17.44421652,0.129,-0.297,0.323805497,17.25,-1.21,17.29238561,17.859,-2.207,17.99485288,0.129,-0.297,0.323805497,17.73,-1.91,17.83258254
04/01/2021 22:30,16.7,-1.651,16.78141237,0,-0.281,0.281,16.7,-1.37,16.75610038,17.28,-2.311,17.43384986,0,-0.281,0.281,17.28,-2.03,17.39883042
04/01/2021 23:00,15.77,-1.9855,15.89449937,0,-0.2855,0.2855,15.77,-1.7,15.86136501,16.33,-2.1455,16.47033911,0,-0.2855,0.2855,16.33,-1.86,16.43558639
04/01/2021 23:30,14.9525,-1.9365,15.07737671,0.0025,-0.2965,0.296510539,14.95,-1.64,15.03968417,15.4125,-2.3465,15.59010002,0.0025,-0.2965,0.296510539,15.41,-2.05,15.54575826
05/01/2021 00:00,14.367,-1.9915,14.50437042,0.007,-0.2715,0.271590224,14.36,-1.72,14.46264153,14.597,-2.5815,14.82351346,0.007,-0.2715,0.271590224,14.59,-2.31,14.77173653
05/01/2021 00:30,14.081,-2.1145,14.23887886,0.001,-0.2845,0.284501757,14.08,-1.83,14.19842597,14.301,-2.6945,14.55262627,0.001,-0.2845,0.284501757,14.3,-2.41,14.50165853
05/01/2021 01:00,14.641,-1.9195,14.76629138,0.001,-0.2495,0.249502004,14.64,-1.67,14.73494147,14.791,-2.5395,15.00742287,0.001,-0.2495,0.249502004,14.79,-2.29,14.96623533
05/01/2021 01:30,14.501,-1.882,14.6226169,0.001,-0.282,0.282001773,14.5,-1.6,14.58800877,14.671,-2.522,14.88619243,0.001,-0.282,0.282001773,14.67,-2.24,14.84003032
05/01/2021 02:00,14.1805,-1.874,14.30379167,0.0005,-0.274,0.274000456,14.18,-1.6,14.26998248,14.4505,-2.514,14.6675542,0.0005,-0.274,0.274000456,14.45,-2.24,14.62258869
05/01/2021 02:30,13.9875,-1.905,14.11662783,0.0075,-0.305,0.305092199,13.98,-1.6,14.07126149,14.2575,-2.545,14.48286337,0.0075,-0.305,0.305092199,14.25,-2.24,14.4249818
05/01/2021 03:00,13.6305,-2.0395,13.78223823,0.0005,-0.3095,0.309500404,13.63,-1.73,13.73935224,13.9405,-2.6595,14.19191603,0.0005,-0.3095,0.309500404,13.94,-2.35,14.13669339
05/01/2021 03:30,13.54,-1.9755,13.68335486,0,-0.2955,0.2955,13.54,-1.68,13.64382644,13.84,-2.6455,14.09057381,0,-0.2955,0.2955,13.84,-2.35,14.0380946
05/01/2021 04:00,13.27,-1.9845,13.41756834,0,-0.3045,0.3045,13.27,-1.68,13.3759224,13.6,-2.6545,13.85663633,0,-0.3045,0.3045,13.6,-2.35,13.80153977
05/01/2021 04:30,12.952,-2.191,13.136011,0.022,-0.301,0.301802916,12.93,-1.89,13.06740219,13.272,-2.811,13.56641828,0.022,-0.301,0.301802916,13.25,-2.51,13.48564422
05/01/2021 05:00,12.876,-2.281,13.0764803,0.006,-0.261,0.261068956,12.87,-2.02,13.02755925,13.256,-2.701,13.52837525,0.006,-0.261,0.261068956,13.25,-2.44,13.4727911
05/01/2021 05:30,13.0705,-2.2695,13.26606952,0.0305,-0.3295,0.330908598,13.04,-1.94,13.18352002,13.4105,-2.7695,13.69348898,0.0305,-0.3295,0.330908598,13.38,-2.44,13.60066175
05/01/2021 06:00,13.6,-2.1815,13.77384994,0,-0.3115,0.3115,13.6,-1.87,13.72796052,13.92,-2.5115,14.14475282,0,-0.3115,0.3115,13.92,-2.2,14.09277829
05/01/2021 06:30,14.51,-1.748,14.61491033,0,-0.308,0.308,14.51,-1.44,14.58127909,14.89,-2.358,15.07555186,0,-0.308,0.308,14.89,-2.05,15.03045575
05/01/2021 07:00,15.443,-1.3265,15.49986617,0.003,-0.3365,0.336513373,15.44,-0.99,15.47170643,15.803,-2.0965,15.94145919,0.003,-0.3365,0.336513373,15.8,-1.76,15.89772311
05/01/2021 07:30,16.4,-2.898,16.6540807,0,-0.308,0.308,16.4,-2.59,16.6032557,17.21,0.342,17.21339781,0,-0.308,0.308,17.21,0.65,17.22227047
05/01/2021 08:00,17.2815,-3.742,17.68199101,0.0015,-0.332,0.332003389,17.28,-3.41,17.61324785,18.4115,2.188,18.54105381,0.0015,-0.332,0.332003389,18.41,2.52,18.58167108
05/01/2021 08:30,18.3415,-3.4135,18.65643601,0.0015,-0.2735,0.273504113,18.34,-3.14,18.60685895,19.5515,2.4965,19.71024263,0.0015,-0.2735,0.273504113,19.55,2.77,19.74526272
05/01/2021 09:00,19.352,-3.2605,19.62474877,0.002,-0.3105,0.310506441,19.35,-2.95,19.57357913,20.212,2.6695,20.38752497,0.002,-0.3105,0.310506441,20.21,2.98,20.42852173
05/01/2021 09:30,20.4915,0.3655,20.49475939,0.0015,-0.3045,0.304503695,20.49,0.67,20.5009512,20.3115,-0.3045,20.31378233,0.0015,-0.3045,0.304503695,20.31,0,20.31
05/01/2021 10:00,20.363,0.32,20.36551421,0.043,-0.35,0.352631536,20.32,0.67,20.33104277,20.763,-0.35,20.76594975,0.043,-0.35,0.352631536,20.72,0,20.72
05/01/2021 10:30,20.633,0.2835,20.63494757,0.073,-0.3865,0.39333351,20.56,0.67,20.57091393,20.373,-1.0665,20.40089584,0.073,-0.3865,0.39333351,20.3,-0.68,20.31138597
05/01/2021 11:00,20.6405,0.2715,20.64228554,0.0805,-0.3985,0.406549505,20.56,0.67,20.57091393,20.7805,-0.3985,20.78432059,0.0805,-0.3985,0.406549505,20.7,0,20.7
05/01/2021 11:30,20.557,0.269,20.55875993,0.097,-0.401,0.412565146,20.46,0.67,20.47096725,20.907,-0.401,20.91084527,0.097,-0.401,0.412565146,20.81,0,20.81
05/01/2021 12:00,21.3785,0.327,21.38100071,0.0385,-0.343,0.345153951,21.34,0.67,21.35051522,21.3085,-0.343,21.31126043,0.0385,-0.343,0.345153951,21.27,0,21.27
05/01/2021 12:30,21.766,0.3445,21.76872611,0.026,-0.3255,0.326536751,21.74,0.67,21.75032184,21.296,-0.3255,21.29848742,0.026,-0.3255,0.326536751,21.27,0,21.27
05/01/2021 13:00,21.562,0.278,21.56379206,0.102,-0.392,0.405053083,21.46,0.67,21.47045645,21.372,-0.392,21.37559468,0.102,-0.392,0.405053083,21.27,0,21.27
05/01/2021 13:30,21.001,0.2865,21.00295416,0.151,-0.3835,0.412156827,20.85,0.67,20.86076221,21.501,-0.3835,21.50441985,0.151,-0.3835,0.412156827,21.35,0,21.35
05/01/2021 14:00,20.9755,0.3205,20.97794843,0.3155,-0.3495,0.470840206,20.66,0.67,20.67086113,21.5655,-0.3495,21.56833189,0.3155,-0.3495,0.470840206,21.25,0,21.25
05/01/2021 14:30,21.223,0.342,21.22575542,0.313,-0.328,0.453379532,20.91,0.67,20.92073134,21.753,-0.328,21.75547271,0.313,-0.328,0.453379532,21.44,0,21.44
05/01/2021 15:00,20.9075,0.2985,20.90963076,0.3375,-0.3715,0.501914833,20.57,0.67,20.58090863,21.5275,-0.3715,21.53070525,0.3375,-0.3715,0.501914833,21.19,0,21.19
05/01/2021 15:30,21.0435,0.3345,21.04615838,0.3035,-0.3355,0.452407449,20.74,0.67,20.75081926,21.7135,-0.3355,21.71609179,0.3035,-0.3355,0.452407449,21.41,0,21.41
05/01/2021 16:00,21.611,0.3665,21.61410751,0.291,-0.3035,0.420467894,21.32,0.67,21.33052508,22.301,-0.3035,22.30306511,0.291,-0.3035,0.420467894,22.01,0,22.01
05/01/2021 16:30,21.771,0.387,21.77443937,2.091,-0.423,2.13335651,19.68,0.81,19.69666215,22.541,-1.053,22.56558198,2.091,-0.423,2.13335651,20.45,-0.63,20.45970186
05/01/2021 17:00,22.8105,-0.0195,22.81050833,10.3705,-0.9195,10.41118391,12.44,0.9,12.47251378,23.1205,-0.2495,23.12184617,10.3705,-0.9195,10.41118391,12.75,0.67,12.76759179
05/01/2021 17:30,23.424,0.0985,23.4242071,10.414,-0.8915,10.45208918,13.01,0.99,13.04761281,23.704,-0.2215,23.70503487,10.414,-0.8915,10.45208918,13.29,0.67,13.30687792
05/01/2021 18:00,22.9945,0.3775,22.99759849,3.4245,-0.4525,3.45426642,19.57,0.83,19.58759301,23.2045,-1.1325,23.2321195,3.4245,-0.4525,3.45426642,19.78,-0.68,19.79168512
05/01/2021 18:30,22.616,-0.275,22.61767187,0.426,-0.275,0.507051279,22.19,0,22.19,22.646,-0.955,22.66612761,0.426,-0.275,0.507051279,22.22,-0.68,22.23040261
05/01/2021 19:00,22.0045,-0.2885,22.00639117,0.2845,-0.2885,0.405182058,21.72,0,21.72,22.5045,-1.1185,22.53227824,0.2845,-0.2885,0.405182058,22.22,-0.83,22.2354964
05/01/2021 19:30,21.223,-0.285,21.22491352,0.283,-0.285,0.401639142,20.94,0,20.94,21.993,-1.365,22.03531879,0.283,-0.285,0.401639142,21.71,-1.08,21.7368466
05/01/2021 20:00,20.4535,-0.9715,20.47655915,0.2835,-0.2915,0.406625749,20.17,-0.68,20.18145931,21.1635,-1.5215,21.21812184,0.2835,-0.2915,0.406625749,20.88,-1.23,20.91619707
05/01/2021 20:30,20.2255,0.5255,20.23232563,0.2855,-0.2645,0.389192112,19.94,0.79,19.95564331,20.8855,-1.3445,20.92873122,0.2855,-0.2645,0.389192112,20.6,-1.08,20.62829125
05/01/2021 21:00,19.5155,-0.946,19.53841489,0.2855,-0.266,0.390213083,19.23,-0.68,19.24201912,20.1255,-1.566,20.18633464,0.2855,-0.266,0.390213083,19.84,-1.3,19.88254511
05/01/2021 21:30,18.291,-1.187,18.3294749,0.281,-0.277,0.394575722,18.01,-0.91,18.03297535,18.891,-1.997,18.9962599,0.281,-0.277,0.394575722,18.61,-1.72,18.68931513
05/01/2021 22:00,17.451,-1.459,17.51188402,0.281,-0.319,0.425114102,17.17,-1.14,17.20780346,18.021,-2.199,18.15466998,0.281,-0.319,0.425114102,17.74,-1.88,17.83933855
05/01/2021 22:30,16.569,-1.5475,16.64110926,0.289,-0.3475,0.451970408,16.28,-1.2,16.32416613,17.129,-2.3375,17.28775715,0.289,-0.3475,0.451970408,16.84,-1.99,16.95717252
05/01/2021 23:00,15.721,-1.557,15.7979141,0.291,-0.357,0.460575727,15.43,-1.2,15.476592,16.281,-2.447,16.46386255,0.291,-0.357,0.460575727,15.99,-2.09,16.12601005
05/01/2021 23:30,14.9635,-2.073,15.10641126,0.2935,-0.313,0.429081869,14.67,-1.76,14.77519881,15.5835,-2.043,15.71684832,0.2935,-0.313,0.429081869,15.29,-1.73,15.38755991
06/01/2021 00:00,14.4845,-1.752,14.59007348,0.2845,-0.322,0.429679241,14.2,-1.43,14.27182189,15.0145,-2.382,15.20227398,0.2845,-0.322,0.429679241,14.73,-2.06,14.87334865
06/01/2021 00:30,14.274,-1.919,14.40241775,0.304,-0.339,0.455342728,13.97,-1.58,14.05906469,14.784,-2.549,15.00213508,0.304,-0.339,0.455342728,14.48,-2.21,14.647679
06/01/2021 01:00,14.951,-1.8625,15.06656256,0.281,-0.2825,0.398456083,14.67,-1.58,14.75483988,15.401,-2.4925,15.60138959,0.281,-0.2825,0.398456083,15.12,-2.21,15.28065771
06/01/2021 01:30,14.951,-1.7625,15.0545278,0.281,-0.3225,0.427746712,14.67,-1.44,14.74050542,15.301,-2.4325,15.49314872,0.281,-0.3225,0.427746712,15.02,-2.11,15.16748166
06/01/2021 02:00,14.4295,-1.8475,14.54729276,0.2895,-0.3375,0.444653236,14.14,-1.51,14.22039732,14.8295,-2.4975,15.03833689,0.2895,-0.3375,0.444653236,14.54,-2.16,14.69956462
06/01/2021 02:30,14.133,-1.8,14.24716424,0.303,-0.35,0.462935201,13.83,-1.45,13.90580454,14.503,-2.45,14.70848425,0.303,-0.35,0.462935201,14.2,-2.1,14.35444182
06/01/2021 03:00,13.8205,-1.9655,13.95956341,0.2905,-0.3255,0.4362803,13.53,-1.64,13.62903151,14.1605,-2.5555,14.38924392,0.2905,-0.3255,0.4362803,13.87,-2.23,14.04812443
06/01/2021 03:30,13.6815,-1.9525,13.82011934,0.2815,-0.2525,0.378151425,13.4,-1.7,13.50740538,14.0315,-2.5525,14.26177578,0.2815,-0.2525,0.378151425,13.75,-2.3,13.94103655
06/01/2021 04:00,13.4525,-2.0375,13.6059238,0.2825,-0.2575,0.382246648,13.17,-1.78,13.28974417,13.7725,-2.5575,14.00794641,0.2825,-0.2575,0.382246648,13.49,-2.3,13.6846666
06/01/2021 04:30,13.2515,-2.1675,13.42759504,0.3115,-0.2975,0.430741802,12.94,-1.87,13.07442159,13.6015,-2.7375,13.87424623,0.3115,-0.2975,0.430741802,13.29,-2.44,13.51213159
06/01/2021 05:00,13.1065,-2.0735,13.2695043,0.3465,-0.3535,0.494999495,12.76,-1.72,12.87540291,13.4465,-2.6835,13.71165688,0.3465,-0.3535,0.494999495,13.1,-2.33,13.30559657
06/01/2021 05:30,13.2175,-2.184,13.39672207,0.3975,-0.374,0.545785901,12.82,-1.81,12.94714254,13.4975,-2.704,13.76568641,0.3975,-0.374,0.545785901,13.1,-2.33,13.30559657
06/01/2021 06:00,13.498,-2.1635,13.67028662,0.368,-0.3535,0.51028056,13.13,-1.81,13.25416916,13.748,-2.5735,13.98679399,0.368,-0.3535,0.51028056,13.38,-2.22,13.56292004
06/01/2021 06:30,14.659,-1.993,14.79386123,0.359,-0.383,0.524947616,14.3,-1.61,14.39034746,15.029,-1.973,15.15795402,0.359,-0.383,0.524947616,14.67,-1.59,14.75591407
06/01/2021 07:00,15.742,-1.1935,15.78717854,0.402,-0.3935,0.562535554,15.34,-0.8,15.36084633,16.152,-1.7635,16.24798561,0.402,-0.3935,0.562535554,15.75,-1.37,15.80947184
06/01/2021 07:30,16.53,-3.547,16.90627425,0.33,-0.347,0.478862193,16.2,-3.2,16.51302516,17.19,-0.617,17.20106941,0.33,-0.347,0.478862193,16.86,-0.27,16.86216178
06/01/2021 08:00,17.3615,-3.741,17.75997644,0.3115,-0.331,0.454525302,17.05,-3.41,17.38765654,18.2715,1.549,18.33704211,0.3115,-0.331,0.454525302,17.96,1.88,18.05812836
06/01/2021 08:30,18.954,-3.3535,19.24837859,0.284,-0.2835,0.401283254,18.67,-3.07,18.92072409,19.644,2.5365,19.80708379,0.284,-0.2835,0.401283254,19.36,2.82,19.56430423
06/01/2021 09:00,19.673,-3.185,19.92915337,0.283,-0.315,0.423454838,19.39,-2.87,19.60124996,21.023,2.625,21.18624917,0.283,-0.315,0.423454838,20.74,2.94,20.94734351
06/01/2021 09:30,20.3315,-3.062,20.56078151,0.0315,-0.302,0.303638354,20.3,-2.76,20.48676646,21.7215,2.778,21.89842109,0.0315,-0.302,0.303638354,21.69,3.08,21.90759001
06/01/2021 10:00,20.671,-3.0495,20.89472879,0.261,-0.2895,0.389783594,20.41,-2.76,20.59576898,22.101,2.8505,22.28406496,0.261,-0.2895,0.389783594,21.84,3.14,22.06456888
06/01/2021 10:30,21.0705,-3.1805,21.30918934,0.2305,-0.2605,0.347836887,20.84,-2.92,21.04357384,22.5105,2.6895,22.67059815,0.2305,-0.2605,0.347836887,22.28,2.95,22.47444994
06/01/2021 11:00,21.233,-2.9295,21.43413771,0.183,-0.2795,0.334079706,21.05,-2.65,21.21614951,22.653,2.9305,22.84176524,0.183,-0.2795,0.334079706,22.47,3.21,22.69812768
06/01/2021 11:30,21.4505,-2.8415,21.63788512,0.1805,-0.3015,0.351400768,21.27,-2.54,21.42112275,22.8705,2.9685,23.06234512,0.1805,-0.3015,0.351400768,22.69,3.27,22.92441929
06/01/2021 12:00,21.8075,-2.926,22.00292099,0.3375,-0.276,0.435984231,21.47,-2.65,21.63292398,23.0275,2.884,23.20739564,0.3375,-0.276,0.435984231,22.69,3.16,22.90898732
06/01/2021 12:30,22.34,-2.654,22.49709572,0.32,-0.294,0.434552644,22.02,-2.36,22.14610575,22.8,3.156,23.01739203,0.32,-0.294,0.434552644,22.48,3.45,22.74319459
06/01/2021 13:00,21.7885,-2.914,21.98249595,0.2885,-0.314,0.426413239,21.5,-2.6,21.65663871,22.7185,2.876,22.89981699,0.2885,-0.314,0.426413239,22.43,3.19,22.65570568
06/01/2021 13:30,21.2055,-3.1975,21.44521477,0.3455,-0.3075,0.462521891,20.86,-2.89,21.05924263,22.5055,2.5925,22.65432821,0.3455,-0.3075,0.462521891,22.16,2.9,22.34895076
06/01/2021 14:00,21.43,-2.9945,21.63820534,0.33,-0.3145,0.455862095,21.1,-2.68,21.2695181,22.79,2.7855,22.95959735,0.33,-0.3145,0.455862095,22.46,3.1,22.67292659
06/01/2021 14:30,21.3565,-2.991,21.56492924,0.3265,-0.311,0.450913794,21.03,-2.68,21.20007783,22.6065,2.789,22.77789198,0.3265,-0.311,0.450913794,22.28,3.1,22.49463047
06/01/2021 15:00,21.3515,-2.9895,21.55976954,0.3215,-0.3095,0.446265056,21.03,-2.68,21.20007783,22.8115,2.7905,22.98154526,0.3215,-0.3095,0.446265056,22.49,3.1,22.70264522
06/01/2021 15:30,21.3525,-2.9895,21.56075988,0.3225,-0.3095,0.446986018,21.03,-2.68,21.20007783,22.8125,2.7905,22.98253786,0.3225,-0.3095,0.446986018,22.49,3.1,22.70264522
06/01/2021 16:00,21.35,-2.989,21.5582147,0.32,-0.309,0.444838173,21.03,-2.68,21.20007783,22.81,2.791,22.98011708,0.32,-0.309,0.444838173,22.49,3.1,22.70264522
06/01/2021 16:30,21.537,-3.278,21.78503277,1.377,-0.368,1.425325577,20.16,-2.91,20.36893959,23.097,2.582,23.24087204,1.377,-0.368,1.425325577,21.72,2.95,21.91941833
06/01/2021 17:00,22.5155,-3.2285,22.74578978,10.4055,-0.9085,10.44508509,12.11,-2.32,12.33022709,23.7355,2.6515,23.88314076,10.4055,-0.9085,10.44508509,13.33,3.56,13.79719174
06/01/2021 17:30,22.9725,-3.126,23.18421084,10.4125,-0.856,10.44762615,12.56,-2.27,12.76348307,23.8625,2.574,24.00092461,10.4125,-0.856,10.44762615,13.45,3.43,13.88046829
06/01/2021 18:00,22.767,-3.424,23.02303336,4.427,-0.434,4.448222679,18.34,-2.99,18.58213389,23.687,2.176,23.78673885,4.427,-0.434,4.448222679,19.26,2.61,19.43604126
06/01/2021 18:30,22.0545,-3.7065,22.36379021,3.3045,-0.3565,3.323674548,18.75,-3.35,19.04691576,23.3045,1.9135,23.38292545,3.3045,-0.3565,3.323674548,20,2.27,20.12841027
06/01/2021 19:00,21.332,-3.648,21.64167572,0.332,-0.238,0.408494798,21,-3.41,21.27505817,22.982,1.932,23.06306458,0.332,-0.238,0.408494798,22.65,2.17,22.75371179
06/01/2021 19:30,20.9435,-3.8375,21.29217224,0.0235,-0.2375,0.2386598,20.92,-3.6,21.22749161,21.9935,1.9325,22.07823812,0.0235,-0.2375,0.2386598,21.97,2.17,22.07690649
06/01/2021 20:00,20.39,-3.9905,20.77681858,0.02,-0.2405,0.241330168,20.37,-3.75,20.71230069,21.29,1.9295,21.37725591,0.02,-0.2405,0.241330168,21.27,2.17,21.38040692
06/01/2021 20:30,19.1465,-4.248,19.61208725,0.0065,-0.248,0.248085167,19.14,-4,19.55350608,20.6065,1.672,20.6742213,0.0065,-0.248,0.248085167,20.6,1.92,20.68928225
06/01/2021 21:00,18.341,-4.48,18.8802193,0.001,-0.27,0.270001852,18.34,-4.21,18.81700561,19.761,1.42,19.81195399,0.001,-0.27,0.270001852,19.76,1.69,19.83213806
06/01/2021 21:30,18.14,-4.2405,18.62904829,0,-0.2905,0.2905,18.14,-3.95,18.56507743,19.48,1.6595,19.55055857,0,-0.2905,0.2905,19.48,1.95,19.57735682
06/01/2021 22:00,17.47,-2.8105,17.69462659,0,-0.2805,0.2805,17.47,-2.53,17.65224632,18.4,-0.2205,18.40132116,0,-0.2805,0.2805,18.4,0.06,18.40009783
06/01/2021 22:30,16.8,-1.2915,16.8495689,0,-0.2915,0.2915,16.8,-1,16.82973559,17.45,-1.9815,17.5621423,0,-0.2915,0.2915,17.45,-1.69,17.53164567
06/01/2021 23:00,15.99,-1.4425,16.05493402,0,-0.2925,0.2925,15.99,-1.15,16.03130063,16.57,-2.1225,16.70538555,0,-0.2925,0.2925,16.57,-1.83,16.67074683
06/01/2021 23:30,14.84,-2.76,15.09447581,0,-0.28,0.28,14.84,-2.48,15.04579676,15.57,-1.27,15.62170925,0,-0.28,0.28,15.57,-0.99,15.60144224
07/01/2021 00:00,14.28,-1.867,14.40153079,0,-0.277,0.277,14.28,-1.59,14.36824624,14.81,-2.507,15.0206907,0,-0.277,0.277,14.81,-2.23,14.97694895
07/01/2021 00:30,14.19,-2.0395,14.33581739,0,-0.2795,0.2795,14.19,-1.76,14.29873071,14.69,-2.6495,14.92702081,0,-0.2795,0.2795,14.69,-2.37,14.87995296
07/01/2021 01:00,14.88,-1.8225,14.99119429,0,-0.2925,0.2925,14.88,-1.53,14.95845246,15.31,-2.4825,15.50996152,0,-0.2925,0.2925,15.31,-2.19,15.46583978
07/01/2021 01:30,14.71,-1.8405,14.8246936,0,-0.3105,0.3105,14.71,-1.53,14.78935428,15.15,-2.5005,15.35496663,0,-0.3105,0.3105,15.15,-2.19,15.30746877
07/01/2021 02:00,14.36,-1.8465,14.47823063,0,-0.3165,0.3165,14.36,-1.53,14.44127764,14.82,-2.5065,15.03046713,0,-0.3165,0.3165,14.82,-2.19,14.98093789
07/01/2021 02:30,14.06,-1.8245,14.1778842,0,-0.2945,0.2945,14.06,-1.53,14.1430018,14.53,-2.4845,14.74088329,0,-0.2945,0.2945,14.53,-2.19,14.69411447
07/01/2021 03:00,13.83,-1.995,13.97315015,0,-0.325,0.325,13.83,-1.67,13.93046302,14.26,-2.565,14.48885175,0,-0.325,0.325,14.26,-2.24,14.43486058
07/01/2021 03:30,13.71,-1.987,13.85324038,0,-0.317,0.317,13.71,-1.67,13.81133592,14.12,-2.477,14.3356175,0,-0.317,0.317,14.12,-2.16,14.28425707
07/01/2021 04:00,13.54,-2.044,13.69341214,0,-0.314,0.314,13.54,-1.73,13.65007326,13.92,-2.474,14.13814259,0,-0.314,0.314,13.92,-2.16,14.08658937
07/01/2021 04:30,13.26,-2.2015,13.44151042,0,-0.3215,0.3215,13.26,-1.88,13.3926099,13.66,-2.6515,13.91495786,0,-0.3215,0.3215,13.66,-2.33,13.8572905
07/01/2021 05:00,13.26,-2.203,13.44175617,0,-0.323,0.323,13.26,-1.88,13.3926099,13.66,-2.653,13.91524376,0,-0.323,0.323,13.66,-2.33,13.8572905
07/01/2021 05:30,13.4,-2.2565,13.58866411,0,-0.3065,0.3065,13.4,-1.95,13.54114102,13.79,-2.7165,14.05501591,0,-0.3065,0.3065,13.79,-2.41,13.99900711
07/01/2021 06:00,13.69,-2.1855,13.86335134,0,-0.3055,0.3055,13.69,-1.88,13.818484,14.06,-2.6555,14.30857366,0,-0.3055,0.3055,14.06,-2.35,14.25503771
07/01/2021 06:30,14.66,-1.9585,14.79024416,0,-0.3085,0.3085,14.66,-1.65,14.75256249,15.09,-2.3985,15.27942742,0,-0.3085,0.3085,15.09,-2.09,15.23404739
07/01/2021 07:00,15.61,-1.518,15.68363555,0,-0.318,0.318,15.61,-1.2,15.65605634,16.08,-2.038,16.20863486,0,-0.318,0.318,16.08,-1.72,16.17172842
07/01/2021 07:30,16.79,-2.779,17.01842945,0,-0.319,0.319,16.79,-2.46,16.9692575,17.52,-0.469,17.5262763,0,-0.319,0.319,17.52,-0.15,17.52064211
07/01/2021 08:00,17.8915,-0.9955,17.91917388,0.0015,-0.3155,0.315503566,17.89,-0.68,17.90291876,18.3415,-1.2955,18.38719507,0.0015,-0.3155,0.315503566,18.34,-0.98,18.36616454
07/01/2021 08:30,18.9215,-0.3245,18.92428235,0.0015,-0.3245,0.324503467,18.92,0,18.92,19.5315,-1.0145,19.5578297,0.0015,-0.3245,0.324503467,19.53,-0.69,19.54218514
07/01/2021 09:00,19.8815,0.3375,19.88436442,0.0015,-0.3325,0.332503383,19.88,0.67,19.89128704,20.5915,-1.0225,20.61687121,0.0015,-0.3325,0.332503383,20.59,-0.69,20.60155819
07/01/2021 09:30,20.741,-2.651,20.90973175,0.001,-0.321,0.321001558,20.74,-2.33,20.87046957,21.271,2.689,21.44029296,0.001,-0.321,0.321001558,21.27,3.01,21.48192263
07/01/2021 10:00,21.195,-3.2275,21.43932791,0.005,-0.3275,0.327538166,21.19,-2.9,21.38752206,21.775,2.6825,21.93960873,0.005,-0.3275,0.327538166,21.77,3.01,21.97710172
07/01/2021 10:30,21.4165,-3.0865,21.63776686,0.0065,-0.3165,0.316566739,21.41,-2.77,21.58844598,21.9665,2.8035,22.14467734,0.0065,-0.3165,0.316566739,21.96,3.12,22.180532
07/01/2021 11:00,21.5045,-2.791,21.68486111,0.0145,-0.281,0.281373862,21.49,-2.51,21.6360856,22.2545,3.079,22.4664864,0.0145,-0.281,0.281373862,22.24,3.36,22.49238093
07/01/2021 11:30,21.1555,-2.782,21.33763586,0.0155,-0.272,0.272441278,21.14,-2.51,21.2884875,22.3955,3.088,22.60739181,0.0155,-0.272,0.272441278,22.38,3.36,22.63081969
07/01/2021 12:00,21.2285,-2.8445,21.41822571,0.0185,-0.2645,0.265146186,21.21,-2.58,21.36634035,22.4785,2.9755,22.67457965,0.0185,-0.2645,0.265146186,22.46,3.24,22.69249215
07/01/2021 12:30,21.5235,-2.7015,21.69237549,0.0135,-0.2615,0.261848238,21.51,-2.44,21.64794909,22.8235,3.0885,23.03152154,0.0135,-0.2615,0.261848238,22.81,3.35,23.05468716
07/01/2021 13:00,21.661,-2.8115,21.84269794,0.011,-0.2615,0.261731255,21.65,-2.55,21.79965596,22.821,2.8685,23.00057245,0.011,-0.2615,0.261731255,22.81,3.13,23.02374861
07/01/2021 13:30,21.497,-3.211,21.7354901,0.017,-0.271,0.271532687,21.48,-2.94,21.68026753,22.157,2.449,22.2919324,0.017,-0.271,0.271532687,22.14,2.72,22.30645646
07/01/2021 14:00,21.4235,-2.6425,21.58585552,0.0035,-0.2725,0.272522476,21.42,-2.37,21.55071461,22.6535,2.9275,22.84187642,0.0035,-0.2725,0.272522476,22.65,3.2,22.87493169
07/01/2021 14:30,21.4245,-2.6285,21.5851387,0.0045,-0.2585,0.258539165,21.42,-2.37,21.55071461,22.6545,2.9415,22.84466661,0.0045,-0.2585,0.258539165,22.65,3.2,22.87493169
07/01/2021 15:00,21.1605,-2.888,21.35666885,0.0605,-0.248,0.255272893,21.1,-2.64,21.26451504,22.5205,2.712,22.68320666,0.0605,-0.248,0.255272893,22.46,2.96,22.65420932
07/01/2021 15:30,20.9575,-3.1965,21.19986836,0.3775,-0.2465,0.45085308,20.58,-2.95,20.79035594,22.3675,2.4235,22.49840902,0.3775,-0.2465,0.45085308,21.99,2.67,22.15150108
07/01/2021 16:00,21.297,-2.6085,21.45615253,0.357,-0.2485,0.4349727,20.94,-2.36,21.07256985,22.727,2.6615,22.88231001,0.357,-0.2485,0.4349727,22.37,2.91,22.55847956
07/01/2021 16:30,22.0955,0.4055,22.09922059,0.3755,-0.2645,0.459304365,21.72,0.67,21.73033134,22.4655,-1.0345,22.48930591,0.3755,-0.2645,0.459304365,22.09,-0.77,22.10341603
07/01/2021 17:00,22.668,0.6725,22.67797346,1.468,-0.3275,1.504087847,21.2,1,21.2235718,22.878,-1.0975,22.90430943,1.468,-0.3275,1.504087847,21.41,-0.77,21.42384186
07/01/2021 17:30,23.392,0.4105,23.3956016,10.052,-0.8595,10.08867901,13.34,1.27,13.40031716,23.762,-0.1895,23.76275561,10.052,-0.8595,10.08867901,13.71,0.67,13.7263615
07/01/2021 18:00,23.3415,0.1635,23.34207263,10.0515,-0.8565,10.08792568,13.29,1.02,13.32908474,23.7615,-0.1865,23.76223189,10.0515,-0.8565,10.08792568,13.71,0.67,13.7263615
07/01/2021 18:30,22.81,0.485,22.8151556,0.96,-0.295,1.004303241,21.85,0.78,21.86391776,23.02,-1.285,23.05583711,0.96,-0.295,1.004303241,22.06,-0.99,22.08220324
07/01/2021 19:00,22.33,-0.2825,22.3317869,0.01,-0.2825,0.282676936,22.32,0,22.32,22.51,-1.2725,22.5459388,0.01,-0.2825,0.282676936,22.5,-0.99,22.52176947
07/01/2021 19:30,21.8415,-0.3055,21.84363643,0.0015,-0.3055,0.305503682,21.84,0,21.84,21.9815,-1.2955,22.01964265,0.0015,-0.3055,0.305503682,21.98,-0.99,22.00228397
07/01/2021 20:00,21.053,-2.408,21.19026364,0.003,-0.308,0.30801461,21.05,-2.1,21.15449125,21.223,-1.158,21.25456876,0.003,-0.308,0.30801461,21.22,-0.85,21.23701721
07/01/2021 20:30,19.4335,-1.023,19.46040727,0.0035,-0.283,0.283021642,19.43,-0.74,19.4440865,20.2635,-1.623,20.32839298,0.0035,-0.283,0.283021642,20.26,-1.34,20.30426556
07/01/2021 21:00,18.676,-1.252,18.71791869,0.006,-0.282,0.282063823,18.67,-0.97,18.6951812,19.426,-1.862,19.51503318,0.006,-0.282,0.282063823,19.42,-1.58,19.48416793
07/01/2021 21:30,18.25,-1.265,18.29378925,0,-0.295,0.295,18.25,-0.97,18.2757599,18.93,-1.875,19.02263192,0,-0.295,0.295,18.93,-1.58,18.99582323
07/01/2021 22:00,17.5,-1.3895,17.55507648,0,-0.2995,0.2995,17.5,-1.09,17.53391285,18.12,-2.0695,18.23779675,0,-0.2995,0.2995,18.12,-1.77,18.20624343
07/01/2021 22:30,16.77,-1.482,16.83535637,0,-0.312,0.312,16.77,-1.17,16.81076441,17.38,-2.152,17.51272406,0,-0.312,0.312,17.38,-1.84,17.47712791
07/01/2021 23:00,15.94,-1.563,16.01644683,0,-0.303,0.303,15.94,-1.26,15.9897217,16.56,-2.233,16.709874,0,-0.303,0.303,16.56,-1.93,16.67208745
07/01/2021 23:30,14.99,-2.606,15.21483934,0,-0.256,0.256,14.99,-2.35,15.17308802,15.75,-1.226,15.79764463,0,-0.256,0.256,15.75,-0.97,15.77984157
08/01/2021 00:00,14.33,-1.8445,14.44822066,0,-0.2345,0.2345,14.33,-1.61,14.4201595,14.87,-2.4645,15.07284513,0,-0.2345,0.2345,14.87,-2.23,15.03628279
08/01/2021 00:30,14.18,-1.9635,14.31529714,0,-0.2335,0.2335,14.18,-1.73,14.28514263,14.67,-2.6035,14.89923193,0,-0.2335,0.2335,14.67,-2.37,14.86020861
08/01/2021 01:00,14.84,-1.7745,14.94571679,0,-0.2245,0.2245,14.84,-1.55,14.92072719,15.27,-2.4345,15.46284871,0,-0.2245,0.2245,15.27,-2.21,15.42909589
08/01/2021 01:30,14.62,-1.8435,14.73576914,0,-0.2335,0.2335,14.62,-1.61,14.70838196,15.02,-2.4435,15.21746011,0,-0.2335,0.2335,15.02,-2.21,15.18171598
08/01/2021 02:00,14.44,-1.773,14.54844078,0,-0.243,0.243,14.44,-1.53,14.52082987,14.77,-2.453,14.97231141,0,-0.243,0.243,14.77,-2.21,14.93442332
08/01/2021 02:30,14.08,-1.8725,14.20396622,0,-0.2425,0.2425,14.08,-1.63,14.17403612,14.42,-2.5325,14.64069521,0,-0.2425,0.2425,14.42,-2.29,14.60070204
08/01/2021 03:00,13.74,-1.964,13.87965763,0,-0.244,0.244,13.74,-1.72,13.84723799,14.07,-2.614,14.31076155,0,-0.244,0.244,14.07,-2.37,14.26820942
08/01/2021 03:30,13.57,-1.956,13.71024566,0,-0.236,0.236,13.57,-1.72,13.67857083,13.91,-2.606,14.1520082,0,-0.236,0.236,13.91,-2.37,14.11045712
08/01/2021 04:00,13.45,-1.9545,13.59126816,0,-0.2345,0.2345,13.45,-1.72,13.5595317,13.81,-2.6045,14.05345225,0,-0.2345,0.2345,13.81,-2.37,14.01188781
08/01/2021 04:30,13.36,-2.0445,13.51553108,0,-0.2345,0.2345,13.36,-1.81,13.48205103,13.74,-2.6045,13.9846709,0,-0.2345,0.2345,13.74,-2.37,13.94290142
08/01/2021 05:00,13.13,-2.1,13.29687557,0,-0.24,0.24,13.13,-1.86,13.2610897,13.47,-2.76,13.74985454,0,-0.24,0.24,13.47,-2.52,13.70369658
08/01/2021 05:30,13.53,-2.089,13.69031851,0,-0.229,0.229,13.53,-1.86,13.65725082,13.85,-2.749,14.12018063,0,-0.229,0.229,13.85,-2.52,14.07738967
08/01/2021 06:00,13.83,-1.9185,13.96243325,0,-0.2485,0.2485,13.83,-1.67,13.93046302,14.14,-2.5785,14.37317857,0,-0.2485,0.2485,14.14,-2.33,14.33068386
08/01/2021 06:30,14.73,-1.661,14.82335391,0,-0.241,0.241,14.73,-1.42,14.79828706,15.11,-2.341,15.2902708,0,-0.241,0.241,15.11,-2.1,15.25523189
08/01/2021 07:00,15.7,-1.2965,15.75344128,0,-0.2565,0.2565,15.7,-1.04,15.73440816,16.13,-1.9365,16.24582815,0,-0.2565,0.2565,16.13,-1.68,16.21725316
08/01/2021 07:30,16.99,-2.575,17.18402529,0,-0.265,0.265,16.99,-2.31,17.14631739,17.38,-0.865,17.40151215,0,-0.265,0.265,17.38,-0.6,17.39035365
08/01/2021 08:00,17.621,-0.9255,17.64528808,0.001,-0.2455,0.245502037,17.62,-0.68,17.63311657,18.251,-1.2655,18.29482143,0.001,-0.2455,0.245502037,18.25,-1.02,18.27848188
08/01/2021 08:30,18.8625,-3.115,19.11797927,0.0025,-0.235,0.235013297,18.86,-2.88,19.07862678,19.5925,-0.185,19.5933734,0.0025,-0.235,0.235013297,19.59,0.05,19.59006381
08/01/2021 09:00,19.602,-2.9875,19.82835243,0.002,-0.2475,0.247508081,19.6,-2.74,19.79059373,20.932,2.5825,21.0907072,0.002,-0.2475,0.247508081,20.93,2.83,21.12045928
08/01/2021 09:30,20.5915,-3.0025,20.80924983,0.0015,-0.2625,0.262504286,20.59,-2.74,20.77151174,21.4515,2.6375,21.61303446,0.0015,-0.2625,0.262504286,21.45,2.9,21.64514957
08/01/2021 10:00,20.902,-2.922,21.10525262,0.002,-0.252,0.252007936,20.9,-2.67,21.06985762,22.252,2.648,22.40900283,0.002,-0.252,0.252007936,22.25,2.9,22.43819289
08/01/2021 10:30,21.3725,-3.0225,21.58516302,0.0025,-0.2625,0.262511904,21.37,-2.76,21.54749405,22.2525,2.5775,22.40127814,0.0025,-0.2625,0.262511904,22.25,2.84,22.43051716
08/01/2021 11:00,21.693,-2.878,21.88307869,0.003,-0.258,0.258017441,21.69,-2.62,21.84766578,22.413,2.762,22.58254222,0.003,-0.258,0.258017441,22.41,3.02,22.61257394
08/01/2021 11:30,21.964,-2.858,22.14916387,0.004,-0.238,0.238033611,21.96,-2.62,22.115741,22.674,2.782,22.84403204,0.004,-0.238,0.238033611,22.67,3.02,22.8702711
08/01/2021 12:00,21.9765,-2.1915,22.08549806,0.1065,-0.2315,0.254822487,21.87,-1.96,21.95765242,22.8565,2.8585,23.03455262,0.1065,-0.2315,0.254822487,22.75,3.09,22.95888935
08/01/2021 12:30,22.488,0.689,22.49855251,0.398,-0.241,0.465279486,22.09,0.93,22.10956806,23.148,-0.241,23.14925452,0.398,-0.241,0.465279486,22.75,0,22.75
08/01/2021 13:00,22.2515,0.6835,22.26199507,0.4015,-0.2465,0.471131086,21.85,0.93,21.86978281,22.9515,-0.9265,22.97019274,0.4015,-0.2465,0.471131086,22.55,-0.68,22.56025044
08/01/2021 13:30,21.838,0.4215,21.84206735,0.398,-0.2485,0.469208109,21.44,0.67,21.4504662,22.458,-0.9285,22.47718568,0.398,-0.2485,0.469208109,22.06,-0.68,22.07047802
08/01/2021 14:00,21.84,0.4115,21.84387631,0.4,-0.2585,0.476258596,21.44,0.67,21.4504662,22.46,-0.9385,22.47959925,0.4,-0.2585,0.476258596,22.06,-0.68,22.07047802
08/01/2021 14:30,21.656,0.419,21.66005302,0.396,-0.251,0.468846457,21.26,0.67,21.27055476,22.356,-0.931,22.37537702,0.396,-0.251,0.468846457,21.96,-0.68,21.97052571
08/01/2021 15:00,21.5965,0.425,21.60068141,0.3965,-0.245,0.46608717,21.2,0.67,21.21058462,22.3565,-0.925,22.37562775,0.3965,-0.245,0.46608717,21.96,-0.68,21.97052571
08/01/2021 15:30,21.7865,0.427,21.79068405,0.3965,-0.243,0.465038977,21.39,0.67,21.40049065,22.5665,-0.923,22.58536808,0.3965,-0.243,0.465038977,22.17,-0.68,22.18042606
08/01/2021 16:00,21.6185,0.4985,21.62424668,1.4385,-0.3015,1.469756613,20.18,0.8,20.19585106,22.4085,-1.0415,22.43269031,1.4385,-0.3015,1.469756613,20.97,-0.74,20.98305269
08/01/2021 16:30,21.3845,-1.741,21.45525393,10.3545,-0.851,10.3894115,11.03,-0.89,11.06584836,22.5845,2.279,22.69919561,10.3545,-0.851,10.3894115,12.23,3.13,12.62417522
08/01/2021 17:00,22.069,-3.4575,22.33819749,10.449,-0.8475,10.48331328,11.62,-2.61,11.909513,22.959,2.2825,23.07217994,10.449,-0.8475,10.48331328,12.51,3.13,12.89561941
08/01/2021 17:30,22.5695,-3.44,22.83015397,10.4595,-0.83,10.4923801,12.11,-2.61,12.38806684,23.3895,2.3,23.50231287,10.4595,-0.83,10.4923801,12.93,3.13,13.30345068
08/01/2021 18:00,22.4165,-3.4295,22.67732221,10.4665,-0.8195,10.49853335,11.95,-2.61,12.23170471,23.2365,2.3105,23.35108868,10.4665,-0.8195,10.49853335,12.77,3.13,13.14799605
08/01/2021 18:30,22.034,-3.5905,22.32462421,10.454,-0.8305,10.48693693,11.58,-2.76,11.90436895,22.804,2.1495,22.90508167,10.454,-0.8305,10.48693693,12.35,2.98,12.7044441
08/01/2021 19:00,21.4925,-3.6705,21.80367232,10.3325,-0.8205,10.3650266,11.16,-2.85,11.51816392,22.6825,2.0695,22.77671259,10.3325,-0.8205,10.3650266,12.35,2.89,12.68363513
08/01/2021 19:30,20.772,-4.018,21.15703921,1.212,-0.268,1.241276762,19.56,-3.75,19.91622705,21.692,1.642,21.75405774,1.212,-0.268,1.241276762,20.48,1.91,20.56887211
08/01/2021 20:00,20.1945,-4.245,20.6358391,0.3945,-0.225,0.454153333,19.8,-4.02,20.20396991,20.8745,1.505,20.92868307,0.3945,-0.225,0.454153333,20.48,1.73,20.55293896
08/01/2021 20:30,19.1755,-4.4485,19.68473908,0.3955,-0.2285,0.456763068,18.78,-4.22,19.24829343,20.1155,1.5015,20.17146109,0.3955,-0.2285,0.456763068,19.72,1.73,19.79573944
08/01/2021 21:00,18.3315,-3.2065,18.6098236,0.3915,-0.2365,0.457388784,17.94,-2.97,18.18418269,19.4015,-0.0965,19.40173999,0.3915,-0.2365,0.457388784,19.01,0.14,19.01051551
08/01/2021 21:30,18.198,-1.502,18.25987974,0.388,-0.232,0.452070791,17.81,-1.27,17.85522333,18.198,-2.052,18.31332597,0.388,-0.232,0.452070791,17.81,-1.82,17.90275119
08/01/2021 22:00,17.488,-1.673,17.56784201,0.388,-0.233,0.452584799,17.1,-1.44,17.16052447,17.908,-2.173,18.03935678,0.388,-0.233,0.452584799,17.52,-1.94,17.62708144
08/01/2021 22:30,16.597,-1.833,16.69791298,0.387,-0.243,0.456966082,16.21,-1.59,16.28779298,17.147,-2.323,17.30363944,0.387,-0.243,0.456966082,16.76,-2.08,16.88857602
08/01/2021 23:00,16.1475,-1.922,16.26148333,0.3875,-0.252,0.462233978,15.76,-1.67,15.84823334,16.0175,-2.532,16.21639079,0.3875,-0.252,0.462233978,15.63,-2.28,15.79542022
08/01/2021 23:30,14.892,-4.2065,15.47469891,0.242,-0.2465,0.345436318,14.65,-3.96,15.17577346,15.692,-0.0565,15.69210172,0.242,-0.2465,0.345436318,15.45,0.19,15.45116824
09/01/2021 00:00,14.73,-4.8295,15.5015151,0,-0.2395,0.2395,14.73,-4.59,15.42857738,15.65,0.9205,15.67704756,0,-0.2395,0.2395,15.65,1.16,15.69293153
09/01/2021 00:30,14.73,-4.8995,15.52346612,0,-0.2395,0.2395,14.73,-4.66,15.44954692,15.65,0.8405,15.67255372,0,-0.2395,0.2395,15.65,1.08,15.68722091
09/01/2021 01:00,14.99,-4.9835,15.79668865,0,-0.2335,0.2335,14.99,-4.75,15.72458585,15.86,0.7365,15.87709143,0,-0.2335,0.2335,15.86,0.97,15.88963499
09/01/2021 01:30,14.42,-5.2735,15.35402886,0,-0.2435,0.2435,14.42,-5.03,15.27210856,15.24,0.4965,15.24808553,0,-0.2435,0.2435,15.24,0.74,15.2579553
09/01/2021 02:00,13.98,-5.2775,14.9429718,0,-0.2475,0.2475,13.98,-5.03,14.85736518,14.77,0.5825,14.78148187,0,-0.2475,0.2475,14.77,0.83,14.79330254
09/01/2021 02:30,13.78,-2.1955,13.95380307,0,-0.2455,0.2455,13.78,-1.95,13.91728781,14.05,-2.8255,14.33129269,0,-0.2455,0.2455,14.05,-2.58,14.28491862
09/01/2021 03:00,13.61,-2.1935,13.78562811,0,-0.2435,0.2435,13.61,-1.95,13.74898542,13.87,-2.9235,14.17475757,0,-0.2435,0.2435,13.87,-2.68,14.12654593
09/01/2021 03:30,13.39,-2.107,13.55476112,0,-0.237,0.237,13.39,-1.87,13.51994822,13.64,-2.917,13.94842246,0,-0.237,0.237,13.64,-2.68,13.90079134
09/01/2021 04:00,13.19,-2.2175,13.37510397,0,-0.2375,0.2375,13.19,-1.98,13.33778467,13.43,-2.8375,13.72648193,0,-0.2375,0.2375,13.43,-2.6,13.67936037
09/01/2021 04:30,13.07,-2.305,13.27169639,0,-0.235,0.235,13.07,-2.07,13.23290595,13.33,-2.775,13.6157822,0,-0.235,0.235,13.33,-2.54,13.56983788
09/01/2021 05:00,12.882,-2.3205,13.08933322,0.002,-0.2505,0.250507984,12.88,-2.07,13.04527884,13.132,-2.7905,13.42521189,0.002,-0.2505,0.250507984,13.13,-2.54,13.37342514
09/01/2021 05:30,13.02,-2.382,13.23609927,0,-0.242,0.242,13.02,-2.14,13.1946959,13.27,-2.852,13.5730175,0,-0.242,0.242,13.27,-2.61,13.5242375
09/01/2021 06:00,13.13,-2.379,13.34378286,0,-0.239,0.239,13.13,-2.14,13.30325148,13.38,-2.849,13.67995618,0,-0.239,0.239,13.38,-2.61,13.63218618
09/01/2021 06:30,13.65,-2.199,13.82599367,0,-0.239,0.239,13.65,-1.96,13.79,13.9,-2.679,14.15581298,0,-0.239,0.239,13.9,-2.44,14.11253344
09/01/2021 07:00,14.15,-2.009,14.29190614,0,-0.239,0.239,14.15,-1.77,14.26027349,14.44,-2.499,14.65464435,0,-0.239,0.239,14.44,-2.26,14.61578599
09/01/2021 07:30,14.66,-1.8665,14.77834301,0,-0.2365,0.2365,14.66,-1.63,14.75033898,15.01,-2.3365,15.1907647,0,-0.2365,0.2365,15.01,-2.1,15.15619015
09/01/2021 08:00,15.1115,-1.7165,15.2086753,0.0015,-0.2265,0.226504967,15.11,-1.49,15.18328686,15.2215,-2.1665,15.37490763,0.0015,-0.2265,0.226504967,15.22,-1.94,15.34314179
09/01/2021 08:30,15.9645,-1.333,16.0200546,0.1745,-0.223,0.283159407,15.79,-1.11,15.82896712,16.3145,-1.923,16.42744165,0.1745,-0.223,0.283159407,16.14,-1.7,16.22928218
09/01/2021 09:00,16.792,-2.3055,16.9495308,0.252,-0.2355,0.344911945,16.54,-2.07,16.66902817,17.392,-0.6755,17.40511316,0.252,-0.2355,0.344911945,17.14,-0.44,17.14564668
09/01/2021 09:30,17.7765,-1.0365,17.80669213,0.3665,-0.2365,0.436181728,17.41,-0.8,17.42837055,17.9265,-1.8965,18.02653917,0.3665,-0.2365,0.436181728,17.56,-1.66,17.6382879
09/01/2021 10:00,18.1795,-0.922,18.20286528,0.3595,-0.232,0.427860082,17.82,-0.69,17.83335358,18.5495,-1.782,18.63489936,0.3595,-0.232,0.427860082,18.19,-1.55,18.25591959
09/01/2021 10:30,18.7245,-0.9145,18.74681868,0.3645,-0.2245,0.42808936,18.36,-0.69,18.37296111,18.6445,-1.6145,18.71427237,0.3645,-0.2245,0.42808936,18.28,-1.39,18.3327712
09/01/2021 11:00,18.9455,-0.9075,18.96722242,0.3655,-0.2175,0.425319292,18.58,-0.69,18.59280775,19.1755,-1.4675,19.23157187,0.3655,-0.2175,0.425319292,18.81,-1.25,18.851488
09/01/2021 11:30,19.1365,-0.9045,19.15786399,0.3665,-0.2145,0.424655743,18.77,-0.69,18.78267819,19.0865,-1.3645,19.13521211,0.3665,-0.2145,0.424655743,18.72,-1.15,18.75528992
09/01/2021 12:00,19.1985,-0.9045,19.21979507,0.3785,-0.2145,0.435054594,18.82,-0.69,18.83264453,19.4585,-1.3645,19.50628315,0.3785,-0.2145,0.435054594,19.08,-1.15,19.11462529
09/01/2021 12:30,19.6015,-0.899,19.62210496,0.3715,-0.209,0.426254912,19.23,-0.69,19.24237511,19.5115,-1.419,19.56303129,0.3715,-0.209,0.426254912,19.14,-1.21,19.17820899
09/01/2021 13:00,19.4815,-0.9065,19.50257892,0.3715,-0.2165,0.429981976,19.11,-0.69,19.12245277,19.5615,-1.4965,19.61865935,0.3715,-0.2165,0.429981976,19.19,-1.28,19.23264152
09/01/2021 13:30,19.1235,-0.972,19.14818624,0.3735,-0.222,0.434495397,18.75,-0.75,18.764994,19.5635,-1.712,19.63826561,0.3735,-0.222,0.434495397,19.19,-1.49,19.24775831
09/01/2021 14:00,19.055,-0.98,19.08018409,0.375,-0.23,0.439914764,18.68,-0.75,18.69505015,19.425,-1.72,19.50100062,0.375,-0.23,0.439914764,19.05,-1.49,19.10818149
09/01/2021 14:30,18.7805,-0.9795,18.80602564,0.3705,-0.2295,0.435821638,18.41,-0.75,18.42527069,19.2305,-1.7195,19.30722172,0.3705,-0.2295,0.435821638,18.86,-1.49,18.91876582
09/01/2021 15:00,18.6645,-1.073,18.69531731,0.3645,-0.233,0.432607501,18.3,-0.84,18.31926854,19.2245,-1.813,19.30979982,0.3645,-0.233,0.432607501,18.86,-1.58,18.92606668
09/01/2021 15:30,18.8515,-1.183,18.8885823,0.3615,-0.243,0.435581508,18.49,-0.94,18.51387858,19.4415,-1.883,19.53247581,0.3615,-0.243,0.435581508,19.08,-1.64,19.15035248
09/01/2021 16:00,19.15,-1.5175,19.2100314,0.35,-0.2275,0.417440115,18.8,-1.29,18.84420601,19.86,-1.5375,19.91942535,0.35,-0.2275,0.417440115,19.51,-1.31,19.55393055
09/01/2021 16:30,19.5395,-4.107,19.96645961,0.3495,-0.237,0.42227864,19.19,-3.87,19.57633776,20.9195,1.413,20.96716598,0.3495,-0.237,0.42227864,20.57,1.65,20.63607036
09/01/2021 17:00,20.5395,-3.975,20.92060432,0.3495,-0.235,0.421159412,20.19,-3.74,20.53347754,21.7295,1.605,21.78869421,0.3495,-0.235,0.421159412,21.38,1.84,21.45903073
09/01/2021 17:30,21.511,-3.9575,21.87201242,0.351,-0.2175,0.412925235,21.16,-3.74,21.48797803,22.321,1.6225,22.37989158,0.351,-0.2175,0.412925235,21.97,1.84,22.04691588
09/01/2021 18:00,21.762,-1.653,21.82468907,0.352,-0.213,0.411428001,21.41,-1.44,21.45837133,22.252,-1.013,22.27504597,0.352,-0.213,0.411428001,21.9,-0.8,21.914607
09/01/2021 18:30,21.7135,-1.124,21.74257248,0.3535,-0.224,0.418495221,21.36,-0.9,21.37895227,22.0135,-1.724,22.08090483,0.3535,-0.224,0.418495221,21.66,-1.5,21.71187693
09/01/2021 19:00,20.5725,-1.267,20.61147848,0.3525,-0.237,0.424764935,20.22,-1.03,20.24621693,21.4825,-1.887,21.56521679,0.3525,-0.237,0.424764935,21.13,-1.65,21.19432471
09/01/2021 19:30,20.021,-1.3885,20.06909,0.351,-0.2185,0.413452839,19.67,-1.17,19.70476592,20.861,-2.0385,20.96036267,0.351,-0.2185,0.413452839,20.51,-1.82,20.59059251
09/01/2021 20:00,19.642,-2.5335,19.80471626,0.352,-0.2135,0.411687078,19.29,-2.32,19.42901181,20.122,-1.0035,20.14700713,0.352,-0.2135,0.411687078,19.77,-0.79,19.78577772
09/01/2021 20:30,18.648,-3.2485,18.92883135,0.348,-0.2185,0.410909053,18.3,-3.03,18.54914823,19.648,-0.4085,19.65224609,0.348,-0.2185,0.410909053,19.3,-0.19,19.30093521
09/01/2021 21:00,18.0685,-1.679,18.14634215,0.3485,-0.209,0.406365907,17.72,-1.47,17.78086893,18.7285,-2.389,18.88025512,0.3485,-0.209,0.406365907,18.38,-2.18,18.50883033
09/01/2021 21:30,17.6185,-1.7665,17.70683666,0.3485,-0.2165,0.410273689,17.27,-1.55,17.33941752,18.0185,-2.4565,18.18517898,0.3485,-0.2165,0.410273689,17.67,-2.24,17.81141488
09/01/2021 22:00,17.088,-1.8775,17.19083332,0.348,-0.2175,0.410378179,16.74,-1.66,16.82210451,17.178,-2.5675,17.36881517,0.348,-0.2175,0.410378179,16.83,-2.35,16.99327514
09/01/2021 22:30,16.2395,-1.9185,16.35243109,0.3495,-0.2585,0.434709673,15.89,-1.66,15.97647333,16.7595,-2.7885,16.98989619,0.3495,-0.2585,0.434709673,16.41,-2.53,16.60388509
09/01/2021 23:00,15.6405,-1.915,15.75729879,0.3505,-0.255,0.433445787,15.29,-1.66,15.3798472,16.1005,-2.915,16.36225306,0.3505,-0.255,0.433445787,15.75,-2.66,15.97304292
09/01/2021 23:30,14.9505,-2.9035,15.22983134,0.3505,-0.2435,0.42678156,14.6,-2.66,14.84033692,15.5305,-1.9035,15.64671667,0.3505,-0.2435,0.42678156,15.18,-1.66,15.27049443
10/01/2021 00:00,14.2705,-4.5215,14.96967376,0.3505,-0.2315,0.420050592,13.92,-4.29,14.5660736,15.0505,-0.4015,15.05585443,0.3505,-0.2315,0.420050592,14.7,-0.17,14.70098296
10/01/2021 00:30,14.2695,-2.2305,14.44277537,0.3495,-0.2205,0.413243875,13.92,-2.01,14.06436988,14.5995,-2.9305,14.89070954,0.3495,-0.2205,0.413243875,14.25,-2.71,14.50539899
10/01/2021 01:00,14.77,-2.227,14.93694845,0.35,-0.217,0.41181185,14.42,-2.01,14.55941276,15.1,-2.927,15.38107048,0.35,-0.217,0.41181185,14.75,-2.71,14.99688634
10/01/2021 01:30,14.5805,-2.235,14.75080355,0.3505,-0.225,0.416503601,14.23,-2.01,14.37125603,14.8805,-2.935,15.16718515,0.3505,-0.225,0.416503601,14.53,-2.71,14.78056156
10/01/2021 02:00,14.3095,-2.2425,14.48414984,0.3495,-0.2325,0.41976958,13.96,-2.01,14.10396044,14.5995,-2.9425,14.89307579,0.3495,-0.2325,0.41976958,14.25,-2.71,14.50539899
10/01/2021 02:30,13.989,-2.243,14.16768047,0.349,-0.233,0.41963079,13.64,-2.01,13.78730213,14.269,-2.943,14.56933801,0.349,-0.233,0.41963079,13.92,-2.71,14.18134338
10/01/2021 03:00,13.67,-2.247,13.85344394,0.35,-0.237,0.42269256,13.32,-2.01,13.47080176,13.96,-2.947,14.26767006,0.35,-0.237,0.42269256,13.61,-2.71,13.87718271
10/01/2021 03:30,13.4205,-2.245,13.60697781,0.3505,-0.235,0.421989633,13.07,-2.01,13.22365305,13.6905,-2.945,14.00367149,0.3505,-0.235,0.421989633,13.34,-2.71,13.61248324
10/01/2021 04:00,13.151,-2.403,13.36874003,0.351,-0.233,0.421295621,12.8,-2.17,12.98263841,13.431,-2.943,13.7496549,0.351,-0.233,0.421295621,13.08,-2.71,13.35778799
10/01/2021 04:30,13.0025,-2.406,13.22323116,0.3525,-0.236,0.424207791,12.65,-2.17,12.83477308,13.3225,-2.946,13.64433664,0.3525,-0.236,0.424207791,12.97,-2.71,13.25009434
10/01/2021 05:00,13.001,-2.247,13.1937489,0.351,-0.237,0.423520956,12.65,-2.01,12.80869236,13.321,-2.947,13.64308799,0.351,-0.237,0.423520956,12.97,-2.71,13.25009434
10/01/2021 05:30,13.0025,-2.2475,13.19531214,0.3525,-0.2375,0.425044115,12.65,-2.01,12.80869236,13.2225,-2.9475,13.54703888,0.3525,-0.2375,0.425044115,12.87,-2.71,13.15222415
10/01/2021 06:00,12.8915,-2.2415,13.08491859,0.3515,-0.2315,0.420885376,12.54,-2.01,12.70006693,13.1415,-2.9415,13.46667904,0.3515,-0.2315,0.420885376,12.79,-2.71,13.0739512
10/01/2021 06:30,13.231,-2.1555,13.40542954,0.351,-0.2455,0.428335441,12.88,-1.91,13.02084867,13.511,-2.8855,13.81568787,0.351,-0.2455,0.428335441,13.16,-2.64,13.42219058
10/01/2021 07:00,13.4805,-2.0805,13.64010119,0.3505,-0.2405,0.425077052,13.13,-1.84,13.25829929,13.7805,-2.7805,14.05821328,0.3505,-0.2405,0.425077052,13.43,-2.54,13.66808326
10/01/2021 07:30,14.1095,-2.014,14.25251509,0.3495,-0.234,0.420602247,13.76,-1.78,13.87465315,14.2595,-2.714,14.51547919,0.3495,-0.234,0.420602247,13.91,-2.48,14.12934889
10/01/2021 08:00,14.2985,-2.033,14.44230561,0.3485,-0.253,0.430652122,13.95,-1.78,14.06310421,14.6585,-2.733,14.91110027,0.3485,-0.253,0.430652122,14.31,-2.48,14.52330885
