Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2021 08:30,14.9785,-1.8585,15.09335895,0.3485,-0.2485,0.428023948,14.63,-1.61,14.71832192,15.2085,-2.5985,15.4288909,0.3485,-0.2485,0.428023948,14.86,-2.35,15.04467015
10/01/2021 09:00,15.589,-2.782,15.83529112,0.349,-0.242,0.424694007,15.24,-2.54,15.45021683,16.149,-1.422,16.21148621,0.349,-0.242,0.424694007,15.8,-1.18,15.84400202
10/01/2021 09:30,16.4895,-3.2205,16.80104849,0.3495,-0.2405,0.424252873,16.14,-2.98,16.41279988,17.3095,-0.5605,17.31857242,0.3495,-0.2405,0.424252873,16.96,-0.32,16.9630186
10/01/2021 10:00,17.6705,-1.306,17.71869652,0.3505,-0.216,0.411711367,17.32,-1.09,17.35426461,18.2405,-2.096,18.36052985,0.3505,-0.216,0.411711367,17.89,-1.88,17.98851022
10/01/2021 10:30,18.464,-1.2535,18.50650043,0.354,-0.2135,0.413398416,18.11,-1.04,18.13983738,18.944,-1.8635,19.03543454,0.354,-0.2135,0.413398416,18.59,-1.65,18.6630812
10/01/2021 11:00,18.9565,-2.9715,19.18798334,0.3565,-0.2215,0.419707636,18.6,-2.75,18.80219402,19.8465,0.0485,19.84655926,0.3565,-0.2215,0.419707636,19.49,0.27,19.4918701
10/01/2021 11:30,19.526,-4.0835,19.94842471,0.356,-0.2235,0.420343015,19.17,-3.86,19.55475645,20.846,1.4865,20.89893295,0.356,-0.2235,0.420343015,20.49,1.71,20.56123051
10/01/2021 12:00,20.3435,-1.736,20.41743589,0.3635,-0.236,0.433391567,19.98,-1.5,20.03622719,21.2335,-0.806,21.24879192,0.3635,-0.236,0.433391567,20.87,-0.57,20.87778245
10/01/2021 12:30,21.011,-0.9245,21.03132952,0.361,-0.2445,0.436006021,20.65,-0.68,20.66119309,21.381,-1.4745,21.43178274,0.361,-0.2445,0.436006021,21.02,-1.23,21.0559564
10/01/2021 13:00,21.2225,-0.9145,21.24219425,0.3625,-0.2345,0.43173661,20.86,-0.68,20.87108047,21.2125,-1.4645,21.26299406,0.3625,-0.2345,0.43173661,20.85,-1.23,20.88624906
10/01/2021 13:30,20.9795,-0.9565,21.00129311,0.3595,-0.2765,0.45353335,20.62,-0.68,20.63120937,21.4195,-1.5065,21.47241306,0.3595,-0.2765,0.45353335,21.06,-1.23,21.09588822
10/01/2021 14:00,20.6,-0.9685,20.62275424,0.36,-0.2885,0.461337458,20.24,-0.68,20.2514197,21.35,-1.6885,21.41666483,0.36,-0.2885,0.461337458,20.99,-1.4,21.03663709
10/01/2021 14:30,20.359,-1.1995,20.39430512,0.359,-0.2895,0.461184616,20,-0.91,20.0206918,21.099,-1.6195,21.16106286,0.359,-0.2895,0.461184616,20.74,-1.33,20.7826009
10/01/2021 15:00,20.308,-0.996,20.3324096,0.358,-0.246,0.434373112,19.95,-0.75,19.96409277,20.978,-1.906,21.06440885,0.358,-0.246,0.434373112,20.62,-1.66,20.68671071
10/01/2021 15:30,19.997,-1.0255,20.02327793,0.357,-0.2755,0.450942624,19.64,-0.75,19.65431505,20.697,-1.9355,20.78730308,0.357,-0.2755,0.450942624,20.34,-1.66,20.40762603
10/01/2021 16:00,20.1665,-0.9975,20.19115471,0.3565,-0.2475,0.433991359,19.81,-0.75,19.82419229,20.8465,-1.9075,20.93358829,0.3565,-0.2475,0.433991359,20.49,-1.66,20.55713258
10/01/2021 16:30,20.5715,-1,20.59579113,0.3615,-0.25,0.439525028,20.21,-0.75,20.22391159,21.2315,-1.86,21.31281756,0.3615,-0.25,0.439525028,20.87,-1.61,20.93200898
10/01/2021 17:00,21.3265,-0.9935,21.34962867,0.3665,-0.2435,0.440016477,20.96,-0.75,20.97341412,21.3965,-1.6035,21.45650075,0.3665,-0.2435,0.440016477,21.03,-1.36,21.07392939
10/01/2021 17:30,21.6405,-0.9585,21.66171652,0.3705,-0.2685,0.457561471,21.27,-0.69,21.28118888,22.2205,-1.4685,22.26897197,0.3705,-0.2685,0.457561471,21.85,-1.2,21.88292714
10/01/2021 18:00,21.405,-0.974,21.42714869,0.375,-0.284,0.470405145,21.03,-0.69,21.0413165,21.975,-1.484,22.02505121,0.375,-0.284,0.470405145,21.6,-1.2,21.63330765
10/01/2021 18:30,21.5345,-0.983,21.55692416,0.3545,-0.293,0.45991222,21.18,-0.69,21.1912364,21.8645,-1.563,21.92029492,0.3545,-0.293,0.45991222,21.51,-1.27,21.54745925
10/01/2021 19:00,20.484,-1.043,20.51053644,0.354,-0.273,0.447040267,20.13,-0.77,20.14472139,21.204,-1.743,21.27551797,0.354,-0.273,0.447040267,20.85,-1.47,20.90175591
10/01/2021 19:30,20.064,-1.1875,20.09911073,0.354,-0.2275,0.420799537,19.71,-0.96,19.73336515,20.774,-1.8575,20.85687854,0.354,-0.2275,0.420799537,20.42,-1.63,20.48495301
10/01/2021 20:00,19.495,-1.2725,19.5364859,0.355,-0.2425,0.429920051,19.14,-1.03,19.16769418,20.185,-1.9725,20.28114842,0.355,-0.2425,0.429920051,19.83,-1.73,19.9053209
10/01/2021 20:30,18.8255,-1.399,18.87741114,0.3555,-0.239,0.428370459,18.47,-1.16,18.50639079,19.4955,-2.119,19.61032078,0.3555,-0.239,0.428370459,19.14,-1.88,19.23210857
10/01/2021 21:00,18.245,-1.5555,18.31118798,0.355,-0.2555,0.437384556,17.89,-1.3,17.9371709,18.915,-2.2655,19.05018938,0.355,-0.2555,0.437384556,18.56,-2.01,18.66852163
10/01/2021 21:30,17.504,-1.891,17.60584837,0.354,-0.241,0.428248759,17.15,-1.65,17.22919035,18.134,-2.001,18.24406635,0.354,-0.241,0.428248759,17.78,-1.76,17.86689676
10/01/2021 22:00,16.734,-1.7745,16.82782239,0.354,-0.2745,0.447957866,16.38,-1.5,16.44853793,17.274,-2.4645,17.44892078,0.354,-0.2745,0.447957866,16.92,-2.19,17.06114006
10/01/2021 22:30,16.014,-1.8805,16.12403412,0.354,-0.2805,0.45165944,15.66,-1.6,15.7415247,16.514,-2.5505,16.70979492,0.354,-0.2805,0.45165944,16.16,-2.27,16.31865497
10/01/2021 23:00,15.0555,-3.169,15.38540351,0.3555,-0.289,0.458149812,14.7,-2.88,14.97946595,15.8655,-1.319,15.92023402,0.3555,-0.289,0.458149812,15.51,-1.03,15.54416289
10/01/2021 23:30,14.124,-5.0055,14.98473911,0.354,-0.2655,0.4425,13.77,-4.74,14.5629839,15.244,0.5545,15.25408163,0.354,-0.2655,0.4425,14.89,0.82,14.91256182
11/01/2021 00:00,13.5565,-4.862,14.40200459,0.3565,-0.272,0.448415265,13.2,-4.59,13.97526744,14.6165,0.268,14.61895674,0.3565,-0.272,0.448415265,14.26,0.54,14.27022074
11/01/2021 00:30,13.387,-2.3775,13.59648025,0.357,-0.2575,0.440176385,13.03,-2.12,13.20133705,13.927,-2.9175,14.22930551,0.357,-0.2575,0.440176385,13.57,-2.66,13.82825007
11/01/2021 01:00,13.906,-3.1155,14.25072546,0.356,-0.2555,0.438196588,13.55,-2.86,13.84854144,14.566,-1.7855,14.67502526,0.356,-0.2555,0.438196588,14.21,-1.53,14.2921307
11/01/2021 01:30,13.907,-2.1535,14.07274711,0.357,-0.2535,0.437848433,13.55,-1.9,13.68256189,14.437,-2.7335,14.69350167,0.357,-0.2535,0.437848433,14.08,-2.48,14.29674089
11/01/2021 02:00,14.288,-1.7735,14.39764725,0.358,-0.2435,0.432962181,13.93,-1.53,14.0137718,14.758,-2.3935,14.95083296,0.358,-0.2435,0.432962181,14.4,-2.15,14.55961881
11/01/2021 02:30,13.9165,-1.7745,14.02917754,0.3565,-0.2445,0.43228752,13.56,-1.53,13.64604338,14.3865,-2.3945,14.58440991,0.3565,-0.2445,0.43228752,14.03,-2.15,14.19378033
11/01/2021 03:00,13.5855,-1.991,13.73061875,0.3555,-0.241,0.429489523,13.23,-1.75,13.34523885,14.0355,-2.531,14.26188,0.3555,-0.241,0.429489523,13.68,-2.29,13.87034607
11/01/2021 03:30,13.335,-1.889,13.46813075,0.355,-0.209,0.411953881,12.98,-1.68,13.08826956,13.815,-2.499,14.03920318,0.355,-0.209,0.411953881,13.46,-2.29,13.65341349
11/01/2021 04:00,13.0755,-1.959,13.22143643,0.3555,-0.209,0.412384832,12.72,-1.75,12.83981698,13.5655,-2.559,13.80475539,0.3555,-0.209,0.412384832,13.21,-2.35,13.41739915
11/01/2021 04:30,12.677,-2.268,12.87828222,0.357,-0.208,0.413174297,12.32,-2.06,12.49103679,13.117,-2.868,13.42688024,0.357,-0.208,0.413174297,12.76,-2.66,13.03430857
11/01/2021 05:00,12.5465,-2.2895,12.75368466,0.3565,-0.2295,0.42398408,12.19,-2.06,12.36283544,12.9565,-2.8895,13.27479199,0.3565,-0.2295,0.42398408,12.6,-2.66,12.87771719
11/01/2021 05:30,12.677,-2.3725,12.897096,0.357,-0.2525,0.437270225,12.32,-2.12,12.50107195,13.077,-2.9125,13.39740965,0.357,-0.2525,0.437270225,12.72,-2.66,12.99515294
11/01/2021 06:00,13.087,-2.173,13.26617873,0.357,-0.273,0.449419626,12.73,-1.9,12.87101006,13.487,-2.783,13.77113859,0.357,-0.273,0.449419626,13.13,-2.51,13.36775972
11/01/2021 06:30,14.0175,-3.708,14.49964035,0.3575,-0.248,0.435097977,13.66,-3.46,14.09138744,14.8075,-0.498,14.8158719,0.3575,-0.248,0.435097977,14.45,-0.25,14.45216247
11/01/2021 07:00,15.0265,-4.3085,15.63198242,0.3565,-0.2285,0.423443621,14.67,-4.08,15.22679546,16.1165,1.2415,16.16424742,0.3565,-0.2285,0.423443621,15.76,1.47,15.82840801
11/01/2021 07:30,16.5065,-0.965,16.53468377,0.3565,-0.225,0.421565238,16.15,-0.74,16.16694467,16.8265,-1.555,16.89819894,0.3565,-0.225,0.421565238,16.47,-1.33,16.52361341
11/01/2021 08:00,17.195,-0.9135,17.21924816,0.355,-0.2335,0.42490852,16.84,-0.68,16.85372362,17.785,-1.2735,17.83053637,0.355,-0.2335,0.42490852,17.43,-1.04,17.4609994
11/01/2021 08:30,18.4755,-3.184,18.74785204,0.3555,-0.254,0.436916754,18.12,-2.93,18.35536161,19.6055,1.556,19.66714942,0.3555,-0.254,0.436916754,19.25,1.81,19.33490626
11/01/2021 09:00,19.363,-2.977,19.59051551,0.353,-0.267,0.44260366,19.01,-2.71,19.20219258,20.593,2.433,20.73622767,0.353,-0.267,0.44260366,20.24,2.7,20.4192948
11/01/2021 09:30,20.2105,-2.8545,20.4110872,0.3505,-0.2645,0.439101924,19.86,-2.59,20.02817266,21.5005,2.5855,21.65539911,0.3505,-0.2645,0.439101924,21.15,2.85,21.34115742
11/01/2021 10:00,20.401,-2.8435,20.59821092,0.351,-0.2535,0.432970265,20.05,-2.59,20.2165922,21.711,2.5965,21.86571136,0.351,-0.2535,0.432970265,21.36,2.85,21.54929465
11/01/2021 10:30,20.88,-1.2055,20.91477062,0.35,-0.2555,0.433336186,20.53,-0.95,20.55196828,21.71,0.9245,21.72967557,0.35,-0.2555,0.433336186,21.36,1.18,21.3925688
11/01/2021 11:00,21.341,0.4765,21.34631896,0.351,-0.2635,0.438900046,20.99,0.74,21.00304026,22.021,-0.2635,22.02257644,0.351,-0.2635,0.438900046,21.67,0,21.67
11/01/2021 11:30,21.531,0.539,21.53774552,0.361,-0.301,0.470023404,21.17,0.84,21.18665854,22.191,-0.301,22.1930413,0.361,-0.301,0.470023404,21.83,0,21.83
11/01/2021 12:00,21.796,0.6345,21.80523346,0.406,-0.3655,0.546284038,21.39,1,21.41336265,22.416,0.3045,22.41806808,0.406,-0.3655,0.546284038,22.01,0.67,22.02019528
11/01/2021 12:30,22.131,0.718,22.14264404,0.401,-0.362,0.540226804,21.73,1.08,21.75682192,22.711,0.308,22.71308841,0.401,-0.362,0.540226804,22.31,0.67,22.32005824
11/01/2021 13:00,22.143,0.625,22.15181875,0.413,-0.365,0.551175108,21.73,0.99,21.75254008,22.723,0.305,22.72504684,0.413,-0.365,0.551175108,22.31,0.67,22.32005824
11/01/2021 13:30,21.7745,0.2745,21.77623017,0.4545,-0.3955,0.602486929,21.32,0.67,21.33052508,22.3445,-0.3955,22.34799992,0.4545,-0.3955,0.602486929,21.89,0,21.89
11/01/2021 14:00,22.0255,0.353,22.02832856,0.4455,-0.417,0.610212463,21.58,0.77,21.59373289,22.5755,0.833,22.59086296,0.4455,-0.417,0.610212463,22.13,1.25,22.16527464
11/01/2021 14:30,21.9395,0.9005,21.9579726,0.3595,-0.3095,0.474373798,21.58,1.21,21.61389599,22.4895,0.4105,22.49324611,0.3595,-0.3095,0.474373798,22.13,0.72,22.14170951
11/01/2021 15:00,22.071,0.9855,22.092991,0.361,-0.3045,0.472272432,21.71,1.29,21.74829189,22.661,0.4155,22.66480887,0.361,-0.3045,0.472272432,22.3,0.72,22.31162029
11/01/2021 15:30,21.79,0.8035,21.80480938,0.36,-0.3065,0.472802549,21.43,1.11,21.45872783,22.39,0.4135,22.39381795,0.36,-0.3065,0.472802549,22.03,0.72,22.04176263
11/01/2021 16:00,21.789,0.4975,21.79467887,0.359,-0.3125,0.475959294,21.43,0.81,21.44530252,22.389,0.9875,22.41076699,0.359,-0.3125,0.475959294,22.03,1.3,22.06832345
11/01/2021 16:30,21.8575,0.381,21.86082037,0.3575,-0.299,0.466054986,21.5,0.68,21.5107508,22.4575,0.701,22.46843802,0.3575,-0.299,0.466054986,22.1,1,22.12261287
11/01/2021 17:00,22.5175,0.399,22.52103477,0.3575,-0.281,0.45471667,22.16,0.68,22.17043076,22.7075,0.439,22.71174316,0.3575,-0.281,0.45471667,22.35,0.72,22.36159431
11/01/2021 17:30,22.791,0.3755,22.79409312,0.381,-0.3045,0.487730715,22.41,0.68,22.42031445,22.981,-0.9845,23.00207819,0.381,-0.3045,0.487730715,22.6,-0.68,22.61022777
11/01/2021 18:00,21.981,-0.4115,21.98485145,0.491,-0.4115,0.640635037,21.49,0,21.49,22.571,-1.0915,22.59737625,0.491,-0.4115,0.640635037,22.08,-0.68,22.09046853
11/01/2021 18:30,21.6165,-0.4155,21.62049288,0.4865,-0.4155,0.639783166,21.13,0,21.13,22.3165,-1.1755,22.34743772,0.4865,-0.4155,0.639783166,21.83,-0.76,21.84322549
11/01/2021 19:00,20.9165,-0.422,20.92075659,0.4865,-0.422,0.644023486,20.43,0,20.43,21.5765,-1.302,21.61574788,0.4865,-0.422,0.644023486,21.09,-0.88,21.10835143
11/01/2021 19:30,20.2155,-0.43,20.22007271,0.4955,-0.43,0.656064212,19.72,0,19.72,20.8655,-1.31,20.90658246,0.4955,-0.43,0.656064212,20.37,-0.88,20.38899949
11/01/2021 20:00,19.5865,-1.1175,19.61835336,0.4965,-0.4375,0.661754108,19.09,-0.68,19.10210721,20.1765,-1.4175,20.22623194,0.4965,-0.4375,0.661754108,19.68,-0.98,19.7043853
11/01/2021 20:30,18.705,-1.163,18.7411204,0.495,-0.433,0.657657966,18.21,-0.73,18.2246262,19.045,-1.693,19.12010131,0.495,-0.433,0.657657966,18.55,-1.26,18.59274321
11/01/2021 21:00,17.995,-1.329,18.04400914,0.495,-0.439,0.66162376,17.5,-0.89,17.52261681,18.325,-1.819,18.41505867,0.495,-0.439,0.66162376,17.83,-1.38,17.88332463
11/01/2021 21:30,17.396,-1.433,17.45492209,0.496,-0.443,0.665030075,16.9,-0.99,16.92897221,17.586,-1.823,17.68023543,0.496,-0.443,0.665030075,17.09,-1.38,17.14562626
11/01/2021 22:00,16.9135,-1.5705,16.98625775,0.4935,-0.4405,0.661500189,16.42,-1.13,16.45883653,16.6835,-2.0505,16.80903693,0.4935,-0.4405,0.661500189,16.19,-1.61,16.26985556
11/01/2021 22:30,15.8525,-1.741,15.94781607,0.4925,-0.431,0.65445951,15.36,-1.31,15.41576141,16.0825,-2.041,16.21149244,0.4925,-0.431,0.65445951,15.59,-1.61,15.67291294
11/01/2021 23:00,14.7335,-1.663,14.82705605,0.4935,-0.433,0.656529702,14.24,-1.23,14.29302277,15.1935,-1.963,15.31978496,0.4935,-0.433,0.656529702,14.7,-1.53,14.77940797
11/01/2021 23:30,14.134,-1.779,14.24551849,0.494,-0.429,0.654275936,13.64,-1.35,13.70664437,14.564,-2.089,14.713056,0.494,-0.429,0.654275936,14.07,-1.66,14.16758624
12/01/2021 00:00,13.466,-1.857,13.59343978,0.496,-0.427,0.65448071,12.97,-1.43,13.04859379,13.856,-2.167,14.02442958,0.496,-0.427,0.65448071,13.36,-1.74,13.47283192
12/01/2021 00:30,13.2155,-2.0335,13.37103446,0.4955,-0.4135,0.645370049,12.72,-1.62,12.82274542,13.6255,-2.2635,13.81222945,0.4955,-0.4135,0.645370049,13.13,-1.85,13.2596908
12/01/2021 01:00,13.8265,-1.936,13.96138239,0.4965,-0.406,0.641364366,13.33,-1.53,13.4175184,14.1865,-2.156,14.34939435,0.4965,-0.406,0.641364366,13.69,-1.75,13.80139848
12/01/2021 01:30,13.6205,-1.945,13.75867164,0.5005,-0.415,0.650173246,13.12,-1.53,13.20890987,13.9305,-2.245,14.11023938,0.5005,-0.415,0.650173246,13.43,-1.83,13.55410639
12/01/2021 02:00,13.343,-2.0075,13.49317254,0.513,-0.3975,0.648980161,12.83,-1.61,12.93062257,13.623,-2.2275,13.80390833,0.513,-0.3975,0.648980161,13.11,-1.83,13.23710693
12/01/2021 02:30,12.8575,-2.0145,13.01435809,0.5275,-0.4045,0.664737918,12.33,-1.61,12.43466928,13.1775,-2.2945,13.3757705,0.5275,-0.4045,0.664737918,12.65,-1.89,12.79041047
12/01/2021 03:00,12.6565,-2.0495,12.82136664,0.5065,-0.4395,0.670598613,12.15,-1.61,12.25620659,12.9265,-2.3295,13.13472392,0.5065,-0.4395,0.670598613,12.42,-1.89,12.56298133
12/01/2021 03:30,12.652,-1.9735,12.80499146,0.502,-0.4335,0.663269365,12.15,-1.54,12.24720785,12.922,-2.2035,13.10852762,0.502,-0.4335,0.663269365,12.42,-1.77,12.54548923
12/01/2021 04:00,12.4605,-2.101,12.6363864,0.5005,-0.431,0.660500757,11.96,-1.67,12.07602998,12.7605,-2.301,12.96630099,0.5005,-0.431,0.660500757,12.26,-1.87,12.40179423
12/01/2021 04:30,12.3815,-2.1105,12.56008569,0.5015,-0.4405,0.6674897,11.88,-1.67,11.99680374,12.6415,-2.5205,12.8903236,0.5015,-0.4405,0.6674897,12.14,-2.08,12.31689896
12/01/2021 05:00,12.375,-2.1165,12.55468826,0.495,-0.4465,0.666623769,11.88,-1.67,11.99680374,12.565,-2.5865,12.82845303,0.495,-0.4465,0.666623769,12.07,-2.14,12.25824213
12/01/2021 05:30,12.5735,-2.0455,12.73879792,0.4935,-0.4355,0.658181206,12.08,-1.61,12.18681665,12.8035,-2.5755,13.05996985,0.4935,-0.4355,0.658181206,12.31,-2.14,12.49462685
12/01/2021 06:00,12.9135,-1.9705,13.0629764,0.4935,-0.4405,0.661500189,12.42,-1.53,12.51388429,13.1335,-2.4905,13.36755073,0.4935,-0.4405,0.661500189,12.64,-2.05,12.80515912
12/01/2021 06:30,13.854,-1.7435,13.96327713,0.494,-0.4335,0.657235308,13.36,-1.31,13.42407166,14.144,-2.2135,14.31615585,0.494,-0.4335,0.657235308,13.65,-1.78,13.76556937
12/01/2021 07:00,14.8895,-1.4165,14.956727,0.4795,-0.4365,0.648423087,14.41,-0.98,14.44328564,15.2495,-1.8665,15.36330279,0.4795,-0.4365,0.648423087,14.77,-1.43,14.83906331
12/01/2021 07:30,15.796,-3.1185,16.10088998,0.466,-0.4285,0.633062596,15.33,-2.69,15.56422179,16.526,0.6115,16.53730958,0.466,-0.4285,0.633062596,16.06,1.04,16.09363849
12/01/2021 08:00,16.5095,-3.959,16.97755198,0.4495,-0.419,0.614500814,16.06,-3.54,16.44552219,17.4395,1.361,17.49252644,0.4495,-0.419,0.614500814,16.99,1.78,17.08298861
12/01/2021 08:30,18.175,-0.4275,18.18002699,0.455,-0.4275,0.624324635,17.72,0,17.72,18.475,-1.1475,18.51060186,0.455,-0.4275,0.624324635,18.02,-0.72,18.03437828
12/01/2021 09:00,19.148,0.254,19.14968459,0.448,-0.416,0.611359142,18.7,0.67,18.71199882,19.008,-0.416,19.01255164,0.448,-0.416,0.611359142,18.56,0,18.56
12/01/2021 09:30,19.222,-3.2845,19.50059548,0.402,-0.3845,0.556277134,18.82,-2.9,19.04212173,20.062,1.3955,20.11047648,0.402,-0.3845,0.556277134,19.66,1.78,19.7404154
12/01/2021 10:00,19.697,-3.2435,19.96226694,0.357,-0.3435,0.495420276,19.34,-2.9,19.5562164,21.057,2.3965,21.19293423,0.357,-0.3435,0.495420276,20.7,2.74,20.88055555
12/01/2021 10:30,19.9395,-3.3905,20.22570519,0.3395,-0.3005,0.453387803,19.6,-3.09,19.84207902,21.3495,2.2695,21.46978762,0.3395,-0.3005,0.453387803,21.01,2.57,21.16660105
12/01/2021 11:00,20.7695,-2.897,20.97056841,0.3395,-0.277,0.438165779,20.43,-2.62,20.59731293,21.6695,2.723,21.83991665,0.3395,-0.277,0.438165779,21.33,3,21.53993733
12/01/2021 11:30,20.769,-0.845,20.78618257,0.339,-0.275,0.43651575,20.43,-0.57,20.43795,21.869,3.045,22.07997251,0.339,-0.275,0.43651575,21.53,3.32,21.78447383
12/01/2021 12:00,21.1415,0.5645,21.14903503,0.3415,-0.2855,0.44512077,20.8,0.85,20.81736054,21.9315,-0.2855,21.93335821,0.3415,-0.2855,0.44512077,21.59,0,21.59
12/01/2021 12:30,21.2735,0.5645,21.28098829,0.3435,-0.2855,0.446657027,20.93,0.85,20.9472528,22.0735,-0.2855,22.07534626,0.3435,-0.2855,0.446657027,21.73,0,21.73
12/01/2021 13:00,21.405,0.547,21.41198809,0.345,-0.303,0.459166636,21.06,0.85,21.07714639,22.165,-0.303,22.16707094,0.345,-0.303,0.459166636,21.82,0,21.82
12/01/2021 13:30,20.8845,0.3995,20.88832067,0.3445,-0.2705,0.43800742,20.54,0.67,20.55092455,21.6645,-1.0105,21.68805364,0.3445,-0.2705,0.43800742,21.32,-0.74,21.33283854
12/01/2021 14:00,20.821,0.361,20.82412932,0.341,-0.309,0.460176053,20.48,0.67,20.49095654,21.521,-1.049,21.54655058,0.341,-0.309,0.460176053,21.18,-0.74,21.19292335
12/01/2021 14:30,20.6035,0.411,20.60759892,0.3435,-0.259,0.430201406,20.26,0.67,20.27107545,21.3835,-0.939,21.40410692,0.3435,-0.259,0.430201406,21.04,-0.68,21.05098573
12/01/2021 15:00,20.5005,0.404,20.50448039,0.3405,-0.266,0.432083615,20.16,0.67,20.17113036,21.3805,-0.946,21.40141809,0.3405,-0.266,0.432083615,21.04,-0.68,21.05098573
12/01/2021 15:30,20.36,0.4145,20.36421887,0.34,-0.2555,0.425300188,20.02,0.67,20.03120815,21.19,-0.9355,21.21064026,0.34,-0.2555,0.425300188,20.85,-0.68,20.86108578
12/01/2021 16:00,20.3565,-0.26,20.35816034,0.3365,-0.26,0.425243754,20.02,0,20.02,21.1865,-0.94,21.20734265,0.3365,-0.26,0.425243754,20.85,-0.68,20.86108578
12/01/2021 16:30,20.734,0.476,20.73946316,1.404,-0.324,1.440899719,19.33,0.8,19.3465475,21.634,-1.134,21.66370033,1.404,-0.324,1.440899719,20.23,-0.81,20.24620952
12/01/2021 17:00,21.3175,-2.893,21.51290904,10.3275,-0.893,10.36603614,10.99,-2,11.17050133,22.1375,2.397,22.26689281,10.3275,-0.893,10.36603614,11.81,3.29,12.2596982
12/01/2021 17:30,21.733,-3.499,22.01286646,10.623,-0.909,10.6618202,11.11,-2.59,11.40790077,22.623,2.381,22.74795134,10.623,-0.909,10.6618202,12,3.29,12.44283328
12/01/2021 18:00,21.491,-3.6505,21.79883555,10.611,-0.8805,10.64746924,10.88,-2.77,11.22707887,22.451,2.2195,22.56044284,10.611,-0.8805,10.64746924,11.84,3.1,12.23910127
12/01/2021 18:30,21.246,-3.3015,21.50098645,10.316,-0.8215,10.3486578,10.93,-2.48,11.20782316,21.936,2.1685,22.04292377,10.316,-0.8215,10.3486578,11.62,2.99,11.99852074
12/01/2021 19:00,20.788,-0.155,20.78857785,10.328,-0.825,10.36089808,10.46,0.67,10.48143597,21.398,-0.825,21.41389803,10.328,-0.825,10.36089808,11.07,0,11.07
12/01/2021 19:30,19.9565,-0.928,19.97806488,0.9565,-0.248,0.988127649,19,-0.68,19.01216453,20.9065,-1.498,20.96009891,0.9565,-0.248,0.988127649,19.95,-1.25,19.98912204
12/01/2021 20:00,19.517,-0.964,19.54079284,0.337,-0.224,0.404654173,19.18,-0.74,19.19426998,19.847,-1.604,19.91171075,0.337,-0.224,0.404654173,19.51,-1.38,19.55874485
12/01/2021 20:30,18.7275,-1.0975,18.75963119,0.3375,-0.2275,0.407016584,18.39,-0.87,18.41056762,19.0175,-1.7075,19.09400069,0.3375,-0.2275,0.407016584,18.68,-1.48,18.73853783
12/01/2021 21:00,17.988,-1.3005,18.03495063,0.338,-0.2405,0.414830387,17.65,-1.06,17.68180138,18.408,-1.9005,18.50584676,0.338,-0.2405,0.414830387,18.07,-1.66,18.14608773
12/01/2021 21:30,17.556,-1.405,17.61213107,0.336,-0.295,0.447125262,17.22,-1.11,17.25573818,17.566,-1.815,17.65951814,0.336,-0.295,0.447125262,17.23,-1.52,17.29691591
12/01/2021 22:00,16.4765,-1.669,16.5608156,0.3365,-0.289,0.443568766,16.14,-1.38,16.19888885,16.8765,-2.109,17.00776685,0.3365,-0.289,0.443568766,16.54,-1.82,16.63983173
12/01/2021 22:30,15.6075,-1.6605,15.69558271,0.3375,-0.2805,0.438846784,15.27,-1.38,15.33223076,16.2475,-2.2405,16.40125289,0.3375,-0.2805,0.438846784,15.91,-1.96,16.03027448
12/01/2021 23:00,14.968,-1.749,15.06983825,0.338,-0.269,0.431978009,14.63,-1.48,14.70466933,15.468,-2.299,15.63791626,0.338,-0.269,0.431978009,15.13,-2.03,15.26557565
12/01/2021 23:30,14.2185,-1.7815,14.32967147,0.3385,-0.2315,0.410090844,13.88,-1.55,13.96627724,14.8185,-2.3715,15.00706349,0.3385,-0.2315,0.410090844,14.48,-2.14,14.63728117
13/01/2021 00:00,13.639,-1.851,13.76403001,0.339,-0.231,0.410221891,13.3,-1.62,13.3982984,14.229,-2.431,14.43517239,0.339,-0.231,0.410221891,13.89,-2.2,14.06314687
13/01/2021 00:30,13.542,-1.9335,13.67933428,0.342,-0.2335,0.414108983,13.2,-1.7,13.3090195,14.092,-2.5335,14.31792884,0.342,-0.2335,0.414108983,13.75,-2.3,13.94103655
13/01/2021 01:00,14.194,-1.8565,14.31489533,0.344,-0.2265,0.411871643,13.85,-1.63,13.94558712,14.714,-2.4165,14.91111224,0.344,-0.2265,0.411871643,14.37,-2.19,14.53592102
13/01/2021 01:30,14.0365,-1.8665,14.16005489,0.3465,-0.2365,0.419516984,13.69,-1.63,13.78669649,14.5265,-2.4265,14.72776645,0.3465,-0.2365,0.419516984,14.18,-2.19,14.34811834
13/01/2021 02:00,13.587,-1.8685,13.71487737,0.347,-0.2385,0.421059675,13.24,-1.63,13.33995877,14.067,-2.4285,14.27508673,0.347,-0.2385,0.421059675,13.72,-2.19,13.89368562
13/01/2021 02:30,13.2955,-1.937,13.43585834,0.3455,-0.237,0.418974045,12.95,-1.7,13.06110638,13.7955,-2.477,14.01611035,0.3455,-0.237,0.418974045,13.45,-2.24,13.63525211
13/01/2021 03:00,13.0255,-2.0365,13.18373932,0.3455,-0.2365,0.418691414,12.68,-1.8,12.80712302,13.5055,-2.5665,13.74719799,0.3455,-0.2365,0.418691414,13.16,-2.33,13.36467358
13/01/2021 03:30,12.8465,-1.9655,12.99598986,0.3465,-0.2255,0.41341565,12.5,-1.74,12.62052297,13.2965,-2.5555,13.53984832,0.3465,-0.2255,0.41341565,12.95,-2.33,13.15794057
13/01/2021 04:00,12.657,-2.0255,12.81804584,0.347,-0.2255,0.41383481,12.31,-1.8,12.44090431,13.087,-2.5555,13.33417224,0.347,-0.2255,0.41383481,12.74,-2.33,12.95131267
13/01/2021 04:30,12.579,-2.208,12.77131571,0.349,-0.228,0.416875281,12.23,-1.98,12.3892413,12.979,-2.728,13.26259496,0.349,-0.228,0.416875281,12.63,-2.5,12.87504951
13/01/2021 05:00,12.9295,-1.9165,13.07076671,0.3495,-0.2365,0.421998223,12.58,-1.68,12.69168232,13.2695,-2.4665,13.49678675,0.3495,-0.2365,0.421998223,12.92,-2.23,13.11103734
13/01/2021 05:30,13.32,-1.788,13.43946963,0.35,-0.238,0.423254061,12.97,-1.55,13.06228923,13.62,-2.328,13.81752453,0.35,-0.238,0.423254061,13.27,-2.09,13.43357733
13/01/2021 06:00,13.511,-1.536,13.59802989,0.351,-0.256,0.434438718,13.16,-1.28,13.22210271,13.761,-2.076,13.91671287,0.351,-0.256,0.434438718,13.41,-1.82,13.53294129
13/01/2021 06:30,14.0815,-1.2415,14.13612268,0.3515,-0.2915,0.456644829,13.73,-0.95,13.76282674,14.4715,-1.7715,14.57952415,0.3515,-0.2915,0.456644829,14.12,-1.48,14.19735187
13/01/2021 07:00,14.9015,-1.034,14.93733103,0.3515,-0.284,0.451894069,14.55,-0.75,14.56931707,15.3415,-1.554,15.42000448,0.3515,-0.284,0.451894069,14.99,-1.27,15.043703
13/01/2021 07:30,15.6905,-1.1605,15.73335789,0.4505,-0.4105,0.609475594,15.24,-0.75,15.25844356,16.1505,-1.5205,16.22191636,0.4505,-0.4105,0.609475594,15.7,-1.11,15.73918994
13/01/2021 08:00,16.625,-0.4425,16.63088787,0.455,-0.4425,0.634689885,16.17,0,16.17,17.115,-1.3025,17.16449042,0.455,-0.4425,0.634689885,16.66,-0.86,16.68218211
13/01/2021 08:30,17.852,0.212,17.85325875,0.472,-0.458,0.657683815,17.38,0.67,17.39290947,18.172,-1.188,18.21079153,0.472,-0.458,0.657683815,17.7,-0.73,17.71504728
13/01/2021 09:00,18.513,0.23,18.51442867,0.493,-0.44,0.660794219,18.02,0.67,18.0324513,18.673,-1.26,18.7154623,0.493,-0.44,0.660794219,18.18,-0.82,18.19848345
13/01/2021 09:30,18.59,0.2625,18.59185322,0.46,-0.4075,0.614537428,18.13,0.67,18.14237581,19.18,-1.3375,19.22657812,0.46,-0.4075,0.614537428,18.72,-0.93,18.74308673
13/01/2021 10:00,19.3295,0.306,19.33192195,0.4095,-0.364,0.547892553,18.92,0.67,18.93185939,19.9895,-1.294,20.0313391,0.4095,-0.364,0.547892553,19.58,-0.93,19.60207387
13/01/2021 10:30,19.192,0.2675,19.19386413,0.442,-0.4025,0.597804525,18.75,0.67,18.76196685,19.712,-1.0825,19.74170079,0.442,-0.4025,0.597804525,19.27,-0.68,19.28199419
13/01/2021 11:00,19.5265,0.252,19.52812603,0.4565,-0.418,0.618963852,19.07,0.67,19.08176617,19.9465,-0.418,19.95087934,0.4565,-0.418,0.618963852,19.49,0,19.49
13/01/2021 11:30,20.101,0.3495,20.10403818,0.461,-0.4305,0.630754509,19.64,0.78,19.6554827,20.771,-1.2105,20.80624308,0.461,-0.4305,0.630754509,20.31,-0.78,20.32497232
13/01/2021 12:00,20.914,0.4215,20.91824702,0.474,-0.4385,0.645723044,20.44,0.86,20.45808398,21.334,-0.4385,21.338506,0.474,-0.4385,0.645723044,20.86,0,20.86
13/01/2021 12:30,21.3335,0.3745,21.33678684,0.4835,-0.4355,0.650716912,20.85,0.81,20.86572788,21.4535,-0.4355,21.45791981,0.4835,-0.4355,0.650716912,20.97,0,20.97
13/01/2021 13:00,21.3925,0.4675,21.39760763,0.4125,-0.3925,0.56939661,20.98,0.86,20.99761891,21.9725,-0.3925,21.97600538,0.4125,-0.3925,0.56939661,21.56,0,21.56
13/01/2021 13:30,21.075,-0.3735,21.0783094,0.395,-0.3735,0.543624181,20.68,0,20.68,21.695,-1.0535,21.7205637,0.395,-0.3735,0.543624181,21.3,-0.68,21.3108517
13/01/2021 14:00,21.072,0.322,21.07446009,0.392,-0.348,0.524183174,20.68,0.67,20.69085064,21.642,-0.348,21.64479771,0.392,-0.348,0.524183174,21.25,0,21.25
13/01/2021 14:30,20.933,0.339,20.93574479,0.383,-0.331,0.506211418,20.55,0.67,20.56091924,21.533,-0.331,21.53554388,0.383,-0.331,0.506211418,21.15,0,21.15
13/01/2021 15:00,20.6985,0.313,20.70086644,0.3985,-0.357,0.535024532,20.3,0.67,20.31105364,21.3285,-0.357,21.33148755,0.3985,-0.357,0.535024532,20.93,0,20.93
13/01/2021 15:30,20.801,0.417,20.8051794,1.021,-0.413,1.101367332,19.78,0.83,19.7974064,21.431,0.257,21.43254091,1.021,-0.413,1.101367332,20.41,0.67,20.4209941
13/01/2021 16:00,21.042,0.4215,21.04622119,1.452,-0.4085,1.508368738,19.59,0.83,19.60757507,21.702,0.4415,21.70649042,1.452,-0.4085,1.508368738,20.25,0.85,20.26783166
13/01/2021 16:30,21.141,1.7895,21.21660178,10.381,-1.0105,10.43006574,10.76,2.8,11.1183452,21.691,-2.1205,21.79440298,10.381,-1.0105,10.43006574,11.31,-1.11,11.36433896
13/01/2021 17:00,21.966,2.996,22.16937464,10.396,-0.974,10.44152728,11.57,3.97,12.23216252,21.706,-3.644,22.00975175,10.396,-0.974,10.44152728,11.31,-2.67,11.62088637
13/01/2021 17:30,22.38,3.0075,22.58117482,10.46,-0.9625,10.50418994,11.92,3.97,12.56372954,22.14,-3.4625,22.40911659,10.46,-0.9625,10.50418994,11.68,-2.5,11.94455524
13/01/2021 18:00,22.02,2.921,22.21289358,10.49,-0.969,10.53465999,11.53,3.89,12.16852497,21.81,-3.569,22.10008735,10.49,-0.969,10.53465999,11.32,-2.6,11.61474924
13/01/2021 18:30,21.589,2.702,21.75742919,9.759,-0.878,9.798416454,11.83,3.58,12.35982605,21.349,-3.738,21.67377321,9.759,-0.878,9.798416454,11.59,-2.86,11.9376589
13/01/2021 19:00,20.8825,2.744,21.06201183,9.5225,-0.836,9.559126647,11.36,3.58,11.91075145,21.1125,-3.776,21.44751343,9.5225,-0.836,9.559126647,11.59,-2.94,11.9570774
13/01/2021 19:30,20.2695,2.9395,20.48153536,9.3495,-0.7605,9.380379017,10.92,3.7,11.52980486,20.7595,-3.7505,21.0955704,9.3495,-0.7605,9.380379017,11.41,-2.99,11.79526176
13/01/2021 20:00,19.444,2.921,19.66218139,1.164,-0.309,1.204315988,18.28,3.23,18.56317053,20.064,-1.589,20.12682332,1.164,-0.309,1.204315988,18.9,-1.28,18.94329433
13/01/2021 20:30,18.9195,-0.9385,18.9427628,0.3695,-0.2585,0.450946227,18.55,-0.68,18.56245943,19.5395,-1.2385,19.57871146,0.3695,-0.2585,0.450946227,19.17,-0.98,19.19503321
13/01/2021 21:00,17.95,-0.9215,17.97363798,0.37,-0.2415,0.44183962,17.58,-0.68,17.59314639,18.61,-1.4415,18.66574462,0.37,-0.2415,0.44183962,18.24,-1.2,18.27943106
13/01/2021 21:30,17.2005,-2.0035,17.3167899,0.3705,-0.2435,0.443353696,16.83,-1.76,16.92177591,17.9705,-0.4935,17.97727489,0.3705,-0.2435,0.443353696,17.6,-0.25,17.60177548
13/01/2021 22:00,16.304,-4.28,16.85641765,0.384,-0.26,0.463741307,15.92,-4.02,16.41970767,17.364,1.28,17.41111415,0.384,-0.26,0.463741307,16.98,1.54,17.04969208
13/01/2021 22:30,17.309,-4.67,17.92792183,0.429,-0.34,0.547394739,16.88,-4.33,17.42651141,18.319,0.96,18.34413697,0.429,-0.34,0.547394739,17.89,1.3,17.9371709
13/01/2021 23:00,16.804,-2.1075,16.93564207,0.414,-0.3375,0.534136921,16.39,-1.77,16.48529648,17.274,-1.7475,17.36216669,0.414,-0.3375,0.534136921,16.86,-1.41,16.91885634
13/01/2021 23:30,16.173,-1.726,16.26483953,0.433,-0.366,0.566961198,15.74,-1.36,15.79864551,16.543,-2.256,16.69611886,0.433,-0.366,0.566961198,16.11,-1.89,16.22048705
14/01/2021 00:00,15.4375,-1.8375,15.54647267,0.4575,-0.3675,0.586824079,14.98,-1.47,15.05195336,15.8075,-2.3975,15.98827891,0.4575,-0.3675,0.586824079,15.35,-2.03,15.48364944
14/01/2021 00:30,15.287,-2.014,15.41909741,0.447,-0.344,0.564043438,14.84,-1.67,14.93367001,15.607,-2.544,15.81298153,0.447,-0.344,0.564043438,15.16,-2.2,15.31879891
14/01/2021 01:00,15.912,-1.8445,16.01854938,0.492,-0.3645,0.612310583,15.42,-1.48,15.49086182,16.172,-2.3745,16.34539184,0.492,-0.3645,0.612310583,15.68,-2.01,15.80830478
14/01/2021 01:30,15.8655,-1.8495,15.97293775,0.4455,-0.3695,0.578792277,15.42,-1.48,15.49086182,16.0755,-2.3795,16.25065293,0.4455,-0.3695,0.578792277,15.63,-2.01,15.75871188
14/01/2021 02:00,15.448,-1.868,15.5605311,0.488,-0.388,0.623448474,14.96,-1.48,15.0330303,15.678,-2.398,15.86033064,0.488,-0.388,0.623448474,15.19,-2.01,15.32240843
14/01/2021 02:30,15.083,-1.936,15.20674143,0.513,-0.396,0.648062497,14.57,-1.54,14.65116036,15.293,-2.406,15.48110736,0.513,-0.396,0.648062497,14.78,-2.01,14.9160484
14/01/2021 03:00,14.842,-1.9565,14.97039934,0.532,-0.4165,0.675645062,14.31,-1.54,14.39262658,15.042,-2.4265,15.23645845,0.532,-0.4165,0.675645062,14.51,-2.01,14.64855624
14/01/2021 03:30,14.766,-1.943,14.89328725,0.526,-0.403,0.662634892,14.24,-1.54,14.32303041,15.036,-2.413,15.2283901,0.526,-0.403,0.662634892,14.51,-2.01,14.64855624
14/01/2021 04:00,14.5405,-2.021,14.68027865,0.4405,-0.351,0.563241733,14.1,-1.67,14.19855274,14.8005,-2.511,15.01199258,0.4405,-0.351,0.563241733,14.36,-2.16,14.52154262
14/01/2021 04:30,14.3515,-2.152,14.51194874,0.4015,-0.352,0.533953416,13.95,-1.8,14.06564965,14.5715,-2.632,14.80729672,0.4015,-0.352,0.533953416,14.17,-2.28,14.35225766
14/01/2021 05:00,14.318,-2.1505,14.47859711,0.418,-0.3505,0.545503666,13.9,-1.8,14.01606221,14.588,-2.6305,14.823268,0.418,-0.3505,0.545503666,14.17,-2.28,14.35225766
14/01/2021 05:30,14.478,-2.1695,14.63964529,0.388,-0.2995,0.490147172,14.09,-1.87,14.21354987,14.808,-2.5795,15.03099079,0.388,-0.2995,0.490147172,14.42,-2.28,14.59913696
14/01/2021 06:00,14.6775,-2.1975,14.84109203,0.3875,-0.3275,0.507358355,14.29,-1.87,14.41183541,15.0175,-2.5075,15.22540188,0.3875,-0.3275,0.507358355,14.63,-2.18,14.79152798
14/01/2021 06:30,15.5675,-1.848,15.67680325,0.3875,-0.338,0.514198648,15.18,-1.51,15.25491724,15.8875,-2.318,16.05570865,0.3875,-0.338,0.514198648,15.5,-1.98,15.62595277
14/01/2021 07:00,17.2235,-1.0665,17.2564879,0.3735,-0.3065,0.483160946,16.85,-0.76,16.86713076,17.5235,-1.5665,17.59337871,0.3735,-0.3065,0.483160946,17.15,-1.26,17.19622342
14/01/2021 07:30,18.2705,-0.9695,18.29620454,0.3705,-0.2895,0.470191982,17.9,-0.68,17.91291154,18.5505,-1.1995,18.58924018,0.3705,-0.2895,0.470191982,18.18,-0.91,18.20276078
14/01/2021 08:00,18.9835,-3.5285,19.30864015,0.3735,-0.3085,0.484432142,18.61,-3.22,18.88651635,19.2835,-0.5285,19.2907409,0.3735,-0.3085,0.484432142,18.91,-0.22,18.9112797
14/01/2021 08:30,19.8455,-0.3085,19.84789768,0.3755,-0.3085,0.485975822,19.47,0,19.47,20.0755,-1.1285,20.10719305,0.3755,-0.3085,0.485975822,19.7,-0.82,19.7170586
14/01/2021 09:00,20.734,-0.41,20.73805333,0.454,-0.41,0.611731967,20.28,0,20.28,20.594,-0.41,20.59808088,0.454,-0.41,0.611731967,20.14,0,20.14
14/01/2021 09:30,21.1315,-3.348,21.39507879,0.4415,-0.398,0.594412525,20.69,-2.95,20.89924879,21.5615,2.502,21.70618083,0.4415,-0.398,0.594412525,21.12,2.9,21.31817065
14/01/2021 10:00,21.575,0.265,21.5766274,0.425,-0.405,0.587068991,21.15,0.67,21.16060963,21.815,-1.105,21.84296798,0.425,-0.405,0.587068991,21.39,-0.7,21.40145089
14/01/2021 10:30,21.5805,0.255,21.58200652,0.4305,-0.415,0.597959238,21.15,0.67,21.16060963,21.8205,-1.115,21.84896897,0.4305,-0.415,0.597959238,21.39,-0.7,21.40145089
14/01/2021 11:00,22.0075,0.2485,22.00890294,0.4375,-0.4215,0.607510082,21.57,0.67,21.58040315,22.1575,-1.1215,22.18586416,0.4375,-0.4215,0.607510082,21.72,-0.7,21.731277
14/01/2021 11:30,22.169,0.2265,22.17015704,0.459,-0.4435,0.638257981,21.71,0.67,21.72033609,22.179,-0.4435,22.18343376,0.459,-0.4435,0.638257981,21.72,0,21.72
14/01/2021 12:00,22.5575,0.404,22.56111749,0.4475,-0.426,0.617844843,22.11,0.83,22.12557344,22.7375,-0.426,22.74149033,0.4475,-0.426,0.617844843,22.29,0,22.29
14/01/2021 12:30,22.889,0.4055,22.89259162,0.449,-0.4245,0.61790068,22.44,0.83,22.45534458,23.109,-0.4245,23.11289859,0.449,-0.4245,0.61790068,22.66,0,22.66
14/01/2021 13:00,22.7645,0.4435,22.76881974,0.4645,-0.4365,0.637410778,22.3,0.88,22.31735647,23.0145,-0.4365,23.01863902,0.4645,-0.4365,0.637410778,22.55,0,22.55
14/01/2021 13:30,22.4055,0.231,22.40669077,0.5055,-0.449,0.67611482,21.9,0.68,21.91055453,22.5755,-1.129,22.603713,0.5055,-0.449,0.67611482,22.07,-0.68,22.08047327
14/01/2021 14:00,22.254,0.39,22.2574171,0.524,-0.46,0.697263221,21.73,0.85,21.74661813,22.384,-1.14,22.41301086,0.524,-0.46,0.697263221,21.86,-0.68,21.87057384
14/01/2021 14:30,22.2075,0.3015,22.20954656,0.4775,-0.4385,0.648296614,21.73,0.74,21.74259644,22.4475,-1.1185,22.47534868,0.4775,-0.4385,0.648296614,21.97,-0.68,21.98052092
14/01/2021 15:00,22.2505,0.249,22.25189321,0.4505,-0.421,0.616596505,21.8,0.67,21.81029344,22.5605,-1.101,22.58734958,0.4505,-0.421,0.616596505,22.11,-0.68,22.12045434
14/01/2021 15:30,22.233,0.262,22.23454369,0.433,-0.408,0.594939493,21.8,0.67,21.81029344,22.543,-1.088,22.56923997,0.433,-0.408,0.594939493,22.11,-0.68,22.12045434
14/01/2021 16:00,22.2655,0.2545,22.26695445,0.4655,-0.4155,0.623963541,21.8,0.67,21.81029344,22.5755,-1.0955,22.60206452,0.4655,-0.4155,0.623963541,22.11,-0.68,22.12045434
14/01/2021 16:30,22.5845,0.256,22.58595086,0.4445,-0.414,0.607434153,22.14,0.67,22.15013544,22.9545,-1.184,22.98501525,0.4445,-0.414,0.607434153,22.51,-0.77,22.52316585
14/01/2021 17:00,23.168,-0.4005,23.17146142,0.448,-0.4005,0.600919504,22.72,0,22.72,23.358,-1.2505,23.3914496,0.448,-0.4005,0.600919504,22.91,-0.85,22.9257628
14/01/2021 17:30,24.224,-0.379,24.22696467,0.424,-0.379,0.568697635,23.8,0,23.8,23.994,-1.169,24.02246026,0.424,-0.379,0.568697635,23.57,-0.79,23.58323557
14/01/2021 18:00,24.0765,-0.347,24.07900042,0.3865,-0.347,0.519414334,23.69,0,23.69,23.8565,-1.337,23.89393566,0.3865,-0.347,0.519414334,23.47,-0.99,23.49087057
14/01/2021 18:30,23.526,-0.975,23.54619504,0.356,-0.285,0.456027411,23.17,-0.69,23.18027178,23.316,-1.485,23.36324209,0.356,-0.285,0.456027411,22.96,-1.2,22.9913375
14/01/2021 19:00,22.813,-3.8195,23.13053284,0.353,-0.2695,0.444116257,22.46,-3.55,22.73882363,23.203,1.5805,23.25676653,0.353,-0.2695,0.444116257,22.85,1.85,22.92476826
14/01/2021 19:30,22.2395,-1.967,22.32631741,0.3595,-0.267,0.447804924,21.88,-1.7,21.94594268,22.5595,-0.537,22.56589039,0.3595,-0.267,0.447804924,22.2,-0.27,22.20164183
14/01/2021 20:00,21.5675,-1.095,21.59527914,0.3575,-0.255,0.439125552,21.21,-0.84,21.22662715,21.7175,-1.705,21.78432536,0.3575,-0.255,0.439125552,21.36,-1.45,21.40915925
14/01/2021 20:30,20.555,-1.2185,20.59108465,0.365,-0.2785,0.459115726,20.19,-0.94,20.21187027,21.065,-1.8685,21.14770714,0.365,-0.2785,0.459115726,20.7,-1.59,20.76097541
14/01/2021 21:00,19.7935,-1.4265,19.84483672,0.3535,-0.2665,0.442701367,19.44,-1.16,19.4745783,20.2535,-2.0765,20.35966882,0.3535,-0.2665,0.442701367,19.9,-1.81,19.98214453
14/01/2021 21:30,19.1915,-1.6025,19.25828857,0.3515,-0.2325,0.421436235,18.84,-1.37,18.8897459,19.6115,-2.1825,19.73256797,0.3515,-0.2325,0.421436235,19.26,-1.95,19.35846327
14/01/2021 22:00,18.4805,-1.708,18.55926034,0.3505,-0.238,0.423667617,18.13,-1.47,18.18949697,18.9105,-2.338,19.05448121,0.3505,-0.238,0.423667617,18.56,-2.1,18.67842606
14/01/2021 22:30,17.791,-1.8275,17.88461454,0.351,-0.2375,0.423800956,17.44,-1.59,17.51232994,18.251,-2.4275,18.4117288,0.351,-0.2375,0.423800956,17.9,-2.19,18.03347166
14/01/2021 23:00,16.86,-1.7755,16.95322979,0.35,-0.2455,0.427516374,16.51,-1.53,16.58074184,17.39,-2.3855,17.55285476,0.35,-0.2455,0.427516374,17.04,-2.14,17.17385222
14/01/2021 23:30,16.261,-1.8025,16.36059679,0.351,-0.2725,0.444361621,15.91,-1.53,15.98339764,16.741,-2.5925,16.94054714,0.351,-0.2725,0.444361621,16.39,-2.32,16.55338334
15/01/2021 00:00,15.641,-3.688,16.06991677,0.351,-0.238,0.42408136,15.29,-3.45,15.67439313,16.361,-0.638,16.37343473,0.351,-0.238,0.42408136,16.01,-0.4,16.0149961
15/01/2021 00:30,15.641,-2.042,15.77373275,0.351,-0.212,0.410054874,15.29,-1.83,15.39912335,16.021,-2.682,16.24393933,0.351,-0.212,0.410054874,15.67,-2.47,15.86347377
15/01/2021 01:00,16.052,-3.2685,16.38138566,0.352,-0.2085,0.409116426,15.7,-3.06,15.99542435,16.622,-1.2385,16.66807626,0.352,-0.2085,0.409116426,16.27,-1.03,16.30257035
15/01/2021 01:30,15.5415,-5.096,16.35565463,0.3515,-0.226,0.417885451,15.19,-4.87,15.95158299,16.3615,0.614,16.37301677,0.3515,-0.226,0.417885451,16.01,0.84,16.03202108
15/01/2021 02:00,15.172,-5.1575,16.02464946,0.352,-0.2075,0.408607697,14.82,-4.95,15.6248168,15.982,0.6325,15.99451094,0.352,-0.2075,0.408607697,15.63,0.84,15.6525557
15/01/2021 02:30,14.8505,-5.2765,15.76003815,0.3505,-0.2165,0.411973907,14.5,-5.06,15.35752584,15.6905,0.5335,15.69956727,0.3505,-0.2165,0.411973907,15.34,0.75,15.35832348
15/01/2021 03:00,14.621,-5.272,15.54244591,0.351,-0.212,0.410054874,14.27,-5.06,15.14055811,15.441,0.538,15.45036974,0.351,-0.212,0.410054874,15.09,0.75,15.10862667
15/01/2021 03:30,14.501,-5.275,15.4306392,0.351,-0.215,0.411613897,14.15,-5.06,15.02751144,15.321,0.615,15.33333838,0.351,-0.215,0.411613897,14.97,0.83,14.9929917
15/01/2021 04:00,14.3805,-3.628,14.83108776,0.3505,-0.218,0.412764158,14.03,-3.41,14.4384556,14.9305,-1.268,14.98424687,0.3505,-0.218,0.412764158,14.58,-1.05,14.61775975
15/01/2021 04:30,14.2615,-2.383,14.45922098,0.3515,-0.213,0.411000304,13.91,-2.17,14.07824563,14.5215,-3.033,14.83485933,0.3515,-0.213,0.411000304,14.17,-2.82,14.4478822
15/01/2021 05:00,14.2025,-2.321,14.39090154,0.3525,-0.211,0.410825084,13.85,-2.11,14.00980371,14.4225,-2.941,14.71930662,0.3525,-0.211,0.410825084,14.07,-2.73,14.33240385
15/01/2021 05:30,14.2535,-2.2875,14.43588994,0.3535,-0.2375,0.425873808,13.9,-2.05,14.05035587,14.4735,-2.9675,14.7745815,0.3535,-0.2375,0.425873808,14.12,-2.73,14.38149158
15/01/2021 06:00,14.7025,-2.188,14.86441557,0.3525,-0.248,0.43099913,14.35,-1.94,14.48054212,14.9225,-2.838,15.18997203,0.3525,-0.248,0.43099913,14.57,-2.59,14.79841208
15/01/2021 06:30,15.582,-1.902,15.69765358,0.352,-0.252,0.432906456,15.23,-1.65,15.31911877,15.862,-2.532,16.06281632,0.352,-0.252,0.432906456,15.51,-2.28,15.67668651
15/01/2021 07:00,16.4205,-3.12,16.71428192,0.3505,-0.26,0.436406061,16.07,-2.86,16.32251512,17.0705,-0.55,17.07935802,0.3505,-0.26,0.436406061,16.72,-0.29,16.72251476
15/01/2021 07:30,17.833,-1.747,17.91836762,0.353,-0.237,0.425179962,17.48,-1.51,17.54509903,18.253,-1.107,18.28653762,0.353,-0.237,0.425179962,17.9,-0.87,17.92112999
15/01/2021 08:00,19.085,-0.9595,19.10910425,0.355,-0.2295,0.422723609,18.73,-0.73,18.74422044,19.135,-1.3795,19.18466172,0.355,-0.2295,0.422723609,18.78,-1.15,18.81517738
15/01/2021 08:30,20.164,-0.885,20.18341203,0.354,-0.205,0.409073343,19.81,-0.68,19.82166744,20.194,-1.125,20.22531238,0.354,-0.205,0.409073343,19.84,-0.92,19.86131919
15/01/2021 09:00,20.962,-0.2095,20.96304687,0.352,-0.2095,0.409626964,20.61,0,20.61,20.762,-1.0695,20.78952799,0.352,-0.2095,0.409626964,20.41,-0.86,20.42811053
15/01/2021 09:30,21.5105,-0.236,21.51179458,0.3505,-0.236,0.422547335,21.16,0,21.16,21.3105,-1.096,21.33866505,0.3505,-0.236,0.422547335,20.96,-0.86,20.97763571
15/01/2021 10:00,22.0895,-0.248,22.09089211,0.3495,-0.248,0.428549005,21.74,0,21.74,21.9295,-0.988,21.95174513,0.3495,-0.248,0.428549005,21.58,-0.74,21.59268395
15/01/2021 10:30,22.205,-0.234,22.20623293,0.355,-0.234,0.42518349,21.85,0,21.85,21.995,-0.974,22.01655516,0.355,-0.234,0.42518349,21.64,-0.74,21.6526488
15/01/2021 11:00,22.215,-0.3115,22.21718383,0.365,-0.3115,0.479851279,21.85,0,21.85,21.905,-0.9915,21.92742797,0.365,-0.3115,0.479851279,21.54,-0.68,21.55073085
15/01/2021 11:30,22.4115,-0.2385,22.41276901,0.3615,-0.2385,0.433087174,22.05,0,22.05,22.2215,-0.9185,22.24047447,0.3615,-0.2385,0.433087174,21.86,-0.68,21.87057384
15/01/2021 12:00,22.4135,-0.261,22.41501959,0.3635,-0.261,0.447496648,22.05,0,22.05,22.7035,-0.941,22.72299261,0.3635,-0.261,0.447496648,22.34,-0.68,22.35034675
15/01/2021 12:30,22.725,0.4515,22.72948476,0.365,-0.2185,0.425402457,22.36,0.67,22.37003576,22.795,-0.8985,22.81270101,0.365,-0.2185,0.425402457,22.43,-0.68,22.44030526
15/01/2021 13:00,22.4985,0.4225,22.50246672,0.3685,-0.2475,0.443901453,22.13,0.67,22.14014002,22.8985,-1.0075,22.92065354,0.3685,-0.2475,0.443901453,22.53,-0.76,22.54281482
15/01/2021 13:30,22.1725,-0.9225,22.19168228,0.3725,-0.2425,0.444480033,21.8,-0.68,21.81060293,22.5025,-1.1525,22.5319942,0.3725,-0.2425,0.444480033,22.13,-0.91,22.14870199
15/01/2021 14:00,22.031,-0.2515,22.03243548,0.381,-0.2515,0.456523001,21.65,0,21.65,22.341,-0.9615,22.36168069,0.381,-0.2515,0.456523001,21.96,-0.71,21.97147469
15/01/2021 14:30,21.983,-0.285,21.98484737,0.383,-0.285,0.477403393,21.6,0,21.6,22.193,-0.995,22.2152937,0.383,-0.285,0.477403393,21.81,-0.71,21.82155357
15/01/2021 15:00,21.51,-0.33,21.51253123,0.41,-0.33,0.526307895,21.1,0,21.1,22.02,-1.13,22.04897503,0.41,-0.33,0.526307895,21.61,-0.8,21.62480289
15/01/2021 15:30,21.743,-0.3315,21.74552693,0.403,-0.3315,0.521824923,21.34,0,21.34,22.203,-1.1315,22.23181282,0.403,-0.3315,0.521824923,21.8,-0.8,21.81467396
15/01/2021 16:00,21.9315,-0.3275,21.93394512,0.4315,-0.3275,0.54170887,21.5,0,21.5,22.4315,-1.0575,22.4564133,0.4315,-0.3275,0.54170887,22,-0.73,22.01210803
15/01/2021 16:30,22.091,-1.908,22.1732439,1.421,-0.398,1.475684587,20.67,-1.51,20.72508142,22.711,-0.888,22.72835377,1.421,-0.398,1.475684587,21.29,-0.49,21.29563805
15/01/2021 17:00,23.044,-3.604,23.32412382,9.394,-0.854,9.432738309,13.65,-2.75,13.92425941,24.304,2.196,24.40300867,9.394,-0.854,9.432738309,14.91,3.05,15.21875816
15/01/2021 17:30,23.5835,-3.743,23.87868341,9.4235,-0.863,9.462934072,14.16,-2.88,14.44991349,24.4135,2.137,24.50685111,9.4235,-0.863,9.462934072,14.99,3,15.28725286
15/01/2021 18:00,23.4675,-3.826,23.77733863,9.4675,-0.876,9.507940484,14,-2.95,14.30742814,24.4575,2.064,24.5444373,9.4675,-0.876,9.507940484,14.99,2.94,15.27559164
15/01/2021 18:30,22.569,-4.125,22.94287223,0.969,-0.395,1.046415787,21.6,-3.73,21.91969206,23.859,1.595,23.91225431,0.969,-0.395,1.046415787,22.89,1.99,22.97634
15/01/2021 19:00,22.037,-3.95,22.38820826,0.497,-0.38,0.625626886,21.54,-3.57,21.83383842,23.277,1.37,23.31728177,0.497,-0.38,0.625626886,22.78,1.75,22.84712017
15/01/2021 19:30,21.729,-1.1455,21.75917304,0.499,-0.3655,0.618539611,21.23,-0.78,21.24432395,22.229,-1.9155,22.31137784,0.499,-0.3655,0.618539611,21.73,-1.55,21.78521058
15/01/2021 20:00,21.1065,-1.238,21.14277622,0.4865,-0.378,0.616089482,20.62,-0.86,20.63792625,21.5865,-2.038,21.68249124,0.4865,-0.378,0.616089482,21.1,-1.66,21.16519785
15/01/2021 20:30,20.192,-1.3745,20.23872808,0.512,-0.3745,0.634345529,19.68,-1,19.70539013,20.652,-2.1945,20.76826748,0.512,-0.3745,0.634345529,20.14,-1.82,20.22206715
15/01/2021 21:00,19.402,-1.59,19.46704148,0.502,-0.39,0.635691749,18.9,-1.2,18.93805692,19.822,-2.32,19.95730653,0.502,-0.39,0.635691749,19.32,-1.93,19.41616079
15/01/2021 21:30,18.852,-1.737,18.9318534,0.502,-0.407,0.646260783,18.35,-1.33,18.39813578,19.192,-2.337,19.33376407,0.502,-0.407,0.646260783,18.69,-1.93,18.7893853
15/01/2021 22:00,18.2055,-1.912,18.30562685,0.5055,-0.422,0.658493926,17.7,-1.49,17.76260398,18.4355,-2.612,18.6196188,0.5055,-0.422,0.658493926,17.93,-2.19,18.06324998
15/01/2021 22:30,17.3395,-4.3095,17.86701012,0.4995,-0.4295,0.658764374,16.84,-3.88,17.28120366,17.9495,-0.2895,17.95183446,0.4995,-0.4295,0.658764374,17.45,0.14,17.4505616
15/01/2021 23:00,16.62,-2.4565,16.80055928,0.5,-0.3965,0.638131844,16.12,-2.06,16.25109227,16.86,-2.4265,17.03371663,0.5,-0.3965,0.638131844,16.36,-2.03,16.48546329
15/01/2021 23:30,16.051,-2.2525,16.20828051,0.501,-0.4125,0.648966293,15.55,-1.84,15.65848332,16.241,-2.7925,16.47932454,0.501,-0.4125,0.648966293,15.74,-2.38,15.91891956
16/01/2021 00:00,15.2615,-2.3585,15.44266507,0.5115,-0.4085,0.654602551,14.75,-1.95,14.87833996,15.4215,-2.9085,15.6933755,0.5115,-0.4085,0.654602551,14.91,-2.5,15.11813811
16/01/2021 00:30,15.1185,-2.402,15.30812354,0.5185,-0.382,0.644023486,14.6,-2.02,14.73907731,15.2685,-2.972,15.55505951,0.5185,-0.382,0.644023486,14.75,-2.59,14.97566693
16/01/2021 01:00,15.611,-2.4175,15.79707654,0.511,-0.3975,0.647400378,15.1,-2.02,15.23451345,15.761,-2.9175,16.02875314,0.511,-0.3975,0.647400378,15.25,-2.52,15.45680756
16/01/2021 01:30,15.4225,-2.423,15.61167625,0.5125,-0.403,0.651970283,14.91,-2.02,15.04621215,15.5525,-2.923,15.82479653,0.5125,-0.403,0.651970283,15.04,-2.52,15.24965573
16/01/2021 02:00,15.2185,-2.4265,15.41073147,0.5185,-0.4065,0.658850894,14.7,-2.02,14.83814005,15.3285,-2.9265,15.60536172,0.5185,-0.4065,0.658850894,14.81,-2.52,15.02286591
16/01/2021 02:30,14.9665,-2.441,15.16425413,0.5065,-0.421,0.658622236,14.46,-2.02,14.60041095,15.1065,-2.941,15.39012096,0.5065,-0.421,0.658622236,14.6,-2.52,14.81588337
16/01/2021 03:00,14.735,-2.406,14.93013935,0.515,-0.446,0.681278944,14.22,-1.96,14.35444182,14.865,-2.906,15.14638772,0.515,-0.446,0.681278944,14.35,-2.46,14.55933034
16/01/2021 03:30,14.5425,-2.4195,14.74239758,0.5225,-0.4595,0.695806367,14.02,-1.96,14.15634134,14.6325,-2.9195,14.92090937,0.5225,-0.4595,0.695806367,14.11,-2.46,14.32283841
16/01/2021 04:00,14.246,-2.4295,14.45167763,0.516,-0.4695,0.69762902,13.73,-1.96,13.86919248,14.326,-2.9295,14.62245692,0.516,-0.4695,0.69762902,13.81,-2.46,14.02739106
16/01/2021 04:30,14.0525,-2.42,14.25935329,0.5225,-0.46,0.69613666,13.53,-1.96,13.67122891,14.1625,-2.92,14.46038749,0.5225,-0.46,0.69613666,13.64,-2.46,13.86005772
16/01/2021 05:00,14.113,-2.2735,14.29494915,0.523,-0.4635,0.698828484,13.59,-1.81,13.71000365,14.163,-2.8135,14.439749,0.523,-0.4635,0.698828484,13.64,-2.35,13.84095734
16/01/2021 05:30,14.3005,-2.3135,14.48642753,0.4505,-0.3835,0.591626994,13.85,-1.93,13.98382637,14.4105,-2.8335,14.68643022,0.4505,-0.3835,0.591626994,13.96,-2.45,14.17335881
16/01/2021 06:00,14.652,-2.223,14.81967722,0.392,-0.293,0.489400654,14.26,-1.93,14.3900139,14.742,-2.743,14.99501961,0.392,-0.293,0.489400654,14.35,-2.45,14.55764404
16/01/2021 06:30,14.9115,-2.156,15.06655794,0.3915,-0.296,0.490803678,14.52,-1.86,14.63864748,15.1115,-2.686,15.34835588,0.3915,-0.296,0.490803678,14.72,-2.39,14.91276299
