Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2021 07:00,15.1415,-1.9915,15.2719054,0.4615,-0.3515,0.580115937,14.68,-1.64,14.77132357,15.3715,-2.5315,15.57855913,0.4615,-0.3515,0.580115937,14.91,-2.18,15.0685268
16/01/2021 07:30,15.6225,-1.7985,15.72568309,0.4325,-0.3885,0.581367784,15.19,-1.41,15.25530072,15.7825,-2.3585,15.95775136,0.4325,-0.3885,0.581367784,15.35,-1.97,15.47589739
16/01/2021 08:00,15.945,-1.732,16.03879201,0.395,-0.322,0.509616522,15.55,-1.41,15.61379518,16.195,-2.292,16.35638374,0.395,-0.322,0.509616522,15.8,-1.97,15.92233965
16/01/2021 08:30,16.5455,-1.656,16.62816605,0.4055,-0.366,0.546247426,16.14,-1.29,16.19146998,16.8255,-2.336,16.98688748,0.4055,-0.366,0.546247426,16.42,-1.97,16.53775378
16/01/2021 09:00,17.232,-1.617,17.30770097,0.382,-0.327,0.502844907,16.85,-1.29,16.89930768,17.472,-2.187,17.60834328,0.382,-0.327,0.502844907,17.09,-1.86,17.19091911
16/01/2021 09:30,18.079,-1.4865,18.14000891,0.369,-0.3065,0.479690786,17.71,-1.18,17.74926759,18.399,-2.0365,18.51136227,0.369,-0.3065,0.479690786,18.03,-1.73,18.11280762
16/01/2021 10:00,18.596,-1.966,18.69963561,0.366,-0.306,0.477066033,18.23,-1.66,18.30542269,19.026,-1.306,19.07077114,0.366,-0.306,0.477066033,18.66,-1,18.68677607
16/01/2021 10:30,19.137,-1.136,19.17068765,0.367,-0.326,0.49088186,18.77,-0.81,18.78746923,19.467,-1.936,19.56303108,0.367,-0.326,0.49088186,19.1,-1.61,19.16773591
16/01/2021 11:00,19.339,-1.062,19.36813788,0.369,-0.322,0.489739727,18.97,-0.74,18.98442783,19.689,-1.832,19.77404726,0.369,-0.322,0.489739727,19.32,-1.51,19.37891896
16/01/2021 11:30,19.5675,-1.072,19.59684261,0.3775,-0.332,0.502722836,19.19,-0.74,19.20426255,19.8975,-1.842,19.98257917,0.3775,-0.332,0.502722836,19.52,-1.51,19.57831709
16/01/2021 12:00,19.847,-1.0085,19.8726063,0.377,-0.3285,0.500041248,19.47,-0.68,19.48187106,20.207,-1.7785,20.28511551,0.377,-0.3285,0.500041248,19.83,-1.45,19.88294244
16/01/2021 12:30,20.192,-0.9985,20.21667298,0.382,-0.3185,0.497359277,19.81,-0.68,19.82166744,20.602,-1.7685,20.67776575,0.382,-0.3185,0.497359277,20.22,-1.45,20.27192393
16/01/2021 13:00,20.418,-1.0285,20.4438875,0.378,-0.2985,0.481649509,20.04,-0.73,20.0532915,20.728,-1.8285,20.80849337,0.378,-0.2985,0.481649509,20.35,-1.53,20.40743492
16/01/2021 13:30,20.334,-1.1865,20.36858705,0.374,-0.2965,0.477271673,19.96,-0.89,19.97983233,20.664,-2.0165,20.76215712,0.374,-0.2965,0.477271673,20.29,-1.72,20.3627724
16/01/2021 14:00,20.1755,-1.1955,20.21088866,0.3855,-0.3055,0.491874476,19.79,-0.89,19.81000252,20.4555,-2.0255,20.55553771,0.3855,-0.3055,0.491874476,20.07,-1.72,20.14356721
16/01/2021 14:30,20.4125,-1.165,20.44571792,0.3825,-0.325,0.501927535,20.03,-0.84,20.04760584,20.1625,-1.945,20.25609615,0.3825,-0.325,0.501927535,19.78,-1.62,19.84622886
16/01/2021 15:00,19.9025,-1.2095,19.93921755,0.3725,-0.2995,0.477971233,19.53,-0.91,19.55118922,20.2225,-2.0595,20.32710128,0.3725,-0.2995,0.477971233,19.85,-1.76,19.92787244
16/01/2021 15:30,19.8985,-1.283,19.93981924,0.3685,-0.283,0.464630229,19.53,-1,19.55558488,20.3085,-2.133,20.42020718,0.3685,-0.283,0.464630229,19.94,-1.85,20.02563607
16/01/2021 16:00,20.1905,-1.286,20.23141335,0.3605,-0.286,0.460169806,19.83,-1,19.85519831,20.5605,-2.136,20.67115517,0.3605,-0.286,0.460169806,20.2,-1.85,20.28453845
16/01/2021 16:30,20.9085,-1.2895,20.94822624,0.3585,-0.2895,0.460795508,20.55,-1,20.57431651,20.6385,-2.1395,20.7490998,0.3585,-0.2895,0.460795508,20.28,-1.85,20.36420634
16/01/2021 17:00,21.4965,-1.1505,21.52726556,0.3565,-0.2805,0.453621538,21.14,-0.87,21.15789451,21.5565,-1.9405,21.64366495,0.3565,-0.2805,0.453621538,21.2,-1.66,21.26489125
16/01/2021 17:30,22.4755,-2.724,22.63997077,0.3555,-0.264,0.44280498,22.12,-2.46,22.25636987,22.6855,-0.104,22.68573839,0.3555,-0.264,0.44280498,22.33,0.16,22.33057321
16/01/2021 18:00,22.184,-4.2325,22.58415179,0.354,-0.2725,0.4467351,21.83,-3.96,22.18626828,23.304,1.4975,23.35206462,0.354,-0.2725,0.4467351,22.95,1.77,23.01815371
16/01/2021 18:30,21.7835,-4.405,22.22442119,0.3535,-0.285,0.454078462,21.43,-4.12,21.82244945,23.0835,1.225,23.11598143,0.3535,-0.285,0.454078462,22.73,1.51,22.78010097
16/01/2021 19:00,21.284,-4.48,21.75038059,0.354,-0.3,0.464021551,20.93,-4.18,21.3433198,22.574,1.21,22.60640564,0.354,-0.3,0.464021551,22.22,1.51,22.27124828
16/01/2021 19:30,20.735,-4.592,21.23738894,0.355,-0.302,0.46607832,20.38,-4.29,20.82662959,21.955,1.098,21.9824391,0.355,-0.302,0.46607832,21.6,1.4,21.64532282
16/01/2021 20:00,20.2545,-4.725,20.79832674,0.3545,-0.305,0.467648639,19.9,-4.42,20.38495524,21.4045,0.965,21.42624198,0.3545,-0.305,0.467648639,21.05,1.27,21.08827636
16/01/2021 20:30,19.886,-1.702,19.95870236,0.356,-0.292,0.460434577,19.53,-1.41,19.58083246,20.306,-2.462,20.45470802,0.356,-0.292,0.460434577,19.95,-2.17,20.06767052
16/01/2021 21:00,19.2765,-1.8095,19.36124331,0.3565,-0.2995,0.465609815,18.92,-1.51,18.98016069,19.6865,-2.5195,19.84706937,0.3565,-0.2995,0.465609815,19.33,-2.22,19.45706298
16/01/2021 21:30,18.626,-1.9655,18.72941714,0.356,-0.3055,0.469112193,18.27,-1.66,18.34525824,18.996,-2.6355,19.17795287,0.356,-0.3055,0.469112193,18.64,-2.33,18.78506055
16/01/2021 22:00,18.187,-1.9755,18.29397631,0.357,-0.3155,0.476433888,17.83,-1.66,17.90710753,18.207,-2.6455,18.39819337,0.357,-0.3155,0.476433888,17.85,-2.33,18.00142772
16/01/2021 22:30,17.566,-2.2735,17.71251417,0.356,-0.3035,0.467812195,17.21,-1.97,17.32238436,17.496,-2.7035,17.70364167,0.356,-0.3035,0.467812195,17.14,-2.4,17.30721237
16/01/2021 23:00,16.676,-2.2745,16.83039887,0.356,-0.3045,0.468461578,16.32,-1.97,16.43847012,17.016,-2.8345,17.250468,0.356,-0.3045,0.468461578,16.66,-2.53,16.85100887
16/01/2021 23:30,16.235,-2.304,16.39767182,0.365,-0.334,0.494753474,15.87,-1.97,15.99180415,16.495,-2.984,16.76273489,0.365,-0.334,0.494753474,16.13,-2.65,16.34623504
17/01/2021 00:00,15.5565,-2.4025,15.74092432,0.3765,-0.3525,0.515760119,15.18,-2.05,15.31779684,15.8165,-3.0025,16.09896514,0.3765,-0.3525,0.515760119,15.44,-2.65,15.66576203
17/01/2021 00:30,15.435,-2.514,15.63839573,0.445,-0.404,0.601033277,14.99,-2.11,15.13777394,15.625,-3.174,15.94411807,0.445,-0.404,0.601033277,15.18,-2.77,15.43066104
17/01/2021 01:00,15.73,-2.5475,15.93495078,0.42,-0.3775,0.56471785,15.31,-2.17,15.4630204,15.92,-3.2175,16.24188124,0.42,-0.3775,0.56471785,15.5,-2.84,15.75803287
17/01/2021 01:30,15.5415,-2.5415,15.74793461,0.3915,-0.3715,0.539707791,15.15,-2.17,15.30462022,15.7715,-3.2115,16.09515283,0.3915,-0.3715,0.539707791,15.38,-2.84,15.64001279
17/01/2021 02:00,15.0505,-3.7565,15.51221591,0.3805,-0.3365,0.507949308,14.67,-3.42,15.06337612,15.5205,-3.1765,15.84222435,0.3805,-0.3365,0.507949308,15.14,-2.84,15.4040644
17/01/2021 02:30,14.8425,-2.5605,15.0617385,0.3625,-0.2905,0.464539019,14.48,-2.27,14.65685164,15.0425,-3.1805,15.37505728,0.3625,-0.2905,0.464539019,14.68,-2.89,14.96176794
17/01/2021 03:00,14.606,-2.495,14.81756596,0.366,-0.305,0.47642523,14.24,-2.19,14.40741823,14.796,-3.145,15.12655417,0.366,-0.305,0.47642523,14.43,-2.84,14.70681815
17/01/2021 03:30,14.5245,-2.592,14.75396775,0.3545,-0.292,0.459275789,14.17,-2.3,14.35544844,14.6845,-3.222,15.03382268,0.3545,-0.292,0.459275789,14.33,-2.93,14.62647599
17/01/2021 04:00,14.2735,-2.5975,14.50792227,0.3535,-0.2975,0.462026514,13.92,-2.3,14.10873488,14.3535,-3.2275,14.71189038,0.3535,-0.2975,0.462026514,14,-2.93,14.3033178
17/01/2021 04:30,14.0125,-2.5755,14.24722276,0.3625,-0.3355,0.493929651,13.65,-2.24,13.83257387,14.1525,-3.2055,14.51097814,0.3625,-0.3355,0.493929651,13.79,-2.87,14.08548899
17/01/2021 05:00,14.0015,-2.584,14.23794431,0.3515,-0.274,0.445677294,13.65,-2.31,13.84408177,14.1415,-3.234,14.50657707,0.3515,-0.274,0.445677294,13.79,-2.96,14.10410224
17/01/2021 05:30,13.702,-2.7005,13.96558285,0.352,-0.2605,0.437908952,13.35,-2.44,13.57114955,13.852,-3.3005,14.23977543,0.352,-0.2605,0.437908952,13.5,-3.04,13.838049
17/01/2021 06:00,13.59,-2.7135,13.85825322,0.35,-0.2735,0.444187179,13.24,-2.44,13.46295658,13.7,-3.3135,14.09500913,0.35,-0.2735,0.444187179,13.35,-3.04,13.69175299
17/01/2021 06:30,13.951,-2.5045,14.17402276,0.351,-0.2745,0.4455909,13.6,-2.23,13.78161456,14.091,-3.1345,14.43542072,0.351,-0.2745,0.4455909,13.74,-2.86,14.03450035
17/01/2021 07:00,14.292,-2.3065,14.47691978,0.352,-0.2665,0.44150453,13.94,-2.04,14.08847756,14.432,-2.9265,14.72572668,0.352,-0.2665,0.44150453,14.08,-2.66,14.32906138
17/01/2021 07:30,14.6325,-2.2645,14.80668824,0.3525,-0.2845,0.452986203,14.28,-1.98,14.41661541,14.5925,-2.8345,14.8652429,0.3525,-0.2845,0.452986203,14.24,-2.55,14.46651651
17/01/2021 08:00,15.1415,-2.292,15.31398989,0.3615,-0.312,0.477520942,14.78,-1.98,14.91203541,14.6015,-2.792,14.86603734,0.3615,-0.312,0.477520942,14.24,-2.48,14.45434191
17/01/2021 08:30,15.408,-2.8135,15.66276624,0.358,-0.3235,0.482510363,15.05,-2.49,15.25459275,15.558,-2.1235,15.70224876,0.358,-0.3235,0.482510363,15.2,-1.8,15.30620789
17/01/2021 09:00,16.2445,-2.1135,16.3814121,0.3445,-0.2835,0.446153001,15.9,-1.83,16.00496485,16.5145,-2.7035,16.73432468,0.3445,-0.2835,0.446153001,16.17,-2.42,16.35008563
17/01/2021 09:30,17.123,-1.907,17.22886468,0.363,-0.347,0.502173277,16.76,-1.56,16.83244486,17.373,-2.587,17.56455801,0.363,-0.347,0.502173277,17.01,-2.24,17.15685577
17/01/2021 10:00,17.8905,-3.954,18.32222984,0.3605,-0.334,0.491443028,17.53,-3.62,17.89986871,18.6305,-0.034,18.63053102,0.3605,-0.334,0.491443028,18.27,0.3,18.27246289
17/01/2021 10:30,18.9785,-2.205,19.10616359,0.3485,-0.275,0.443933835,18.63,-1.93,18.72970368,19.4985,-1.455,19.55271151,0.3485,-0.275,0.443933835,19.15,-1.18,19.18632065
17/01/2021 11:00,19.398,-1.522,19.45761774,0.348,-0.302,0.460768923,19.05,-1.22,19.08902564,19.818,-2.122,19.93128215,0.348,-0.302,0.460768923,19.47,-1.82,19.55487919
17/01/2021 11:30,20.013,-2.042,20.11690665,0.353,-0.312,0.471118881,19.66,-1.73,19.7359697,20.613,-1.492,20.66692607,0.353,-0.312,0.471118881,20.26,-1.18,20.29433418
17/01/2021 12:00,20.197,-4.396,20.6698724,0.357,-0.306,0.470196767,19.84,-4.09,20.25718885,21.297,1.334,21.3387386,0.357,-0.306,0.470196767,20.94,1.64,21.0041234
17/01/2021 12:30,20.8975,-4.493,21.37504515,0.3575,-0.303,0.468631252,20.54,-4.19,20.96300789,21.2975,1.487,21.34934836,0.3575,-0.303,0.468631252,20.94,1.79,21.01636743
17/01/2021 13:00,21.07,-4.4795,21.54091039,0.36,-0.2895,0.461963473,20.71,-4.19,21.12960482,21.51,1.5005,21.56227261,0.36,-0.2895,0.461963473,21.15,1.79,21.22561189
17/01/2021 13:30,21.0675,-4.544,21.55197189,0.3575,-0.304,0.469278435,20.71,-4.24,21.13957663,21.5075,1.426,21.55472181,0.3575,-0.304,0.469278435,21.15,1.73,21.22063618
17/01/2021 14:00,20.64,-4.5915,21.14453765,0.36,-0.2815,0.456992615,20.28,-4.31,20.73293274,21.8,1.3285,21.84044213,0.36,-0.2815,0.456992615,21.44,1.61,21.50036511
17/01/2021 14:30,20.3775,-4.413,20.84986991,0.3575,-0.273,0.449816907,20.02,-4.14,20.4435809,21.4975,0.857,21.51457541,0.3575,-0.273,0.449816907,21.14,1.13,21.1701795
17/01/2021 15:00,20.518,-1.474,20.57087747,0.358,-0.284,0.45696827,20.16,-1.19,20.19509099,21.018,-2.164,21.12910836,0.358,-0.284,0.45696827,20.66,-1.88,20.74536093
17/01/2021 15:30,20.627,-1.533,20.68388788,0.357,-0.273,0.449419626,20.27,-1.26,20.30912357,21.157,-2.223,21.27346653,0.357,-0.273,0.449419626,20.8,-1.95,20.89120628
17/01/2021 16:00,20.8025,-1.546,20.8598687,0.3525,-0.286,0.453929785,20.45,-1.26,20.48877986,21.3525,-2.236,21.46925598,0.3525,-0.286,0.453929785,21,-1.95,21.09034139
17/01/2021 16:30,21.054,-1.4595,21.10452691,0.354,-0.2595,0.438926247,20.7,-1.2,20.73475343,21.634,-2.1395,21.73953579,0.354,-0.2595,0.438926247,21.28,-1.88,21.3628837
17/01/2021 17:00,21.57,-2.738,21.74308037,0.36,-0.278,0.454845029,21.21,-2.46,21.35218256,22.5,-0.758,22.51276447,0.36,-0.278,0.454845029,22.14,-0.48,22.14520264
17/01/2021 17:30,22.0335,-3.3005,22.27932725,0.3635,-0.2205,0.425149974,21.67,-3.08,21.88778883,23.1835,0.0095,23.18350195,0.3635,-0.2205,0.425149974,22.82,0.23,22.82115904
17/01/2021 18:00,22.038,-1.445,22.08532248,0.368,-0.235,0.436633714,21.67,-1.21,21.70375544,22.818,-2.155,22.9195364,0.368,-0.235,0.436633714,22.45,-1.92,22.53195287
17/01/2021 18:30,21.6695,-1.5415,21.72425954,0.3695,-0.2415,0.441421001,21.3,-1.3,21.33963449,22.3695,-2.2415,22.48152247,0.3695,-0.2415,0.441421001,22,-2,22.09072203
17/01/2021 19:00,21.67,-1.61,21.72972618,0.37,-0.24,0.441021541,21.3,-1.37,21.34401321,21.95,-2.32,22.0722654,0.37,-0.24,0.441021541,21.58,-2.08,21.68000923
17/01/2021 19:30,21.195,-1.6315,21.25770019,0.355,-0.2615,0.440916375,20.84,-1.37,20.88498264,21.795,-2.3915,21.92581349,0.355,-0.2615,0.440916375,21.44,-2.13,21.54554478
17/01/2021 20:00,20.603,-1.7385,20.67621801,0.353,-0.2485,0.431695784,20.25,-1.49,20.30474329,21.063,-2.4885,21.20949319,0.353,-0.2485,0.431695784,20.71,-2.24,20.83078731
17/01/2021 20:30,20.2345,-1.925,20.32586075,0.3545,-0.265,0.442600554,19.88,-1.66,19.94918545,20.2845,-2.645,20.4562207,0.3545,-0.265,0.442600554,19.93,-2.38,20.07160432
17/01/2021 21:00,18.9675,-4.3285,19.45512705,0.3575,-0.2485,0.435383165,18.61,-4.08,19.05199465,19.8675,-0.3185,19.87005281,0.3575,-0.2485,0.435383165,19.51,-0.07,19.51012558
17/01/2021 21:30,18.8285,-2.2415,18.96145391,0.3585,-0.2415,0.432255133,18.47,-2,18.57796813,18.6185,-2.7215,18.81635205,0.3585,-0.2415,0.432255133,18.26,-2.48,18.42764228
17/01/2021 22:00,18.009,-2.235,18.14715697,0.359,-0.295,0.464656863,17.65,-1.94,17.75629747,18.219,-2.845,18.43979355,0.359,-0.295,0.464656863,17.86,-2.55,18.04112247
17/01/2021 22:30,17.409,-2.557,17.5957816,0.359,-0.297,0.465929179,17.05,-2.26,17.19913079,17.519,-2.727,17.72997152,0.359,-0.297,0.465929179,17.16,-2.43,17.33120019
17/01/2021 23:00,16.52,-2.5245,16.71177729,0.36,-0.2645,0.446721669,16.16,-2.26,16.31726693,16.92,-3.0245,17.18819363,0.36,-0.2645,0.446721669,16.56,-2.76,16.78842458
17/01/2021 23:30,15.7895,-2.499,15.98603488,0.3595,-0.239,0.431695784,15.43,-2.26,15.59463049,16.2395,-3.059,16.52509731,0.3595,-0.239,0.431695784,15.88,-2.82,16.12844692
18/01/2021 00:00,15.2885,-2.494,15.49058644,0.3585,-0.294,0.463635902,14.93,-2.2,15.0912193,15.7085,-3.114,16.01418022,0.3585,-0.294,0.463635902,15.35,-2.82,15.6068863
18/01/2021 00:30,15.209,-2.5715,15.42485959,0.359,-0.2715,0.450103599,14.85,-2.3,15.02705893,15.559,-3.1415,15.87298029,0.359,-0.2715,0.450103599,15.2,-2.87,15.46857783
18/01/2021 01:00,15.47,-2.5615,15.6806308,0.36,-0.2615,0.444951964,15.11,-2.3,15.28404724,15.8,-3.2215,16.12507557,0.36,-0.2615,0.444951964,15.44,-2.96,15.72117044
18/01/2021 01:30,15.3135,-2.551,15.52452522,0.3635,-0.251,0.441738893,14.95,-2.3,15.1258884,15.6435,-3.211,15.96964662,0.3635,-0.251,0.441738893,15.28,-2.96,15.56406117
18/01/2021 02:00,15.005,-2.5815,15.22544473,0.365,-0.2815,0.460941699,14.64,-2.3,14.81956814,15.325,-3.1315,15.64167246,0.365,-0.2815,0.460941699,14.96,-2.85,15.22905447
18/01/2021 02:30,14.615,-2.7565,14.87267687,0.365,-0.2665,0.451937219,14.25,-2.49,14.46591165,14.925,-3.1165,15.24690779,0.365,-0.2665,0.451937219,14.56,-2.85,14.83631019
18/01/2021 03:00,14.485,-2.7715,14.74776041,0.365,-0.2815,0.460941699,14.12,-2.49,14.33786944,14.755,-3.1315,15.08364403,0.365,-0.2815,0.460941699,14.39,-2.85,14.6695126
18/01/2021 03:30,14.414,-2.751,14.67417449,0.364,-0.261,0.447902891,14.05,-2.49,14.26893829,14.674,-3.111,15.00015323,0.364,-0.261,0.447902891,14.31,-2.85,14.5910452
18/01/2021 04:00,14.0945,-2.712,14.35304408,0.3645,-0.292,0.467037739,13.73,-2.42,13.94163907,14.3845,-3.052,14.70471163,0.3645,-0.292,0.467037739,14.02,-2.76,14.28908674
18/01/2021 04:30,14.016,-2.6895,14.2717086,0.366,-0.2695,0.454517601,13.65,-2.42,13.86286046,14.316,-3.0295,14.63303544,0.366,-0.2695,0.454517601,13.95,-2.76,14.22041139
18/01/2021 05:00,14.0145,-2.73,14.27792388,0.3645,-0.23,0.43099913,13.65,-2.5,13.8770494,14.3145,-3.09,14.64421422,0.3645,-0.23,0.43099913,13.95,-2.86,14.240158
18/01/2021 05:30,14.1535,-2.72,14.41249327,0.3635,-0.22,0.424890868,13.79,-2.5,14.01478148,14.4535,-3.08,14.77802633,0.3635,-0.22,0.424890868,14.09,-2.86,14.37733285
18/01/2021 06:00,14.3635,-2.6265,14.60166547,0.3635,-0.2265,0.42829254,14,-2.4,14.20422472,14.6935,-3.0065,14.99793267,0.3635,-0.2265,0.42829254,14.33,-2.78,14.59716753
18/01/2021 06:30,15.4545,-2.271,15.6204677,0.3645,-0.211,0.421166535,15.09,-2.06,15.2299606,15.7845,-2.651,16.00556907,0.3645,-0.211,0.421166535,15.42,-2.44,15.61185447
18/01/2021 07:00,16.3235,-1.922,16.43626284,0.3635,-0.252,0.442307868,15.96,-1.67,16.0471337,16.6935,-2.302,16.85147312,0.3635,-0.252,0.442307868,16.33,-2.05,16.45817122
18/01/2021 07:30,17.623,-2.739,17.83458017,0.363,-0.249,0.440193139,17.26,-2.49,17.43868401,18.253,-0.579,18.26218087,0.363,-0.249,0.440193139,17.89,-0.33,17.89304334
18/01/2021 08:00,18.2835,-4.1015,18.73789408,0.3635,-0.2315,0.430957655,17.92,-3.87,18.3331203,19.3535,1.6185,19.42105827,0.3635,-0.2315,0.430957655,18.99,1.85,19.07990042
18/01/2021 08:30,20.063,-3.873,20.43340642,0.363,-0.253,0.442468078,19.7,-3.62,20.02983774,20.193,-0.593,20.20170532,0.363,-0.253,0.442468078,19.83,-0.34,19.83291456
18/01/2021 09:00,20.9625,-0.2255,20.96371285,0.3625,-0.2255,0.426915097,20.6,0,20.6,21.5025,-1.0355,21.52741895,0.3625,-0.2255,0.426915097,21.14,-0.81,21.15551228
18/01/2021 09:30,21.793,0.9335,21.81298401,0.363,-0.2265,0.427868262,21.43,1.16,21.46137228,22.393,-0.8565,22.40937396,0.363,-0.2265,0.427868262,22.03,-0.63,22.03900633
18/01/2021 10:00,22.3055,-0.217,22.30655552,0.3655,-0.217,0.425063819,21.94,0,21.94,22.9055,-0.907,22.92345042,0.3655,-0.217,0.425063819,22.54,-0.69,22.55055875
18/01/2021 10:30,22.473,-0.2575,22.47447519,0.363,-0.2575,0.445056457,22.11,0,22.11,23.123,-0.9475,23.14240448,0.363,-0.2575,0.445056457,22.76,-0.69,22.77045674
18/01/2021 11:00,22.773,0.4285,22.777031,0.363,-0.2415,0.435994553,22.41,0.67,22.42001338,23.373,-0.9315,23.39155449,0.363,-0.2415,0.435994553,23.01,-0.69,23.02034318
18/01/2021 11:30,23.1555,-3.315,23.39158834,0.3655,-0.225,0.429203041,22.79,-3.09,22.99852604,23.5955,0.855,23.61098569,0.3655,-0.225,0.429203041,23.23,1.08,23.25509192
18/01/2021 12:00,23.4145,-0.711,23.42529255,0.3645,-0.231,0.431533602,23.05,-0.48,23.05499729,24.2045,2.669,24.35120903,0.3645,-0.231,0.431533602,23.84,2.9,24.01573651
18/01/2021 12:30,23.577,-1.6125,23.63207746,0.387,-0.3325,0.510220786,23.19,-1.28,23.22529871,24.657,3.0475,24.84461522,0.387,-0.3325,0.510220786,24.27,3.38,24.50423025
18/01/2021 13:00,23.6805,-0.4565,23.68489967,0.4205,-0.3865,0.571141401,23.26,-0.07,23.26010533,24.4505,3.0635,24.64167167,0.4205,-0.3865,0.571141401,24.03,3.45,24.27639594
18/01/2021 13:30,23.619,0.2775,23.62063012,0.419,-0.4025,0.581005379,23.2,0.68,23.20996338,24.139,-1.0825,24.16325986,0.419,-0.4025,0.581005379,23.72,-0.68,23.72974505
18/01/2021 14:00,23.5995,0.2985,23.60138772,0.3995,-0.3815,0.552397049,23.2,0.68,23.20996338,24.1195,-1.0615,24.14284703,0.3995,-0.3815,0.552397049,23.72,-0.68,23.72974505
18/01/2021 14:30,23.575,0.3805,23.57807043,0.375,-0.2995,0.479922129,23.2,0.68,23.20996338,24.095,-0.9795,24.1149009,0.375,-0.2995,0.479922129,23.72,-0.68,23.72974505
18/01/2021 15:00,23.5765,0.3755,23.57949008,0.3765,-0.3045,0.484223605,23.2,0.68,23.20996338,24.0965,-0.9845,24.11660325,0.3765,-0.3045,0.484223605,23.72,-0.68,23.72974505
18/01/2021 15:30,23.574,0.361,23.57676392,0.374,-0.319,0.491565865,23.2,0.68,23.20996338,24.094,-0.999,24.11470168,0.374,-0.319,0.491565865,23.72,-0.68,23.72974505
18/01/2021 16:00,23.6355,-0.3275,23.63776886,0.3755,-0.3275,0.49825345,23.26,0,23.26,24.2155,-1.0075,24.23644975,0.3755,-0.3275,0.49825345,23.84,-0.68,23.84969601
18/01/2021 16:30,23.974,-0.3295,23.97626423,0.374,-0.3295,0.498443828,23.6,0,23.6,24.504,-1.0095,24.52478555,0.374,-0.3295,0.498443828,24.13,-0.68,24.13957953
18/01/2021 17:00,24.161,0.295,24.16280087,1.421,-0.375,1.469648257,22.74,0.67,22.74986813,24.781,-1.245,24.81225475,1.421,-0.375,1.469648257,23.36,-0.87,23.37619516
18/01/2021 17:30,24.508,-2.4345,24.6286186,9.478,-0.7845,9.510411361,15.03,-1.65,15.12029762,24.678,2.3355,24.78826828,9.478,-0.7845,9.510411361,15.2,3.12,15.51690691
18/01/2021 18:00,24.1255,-0.1675,24.12608146,9.5355,-0.8375,9.572208026,14.59,0.67,14.60537572,24.1955,-0.8375,24.20999022,9.5355,-0.8375,9.572208026,14.66,0,14.66
18/01/2021 18:30,23.491,0.052,23.49105755,4.301,-0.618,4.345172609,19.19,0.67,19.20169263,23.451,-1.378,23.49145132,4.301,-0.618,4.345172609,19.15,-0.76,19.16507501
18/01/2021 19:00,22.5695,-3.7475,22.87850709,0.6495,-0.4475,0.788737282,21.92,-3.3,22.16701153,23.1895,0.6625,23.19896154,0.6495,-0.4475,0.788737282,22.54,1.11,22.56731486
18/01/2021 19:30,21.9385,-3.8655,22.2764421,0.5085,-0.4355,0.66950168,21.43,-3.43,21.70276019,23.0485,1.5645,23.10153702,0.5085,-0.4355,0.66950168,22.54,2,22.62855718
18/01/2021 20:00,21.1075,-3.8745,21.46015626,0.4975,-0.4445,0.667148035,20.61,-3.43,20.89346788,22.1775,1.5555,22.23198341,0.4975,-0.4445,0.667148035,21.68,2,21.77205548
18/01/2021 20:30,20.196,-4.188,20.62565781,0.506,-0.468,0.689245965,19.69,-3.72,20.03832578,21.196,1.382,21.2410061,0.506,-0.468,0.689245965,20.69,1.85,20.77254438
18/01/2021 21:00,19.32,-4.606,19.86146107,0.51,-0.466,0.690837173,18.81,-4.14,19.26021028,20.3,1.134,20.33164912,0.51,-0.466,0.690837173,19.79,1.6,19.85457378
18/01/2021 21:30,18.664,-4.7905,19.26898509,0.504,-0.4605,0.682697774,18.16,-4.33,18.66907871,19.564,0.9995,19.58951496,0.504,-0.4605,0.682697774,19.06,1.46,19.11583637
18/01/2021 22:00,18.294,-2.61,18.47924609,0.514,-0.46,0.689779675,17.78,-2.15,17.90951981,18.704,-1.24,18.74505844,0.514,-0.46,0.689779675,18.19,-0.78,18.20671579
18/01/2021 22:30,17.52,-2.3315,17.6744531,0.51,-0.4715,0.694559033,17.01,-1.86,17.11139094,17.86,-1.6815,17.93898108,0.51,-0.4715,0.694559033,17.35,-1.21,17.3921419
18/01/2021 23:00,16.453,-4.8535,17.1539404,0.513,-0.4635,0.691376345,15.94,-4.39,16.53347211,17.253,0.8765,17.27524996,0.513,-0.4635,0.691376345,16.74,1.34,16.79354638
18/01/2021 23:30,15.941,-1.8955,16.05329877,0.521,-0.4555,0.692041364,15.42,-1.44,15.4870914,16.191,-2.4455,16.37464355,0.521,-0.4555,0.692041364,15.67,-1.99,15.79585389
19/01/2021 00:00,15.35,-2.699,15.58547725,0.51,-0.439,0.672919757,14.84,-2.26,15.01110256,15.71,-1.689,15.8005323,0.51,-0.439,0.672919757,15.2,-1.25,15.25131142
19/01/2021 00:30,15.3565,-2.2585,15.52169174,0.5165,-0.4285,0.671106921,14.84,-1.83,14.95240783,15.5565,-2.4285,15.74491361,0.5165,-0.4285,0.671106921,15.04,-2,15.17239599
19/01/2021 01:00,15.698,-2.412,15.88222113,0.518,-0.442,0.6809464,15.18,-1.97,15.30729565,16.038,-1.952,16.15635318,0.518,-0.442,0.6809464,15.52,-1.51,15.59328381
19/01/2021 01:30,15.6095,-1.9205,15.7271997,0.5095,-0.4705,0.693513158,15.1,-1.45,15.16945945,15.9095,-2.4405,16.09559662,0.5095,-0.4705,0.693513158,15.4,-1.97,15.52549194
19/01/2021 02:00,15.3185,-1.863,15.43137101,0.5185,-0.463,0.69513398,14.8,-1.4,14.86606875,15.6385,-2.353,15.81452785,0.5185,-0.463,0.69513398,15.12,-1.89,15.23766714
19/01/2021 02:30,14.91,-1.9405,15.03574542,0.51,-0.4705,0.693880573,14.4,-1.47,14.47483679,15.17,-2.4505,15.36664733,0.51,-0.4705,0.693880573,14.66,-1.98,14.7931065
19/01/2021 03:00,14.7275,-2.0795,14.87358654,0.5075,-0.4695,0.691365677,14.22,-1.61,14.31085253,14.9375,-2.5795,15.1585859,0.5075,-0.4695,0.691365677,14.43,-2.11,14.58344952
19/01/2021 03:30,14.4125,-3.969,14.94901727,0.5125,-0.439,0.674816457,13.9,-3.53,14.34123077,14.8925,-0.469,14.89988313,0.5125,-0.439,0.674816457,14.38,-0.03,14.38003129
19/01/2021 04:00,14.123,-2.444,14.33290846,0.503,-0.434,0.664353069,13.62,-2.01,13.76751612,14.353,-2.444,14.55959289,0.503,-0.434,0.664353069,13.85,-2.01,13.995092
19/01/2021 04:30,13.9495,-2.4325,14.16000023,0.5095,-0.4225,0.661888586,13.44,-2.01,13.58947019,14.1695,-2.7625,14.43627849,0.5095,-0.4225,0.661888586,13.66,-2.34,13.85897543
19/01/2021 05:00,13.801,-2.44,14.01503482,0.511,-0.43,0.667848037,13.29,-2.01,13.44113834,13.981,-2.77,14.25276328,0.511,-0.43,0.667848037,13.47,-2.34,13.67174093
19/01/2021 05:30,14.0135,-2.435,14.22348084,0.5035,-0.425,0.658890924,13.51,-2.01,13.65870418,14.2435,-2.765,14.5093941,0.5035,-0.425,0.658890924,13.74,-2.34,13.9378334
19/01/2021 06:00,14.272,-2.348,14.46385453,0.512,-0.408,0.654681602,13.76,-1.94,13.89608578,14.422,-2.688,14.67035882,0.512,-0.408,0.654681602,13.91,-2.28,14.09561989
19/01/2021 06:30,15.261,-2.147,15.4112858,0.501,-0.417,0.651835869,14.76,-1.73,14.86103967,15.521,-2.457,15.71427027,0.501,-0.417,0.651835869,15.02,-2.04,15.15790223
19/01/2021 07:00,16.3095,-1.6925,16.39708348,0.4995,-0.4325,0.660724224,15.81,-1.26,15.86012926,16.6695,-1.9825,16.7869752,0.4995,-0.4325,0.660724224,16.17,-1.55,16.24411894
19/01/2021 07:30,17.5335,-2.2775,17.6807983,0.5035,-0.4375,0.667022114,17.03,-1.84,17.12911264,18.0435,-0.7575,18.05939364,0.5035,-0.4375,0.667022114,17.54,-0.32,17.5429188
19/01/2021 08:00,18.422,-0.4415,18.42728972,0.492,-0.4415,0.661049355,17.93,0,17.93,18.792,-1.3115,18.83770942,0.492,-0.4415,0.661049355,18.3,-0.87,18.32066866
19/01/2021 08:30,19.4095,-0.43,19.41426255,0.4895,-0.43,0.651544511,18.92,0,18.92,19.8195,-1.2,19.85579463,0.4895,-0.43,0.651544511,19.33,-0.77,19.34533019
19/01/2021 09:00,20.1655,-0.474,20.17107003,0.4755,-0.474,0.671398727,19.69,0,19.69,20.6055,-1.154,20.63778928,0.4755,-0.474,0.671398727,20.13,-0.68,20.14148207
19/01/2021 09:30,20.851,0.204,20.85199791,0.491,-0.466,0.67693205,20.36,0.67,20.37102108,21.291,-1.146,21.32181974,0.491,-0.466,0.67693205,20.8,-0.68,20.81111242
19/01/2021 10:00,21.344,0.1985,21.34492301,0.494,-0.4715,0.682896954,20.85,0.67,20.86076221,21.824,-0.4715,21.8290927,0.494,-0.4715,0.682896954,21.33,0,21.33
19/01/2021 10:30,21.6745,0.194,21.67536819,0.4945,-0.476,0.686371802,21.18,0.67,21.19059461,22.1645,-1.156,22.19462539,0.4945,-0.476,0.686371802,21.67,-0.68,21.6806665
19/01/2021 11:00,21.9875,0.2045,21.98845098,0.4975,-0.4655,0.681319675,21.49,0.67,21.50044186,22.4375,-0.4655,22.44232823,0.4975,-0.4655,0.681319675,21.94,0,21.94
19/01/2021 11:30,22.549,0.1895,22.54979626,0.499,-0.4805,0.692734617,22.05,0.67,22.06017679,22.769,-0.4805,22.77406949,0.499,-0.4805,0.692734617,22.27,0,22.27
19/01/2021 12:00,22.696,0.2025,22.69690336,0.506,-0.4675,0.688906561,22.19,0.67,22.20011261,23.176,-0.4675,23.18071466,0.506,-0.4675,0.688906561,22.67,0,22.67
19/01/2021 12:30,23.166,0.3925,23.16932481,0.486,-0.4575,0.667459549,22.68,0.85,22.69592254,23.646,-0.4575,23.65042541,0.486,-0.4575,0.667459549,23.16,0,23.16
19/01/2021 13:00,23.283,0.442,23.28719504,0.133,-0.468,0.486531602,23.15,0.91,23.16787863,23.783,0.202,23.78385782,0.133,-0.468,0.486531602,23.65,0.67,23.65948858
19/01/2021 13:30,22.9225,0.2115,22.92347571,0.4925,-0.4585,0.672888178,22.43,0.67,22.44000446,23.4225,-1.1385,23.45015327,0.4925,-0.4585,0.672888178,22.93,-0.68,22.94008065
19/01/2021 14:00,23.1815,0.3015,23.18346058,0.5315,-0.4685,0.708508645,22.65,0.77,22.66308452,23.6415,-0.4685,23.64614164,0.5315,-0.4685,0.708508645,23.11,0,23.11
19/01/2021 14:30,23.1715,0.2895,23.17330841,0.5215,-0.4805,0.709113884,22.65,0.77,22.66308452,23.4915,0.1895,23.49226431,0.5215,-0.4805,0.709113884,22.97,0.67,22.97976936
19/01/2021 15:00,23.171,0.3055,23.17301386,0.521,-0.4645,0.69799803,22.65,0.77,22.66308452,23.691,0.2055,23.69189126,0.521,-0.4645,0.69799803,23.17,0.67,23.17968507
19/01/2021 15:30,23.2835,0.3165,23.28565104,0.5235,-0.4535,0.692614251,22.76,0.77,22.77302132,23.8735,0.2165,23.87448166,0.5235,-0.4535,0.692614251,23.35,0.67,23.35961044
19/01/2021 16:00,23.0505,0.217,23.05152141,0.5205,-0.463,0.696627052,22.53,0.68,22.54025954,23.6805,-1.143,23.70806886,0.5205,-0.463,0.696627052,23.16,-0.68,23.16998058
19/01/2021 16:30,23.184,-0.44,23.18817492,0.524,-0.44,0.684233878,22.66,0,22.66,23.804,-1.12,23.83033395,0.524,-0.44,0.684233878,23.28,-0.68,23.28992915
19/01/2021 17:00,23.499,-0.441,23.50313771,0.329,-0.441,0.550201781,23.17,0,23.17,24.139,-1.121,24.16501525,0.329,-0.441,0.550201781,23.81,-0.68,23.81970823
19/01/2021 17:30,23.8775,-0.452,23.88177779,0.1175,-0.452,0.467022751,23.76,0,23.76,24.5575,-1.132,24.58357643,0.1175,-0.452,0.467022751,24.44,-0.68,24.44945807
19/01/2021 18:00,23.5765,-0.446,23.58071815,0.1265,-0.446,0.463592763,23.45,0,23.45,24.2465,-1.206,24.27647417,0.1265,-0.446,0.463592763,24.12,-0.76,24.1319705
19/01/2021 18:30,22.939,-0.4455,22.94332564,0.119,-0.4455,0.461119562,22.82,0,22.82,23.559,-1.3955,23.60029452,0.119,-0.4455,0.461119562,23.44,-0.95,23.45924338
19/01/2021 19:00,22.5455,-1.1185,22.57322778,0.1255,-0.4385,0.456105799,22.42,-0.68,22.43030985,23.1355,-1.3885,23.17712865,0.1255,-0.4385,0.456105799,23.01,-0.95,23.02960269
19/01/2021 19:30,22.3,0.2875,22.3018532,0.05,-0.3725,0.375840724,22.25,0.66,22.25978661,22.91,-1.2225,22.94259371,0.05,-0.3725,0.375840724,22.86,-0.85,22.87579725
19/01/2021 20:00,21.7205,-0.3185,21.72283505,0.0005,-0.3185,0.318500392,21.72,0,21.72,22.2905,-1.0785,22.31657573,0.0005,-0.3185,0.318500392,22.29,-0.76,22.30295272
19/01/2021 20:30,20.73,-1.1265,20.76058531,0.05,-0.3765,0.379805542,20.68,-0.75,20.69359563,21.26,-1.4365,21.3084756,0.05,-0.3765,0.379805542,21.21,-1.06,21.23647099
19/01/2021 21:00,19.527,-1.5385,19.58751417,0.127,-0.4585,0.475763859,19.4,-1.08,19.4300386,19.977,-2.1585,20.09327378,0.127,-0.4585,0.475763859,19.85,-1.7,19.92266297
19/01/2021 21:30,18.995,-1.5415,19.05744598,0.125,-0.4615,0.478128905,18.87,-1.08,18.90088093,19.405,-2.2315,19.53288553,0.125,-0.4615,0.478128905,19.28,-1.77,19.36107693
19/01/2021 22:00,18.214,-2.3715,18.36773825,0.134,-0.4515,0.470965232,18.08,-1.92,18.18166109,18.744,-1.4515,18.80011671,0.134,-0.4515,0.470965232,18.61,-1,18.63684791
19/01/2021 22:30,17.4575,-1.663,17.53652974,0.1275,-0.463,0.480234578,17.33,-1.2,17.37149677,17.8175,-2.273,17.96189954,0.1275,-0.463,0.480234578,17.69,-1.81,17.78235642
19/01/2021 23:00,16.563,-1.7605,16.65629999,0.133,-0.4505,0.469722524,16.43,-1.31,16.48214185,16.913,-2.3505,17.07555034,0.133,-0.4505,0.469722524,16.78,-1.9,16.88722594
19/01/2021 23:30,15.796,-1.74,15.89154543,0.136,-0.43,0.450994457,15.66,-1.31,15.71469694,16.156,-2.43,16.33772432,0.136,-0.43,0.450994457,16.02,-2,16.14436124
20/01/2021 00:00,15.3795,-1.7505,15.47880068,0.1295,-0.4405,0.459141046,15.25,-1.31,15.30616216,15.7395,-2.4405,15.92758301,0.1295,-0.4405,0.459141046,15.61,-2,15.73760147
20/01/2021 00:30,15.388,-1.7295,15.48488664,0.138,-0.4195,0.4416155,15.25,-1.31,15.30616216,15.748,-2.4795,15.94200189,0.138,-0.4195,0.4416155,15.61,-2.06,15.74533899
20/01/2021 01:00,15.9625,-1.7365,16.05667582,0.1325,-0.4265,0.44660777,15.83,-1.31,15.88411156,16.2825,-2.3465,16.45071027,0.1325,-0.4265,0.44660777,16.15,-1.92,16.26372958
20/01/2021 01:30,15.796,-1.7465,15.89225844,0.136,-0.4365,0.457196074,15.66,-1.31,15.71469694,16.066,-2.2965,16.22930277,0.136,-0.4365,0.457196074,15.93,-1.86,16.03821998
20/01/2021 02:00,15.3315,-1.8395,15.44145889,0.1415,-0.4395,0.461716905,15.19,-1.4,15.2543797,15.6015,-2.3695,15.78040977,0.1415,-0.4395,0.461716905,15.46,-1.93,15.58000321
20/01/2021 02:30,14.8805,-1.948,15.00746428,0.1305,-0.458,0.476229199,14.75,-1.49,14.82506661,15.1405,-2.458,15.33872564,0.1305,-0.458,0.476229199,15.01,-2,15.14265829
20/01/2021 03:00,14.671,-1.9995,14.80662829,0.131,-0.4595,0.477808801,14.54,-1.54,14.62132689,14.941,-2.5495,15.15695983,0.131,-0.4595,0.477808801,14.81,-2.09,14.9567443
20/01/2021 03:30,14.67,-1.937,14.79732641,0.13,-0.457,0.475130508,14.54,-1.48,14.61512915,14.94,-2.347,15.12322747,0.13,-0.457,0.475130508,14.81,-1.89,14.93011052
20/01/2021 04:00,14.2125,-2.0925,14.36571309,0.1325,-0.4425,0.461911788,14.08,-1.65,14.17635002,14.5225,-2.4025,14.71988494,0.1325,-0.4425,0.461911788,14.39,-1.96,14.52286817
20/01/2021 04:30,13.913,-2.268,14.09664474,0.133,-0.458,0.476920329,13.78,-1.81,13.89836321,14.213,-2.568,14.44312961,0.133,-0.458,0.476920329,14.08,-2.11,14.23722234
20/01/2021 05:00,13.913,-2.266,14.0963231,0.133,-0.456,0.475,13.78,-1.81,13.89836321,14.153,-2.566,14.38373265,0.133,-0.456,0.475,14.02,-2.11,14.17788771
20/01/2021 05:30,13.972,-2.3465,14.16766905,0.132,-0.4465,0.465603104,13.84,-1.9,13.96981031,14.242,-2.6565,14.4876346,0.132,-0.4465,0.465603104,14.11,-2.21,14.28202367
20/01/2021 06:00,14.1825,-2.2625,14.36183179,0.1325,-0.4325,0.452341132,14.05,-1.83,14.16867672,14.4125,-2.6425,14.6527459,0.1325,-0.4325,0.452341132,14.28,-2.21,14.45
20/01/2021 06:30,15.2275,-1.991,15.35711032,0.1175,-0.401,0.417860324,15.11,-1.59,15.19342621,15.5375,-2.291,15.70549545,0.1175,-0.401,0.417860324,15.42,-1.89,15.53539507
20/01/2021 07:00,16.38,-1.4665,16.44551678,0.12,-0.3965,0.414261089,16.26,-1.07,16.295168,16.73,-1.7565,16.82195566,0.12,-0.3965,0.414261089,16.61,-1.36,16.6655843
20/01/2021 07:30,17.6125,-2.3815,17.77277971,0.1125,-0.4115,0.426601102,17.5,-1.97,17.61053378,18.0725,-1.0315,18.10191284,0.1125,-0.4115,0.426601102,17.96,-0.62,17.97069837
20/01/2021 08:00,18.2665,-3.883,18.67465425,0.1165,-0.453,0.46774058,18.15,-3.43,18.47125876,18.8465,-0.253,18.84819809,0.1165,-0.453,0.46774058,18.73,0.2,18.73106778
20/01/2021 08:30,19.6835,0.247,19.68504969,0.1835,-0.443,0.479501043,19.5,0.69,19.51220387,20.1235,-1.183,20.15824251,0.1835,-0.443,0.479501043,19.94,-0.74,19.95372647
20/01/2021 09:00,20.5885,0.276,20.59034988,0.1185,-0.414,0.430625417,20.47,0.69,20.48162591,21.0285,-1.094,21.05693824,0.1185,-0.414,0.430625417,20.91,-0.68,20.92105399
20/01/2021 09:30,21.242,0.2415,21.24337276,0.102,-0.4485,0.459952443,21.14,0.69,21.15125765,21.662,-0.4485,21.66664248,0.102,-0.4485,0.459952443,21.56,0,21.56
20/01/2021 10:00,21.54,0.2275,21.54120137,0.12,-0.4625,0.477814033,21.42,0.69,21.43111056,21.92,-1.1425,21.94975413,0.12,-0.4625,0.477814033,21.8,-0.68,21.81060293
20/01/2021 10:30,21.761,0.247,21.76240175,0.221,-0.493,0.540268452,21.54,0.74,21.55270749,22.161,-1.173,22.19202222,0.221,-0.493,0.540268452,21.94,-0.68,21.9505353
20/01/2021 11:00,21.9205,0.266,21.92211386,0.2205,-0.474,0.522777438,21.7,0.74,21.71261385,22.3105,-0.474,22.31553464,0.2205,-0.474,0.522777438,22.09,0,22.09
20/01/2021 11:30,22.3895,0.202,22.39041121,0.1195,-0.478,0.492711122,22.27,0.68,22.28037926,22.7895,-0.478,22.79451237,0.1195,-0.478,0.492711122,22.67,0,22.67
20/01/2021 12:00,22.6465,0.211,22.64748293,0.1265,-0.469,0.485760486,22.52,0.68,22.53026409,22.7265,-0.469,22.73133879,0.1265,-0.469,0.485760486,22.6,0,22.6
20/01/2021 12:30,23.273,0.21,23.27394743,0.273,-0.47,0.543533808,23,0.68,23.01004998,22.873,-0.47,22.87782833,0.273,-0.47,0.543533808,22.6,0,22.6
20/01/2021 13:00,23.634,0.1985,23.63483358,0.494,-0.4815,0.689839293,23.14,0.68,23.1499892,23.274,0.1885,23.27476333,0.494,-0.4815,0.689839293,22.78,0.67,22.78985081
20/01/2021 13:30,23.7945,0.192,23.79527462,0.4945,-0.488,0.694747616,23.3,0.68,23.30992063,23.4145,0.182,23.41520733,0.4945,-0.488,0.694747616,22.92,0.67,22.92979067
20/01/2021 14:00,23.64,0.193,23.64078783,0.51,-0.487,0.705173028,23.13,0.68,23.13999352,23.43,0.183,23.43071465,0.51,-0.487,0.705173028,22.92,0.67,22.92979067
20/01/2021 14:30,23.379,0.209,23.37993417,0.509,-0.471,0.6934854,22.87,0.68,22.88010708,23.229,-0.471,23.2337746,0.509,-0.471,0.6934854,22.72,0,22.72
20/01/2021 15:00,23.226,0.201,23.22686972,0.496,-0.479,0.689533901,22.73,0.68,22.7401693,22.906,0.191,22.90679631,0.496,-0.479,0.689533901,22.41,0.67,22.42001338
20/01/2021 15:30,23.5925,0.239,23.59371054,0.4625,-0.441,0.639051837,23.13,0.68,23.13999352,23.3525,0.289,23.3542882,0.4625,-0.441,0.639051837,22.89,0.73,22.9016375
20/01/2021 16:00,22.9615,0.2525,22.96288829,0.4715,-0.4275,0.636449919,22.49,0.68,22.50027778,23.3615,-1.1075,23.38773693,0.4715,-0.4275,0.636449919,22.89,-0.68,22.90009825
20/01/2021 16:30,23.131,0.2225,23.1320701,0.501,-0.4575,0.678459468,22.63,0.68,22.64021422,23.611,-1.1375,23.63838462,0.501,-0.4575,0.678459468,23.11,-0.68,23.12000216
20/01/2021 17:00,23.459,0.24,23.46022764,0.499,-0.44,0.665282647,22.96,0.68,22.97006748,24.029,-1.21,24.05944598,0.499,-0.44,0.665282647,23.53,-0.77,23.54259544
20/01/2021 17:30,24.0255,0.2495,24.02679547,0.5055,-0.4305,0.663973268,23.52,0.68,23.52982788,23.9255,-1.1305,23.95219365,0.5055,-0.4305,0.663973268,23.42,-0.7,23.43045881
20/01/2021 18:00,23.9095,-0.4395,23.91353906,0.4995,-0.4395,0.665327363,23.41,0,23.41,23.7195,-1.2195,23.75082863,0.4995,-0.4395,0.665327363,23.22,-0.78,23.23309708
20/01/2021 18:30,23.307,-0.431,23.31098475,0.507,-0.431,0.665439704,22.8,0,22.8,23.347,-1.331,23.38490902,0.507,-0.431,0.665439704,22.84,-0.9,22.85772517
20/01/2021 19:00,22.7915,-3.7025,23.09027887,0.4915,-0.4125,0.641660736,22.3,-3.29,22.54138638,23.5115,1.5175,23.56042102,0.4915,-0.4125,0.641660736,23.02,1.93,23.10076406
20/01/2021 19:30,22.53,-3.7875,22.84613876,0.49,-0.4475,0.663593437,22.04,-3.34,22.29163969,22.95,1.3025,22.98693121,0.49,-0.4475,0.663593437,22.46,1.75,22.5280736
20/01/2021 20:00,21.833,-0.4115,21.83687755,0.473,-0.4115,0.626945971,21.36,0,21.36,22.233,-1.4015,22.27712933,0.473,-0.4115,0.626945971,21.76,-0.99,21.78250904
20/01/2021 20:30,21.3545,-1.0375,21.37968841,0.3845,-0.2975,0.486154811,20.97,-0.74,20.98305269,21.8145,-1.6175,21.87438494,0.3845,-0.2975,0.486154811,21.43,-1.32,21.4706148
20/01/2021 21:00,20.3355,-1.238,20.3731491,0.3855,-0.268,0.46950426,19.95,-0.97,19.97356753,20.8755,-2.088,20.97966263,0.3855,-0.268,0.46950426,20.49,-1.82,20.57067087
20/01/2021 21:30,19.853,-1.1555,19.88659823,0.443,-0.3255,0.549726523,19.41,-0.83,19.4277379,20.343,-2.0255,20.44358822,0.443,-0.3255,0.549726523,19.9,-1.7,19.97248107
20/01/2021 22:00,19.0715,-1.3035,19.11599394,0.4815,-0.4735,0.675310669,18.59,-0.83,18.60851955,19.3015,-2.1735,19.42349105,0.4815,-0.4735,0.675310669,18.82,-1.7,18.89662404
20/01/2021 22:30,18.135,-1.565,18.20240231,0.465,-0.465,0.657609307,17.67,-1.1,17.70420572,18.485,-2.165,18.61135272,0.465,-0.465,0.657609307,18.02,-1.7,18.10001105
20/01/2021 23:00,17.2785,-1.6355,17.35573169,0.4185,-0.4355,0.603988824,16.86,-1.2,16.90265068,17.6785,-2.2055,17.81554356,0.4185,-0.4355,0.603988824,17.26,-1.77,17.35051872
20/01/2021 23:30,16.4995,-1.7405,16.591047,0.1095,-0.4405,0.453905827,16.39,-1.3,16.44147499,16.8595,-2.2705,17.01169922,0.1095,-0.4405,0.453905827,16.75,-1.83,16.84967062
21/01/2021 00:00,15.899,-1.8745,16.00912088,0.119,-0.4245,0.440864208,15.78,-1.45,15.8464791,16.219,-2.3745,16.39189468,0.119,-0.4245,0.440864208,16.1,-1.95,16.21766013
21/01/2021 00:30,15.77,-2.0595,15.90391273,0.11,-0.3995,0.414367289,15.66,-1.66,15.74773635,16.05,-2.5495,16.25122919,0.11,-0.3995,0.414367289,15.94,-2.15,16.08434332
21/01/2021 01:00,16.3855,-2.3835,16.55794922,0.0555,-0.3635,0.367712524,16.33,-2.02,16.4544614,16.7755,-1.8735,16.87979273,0.0555,-0.3635,0.367712524,16.72,-1.51,16.78804634
21/01/2021 01:30,16.4785,-1.872,16.58449114,0.0185,-0.352,0.352485815,16.46,-1.52,16.53003327,16.8185,-2.412,16.9905764,0.0185,-0.352,0.352485815,16.8,-2.06,16.92582642
21/01/2021 02:00,15.794,-4.056,16.30648865,0.044,-0.386,0.388499678,15.75,-3.67,16.17193248,16.484,-0.266,16.48614606,0.044,-0.386,0.388499678,16.44,0.12,16.44043795
21/01/2021 02:30,15.222,-5.203,16.08665574,0.032,-0.353,0.354447457,15.19,-4.85,15.94548839,16.062,0.757,16.07982876,0.032,-0.353,0.354447457,16.03,1.11,16.06838511
21/01/2021 03:00,15.2735,-2.1365,15.42220589,0.0835,-0.3965,0.405196866,15.19,-1.74,15.28933288,15.4835,-2.5165,15.68666773,0.0835,-0.3965,0.405196866,15.4,-2.12,15.54523721
21/01/2021 03:30,15.0565,-2.0505,15.19548428,0.0765,-0.3905,0.397922731,14.98,-1.66,15.07169533,15.2665,-2.3305,15.44335626,0.0765,-0.3905,0.397922731,15.19,-1.94,15.31338304
21/01/2021 04:00,14.825,-2.1665,14.982468,0.085,-0.3865,0.395736339,14.74,-1.78,14.84708726,15.045,-2.4265,15.23942017,0.085,-0.3865,0.395736339,14.96,-2.04,15.09845025
21/01/2021 04:30,14.629,-2.348,14.81623248,0.049,-0.368,0.371247896,14.58,-1.98,14.71383023,14.819,-2.638,15.05197014,0.049,-0.368,0.371247896,14.77,-2.27,14.94341996
21/01/2021 05:00,14.5655,-2.208,14.731906,0.0855,-0.388,0.397308759,14.48,-1.82,14.59393025,14.6855,-2.738,14.93855931,0.0855,-0.388,0.397308759,14.6,-2.35,14.78791737
21/01/2021 05:30,14.6575,-2.178,14.81843414,0.1175,-0.418,0.434200702,14.54,-1.76,14.6461326,14.7875,-2.768,15.04433383,0.1175,-0.418,0.434200702,14.67,-2.35,14.85703201
21/01/2021 06:00,14.8555,-2.203,15.01795889,0.1255,-0.443,0.460433763,14.73,-1.76,14.83477334,15.0155,-2.623,15.2428793,0.1255,-0.443,0.460433763,14.89,-2.18,15.04873749
21/01/2021 06:30,15.8875,-2.2085,16.04026585,0.1475,-0.4485,0.472131867,15.74,-1.76,15.83809332,16.1875,-2.1485,16.3294583,0.1475,-0.4485,0.472131867,16.04,-1.7,16.12983571
21/01/2021 07:00,17.039,-1.4355,17.09936201,0.109,-0.4355,0.448933458,16.93,-1,16.95950766,17.329,-1.9655,17.44010984,0.109,-0.4355,0.448933458,17.22,-1.53,17.28783676
21/01/2021 07:30,18.138,-2.201,18.27105484,0.108,-0.441,0.454031937,18.03,-1.76,18.11569761,18.608,-0.721,18.62196297,0.108,-0.441,0.454031937,18.5,-0.28,18.5021188
21/01/2021 08:00,19.287,-0.6115,19.29669146,0.247,-0.4315,0.497193373,19.04,-0.18,19.04085082,19.577,-1.2015,19.6138352,0.247,-0.4315,0.497193373,19.33,-0.77,19.34533019
21/01/2021 08:30,20.2745,0.271,20.27631109,0.3245,-0.399,0.51429685,19.95,0.67,19.96124746,20.5445,-1.099,20.57387375,0.3245,-0.399,0.51429685,20.22,-0.7,20.23211309
21/01/2021 09:00,21.2965,0.242,21.29787492,0.3565,-0.428,0.557024461,20.94,0.67,20.95071598,21.6265,-1.128,21.65589726,0.3565,-0.428,0.557024461,21.27,-0.7,21.28151545
21/01/2021 09:30,22.0045,0.263,22.00607165,0.3445,-0.407,0.533225328,21.66,0.67,21.67035994,22.3245,-0.407,22.32820972,0.3445,-0.407,0.533225328,21.98,0,21.98
21/01/2021 10:00,22.277,0.273,22.27867272,0.347,-0.397,0.527274122,21.93,0.67,21.94023245,22.697,0.273,22.69864177,0.347,-0.397,0.527274122,22.35,0.67,22.36004025
21/01/2021 10:30,22.163,0.2515,22.16442693,0.393,-0.4185,0.574100383,21.77,0.67,21.78030762,22.463,-1.0985,22.48984374,0.393,-0.4185,0.574100383,22.07,-0.68,22.08047327
21/01/2021 11:00,22.38,0.2615,22.3815277,0.37,-0.4085,0.551155377,22.01,0.67,22.02019528,22.69,0.2615,22.69150683,0.37,-0.4085,0.551155377,22.32,0.67,22.33005374
21/01/2021 11:30,22.549,0.3355,22.55149577,0.329,-0.3345,0.469181468,22.22,0.67,22.23009897,22.829,0.3355,22.83146516,0.329,-0.3345,0.469181468,22.5,0.67,22.50997335
21/01/2021 12:00,22.5865,0.293,22.58840037,0.3665,-0.377,0.525786316,22.22,0.67,22.23009897,22.8665,-0.377,22.86960759,0.3665,-0.377,0.525786316,22.5,0,22.5
21/01/2021 12:30,22.795,0.419,22.79885054,0.355,-0.341,0.492245874,22.44,0.76,22.45286619,23.265,0.329,23.26732615,0.355,-0.341,0.492245874,22.91,0.67,22.91979494
21/01/2021 13:00,23.053,0.457,23.05752931,0.343,-0.303,0.457665817,22.71,0.76,22.72271331,23.563,0.367,23.56585789,0.343,-0.303,0.457665817,23.22,0.67,23.22966422
21/01/2021 13:30,23.0475,0.355,23.05023387,0.3375,-0.315,0.461661402,22.71,0.67,22.71988116,23.6175,-0.995,23.63845027,0.3375,-0.315,0.461661402,23.28,-0.68,23.28992915
21/01/2021 14:00,22.8295,0.369,22.83248193,0.3495,-0.301,0.461249661,22.48,0.67,22.48998221,23.3695,-0.301,23.37143837,0.3495,-0.301,0.461249661,23.02,0,23.02
21/01/2021 14:30,22.409,0.353,22.41178016,0.349,-0.317,0.471476404,22.06,0.67,22.07017218,22.799,-0.997,22.82078899,0.349,-0.317,0.471476404,22.45,-0.68,22.46029608
21/01/2021 15:00,22.4125,0.3575,22.41535105,0.3525,-0.3125,0.471075896,22.06,0.67,22.07017218,22.8025,-0.3125,22.80464125,0.3525,-0.3125,0.471075896,22.45,0,22.45
21/01/2021 15:30,22.4055,0.378,22.40868837,0.3455,-0.292,0.452365173,22.06,0.67,22.07017218,22.7955,-0.292,22.79737012,0.3455,-0.292,0.452365173,22.45,0,22.45
21/01/2021 16:00,22.242,-0.292,22.24391665,0.342,-0.292,0.449697676,21.9,0,21.9,22.742,-0.972,22.76276231,0.342,-0.292,0.449697676,22.4,-0.68,22.41031905
21/01/2021 16:30,22.235,-0.2825,22.23679454,0.335,-0.2825,0.438213704,21.9,0,21.9,22.845,-1.0325,22.86832047,0.335,-0.2825,0.438213704,22.51,-0.75,22.52249098
21/01/2021 17:00,22.4335,-3.6425,22.72729039,0.3335,-0.2925,0.443597227,22.1,-3.35,22.35246071,23.7635,1.8575,23.83598621,0.3335,-0.2925,0.443597227,23.43,2.15,23.52843811
21/01/2021 17:30,23.785,-3.404,24.02734777,0.335,-0.294,0.445714034,23.45,-3.11,23.65532921,24.985,2.256,25.08664507,0.335,-0.294,0.445714034,24.65,2.55,24.78154555
21/01/2021 18:00,24.164,-3.574,24.42687806,0.334,-0.284,0.43841989,23.83,-3.29,24.05603874,24.984,2.156,25.07685371,0.334,-0.284,0.43841989,24.65,2.44,24.7704683
21/01/2021 18:30,23.926,-3.581,24.1924996,0.336,-0.291,0.444496344,23.59,-3.29,23.81831648,24.716,2.149,24.80924942,0.336,-0.291,0.444496344,24.38,2.44,24.50179585
21/01/2021 19:00,23.3745,-3.5945,23.64926385,0.3345,-0.3045,0.452338922,23.04,-3.29,23.27371264,24.6245,1.2455,24.65597839,0.3345,-0.3045,0.452338922,24.29,1.55,24.33940427
21/01/2021 19:30,23.0745,-0.977,23.09517437,0.3345,-0.297,0.447324547,22.74,-0.68,22.75016483,23.7745,-1.437,23.81788864,0.3345,-0.297,0.447324547,23.44,-1.14,23.46770547
21/01/2021 20:00,22.3645,-0.954,22.38483809,0.3345,-0.274,0.432395941,22.03,-0.68,22.04049228,23.0545,-1.414,23.09782168,0.3345,-0.274,0.432395941,22.72,-1.14,22.74858237
21/01/2021 20:30,21.526,-1.1195,21.55509119,0.336,-0.2995,0.450106932,21.19,-0.82,21.20586004,21.966,-1.7395,22.03476835,0.336,-0.2995,0.450106932,21.63,-1.44,21.67788043
21/01/2021 21:00,20.9155,-1.2375,20.95207738,0.3355,-0.2975,0.448404393,20.58,-0.94,20.60145626,21.2155,-1.8275,21.29406482,0.3355,-0.2975,0.448404393,20.88,-1.53,20.93598099
21/01/2021 21:30,20.213,-1.3105,20.25543826,0.333,-0.3105,0.455301274,19.88,-1,19.90513502,20.743,-1.9605,20.83544118,0.333,-0.3105,0.455301274,20.41,-1.65,20.47658663
21/01/2021 22:00,19.553,-1.452,19.60683842,0.333,-0.322,0.46322025,19.22,-1.13,19.25318935,20.003,-2.112,20.11418785,0.333,-0.322,0.46322025,19.67,-1.79,19.75127844
21/01/2021 22:30,18.553,-1.8675,18.64675214,0.333,-0.3175,0.460103521,18.22,-1.55,18.28581144,19.133,-1.9075,19.22785077,0.333,-0.3175,0.460103521,18.8,-1.59,18.8671169
21/01/2021 23:00,17.733,-1.612,17.80611785,0.333,-0.312,0.456325542,17.4,-1.3,17.44849564,18.303,-2.362,18.4547786,0.333,-0.312,0.456325542,17.97,-2.05,18.08655302
21/01/2021 23:30,16.9135,-1.783,17.00722115,0.3335,-0.303,0.450589891,16.58,-1.48,16.64592443,17.4635,-2.353,17.62130646,0.3335,-0.303,0.450589891,17.13,-2.05,17.25222884
22/01/2021 00:00,16.403,-1.9285,16.51597776,0.333,-0.2885,0.440591931,16.07,-1.64,16.15346712,16.903,-2.4985,17.08665887,0.333,-0.2885,0.440591931,16.57,-2.21,16.71672815
22/01/2021 00:30,16.233,-1.981,16.3534293,0.333,-0.281,0.435717799,15.9,-1.7,15.99062225,16.703,-2.571,16.89971154,0.333,-0.281,0.435717799,16.37,-2.29,16.52939805
22/01/2021 01:00,16.543,-3.9365,17.00490756,0.333,-0.2865,0.43928493,16.21,-3.65,16.61585388,17.353,-0.3065,17.35570659,0.333,-0.2865,0.43928493,17.02,-0.02,17.02001175
22/01/2021 01:30,16.153,-5.056,16.92579525,0.333,-0.306,0.452244403,15.82,-4.75,16.51771473,17.133,0.774,17.15047419,0.333,-0.306,0.452244403,16.8,1.08,16.83467849
22/01/2021 02:00,15.893,-4.155,16.4271566,0.333,-0.315,0.458381937,15.56,-3.84,16.02682751,16.683,-0.315,16.68597357,0.333,-0.315,0.458381937,16.35,0,16.35
22/01/2021 02:30,15.673,-2.075,15.80976135,0.333,-0.305,0.451568378,15.34,-1.77,15.44177775,16.083,-2.645,16.29904641,0.333,-0.305,0.451568378,15.75,-2.34,15.92287976
22/01/2021 03:00,15.5935,-2.0745,15.73088658,0.3335,-0.3045,0.451599934,15.26,-1.77,15.36230777,15.9935,-2.6445,16.21065768,0.3335,-0.3045,0.451599934,15.66,-2.34,15.83386245
22/01/2021 03:30,15.5935,-2.043,15.72676353,0.3335,-0.273,0.430988689,15.26,-1.77,15.36230777,15.9935,-2.483,16.18509596,0.3335,-0.273,0.430988689,15.66,-2.21,15.81517309
22/01/2021 04:00,15.4435,-2.126,15.58914905,0.3335,-0.276,0.432895195,15.11,-1.85,15.22283154,15.8435,-2.486,16.03735291,0.3335,-0.276,0.432895195,15.51,-2.21,15.66665887
22/01/2021 04:30,15.1835,-2.293,15.3556674,0.3335,-0.283,0.437391415,14.85,-2.01,14.98541291,15.5635,-2.753,15.80511124,0.3335,-0.283,0.437391415,15.23,-2.47,15.42899219
22/01/2021 05:00,14.9135,-2.2065,15.07584573,0.3335,-0.2765,0.43321415,14.58,-1.93,14.70718532,15.2935,-2.8065,15.54887727,0.3335,-0.2765,0.43321415,14.96,-2.53,15.17242565
