Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/01/2021 05:30,15.1435,-2.1895,15.3009641,0.3335,-0.2595,0.422566563,14.81,-1.93,14.93522681,15.5135,-2.7895,15.76229655,0.3335,-0.2595,0.422566563,15.18,-2.53,15.3893892
22/01/2021 06:00,15.4135,-2.194,15.56886695,0.3335,-0.264,0.42534486,15.08,-1.93,15.20300299,15.7835,-2.794,16.0288898,0.3335,-0.264,0.42534486,15.45,-2.53,15.65577849
22/01/2021 06:30,16.3535,-1.9135,16.4650674,0.3335,-0.2735,0.431305576,16.02,-1.64,16.10372628,16.8035,-2.4835,16.98603498,0.3335,-0.2735,0.431305576,16.47,-2.21,16.61761114
22/01/2021 07:00,17.3135,-1.601,17.38736562,0.3335,-0.281,0.436100046,16.98,-1.32,17.03123014,17.7635,-2.261,17.90681583,0.3335,-0.281,0.436100046,17.43,-1.98,17.54210079
22/01/2021 07:30,18.4135,-1.2295,18.45450223,0.3335,-0.2595,0.422566563,18.08,-0.97,18.10600177,18.9235,-1.8095,19.009817,0.3335,-0.2595,0.422566563,18.59,-1.55,18.65450616
22/01/2021 08:00,19.195,-1.9985,19.29875714,0.335,-0.2485,0.417105802,18.86,-1.75,18.94101634,19.975,-0.3285,19.977701,0.335,-0.2485,0.417105802,19.64,-0.08,19.64016293
22/01/2021 08:30,20.8955,-3.6755,21.21629611,0.3355,-0.2655,0.427844014,20.56,-3.41,20.8408661,21.1855,-0.8555,21.2027661,0.3355,-0.2655,0.427844014,20.85,-0.59,20.85834605
22/01/2021 09:00,22.115,-0.276,22.1167222,0.335,-0.276,0.43405184,21.78,0,21.78,21.865,-1.036,21.88952994,0.335,-0.276,0.43405184,21.53,-0.76,21.54340967
22/01/2021 09:30,22.725,0.3955,22.72844133,0.335,-0.2745,0.433099584,22.39,0.67,22.40002232,22.435,-0.9545,22.45529548,0.335,-0.2745,0.433099584,22.1,-0.68,22.11045906
22/01/2021 10:00,22.8685,-0.2775,22.87018361,0.3385,-0.2775,0.437708236,22.53,0,22.53,22.7185,-1.0475,22.74263614,0.3385,-0.2775,0.437708236,22.38,-0.77,22.39324228
22/01/2021 10:30,22.4295,0.8665,22.44623114,0.3395,-0.3035,0.455381708,22.09,1.17,22.12096291,22.9395,-1.0235,22.96232158,0.3395,-0.3035,0.455381708,22.6,-0.72,22.61146612
22/01/2021 11:00,22.4385,-3.4015,22.6948559,0.3485,-0.3015,0.460819379,22.09,-3.1,22.30645871,22.9485,-0.7715,22.96146477,0.3485,-0.3015,0.460819379,22.6,-0.47,22.60488664
22/01/2021 11:30,22.5705,-0.284,22.57228669,0.3505,-0.284,0.45111667,22.22,0,22.22,22.6605,-0.964,22.68099549,0.3505,-0.284,0.45111667,22.31,-0.68,22.32036066
22/01/2021 12:00,22.4995,0.4,22.50305535,0.3495,-0.27,0.441644937,22.15,0.67,22.16013087,23.0395,-0.95,23.05907761,0.3495,-0.27,0.441644937,22.69,-0.68,22.70018722
22/01/2021 12:30,22.914,-0.2675,22.91556136,0.344,-0.2675,0.435766279,22.57,0,22.57,23.504,-0.9475,23.52309019,0.344,-0.2675,0.435766279,23.16,-0.68,23.16998058
22/01/2021 13:00,23.05,0.2235,23.05108354,0.34,-0.2665,0.431997975,22.71,0.49,22.7152856,23.61,-0.8665,23.62589516,0.34,-0.2665,0.431997975,23.27,-0.6,23.277734
22/01/2021 13:30,23.4645,-0.2665,23.46601335,0.3345,-0.2665,0.427682709,23.13,0,23.13,24.1045,-0.9765,24.12427144,0.3345,-0.2665,0.427682709,23.77,-0.71,23.78060134
22/01/2021 14:00,23.6235,0.3765,23.62650005,0.3335,-0.2935,0.444257245,23.29,0.67,23.29963519,24.2535,-1.0735,24.27724582,0.3335,-0.2935,0.444257245,23.92,-0.78,23.93271401
22/01/2021 14:30,23.4055,0.3845,23.40865802,0.3355,-0.2855,0.440534335,23.07,0.67,23.07972703,24.0655,-0.9655,24.08485999,0.3355,-0.2855,0.440534335,23.73,-0.68,23.73974094
22/01/2021 15:00,22.988,0.367,22.99092936,0.348,-0.303,0.461424967,22.64,0.67,22.6499117,23.618,-0.983,23.63844777,0.348,-0.303,0.461424967,23.27,-0.68,23.27993342
22/01/2021 15:30,22.799,-0.29,22.8008443,0.339,-0.29,0.446117697,22.46,0,22.46,23.429,-0.97,23.44907122,0.339,-0.29,0.446117697,23.09,-0.68,23.10001082
22/01/2021 16:00,22.3195,-0.95,22.3397086,0.3395,-0.27,0.433774423,21.98,-0.68,21.99051614,22.9495,-1.12,22.97681332,0.3395,-0.27,0.433774423,22.61,-0.85,22.6259718
22/01/2021 16:30,22.5135,-0.945,22.53332437,0.3335,-0.265,0.425966255,22.18,-0.68,22.19042136,23.2135,-1.295,23.2495937,0.3335,-0.265,0.425966255,22.88,-1.03,22.90317227
22/01/2021 17:00,23.5985,-0.9485,23.61755395,0.3685,-0.2685,0.455943527,23.23,-0.68,23.23995052,23.6785,-1.2385,23.71086765,0.3685,-0.2685,0.455943527,23.31,-0.97,23.3301736
22/01/2021 17:30,24.261,-0.3725,24.26385949,1.501,-0.3725,1.546530714,22.76,0,22.76,24.291,-1.2725,24.32430754,1.501,-0.3725,1.546530714,22.79,-0.9,22.80776403
22/01/2021 18:00,24.0585,-0.835,24.07298584,9.4685,-0.835,9.505246827,14.59,0,14.59,24.1885,-1.515,24.23589811,9.4685,-0.835,9.505246827,14.72,-0.68,14.73569815
22/01/2021 18:30,23.776,-0.8255,23.79032632,9.466,-0.8255,9.501926449,14.31,0,14.31,23.866,-1.5055,23.91343736,9.466,-0.8255,9.501926449,14.4,-0.68,14.41604661
22/01/2021 19:00,23.0225,-1.101,23.04881141,1.3625,-0.341,1.404523852,21.66,-0.76,21.67332923,23.6125,-1.631,23.66876248,1.3625,-0.341,1.404523852,22.25,-1.29,22.28736413
22/01/2021 19:30,23.0145,-1.0935,23.04046337,0.3345,-0.2535,0.419705254,22.68,-0.84,22.69555022,22.9645,-1.6535,23.02395106,0.3345,-0.2535,0.419705254,22.63,-1.4,22.67326399
22/01/2021 20:00,22.2145,-1.279,22.25128875,0.3345,-0.249,0.417002698,21.88,-1.03,21.90423019,22.0745,-1.839,22.15096998,0.3345,-0.249,0.417002698,21.74,-1.59,21.79806643
22/01/2021 20:30,21.286,-1.2765,21.32424086,0.336,-0.2465,0.416723229,20.95,-1.03,20.97530453,21.556,-1.9365,21.6428087,0.336,-0.2465,0.416723229,21.22,-1.69,21.28719098
22/01/2021 21:00,20.496,-1.4755,20.54904174,0.336,-0.2455,0.416132491,20.16,-1.23,20.19748747,20.986,-2.1455,21.09538732,0.336,-0.2455,0.416132491,20.65,-1.9,20.73722498
22/01/2021 21:30,19.9835,-1.496,20.03941836,0.3335,-0.266,0.426589088,19.65,-1.23,19.68845855,20.4235,-2.226,20.54445006,0.3335,-0.266,0.426589088,20.09,-1.96,20.18538333
22/01/2021 22:00,19.1335,-1.741,19.21254547,0.3335,-0.271,0.429724621,18.8,-1.47,18.85738317,19.5735,-2.411,19.72143056,0.3335,-0.271,0.429724621,19.24,-2.14,19.35864665
22/01/2021 22:30,18.9535,-1.4675,19.01022668,0.3335,-0.2775,0.433853086,18.62,-1.19,18.65798757,19.3135,-2.2975,19.44967322,0.3335,-0.2775,0.433853086,18.98,-2.02,19.08718942
22/01/2021 23:00,18.0735,-3.144,18.34492132,0.3335,-0.284,0.438039096,17.74,-2.86,17.9690623,18.6935,-0.784,18.70993314,0.3335,-0.284,0.438039096,18.36,-0.5,18.36680702
22/01/2021 23:30,17.2235,-4.116,17.70848408,0.3335,-0.266,0.426589088,16.89,-3.85,17.32323873,17.9235,-0.056,17.92358748,0.3335,-0.266,0.426589088,17.59,0.21,17.59125351
23/01/2021 00:00,16.4735,-5.076,17.23780665,0.3335,-0.266,0.426589088,16.14,-4.81,16.84148746,17.3035,0.754,17.31991998,0.3335,-0.266,0.426589088,16.97,1.02,17.00062646
23/01/2021 00:30,16.0635,-5.424,16.95452176,0.3335,-0.264,0.42534486,15.73,-5.16,16.55471232,16.8435,0.436,16.84914206,0.3335,-0.264,0.42534486,16.51,0.7,16.52483283
23/01/2021 01:00,16.4635,-5.3765,17.31916812,0.3335,-0.2965,0.446244888,16.13,-5.08,16.91104077,17.2435,0.4035,17.24822033,0.3335,-0.2965,0.446244888,16.91,0.7,16.92448227
23/01/2021 01:30,16.2535,-5.438,17.13908125,0.3335,-0.278,0.434173065,15.92,-5.16,16.7353518,17.0135,0.422,17.0187328,0.3335,-0.278,0.434173065,16.68,0.7,16.69468179
23/01/2021 02:00,15.8235,-5.4385,16.73201824,0.3335,-0.2785,0.434493383,15.49,-5.16,16.32683987,16.5435,0.4215,16.54886868,0.3335,-0.2785,0.434493383,16.21,0.7,16.22510709
23/01/2021 02:30,15.4535,-5.426,16.37840463,0.3335,-0.266,0.426589088,15.12,-5.16,15.97623235,16.1535,0.434,16.15932914,0.3335,-0.266,0.426589088,15.82,0.7,15.83547915
23/01/2021 03:00,15.2635,-5.476,16.21607253,0.3335,-0.266,0.426589088,14.93,-5.21,15.81293774,15.9735,0.434,15.9793948,0.3335,-0.266,0.426589088,15.64,0.7,15.65565712
23/01/2021 03:30,15.0335,-5.474,15.99908742,0.3335,-0.264,0.42534486,14.7,-5.21,15.59596422,15.7135,0.436,15.71954765,0.3335,-0.264,0.42534486,15.38,0.7,15.39592154
23/01/2021 04:00,14.7435,-5.5545,15.75510274,0.3335,-0.2645,0.425655377,14.41,-5.29,15.35031596,15.4235,0.4355,15.42964719,0.3335,-0.2645,0.425655377,15.09,0.7,15.10622719
23/01/2021 04:30,14.6335,-5.5955,15.66681022,0.3335,-0.3055,0.452274806,14.3,-5.29,15.24710136,15.3335,0.3945,15.338574,0.3335,-0.3055,0.452274806,15,0.7,15.01632445
23/01/2021 05:00,14.5535,-5.505,15.55986463,0.3335,-0.305,0.451937219,14.22,-5.2,15.14095109,15.2035,0.395,15.20863035,0.3335,-0.305,0.451937219,14.87,0.7,14.88646701
23/01/2021 05:30,14.5535,-5.5825,15.58745228,0.3335,-0.3125,0.457032275,14.22,-5.27,15.16513435,15.2035,0.3875,15.20843741,0.3335,-0.3125,0.457032275,14.87,0.7,14.88646701
23/01/2021 06:00,14.7335,-5.504,15.72800172,0.3335,-0.304,0.45126295,14.4,-5.2,15.31012737,15.4135,0.466,15.42054274,0.3335,-0.304,0.45126295,15.08,0.77,15.09964569
23/01/2021 06:30,15.1735,-5.3505,16.08921852,0.3335,-0.2505,0.417100108,14.84,-5.1,15.691896,15.8535,0.5195,15.86200941,0.3335,-0.2505,0.417100108,15.52,0.77,15.53908942
23/01/2021 07:00,15.5035,-5.2265,16.3607706,0.3335,-0.2465,0.41471014,15.17,-4.98,15.96650557,16.1835,0.5235,16.19196481,0.3335,-0.2465,0.41471014,15.85,0.77,15.86869245
23/01/2021 07:30,16.6735,-2.38,16.84250582,0.3335,-0.27,0.429094687,16.34,-2.11,16.47566994,16.9835,-1.76,17.07445086,0.3335,-0.27,0.429094687,16.65,-1.49,16.71653672
23/01/2021 08:00,17.2935,-1.552,17.36300222,0.3335,-0.282,0.436745063,16.96,-1.27,17.00748365,17.5335,-2.222,17.67373493,0.3335,-0.282,0.436745063,17.2,-1.94,17.30906121
23/01/2021 08:30,17.9435,-1.3965,17.9977611,0.3335,-0.2765,0.43321415,17.61,-1.12,17.64558018,18.1935,-2.0565,18.30935921,0.3335,-0.2765,0.43321415,17.86,-1.78,17.94848183
23/01/2021 09:00,18.794,-1.2775,18.83736824,0.334,-0.2575,0.421737181,18.46,-1.02,18.48815837,19.074,-1.9375,19.17215122,0.334,-0.2575,0.421737181,18.74,-1.68,18.81515347
23/01/2021 09:30,19.556,-1.166,19.59072975,0.336,-0.246,0.416427665,19.22,-0.92,19.24200613,19.816,-1.826,19.89995307,0.336,-0.246,0.416427665,19.48,-1.58,19.54397094
23/01/2021 10:00,19.976,-1.1635,20.00985528,0.336,-0.2435,0.414955721,19.64,-0.92,19.66153605,20.216,-1.8235,20.298074,0.336,-0.2435,0.414955721,19.88,-1.58,19.94268788
23/01/2021 10:30,20.221,-0.97,20.24425205,0.341,-0.24,0.416990408,19.88,-0.73,19.8933984,20.461,-1.56,20.52038306,0.341,-0.24,0.416990408,20.12,-1.32,20.16325371
23/01/2021 11:00,20.508,-0.9195,20.52860308,0.348,-0.2395,0.422450293,20.16,-0.68,20.17146499,20.698,-1.3995,20.7452598,0.348,-0.2395,0.422450293,20.35,-1.16,20.38303461
23/01/2021 11:30,20.59,-0.922,20.61063279,0.35,-0.242,0.425516157,20.24,-0.68,20.2514197,20.75,-1.302,20.79080816,0.35,-0.242,0.425516157,20.4,-1.06,20.42752065
23/01/2021 12:00,20.5295,-0.9455,20.55126129,0.3595,-0.2655,0.446912184,20.17,-0.68,20.18145931,20.6395,-1.5155,20.69506464,0.3595,-0.2655,0.446912184,20.28,-1.25,20.31848666
23/01/2021 12:30,20.546,-0.9775,20.56923971,0.376,-0.2975,0.479460374,20.17,-0.68,20.18145931,20.656,-1.5975,20.71768187,0.376,-0.2975,0.479460374,20.28,-1.3,20.32162395
23/01/2021 13:00,20.6615,-0.9865,20.68503721,0.3815,-0.3065,0.489371536,20.28,-0.68,20.29139719,20.7115,-1.6065,20.77371114,0.3815,-0.3065,0.489371536,20.33,-1.3,20.37152179
23/01/2021 13:30,20.616,-1.0145,20.64094635,0.386,-0.3345,0.510770252,20.23,-0.68,20.24142535,20.716,-1.6345,20.78038128,0.386,-0.3345,0.510770252,20.33,-1.3,20.37152179
23/01/2021 14:00,20.2915,-1.05,20.31864839,0.4115,-0.37,0.553382553,19.88,-0.68,19.89162638,20.3615,-1.67,20.42986985,0.4115,-0.37,0.553382553,19.95,-1.3,19.99231102
23/01/2021 14:30,20.184,-1.1395,20.21613999,0.374,-0.3295,0.498443828,19.81,-0.81,19.8265529,20.374,-1.7695,20.45069696,0.374,-0.3295,0.498443828,20,-1.44,20.05177299
23/01/2021 15:00,20.212,-1.166,20.24560446,0.352,-0.296,0.459913035,19.86,-0.87,19.87904676,20.352,-1.796,20.43109199,0.352,-0.296,0.459913035,20,-1.5,20.05617112
23/01/2021 15:30,20.37,-1.271,20.40961394,0.35,-0.291,0.455171396,20.02,-0.98,20.04397166,20.54,-1.921,20.62963502,0.35,-0.291,0.455171396,20.19,-1.63,20.25569056
23/01/2021 16:00,20.42,-1.3605,20.46527205,0.34,-0.2705,0.434476984,20.08,-1.09,20.1095624,20.69,-2.0205,20.78842275,0.34,-0.2705,0.434476984,20.35,-1.75,20.4251071
23/01/2021 16:30,20.586,-1.3845,20.63250436,0.336,-0.2945,0.446795535,20.25,-1.09,20.27931458,20.926,-2.0445,21.02563807,0.336,-0.2945,0.446795535,20.59,-1.75,20.6642348
23/01/2021 17:00,21.434,-1.636,21.49634508,0.334,-0.276,0.43328051,21.1,-1.36,21.14378396,21.544,-1.616,21.60452249,0.334,-0.276,0.43328051,21.21,-1.34,21.25228694
23/01/2021 17:30,23.312,-1.263,23.3461884,2.462,-0.383,2.49161253,20.85,-0.88,20.86856248,23.332,-1.583,23.38563903,2.462,-0.383,2.49161253,20.87,-1.2,20.90447081
23/01/2021 18:00,23.649,-0.757,23.66111261,9.349,-0.757,9.379597539,14.3,0,14.3,23.789,-1.487,23.8354293,9.349,-0.757,9.379597539,14.44,-0.73,14.45844044
23/01/2021 18:30,23.3395,-3.864,23.65719248,5.3995,-0.554,5.427846373,17.94,-3.31,18.24279858,23.6895,-0.504,23.69486076,5.3995,-0.554,5.427846373,18.29,0.05,18.29006834
23/01/2021 19:00,22.795,-4.415,23.21861861,0.335,-0.245,0.415030119,22.46,-4.17,22.84382849,23.495,1.475,23.54125421,0.335,-0.245,0.415030119,23.16,1.72,23.22378092
23/01/2021 19:30,22.4655,-3.926,22.80596778,0.3355,-0.246,0.416024338,22.13,-3.68,22.43388731,23.0155,0.944,23.03485134,0.3355,-0.246,0.416024338,22.68,1.19,22.71119768
23/01/2021 20:00,21.936,-1.4345,21.98285437,0.336,-0.2345,0.409739246,21.6,-1.2,21.63330765,21.876,-2.0845,21.97508854,0.336,-0.2345,0.409739246,21.54,-1.85,21.61929925
23/01/2021 20:30,21.1035,-1.444,21.15284492,0.3335,-0.244,0.413229053,20.77,-1.2,20.8046365,21.6435,-2.174,21.75241063,0.3335,-0.244,0.413229053,21.31,-1.93,21.39721945
23/01/2021 21:00,20.5635,-1.615,20.62682131,0.3335,-0.255,0.419818115,20.23,-1.36,20.27566275,21.0535,-2.325,21.18148926,0.3335,-0.255,0.419818115,20.72,-2.07,20.82314337
23/01/2021 21:30,19.8335,-1.7215,19.90807084,0.3335,-0.2615,0.423797711,19.5,-1.46,19.55458003,20.3035,-2.4215,20.44739041,0.3335,-0.2615,0.423797711,19.97,-2.16,20.08647555
23/01/2021 22:00,19.2235,-1.8595,19.31322584,0.3335,-0.2995,0.448243795,18.89,-1.56,18.95430558,19.6535,-2.5995,19.82466803,0.3335,-0.2995,0.448243795,19.32,-2.3,19.4564231
23/01/2021 22:30,18.5335,-1.8165,18.62230637,0.3335,-0.3265,0.466716724,18.2,-1.49,18.2608899,18.8935,-2.7765,19.09642099,0.3335,-0.3265,0.466716724,18.56,-2.45,18.72100692
23/01/2021 23:00,17.7035,-2.259,17.84704438,0.3335,-0.339,0.475545213,17.37,-1.92,17.47579183,18.0935,-2.459,18.25983087,0.3335,-0.339,0.475545213,17.76,-2.12,17.88608398
23/01/2021 23:30,16.6035,-5.3065,17.43086786,0.3335,-0.3165,0.459776576,16.27,-4.99,17.01801986,17.4635,0.5135,17.47104789,0.3335,-0.3165,0.459776576,17.13,0.83,17.15009621
24/01/2021 00:00,16.1335,-5.388,17.00941993,0.3335,-0.318,0.460810427,15.8,-5.07,16.59351982,16.9235,0.512,16.9312432,0.3335,-0.318,0.460810427,16.59,0.83,16.61074953
24/01/2021 00:30,16.1335,-5.0545,16.90673808,0.3335,-0.2845,0.438363434,15.8,-4.77,16.50432973,16.8135,-0.0245,16.81351785,0.3335,-0.2845,0.438363434,16.48,0.26,16.48205084
24/01/2021 01:00,16.6735,-2.287,16.8296159,0.3335,-0.257,0.421035925,16.34,-2.03,16.46561569,16.8135,-2.967,17.07327945,0.3335,-0.257,0.421035925,16.48,-2.71,16.70133228
24/01/2021 01:30,16.2365,-2.3445,16.40489599,0.3465,-0.3145,0.467944975,15.89,-2.03,16.0191448,16.3165,-3.0245,16.59445005,0.3465,-0.3145,0.467944975,15.97,-2.71,16.19830238
24/01/2021 02:00,15.826,-2.347,15.99908388,0.336,-0.317,0.461936143,15.49,-2.03,15.62245179,15.886,-2.967,16.16069568,0.336,-0.317,0.461936143,15.55,-2.65,15.77418778
24/01/2021 02:30,15.4545,-2.337,15.63019959,0.3345,-0.307,0.454025605,15.12,-2.03,15.25566452,15.4945,-2.957,15.7741364,0.3345,-0.307,0.454025605,15.16,-2.65,15.38987004
24/01/2021 03:00,15.2425,-2.4595,15.439655,0.3625,-0.3195,0.483204408,14.88,-2.14,15.03309682,15.2925,-2.9695,15.5781413,0.3625,-0.3195,0.483204408,14.93,-2.65,15.16335715
24/01/2021 03:30,14.945,-2.4345,15.14198848,0.385,-0.3945,0.551230669,14.56,-2.04,14.70221752,14.965,-3.0445,15.27154888,0.385,-0.3945,0.551230669,14.58,-2.65,14.81886973
24/01/2021 04:00,14.9205,-2.387,15.11023128,0.3605,-0.347,0.500369114,14.56,-2.04,14.70221752,14.8705,-2.997,15.16950162,0.3605,-0.347,0.500369114,14.51,-2.65,14.75000339
24/01/2021 04:30,14.7185,-2.3895,14.91120225,0.3885,-0.3495,0.522572961,14.33,-2.04,14.47447754,14.7685,-2.9995,15.07002298,0.3885,-0.3495,0.522572961,14.38,-2.65,14.62213733
24/01/2021 05:00,14.614,-2.398,14.80943618,0.334,-0.248,0.416004808,14.28,-2.15,14.44094526,14.714,-2.988,15.01432449,0.334,-0.248,0.416004808,14.38,-2.74,14.63871579
24/01/2021 05:30,14.6135,-2.4765,14.82185665,0.3335,-0.2465,0.41471014,14.28,-2.23,14.45307234,14.6435,-3.0465,14.95704698,0.3335,-0.2465,0.41471014,14.31,-2.8,14.58136139
24/01/2021 06:00,14.6135,-2.482,14.8227766,0.3335,-0.252,0.418002691,14.28,-2.23,14.45307234,14.7135,-3.052,15.02670244,0.3335,-0.252,0.418002691,14.38,-2.8,14.65006485
24/01/2021 06:30,14.7835,-2.415,14.97945584,0.3335,-0.245,0.413820311,14.45,-2.17,14.61202929,14.9635,-3.045,15.27017869,0.3335,-0.245,0.413820311,14.63,-2.8,14.89553289
24/01/2021 07:00,15.0435,-2.305,15.21906427,0.3335,-0.255,0.419818115,14.71,-2.05,14.85215809,15.2335,-2.925,15.51177447,0.3335,-0.255,0.419818115,14.9,-2.67,15.13733464
24/01/2021 07:30,15.3935,-2.301,15.56452515,0.3335,-0.251,0.417400587,15.06,-2.05,15.19888483,15.6535,-2.851,15.91101076,0.3335,-0.251,0.417400587,15.32,-2.6,15.53906046
24/01/2021 08:00,15.8335,-2.15,15.97880541,0.3335,-0.25,0.416800012,15.5,-1.9,15.61601742,16.1035,-2.85,16.35375224,0.3335,-0.25,0.416800012,15.77,-2.6,15.98289398
24/01/2021 08:30,16.6035,-2.49,16.78917247,0.3335,-0.27,0.429094687,16.27,-2.22,16.4207582,17.0035,-2.02,17.12306667,0.3335,-0.27,0.429094687,16.67,-1.75,16.76160494
24/01/2021 09:00,17.5035,-1.851,17.60109977,0.3335,-0.261,0.423489374,17.17,-1.59,17.24346253,17.8535,-2.481,18.02506098,0.3335,-0.261,0.423489374,17.52,-2.22,17.6600906
24/01/2021 09:30,18.2235,-2.7465,18.42930315,0.3335,-0.2765,0.43321415,17.89,-2.47,18.05970653,18.8135,-1.1965,18.85150908,0.3335,-0.2765,0.43321415,18.48,-0.92,18.50288626
24/01/2021 10:00,18.8345,-3.607,19.17677865,0.3345,-0.267,0.427994451,18.5,-3.34,18.79908508,19.6545,-0.037,19.65453483,0.3345,-0.267,0.427994451,19.32,0.23,19.321369
24/01/2021 10:30,19.657,-1.452,19.71055436,0.337,-0.262,0.426864147,19.32,-1.19,19.35661386,20.117,-2.082,20.22445087,0.337,-0.262,0.426864147,19.78,-1.82,19.86355457
24/01/2021 11:00,20.285,-1.289,20.32591317,0.335,-0.269,0.429634729,19.95,-1.02,19.97605817,20.745,-1.939,20.83542047,0.335,-0.269,0.429634729,20.41,-1.67,20.47820793
24/01/2021 11:30,21.0455,-1.16,21.07744459,0.3355,-0.25,0.41840202,20.71,-0.91,20.72998312,21.6155,-1.84,21.69367282,0.3355,-0.25,0.41840202,21.28,-1.59,21.33931817
24/01/2021 12:00,21.4455,-1.1255,21.47501386,0.3355,-0.2655,0.427844014,21.11,-0.86,21.1275105,22.0855,-1.7755,22.15675316,0.3355,-0.2655,0.427844014,21.75,-1.51,21.80235308
24/01/2021 12:30,21.9565,-0.9525,21.9771506,0.3365,-0.2425,0.41477524,21.62,-0.71,21.63165505,22.5965,-1.7525,22.66435679,0.3365,-0.2425,0.41477524,22.26,-1.51,22.3111564
24/01/2021 13:00,22.0855,-0.9645,22.1065504,0.3355,-0.2545,0.421106281,21.75,-0.71,21.76158542,22.7255,-1.7045,22.78933238,0.3355,-0.2545,0.421106281,22.39,-1.45,22.43690264
24/01/2021 13:30,22.174,-0.97,22.19520615,0.334,-0.26,0.423268236,21.84,-0.71,21.8515377,22.814,-1.71,22.87799589,0.334,-0.26,0.423268236,22.48,-1.45,22.52671525
24/01/2021 14:00,22.1145,-1.061,22.13993747,0.3345,-0.301,0.449990278,21.78,-0.76,21.79325584,22.7245,-1.831,22.798146,0.3345,-0.301,0.449990278,22.39,-1.53,22.44221469
24/01/2021 14:30,21.5385,-1.052,21.56417599,0.3385,-0.292,0.447041665,21.2,-0.76,21.21361827,22.0885,-1.992,22.17814005,0.3385,-0.292,0.447041665,21.75,-1.7,21.81633562
24/01/2021 15:00,20.928,-1.7115,20.99786695,0.338,-0.2715,0.433539214,20.59,-1.44,20.64029312,21.488,-1.7115,21.55605196,0.338,-0.2715,0.433539214,21.15,-1.44,21.1989646
24/01/2021 15:30,21.2855,-1.307,21.32558931,0.3355,-0.277,0.435073844,20.95,-1.03,20.97530453,21.8155,-2.027,21.90946757,0.3355,-0.277,0.435073844,21.48,-1.75,21.55116934
24/01/2021 16:00,21.604,-1.319,21.64422734,0.334,-0.289,0.44167522,21.27,-1.03,21.29492428,22.184,-1.989,22.27298761,0.334,-0.289,0.44167522,21.85,-1.7,21.91603294
24/01/2021 16:30,21.9965,-3.188,22.22632125,0.3365,-0.278,0.436481672,21.66,-2.91,21.85460363,23.0265,0.292,23.02835136,0.3365,-0.278,0.436481672,22.69,0.57,22.69715841
24/01/2021 17:00,22.43,-4.291,22.83675942,1.3,-0.341,1.343979539,21.13,-3.95,21.49603219,23.43,1.589,23.48382041,1.3,-0.341,1.343979539,22.13,1.93,22.21400009
24/01/2021 17:30,23.255,-0.792,23.26848274,9.335,-0.792,9.368537186,13.92,0,13.92,23.275,-1.482,23.32213431,9.335,-0.792,9.368537186,13.94,-0.69,13.95706631
24/01/2021 18:00,23.273,-0.818,23.28737111,9.353,-0.818,9.388702413,13.92,0,13.92,23.243,-1.508,23.29186796,9.353,-0.818,9.388702413,13.89,-0.69,13.90712767
24/01/2021 18:30,22.7665,-0.908,22.78459976,9.3865,-0.908,9.430315278,13.38,0,13.38,23.2765,-1.598,23.33128921,9.3865,-0.908,9.430315278,13.89,-0.69,13.90712767
24/01/2021 19:00,22.323,-1.1655,22.35340509,1.093,-0.3855,1.158990617,21.23,-0.78,21.24432395,22.813,-1.7755,22.88198788,1.093,-0.3855,1.158990617,21.72,-1.39,21.76443199
24/01/2021 19:30,22.3635,-1.166,22.39387613,0.3335,-0.266,0.426589088,22.03,-0.9,22.04837636,22.7735,-1.836,22.84738931,0.3335,-0.266,0.426589088,22.44,-1.57,22.49485497
24/01/2021 20:00,21.654,-1.301,21.69304767,0.334,-0.281,0.436482531,21.32,-1.02,21.34438568,22.034,-1.991,22.12377086,0.334,-0.281,0.436482531,21.7,-1.71,21.7672713
24/01/2021 20:30,20.8225,-1.404,20.86978012,0.3525,-0.324,0.478782049,20.47,-1.08,20.49847067,21.1925,-2.084,21.29472029,0.3525,-0.324,0.478782049,20.84,-1.76,20.91418657
24/01/2021 21:00,19.9785,-1.714,20.05188914,0.3785,-0.394,0.546349934,19.6,-1.32,19.64439869,20.2785,-2.404,20.42049897,0.3785,-0.394,0.546349934,19.9,-2.01,20.00125246
24/01/2021 21:30,19.506,-1.7365,19.58314245,0.396,-0.4165,0.574707099,19.11,-1.32,19.15553445,19.776,-2.4265,19.92430873,0.396,-0.4165,0.574707099,19.38,-2.01,19.48395494
24/01/2021 22:00,18.863,-1.7705,18.94590825,0.343,-0.3305,0.476318433,18.52,-1.44,18.57589836,19.093,-2.4805,19.253455,0.343,-0.3305,0.476318433,18.75,-2.15,18.87286412
24/01/2021 22:30,18.187,-1.8735,18.28324291,0.337,-0.3335,0.474121556,17.85,-1.54,17.91630821,18.437,-2.6135,18.62131443,0.337,-0.3335,0.474121556,18.1,-2.28,18.24303703
24/01/2021 23:00,17.3985,-2.056,17.51955873,0.3385,-0.336,0.4769468,17.06,-1.72,17.14648652,17.6285,-2.616,17.82154506,0.3385,-0.336,0.4769468,17.29,-2.28,17.43968176
24/01/2021 23:30,16.7435,-2.095,16.87405752,0.3335,-0.265,0.425966255,16.41,-1.83,16.51172311,16.9535,-2.765,17.17749654,0.3335,-0.265,0.425966255,16.62,-2.5,16.80697474
25/01/2021 00:00,16.0835,-2.231,16.23749775,0.3335,-0.261,0.423489374,15.75,-1.97,15.87272503,16.3035,-2.821,16.54575937,0.3335,-0.261,0.423489374,15.97,-2.56,16.17388327
25/01/2021 00:30,15.9435,-2.3625,16.11758662,0.3335,-0.2925,0.443597227,15.61,-2.07,15.74665044,16.1235,-2.9725,16.39521298,0.3335,-0.2925,0.443597227,15.79,-2.68,16.0158203
25/01/2021 01:00,16.5835,-2.2445,16.73470204,0.3335,-0.2445,0.413524485,16.25,-2,16.37261433,16.7335,-2.9245,16.98713403,0.3335,-0.2445,0.413524485,16.4,-2.68,16.61753291
25/01/2021 01:30,16.3535,-2.215,16.50282361,0.3335,-0.265,0.425966255,16.02,-1.95,16.1382434,16.4835,-2.845,16.72721726,0.3335,-0.265,0.425966255,16.15,-2.58,16.35478218
25/01/2021 02:00,15.9935,-2.3095,16.15938837,0.3335,-0.2495,0.4165003,15.66,-2.06,15.79491057,16.1435,-2.9395,16.40893819,0.3335,-0.2495,0.4165003,15.81,-2.69,16.03721297
25/01/2021 02:30,15.7335,-2.478,15.92744506,0.3335,-0.298,0.447242943,15.4,-2.18,15.55353336,15.8935,-3.138,16.20032056,0.3335,-0.298,0.447242943,15.56,-2.84,15.81705409
25/01/2021 03:00,15.5835,-2.49,15.78117778,0.3335,-0.31,0.455326531,15.25,-2.18,15.4050284,15.7435,-3.15,16.05553774,0.3335,-0.31,0.455326531,15.41,-2.84,15.66951499
25/01/2021 03:30,15.3435,-2.4785,15.54239217,0.3335,-0.2985,0.44757625,15.01,-2.18,15.16748166,15.5235,-3.1385,15.83758929,0.3335,-0.2985,0.44757625,15.19,-2.84,15.45321002
25/01/2021 04:00,15.1945,-2.491,15.39733455,0.2445,-0.311,0.395602389,14.95,-2.18,15.1081071,15.4345,-3.091,15.74096793,0.2445,-0.311,0.395602389,15.19,-2.78,15.44229581
25/01/2021 04:30,15.06,-2.457,15.25911036,0,-0.277,0.277,15.06,-2.18,15.21696422,15.25,-3.117,15.56528795,0,-0.277,0.277,15.25,-2.84,15.51219198
25/01/2021 05:00,14.96,-3.312,15.32223691,0,-0.252,0.252,14.96,-3.06,15.26974787,15.25,-3.092,15.5603009,0,-0.252,0.252,15.25,-2.84,15.51219198
25/01/2021 05:30,14.96,-4.769,15.70175025,0,-0.249,0.249,14.96,-4.52,15.62792373,15.44,-3.089,15.7459684,0,-0.249,0.249,15.44,-2.84,15.69901908
25/01/2021 06:00,15.5,-2.395,15.68394163,0,-0.235,0.235,15.5,-2.16,15.64977955,15.63,-3.075,15.92961158,0,-0.235,0.235,15.63,-2.84,15.88592144
25/01/2021 06:30,16.48,-2.106,16.61401926,0,-0.256,0.256,16.48,-1.85,16.5835129,16.67,-2.736,16.89303395,0,-0.256,0.256,16.67,-2.48,16.85346552
25/01/2021 07:00,17.4,-1.732,17.48598936,0,-0.232,0.232,17.4,-1.5,17.46453549,17.67,-2.392,17.83116833,0,-0.232,0.232,17.67,-2.16,17.80153083
25/01/2021 07:30,19.07,-1.3425,19.11719661,0,-0.2325,0.2325,19.07,-1.11,19.10227735,18.73,-2.1125,18.84875477,0,-0.2325,0.2325,18.73,-1.88,18.82411485
25/01/2021 08:00,20.1505,-1.0115,20.17587129,0.0005,-0.2415,0.241500518,20.15,-0.77,20.16470679,19.8505,-1.7415,19.92674516,0.0005,-0.2415,0.241500518,19.85,-1.5,19.90659438
25/01/2021 08:30,21.2985,-0.9195,21.31833911,0.0085,-0.2395,0.239650788,21.29,-0.68,21.30085679,21.2885,-1.3595,21.33186519,0.0085,-0.2395,0.239650788,21.28,-1.12,21.3094533
25/01/2021 09:00,22.681,-0.2295,22.68216108,0.001,-0.2295,0.229502179,22.68,0,22.68,22.491,-1.1195,22.51884458,0.001,-0.2295,0.229502179,22.49,-0.89,22.50760316
25/01/2021 09:30,23.5805,-0.256,23.58188958,0.0005,-0.256,0.256000488,23.58,0,23.58,23.3105,-0.976,23.33092339,0.0005,-0.256,0.256000488,23.31,-0.72,23.32111704
25/01/2021 10:00,23.879,0.4385,23.88302584,0.139,-0.2315,0.270024536,23.74,0.67,23.74945263,23.969,-0.9515,23.98787846,0.139,-0.2315,0.270024536,23.83,-0.72,23.84087456
25/01/2021 10:30,23.884,-0.2255,23.8850645,0.274,-0.2255,0.354860888,23.61,0,23.61,24.244,-0.9455,24.26242993,0.274,-0.2255,0.354860888,23.97,-0.72,23.98081108
25/01/2021 11:00,23.9745,0.45,23.97872287,0.3645,-0.22,0.425746697,23.61,0.67,23.61950465,24.3345,-0.94,24.35264853,0.3645,-0.22,0.425746697,23.97,-0.72,23.98081108
25/01/2021 11:30,24.144,0.426,24.14775791,0.344,-0.244,0.42174874,23.8,0.67,23.8094288,24.374,-0.244,24.37522127,0.344,-0.244,0.42174874,24.03,0,24.03
25/01/2021 12:00,24.1385,0.156,24.13900409,0.3385,-0.304,0.454970603,23.8,0.46,23.80444496,39.6785,1.146,39.69504602,0.3385,-0.304,0.454970603,39.34,1.45,39.3667131
25/01/2021 12:30,0.34,-0.328,0.472423539,0.34,-0.328,0.472423539,0,0,0,48.85,0.652,48.85435092,0.34,-0.328,0.472423539,48.51,0.98,48.51989798
25/01/2021 13:00,0.3385,-0.32,0.465813536,0.3385,-0.32,0.465813536,0,0,0,48.5485,0.14,48.54870186,0.3385,-0.32,0.465813536,48.21,0.46,48.21219452
25/01/2021 13:30,0.339,-0.3045,0.455676695,0.339,-0.3045,0.455676695,0,0,0,47.629,-1.0445,47.64045152,0.339,-0.3045,0.455676695,47.29,-0.74,47.29578945
25/01/2021 14:00,0.34,-0.288,0.445582764,0.34,-0.288,0.445582764,0,0,0,47.53,-1.028,47.54111572,0.34,-0.288,0.445582764,47.19,-0.74,47.19580172
25/01/2021 14:30,0.3355,-0.2925,0.445102797,0.3355,-0.2925,0.445102797,0,0,0,46.9755,-1.0325,46.98684557,0.3355,-0.2925,0.445102797,46.64,-0.74,46.64587013
25/01/2021 15:00,0.3395,-0.274,0.436275429,0.3395,-0.274,0.436275429,0,0,0,46.9795,-1.014,46.99044175,0.3395,-0.274,0.436275429,46.64,-0.74,46.64587013
25/01/2021 15:30,0.3345,-0.2675,0.428306549,0.3345,-0.2675,0.428306549,0,0,0,46.5445,-1.0075,46.55540287,0.3345,-0.2675,0.428306549,46.21,-0.74,46.21592474
25/01/2021 16:00,0.34,-0.285,0.443649637,0.34,-0.285,0.443649637,0,0,0,46.85,-1.225,46.86601247,0.34,-0.285,0.443649637,46.51,-0.94,46.51949806
25/01/2021 16:30,23.119,-3.647,23.40488774,0.329,-0.267,0.423709806,22.79,-3.38,23.03928167,27.409,0.773,27.41989807,0.329,-0.267,0.423709806,27.08,1.04,27.0999631
25/01/2021 17:00,23.6995,0.371,23.7024037,1.4395,-0.289,1.468223842,22.26,0.66,22.26978222,24.2695,-1.549,24.3188822,1.4395,-0.289,1.468223842,22.83,-1.26,22.8647436
25/01/2021 17:30,24.9475,-0.174,24.94810679,11.0475,-0.834,11.07893552,13.9,0.66,13.91566024,25.1175,-0.834,25.13134223,11.0475,-0.834,11.07893552,14.07,0,14.07
25/01/2021 18:00,24.9745,-0.147,24.97493262,11.0745,-0.807,11.10386416,13.9,0.66,13.91566024,25.1945,-0.807,25.20742111,11.0745,-0.807,11.10386416,14.12,0,14.12
25/01/2021 18:30,24.6325,-0.7625,24.64429878,10.0125,-0.7625,10.04149205,14.62,0,14.62,24.8025,-1.4425,24.8444121,10.0125,-0.7625,10.04149205,14.79,-0.68,14.80562393
25/01/2021 19:00,24.2575,-0.9295,24.27530178,1.0475,-0.2495,1.076803835,23.21,-0.68,23.21995909,24.3975,-1.3795,24.43646919,1.0475,-0.2495,1.076803835,23.35,-1.13,23.37732662
25/01/2021 19:30,23.5895,-1.6,23.64369917,0.3195,-0.23,0.39367531,23.27,-1.37,23.31029386,24.2795,-1.26,24.31217227,0.3195,-0.23,0.39367531,23.96,-1.03,23.98212876
25/01/2021 20:00,22.8785,-1.4325,22.92330296,0.3185,-0.2225,0.388520913,22.56,-1.21,22.59242572,23.5585,-1.3125,23.59503292,0.3185,-0.2225,0.388520913,23.24,-1.09,23.26554749
25/01/2021 20:30,22.0805,-0.963,22.10148975,0.3205,-0.243,0.402205482,21.76,-0.72,21.77190851,22.6705,-1.633,22.72923798,0.3205,-0.243,0.402205482,22.35,-1.39,22.393182
25/01/2021 21:00,21.26,-1.1975,21.29369875,0.32,-0.2575,0.410738664,20.94,-0.94,20.96108776,21.85,-1.8575,21.92881224,0.32,-0.2575,0.410738664,21.53,-1.6,21.58937007
25/01/2021 21:30,20.798,-1.243,20.83511106,0.318,-0.303,0.439241391,20.48,-0.94,20.50156092,21.328,-1.843,21.40748077,0.318,-0.303,0.439241391,21.01,-1.54,21.06636419
25/01/2021 22:00,20.0075,-1.3135,20.05056953,0.3175,-0.3135,0.446193344,19.69,-1,19.71537725,20.4575,-2.1935,20.57475999,0.3175,-0.3135,0.446193344,20.14,-1.88,20.22755546
25/01/2021 22:30,19.1665,-1.8135,19.2521039,0.3165,-0.2735,0.418299534,18.85,-1.54,18.91280254,19.3065,-1.9635,19.40608859,0.3165,-0.2735,0.418299534,18.99,-1.69,19.0650518
25/01/2021 23:00,18.049,-1.6945,18.12836814,0.319,-0.2445,0.401921945,17.73,-1.45,17.78919335,18.259,-2.3045,18.40385289,0.319,-0.2445,0.401921945,17.94,-2.06,18.0578847
25/01/2021 23:30,17.3495,-1.7185,17.43440256,0.3195,-0.2685,0.41733979,17.03,-1.45,17.09161783,17.7295,-2.3285,17.88175278,0.3195,-0.2685,0.41733979,17.41,-2.06,17.53144888
26/01/2021 00:00,16.7495,-1.8315,16.84933656,0.3195,-0.2515,0.406610993,16.43,-1.58,16.50579595,17.0195,-2.4815,17.19945413,0.3195,-0.2515,0.406610993,16.7,-2.23,16.84823136
26/01/2021 00:30,16.7505,-1.955,16.864201,0.3205,-0.275,0.422309424,16.43,-1.68,16.51566832,16.9605,-2.605,17.15938767,0.3205,-0.275,0.422309424,16.64,-2.33,16.80233615
26/01/2021 01:00,17.281,-1.8365,17.378311,0.321,-0.2465,0.404726142,16.96,-1.59,17.0343682,17.441,-2.4865,17.61735404,0.321,-0.2465,0.404726142,17.12,-2.24,17.26592019
26/01/2021 01:30,16.931,-1.913,17.03873029,0.321,-0.243,0.402604024,16.61,-1.67,16.69374134,17.111,-2.533,17.29746831,0.321,-0.243,0.402604024,16.79,-2.29,16.94544777
26/01/2021 02:00,16.71,-1.7905,16.80565352,0.32,-0.2605,0.412626041,16.39,-1.53,16.46125755,16.88,-2.4305,17.05408251,0.32,-0.2605,0.412626041,16.56,-2.17,16.70157178
26/01/2021 02:30,16.711,-1.6105,16.78842551,0.321,-0.2505,0.407174717,16.39,-1.36,16.44632786,16.881,-2.2405,17.02903407,0.321,-0.2505,0.407174717,16.56,-1.99,16.67913967
26/01/2021 03:00,16.4815,-1.724,16.57142173,0.3215,-0.254,0.409729484,16.16,-1.47,16.22672179,16.6215,-2.354,16.78736365,0.3215,-0.254,0.409729484,16.3,-2.1,16.43471935
26/01/2021 03:30,16.363,-1.6275,16.44373818,0.323,-0.2675,0.419386755,16.04,-1.36,16.09755261,16.493,-2.2375,16.64408169,0.323,-0.2675,0.419386755,16.17,-1.97,16.28956107
26/01/2021 04:00,16.016,-1.7445,16.11072737,0.326,-0.2545,0.413577381,15.69,-1.49,15.76059009,16.136,-2.3945,16.31269831,0.326,-0.2545,0.413577381,15.81,-2.14,15.954175
26/01/2021 04:30,15.6775,-2.0475,15.81063764,0.3275,-0.2675,0.422862271,15.35,-1.78,15.45286058,15.8275,-2.6775,16.0523756,0.3275,-0.2675,0.422862271,15.5,-2.41,15.68623919
26/01/2021 05:00,15.44,-2.055,15.57615566,0.33,-0.275,0.429563732,15.11,-1.78,15.21448323,15.57,-2.685,15.79981408,0.33,-0.275,0.429563732,15.24,-2.41,15.42937782
26/01/2021 05:30,15.442,-2.048,15.57721631,0.332,-0.268,0.426670833,15.11,-1.78,15.21448323,15.572,-2.678,15.80059708,0.332,-0.268,0.426670833,15.24,-2.41,15.42937782
26/01/2021 06:00,15.6625,-2.0785,15.79981229,0.3525,-0.2985,0.461907458,15.31,-1.78,15.41312752,15.7725,-2.7085,16.00336616,0.3525,-0.2985,0.461907458,15.42,-2.41,15.60719385
26/01/2021 06:30,16.2625,-1.8625,16.36880608,0.4525,-0.4425,0.632900071,15.81,-1.42,15.87364167,16.4225,-2.5025,16.6120743,0.4525,-0.4425,0.632900071,15.97,-2.06,16.1023135
26/01/2021 07:00,17.306,-1.39,17.36173194,0.366,-0.35,0.50641485,16.94,-1.04,16.97189441,17.506,-2.18,17.64121413,0.366,-0.35,0.50641485,17.14,-1.83,17.2374157
26/01/2021 07:30,18.4325,-3.5405,18.76944849,0.3325,-0.3205,0.461818687,18.1,-3.22,18.38418886,19.2425,1.0795,19.27275607,0.3325,-0.3205,0.461818687,18.91,1.4,18.96175361
26/01/2021 08:00,19.6,-3.8805,19.98044745,0.34,-0.3305,0.474162683,19.26,-3.55,19.58443515,19.84,2.0595,19.94660724,0.34,-0.3305,0.474162683,19.5,2.39,19.64591815
26/01/2021 08:30,20.9135,-3.5745,21.21677479,0.3635,-0.3945,0.536434991,20.55,-3.18,20.79458824,21.4435,1.5955,21.50277453,0.3635,-0.3945,0.536434991,21.08,1.99,21.17372192
26/01/2021 09:00,21.8955,-0.561,21.90268571,0.3755,-0.431,0.571630344,21.52,-0.13,21.52039265,22.2955,-0.411,22.29928791,0.3755,-0.431,0.571630344,21.92,0.02,21.92000912
26/01/2021 09:30,23.156,0.246,23.15730667,0.396,-0.424,0.580165494,22.76,0.67,22.76985946,22.816,-1.104,22.84269406,0.396,-0.424,0.580165494,22.42,-0.68,22.43030985
26/01/2021 10:00,23.4605,0.257,23.46190762,0.3805,-0.413,0.561559658,23.08,0.67,23.08972282,23.2605,-1.093,23.28616562,0.3805,-0.413,0.561559658,22.88,-0.68,22.89010266
26/01/2021 10:30,23.5345,0.328,23.53678555,0.4545,-0.462,0.648085064,23.08,0.79,23.09351641,23.5145,-1.142,23.54221473,0.4545,-0.462,0.648085064,23.06,-0.68,23.07002384
26/01/2021 11:00,24.214,0.5455,24.22014381,0.434,-0.4545,0.628431579,23.78,1,23.80101679,23.884,0.2155,23.88497218,0.434,-0.4545,0.628431579,23.45,0.67,23.45956948
26/01/2021 11:30,24.711,0.4555,24.71519778,0.431,-0.4545,0.626363513,24.28,0.91,24.29704715,24.371,-0.4545,24.37523767,0.431,-0.4545,0.626363513,23.94,0,23.94
26/01/2021 12:00,24.8005,0.472,24.80499112,0.4505,-0.438,0.628326547,24.35,0.91,24.36699817,24.9605,-0.438,24.96434266,0.4505,-0.438,0.628326547,24.51,0,24.51
26/01/2021 12:30,24.964,0.4695,24.96841457,0.434,-0.4205,0.604298147,24.53,0.89,24.54614023,25.404,-0.4205,25.40747993,0.434,-0.4205,0.604298147,24.97,0,24.97
26/01/2021 13:00,24.858,0.3905,24.86106704,0.428,-0.4395,0.613469029,24.43,0.83,24.4440954,25.228,-0.4395,25.231828,0.428,-0.4395,0.613469029,24.8,0,24.8
26/01/2021 13:30,24.4395,0.2345,24.440625,0.4295,-0.4355,0.61166208,24.01,0.67,24.01934637,24.9795,-1.1155,25.00439482,0.4295,-0.4355,0.61166208,24.55,-0.68,24.55941571
26/01/2021 14:00,24.529,0.28,24.53059806,0.399,-0.45,0.60141583,24.13,0.73,24.14103975,24.949,-0.45,24.95305795,0.399,-0.45,0.60141583,24.55,0,24.55
26/01/2021 14:30,24.317,0.3555,24.31959846,0.357,-0.3745,0.517396608,23.96,0.73,23.97111804,24.727,0.2855,24.72864815,0.357,-0.3745,0.517396608,24.37,0.66,24.37893558
26/01/2021 15:00,24.476,0.401,24.47928465,0.346,-0.329,0.477448427,24.13,0.73,24.14103975,25.016,-0.329,25.01816334,0.346,-0.329,0.477448427,24.67,0,24.67
26/01/2021 15:30,24.607,0.4005,24.61025902,0.347,-0.3295,0.478517764,24.26,0.73,24.27098061,25.017,-0.3295,25.01916984,0.347,-0.3295,0.478517764,24.67,0,24.67
26/01/2021 16:00,24.225,0.339,24.22737183,0.345,-0.331,0.478106683,23.88,0.67,23.88939723,24.755,-1.011,24.77563614,0.345,-0.331,0.478106683,24.41,-0.68,24.41946969
26/01/2021 16:30,24.643,0.353,24.64552815,1.343,-0.397,1.400449214,23.3,0.75,23.31206769,25.193,-1.077,25.21601035,1.343,-0.397,1.400449214,23.85,-0.68,23.85969195
26/01/2021 17:00,24.777,-0.136,24.77737325,9.407,-0.826,9.44319464,15.37,0.69,15.38548017,25.247,-0.826,25.26050841,9.407,-0.826,9.44319464,15.84,0,15.84
26/01/2021 17:30,25.3485,-0.0995,25.34869528,9.4185,-0.7895,9.451531754,15.93,0.69,15.9449365,25.4485,-0.7895,25.46074356,9.4185,-0.7895,9.451531754,16.03,0,16.03
26/01/2021 18:00,25.028,-0.096,25.02818411,9.448,-0.786,9.480638164,15.58,0.69,15.59527172,25.158,-1.466,25.20067698,9.448,-0.786,9.480638164,15.71,-0.68,15.72470985
26/01/2021 18:30,24.4605,-0.9845,24.48030434,1.2105,-0.3045,1.24821092,23.25,-0.68,23.25994196,24.4605,-1.5445,24.50921338,1.2105,-0.3045,1.24821092,23.25,-1.24,23.28304319
26/01/2021 19:00,23.74,-0.9445,23.75878112,0.34,-0.2645,0.430767048,23.4,-0.68,23.40987826,24.24,-1.6445,24.29571938,0.34,-0.2645,0.430767048,23.9,-1.38,23.93980785
26/01/2021 19:30,23.1555,-1.1235,23.18273997,0.3355,-0.2735,0.432853901,22.82,-0.85,22.83582492,23.7355,-1.6535,23.79302466,0.3355,-0.2735,0.432853901,23.4,-1.38,23.44065699
26/01/2021 20:00,22.454,-1.0015,22.4763235,0.334,-0.3215,0.463592763,22.12,-0.68,22.13044961,23.004,-1.8015,23.07443213,0.334,-0.3215,0.463592763,22.67,-1.48,22.71825918
26/01/2021 20:30,21.3735,-3.1605,21.60590805,0.3335,-0.2805,0.43577804,21.04,-2.88,21.23619552,22.3135,0.1995,22.31439182,0.3335,-0.2805,0.43577804,21.98,0.48,21.9852405
26/01/2021 21:00,20.6925,-1.9655,20.78563799,0.3325,-0.2655,0.425495593,20.36,-1.7,20.43084922,21.2825,-1.6555,21.34679101,0.3325,-0.2655,0.425495593,20.95,-1.39,20.99606154
26/01/2021 21:30,19.9785,-1.57,20.04009387,0.3285,-0.28,0.431639027,19.65,-1.29,19.69229799,20.4185,-2.28,20.54540197,0.3285,-0.28,0.431639027,20.09,-2,20.18930658
26/01/2021 22:00,19.277,-1.5765,19.34135676,0.327,-0.2865,0.434754241,18.95,-1.29,18.9938569,19.617,-2.4665,19.77145193,0.327,-0.2865,0.434754241,19.29,-2.18,19.41279217
26/01/2021 22:30,18.3665,-1.65,18.44046697,0.3265,-0.3,0.443398523,18.04,-1.35,18.09044223,18.7465,-2.62,18.92869943,0.3265,-0.3,0.443398523,18.42,-2.32,18.56552719
26/01/2021 23:00,17.517,-1.828,17.6121229,0.327,-0.298,0.442417224,17.19,-1.53,17.25795469,17.897,-2.548,18.07746976,0.327,-0.298,0.442417224,17.57,-2.25,17.71348074
26/01/2021 23:30,16.716,-1.939,16.82808299,0.326,-0.279,0.429088569,16.39,-1.66,16.47384897,17.036,-2.529,17.2226925,0.326,-0.279,0.429088569,16.71,-2.25,16.86080069
27/01/2021 00:00,16.218,-2.0245,16.34387115,0.328,-0.2745,0.427708136,15.89,-1.75,15.98607519,16.508,-2.6345,16.71689727,0.328,-0.2745,0.427708136,16.18,-2.36,16.35120791
27/01/2021 00:30,16.2195,-2.0855,16.35302695,0.3295,-0.2655,0.423155409,15.89,-1.82,15.99388946,16.3995,-2.7055,16.62117115,0.3295,-0.2655,0.423155409,16.07,-2.44,16.25418408
27/01/2021 01:00,16.7185,-2.014,16.83937167,0.3285,-0.264,0.421435938,16.39,-1.75,16.4831611,16.8985,-2.704,17.11347184,0.3285,-0.264,0.421435938,16.57,-2.44,16.74868652
27/01/2021 01:30,16.4475,-2.081,16.57862531,0.3275,-0.271,0.425084992,16.12,-1.81,16.22129773,16.6375,-2.711,16.8569252,0.3275,-0.271,0.425084992,16.31,-2.44,16.49150387
27/01/2021 02:00,16.09,-2.081,16.22401495,0.33,-0.271,0.427014051,15.76,-1.81,15.86359669,16.26,-2.711,16.48445089,0.33,-0.271,0.427014051,15.93,-2.44,16.11578419
27/01/2021 02:30,15.7515,-2.142,15.89647496,0.3315,-0.262,0.422535501,15.42,-1.88,15.53418166,15.8915,-2.812,16.13837403,0.3315,-0.262,0.422535501,15.56,-2.55,15.76756481
27/01/2021 03:00,15.6295,-2.152,15.77695707,0.3295,-0.272,0.427263677,15.3,-1.88,15.41507055,15.7595,-2.762,15.99970263,0.3295,-0.272,0.427263677,15.43,-2.49,15.62961932
27/01/2021 03:30,15.5415,-2.146,15.68896231,0.3315,-0.266,0.425027352,15.21,-1.88,15.32574631,15.6515,-2.756,15.89229336,0.3315,-0.266,0.425027352,15.32,-2.49,15.52103412
27/01/2021 04:00,15.234,-2.2955,15.40597534,0.334,-0.2655,0.426668783,14.9,-2.03,15.03764942,15.374,-2.7555,15.61898384,0.334,-0.2655,0.426668783,15.04,-2.49,15.24472696
27/01/2021 04:30,15.1095,-2.301,15.28370345,0.3295,-0.271,0.426627765,14.78,-2.03,14.91875665,15.2195,-2.871,15.48792501,0.3295,-0.271,0.426627765,14.89,-2.6,15.11529358
27/01/2021 05:00,15.1115,-2.2265,15.27464351,0.3315,-0.2665,0.425340452,14.78,-1.96,14.90939301,15.2215,-2.8665,15.48905693,0.3315,-0.2665,0.425340452,14.89,-2.6,15.11529358
27/01/2021 05:30,15.241,-2.2315,15.40349549,0.331,-0.2715,0.428104251,14.91,-1.96,15.0382745,15.361,-2.8115,15.61617281,0.331,-0.2715,0.428104251,15.03,-2.54,15.2431132
27/01/2021 06:00,15.3225,-2.2125,15.48141345,0.3325,-0.2525,0.417507485,14.99,-1.96,15.11759571,15.4125,-2.7925,15.66343553,0.3325,-0.2525,0.417507485,15.08,-2.54,15.29241642
27/01/2021 06:30,16.1235,-1.962,16.24243505,0.3335,-0.252,0.418002691,15.79,-1.71,15.88232351,16.2435,-2.512,16.43658834,0.3335,-0.252,0.418002691,15.91,-2.26,16.06971375
27/01/2021 07:00,17.0345,-4.1425,17.53095823,0.3345,-0.2525,0.419102016,16.7,-3.89,17.14707264,17.7545,0.8475,17.77471593,0.3345,-0.2525,0.419102016,17.42,1.1,17.45469564
27/01/2021 07:30,18.3205,-1.626,18.39251468,0.3305,-0.246,0.412002731,17.99,-1.38,18.04285177,18.7005,-1.146,18.73558156,0.3305,-0.246,0.412002731,18.37,-0.9,18.3920336
27/01/2021 08:00,19.299,-0.9745,19.32358795,0.329,-0.2545,0.41594621,18.97,-0.72,18.98365876,19.639,-1.4445,19.69205173,0.329,-0.2545,0.41594621,19.31,-1.19,19.34663278
27/01/2021 08:30,20.4285,-0.985,20.45223306,0.3285,-0.265,0.422063088,20.1,-0.72,20.11289139,20.7985,-1.105,20.82783299,0.3285,-0.265,0.422063088,20.47,-0.84,20.48722773
27/01/2021 09:00,21.3675,-0.2695,21.36919948,0.3275,-0.2695,0.424130287,21.04,0,21.04,21.7975,-0.9495,21.81817033,0.3275,-0.2695,0.424130287,21.47,-0.68,21.48076582
27/01/2021 09:30,21.8755,-0.2605,21.877051,0.3255,-0.2605,0.416905865,21.55,0,21.55,22.3155,-0.9405,22.33531017,0.3255,-0.2605,0.416905865,21.99,-0.68,22.00051136
27/01/2021 10:00,22.246,0.408,22.24974112,0.306,-0.262,0.402839919,21.94,0.67,21.95022779,22.746,-0.942,22.76549758,0.306,-0.262,0.402839919,22.44,-0.68,22.45030067
27/01/2021 10:30,22.3485,-0.26,22.35001235,0.1085,-0.26,0.281730811,22.24,0,22.24,22.8985,-0.94,22.91778572,0.1085,-0.26,0.281730811,22.79,-0.68,22.80014254
27/01/2021 11:00,22.5305,-0.2865,22.53232151,0.0005,-0.2865,0.286500436,22.53,0,22.53,23.1005,0.3935,23.10385125,0.0005,-0.2865,0.286500436,23.1,0.68,23.11000649
27/01/2021 11:30,22.7735,0.426,22.77748402,0.0035,-0.314,0.314019506,22.77,0.74,22.78202142,23.2935,-0.314,23.29561629,0.0035,-0.314,0.314019506,23.29,0,23.29
27/01/2021 12:00,22.9015,0.368,22.90445647,0.0015,-0.322,0.322003494,22.9,0.69,22.91039284,23.4015,-1.002,23.42294188,0.0015,-0.322,0.322003494,23.4,-0.68,23.40987826
27/01/2021 12:30,23.295,0.351,23.29764422,0.005,-0.339,0.339036871,23.29,0.69,23.30021888,23.865,-0.339,23.86740761,0.005,-0.339,0.339036871,23.86,0,23.86
27/01/2021 13:00,23.533,0.355,23.53567747,0.003,-0.335,0.335013433,23.53,0.69,23.5401147,24.113,-1.015,24.13435298,0.003,-0.335,0.335013433,24.11,-0.68,24.11958748
27/01/2021 13:30,23.1115,0.508,23.11708235,1.0515,-0.402,1.125724767,22.06,0.91,22.07876129,23.7315,-1.162,23.75993132,1.0515,-0.402,1.125724767,22.68,-0.76,22.69273011
27/01/2021 14:00,22.7925,0.3495,22.79517946,0.0025,-0.3205,0.32050975,22.79,0.67,22.79984649,23.3325,-1.0805,23.35750493,0.0025,-0.3205,0.32050975,23.33,-0.76,23.34237563
27/01/2021 14:30,22.6735,0.3655,22.67644576,0.0235,-0.3045,0.305405468,22.65,0.67,22.65990733,23.2335,-0.9945,23.25477483,0.0235,-0.3045,0.305405468,23.21,-0.69,23.22025409
27/01/2021 15:00,22.7385,0.378,22.74164168,0.2985,-0.292,0.41757185,22.44,0.67,22.45,23.3585,-0.982,23.37913271,0.2985,-0.292,0.41757185,23.06,-0.69,23.07032076
27/01/2021 15:30,22.9875,0.372,22.99050979,0.2175,-0.298,0.368931227,22.77,0.67,22.77985514,23.1275,-0.988,23.14859392,0.2175,-0.298,0.368931227,22.91,-0.69,22.9203883
27/01/2021 16:00,22.6495,-0.2885,22.65133732,0.3895,-0.2885,0.484708675,22.26,0,22.26,23.2995,-0.9785,23.32003779,0.3895,-0.2885,0.484708675,22.91,-0.69,22.9203883
27/01/2021 16:30,22.7125,-0.972,22.73328925,0.3825,-0.292,0.481217466,22.33,-0.68,22.34035138,23.3625,-1.172,23.39187872,0.3825,-0.292,0.481217466,22.98,-0.88,22.99684326
27/01/2021 17:00,23.001,-0.971,23.02148653,0.411,-0.291,0.503589118,22.59,-0.68,22.6002323,23.701,-1.341,23.7389065,0.411,-0.291,0.503589118,23.29,-1.05,23.31365694
27/01/2021 17:30,23.8455,-0.2905,23.84726946,0.4855,-0.2905,0.565774248,23.36,0,23.36,24.3955,-1.2205,24.42601156,0.4855,-0.2905,0.565774248,23.91,-0.93,23.92807974
27/01/2021 18:00,24.0465,-0.288,24.0482246,0.5165,-0.288,0.591368117,23.53,0,23.53,24.0965,-1.218,24.12726334,0.5165,-0.288,0.591368117,23.58,-0.93,23.59833257
27/01/2021 18:30,23.746,-0.9595,23.76537726,0.376,-0.2795,0.468504269,23.37,-0.68,23.37989093,23.776,-1.3595,23.81483605,0.376,-0.2795,0.468504269,23.4,-1.08,23.42490982
27/01/2021 19:00,23.091,-3.837,23.40762376,0.371,-0.297,0.475236783,22.72,-3.54,22.99412969,23.541,0.243,23.54225414,0.371,-0.297,0.475236783,23.17,0.54,23.17629177
27/01/2021 19:30,21.811,-3.993,22.17349251,0.371,-0.303,0.479009394,21.44,-3.69,21.75522236,23.191,1.747,23.25670849,0.371,-0.303,0.479009394,22.82,2.05,22.91189429
27/01/2021 20:00,21.061,-3.9885,21.43534122,0.371,-0.2985,0.47617565,20.69,-3.69,21.01647449,22.331,1.5415,22.38414133,0.371,-0.2985,0.47617565,21.96,1.84,22.03695079
27/01/2021 20:30,20.4995,-4.1085,20.9071584,0.3695,-0.3085,0.481354859,20.13,-3.8,20.48552904,21.6995,1.5315,21.75347771,0.3695,-0.3085,0.481354859,21.33,1.84,21.40921531
27/01/2021 21:00,19.672,-4.1155,20.09788358,0.372,-0.3155,0.487774794,19.3,-3.8,19.67053634,20.722,0.8945,20.74129731,0.372,-0.3155,0.487774794,20.35,1.21,20.38594123
27/01/2021 21:30,19.185,-1.419,19.23740591,0.375,-0.299,0.479610258,18.81,-1.12,18.84331446,19.615,-2.069,19.72381773,0.375,-0.299,0.479610258,19.24,-1.77,19.32124478
27/01/2021 22:00,18.543,-1.425,18.59767389,0.373,-0.305,0.481823619,18.17,-1.12,18.20448571,18.883,-2.145,19.00443932,0.373,-0.305,0.481823619,18.51,-1.84,18.60122845
27/01/2021 22:30,17.961,-1.512,18.02452954,0.371,-0.322,0.49124841,17.59,-1.19,17.63020703,18.321,-2.162,18.44812416,0.371,-0.322,0.49124841,17.95,-1.84,18.04405996
27/01/2021 23:00,17.223,-2.3725,17.3856402,0.373,-0.3025,0.48024499,16.85,-2.07,16.97667223,17.693,-1.4125,17.74929309,0.373,-0.3025,0.48024499,17.32,-1.11,17.35553226
27/01/2021 23:30,16.253,-2.794,16.49140519,0.373,-0.294,0.474936838,15.88,-2.5,16.07558397,16.693,-1.324,16.745424,0.373,-0.294,0.474936838,16.32,-1.03,16.35247076
28/01/2021 00:00,15.793,-1.821,15.89763787,0.373,-0.301,0.479301575,15.42,-1.52,15.49473459,16.013,-2.411,16.19348912,0.373,-0.301,0.479301575,15.64,-2.11,15.78168876
28/01/2021 00:30,15.796,-1.9935,15.92129575,0.376,-0.2935,0.476988732,15.42,-1.7,15.51342644,15.956,-2.5535,16.15903148,0.376,-0.2935,0.476988732,15.58,-2.26,15.74306196
28/01/2021 01:00,16.3595,-1.8435,16.46304141,0.3795,-0.3135,0.492242318,15.98,-1.53,16.05307759,16.3895,-2.3935,16.56334968,0.3795,-0.3135,0.492242318,16.01,-2.08,16.14455016
28/01/2021 01:30,16.1615,-1.847,16.26669884,0.3815,-0.317,0.496015373,15.78,-1.53,15.8539995,16.2115,-2.397,16.38774973,0.3815,-0.317,0.496015373,15.83,-2.08,15.96606714
28/01/2021 02:00,15.7065,-1.949,15.82696254,0.4365,-0.419,0.605056402,15.27,-1.53,15.34645887,15.7665,-2.419,15.95099004,0.4365,-0.419,0.605056402,15.33,-2,15.45991268
28/01/2021 02:30,15.3985,-1.981,15.5254038,0.4785,-0.451,0.657543345,14.92,-1.53,14.99824323,15.4285,-2.451,15.62197213,0.4785,-0.451,0.657543345,14.95,-2,15.083186
28/01/2021 03:00,15.0125,-2.1245,15.16207956,0.5025,-0.4545,0.677551843,14.51,-1.67,14.60578652,15.0325,-2.5545,15.24800074,0.5025,-0.4545,0.677551843,14.53,-2.1,14.68097068
28/01/2021 03:30,14.768,-2.126,14.92024464,0.508,-0.456,0.682641927,14.26,-1.67,14.35745451,14.878,-2.486,15.08426597,0.508,-0.456,0.682641927,14.37,-2.03,14.51267722
28/01/2021 04:00,14.5665,-2.1315,14.72162404,0.4965,-0.4615,0.677860236,14.07,-1.67,14.16876141,14.6365,-2.6415,14.87295043,0.4965,-0.4615,0.677860236,14.14,-2.18,14.30706119
