Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2021 04:30,14.337,-2.127,14.49391935,0.507,-0.457,0.682567213,13.83,-1.67,13.93046302,14.427,-2.777,14.69183644,0.507,-0.457,0.682567213,13.92,-2.32,14.11200907
28/01/2021 05:00,14.2075,-2.1355,14.36709492,0.4975,-0.4655,0.681319675,13.71,-1.67,13.81133592,14.2475,-2.7255,14.50584732,0.4975,-0.4655,0.681319675,13.75,-2.26,13.93449317
28/01/2021 05:30,14.349,-2.1345,14.50689116,0.489,-0.4645,0.674448849,13.86,-1.67,13.96024713,14.369,-2.7245,14.62501491,0.489,-0.4645,0.674448849,13.88,-2.26,14.06278777
28/01/2021 06:00,14.663,-2.0525,14.80595574,0.493,-0.4525,0.669182524,14.17,-1.6,14.26004558,14.713,-2.6125,14.94314308,0.493,-0.4525,0.669182524,14.22,-2.16,14.3831151
28/01/2021 06:30,15.5155,-1.8245,15.62240508,0.4855,-0.4445,0.658248054,15.03,-1.38,15.09322033,15.6155,-2.3745,15.79500207,0.4855,-0.4445,0.658248054,15.13,-1.93,15.25259978
28/01/2021 07:00,16.4815,-1.5985,16.55883584,0.4815,-0.4485,0.658023176,16,-1.15,16.04127489,16.7015,-1.6985,16.7876444,0.4815,-0.4485,0.658023176,16.22,-1.25,16.26809454
28/01/2021 07:30,17.6695,-1.131,17.70565986,0.4595,-0.441,0.636884016,17.21,-0.69,17.22382652,17.9695,-1.601,18.0406799,0.4595,-0.441,0.636884016,17.51,-1.16,17.54838169
28/01/2021 08:00,18.2415,-3.802,18.63350547,0.3915,-0.392,0.554018276,17.85,-3.41,18.17279835,19.0215,1.018,19.04872138,0.3915,-0.392,0.554018276,18.63,1.41,18.6832813
28/01/2021 08:30,19.138,-3.5855,19.47097466,0.388,-0.3855,0.546949952,18.75,-3.2,19.0211067,20.098,2.1645,20.21421936,0.388,-0.3855,0.546949952,19.71,2.55,19.8742698
28/01/2021 09:00,19.6885,-3.507,19.99840197,0.3785,-0.357,0.520299193,19.31,-3.15,19.56523958,20.7285,2.193,20.84418291,0.3785,-0.357,0.520299193,20.35,2.55,20.5091443
28/01/2021 09:30,20.1575,-3.4675,20.45356601,0.4275,-0.4175,0.597547069,19.73,-3.05,19.96435323,21.2075,2.2625,21.32784477,0.4275,-0.4175,0.597547069,20.78,2.68,20.95210729
28/01/2021 10:00,20.7445,-3.3715,21.01669081,0.4745,-0.4415,0.648130002,20.27,-2.93,20.48066893,21.3445,1.3585,21.38768811,0.4745,-0.4415,0.648130002,20.87,1.8,20.94747956
28/01/2021 10:30,21.1155,0.2835,21.11740307,0.3855,-0.3865,0.545886893,20.73,0.67,20.74082448,21.5155,-1.0665,21.54191641,0.3855,-0.3865,0.545886893,21.13,-0.68,21.14093896
28/01/2021 11:00,21.4365,0.285,21.43839447,0.4765,-0.465,0.665790695,20.96,0.75,20.97341412,21.8365,-1.145,21.86649851,0.4765,-0.465,0.665790695,21.36,-0.68,21.37082123
28/01/2021 11:30,21.9195,0.341,21.9221523,0.4095,-0.409,0.578767008,21.51,0.75,21.52307134,22.2995,-0.409,22.30325046,0.4095,-0.409,0.578767008,21.89,0,21.89
28/01/2021 12:00,21.9815,0.405,21.98523066,0.3315,-0.345,0.478452976,21.65,0.75,21.66298687,22.4415,-1.025,22.46489589,0.3315,-0.345,0.478452976,22.11,-0.68,22.12045434
28/01/2021 12:30,22.756,0.4435,22.76032136,0.306,-0.3665,0.477449736,22.45,0.81,22.46460772,23.296,-0.3665,23.29888277,0.306,-0.3665,0.477449736,22.99,0,22.99
28/01/2021 13:00,22.816,0.4125,22.81972858,0.296,-0.3975,0.495602916,22.52,0.81,22.53456234,23.386,-0.3975,23.38937798,0.296,-0.3975,0.495602916,23.09,0,23.09
28/01/2021 13:30,22.4325,0.2375,22.43375721,0.0825,-0.4325,0.440298194,22.35,0.67,22.36004025,22.9525,-0.4325,22.95657449,0.0825,-0.4325,0.440298194,22.87,0,22.87
28/01/2021 14:00,22.624,0.218,22.62505028,0.094,-0.452,0.461670878,22.53,0.67,22.53996007,22.484,-0.452,22.48854286,0.094,-0.452,0.461670878,22.39,0,22.39
28/01/2021 14:30,22.259,0.22,22.26008717,0.239,-0.45,0.509530176,22.02,0.67,22.03019065,22.699,-0.45,22.70346011,0.239,-0.45,0.509530176,22.46,0,22.46
28/01/2021 15:00,22.294,0.201,22.29490608,0.414,-0.469,0.625585326,21.88,0.67,21.89025582,22.754,-0.469,22.75883294,0.414,-0.469,0.625585326,22.34,0,22.34
28/01/2021 15:30,22.2625,0.2355,22.26374556,0.3825,-0.4345,0.578875202,21.88,0.67,21.89025582,22.7225,-1.1145,22.74981575,0.3825,-0.4345,0.578875202,22.34,-0.68,22.35034675
28/01/2021 16:00,22.323,0.346,22.32568129,0.293,-0.324,0.436835209,22.03,0.67,22.04018602,22.833,-1.004,22.85506301,0.293,-0.324,0.436835209,22.54,-0.68,22.55025499
28/01/2021 16:30,22.5105,-0.2985,22.51247904,0.2905,-0.2985,0.416524309,22.22,0,22.22,23.0305,-1.0785,23.05573882,0.2905,-0.2985,0.416524309,22.74,-0.78,22.75337338
28/01/2021 17:00,23.008,-0.3575,23.01077726,0.308,-0.3575,0.471879487,22.7,0,22.7,23.518,-1.2175,23.54949321,0.308,-0.3575,0.471879487,23.21,-0.86,23.22592732
28/01/2021 17:30,23.679,-0.3965,23.68231942,0.359,-0.3965,0.534876855,23.32,0,23.32,23.709,-1.1665,23.73767898,0.359,-0.3965,0.534876855,23.35,-0.77,23.36269248
28/01/2021 18:00,23.6775,-1.076,23.70193626,0.3575,-0.396,0.5335,23.32,-0.68,23.32991213,23.4275,-1.266,23.46168179,0.3575,-0.396,0.5335,23.07,-0.87,23.08639859
28/01/2021 18:30,23.0935,-1.086,23.11902114,0.4035,-0.406,0.572405669,22.69,-0.68,22.70018722,22.9635,-1.366,23.00409286,0.4035,-0.406,0.572405669,22.56,-0.96,22.58041629
28/01/2021 19:00,22.376,-1.0985,22.40294798,0.416,-0.4185,0.590083257,21.96,-0.68,21.97052571,22.896,-1.3785,22.93746015,0.416,-0.4185,0.590083257,22.48,-0.96,22.50048888
28/01/2021 19:30,21.696,-1.1145,21.72460647,0.406,-0.4345,0.594664822,21.29,-0.68,21.30085679,22.156,-1.4645,22.20434859,0.406,-0.4345,0.594664822,21.75,-1.03,21.77437485
28/01/2021 20:00,21.1265,-1.0885,21.15452279,0.4165,-0.4085,0.583390521,20.71,-0.68,20.72116068,21.5865,-1.5285,21.64054746,0.4165,-0.4085,0.583390521,21.17,-1.12,21.19960613
28/01/2021 20:30,20.251,-1.236,20.28868396,0.401,-0.416,0.5778036,19.85,-0.82,19.86692981,20.661,-1.716,20.73213875,0.401,-0.416,0.5778036,20.26,-1.3,20.30166496
28/01/2021 21:00,19.648,-1.3845,19.69671912,0.398,-0.4245,0.581897113,19.25,-0.96,19.2739228,19.998,-1.9345,20.09134874,0.398,-0.4245,0.581897113,19.6,-1.51,19.65807976
28/01/2021 21:30,18.9505,-1.5345,19.01252588,0.3905,-0.4245,0.576793291,18.56,-1.11,18.59316272,19.2905,-2.0745,19.40172519,0.3905,-0.4245,0.576793291,18.9,-1.65,18.9718871
28/01/2021 22:00,18.2295,-1.6625,18.30515164,0.3995,-0.4425,0.596159794,17.83,-1.22,17.8716899,18.4695,-2.2325,18.60393739,0.3995,-0.4425,0.596159794,18.07,-1.79,18.15844156
28/01/2021 22:30,17.4235,-1.801,17.5163339,0.3935,-0.441,0.591035743,17.03,-1.36,17.08421786,17.7035,-2.361,17.86024169,0.3935,-0.441,0.591035743,17.31,-1.92,17.41615629
28/01/2021 23:00,16.6425,-1.8025,16.73982713,0.3825,-0.4425,0.584903838,16.26,-1.36,16.31677664,16.9425,-2.3625,17.10642314,0.3825,-0.4425,0.584903838,16.56,-1.92,16.67093279
28/01/2021 23:30,15.9235,-1.9155,16.03829768,0.3835,-0.4355,0.580286567,15.54,-1.48,15.6103171,16.1635,-2.3555,16.33423131,0.3835,-0.4355,0.580286567,15.78,-1.92,15.89637695
29/01/2021 00:00,15.0085,-5.047,15.83437025,0.3685,-0.397,0.541665256,14.64,-4.65,15.3607324,15.7385,0.653,15.75204086,0.3685,-0.397,0.541665256,15.37,1.05,15.40582357
29/01/2021 00:30,14.8485,-5.187,15.72841128,0.3885,-0.397,0.555464895,14.46,-4.79,15.23271808,15.5785,0.563,15.58866996,0.3885,-0.397,0.555464895,15.19,0.96,15.22030552
29/01/2021 01:00,15.681,-2.3525,15.85648187,0.371,-0.4125,0.554794782,15.31,-1.94,15.43242366,15.981,-2.3725,16.15614797,0.371,-0.4125,0.554794782,15.61,-1.96,15.73256813
29/01/2021 01:30,15.4905,-2.117,15.63449005,0.4205,-0.437,0.606456305,15.07,-1.68,15.16335385,15.7305,-2.677,15.95665877,0.4205,-0.437,0.606456305,15.31,-2.24,15.47299906
29/01/2021 02:00,15.0975,-2.1335,15.24750237,0.4275,-0.4535,0.6232323,14.67,-1.68,14.76588297,15.2575,-2.6935,15.49342598,0.4275,-0.4535,0.6232323,14.83,-2.24,14.99821656
29/01/2021 02:30,14.856,-2.2085,15.01926124,0.416,-0.4585,0.619094702,14.44,-1.75,14.54565571,15.016,-2.7585,15.26727147,0.416,-0.4585,0.619094702,14.6,-2.3,14.78005413
29/01/2021 03:00,14.409,-2.2735,14.58725756,0.439,-0.4335,0.616962924,13.97,-1.84,14.09065293,14.539,-2.7335,14.79373324,0.439,-0.4335,0.616962924,14.1,-2.3,14.28635713
29/01/2021 03:30,14.0855,-2.2865,14.2698771,0.4455,-0.4465,0.630739645,13.64,-1.84,13.76354605,14.2055,-2.7465,14.46856912,0.4455,-0.4465,0.630739645,13.76,-2.3,13.95089961
29/01/2021 04:00,14.009,-2.3885,14.21115805,0.449,-0.4185,0.613794143,13.56,-1.97,13.70235381,14.149,-2.7985,14.42309964,0.449,-0.4185,0.613794143,13.7,-2.38,13.90519327
29/01/2021 04:30,13.922,-2.401,14.12752225,0.452,-0.431,0.624551839,13.47,-1.97,13.61329497,14.062,-2.811,14.34020798,0.452,-0.431,0.624551839,13.61,-2.38,13.81652996
29/01/2021 05:00,13.8725,-2.4005,14.07865961,0.4925,-0.4305,0.654130339,13.38,-1.97,13.52424859,14.0225,-2.8105,14.30137813,0.4925,-0.4305,0.654130339,13.53,-2.38,13.73773271
29/01/2021 05:30,13.9005,-2.4165,14.10898198,0.5205,-0.4465,0.685771463,13.38,-1.97,13.52424859,14.0505,-2.8265,14.33198006,0.5205,-0.4465,0.685771463,13.53,-2.38,13.73773271
29/01/2021 06:00,14.18,-2.214,14.35180114,0.52,-0.464,0.696918934,13.66,-1.75,13.77164115,14.32,-2.694,14.57120572,0.52,-0.464,0.696918934,13.8,-2.23,13.97901642
29/01/2021 06:30,15.1215,-1.9935,15.25233767,0.5115,-0.4735,0.697018292,14.61,-1.52,14.68885632,15.3015,-2.4535,15.49695339,0.5115,-0.4735,0.697018292,14.79,-1.98,14.92194692
29/01/2021 07:00,16.1265,-1.6075,16.20642029,0.5165,-0.4475,0.683394835,15.61,-1.16,15.65304124,16.3865,-2.1375,16.52532264,0.5165,-0.4475,0.683394835,15.87,-1.69,15.95973057
29/01/2021 07:30,17.2725,-2.2075,17.41299263,0.5025,-0.4475,0.672876289,16.77,-1.76,16.86210248,17.4725,-0.6875,17.48602049,0.5025,-0.4475,0.672876289,16.97,-0.24,16.97169703
29/01/2021 08:00,18.5655,-1.1615,18.60179756,0.4855,-0.4815,0.683778107,18.08,-0.68,18.09278309,18.0955,-1.3915,18.14892263,0.4855,-0.4815,0.683778107,17.61,-0.91,17.63349653
29/01/2021 08:30,19.1055,-0.4465,19.11071669,0.4855,-0.4465,0.659600258,18.62,0,18.62,19.3155,-1.2865,19.35829596,0.4855,-0.4465,0.659600258,18.83,-0.84,18.84872675
29/01/2021 09:00,19.8905,-0.442,19.89541038,0.4805,-0.442,0.652873839,19.41,0,19.41,20.2505,-1.182,20.28496671,0.4805,-0.442,0.652873839,19.77,-0.74,19.78384442
29/01/2021 09:30,20.3665,-0.4445,20.37135004,0.4765,-0.4445,0.65163832,19.89,0,19.89,20.7165,-1.1245,20.74699671,0.4765,-0.4445,0.65163832,20.24,-0.68,20.2514197
29/01/2021 10:00,20.865,-0.433,20.86949242,0.485,-0.433,0.650164595,20.38,0,20.38,21.235,-1.113,21.26414809,0.485,-0.433,0.650164595,20.75,-0.68,20.76113918
29/01/2021 10:30,20.6675,-0.439,20.67216189,0.4775,-0.439,0.648634913,20.19,0,20.19,21.0475,-1.229,21.08335119,0.4775,-0.439,0.648634913,20.57,-0.79,20.58516456
29/01/2021 11:00,21.129,-0.425,21.13327391,0.469,-0.425,0.632918636,20.66,0,20.66,21.489,-1.115,21.51790757,0.469,-0.425,0.632918636,21.02,-0.69,21.03132188
29/01/2021 11:30,21.645,-0.41,21.64888277,0.445,-0.41,0.605082639,21.2,0,21.2,21.975,-1.1,22.00251406,0.445,-0.41,0.605082639,21.53,-0.69,21.54105383
29/01/2021 12:00,21.7485,-0.444,21.7530317,0.4785,-0.444,0.652762016,21.27,0,21.27,22.1185,-1.134,22.14755062,0.4785,-0.444,0.652762016,21.64,-0.69,21.65099767
29/01/2021 12:30,21.8515,0.241,21.85282895,0.5115,-0.429,0.667587635,21.34,0.67,21.35051522,22.1515,-1.119,22.17974556,0.5115,-0.429,0.667587635,21.64,-0.69,21.65099767
29/01/2021 13:00,21.7865,-0.3895,21.78998147,0.4465,-0.3895,0.592513713,21.34,0,21.34,21.9965,-1.0795,22.02297284,0.4465,-0.3895,0.592513713,21.55,-0.69,21.56104357
29/01/2021 13:30,21.116,-0.445,21.12068846,0.476,-0.445,0.65161415,20.64,0,20.64,21.346,-1.275,21.38404407,0.476,-0.445,0.65161415,20.87,-0.83,20.88649803
29/01/2021 14:00,21.1785,-0.396,21.18220192,0.4085,-0.396,0.568936068,20.77,0,20.77,21.4385,-1.156,21.46964411,0.4085,-0.396,0.568936068,21.03,-0.76,21.04372828
29/01/2021 14:30,21.205,-0.4305,21.20936952,0.435,-0.4305,0.612009191,20.77,0,20.77,21.465,-1.1105,21.49370688,0.435,-0.4305,0.612009191,21.03,-0.68,21.04099095
29/01/2021 15:00,21.0895,-0.4535,21.09437538,0.4495,-0.4535,0.638523688,20.64,0,20.64,21.3695,-1.1335,21.39954094,0.4495,-0.4535,0.638523688,20.92,-0.68,20.93104871
29/01/2021 15:30,21.1785,-0.3845,21.18199005,0.3885,-0.3845,0.54660086,20.79,0,20.79,21.5485,-1.1445,21.57887236,0.3885,-0.3845,0.54660086,21.16,-0.76,21.17364399
29/01/2021 16:00,21.169,-1.0695,21.19599942,0.379,-0.3895,0.54346228,20.79,-0.68,20.80111776,21.539,-1.3195,21.57937907,0.379,-0.3895,0.54346228,21.16,-0.93,21.18042729
29/01/2021 16:30,21.5305,-0.4025,21.53426192,0.3505,-0.3125,0.469581196,21.18,-0.09,21.18019122,22.0805,-1.2425,22.11543096,0.3505,-0.3125,0.469581196,21.73,-0.93,21.74989195
29/01/2021 17:00,21.97,-0.2685,21.97164064,0.35,-0.2685,0.441126116,21.62,0,21.62,22.57,-1.1985,22.60179865,0.35,-0.2685,0.441126116,22.22,-0.93,22.23945368
29/01/2021 17:30,22.66,-0.253,22.66141233,0.35,-0.253,0.431866878,22.31,0,22.31,23.35,-1.283,23.38522159,0.35,-0.253,0.431866878,23,-1.03,23.02305149
29/01/2021 18:00,22.4415,-0.9435,22.46132486,0.3515,-0.2735,0.445370071,22.09,-0.67,22.10015837,23.1815,-1.4635,23.22765108,0.3515,-0.2735,0.445370071,22.83,-1.19,22.86099298
29/01/2021 18:30,21.7815,-1.0715,21.80783929,0.3515,-0.2815,0.450327103,21.43,-0.79,21.44455642,22.5415,-1.8515,22.61741087,0.3515,-0.2815,0.450327103,22.19,-1.57,22.24547145
29/01/2021 19:00,21.6225,-1.121,21.65153914,0.3525,-0.271,0.444631589,21.27,-0.85,21.28697724,22.3525,-1.931,22.4357531,0.3525,-0.271,0.444631589,22,-1.66,22.06253839
29/01/2021 19:30,20.9345,-1.1855,20.96803998,0.3545,-0.2555,0.436978832,20.58,-0.93,20.6010024,21.6245,-1.9955,21.71637678,0.3545,-0.2555,0.436978832,21.27,-1.74,21.34105199
29/01/2021 20:00,20.398,-1.172,20.43164183,0.358,-0.242,0.432120354,20.04,-0.93,20.06156774,21.048,-1.982,21.14111227,0.358,-0.242,0.432120354,20.69,-1.74,20.76303687
29/01/2021 20:30,19.582,-1.3525,19.62865202,0.362,-0.2525,0.441361813,19.22,-1.1,19.25145189,20.212,-2.2225,20.33382527,0.362,-0.2525,0.441361813,19.85,-1.97,19.94751614
29/01/2021 21:00,19.085,-1.4775,19.14210624,0.365,-0.2575,0.44668921,18.72,-1.22,18.75971215,19.645,-2.2275,19.77088216,0.365,-0.2575,0.44668921,19.28,-1.97,19.38038441
29/01/2021 21:30,18.5545,-1.598,18.62318647,0.3645,-0.258,0.446569423,18.19,-1.34,18.23929001,19.0745,-2.278,19.21004514,0.3645,-0.258,0.446569423,18.71,-2.02,18.81872737
29/01/2021 22:00,17.8245,-1.8135,17.91651703,0.3645,-0.2635,0.449769385,17.46,-1.55,17.52866509,18.3045,-2.4835,18.47220865,0.3645,-0.2635,0.449769385,17.94,-2.22,18.07683601
29/01/2021 22:30,17.1165,-3.088,17.3928237,0.3665,-0.288,0.466118279,16.75,-2.8,16.98241738,17.7265,-1.418,17.78312476,0.3665,-0.288,0.466118279,17.36,-1.13,17.3967382
29/01/2021 23:00,16.0675,-5.0675,16.8476738,0.3675,-0.3075,0.479178985,15.7,-4.76,16.40571852,16.9775,0.5425,16.98616533,0.3675,-0.3075,0.479178985,16.61,0.85,16.63173473
29/01/2021 23:30,15.778,-2.334,15.94969718,0.368,-0.304,0.477325884,15.41,-2.03,15.54313353,16.078,-2.544,16.27802261,0.368,-0.304,0.477325884,15.71,-2.24,15.86889095
30/01/2021 00:00,15.221,-2.2015,15.37938371,0.381,-0.3515,0.518375588,14.84,-1.85,14.95486877,15.441,-2.7915,15.69130183,0.381,-0.3515,0.518375588,15.06,-2.44,15.25638227
30/01/2021 00:30,15.1725,-2.2915,15.34456674,0.4325,-0.3915,0.583376808,14.74,-1.9,14.86195142,15.3425,-2.8915,15.61259359,0.4325,-0.3915,0.583376808,14.91,-2.5,15.11813811
30/01/2021 01:00,15.6325,-2.274,15.79702922,0.4225,-0.374,0.564253711,15.21,-1.9,15.32821255,15.7325,-2.874,15.99285566,0.4225,-0.374,0.564253711,15.31,-2.5,15.51277216
30/01/2021 01:30,15.4035,-2.412,15.59120124,0.4635,-0.422,0.62683032,14.94,-1.99,15.07195077,15.5135,-2.922,15.78628412,0.4635,-0.422,0.62683032,15.05,-2.5,15.25622824
30/01/2021 02:00,14.962,-2.524,15.17339843,0.512,-0.434,0.671192968,14.45,-2.09,14.60036301,15.072,-2.814,15.33244208,0.512,-0.434,0.671192968,14.56,-2.38,14.75323693
30/01/2021 02:30,14.674,-2.508,14.88678407,0.484,-0.418,0.639515442,14.19,-2.09,14.34308893,14.714,-2.868,14.99090458,0.484,-0.418,0.639515442,14.23,-2.45,14.43936979
30/01/2021 03:00,14.393,-2.4285,14.59644002,0.503,-0.4485,0.673914869,13.89,-1.98,14.03041339,14.433,-2.8985,14.72116813,0.503,-0.4485,0.673914869,13.93,-2.45,14.14381137
30/01/2021 03:30,14.13,-2.425,14.33657996,0.52,-0.445,0.684415809,13.61,-1.98,13.75327234,14.15,-2.895,14.44311341,0.52,-0.445,0.684415809,13.63,-2.45,13.84844396
30/01/2021 04:00,13.9085,-2.412,14.11609423,0.4885,-0.432,0.652116746,13.42,-1.98,13.56527921,13.9485,-2.942,14.25538552,0.4885,-0.432,0.652116746,13.46,-2.51,13.69203053
30/01/2021 04:30,13.8095,-2.4205,14.02002534,0.4995,-0.4405,0.665988363,13.31,-1.98,13.45646685,13.8895,-2.9505,14.19942465,0.4995,-0.4405,0.665988363,13.39,-2.51,13.62322282
30/01/2021 05:00,13.6905,-2.1855,13.86384508,0.3805,-0.3155,0.494287872,13.31,-1.87,13.44072171,13.7105,-2.6555,13.96529593,0.3805,-0.3155,0.494287872,13.33,-2.34,13.53382799
30/01/2021 05:30,13.6135,-2.195,13.78932222,0.3835,-0.325,0.502690014,13.23,-1.87,13.36150441,13.6635,-2.665,13.92097185,0.3835,-0.325,0.502690014,13.28,-2.34,13.48458379
30/01/2021 06:00,13.744,-2.1855,13.91667871,0.384,-0.3155,0.496987173,13.36,-1.87,13.49023721,13.784,-2.6555,14.03746189,0.384,-0.3155,0.496987173,13.4,-2.34,13.60277913
30/01/2021 06:30,13.9575,-2.196,14.12919751,0.3775,-0.326,0.498780763,13.58,-1.87,13.70814721,14.0175,-2.666,14.26877228,0.3775,-0.326,0.498780763,13.64,-2.34,13.83926299
30/01/2021 07:00,14.4245,-2.005,14.56318046,0.3745,-0.335,0.502469153,14.05,-1.67,14.14890102,14.4945,-2.475,14.70429037,0.3745,-0.335,0.502469153,14.12,-2.14,14.28124644
30/01/2021 07:30,15.3215,-1.8445,15.43212696,0.4615,-0.4445,0.640751512,14.86,-1.4,14.92580316,15.4515,-2.3245,15.62536888,0.4615,-0.4445,0.640751512,14.99,-1.88,15.10743195
30/01/2021 08:00,15.673,-1.7045,15.76541307,0.503,-0.4745,0.6914906,15.17,-1.23,15.21978318,15.813,-2.2045,15.96592588,0.503,-0.4745,0.6914906,15.31,-1.73,15.40743327
30/01/2021 08:30,16.4,-1.6305,16.48085344,0.5,-0.4705,0.68656409,15.9,-1.16,15.94225831,16.53,-2.1405,16.66801249,0.5,-0.4705,0.68656409,16.03,-1.67,16.11675526
30/01/2021 09:00,17.044,-1.4915,17.10913523,0.504,-0.4615,0.683372702,16.54,-1.03,16.57203971,17.134,-2.1315,17.26607217,0.504,-0.4615,0.683372702,16.63,-1.67,16.71364114
30/01/2021 09:30,17.777,-1.2155,17.81850637,0.507,-0.4455,0.674921662,17.27,-0.77,17.28715708,17.867,-1.9755,17.97588076,0.507,-0.4455,0.674921662,17.36,-1.53,17.42729181
30/01/2021 10:00,18.438,-2.157,18.56374135,0.508,-0.457,0.683310325,17.93,-1.7,18.01041088,18.728,-0.767,18.74369955,0.508,-0.457,0.683310325,18.22,-0.31,18.22263702
30/01/2021 10:30,18.7505,-1.8665,18.84317045,0.5205,-0.4665,0.698958153,18.23,-1.4,18.28367851,18.9605,-1.1765,18.99696588,0.5205,-0.4665,0.698958153,18.44,-0.71,18.45366359
30/01/2021 11:00,19.163,-1.1355,19.19661244,0.523,-0.4555,0.693548304,18.64,-0.68,18.65239931,19.223,-1.6555,19.29415479,0.523,-0.4555,0.693548304,18.7,-1.2,18.73846312
30/01/2021 11:30,19.029,-2.975,19.26015228,0.509,-0.465,0.689424398,18.52,-2.51,18.68931513,19.399,0.035,19.39903157,0.509,-0.465,0.689424398,18.89,0.5,18.8966161
30/01/2021 12:00,19.307,-4.175,19.75324971,0.517,-0.455,0.688704581,18.79,-3.72,19.15469916,19.937,1.755,20.01409488,0.517,-0.455,0.688704581,19.42,2.21,19.54534471
30/01/2021 12:30,19.6495,-4.35,20.12524162,0.4795,-0.45,0.657586686,19.17,-3.9,19.56269153,20.4295,1.65,20.49602328,0.4795,-0.45,0.657586686,19.95,2.1,20.06022183
30/01/2021 13:00,20.073,-4.3255,20.5337595,0.433,-0.4255,0.607074336,19.64,-3.9,20.02347622,20.733,1.6745,20.80051055,0.433,-0.4255,0.607074336,20.3,2.1,20.40833163
30/01/2021 13:30,20.0375,-2.88,20.2434139,0.4975,-0.46,0.677573797,19.54,-2.42,19.68928643,20.3575,0,20.3575,0.4975,-0.46,0.677573797,19.86,0.46,19.86532658
30/01/2021 14:00,19.8755,-1.1925,19.91124196,0.5055,-0.4825,0.698810776,19.37,-0.71,19.38300802,19.7455,-1.7825,19.82579321,0.5055,-0.4825,0.698810776,19.24,-1.3,19.28386891
30/01/2021 14:30,19.6065,-1.28,19.64823764,0.5365,-0.5,0.733370473,19.07,-0.78,19.08594509,19.4265,-1.8,19.50971302,0.5365,-0.5,0.733370473,18.89,-1.3,18.93467982
30/01/2021 15:00,19.6105,-1.277,19.65203397,0.5405,-0.497,0.734267833,19.07,-0.78,19.08594509,19.5105,-1.907,19.60347569,0.5405,-0.497,0.734267833,18.97,-1.41,19.02232898
30/01/2021 15:30,19.586,-1.341,19.63185363,0.516,-0.501,0.719205812,19.07,-0.84,19.0884913,19.576,-1.911,19.6690543,0.516,-0.501,0.719205812,19.06,-1.41,19.11208257
30/01/2021 16:00,19.581,-1.3325,19.62628638,0.511,-0.4925,0.709702226,19.07,-0.84,19.0884913,19.691,-1.9025,19.78269414,0.511,-0.4925,0.709702226,19.18,-1.41,19.23175759
30/01/2021 16:30,19.9005,-1.311,19.94363611,0.5105,-0.471,0.694587108,19.39,-0.84,19.40818642,20.1605,-1.881,20.24805969,0.5105,-0.471,0.694587108,19.65,-1.41,19.70052284
30/01/2021 17:00,20.5205,-1.2255,20.55706133,0.4905,-0.4455,0.662616405,20.03,-0.78,20.04518147,20.8305,-1.8555,20.91297708,0.4905,-0.4455,0.662616405,20.34,-1.41,20.38881311
30/01/2021 17:30,21.401,-1.1365,21.43115567,0.491,-0.4365,0.656972792,20.91,-0.7,20.9217136,21.751,-1.6865,21.81628482,0.491,-0.4365,0.656972792,21.26,-1.25,21.29671571
30/01/2021 18:00,21.829,-1.1285,21.85815073,0.499,-0.4285,0.657733419,21.33,-0.7,21.34148308,22.259,-1.6785,22.3221962,0.499,-0.4285,0.657733419,21.76,-1.25,21.79587346
30/01/2021 18:30,21.7535,-1.2245,21.78793617,0.4235,-0.3945,0.578776727,21.33,-0.83,21.34614251,22.1835,-1.7645,22.25356449,0.4235,-0.3945,0.578776727,21.76,-1.37,21.80308464
30/01/2021 19:00,21.5965,-1.304,21.63583204,0.3665,-0.324,0.489181204,21.23,-0.98,21.2526069,22.0165,-1.864,22.09526574,0.3665,-0.324,0.489181204,21.65,-1.54,21.70470226
30/01/2021 19:30,21.2065,-1.43,21.25465931,0.3565,-0.3,0.465931594,20.85,-1.13,20.88059865,21.5865,-1.99,21.67803225,0.3565,-0.3,0.465931594,21.23,-1.69,21.29715944
30/01/2021 20:00,20.512,-1.532,20.56913144,0.362,-0.322,0.484487358,20.15,-1.21,20.18629733,20.872,-2.092,20.97657856,0.362,-0.322,0.484487358,20.51,-1.77,20.58623326
30/01/2021 20:30,19.7825,-1.6055,19.84754233,0.3625,-0.3355,0.493929651,19.42,-1.27,19.46148247,20.2025,-2.2155,20.32361795,0.3625,-0.3355,0.493929651,19.84,-1.88,19.92887353
30/01/2021 21:00,19.2195,-1.7175,19.29608734,0.3595,-0.3275,0.486309058,18.86,-1.39,18.91115279,19.5295,-2.3075,19.66534837,0.3595,-0.3275,0.486309058,19.17,-1.98,19.27198225
30/01/2021 21:30,18.6535,-1.776,18.73785575,0.3635,-0.336,0.495003283,18.29,-1.44,18.34659914,18.9735,-2.406,19.12544217,0.3635,-0.336,0.495003283,18.61,-2.07,18.72476969
30/01/2021 22:00,18.0345,-1.8885,18.13310846,0.3545,-0.3085,0.469938826,17.68,-1.58,17.75045915,18.3645,-2.5385,18.53911655,0.3545,-0.3085,0.469938826,18.01,-2.23,18.14753427
30/01/2021 22:30,17.2635,-2.056,17.38549879,0.3835,-0.356,0.523266901,16.88,-1.7,16.96538829,17.5235,-2.706,17.73120098,0.3835,-0.356,0.523266901,17.14,-2.35,17.30034971
30/01/2021 23:00,16.8065,-2.208,16.95092051,0.3565,-0.318,0.477719845,16.45,-1.89,16.5582185,16.9565,-2.668,17.16511335,0.3565,-0.318,0.477719845,16.6,-2.35,16.7655152
30/01/2021 23:30,15.889,-5.4325,16.79203315,0.359,-0.2725,0.450707499,15.53,-5.16,16.36479453,16.529,0.4975,16.53648534,0.359,-0.2725,0.450707499,16.17,0.77,16.18832295
31/01/2021 00:00,15.359,-4.575,16.0259011,0.359,-0.265,0.446212954,15,-4.31,15.60692475,16.019,-0.585,16.02967829,0.359,-0.265,0.446212954,15.66,-0.32,15.66326914
31/01/2021 00:30,15.5145,-2.358,15.69266944,0.3645,-0.268,0.452420435,15.15,-2.09,15.29348227,15.6545,-2.978,15.93523938,0.3645,-0.268,0.452420435,15.29,-2.71,15.52830319
31/01/2021 01:00,16.035,-2.419,16.21643567,0.365,-0.239,0.436286603,15.67,-2.18,15.82091337,16.035,-3.059,16.32417551,0.365,-0.239,0.436286603,15.67,-2.82,15.92172415
31/01/2021 01:30,15.8025,-2.44,15.98976567,0.3625,-0.26,0.446101166,15.44,-2.18,15.59313952,15.9225,-3.08,16.21765724,0.3625,-0.26,0.446101166,15.56,-2.82,15.81347527
31/01/2021 02:00,15.361,-2.379,15.5441295,0.361,-0.269,0.450202177,15,-2.11,15.14767639,15.491,-3.029,15.78435688,0.361,-0.269,0.450202177,15.13,-2.76,15.37967815
31/01/2021 02:30,15.0735,-2.4095,15.26486464,0.3635,-0.2995,0.470990977,14.71,-2.11,14.86055854,15.1335,-3.0595,15.43966847,0.3635,-0.2995,0.470990977,14.77,-2.76,15.02566138
31/01/2021 03:00,14.853,-2.503,15.06242404,0.373,-0.293,0.474318458,14.48,-2.21,14.647679,14.913,-3.053,15.22229871,0.373,-0.293,0.474318458,14.54,-2.76,14.79963513
31/01/2021 03:30,14.5485,-2.607,14.78023346,0.3985,-0.327,0.515491271,14.15,-2.28,14.33251199,14.5485,-2.957,14.84596582,0.3985,-0.327,0.515491271,14.15,-2.63,14.39233824
31/01/2021 04:00,14.3305,-2.486,14.54453252,0.3805,-0.276,0.470059837,13.95,-2.21,14.12397253,14.2405,-3.036,14.56053352,0.3805,-0.276,0.470059837,13.86,-2.76,14.1321336
31/01/2021 04:30,14.1685,-2.509,14.38893579,0.3785,-0.299,0.482351791,13.79,-2.21,13.96596577,14.1085,-3.009,14.42580512,0.3785,-0.299,0.482351791,13.73,-2.71,13.99489193
31/01/2021 05:00,14.2455,-2.32,14.43317949,0.3755,-0.29,0.47444731,13.87,-2.03,14.0177673,14.1655,-2.86,14.45133178,0.3755,-0.29,0.47444731,13.79,-2.57,14.0274374
31/01/2021 05:30,13.96,-2.3345,14.15385072,0.38,-0.3045,0.486949946,13.58,-2.03,13.73088854,13.93,-2.8745,14.22348938,0.38,-0.3045,0.486949946,13.55,-2.57,13.79156989
31/01/2021 06:00,13.6925,-2.5225,13.92291501,0.4025,-0.3625,0.541675641,13.29,-2.16,13.46438636,13.6325,-3.0425,13.96788683,0.4025,-0.3625,0.541675641,13.23,-2.68,13.49871475
31/01/2021 06:30,13.939,-2.54,14.16853278,0.429,-0.38,0.573097723,13.51,-2.16,13.68158251,13.929,-3.06,14.26115847,0.429,-0.38,0.573097723,13.5,-2.68,13.76344434
31/01/2021 07:00,14.213,-2.4525,14.42304147,0.483,-0.4225,0.641712747,13.73,-2.03,13.87925791,14.173,-2.9825,14.48341242,0.483,-0.4225,0.641712747,13.69,-2.56,13.92730053
31/01/2021 07:30,14.699,-2.4015,14.89388476,0.419,-0.3715,0.559976116,14.28,-2.03,14.42356752,14.639,-2.9315,14.9296354,0.419,-0.3715,0.559976116,14.22,-2.56,14.44859855
31/01/2021 08:00,15.1725,-2.2275,15.33513979,0.4125,-0.3875,0.565961571,14.76,-1.84,14.8742462,15.1625,-2.7675,15.41299655,0.4125,-0.3875,0.565961571,14.75,-2.38,14.94077977
31/01/2021 08:30,15.7695,-2.0605,15.90354648,0.4195,-0.3805,0.566357219,15.35,-1.68,15.44166118,15.7695,-2.6505,15.99069356,0.4195,-0.3805,0.566357219,15.35,-2.27,15.51693913
31/01/2021 09:00,16.294,-2.0675,16.42464588,0.434,-0.3875,0.581818056,15.86,-1.68,15.94873036,16.354,-2.6575,16.56851298,0.434,-0.3875,0.581818056,15.92,-2.27,16.08102298
31/01/2021 09:30,17.2935,-1.8905,17.39652645,0.4335,-0.3705,0.570256521,16.86,-1.52,16.92837854,17.3935,-2.4305,17.56249335,0.4335,-0.3705,0.570256521,16.96,-2.06,17.08464808
31/01/2021 10:00,18.401,-1.899,18.49872974,0.451,-0.379,0.589102708,17.95,-1.52,18.01424159,18.591,-1.989,18.69709608,0.451,-0.379,0.589102708,18.14,-1.61,18.21130693
31/01/2021 10:30,19.448,-1.4455,19.50164542,0.508,-0.4155,0.656280618,18.94,-1.03,18.96798619,19.648,-2.1655,19.76697484,0.508,-0.4155,0.656280618,19.14,-1.75,19.21983611
31/01/2021 11:00,20.2345,-1.4245,20.28458012,0.4845,-0.3945,0.624796367,19.75,-1.03,19.77683999,20.5045,-1.9645,20.59839267,0.4845,-0.3945,0.624796367,20.02,-1.57,20.08146658
31/01/2021 11:30,20.793,-1.348,20.83664927,0.503,-0.418,0.654012997,20.29,-0.93,20.31130227,21.153,-1.898,21.23798044,0.503,-0.418,0.654012997,20.65,-1.48,20.70296839
31/01/2021 12:00,21.4455,-1.3045,21.48513883,0.4755,-0.3745,0.605268948,20.97,-0.93,20.99061219,21.7955,-1.7645,21.86680773,0.4755,-0.3745,0.605268948,21.32,-1.39,21.36526386
31/01/2021 12:30,22.017,-2.955,22.21441681,0.437,-0.355,0.563022202,21.58,-2.6,21.7360622,22.657,-0.295,22.65892041,0.437,-0.355,0.563022202,22.22,0.06,22.22008101
31/01/2021 13:00,22.332,-2.431,22.4639263,0.442,-0.361,0.570688181,21.89,-2.07,21.98765563,22.952,-0.411,22.95567958,0.442,-0.361,0.570688181,22.51,-0.05,22.51005553
31/01/2021 13:30,22.4005,-1.0655,22.42582642,0.4005,-0.3055,0.503716686,22,-0.76,22.01312336,22.7705,-1.6155,22.82773555,0.4005,-0.3055,0.503716686,22.37,-1.31,22.40832435
31/01/2021 14:00,22.2185,-1.0275,22.24224581,0.4285,-0.3475,0.551696021,21.79,-0.68,21.80060779,22.5185,-1.7975,22.59012724,0.4285,-0.3475,0.551696021,22.09,-1.45,22.13753826
31/01/2021 14:30,21.726,-3.961,22.08412545,0.496,-0.441,0.66369948,21.23,-3.52,21.51983504,22.586,0.729,22.59776177,0.496,-0.441,0.66369948,22.09,1.17,22.12096291
31/01/2021 15:00,21.292,-4.1475,21.692188,0.472,-0.3975,0.617082045,20.82,-3.75,21.15502068,22.102,0.9725,22.12338492,0.472,-0.3975,0.617082045,21.63,1.37,21.67334307
31/01/2021 15:30,21.0905,-1.4075,21.13741343,0.4805,-0.3875,0.61728154,20.61,-1.02,20.63522474,21.3305,-2.0075,21.42475873,0.4805,-0.3875,0.61728154,20.85,-1.62,20.91284055
31/01/2021 16:00,20.99,-1.417,21.03777529,0.5,-0.397,0.638442636,20.49,-1.02,20.51537229,21.24,-2.017,21.33555457,0.5,-0.397,0.638442636,20.74,-1.62,20.80317283
31/01/2021 16:30,21.2585,-1.3905,21.30392716,0.4885,-0.3705,0.613108881,20.77,-1.02,20.79503066,21.5385,-1.9905,21.63028138,0.4885,-0.3705,0.613108881,21.05,-1.62,21.11224526
31/01/2021 17:00,21.327,-1.924,21.41361027,0.187,-0.394,0.436124982,21.14,-1.53,21.19529429,21.657,-1.474,21.7071031,0.187,-0.394,0.436124982,21.47,-1.08,21.49714632
31/01/2021 17:30,21.926,-4.353,22.35392773,0.136,-0.423,0.444325331,21.79,-3.93,22.14156724,22.246,1.417,22.29108353,0.136,-0.423,0.444325331,22.11,1.84,22.18643054
31/01/2021 18:00,22.0165,-4.4295,22.45766556,0.1365,-0.4195,0.441149068,21.88,-4.01,22.24442627,22.9065,1.4205,22.95050245,0.1365,-0.4195,0.441149068,22.77,1.84,22.84422246
31/01/2021 18:30,21.648,-4.5335,22.1176067,0.128,-0.4235,0.442420897,21.52,-4.11,21.90895935,22.728,1.3065,22.76552056,0.128,-0.4235,0.442420897,22.6,1.73,22.66611789
31/01/2021 19:00,21.507,-4.575,21.98821671,0.087,-0.415,0.424021226,21.42,-4.16,21.82021998,22.587,1.315,22.62524683,0.087,-0.415,0.424021226,22.5,1.73,22.56641088
31/01/2021 19:30,21.2245,-4.628,21.72320842,0.0245,-0.368,0.368814655,21.2,-4.26,21.62377395,22.2745,1.192,22.30637161,0.0245,-0.368,0.368814655,22.25,1.56,22.3046206
31/01/2021 20:00,20.64,-4.756,21.18086722,0,-0.286,0.286,20.64,-4.47,21.11848716,21.65,1.024,21.67420301,0,-0.286,0.286,21.65,1.31,21.68959658
31/01/2021 20:30,19.98,-4.8215,20.55352189,0,-0.2815,0.2815,19.98,-4.54,20.48931429,20.98,0.9585,21.00188378,0,-0.2815,0.2815,20.98,1.24,21.01661248
31/01/2021 21:00,19.4,-4.988,20.03097961,0,-0.308,0.308,19.4,-4.68,19.95651272,20.31,0.862,20.32828433,0,-0.308,0.308,20.31,1.17,20.34367223
31/01/2021 21:30,18.85,-4.994,19.50032143,0,-0.314,0.314,18.85,-4.68,19.42227845,19.71,0.766,19.72487911,0,-0.314,0.314,19.71,1.08,19.73956686
31/01/2021 22:00,18.06,-5.185,18.78956692,0,-0.285,0.285,18.06,-4.9,18.71292601,19.08,0.655,19.09123948,0,-0.285,0.285,19.08,0.94,19.1031411
31/01/2021 22:30,17.43,-4.2705,17.94553065,0,-0.3005,0.3005,17.43,-3.97,17.87640344,18.3,-0.4305,18.30506297,0,-0.3005,0.3005,18.3,-0.13,18.30046174
31/01/2021 23:00,16.81,-2.22,16.95595766,0,-0.29,0.29,16.81,-1.93,16.92043144,17.19,-2.83,17.42139489,0,-0.29,0.29,17.19,-2.54,17.37664237
31/01/2021 23:30,16.19,-2.216,16.34095334,0,-0.286,0.286,16.19,-1.93,16.30463124,16.53,-2.826,16.76982934,0,-0.286,0.286,16.53,-2.54,16.72400969
01/02/2021 00:00,15.48,-2.236,15.64065523,0,-0.306,0.306,15.48,-1.93,15.59984936,15.8,-2.956,16.07413873,0,-0.306,0.306,15.8,-2.65,16.02068975
01/02/2021 00:30,15.33,-2.354,15.50968136,0,-0.244,0.244,15.33,-2.11,15.47452746,15.65,-2.894,15.91533022,0,-0.244,0.244,15.65,-2.65,15.87277543
01/02/2021 01:00,15.7,-4.357,16.29335598,0,-0.247,0.247,15.7,-4.11,16.22905111,16.37,-0.687,16.38440933,0,-0.247,0.247,16.37,-0.44,16.37591219
01/02/2021 01:30,15.46,-5.4415,16.38967731,0,-0.2615,0.2615,15.46,-5.18,16.30472324,16.3,0.4185,16.30537158,0,-0.2615,0.2615,16.3,0.68,16.31417788
01/02/2021 02:00,15.04,-5.4435,15.99478953,0,-0.2635,0.2635,15.04,-5.18,15.90704247,15.85,0.4165,15.85547137,0,-0.2635,0.2635,15.85,0.68,15.86458004
01/02/2021 02:30,14.66,-5.45,15.64027174,0,-0.27,0.27,14.66,-5.18,15.54824749,15.45,0.41,15.45543917,0,-0.27,0.27,15.45,0.68,15.46495716
01/02/2021 03:00,14.47,-5.532,15.49141453,0,-0.262,0.262,14.47,-5.27,15.3997987,15.24,0.418,15.24573134,0,-0.262,0.262,15.24,0.68,15.25516306
01/02/2021 03:30,14.32,-5.5255,15.34905698,0,-0.2555,0.2555,14.32,-5.27,15.25894164,15.11,0.4245,15.11596177,0,-0.2555,0.2555,15.11,0.68,15.12529339
01/02/2021 04:00,13.9105,-5.572,14.98496561,0.0005,-0.302,0.302000414,13.91,-5.27,14.87484454,14.7105,0.378,14.71535573,0.0005,-0.302,0.302000414,14.71,0.68,14.72570881
01/02/2021 04:30,13.7625,-5.5565,14.84186978,0.0025,-0.2865,0.286510907,13.76,-5.27,14.73467,14.5825,0.3935,14.58780821,0.0025,-0.2865,0.286510907,14.58,0.68,14.59584872
01/02/2021 05:00,13.707,-5.5195,14.77656013,0.027,-0.3295,0.330604371,13.68,-5.19,14.63142167,14.477,0.4105,14.48281876,0.027,-0.3295,0.330604371,14.45,0.74,14.46893569
01/02/2021 05:30,13.8605,-5.478,14.90375605,0.0005,-0.288,0.288000434,13.86,-5.19,14.79985473,14.6105,0.392,14.61575774,0.0005,-0.288,0.288000434,14.61,0.68,14.62581622
01/02/2021 06:00,14.29,-5.3575,15.26128783,0,-0.2475,0.2475,14.29,-5.11,15.17617211,15.06,0.4325,15.06620909,0,-0.2475,0.2475,15.06,0.68,15.07534411
01/02/2021 06:30,15.6,-2.15,15.74746011,0,-0.26,0.26,15.6,-1.89,15.71407331,15.98,-2.3,16.14467095,0,-0.26,0.26,15.98,-2.04,16.10968653
01/02/2021 07:00,16.6,-1.5395,16.67123451,0,-0.2495,0.2495,16.6,-1.29,16.65004805,17.02,-2.1195,17.15146292,0,-0.2495,0.2495,17.02,-1.87,17.12242097
01/02/2021 07:30,18.01,-3.0345,18.26385201,0,-0.2845,0.2845,18.01,-2.75,18.2187431,18.25,0.0855,18.25020028,0,-0.2845,0.2845,18.25,0.37,18.2537503
01/02/2021 08:00,18.9,-1.051,18.92919969,0,-0.311,0.311,18.9,-0.74,18.91448122,19.42,-1.511,19.47869403,0,-0.311,0.311,19.42,-1.2,19.45703986
01/02/2021 08:30,20.121,-0.3135,20.12344213,0.001,-0.3135,0.313501595,20.12,0,20.12,20.681,-1.2035,20.71598835,0.001,-0.3135,0.313501595,20.68,-0.89,20.69914249
01/02/2021 09:00,21.5315,0.3625,21.53455127,0.0015,-0.3075,0.307503659,21.53,0.67,21.54042247,21.6115,-1.0375,21.63638922,0.0015,-0.3075,0.307503659,21.61,-0.73,21.62232642
01/02/2021 09:30,22.3215,0.3875,22.32486324,0.0015,-0.2825,0.282503982,22.32,0.67,22.33005374,22.5515,-0.9625,22.57203045,0.0015,-0.2825,0.282503982,22.55,-0.68,22.56025044
01/02/2021 10:00,23.0915,-0.33,23.09385789,0.0015,-0.28,0.280004018,23.09,-0.05,23.09005414,22.9415,2.89,23.12281389,0.0015,-0.28,0.280004018,22.94,3.17,23.15798998
01/02/2021 10:30,23.2845,0.377,23.28755181,0.0045,-0.293,0.293034554,23.28,0.67,23.28963933,23.0645,-0.973,23.08501439,0.0045,-0.293,0.293034554,23.06,-0.68,23.07002384
01/02/2021 11:00,23.3425,0.387,23.34570785,0.0025,-0.283,0.283011042,23.34,0.67,23.34961456,23.1225,-0.283,23.12423178,0.0025,-0.283,0.283011042,23.12,0,23.12
01/02/2021 11:30,23.5585,0.4035,23.56195524,0.0085,-0.2665,0.266635519,23.55,0.67,23.55952886,23.3985,-0.2665,23.40001762,0.0085,-0.2665,0.266635519,23.39,0,23.39
01/02/2021 12:00,23.38,0.478,23.3848858,0.01,-0.262,0.26219077,23.37,0.74,23.38171294,23.91,0.408,23.9134808,0.01,-0.262,0.26219077,23.9,0.67,23.90938937
01/02/2021 12:30,23.3795,-1.4625,23.42519854,0.0095,-0.2625,0.262671849,23.37,-1.2,23.40078845,24.3395,2.9375,24.51612054,0.0095,-0.2625,0.262671849,24.33,3.2,24.53953749
01/02/2021 13:00,23.582,-2.797,23.74729317,0.012,-0.267,0.267269527,23.57,-2.53,23.70539601,24.172,3.063,24.36529403,0.012,-0.267,0.267269527,24.16,3.33,24.38840913
01/02/2021 13:30,23.1515,-3.3315,23.38997316,0.0115,-0.3015,0.30171924,23.14,-3.03,23.33753415,23.6615,2.5385,23.79728061,0.0115,-0.3015,0.30171924,23.65,2.84,23.81990974
01/02/2021 14:00,23.175,-0.946,23.19429975,0.035,-0.296,0.298062074,23.14,-0.65,23.14912741,23.855,2.834,24.02275132,0.035,-0.296,0.298062074,23.82,3.13,24.02476431
01/02/2021 14:30,23.7345,0.404,23.73793812,0.0045,-0.296,0.296034204,23.73,0.7,23.74032224,23.5445,-0.976,23.56472059,0.0045,-0.296,0.296034204,23.54,-0.68,23.54981953
01/02/2021 15:00,23.638,0.491,23.64309889,0.008,-0.349,0.349091679,23.63,0.84,23.64492546,23.488,-0.349,23.49059269,0.008,-0.349,0.349091679,23.48,0,23.48
01/02/2021 15:30,23.223,0.39,23.22627454,0.003,-0.34,0.340013235,23.22,0.73,23.23147219,23.773,-0.34,23.77543121,0.003,-0.34,0.340013235,23.77,0,23.77
01/02/2021 16:00,23.226,0.316,23.22814956,0.006,-0.354,0.354050844,23.22,0.67,23.22966422,23.866,-1.044,23.88882358,0.006,-0.354,0.354050844,23.86,-0.69,23.86997486
01/02/2021 16:30,23.515,0.267,23.51651577,0.575,-0.403,0.702163799,22.94,0.67,22.94978213,23.935,-1.243,23.9672542,0.575,-0.403,0.702163799,23.36,-0.84,23.37509786
01/02/2021 17:00,23.8465,-3.5265,24.10584503,9.0065,-0.7865,9.040775658,14.84,-2.74,15.09083165,24.3165,2.4535,24.43996388,9.0065,-0.7865,9.040775658,15.31,3.24,15.64907985
01/02/2021 17:30,24.4355,-3.6075,24.70035863,8.7355,-0.7675,8.769151413,15.7,-2.84,15.95479865,24.9255,2.4725,25.04783038,8.7355,-0.7675,8.769151413,16.19,3.24,16.51101753
01/02/2021 18:00,24.4275,-3.7875,24.71938334,9.1275,-0.7775,9.160554705,15.3,-3.01,15.59327098,24.8375,2.2725,24.94124421,9.1275,-0.7775,9.160554705,15.71,3.05,16.0033309
01/02/2021 18:30,24.057,-3.7985,24.35503749,8.977,-0.7885,9.011562642,15.08,-3.01,15.37746728,24.417,2.2615,24.5215063,8.977,-0.7885,9.011562642,15.44,3.05,15.73836396
01/02/2021 19:00,23.695,-3.403,23.93811676,8.975,-0.773,9.008227018,14.72,-2.63,14.95310336,24.215,2.587,24.35279848,8.975,-0.773,9.008227018,15.24,3.36,15.60599885
01/02/2021 19:30,22.554,-3.672,22.85096278,0.704,-0.372,0.796241169,21.85,-3.3,22.09779401,23.674,2.018,23.75985269,0.704,-0.372,0.796241169,22.97,2.39,23.09400355
01/02/2021 20:00,21.751,-1.1045,21.7790248,0.131,-0.4245,0.444253587,21.62,-0.68,21.63069116,22.181,-1.7145,22.24716322,0.131,-0.4245,0.444253587,22.05,-1.29,22.08770246
01/02/2021 20:30,21.0965,-1.154,21.12803891,0.1165,-0.424,0.439713827,20.98,-0.73,20.99269635,21.4765,-1.834,21.55466558,0.1165,-0.424,0.439713827,21.36,-1.41,21.40648733
01/02/2021 21:00,20.287,-1.26,20.32609084,0.107,-0.41,0.423732227,20.18,-0.85,20.19789345,20.627,-2.07,20.73060609,0.107,-0.41,0.423732227,20.52,-1.66,20.58703475
01/02/2021 21:30,19.4525,-1.4825,19.50890982,0.1325,-0.4425,0.461911788,19.32,-1.04,19.34797147,19.8125,-2.1025,19.9237462,0.1325,-0.4425,0.461911788,19.68,-1.66,19.74988608
01/02/2021 22:00,18.861,-1.4475,18.91646313,0.141,-0.4075,0.431204418,18.72,-1.04,18.74886663,19.071,-2.2575,19.20414922,0.141,-0.4075,0.431204418,18.93,-1.85,19.02018402
01/02/2021 22:30,18.082,-1.6565,18.15771782,0.142,-0.4165,0.440041191,17.94,-1.24,17.9828029,18.252,-2.2665,18.39218655,0.142,-0.4165,0.440041191,18.11,-1.85,18.20424676
01/02/2021 23:00,17.072,-3.4585,17.41879463,0.142,-0.4185,0.441934667,16.93,-3.04,17.20077033,17.582,-0.2585,17.5839002,0.142,-0.4185,0.441934667,17.44,0.16,17.44073393
01/02/2021 23:30,16.4365,-4.666,17.08596173,0.1365,-0.436,0.456867869,16.3,-4.23,16.83991983,17.1165,0.984,17.14476096,0.1365,-0.436,0.456867869,16.98,1.42,17.03927228
02/02/2021 00:00,16.13,-1.7845,16.22841151,0.12,-0.4145,0.431520857,16.01,-1.37,16.06850958,16.2,-2.3245,16.36591886,0.12,-0.4145,0.431520857,16.08,-1.91,16.19303863
02/02/2021 00:30,15.9265,-1.9755,16.04855141,0.1365,-0.4155,0.437347116,15.79,-1.56,15.8668743,15.9465,-2.5055,16.14213098,0.1365,-0.4155,0.437347116,15.81,-2.09,15.94754527
02/02/2021 01:00,16.113,-1.843,16.21805839,0.143,-0.453,0.475034736,15.97,-1.39,16.03037741,16.123,-2.403,16.30109009,0.143,-0.453,0.475034736,15.98,-1.95,16.0985372
02/02/2021 01:30,15.9395,-1.789,16.0395817,0.1395,-0.469,0.489306908,15.8,-1.32,15.85504336,15.9995,-2.419,16.18133373,0.1395,-0.469,0.489306908,15.86,-1.95,15.9794274
02/02/2021 02:00,15.5255,-1.783,15.62754745,0.1455,-0.463,0.485323861,15.38,-1.32,15.43654106,15.6555,-2.413,15.84036771,0.1455,-0.463,0.485323861,15.51,-1.95,15.63210159
02/02/2021 02:30,15.4535,-1.9995,15.58231891,0.0735,-0.3995,0.406204998,15.38,-1.6,15.463001,15.5335,-2.3495,15.71018054,0.0735,-0.3995,0.406204998,15.46,-1.95,15.58249338
02/02/2021 03:00,15.384,-2.034,15.5178804,0.004,-0.324,0.32402469,15.38,-1.71,15.47476979,15.464,-2.424,15.65282952,0.004,-0.324,0.32402469,15.46,-2.1,15.60197423
02/02/2021 03:30,15.2695,-1.9585,15.39458842,0.1395,-0.4285,0.450635662,15.13,-1.53,15.20716279,15.2795,-2.4385,15.47286019,0.1395,-0.4285,0.450635662,15.14,-2.01,15.27284191
02/02/2021 04:00,14.611,-3.3075,14.98068347,0.141,-0.4475,0.469187862,14.47,-2.86,14.7499322,14.831,-1.1975,14.87926635,0.141,-0.4475,0.469187862,14.69,-0.75,14.70913322
02/02/2021 04:30,14.084,-4.569,14.80658019,0.144,-0.439,0.462014069,13.94,-4.13,14.5389305,14.464,-0.299,14.46709014,0.144,-0.439,0.462014069,14.32,0.14,14.32068434
02/02/2021 05:00,14.086,-2.4285,14.29381014,0.146,-0.4185,0.443236111,13.94,-2.01,14.08416487,14.106,-2.8185,14.38482458,0.146,-0.4185,0.443236111,13.96,-2.4,14.16480145
02/02/2021 05:30,14.244,-2.5095,14.46337188,0.144,-0.4095,0.434080926,14.1,-2.1,14.25552524,14.264,-2.8095,14.53805304,0.144,-0.4095,0.434080926,14.12,-2.4,14.32251375
02/02/2021 06:00,14.594,-2.3795,14.78671215,0.134,-0.4195,0.440381937,14.46,-1.96,14.59223081,14.704,-2.6795,14.94614787,0.134,-0.4195,0.440381937,14.57,-2.26,14.74423616
02/02/2021 06:30,15.4335,-2.093,15.57477355,0.0835,-0.393,0.401772635,15.35,-1.7,15.44384991,15.6135,-2.303,15.782433,0.0835,-0.393,0.401772635,15.53,-1.91,15.64701249
02/02/2021 07:00,16.8005,-1.797,16.89633124,0.0005,-0.297,0.297000421,16.8,-1.5,16.86683136,17.1405,-0.987,17.16889365,0.0005,-0.297,0.297000421,17.14,-0.69,17.15388294
02/02/2021 07:30,17.9,-0.9715,17.92634408,0,-0.2915,0.2915,17.9,-0.68,17.91291154,18.08,-1.3315,18.1289628,0,-0.2915,0.2915,18.08,-1.04,18.1098868
02/02/2021 08:00,18.69,-0.3045,18.69248031,0,-0.3045,0.3045,18.69,0,18.69,18.91,-1.0345,18.9382758,0,-0.3045,0.3045,18.91,-0.73,18.92408518
02/02/2021 08:30,19.91,-3.086,20.14774171,0.26,-0.306,0.401542028,19.65,-2.78,19.84567711,20.77,2.794,20.95708319,0.26,-0.306,0.401542028,20.51,3.1,20.74295302
02/02/2021 09:00,20.533,-3.1505,20.7732939,0.403,-0.3705,0.547429676,20.13,-2.78,20.32105558,21.533,2.7295,21.70530486,0.403,-0.3705,0.547429676,21.13,3.1,21.35619114
02/02/2021 09:30,21.0625,-3.3045,21.32014602,0.0525,-0.4045,0.407892756,21.01,-2.9,21.20919848,22.0825,2.6455,22.2404019,0.0525,-0.4045,0.407892756,22.03,3.05,22.2401304
02/02/2021 10:00,21.5855,-3.322,21.83963128,0.0355,-0.422,0.423490555,21.55,-2.9,21.74425211,22.6355,2.628,22.78754581,0.0355,-0.422,0.423490555,22.6,3.05,22.80487886
02/02/2021 10:30,21.55,-3.586,21.84632454,0.12,-0.456,0.471525185,21.43,-3.13,21.65737288,22.58,2.324,22.6992814,0.12,-0.456,0.471525185,22.46,2.78,22.63139412
02/02/2021 11:00,21.64,-3.24,21.88120655,0.15,-0.46,0.483838816,21.49,-2.78,21.66906782,22.61,2.63,22.76244714,0.15,-0.46,0.483838816,22.46,3.09,22.67156148
02/02/2021 11:30,21.7855,-3.2415,22.02533388,0.1455,-0.4615,0.483893067,21.64,-2.78,21.81783674,22.8655,2.6285,23.01608356,0.1455,-0.4615,0.483893067,22.72,3.09,22.92916265
02/02/2021 12:00,21.948,-3.2375,22.18549324,0.138,-0.4575,0.477860074,21.81,-2.78,21.98646174,22.928,2.6325,23.07863168,0.138,-0.4575,0.477860074,22.79,3.09,22.99852604
02/02/2021 12:30,22.1125,-3.215,22.34499678,0.1225,-0.435,0.451919517,21.99,-2.78,22.16502876,23.1125,2.655,23.264494,0.1225,-0.435,0.451919517,22.99,3.09,23.19672822
02/02/2021 13:00,22.149,-3.226,22.3827004,0.159,-0.446,0.473494456,21.99,-2.78,22.16502876,23.149,2.644,23.29950508,0.159,-0.446,0.473494456,22.99,3.09,23.19672822
02/02/2021 13:30,21.9815,-3.603,22.27482775,0.2815,-0.473,0.550428242,21.7,-3.13,21.92457297,22.9115,2.357,23.03241805,0.2815,-0.473,0.550428242,22.63,2.83,22.80626668
02/02/2021 14:00,22.085,-3.1255,22.30506613,0.475,-0.4855,0.679216644,21.61,-2.64,21.77066145,22.975,2.6745,23.1301443,0.475,-0.4855,0.679216644,22.5,3.16,22.72081865
02/02/2021 14:30,22.5925,0.004,22.59250035,0.5225,-0.496,0.720431988,22.07,0.5,22.07566307,22.9425,2.764,23.10839679,0.5225,-0.496,0.720431988,22.42,3.26,22.65577189
02/02/2021 15:00,22.46,-0.6165,22.4684595,0.52,-0.5065,0.72590788,21.94,-0.11,21.94027575,22.94,2.6635,23.09410817,0.52,-0.5065,0.72590788,22.42,3.17,22.64299671
02/02/2021 15:30,22.125,-1.0205,22.14852242,0.525,-0.4805,0.711691822,21.6,-0.54,21.60674895,22.585,2.2895,22.70074966,0.525,-0.4805,0.711691822,22.06,2.77,22.23322963
02/02/2021 16:00,21.9475,0.2035,21.94844342,0.5275,-0.4665,0.70418641,21.42,0.67,21.43047596,22.2775,-1.1465,22.30698251,0.5275,-0.4665,0.70418641,21.75,-0.68,21.76062729
02/02/2021 16:30,21.9465,-0.46,21.95132028,0.5265,-0.46,0.699143941,21.42,0,21.42,22.3465,-1.19,22.37816262,0.5265,-0.46,0.699143941,21.82,-0.73,21.83220786
02/02/2021 17:00,22.2005,-0.4665,22.20540075,0.5105,-0.4665,0.691543563,21.69,0,21.69,22.5805,-1.2465,22.61487879,0.5105,-0.4665,0.691543563,22.07,-0.78,22.08377911
02/02/2021 17:30,23.323,-0.4555,23.32744755,0.513,-0.4555,0.686038811,22.81,0,22.81,23.453,-1.1355,23.48047208,0.513,-0.4555,0.686038811,22.94,-0.68,22.95007625
02/02/2021 18:00,23.3165,-0.4505,23.32085167,0.5065,-0.4505,0.677858761,22.81,0,22.81,23.5865,-1.2205,23.6180567,0.5065,-0.4505,0.677858761,23.08,-0.77,23.09284088
02/02/2021 18:30,22.891,-1.127,22.91872619,0.511,-0.447,0.678918257,22.38,-0.68,22.39032827,23.461,-1.407,23.50315234,0.511,-0.447,0.678918257,22.95,-0.96,22.97006966
02/02/2021 19:00,22.407,-1.148,22.43638904,0.507,-0.468,0.689980435,21.9,-0.68,21.91055453,22.897,-1.428,22.94148629,0.507,-0.468,0.689980435,22.39,-0.96,22.41057117
02/02/2021 19:30,21.8625,-1.1605,21.89327903,0.5025,-0.4805,0.695260023,21.36,-0.68,21.37082123,22.3225,-1.4405,22.36893038,0.5025,-0.4805,0.695260023,21.82,-0.96,21.84110803
02/02/2021 20:00,21.124,-1.1615,21.15590835,0.504,-0.4815,0.697035329,20.62,-0.68,20.63120937,21.524,-1.5515,21.57984542,0.504,-0.4815,0.697035329,21.02,-1.07,21.04721597
02/02/2021 20:30,20.2405,-1.163,20.27388491,0.5105,-0.483,0.70277966,19.73,-0.68,19.74171472,20.6005,-1.703,20.67077186,0.5105,-0.483,0.70277966,20.09,-1.22,20.12700922
02/02/2021 21:00,19.5055,-1.406,19.55610816,0.5255,-0.476,0.70903191,18.98,-0.93,19.00277085,19.8655,-1.936,19.95961388,0.5255,-0.476,0.70903191,19.34,-1.46,19.39503029
02/02/2021 21:30,18.784,-2.458,18.94413946,0.524,-0.468,0.702566723,18.26,-1.99,18.3681164,19.294,-0.848,19.31262644,0.524,-0.468,0.702566723,18.77,-0.38,18.77384617
02/02/2021 22:00,18.155,-1.473,18.21465767,0.525,-0.463,0.699995714,17.63,-1.01,17.6589071,18.445,-2.073,18.5611248,0.525,-0.463,0.699995714,17.92,-1.61,17.99217886
02/02/2021 22:30,17.546,-1.5985,17.61866392,0.526,-0.4885,0.717849741,17.02,-1.11,17.05615725,17.786,-2.0985,17.90936901,0.526,-0.4885,0.717849741,17.26,-1.61,17.33492717
02/02/2021 23:00,16.687,-1.7915,16.78289133,0.527,-0.4915,0.720625596,16.16,-1.3,16.21220528,16.987,-2.1015,17.11649705,0.527,-0.4915,0.720625596,16.46,-1.61,16.53855193
02/02/2021 23:30,16.085,-1.8765,16.19408773,0.525,-0.4665,0.702315634,15.56,-1.41,15.62375435,16.355,-2.1465,16.49525651,0.525,-0.4665,0.702315634,15.83,-1.68,15.91889757
03/02/2021 00:00,15.5465,-1.9955,15.67404487,0.5265,-0.4555,0.696191425,15.02,-1.54,15.09874167,15.8165,-2.2655,15.97792735,0.5265,-0.4555,0.696191425,15.29,-1.81,15.3967594
03/02/2021 00:30,15.3115,-2.145,15.46101734,0.5215,-0.445,0.685556161,14.79,-1.7,14.88738056,15.5715,-2.435,15.76073721,0.5215,-0.445,0.685556161,15.05,-1.99,15.1809947
03/02/2021 01:00,16.0075,-2.027,16.13532724,0.5075,-0.427,0.663238456,15.5,-1.6,15.58236182,16.2075,-2.327,16.37369797,0.5075,-0.427,0.663238456,15.7,-1.9,15.81455026
03/02/2021 01:30,15.9695,-1.9835,16.09220937,0.3995,-0.3835,0.553780191,15.57,-1.6,15.65199348,16.2095,-2.2835,16.36955291,0.3995,-0.3835,0.553780191,15.81,-1.9,15.92375898
03/02/2021 02:00,15.4185,-3.383,15.78527261,0.3785,-0.333,0.504134159,15.04,-3.05,15.34614284,15.9285,-0.983,15.95880325,0.3785,-0.333,0.504134159,15.55,-0.65,15.56357928
03/02/2021 02:30,14.837,-5.074,15.68062642,0.377,-0.324,0.49709657,14.46,-4.75,15.22018725,15.597,0.646,15.61037235,0.377,-0.324,0.49709657,15.22,0.97,15.25087866
03/02/2021 03:00,14.6555,-5.076,15.50965687,0.3755,-0.326,0.49726879,14.28,-4.75,15.04928237,15.3955,0.644,15.4089635,0.3755,-0.326,0.49726879,15.02,0.97,15.05128898
03/02/2021 03:30,14.5285,-5.0635,15.38558886,0.3785,-0.3135,0.491471769,14.15,-4.75,14.92598405,15.2685,0.6565,15.28260725,0.3785,-0.3135,0.491471769,14.89,0.97,14.92156158
