Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/02/2021 04:00,14.216,-5.1505,15.12026145,0.376,-0.3005,0.481327591,13.84,-4.85,14.66520031,14.976,0.5795,14.98720775,0.376,-0.3005,0.481327591,14.6,0.88,14.6264965
03/02/2021 04:30,13.936,-5.3805,14.93860356,0.376,-0.2405,0.446336476,13.56,-5.14,14.50148958,14.726,0.4295,14.73226209,0.376,-0.2405,0.446336476,14.35,0.67,14.3656326
03/02/2021 05:00,13.9365,-5.384,14.94033093,0.3765,-0.244,0.448651591,13.56,-5.14,14.50148958,14.6365,0.426,14.64269812,0.3765,-0.244,0.448651591,14.26,0.67,14.27573115
03/02/2021 05:30,14.0865,-4.061,14.66019111,0.3765,-0.231,0.441716255,13.71,-3.83,14.23492185,14.6365,-1.181,14.68406937,0.3765,-0.231,0.441716255,14.26,-0.95,14.29160943
03/02/2021 06:00,14.366,-2.572,14.59442154,0.376,-0.232,0.441814441,13.99,-2.34,14.18434701,14.726,-2.582,14.95064547,0.376,-0.232,0.441814441,14.35,-2.35,14.54114851
03/02/2021 06:30,15.396,-2.21,15.55380712,0.376,-0.27,0.462899557,15.02,-1.94,15.14476807,15.846,-2.31,16.01348856,0.376,-0.27,0.462899557,15.47,-2.04,15.60392579
03/02/2021 07:00,16.5055,-1.516,16.5749747,0.3755,-0.266,0.460169806,16.13,-1.25,16.17836209,16.9455,-2.046,17.06857013,0.3755,-0.266,0.460169806,16.57,-1.78,16.66533228
03/02/2021 07:30,17.737,-1.148,17.77411244,0.377,-0.258,0.45682929,17.36,-0.89,17.38279897,18.187,-1.788,18.27467956,0.377,-0.258,0.45682929,17.81,-1.53,17.87559789
03/02/2021 08:00,18.427,-2.3795,18.57999863,0.377,-0.2595,0.457678107,18.05,-2.12,18.17407219,19.107,-0.0295,19.10702277,0.377,-0.2595,0.457678107,18.73,0.23,18.73141212
03/02/2021 08:30,19.7345,-3.616,20.06304928,0.3745,-0.286,0.471217837,19.36,-3.33,19.64429943,20.2145,-1.026,20.2405209,0.3745,-0.286,0.471217837,19.84,-0.74,19.85379561
03/02/2021 09:00,20.4085,-0.282,20.41044821,0.3785,-0.282,0.472002383,20.03,0,20.03,20.8785,-1.132,20.90916513,0.3785,-0.282,0.472002383,20.5,-0.85,20.51761438
03/02/2021 09:30,21.0285,-0.275,21.03029808,0.3785,-0.275,0.467853877,20.65,0,20.65,21.5185,-1.055,21.54434653,0.3785,-0.275,0.467853877,21.14,-0.78,21.15438489
03/02/2021 10:00,21.538,-0.283,21.53985917,0.378,-0.283,0.472200169,21.16,0,21.16,21.988,-1.063,22.01368013,0.378,-0.283,0.472200169,21.61,-0.78,21.62407223
03/02/2021 10:30,21.2035,-0.307,21.20572237,0.3835,-0.307,0.491244593,20.82,0,20.82,21.5935,-1.277,21.63122676,0.3835,-0.307,0.491244593,21.21,-0.97,21.23216899
03/02/2021 11:00,21.652,-0.3235,21.65441655,0.382,-0.3235,0.500575918,21.27,0,21.27,22.062,-1.1435,22.09161461,0.382,-0.3235,0.500575918,21.68,-0.82,21.69550184
03/02/2021 11:30,21.9955,0.351,21.99830042,0.3755,-0.319,0.492708078,21.62,0.67,21.6303791,22.4855,-0.999,22.50768116,0.3755,-0.319,0.492708078,22.11,-0.68,22.12045434
03/02/2021 12:00,21.933,0.3785,21.93626566,0.383,-0.2915,0.481312009,21.55,0.67,21.5604128,22.403,-0.9715,22.42405452,0.383,-0.2915,0.481312009,22.02,-0.68,22.03049704
03/02/2021 12:30,21.9745,0.3075,21.97665139,0.4245,-0.3625,0.558217252,21.55,0.67,21.5604128,22.2145,-1.0425,22.23894819,0.4245,-0.3625,0.558217252,21.79,-0.68,21.80060779
03/02/2021 13:00,21.678,0.2845,21.6798668,0.448,-0.3855,0.59102813,21.23,0.67,21.24056967,21.918,-1.0655,21.9438833,0.448,-0.3855,0.59102813,21.47,-0.68,21.48076582
03/02/2021 13:30,21.299,-3.7715,21.63034011,0.449,-0.3815,0.589188637,20.85,-3.39,21.12379227,21.559,-1.0115,21.58271561,0.449,-0.3815,0.589188637,21.11,-0.63,21.11939867
03/02/2021 14:00,20.7495,-3.4525,21.03476899,0.4795,-0.4025,0.626040334,20.27,-3.05,20.49818041,21.6595,2.2675,21.77786712,0.4795,-0.4025,0.626040334,21.18,2.67,21.34762985
03/02/2021 14:30,20.4895,-3.585,20.80076526,0.4195,-0.375,0.562676861,20.07,-3.21,20.32508303,21.2595,2.155,21.36844321,0.4195,-0.375,0.562676861,20.84,2.53,20.99301074
03/02/2021 15:00,20.597,-3.585,20.90666482,0.447,-0.375,0.583467223,20.15,-3.21,20.40408292,20.897,-0.575,20.90490933,0.447,-0.375,0.583467223,20.45,-0.2,20.45097797
03/02/2021 15:30,20.543,-0.363,20.5462069,0.473,-0.363,0.59623653,20.07,0,20.07,20.863,-1.183,20.89651306,0.473,-0.363,0.59623653,20.39,-0.82,20.40648181
03/02/2021 16:00,20.5125,-1.03,20.53834356,0.4425,-0.35,0.564186361,20.07,-0.68,20.08151638,20.8325,-1.32,20.87427738,0.4425,-0.35,0.564186361,20.39,-0.97,20.41305955
03/02/2021 16:30,20.623,-1.05,20.64971256,0.473,-0.37,0.600523938,20.15,-0.68,20.16147068,21.043,-1.42,21.090857,0.473,-0.37,0.600523938,20.57,-1.05,20.5967813
03/02/2021 17:00,21.181,-1.037,21.20637003,0.381,-0.297,0.483083844,20.8,-0.74,20.8131593,21.511,-1.617,21.57169001,0.381,-0.297,0.483083844,21.13,-1.32,21.17119033
03/02/2021 17:30,22.541,-0.947,22.56088407,0.361,-0.267,0.449010022,22.18,-0.68,22.19042136,22.321,-1.317,22.35981954,0.361,-0.267,0.449010022,21.96,-1.05,21.98508813
03/02/2021 18:00,23.162,-0.9275,23.18056298,0.252,-0.2475,0.35321417,22.91,-0.68,22.92008944,23.012,-1.2975,23.04854985,0.252,-0.2475,0.35321417,22.76,-1.05,22.78420725
03/02/2021 18:30,23.042,-0.973,23.0625344,0.022,-0.293,0.293824778,23.02,-0.68,23.03004125,22.932,-1.343,22.97129237,0.022,-0.293,0.293824778,22.91,-1.05,22.93404892
03/02/2021 19:00,22.3965,-0.9825,22.41804002,0.2365,-0.3025,0.383977213,22.16,-0.68,22.17043076,22.6065,-1.4625,22.65375793,0.2365,-0.3025,0.383977213,22.37,-1.16,22.4000558
03/02/2021 19:30,21.702,-0.952,21.72287062,0.382,-0.272,0.468943493,21.32,-0.68,21.33084152,22.322,-1.732,22.38909351,0.382,-0.272,0.468943493,21.94,-1.46,21.98852428
03/02/2021 20:00,20.813,-1.012,20.83758894,0.413,-0.332,0.529899047,20.4,-0.68,20.41133019,21.393,-1.792,21.46792289,0.413,-0.332,0.529899047,20.98,-1.46,21.03073941
03/02/2021 20:30,19.9985,-2.33,20.13377516,0.4085,-0.36,0.544492654,19.59,-1.97,19.68880393,20.7485,-0.71,20.76064431,0.4085,-0.36,0.544492654,20.34,-0.35,20.34301108
03/02/2021 21:00,18.9825,-4.6205,19.53674299,0.4325,-0.3705,0.569496708,18.55,-4.25,19.0306332,20.0525,1.1495,20.08542025,0.4325,-0.3705,0.569496708,19.62,1.52,19.67879061
03/02/2021 21:30,18.5325,-4.548,19.08239661,0.4125,-0.368,0.552793135,18.12,-4.18,18.59588126,19.5725,1.152,19.60637295,0.4125,-0.368,0.552793135,19.16,1.52,19.22019771
03/02/2021 22:00,17.9445,-3.344,18.25342204,0.4445,-0.374,0.580909847,17.5,-2.97,17.75023662,18.6245,-0.334,18.62749463,0.4445,-0.374,0.580909847,18.18,0.04,18.180044
03/02/2021 22:30,17.301,-1.752,17.3894826,0.471,-0.382,0.606436312,16.83,-1.37,16.88566848,17.571,-2.342,17.72639289,0.471,-0.382,0.606436312,17.1,-1.96,17.21196096
03/02/2021 23:00,16.5545,-1.7615,16.6479534,0.4445,-0.3915,0.592328034,16.11,-1.37,16.1681477,16.8845,-2.3515,17.04746,0.4445,-0.3915,0.592328034,16.44,-1.96,16.55642473
03/02/2021 23:30,15.954,-1.852,16.06113383,0.384,-0.372,0.534640066,15.57,-1.48,15.64018222,16.334,-2.332,16.49962969,0.384,-0.372,0.534640066,15.95,-1.96,16.06997511
04/02/2021 00:00,15.275,-1.896,15.39222015,0.385,-0.316,0.498077303,14.89,-1.58,14.97359342,15.595,-2.506,15.79506445,0.385,-0.316,0.498077303,15.21,-2.19,15.36685394
04/02/2021 00:30,15.1765,-2.0335,15.31212835,0.3865,-0.3235,0.504018353,14.79,-1.71,14.88852578,15.4265,-2.6635,15.65474799,0.3865,-0.3235,0.504018353,15.04,-2.34,15.22094609
04/02/2021 01:00,15.5935,-2.0315,15.72527375,0.4035,-0.3215,0.515921021,15.19,-1.71,15.2859478,15.8335,-2.5315,16.0345943,0.4035,-0.3215,0.515921021,15.43,-2.21,15.58746291
04/02/2021 01:30,15.344,-2.059,15.48153148,0.424,-0.349,0.549160268,14.92,-1.71,15.01767292,15.544,-2.559,15.75323513,0.424,-0.349,0.549160268,15.12,-2.21,15.28065771
04/02/2021 02:00,14.939,-2.0715,15.08193732,0.439,-0.3615,0.568685546,14.5,-1.71,14.60048287,15.099,-2.6415,15.32831769,0.439,-0.3615,0.568685546,14.66,-2.28,14.83623942
04/02/2021 02:30,14.609,-2.128,14.76317259,0.439,-0.358,0.566467122,14.17,-1.77,14.28011905,14.729,-2.698,14.97406575,0.439,-0.358,0.566467122,14.29,-2.34,14.48032113
04/02/2021 03:00,14.3515,-2.143,14.51061685,0.4815,-0.373,0.609074092,13.87,-1.77,13.9824819,14.4615,-2.713,14.713781,0.4815,-0.373,0.609074092,13.98,-2.34,14.17448412
04/02/2021 03:30,14.2955,-2.107,14.44994011,0.4255,-0.337,0.542788403,13.87,-1.77,13.9824819,14.4055,-2.677,14.65212474,0.4255,-0.337,0.542788403,13.98,-2.34,14.17448412
04/02/2021 04:00,14.094,-2.111,14.25121598,0.414,-0.341,0.536355293,13.68,-1.77,13.79403132,14.274,-2.681,14.52359587,0.414,-0.341,0.536355293,13.86,-2.34,14.05614456
04/02/2021 04:30,13.806,-2.2145,13.9824764,0.406,-0.3345,0.526047764,13.4,-1.88,13.53123793,13.996,-2.8245,14.27815871,0.406,-0.3345,0.526047764,13.59,-2.49,13.81622959
04/02/2021 05:00,13.6665,-2.216,13.8449947,0.4065,-0.336,0.52738814,13.26,-1.88,13.3926099,13.8565,-2.826,14.14174205,0.4065,-0.336,0.52738814,13.45,-2.49,13.67854524
04/02/2021 05:30,13.8595,-2.3235,14.05291402,0.4195,-0.3335,0.535912773,13.44,-1.99,13.58652641,14.0495,-2.9035,14.346385,0.4195,-0.3335,0.535912773,13.63,-2.57,13.87017664
04/02/2021 06:00,14.096,-2.196,14.2660307,0.196,-0.336,0.388988432,13.9,-1.86,14.0238939,14.276,-2.766,14.54149002,0.196,-0.336,0.388988432,14.08,-2.43,14.28815243
04/02/2021 06:30,14.771,-4.4945,15.4396558,0.091,-0.3645,0.375687703,14.68,-4.13,15.24989508,15.451,0.1255,15.45150968,0.091,-0.3645,0.375687703,15.36,0.49,15.36781377
04/02/2021 07:00,15.821,-4.5625,16.46573555,0.081,-0.3725,0.381204997,15.74,-4.19,16.288146,16.711,1.1675,16.75173356,0.081,-0.3725,0.381204997,16.63,1.54,16.70115265
04/02/2021 07:30,17.176,-2.0995,17.30383993,0.056,-0.3495,0.353957978,17.12,-1.75,17.20920974,17.726,-0.8995,17.74880774,0.056,-0.3495,0.353957978,17.67,-0.55,17.67855763
04/02/2021 08:00,18.1035,-1.0495,18.1338954,0.0735,-0.3695,0.3767393,18.03,-0.68,18.04281852,18.5135,-1.3895,18.56557008,0.0735,-0.3695,0.3767393,18.44,-1.02,18.46818887
04/02/2021 08:30,19.4125,-0.3845,19.41630749,0.0725,-0.3845,0.391275478,19.34,0,19.34,19.8625,-1.1545,19.89602414,0.0725,-0.3845,0.391275478,19.79,-0.77,19.80497412
04/02/2021 09:00,20.2935,-0.319,20.29600708,0.1035,-0.319,0.335370318,20.19,0,20.19,20.7835,-1.089,20.81201079,0.1035,-0.319,0.335370318,20.68,-0.77,20.69433014
04/02/2021 09:30,20.9385,-0.355,20.94150919,0.3485,-0.355,0.497470853,20.59,0,20.59,21.4485,-1.045,21.47394182,0.3485,-0.355,0.497470853,21.1,-0.69,21.11127898
04/02/2021 10:00,21.1605,-0.346,21.16332857,0.4005,-0.346,0.529260097,20.76,0,20.76,21.6805,-1.036,21.70523845,0.4005,-0.346,0.529260097,21.28,-0.69,21.29118362
04/02/2021 10:30,21.228,-0.3595,21.23104388,0.408,-0.3595,0.543786953,20.82,0,20.82,21.738,-1.0995,21.76578839,0.408,-0.3595,0.543786953,21.33,-0.74,21.34283252
04/02/2021 11:00,21.649,0.2875,21.65090892,0.469,-0.3825,0.605200173,21.18,0.67,21.19059461,22.139,-1.0625,22.16448121,0.469,-0.3825,0.605200173,21.67,-0.68,21.6806665
04/02/2021 11:30,21.801,0.4075,21.80480812,0.481,-0.3725,0.608372624,21.32,0.78,21.33426352,22.231,-0.3725,22.23412056,0.481,-0.3725,0.608372624,21.75,0,21.75
04/02/2021 12:00,21.7085,-2.882,21.89897021,0.4885,-0.392,0.626335573,21.22,-2.49,21.3655915,22.6385,2.808,22.81198251,0.4885,-0.392,0.626335573,22.15,3.2,22.37995755
04/02/2021 12:30,21.8455,-2.8975,22.03681866,0.4855,-0.4075,0.633850534,21.36,-2.49,21.50464368,23.0955,2.7925,23.26370943,0.4855,-0.4075,0.633850534,22.61,3.2,22.8353257
04/02/2021 13:00,21.842,-2.9485,22.0401138,0.482,-0.3985,0.625400871,21.36,-2.55,21.51167358,23.152,2.7215,23.31140636,0.482,-0.3985,0.625400871,22.67,3.12,22.8836907
04/02/2021 13:30,21.903,-3.583,22.19412756,0.413,-0.363,0.549852708,21.49,-3.22,21.72989876,22.953,2.167,23.05506664,0.413,-0.363,0.549852708,22.54,2.53,22.68154536
04/02/2021 14:00,21.3795,-3.444,21.65511848,0.4295,-0.394,0.582843247,20.95,-3.05,21.1708526,22.3195,2.286,22.43626253,0.4295,-0.394,0.582843247,21.89,2.68,22.05344644
04/02/2021 14:30,21.104,-3.372,21.37169156,0.424,-0.402,0.584277331,20.68,-2.97,20.89218275,22.204,2.278,22.32054883,0.424,-0.402,0.584277331,21.78,2.68,21.94426577
04/02/2021 15:00,21.1855,-0.38,21.18890772,0.3955,-0.38,0.548470829,20.79,0,20.79,21.6955,-1.06,21.72137934,0.3955,-0.38,0.548470829,21.3,-0.68,21.3108517
04/02/2021 15:30,21.3365,-0.3645,21.33961322,0.3865,-0.3645,0.531265,20.95,0,20.95,21.8865,-1.0445,21.91140941,0.3865,-0.3645,0.531265,21.5,-0.68,21.5107508
04/02/2021 16:00,21.5515,-0.3525,21.55438258,0.3915,-0.3525,0.526809738,21.16,0,21.16,22.2115,-1.0325,22.23548489,0.3915,-0.3525,0.526809738,21.82,-0.68,21.83059321
04/02/2021 16:30,21.5395,-1.001,21.56274707,0.3795,-0.321,0.497052563,21.16,-0.68,21.17092346,22.1995,-1.261,22.2352855,0.3795,-0.321,0.497052563,21.82,-0.94,21.84023809
04/02/2021 17:00,21.316,-0.983,21.33865378,0.376,-0.303,0.482892328,20.94,-0.68,20.95103816,22.066,-1.593,22.12342661,0.376,-0.303,0.482892328,21.69,-1.29,21.72832713
04/02/2021 17:30,21.696,-1.9525,21.78367903,0.376,-0.2425,0.447417311,21.32,-1.71,21.38846652,22.666,-0.7525,22.67848787,0.376,-0.2425,0.447417311,22.29,-0.51,22.29583369
04/02/2021 18:00,22.034,-4.0575,22.40447416,0.374,-0.2475,0.448477703,21.66,-3.81,21.99253737,23.564,1.5325,23.61378098,0.374,-0.2475,0.448477703,23.19,1.78,23.2582136
04/02/2021 18:30,21.873,-4.1495,22.26311926,0.373,-0.2495,0.448752994,21.5,-3.9,21.85085811,23.363,1.4505,23.40798409,0.373,-0.2495,0.448752994,22.99,1.7,23.05276773
04/02/2021 19:00,21.522,-4.056,21.90085889,0.372,-0.266,0.45731827,21.15,-3.79,21.48689368,23.062,1.604,23.11771312,0.372,-0.266,0.45731827,22.69,1.87,22.76692777
04/02/2021 19:30,21.181,-2.0215,21.27724661,0.371,-0.2615,0.453897841,20.81,-1.76,20.88429314,22.221,-0.7215,22.23271021,0.371,-0.2615,0.453897841,21.85,-0.46,21.85484157
04/02/2021 20:00,20.651,-1.004,20.67539158,0.371,-0.244,0.444046169,20.28,-0.76,20.29423563,21.401,-1.874,21.48289266,0.371,-0.244,0.444046169,21.03,-1.63,21.09307469
04/02/2021 20:30,19.821,-1.226,19.85888005,0.371,-0.246,0.44514829,19.45,-0.98,19.4746733,20.491,-2.106,20.59893971,0.371,-0.246,0.44514829,20.12,-1.86,20.20579125
04/02/2021 21:00,18.9015,-3.648,19.25031445,0.3715,-0.258,0.452301061,18.53,-3.39,18.8375423,19.9915,0.062,19.99159614,0.3715,-0.258,0.452301061,19.62,0.32,19.62260941
04/02/2021 21:30,18.3085,-4.623,18.88314861,0.3685,-0.263,0.452726463,17.94,-4.36,18.46221005,19.5185,1.027,19.54550003,0.3685,-0.263,0.452726463,19.15,1.29,19.19339991
04/02/2021 22:00,17.817,-3.154,18.0940102,0.367,-0.274,0.458001092,17.45,-2.88,17.68606514,18.627,-0.874,18.64749326,0.367,-0.274,0.458001092,18.26,-0.6,18.26985495
04/02/2021 22:30,17.218,-1.751,17.30680574,0.368,-0.281,0.463017278,16.85,-1.47,16.91400012,17.688,-2.441,17.85563847,0.368,-0.281,0.463017278,17.32,-2.16,17.45416856
04/02/2021 23:00,16.488,-1.75,16.58061048,0.368,-0.28,0.462411073,16.12,-1.47,16.18688667,16.948,-2.44,17.1227423,0.368,-0.28,0.462411073,16.58,-2.16,16.72010766
04/02/2021 23:30,15.828,-1.943,15.94681263,0.368,-0.293,0.470396641,15.46,-1.65,15.54780049,16.238,-2.573,16.44058919,0.368,-0.293,0.470396641,15.87,-2.28,16.03294421
05/02/2021 00:00,15.058,-4.2135,15.63639812,0.368,-0.2735,0.458504362,14.69,-3.94,15.20919787,15.788,-0.2935,15.79072786,0.368,-0.2735,0.458504362,15.42,-0.02,15.42001297
05/02/2021 00:30,15.0595,-2.0955,15.2045934,0.3695,-0.2655,0.454995055,14.69,-1.83,14.80354687,15.3395,-2.7055,15.57626369,0.3695,-0.2655,0.454995055,14.97,-2.44,15.16754759
05/02/2021 01:00,15.62,-1.9755,15.74442759,0.37,-0.2855,0.467343824,15.25,-1.69,15.34335687,15.9,-2.6255,16.11531105,0.37,-0.2855,0.467343824,15.53,-2.34,15.70530165
05/02/2021 01:30,15.3825,-1.969,15.50800655,0.3825,-0.279,0.473441918,15,-1.69,15.09490311,15.6325,-2.619,15.85036963,0.3825,-0.279,0.473441918,15.25,-2.34,15.4284834
05/02/2021 02:00,14.7245,-2.0015,14.85990924,0.3745,-0.3115,0.487116516,14.35,-1.69,14.44917299,14.9245,-2.6515,15.15820413,0.3745,-0.3115,0.487116516,14.55,-2.34,14.73696373
05/02/2021 02:30,14.4425,-2.142,14.60047843,0.3725,-0.312,0.485901482,14.07,-1.83,14.18850944,14.6225,-2.762,14.88106684,0.3725,-0.312,0.485901482,14.25,-2.45,14.45908019
05/02/2021 03:00,14.239,-2.145,14.39965784,0.379,-0.315,0.492814367,13.86,-1.83,13.9802897,14.429,-2.765,14.69153722,0.379,-0.315,0.492814367,14.05,-2.45,14.26201248
05/02/2021 03:30,14.1195,-2.0465,14.26704043,0.2595,-0.3365,0.424938231,13.86,-1.71,13.96508861,14.3095,-2.6765,14.55765924,0.2595,-0.3365,0.424938231,14.05,-2.34,14.24352836
05/02/2021 04:00,13.764,-2.1685,13.93377509,0.054,-0.3485,0.352658829,13.71,-1.82,13.83027476,13.914,-2.7985,14.19263888,0.054,-0.3485,0.352658829,13.86,-2.45,14.07487478
05/02/2021 04:30,13.452,-2.3315,13.65255274,0.102,-0.3815,0.394900304,13.35,-1.95,13.49166409,13.572,-2.9515,13.88922375,0.102,-0.3815,0.394900304,13.47,-2.57,13.71297925
05/02/2021 05:00,13.482,-2.3,13.67678047,0.032,-0.35,0.351459813,13.45,-1.95,13.59062177,13.592,-2.92,13.90211725,0.032,-0.35,0.351459813,13.56,-2.57,13.80139486
05/02/2021 05:30,13.6265,-2.2935,13.81816357,0.0465,-0.3435,0.346633091,13.58,-1.95,13.71928934,13.7265,-2.9635,14.04276093,0.0465,-0.3435,0.346633091,13.68,-2.62,13.92863238
05/02/2021 06:00,13.854,-2.2095,14.0290843,0.104,-0.3695,0.38385707,13.75,-1.84,13.87256645,13.954,-2.8195,14.23600001,0.104,-0.3695,0.38385707,13.85,-2.45,14.06502755
05/02/2021 06:30,14.605,-1.9985,14.74109993,0.145,-0.4085,0.433471164,14.46,-1.59,14.54715436,14.835,-2.5785,15.05741967,0.145,-0.4085,0.433471164,14.69,-2.17,14.84941076
05/02/2021 07:00,15.5645,-2.7745,15.80985485,0.0945,-0.3945,0.405660572,15.47,-2.38,15.65200626,16.1145,-1.1645,16.15652099,0.0945,-0.3945,0.405660572,16.02,-0.77,16.03849432
05/02/2021 07:30,16.8745,-2.111,17.00603044,0.0645,-0.391,0.396284305,16.81,-1.72,16.89776612,17.4245,-1.051,17.456168,0.0645,-0.391,0.396284305,17.36,-0.66,17.37254155
05/02/2021 08:00,17.6025,-1.11,17.63746315,0.0325,-0.36,0.361464037,17.57,-0.75,17.58600011,18.0725,-1.62,18.14496228,0.0325,-0.36,0.361464037,18.04,-1.26,18.08394868
05/02/2021 08:30,18.619,-1.0635,18.64934833,0.029,-0.3635,0.364654974,18.59,-0.7,18.60317446,19.059,-1.3935,19.10987502,0.029,-0.3635,0.364654974,19.03,-1.03,19.05785402
05/02/2021 09:00,19.4005,-0.3805,19.40423099,0.0905,-0.3805,0.391114433,19.31,0,19.31,19.8105,-1.2605,19.85056096,0.0905,-0.3805,0.391114433,19.72,-0.88,19.73962512
05/02/2021 09:30,20.3665,-0.998,20.39093736,0.0165,-0.318,0.318427778,20.35,-0.68,20.36135801,20.7365,-1.198,20.77107692,0.0165,-0.318,0.318427778,20.72,-0.88,20.73867884
05/02/2021 10:00,20.994,-0.355,20.99700124,0.034,-0.355,0.356624452,20.96,0,20.96,21.474,-1.065,21.50039304,0.034,-0.355,0.356624452,21.44,-0.71,21.45175284
05/02/2021 10:30,21.3115,-0.3115,21.3137764,0.0015,-0.3115,0.311503612,21.31,0,21.31,21.8615,-1.1915,21.89394561,0.0015,-0.3115,0.311503612,21.86,-0.88,21.87770555
05/02/2021 11:00,21.3195,-0.3265,21.32199996,0.0095,-0.3265,0.326638179,21.31,0,21.31,21.8695,-1.0565,21.89500451,0.0095,-0.3265,0.326638179,21.86,-0.73,21.87218553
05/02/2021 11:30,21.319,-0.306,21.32119596,0.009,-0.306,0.306132324,21.31,0,21.31,21.869,-0.986,21.89121643,0.009,-0.306,0.306132324,21.86,-0.68,21.87057384
05/02/2021 12:00,21.6755,-0.309,21.6777024,0.1455,-0.309,0.341542457,21.53,0,21.53,22.1855,-0.989,22.20753321,0.1455,-0.309,0.341542457,22.04,-0.68,22.05048752
05/02/2021 12:30,21.623,-3.183,21.85602018,0.393,-0.313,0.502412181,21.23,-2.87,21.42311369,22.723,1.827,22.79632992,0.393,-0.313,0.502412181,22.33,2.14,22.43230929
05/02/2021 13:00,21.6175,-3.299,21.86777783,0.3875,-0.319,0.501913588,21.23,-2.98,21.43812725,22.8875,2.291,23.00187682,0.3875,-0.319,0.501913588,22.5,2.61,22.65087416
05/02/2021 13:30,21.406,-3.652,21.71529277,0.386,-0.342,0.515713099,21.02,-3.31,21.27901548,22.646,2.018,22.73573487,0.386,-0.342,0.515713099,22.26,2.36,22.38475374
05/02/2021 14:00,21.0655,-3.6025,21.37131948,0.3855,-0.3425,0.515670922,20.68,-3.26,20.93537676,22.2555,2.0975,22.35412236,0.3855,-0.3425,0.515670922,21.87,2.44,22.00569245
05/02/2021 14:30,20.5185,-3.6015,20.8321781,0.3885,-0.3415,0.517256706,20.13,-3.26,20.39226569,21.6885,2.0985,21.7897851,0.3885,-0.3415,0.517256706,21.3,2.44,21.43930036
05/02/2021 15:00,20.62,-3.5895,20.9300958,0.38,-0.3295,0.50296148,20.24,-3.26,20.50085852,21.14,-1.3595,21.18366919,0.38,-0.3295,0.50296148,20.76,-1.03,20.78553584
05/02/2021 15:30,20.5035,-1.012,20.52845967,0.3735,-0.332,0.499726175,20.13,-0.68,20.14148207,20.9635,-1.532,21.01940428,0.3735,-0.332,0.499726175,20.59,-1.2,20.62493879
05/02/2021 16:00,20.5795,-0.9995,20.60375744,0.3695,-0.3195,0.488477737,20.21,-0.68,20.22143665,21.0195,-1.5195,21.07435077,0.3695,-0.3195,0.488477737,20.65,-1.2,20.68483744
05/02/2021 16:30,20.6435,-1.1885,20.67768422,0.3635,-0.3185,0.483295458,20.28,-0.87,20.29865266,21.1835,-1.8485,21.26399832,0.3635,-0.3185,0.483295458,20.82,-1.53,20.87614188
05/02/2021 17:00,20.564,-1.2765,20.60358096,0.364,-0.2765,0.457108576,20.2,-1,20.22473733,21.184,-1.9365,21.27232682,0.364,-0.2765,0.457108576,20.82,-1.66,20.88607191
05/02/2021 17:30,21.262,-1.4115,21.30880044,0.362,-0.2915,0.464775483,20.9,-1.12,20.92998806,21.832,-1.6915,21.89742899,0.362,-0.2915,0.464775483,21.47,-1.4,21.51559667
05/02/2021 18:00,21.992,-1.079,22.01845374,0.362,-0.299,0.469515708,21.63,-0.78,21.64405923,22.512,-1.809,22.58456608,0.362,-0.299,0.469515708,22.15,-1.51,22.20140987
05/02/2021 18:30,21.893,-1.202,21.92597211,0.363,-0.272,0.453600044,21.53,-0.93,21.55007657,22.683,-2.032,22.77383395,0.363,-0.272,0.453600044,22.32,-1.76,22.38928315
05/02/2021 19:00,21.401,-3.1095,21.62572059,0.361,-0.2695,0.45050111,21.04,-2.84,21.2308078,22.571,-0.1395,22.57143109,0.361,-0.2695,0.45050111,22.21,0.13,22.21038046
05/02/2021 19:30,21.0215,-1.4085,21.0686339,0.3615,-0.2585,0.444414784,20.66,-1.15,20.69198154,21.7915,-2.1385,21.89617899,0.3615,-0.2585,0.444414784,21.43,-1.88,21.51230578
05/02/2021 20:00,20.331,-1.5465,20.38973328,0.361,-0.2465,0.437130701,19.97,-1.3,20.01226874,21.021,-2.2165,21.13753328,0.361,-0.2465,0.437130701,20.66,-1.97,20.75371051
05/02/2021 20:30,19.732,-1.654,19.80120047,0.362,-0.254,0.442221664,19.37,-1.4,19.4205278,20.362,-2.334,20.49533118,0.362,-0.254,0.442221664,20,-2.08,20.10786911
05/02/2021 21:00,19.073,-1.7035,19.14892272,0.363,-0.2535,0.442754164,18.71,-1.45,18.76610242,19.663,-2.3835,19.80693417,0.363,-0.2535,0.442754164,19.3,-2.13,19.41718054
05/02/2021 21:30,18.631,-1.8655,18.72416223,0.361,-0.2555,0.442268301,18.27,-1.61,18.34080151,19.151,-2.5655,19.32207523,0.361,-0.2555,0.442268301,18.79,-2.31,18.93146059
05/02/2021 22:00,18.02,-1.945,18.12466345,0.36,-0.255,0.441163235,17.66,-1.69,17.74067924,18.5,-2.645,18.68812524,0.36,-0.255,0.441163235,18.14,-2.39,18.29676747
05/02/2021 22:30,17.422,-2.0785,17.54554776,0.362,-0.2685,0.45070639,17.06,-1.81,17.15574831,17.732,-2.7485,17.94374755,0.362,-0.2685,0.45070639,17.37,-2.48,17.54614773
05/02/2021 23:00,16.661,-2.397,16.83254378,0.361,-0.287,0.461183261,16.3,-2.11,16.43600012,16.891,-2.767,17.11613771,0.361,-0.287,0.461183261,16.53,-2.48,16.71500224
05/02/2021 23:30,16.1625,-2.278,16.32224526,0.3625,-0.278,0.45682628,15.8,-2,15.92607924,16.5125,-2.758,16.74124309,0.3625,-0.278,0.45682628,16.15,-2.48,16.33930537
06/02/2021 00:00,15.593,-2.3985,15.77638904,0.363,-0.2585,0.445635782,15.23,-2.14,15.37961313,15.913,-2.7385,16.1469177,0.363,-0.2585,0.445635782,15.55,-2.48,15.74652025
06/02/2021 00:30,15.443,-2.197,15.59849538,0.363,-0.257,0.444767355,15.08,-1.94,15.20427571,15.673,-2.847,15.92948015,0.363,-0.257,0.444767355,15.31,-2.59,15.52753039
06/02/2021 01:00,16.1825,-2.0255,16.30876931,0.3625,-0.2455,0.437808748,15.82,-1.78,15.91982412,16.4025,-2.6855,16.62088796,0.3625,-0.2455,0.437808748,16.04,-2.44,16.22452465
06/02/2021 01:30,15.9835,-2.029,16.1117694,0.3635,-0.249,0.440605549,15.62,-1.78,15.72109411,16.1735,-2.689,16.39551229,0.3635,-0.249,0.440605549,15.81,-2.44,15.99717788
06/02/2021 02:00,15.6145,-2.0425,15.74752096,0.3645,-0.2625,0.449184261,15.25,-1.78,15.35353054,15.8045,-2.7025,16.03389306,0.3645,-0.2625,0.449184261,15.44,-2.44,15.631609
06/02/2021 02:30,15.135,-2.168,15.28948819,0.365,-0.268,0.452823365,14.77,-1.9,14.89170575,15.285,-2.838,15.54623649,0.365,-0.268,0.452823365,14.92,-2.57,15.13972589
06/02/2021 03:00,14.696,-2.3025,14.8752789,0.366,-0.2525,0.444648457,14.33,-2.05,14.4758903,14.866,-2.9425,15.15441395,0.366,-0.2525,0.444648457,14.5,-2.69,14.74740994
06/02/2021 03:30,14.4855,-2.346,14.67424363,0.3655,-0.246,0.440574909,14.12,-2.1,14.27530735,14.6455,-2.936,14.93689279,0.3655,-0.246,0.440574909,14.28,-2.69,14.53115618
06/02/2021 04:00,14.116,-2.62,14.35708383,0.366,-0.27,0.454814248,13.75,-2.35,13.94937275,14.296,-3.11,14.63036965,0.366,-0.27,0.454814248,13.93,-2.84,14.21655725
06/02/2021 04:30,13.756,-2.6145,14.00225504,0.366,-0.2645,0.451570869,13.39,-2.35,13.59465336,13.966,-3.0445,14.29398951,0.366,-0.2645,0.451570869,13.6,-2.78,13.88122473
06/02/2021 05:00,13.757,-2.61,14.00239797,0.367,-0.26,0.449765494,13.39,-2.35,13.59465336,13.967,-3.04,14.29400885,0.367,-0.26,0.449765494,13.6,-2.78,13.88122473
06/02/2021 05:30,13.615,-2.6145,13.86375978,0.365,-0.2645,0.450760746,13.25,-2.35,13.45678268,13.825,-3.2445,14.20061285,0.365,-0.2645,0.450760746,13.46,-2.98,13.78593486
06/02/2021 06:00,13.715,-2.5495,13.94995252,0.365,-0.2695,0.45371274,13.35,-2.28,13.54329724,13.975,-3.1895,14.33434809,0.365,-0.2695,0.45371274,13.61,-2.92,13.91971623
06/02/2021 06:30,14.195,-2.418,14.39947044,0.365,-0.258,0.446977628,13.83,-2.16,13.99766052,14.375,-3.038,14.69251745,0.365,-0.258,0.446977628,14.01,-2.78,14.28315441
06/02/2021 07:00,14.574,-2.2615,14.74841884,0.364,-0.2715,0.454101586,14.21,-1.99,14.34866544,14.784,-2.8915,15.0641106,0.364,-0.2715,0.454101586,14.42,-2.62,14.65608406
06/02/2021 07:30,15.1445,-3.4745,15.53795451,0.3645,-0.2645,0.45035597,14.78,-3.21,15.12456611,15.6645,-1.1045,15.70339073,0.3645,-0.2645,0.45035597,15.3,-0.84,15.32304147
06/02/2021 08:00,15.293,-4.9865,16.08542916,0.363,-0.2665,0.450323495,14.93,-4.72,15.65833005,16.083,0.7335,16.09971774,0.363,-0.2665,0.450323495,15.72,1,15.7517745
06/02/2021 08:30,16.2735,-2.6435,16.48680971,0.3635,-0.2735,0.454900539,15.91,-2.37,16.08555252,16.7235,-1.5235,16.79275155,0.3635,-0.2735,0.454900539,16.36,-1.25,16.40768418
06/02/2021 09:00,17.124,-1.618,17.20027035,0.364,-0.278,0.458017467,16.76,-1.34,16.81348269,17.454,-2.448,17.62483532,0.364,-0.278,0.458017467,17.09,-2.17,17.22721684
06/02/2021 09:30,17.8365,-1.4915,17.89875148,0.3665,-0.2715,0.456107992,17.47,-1.22,17.51254693,18.2065,-2.3115,18.35264762,0.3665,-0.2715,0.456107992,17.84,-2.04,17.95625796
06/02/2021 10:00,18.525,-1.4845,18.58438498,0.365,-0.2645,0.450760746,18.16,-1.22,18.20093404,18.925,-2.3045,19.06479334,0.365,-0.2645,0.450760746,18.56,-2.04,18.67177549
06/02/2021 10:30,18.9945,-1.5325,19.05622173,0.3645,-0.2425,0.437797328,18.63,-1.29,18.67460843,19.4545,-2.1125,19.56885859,0.3645,-0.2425,0.437797328,19.09,-1.87,19.18137117
06/02/2021 11:00,19.2755,-1.305,19.31962539,0.3655,-0.245,0.440017329,18.91,-1.06,18.93968585,19.7355,-1.915,19.82819168,0.3655,-0.245,0.440017329,19.37,-1.67,19.44185691
06/02/2021 11:30,20.122,-1.178,20.15645227,0.362,-0.238,0.433229731,19.76,-0.94,19.78234566,20.602,-1.778,20.67858042,0.362,-0.238,0.433229731,20.24,-1.54,20.29850241
06/02/2021 12:00,20.745,-1.1155,20.77496968,0.365,-0.2355,0.434379155,20.38,-0.88,20.39899017,21.295,-1.7755,21.36888919,0.365,-0.2355,0.434379155,20.93,-1.54,20.98657904
06/02/2021 12:30,21.166,-1.034,21.1912414,0.366,-0.264,0.451278185,20.8,-0.77,20.81424752,21.756,-1.624,21.81652841,0.366,-0.264,0.451278185,21.39,-1.36,21.43319155
06/02/2021 13:00,21.2185,-1.049,21.2444144,0.3685,-0.279,0.462204771,20.85,-0.77,20.86421338,21.8285,-1.639,21.88994594,0.3685,-0.279,0.462204771,21.46,-1.36,21.50305095
06/02/2021 13:30,21.2215,-1.022,21.24609485,0.3715,-0.252,0.448905614,20.85,-0.77,20.86421338,21.8315,-1.612,21.89093274,0.3715,-0.252,0.448905614,21.46,-1.36,21.50305095
06/02/2021 14:00,21.4195,-1.005,21.44306427,0.3695,-0.305,0.479119244,21.05,-0.7,21.06163574,21.9795,-1.605,22.03802272,0.3695,-0.305,0.479119244,21.61,-1.3,21.64906695
06/02/2021 14:30,21.3515,-1.1035,21.37999683,0.3715,-0.2735,0.46131822,20.98,-0.83,20.9964116,21.8615,-1.7035,21.92776994,0.3715,-0.2735,0.46131822,21.49,-1.43,21.53752539
06/02/2021 15:00,21.1915,-1.1175,21.22094434,0.3715,-0.2875,0.469753659,20.82,-0.83,20.83653762,21.6815,-1.6575,21.7447637,0.3715,-0.2875,0.469753659,21.31,-1.37,21.3539926
06/02/2021 15:30,21.101,-1.1225,21.13083546,0.371,-0.2925,0.472437562,20.73,-0.83,20.74660936,21.601,-1.7825,21.67442057,0.371,-0.2925,0.472437562,21.23,-1.49,21.28222263
06/02/2021 16:00,20.96,-1.2625,20.99798815,0.37,-0.2925,0.471652679,20.59,-0.97,20.61283581,21.45,-1.8425,21.52898758,0.37,-0.2925,0.471652679,21.08,-1.55,21.13690848
06/02/2021 16:30,21.0685,-1.2855,21.10768113,0.3685,-0.3155,0.485110812,20.7,-0.97,20.72271459,21.5385,-1.8655,21.61913672,0.3685,-0.3155,0.485110812,21.17,-1.55,21.22666719
06/02/2021 17:00,21.2975,-1.2385,21.33348046,0.3675,-0.2685,0.455135694,20.93,-0.97,20.95246525,21.7975,-1.8185,21.87322447,0.3675,-0.2685,0.455135694,21.43,-1.55,21.48598148
06/02/2021 17:30,21.778,-1.076,21.80456512,0.368,-0.316,0.485056698,21.41,-0.76,21.42348478,22.278,-1.866,22.35601127,0.368,-0.316,0.485056698,21.91,-1.55,21.96475814
06/02/2021 18:00,22.3175,-1.1555,22.34739328,0.3675,-0.3155,0.484351628,21.95,-0.84,21.96606701,22.8875,-2.0155,22.97607226,0.3675,-0.3155,0.484351628,22.52,-1.7,22.58407403
06/02/2021 18:30,21.8955,-1.2765,21.93267819,0.3655,-0.3065,0.477003669,21.53,-0.97,21.55183983,22.4355,-2.1265,22.5360525,0.3655,-0.3065,0.477003669,22.07,-1.82,22.1449159
06/02/2021 19:00,21.695,-1.258,21.7314424,0.365,-0.288,0.464939781,21.33,-0.97,21.3520444,22.225,-2.178,22.33146455,0.365,-0.288,0.464939781,21.86,-1.89,21.94155191
06/02/2021 19:30,21.434,-1.3945,21.47931531,0.364,-0.2745,0.455901579,21.07,-1.12,21.09974644,22.004,-2.2645,22.12021646,0.364,-0.2745,0.455901579,21.64,-1.99,21.73130691
06/02/2021 20:00,20.5635,-1.5385,20.62097269,0.3635,-0.3085,0.476764617,20.2,-1.23,20.23741337,21.0435,-2.4385,21.18431435,0.3635,-0.3085,0.476764617,20.68,-2.13,20.78940355
06/02/2021 20:30,19.9505,-1.621,20.01624568,0.3605,-0.311,0.476110544,19.59,-1.31,19.63375155,20.3005,-2.501,20.45398008,0.3605,-0.311,0.476110544,19.94,-2.19,20.05990279
06/02/2021 21:00,19.41,-1.846,19.49758488,0.36,-0.306,0.472478571,19.05,-1.54,19.11214535,19.73,-2.626,19.90398895,0.36,-0.306,0.472478571,19.37,-2.32,19.50844176
06/02/2021 21:30,18.8185,-1.966,18.92091695,0.3585,-0.326,0.484559852,18.46,-1.64,18.53270622,19.0985,-2.646,19.28092369,0.3585,-0.326,0.484559852,18.74,-2.32,18.88306119
06/02/2021 22:00,18.26,-2.11,18.38150429,0.36,-0.31,0.475078941,17.9,-1.8,17.99027515,18.44,-2.79,18.64987131,0.36,-0.31,0.475078941,18.08,-2.48,18.24929588
06/02/2021 22:30,17.4005,-4.4705,17.96559964,0.3605,-0.3005,0.469319188,17.04,-4.17,17.54281904,18.0405,-0.5905,18.05016151,0.3605,-0.3005,0.469319188,17.68,-0.29,17.68237823
06/02/2021 23:00,16.7905,-3.329,17.11733423,0.3605,-0.319,0.481374335,16.43,-3.01,16.70344276,17.1705,-1.849,17.26976755,0.3605,-0.319,0.481374335,16.81,-1.53,16.87948459
06/02/2021 23:30,16.249,-2.345,16.41733919,0.359,-0.295,0.464656863,15.89,-2.05,16.02169155,16.439,-2.935,16.69895045,0.359,-0.295,0.464656863,16.08,-2.64,16.29527539
07/02/2021 00:00,15.569,-2.926,15.84156675,0.359,-0.276,0.452832199,15.21,-2.65,15.43912562,15.949,-3.076,16.24291775,0.359,-0.276,0.452832199,15.59,-2.8,15.83944759
07/02/2021 00:30,15.648,-3.7075,16.08121451,0.358,-0.2475,0.435224367,15.29,-3.46,15.67659721,16.138,-1.5575,16.212984,0.358,-0.2475,0.435224367,15.78,-1.31,15.83428243
07/02/2021 01:00,15.939,-5.41,16.83210685,0.359,-0.26,0.443261774,15.58,-5.15,16.40911027,16.739,0.41,16.74402046,0.359,-0.26,0.443261774,16.38,0.67,16.39369696
07/02/2021 01:30,15.7805,-5.4565,16.69723248,0.3605,-0.3065,0.473183368,15.42,-5.15,16.25727222,16.5705,0.3635,16.57448649,0.3605,-0.3065,0.473183368,16.21,0.67,16.22384048
07/02/2021 02:00,15.4005,-3.2795,15.74580962,0.3605,-0.3195,0.481705823,15.04,-2.96,15.32850939,15.8005,-1.9795,15.92401396,0.3605,-0.3195,0.481705823,15.44,-1.66,15.52897936
07/02/2021 02:30,15.061,-2.32,15.23863908,0.361,-0.31,0.475837157,14.7,-2.01,14.836782,15.241,-2.97,15.52768434,0.361,-0.31,0.475837157,14.88,-2.66,15.11588568
07/02/2021 03:00,14.9505,-2.476,15.15414221,0.3605,-0.306,0.472859651,14.59,-2.17,14.75049152,15.1605,-3.036,15.46150239,0.3605,-0.306,0.472859651,14.8,-2.73,15.04968106
07/02/2021 03:30,14.6515,-2.4975,14.86283817,0.3615,-0.3275,0.487789401,14.29,-2.17,14.45382302,14.8415,-2.9575,15.13330527,0.3615,-0.3275,0.487789401,14.48,-2.63,14.71690525
07/02/2021 04:00,14.4115,-2.3925,14.60874356,0.3615,-0.3325,0.491160361,14.05,-2.06,14.20021479,14.6015,-3.0625,14.91920603,0.3615,-0.3325,0.491160361,14.24,-2.73,14.49932757
07/02/2021 04:30,14.2015,-2.387,14.40070732,0.3615,-0.327,0.487453844,13.84,-2.06,13.9924694,14.3215,-3.057,14.64413231,0.3615,-0.327,0.487453844,13.96,-2.73,14.2244332
07/02/2021 05:00,13.85,-2.468,14.06817415,0.36,-0.318,0.480337381,13.49,-2.15,13.66025622,14.01,-3.108,14.35060152,0.36,-0.318,0.480337381,13.65,-2.79,13.93221447
07/02/2021 05:30,13.688,-2.645,13.94121117,0.358,-0.285,0.457590428,13.33,-2.36,13.53730032,13.818,-3.285,14.20311054,0.358,-0.285,0.457590428,13.46,-3,13.79027193
07/02/2021 06:00,13.704,-2.6205,13.9522986,0.374,-0.3405,0.505782809,13.33,-2.28,13.52358311,13.744,-3.1705,14.10494971,0.374,-0.3405,0.505782809,13.37,-2.83,13.66622845
07/02/2021 06:30,13.916,-2.5325,14.14456123,0.356,-0.3125,0.473700591,13.56,-2.22,13.74052401,14.046,-3.1425,14.39324224,0.356,-0.3125,0.473700591,13.69,-2.83,13.9794492
07/02/2021 07:00,14.196,-2.5375,14.42100282,0.356,-0.3175,0.477013889,13.84,-2.22,14.01691835,14.246,-3.1475,14.58956039,0.356,-0.3175,0.477013889,13.89,-2.83,14.17536596
07/02/2021 07:30,14.686,-2.353,14.87330511,0.356,-0.303,0.467487968,14.33,-2.05,14.4758903,14.826,-2.943,15.11527456,0.356,-0.303,0.467487968,14.47,-2.64,14.70885788
07/02/2021 08:00,14.9045,-2.2265,15.06988462,0.3545,-0.3165,0.475228892,14.55,-1.91,14.67482879,15.1045,-2.8265,15.36668548,0.3545,-0.3165,0.475228892,14.75,-2.51,14.96203863
07/02/2021 08:30,15.4785,-2.166,15.62931599,0.3585,-0.326,0.484559852,15.12,-1.84,15.23154621,15.6185,-2.646,15.84104978,0.3585,-0.326,0.484559852,15.26,-2.32,15.43534904
07/02/2021 09:00,16.3925,-2.151,16.53302323,0.3625,-0.311,0.477626685,16.03,-1.84,16.13525643,16.4625,-2.451,16.64395708,0.3625,-0.311,0.477626685,16.1,-2.14,16.24160091
07/02/2021 09:30,17.247,-2.028,17.36582255,0.377,-0.298,0.480554888,16.87,-1.73,16.95847281,17.337,-2.378,17.49932722,0.377,-0.298,0.480554888,16.96,-2.08,17.08707114
07/02/2021 10:00,18.0295,-2.793,18.24455314,0.4095,-0.343,0.534171555,17.62,-2.45,17.78951658,18.3295,-1.023,18.35802547,0.4095,-0.343,0.534171555,17.92,-0.68,17.93289714
07/02/2021 10:30,18.7055,-1.569,18.7711878,0.4555,-0.389,0.599000209,18.25,-1.18,18.28810816,18.8455,-2.159,18.96876778,0.4555,-0.389,0.599000209,18.39,-1.77,18.47498309
07/02/2021 11:00,19.3285,-1.466,19.38401579,0.3885,-0.356,0.526942359,18.94,-1.11,18.97249852,19.4285,-2.046,19.53593428,0.3885,-0.356,0.526942359,19.04,-1.69,19.11485548
07/02/2021 11:30,19.519,-1.378,19.56758148,0.439,-0.368,0.572839419,19.08,-1.01,19.10671348,19.909,-2.058,20.01508544,0.439,-0.368,0.572839419,19.47,-1.69,19.54320854
07/02/2021 12:00,19.9795,-1.2775,20.02030036,0.4195,-0.3675,0.557706464,19.56,-0.91,19.58115676,20.3595,-1.9875,20.45628012,0.4195,-0.3675,0.557706464,19.94,-1.62,20.00569919
07/02/2021 12:30,20.5435,-1.2825,20.58349335,0.4435,-0.3725,0.579179161,20.1,-0.91,20.12058896,20.7435,-1.9225,20.83239781,0.4435,-0.3725,0.579179161,20.3,-1.55,20.35908888
07/02/2021 13:00,20.645,-1.291,20.68532586,0.445,-0.381,0.585820792,20.2,-0.91,20.22048714,20.905,-1.931,20.99399405,0.445,-0.381,0.585820792,20.46,-1.55,20.51862812
07/02/2021 13:30,20.364,-1.2775,20.40403152,0.454,-0.3675,0.584099521,19.91,-0.91,19.93078523,20.644,-1.9675,20.73754547,0.454,-0.3675,0.584099521,20.19,-1.6,20.2532985
07/02/2021 14:00,20.163,-1.408,20.21210115,0.493,-0.418,0.646353618,19.67,-0.99,19.69489782,20.393,-2.078,20.49859832,0.493,-0.418,0.646353618,19.9,-1.66,19.96911615
07/02/2021 14:30,20.155,-1.4275,20.20548889,0.485,-0.4375,0.653170154,19.67,-0.99,19.69489782,20.385,-2.0975,20.49262627,0.485,-0.4375,0.653170154,19.9,-1.66,19.96911615
07/02/2021 15:00,20.2005,-1.5755,20.26184593,0.4705,-0.4355,0.641116604,19.73,-1.14,19.76290717,20.3705,-2.0055,20.46898387,0.4705,-0.4355,0.641116604,19.9,-1.57,19.96183609
07/02/2021 15:30,20.184,-1.5625,20.24438841,0.454,-0.4225,0.620179208,19.73,-1.14,19.76290717,20.514,-1.9925,20.61053741,0.454,-0.4225,0.620179208,20.06,-1.57,20.12134439
07/02/2021 16:00,20.2275,-1.5525,20.28699121,0.4375,-0.4125,0.601300674,19.79,-1.14,19.82280757,20.6675,-1.9825,20.7623665,0.4375,-0.4125,0.601300674,20.23,-1.57,20.29083044
07/02/2021 16:30,20.526,-1.5385,20.58357739,0.456,-0.3985,0.605589176,20.07,-1.14,20.10235061,21.016,-1.9685,21.10799015,0.456,-0.3985,0.605589176,20.56,-1.57,20.61985693
07/02/2021 17:00,20.609,-1.5395,20.66642062,0.459,-0.3995,0.608507395,20.15,-1.14,20.18222238,21.069,-2.1595,21.17938151,0.459,-0.3995,0.608507395,20.61,-1.76,20.68501148
07/02/2021 17:30,21.3225,-1.474,21.37338724,0.4925,-0.404,0.637002551,20.83,-1.07,20.85746389,21.7525,-2.164,21.85987539,0.4925,-0.404,0.637002551,21.26,-1.76,21.33272603
07/02/2021 18:00,21.665,-2.793,21.84429157,0.415,-0.363,0.551356509,21.25,-2.43,21.38848756,22.555,-0.503,22.56060801,0.415,-0.363,0.551356509,22.14,-0.14,22.14044263
07/02/2021 18:30,21.3565,-4.562,21.83831349,0.4365,-0.422,0.607137752,20.92,-4.14,21.32571218,22.5765,1.068,22.60174719,0.4365,-0.422,0.607137752,22.14,1.49,22.19008112
07/02/2021 19:00,21.268,-4.544,21.74800589,0.428,-0.404,0.588557559,20.84,-4.14,21.24723982,22.428,1.086,22.45427754,0.428,-0.404,0.588557559,22,1.49,22.05039909
07/02/2021 19:30,21.141,-2.2585,21.2612959,0.461,-0.4485,0.643174354,20.68,-1.81,20.75905826,21.781,-1.4385,21.82845032,0.461,-0.4485,0.643174354,21.32,-0.99,21.34297308
07/02/2021 20:00,20.5865,-1.662,20.65347976,0.4065,-0.372,0.551022912,20.18,-1.29,20.22118938,21.0665,-2.372,21.19961807,0.4065,-0.372,0.551022912,20.66,-2,20.75657968
07/02/2021 20:30,20.073,-1.7315,20.14754132,0.393,-0.3615,0.533976825,19.68,-1.37,19.72762784,20.493,-2.4315,20.63674493,0.393,-0.3615,0.533976825,20.1,-2.07,20.20630842
07/02/2021 21:00,19.502,-1.9005,19.59438451,0.442,-0.3905,0.589791701,19.06,-1.51,19.11972019,19.892,-2.6105,20.06256151,0.442,-0.3905,0.589791701,19.45,-2.22,19.57628412
07/02/2021 21:30,18.932,-1.933,19.03042598,0.372,-0.323,0.492659111,18.56,-1.61,18.62969941,19.202,-2.773,19.40119411,0.372,-0.323,0.492659111,18.83,-2.45,18.9887177
07/02/2021 22:00,18.14,-2.0375,18.25406821,0.39,-0.3475,0.52235644,17.75,-1.69,17.83027201,18.35,-2.8675,18.57269653,0.39,-0.3475,0.52235644,17.96,-2.52,18.13593119
07/02/2021 22:30,17.3775,-2.2875,17.52741175,0.4475,-0.4075,0.605237557,16.93,-1.88,17.03406293,17.6275,-2.8775,17.8608164,0.4475,-0.4075,0.605237557,17.18,-2.47,17.35665002
07/02/2021 23:00,16.3725,-2.3135,16.53514555,0.4925,-0.4335,0.656108604,15.88,-1.88,15.99089741,16.5825,-2.9035,16.83477409,0.4925,-0.4335,0.656108604,16.09,-2.47,16.27848273
07/02/2021 23:30,15.9505,-2.4075,16.13116569,0.4605,-0.4275,0.628344253,15.49,-1.98,15.61603343,16.1305,-2.9775,16.40300389,0.4605,-0.4275,0.628344253,15.67,-2.55,15.87612673
08/02/2021 00:00,15.279,-2.6245,15.50276883,0.469,-0.4145,0.625916328,14.81,-2.21,14.97398411,15.429,-2.9645,15.71121578,0.469,-0.4145,0.625916328,14.96,-2.55,15.17577346
08/02/2021 00:30,15.1565,-2.726,15.39969377,0.4865,-0.416,0.640107999,14.67,-2.31,14.85075756,15.3565,-3.096,15.66548142,0.4865,-0.416,0.640107999,14.87,-2.68,15.10957643
08/02/2021 01:00,15.6025,-2.7065,15.83550279,0.4825,-0.3965,0.624514612,15.12,-2.31,15.2954405,15.7925,-3.0765,16.08937253,0.4825,-0.3965,0.624514612,15.31,-2.68,15.54279576
08/02/2021 01:30,15.3815,-2.6395,15.60632892,0.4815,-0.4295,0.64522283,14.9,-2.21,15.06300435,15.5415,-3.1095,15.84951774,0.4815,-0.4295,0.64522283,15.06,-2.68,15.29660093
08/02/2021 02:00,15.1565,-2.6095,15.37949877,0.4565,-0.3995,0.606623854,14.7,-2.21,14.86519761,15.2365,-3.0795,15.54458917,0.4565,-0.3995,0.606623854,14.78,-2.68,15.02101195
08/02/2021 02:30,14.785,-2.644,15.01955262,0.475,-0.434,0.643413553,14.31,-2.21,14.47964779,14.845,-3.174,15.18052374,0.475,-0.434,0.643413553,14.37,-2.74,14.62889264
08/02/2021 03:00,14.578,-2.7655,14.83799428,0.478,-0.4355,0.646640743,14.1,-2.33,14.29121758,14.678,-3.0755,14.99674579,0.478,-0.4355,0.646640743,14.2,-2.64,14.44332372
08/02/2021 03:30,14.5615,-2.7045,14.81052337,0.4615,-0.4445,0.640751512,14.1,-2.26,14.27997199,14.6615,-3.1445,14.99491455,0.4615,-0.4445,0.640751512,14.2,-2.7,14.45441109
08/02/2021 04:00,14.2335,-2.66,14.47992135,0.4335,-0.4,0.589849345,13.8,-2.26,13.98383352,14.3735,-3.22,14.72976246,0.4335,-0.4,0.589849345,13.94,-2.82,14.22237674
08/02/2021 04:30,14.198,-2.593,14.43283939,0.468,-0.423,0.630835161,13.73,-2.17,13.90042445,14.308,-3.243,14.67092066,0.468,-0.423,0.630835161,13.84,-2.82,14.12437609
08/02/2021 05:00,14.231,-2.5805,14.46306818,0.431,-0.4105,0.595206897,13.8,-2.17,13.9695705,14.321,-3.2305,14.68084368,0.431,-0.4105,0.595206897,13.89,-2.82,14.17337292
08/02/2021 05:30,14.255,-2.5375,14.47908599,0.405,-0.3675,0.546883214,13.85,-2.17,14.01896573,14.385,-3.1875,14.73391941,0.405,-0.3675,0.546883214,13.98,-2.82,14.26158476
08/02/2021 06:00,14.7275,-2.479,14.93468102,0.3875,-0.309,0.495618049,14.34,-2.17,14.50325825,14.7475,-3.049,15.05938768,0.3875,-0.309,0.495618049,14.36,-2.74,14.61906974
08/02/2021 06:30,15.564,-2.1305,15.70914149,0.394,-0.3305,0.514262822,15.17,-1.8,15.27641646,15.704,-2.7005,15.93450082,0.394,-0.3305,0.514262822,15.31,-2.37,15.49235295
08/02/2021 07:00,16.779,-1.6225,16.85726393,0.369,-0.3025,0.477144894,16.41,-1.32,16.46300398,16.999,-2.2325,17.14497178,0.369,-0.3025,0.477144894,16.63,-1.93,16.7416188
08/02/2021 07:30,18.1495,-1.404,18.20372397,0.3595,-0.294,0.464409571,17.79,-1.11,17.82459537,18.3995,-1.704,18.47823629,0.3595,-0.294,0.464409571,18.04,-1.41,18.09501865
08/02/2021 08:00,18.97,-1.0745,19.00040658,0.43,-0.3945,0.583549698,18.54,-0.68,18.55246614,19.2,-1.5645,19.2636357,0.43,-0.3945,0.583549698,18.77,-1.17,18.80642975
08/02/2021 08:30,20.257,-0.9595,20.27971127,0.367,-0.2795,0.46131253,19.89,-0.68,19.90162054,20.507,-1.0795,20.53539309,0.367,-0.2795,0.46131253,20.14,-0.8,20.15588252
08/02/2021 09:00,21.459,-3.4405,21.73305596,0.379,-0.3305,0.502863053,21.08,-3.11,21.30817918,22.249,2.4095,22.37909049,0.379,-0.3305,0.502863053,21.87,2.74,22.04097321
08/02/2021 09:30,21.88,-3.3025,22.12783103,0.39,-0.3325,0.5125,21.49,-2.97,21.69426191,22.76,2.6375,22.91231124,0.39,-0.3325,0.5125,22.37,2.97,22.56629788
08/02/2021 10:00,22.355,-3.067,22.56440812,0.395,-0.337,0.519224422,21.96,-2.73,22.129042,23.175,2.543,23.31410462,0.395,-0.337,0.519224422,22.78,2.88,22.96133271
08/02/2021 10:30,22.682,-3.411,22.93704525,0.382,-0.341,0.512059567,22.3,-3.07,22.51032874,23.492,1.329,23.52956236,0.382,-0.341,0.512059567,23.11,1.67,23.17026111
08/02/2021 11:00,22.898,-3.0965,23.10642154,0.408,-0.3665,0.548439833,22.49,-2.73,22.65508773,23.978,2.6535,24.1243766,0.408,-0.3665,0.548439833,23.57,3.02,23.76268714
08/02/2021 11:30,23.423,-3.1545,23.63446211,0.373,-0.3145,0.487892662,23.05,-2.84,23.22429977,24.353,2.5555,24.48671455,0.373,-0.3145,0.487892662,23.98,2.87,24.15113455
08/02/2021 12:00,23.5735,-3.0535,23.77043888,0.3735,-0.2835,0.468907773,23.2,-2.77,23.36477905,24.5435,2.6465,24.68577231,0.3735,-0.2835,0.468907773,24.17,2.93,24.34694642
08/02/2021 12:30,23.6585,-2.957,23.84257686,0.4585,-0.377,0.593591821,23.2,-2.58,23.34301609,24.5585,2.713,24.70789937,0.4585,-0.377,0.593591821,24.1,3.09,24.29728586
08/02/2021 13:00,23.6495,-2.9255,23.82975872,0.4495,-0.3955,0.59872406,23.2,-2.53,23.33754272,24.7395,2.7445,24.89126635,0.4495,-0.3955,0.59872406,24.29,3.14,24.49211506
08/02/2021 13:30,23.5055,-3.2805,23.73331436,0.4655,-0.4405,0.640882595,23.04,-2.84,23.21437486,24.4455,2.4295,24.56593048,0.4655,-0.4405,0.640882595,23.98,2.87,24.15113455
08/02/2021 14:00,23.7095,-3.134,23.91573428,0.3995,-0.384,0.554126565,23.31,-2.75,23.47165525,24.7895,2.556,24.92092386,0.3995,-0.384,0.554126565,24.39,2.94,24.56655654
08/02/2021 14:30,23.725,-2.9955,23.91335705,0.415,-0.4155,0.587252288,23.31,-2.58,23.4523453,24.725,2.6945,24.87138829,0.415,-0.4155,0.587252288,24.31,3.11,24.50812518
08/02/2021 15:00,23.4895,-1.4905,23.5367415,0.3695,-0.3305,0.495742373,23.12,-1.16,23.14908206,24.1895,2.7795,24.34866589,0.3695,-0.3305,0.495742373,23.82,3.11,24.02216685
08/02/2021 15:30,23.849,0.3555,23.85164945,0.369,-0.3245,0.491387067,23.48,0.68,23.48984461,24.189,-1.0045,24.20984802,0.369,-0.3245,0.491387067,23.82,-0.68,23.82970415
08/02/2021 16:00,23.902,0.3495,23.90455509,0.362,-0.3305,0.490177774,23.54,0.68,23.54981953,24.262,-1.0105,24.28303429,0.362,-0.3305,0.490177774,23.9,-0.68,23.90967168
08/02/2021 16:30,23.64,0.3895,23.64320854,0.36,-0.2905,0.462590802,23.28,0.68,23.28992915,24.1,-1.2105,24.13038148,0.36,-0.2905,0.462590802,23.74,-0.92,23.75781977
08/02/2021 17:00,23.8635,-0.2605,23.8649218,0.3935,-0.2605,0.471913657,23.47,0,23.47,24.1335,-1.3105,24.16905527,0.3935,-0.2605,0.471913657,23.74,-1.05,23.76320896
08/02/2021 17:30,24.3755,-0.253,24.37681294,0.4755,-0.253,0.538617907,23.9,0,23.9,24.4255,-1.223,24.45609902,0.4755,-0.253,0.538617907,23.95,-0.97,23.96963496
08/02/2021 18:00,24.696,-0.2475,24.69724017,0.506,-0.2475,0.563287005,24.19,0,24.19,24.636,-1.2175,24.6660658,0.506,-0.2475,0.563287005,24.13,-0.97,24.14948861
08/02/2021 18:30,24.68,-0.2915,24.68172142,0.36,-0.2915,0.46321944,24.32,0,24.32,24.67,-1.2615,24.70223233,0.36,-0.2915,0.46321944,24.31,-0.97,24.32934442
08/02/2021 19:00,24.403,-0.969,24.42223106,0.353,-0.289,0.45621267,24.05,-0.68,24.05961139,24.383,-1.259,24.41548218,0.353,-0.289,0.45621267,24.03,-0.97,24.04956964
08/02/2021 19:30,23.4545,-0.9695,23.47452876,0.3545,-0.2895,0.457690398,23.1,-0.68,23.11000649,23.9945,-1.3595,24.03298297,0.3545,-0.2895,0.457690398,23.64,-1.07,23.66420292
08/02/2021 20:00,22.694,-1.0125,22.71657528,0.374,-0.3325,0.500432063,22.32,-0.68,22.33035602,23.284,-1.5325,23.33437833,0.374,-0.3325,0.500432063,22.91,-1.2,22.9414058
08/02/2021 20:30,21.8485,-1.091,21.87572246,0.3585,-0.271,0.449403215,21.49,-0.82,21.5056388,22.3885,-1.751,22.45686829,0.3585,-0.271,0.449403215,22.03,-1.48,22.07965806
08/02/2021 21:00,21.0165,-1.3305,21.05857314,0.3565,-0.2605,0.441534257,20.66,-1.07,20.68768958,21.4565,-1.9705,21.54679239,0.3565,-0.2605,0.441534257,21.1,-1.71,21.16917807
08/02/2021 21:30,20.7325,-1.246,20.76990785,0.3625,-0.276,0.455611951,20.37,-0.97,20.39308216,20.9625,-1.896,21.04806932,0.3625,-0.276,0.455611951,20.6,-1.62,20.66360085
08/02/2021 22:00,19.8585,-1.4245,19.90952592,0.3485,-0.2945,0.456270205,19.51,-1.13,19.54269685,20.0085,-2.1645,20.12523621,0.3485,-0.2945,0.456270205,19.66,-1.87,19.74873414
08/02/2021 22:30,18.9205,-2.08,19.03448765,0.3705,-0.36,0.516594861,18.55,-1.72,18.62957058,19.1505,-1.71,19.22669369,0.3705,-0.36,0.516594861,18.78,-1.35,18.82845984
08/02/2021 23:00,18.029,-4.9245,18.68945,0.349,-0.3245,0.476551414,17.68,-4.6,18.2686179,18.229,1.1155,18.2630989,0.349,-0.3245,0.476551414,17.88,1.44,17.93789285
08/02/2021 23:30,17.2535,-2.3905,17.41831658,0.3535,-0.3205,0.477160874,16.9,-2.07,17.02630024,17.3935,-1.6505,17.47163394,0.3535,-0.3205,0.477160874,17.04,-1.33,17.09182553
09/02/2021 00:00,16.651,-1.9265,16.76207634,0.391,-0.3765,0.542801299,16.26,-1.55,16.33371054,16.711,-2.2665,16.8640014,0.391,-0.3765,0.542801299,16.32,-1.89,16.42907484
09/02/2021 00:30,16.5175,-2.1115,16.65191396,0.4475,-0.4315,0.621649821,16.07,-1.68,16.15757717,16.5675,-2.4815,16.75231024,0.4475,-0.4315,0.621649821,16.12,-2.05,16.24982769
09/02/2021 01:00,16.9515,-1.9885,17.06773226,0.3615,-0.3085,0.475241518,16.59,-1.68,16.67484633,17.1015,-2.3585,17.26336655,0.3615,-0.3085,0.475241518,16.74,-2.05,16.86505559
