Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2021 01:30,16.7115,-1.9905,16.82962633,0.3615,-0.3105,0.476542233,16.35,-1.68,16.4360853,16.8915,-2.4305,17.0654652,0.3615,-0.3105,0.476542233,16.53,-2.12,16.66539228
09/02/2021 02:00,16.153,-2.0635,16.28426975,0.393,-0.3835,0.549109506,15.76,-1.68,15.8492902,16.243,-2.5035,16.43479727,0.393,-0.3835,0.549109506,15.85,-2.12,15.99115068
09/02/2021 02:30,15.9845,-2.1425,16.12744699,0.3545,-0.2825,0.453295158,15.63,-1.86,15.74028272,16.0545,-2.5925,16.26247295,0.3545,-0.2825,0.453295158,15.7,-2.31,15.86902959
09/02/2021 03:00,15.842,-2.152,15.98749724,0.362,-0.292,0.465089239,15.48,-1.86,15.59134375,15.932,-2.602,16.14307988,0.362,-0.292,0.465089239,15.57,-2.31,15.74042566
09/02/2021 03:30,15.746,-1.9515,15.86646994,0.376,-0.3115,0.488270673,15.37,-1.64,15.45724749,15.766,-2.6215,15.98245971,0.376,-0.3115,0.488270673,15.39,-2.31,15.56239699
09/02/2021 04:00,15.5345,-2.0215,15.66547645,0.3845,-0.2915,0.482506477,15.15,-1.73,15.24845566,15.5945,-2.6815,15.82336477,0.3845,-0.2915,0.482506477,15.21,-2.39,15.3966295
09/02/2021 04:30,15.2805,-2.238,15.44352046,0.3805,-0.298,0.483305545,14.9,-1.94,15.02576454,15.2605,-2.888,15.5313684,0.3805,-0.298,0.483305545,14.88,-2.59,15.10372471
09/02/2021 05:00,15.0695,-2.3275,15.24818306,0.4495,-0.3875,0.593469881,14.62,-1.94,14.74815243,14.9295,-2.8975,15.20807274,0.4495,-0.3875,0.593469881,14.48,-2.51,14.69593481
09/02/2021 05:30,15.2355,-2.29,15.40664014,0.3955,-0.35,0.528129009,14.84,-1.94,14.96626874,15.0655,-2.86,15.33456521,0.3955,-0.35,0.528129009,14.67,-2.51,14.88317842
09/02/2021 06:00,15.578,-2.258,15.74079566,0.378,-0.318,0.493971659,15.2,-1.94,15.32330252,15.418,-2.828,15.67521317,0.378,-0.318,0.493971659,15.04,-2.51,15.24800643
09/02/2021 06:30,16.4545,-1.9835,16.57361887,0.3545,-0.2635,0.441704086,16.1,-1.72,16.19161511,16.4545,-2.5735,16.65453309,0.3545,-0.2635,0.441704086,16.1,-2.31,16.26487319
09/02/2021 07:00,17.7505,-1.5215,17.81558903,0.3505,-0.2715,0.443353696,17.4,-1.25,17.44484164,17.9105,-2.1115,18.03453472,0.3505,-0.2715,0.443353696,17.56,-1.84,17.65613774
09/02/2021 07:30,18.7215,-1.088,18.75308791,0.3515,-0.268,0.442013857,18.37,-0.82,18.38829247,18.9215,-1.828,19.00959616,0.3515,-0.268,0.442013857,18.57,-1.56,18.63540984
09/02/2021 08:00,19.632,-0.953,19.65511722,0.352,-0.273,0.445458191,19.28,-0.68,19.29198797,19.862,-1.593,19.92577961,0.352,-0.273,0.445458191,19.51,-1.32,19.55460304
09/02/2021 08:30,21.0595,-3.258,21.31002356,0.3595,-0.278,0.454449392,20.7,-2.98,20.9134024,21.4195,-0.348,21.42232677,0.3595,-0.278,0.454449392,21.06,-0.07,21.06011633
09/02/2021 09:00,21.97,-0.412,21.97386275,0.41,-0.412,0.581243495,21.56,0,21.56,22.24,-1.092,22.26679285,0.41,-0.412,0.581243495,21.83,-0.68,21.84058836
09/02/2021 09:30,22.643,-0.428,22.64704469,0.443,-0.428,0.615981331,22.2,0,22.2,22.873,-1.108,22.89982081,0.443,-0.428,0.615981331,22.43,-0.68,22.44030526
09/02/2021 10:00,23.042,-0.4485,23.04636449,0.482,-0.4485,0.658389133,22.56,0,22.56,23.302,-1.1285,23.32931024,0.482,-0.4485,0.658389133,22.82,-0.68,22.83012922
09/02/2021 10:30,23.033,-0.417,23.03677447,0.473,-0.417,0.630569584,22.56,0,22.56,23.293,-1.097,23.31881768,0.473,-0.417,0.630569584,22.82,-0.68,22.83012922
09/02/2021 11:00,23.0605,0.225,23.06159763,0.5005,-0.445,0.669720277,22.56,0.67,22.56994683,23.2205,-1.125,23.24773635,0.5005,-0.445,0.669720277,22.72,-0.68,22.73017378
09/02/2021 11:30,23.5375,0.2355,23.5386781,0.4975,-0.4345,0.660527441,23.04,0.67,23.04973969,23.7775,-0.4345,23.7814696,0.4975,-0.4345,0.660527441,23.28,0,23.28
09/02/2021 12:00,24.067,0.2275,24.06807523,0.487,-0.4425,0.658008549,23.58,0.67,23.58951674,23.937,-0.4425,23.94108968,0.487,-0.4425,0.658008549,23.45,0,23.45
09/02/2021 12:30,24.926,0.244,24.92719423,0.476,-0.426,0.63878948,24.45,0.67,24.45917824,24.546,-0.426,24.54969637,0.476,-0.426,0.63878948,24.07,0,24.07
09/02/2021 13:00,25.127,0.2385,25.12813187,0.477,-0.4315,0.643211668,24.65,0.67,24.6591038,24.757,-0.4315,24.76076011,0.477,-0.4315,0.643211668,24.28,0,24.28
09/02/2021 13:30,24.6965,0.4425,24.70046393,2.5065,-0.7175,2.607172511,22.19,1.16,22.22029928,24.1865,0.2325,24.18761746,2.5065,-0.7175,2.607172511,21.68,0.95,21.70080413
09/02/2021 14:00,24.332,0.2185,24.33298104,0.502,-0.4515,0.675171275,23.83,0.67,23.83941694,24.272,-1.1315,24.29835954,0.502,-0.4515,0.675171275,23.77,-0.68,23.77972456
09/02/2021 14:30,24.024,0.2315,24.02511536,0.474,-0.4385,0.645723044,23.55,0.67,23.55952886,24.334,-0.7085,24.34431203,0.474,-0.4385,0.645723044,23.86,-0.27,23.86152761
09/02/2021 15:00,23.87,0.518,23.87561987,0.38,-0.332,0.504602814,23.49,0.85,23.50537385,24.11,-0.332,24.11228575,0.38,-0.332,0.504602814,23.73,0,23.73
09/02/2021 15:30,23.4095,0.313,23.41159241,0.4995,-0.467,0.68380498,22.91,0.78,22.9232742,23.5995,-1.147,23.62735722,0.4995,-0.467,0.68380498,23.1,-0.68,23.11000649
09/02/2021 16:00,23.5885,0.1795,23.58918296,0.4885,-0.4905,0.692258983,23.1,0.67,23.10971441,23.8085,-1.1705,23.83725535,0.4885,-0.4905,0.692258983,23.32,-0.68,23.32991213
09/02/2021 16:30,23.726,0.212,23.72694713,0.496,-0.458,0.675114805,23.23,0.67,23.23966007,23.976,-1.228,24.00742718,0.496,-0.458,0.675114805,23.48,-0.77,23.49262225
09/02/2021 17:00,23.8415,0.2255,23.8425664,1.6115,-0.5045,1.68862444,22.23,0.73,22.24198283,24.1915,-1.4045,24.23223664,1.6115,-0.5045,1.68862444,22.58,-0.9,22.59792911
09/02/2021 17:30,24.248,-0.0605,24.24807548,9.848,-0.9705,9.895704838,14.4,0.91,14.42872482,24.928,-0.9705,24.94688466,9.848,-0.9705,9.895704838,15.08,0,15.08
09/02/2021 18:00,24.983,-0.23,24.9840587,10.583,-0.99,10.62920453,14.4,0.76,14.42004161,25.153,-0.99,25.17247523,10.583,-0.99,10.62920453,14.57,0,14.57
09/02/2021 18:30,25.0615,-0.228,25.06253711,10.2715,-0.988,10.31890771,14.79,0.76,14.80951383,25.2515,-0.988,25.27082104,10.2715,-0.988,10.31890771,14.98,0,14.98
09/02/2021 19:00,24.805,0.176,24.80562438,1.065,-0.494,1.173993612,23.74,0.67,23.74945263,24.925,-1.344,24.96120913,1.065,-0.494,1.173993612,23.86,-0.85,23.8751356
09/02/2021 19:30,23.76,-1.1215,23.78645333,0.47,-0.4415,0.64484281,23.29,-0.68,23.29992489,24.33,-1.4615,24.37385653,0.47,-0.4415,0.64484281,23.86,-1.02,23.88179223
09/02/2021 20:00,23.1885,-1.1245,23.21574966,0.4685,-0.4445,0.645811505,22.72,-0.68,22.73017378,23.6885,-1.5745,23.74076836,0.4685,-0.4445,0.645811505,23.22,-1.13,23.24747943
09/02/2021 20:30,22.366,-1.107,22.3933786,0.476,-0.427,0.639456801,21.89,-0.68,21.90055935,22.766,-1.717,22.83065582,0.476,-0.427,0.639456801,22.29,-1.29,22.32729719
09/02/2021 21:00,21.621,-1.2335,21.65615763,0.441,-0.4135,0.604535566,21.18,-0.82,21.19586752,22.011,-1.9135,22.09401736,0.441,-0.4135,0.604535566,21.57,-1.5,21.62209287
09/02/2021 21:30,21.0415,-1.25,21.07859631,0.4115,-0.43,0.595174134,20.63,-0.82,20.64629022,21.3215,-1.93,21.40867259,0.4115,-0.43,0.595174134,20.91,-1.5,20.96373297
09/02/2021 22:00,20.137,-1.388,20.18477924,0.417,-0.428,0.597555855,19.72,-0.96,19.74335331,20.307,-2.258,20.43215145,0.417,-0.428,0.597555855,19.89,-1.83,19.97400811
09/02/2021 22:30,19.503,-1.575,19.56649263,0.363,-0.365,0.514775679,19.14,-1.21,19.17820899,19.333,-2.105,19.44725981,0.363,-0.365,0.514775679,18.97,-1.74,19.04963254
09/02/2021 23:00,18.4285,-1.5555,18.49403127,0.3485,-0.3455,0.490736691,18.08,-1.21,18.12044426,18.6285,-2.0855,18.74487457,0.3485,-0.3455,0.490736691,18.28,-1.74,18.36262508
09/02/2021 23:30,17.448,-2.944,17.69462743,0.338,-0.304,0.454598724,17.11,-2.64,17.31247238,17.908,-0.984,17.9350138,0.338,-0.304,0.454598724,17.57,-0.68,17.58315387
10/02/2021 00:00,16.947,-1.8565,17.04838412,0.337,-0.2965,0.448866628,16.61,-1.56,16.68309624,17.137,-2.3565,17.2982618,0.337,-0.2965,0.448866628,16.8,-2.06,16.92582642
10/02/2021 00:30,16.944,-1.9385,17.05452779,0.334,-0.2485,0.416303075,16.61,-1.69,16.69575395,17.074,-2.4185,17.24443731,0.334,-0.2485,0.416303075,16.74,-2.17,16.8800622
10/02/2021 01:00,17.3435,-1.982,17.45638325,0.3335,-0.292,0.443267696,17.01,-1.69,17.09374739,17.4435,-2.462,17.61638829,0.3335,-0.292,0.443267696,17.11,-2.17,17.24705772
10/02/2021 01:30,17.106,-1.9825,17.22049774,0.336,-0.2925,0.445479798,16.77,-1.69,16.85493993,17.206,-2.4625,17.38132165,0.336,-0.2925,0.445479798,16.87,-2.17,17.00899174
10/02/2021 02:00,16.6025,-1.9655,16.71843882,0.3325,-0.2755,0.431806091,16.27,-1.69,16.35753649,16.7525,-2.4455,16.93005394,0.3325,-0.2755,0.431806091,16.42,-2.17,16.56276849
10/02/2021 02:30,16.164,-2.0855,16.29798166,0.334,-0.3055,0.452643624,15.83,-1.78,15.92976145,16.394,-2.5755,16.59507265,0.334,-0.3055,0.452643624,16.06,-2.27,16.21963316
10/02/2021 03:00,15.982,-2.087,16.11768882,0.332,-0.307,0.452186908,15.65,-1.78,15.75090156,16.212,-2.577,16.41553755,0.332,-0.307,0.452186908,15.88,-2.27,16.0414245
10/02/2021 03:30,15.981,-2.0805,16.11585683,0.331,-0.3005,0.447058441,15.65,-1.78,15.75090156,16.211,-2.5705,16.41353074,0.331,-0.3005,0.447058441,15.88,-2.27,16.0414245
10/02/2021 04:00,15.6895,-2.143,15.8351779,0.3295,-0.283,0.434349226,15.36,-1.86,15.47220734,15.9095,-2.653,16.12918471,0.3295,-0.283,0.434349226,15.58,-2.37,15.75922904
10/02/2021 04:30,15.469,-2.245,15.63105838,0.329,-0.265,0.422452364,15.14,-1.98,15.26892269,15.699,-2.755,15.93890291,0.329,-0.265,0.422452364,15.37,-2.49,15.57038856
10/02/2021 05:00,15.4665,-2.281,15.63379619,0.3265,-0.301,0.444075726,15.14,-1.98,15.26892269,15.6965,-2.791,15.94270345,0.3265,-0.301,0.444075726,15.37,-2.49,15.57038856
10/02/2021 05:30,15.4625,-2.259,15.62664351,0.3225,-0.279,0.426435517,15.14,-1.98,15.26892269,15.6225,-2.939,15.89654765,0.3225,-0.279,0.426435517,15.3,-2.66,15.5295074
10/02/2021 06:00,15.809,-2.0755,15.94465996,0.029,-0.2855,0.286969075,15.78,-1.79,15.88119958,16.009,-2.7455,16.24271687,0.029,-0.2855,0.286969075,15.98,-2.46,16.16824047
10/02/2021 06:30,16.84,-2.213,16.9847864,0,-0.313,0.313,16.84,-1.9,16.94684631,17.16,-2.023,17.27883471,0,-0.313,0.313,17.16,-1.71,17.24499058
10/02/2021 07:00,17.9,-1.403,17.9548993,0,-0.303,0.303,17.9,-1.1,17.93376703,18.27,-2.013,18.38056226,0,-0.303,0.303,18.27,-1.71,18.34985014
10/02/2021 07:30,19.36,-1.032,19.38748627,0,-0.292,0.292,19.36,-0.74,19.3741374,19.31,-1.602,19.37633877,0,-0.292,0.292,19.31,-1.31,19.35438452
10/02/2021 08:00,20.0215,-0.9715,20.04505611,0.0015,-0.2915,0.291503859,20.02,-0.68,20.03154512,20.2815,-1.1515,20.31416241,0.0015,-0.2915,0.291503859,20.28,-0.86,20.29822652
10/02/2021 08:30,21.1285,-3.254,21.37760577,0.2485,-0.284,0.377370176,20.88,-2.97,21.0901707,22.1085,1.346,22.14943539,0.2485,-0.284,0.377370176,21.86,1.63,21.92068658
10/02/2021 09:00,22.056,-3.143,22.27881471,0.336,-0.283,0.43930058,21.72,-2.86,21.9074873,22.956,2.457,23.08711296,0.336,-0.283,0.43930058,22.62,2.74,22.78534617
10/02/2021 09:30,23.1255,-0.0095,23.12550195,0.3355,-0.2995,0.44973381,22.79,0.29,22.79184503,23.5155,2.2905,23.62678841,0.3355,-0.2995,0.44973381,23.18,2.59,23.32424704
10/02/2021 10:00,23.574,0.462,23.57852667,0.334,-0.268,0.428228911,23.24,0.73,23.25146232,24.104,-0.948,24.12263501,0.334,-0.268,0.428228911,23.77,-0.68,23.77972456
10/02/2021 10:30,23.577,-3.394,23.82003705,0.337,-0.284,0.440709655,23.24,-3.11,23.44716827,23.747,1.206,23.77760385,0.337,-0.284,0.440709655,23.41,1.49,23.45736984
10/02/2021 11:00,23.656,-0.871,23.67202942,0.356,-0.301,0.466194166,23.3,-0.57,23.30697106,24.176,2.769,24.33405714,0.356,-0.301,0.466194166,23.82,3.07,24.01702105
10/02/2021 11:30,23.8865,0.431,23.89038809,0.3465,-0.279,0.444863181,23.54,0.71,23.55070487,24.2165,-0.279,24.21810714,0.3465,-0.279,0.444863181,23.87,0,23.87
10/02/2021 12:00,24.294,0.502,24.29918599,0.354,-0.328,0.48259714,23.94,0.83,23.95438373,24.694,-0.328,24.69617825,0.354,-0.328,0.48259714,24.34,0,24.34
10/02/2021 12:30,25.0425,0.555,25.04864929,0.3825,-0.385,0.542707334,24.66,0.94,24.67790915,24.9625,0.285,24.96412689,0.3825,-0.385,0.542707334,24.58,0.67,24.58912971
10/02/2021 13:00,24.832,0.454,24.83614986,0.382,-0.366,0.529036861,24.45,0.82,24.46374665,24.502,-0.366,24.50473342,0.382,-0.366,0.529036861,24.12,0,24.12
10/02/2021 13:30,24.6135,0.321,24.61559309,0.3735,-0.359,0.518057188,24.24,0.68,24.24953608,24.3035,-1.039,24.32569903,0.3735,-0.359,0.518057188,23.93,-0.68,23.93965956
10/02/2021 14:00,24.3315,0.3365,24.33382675,0.3915,-0.3435,0.520830587,23.94,0.68,23.94965553,24.1315,-1.0235,24.15319533,0.3915,-0.3435,0.520830587,23.74,-0.68,23.74973684
10/02/2021 14:30,24.2095,0.4505,24.21369118,0.3695,-0.2795,0.463303896,23.84,0.73,23.85117398,24.7195,-0.2795,24.72108008,0.3695,-0.2795,0.463303896,24.35,0,24.35
10/02/2021 15:00,24.502,0.4155,24.50552273,0.362,-0.3145,0.479535452,24.14,0.73,24.15103517,24.532,-0.3145,24.53401586,0.362,-0.3145,0.479535452,24.17,0,24.17
10/02/2021 15:30,23.9655,0.3905,23.96868124,0.3655,-0.2795,0.460120093,23.6,0.67,23.60950868,24.5355,-0.2795,24.53709193,0.3655,-0.2795,0.460120093,24.17,0,24.17
10/02/2021 16:00,23.852,0.379,23.8550109,0.352,-0.291,0.456711068,23.5,0.67,23.50954912,24.442,-0.971,24.46127971,0.352,-0.291,0.456711068,24.09,-0.68,24.09959543
10/02/2021 16:30,23.9715,0.3745,23.97442518,0.3415,-0.2955,0.451599934,23.63,0.67,23.63949661,24.5415,-1.1155,24.56683868,0.3415,-0.2955,0.451599934,24.2,-0.82,24.21388858
10/02/2021 17:00,24.015,0.334,24.01732252,1.475,-0.336,1.512785841,22.54,0.67,22.54995565,24.635,-1.236,24.66598713,1.475,-0.336,1.512785841,23.16,-0.9,23.17748045
10/02/2021 17:30,24.8325,-0.0365,24.83252682,10.8225,-0.9865,10.86736806,14.01,0.95,14.0421722,24.9925,0.3235,24.99459359,10.8225,-0.9865,10.86736806,14.17,1.31,14.23042515
10/02/2021 18:00,25.3795,-0.538,25.38520168,18.0995,-2.018,18.21165078,7.28,1.48,7.428916476,24.9295,-0.708,24.9395516,18.0995,-2.018,18.21165078,6.83,1.31,6.954494949
10/02/2021 18:30,25.294,-0.696,25.3035739,18.124,-2.006,18.23467609,7.17,1.31,7.288689869,24.954,-0.816,24.9673381,18.124,-2.006,18.23467609,6.83,1.19,6.932892614
10/02/2021 19:00,24.9895,0.2125,24.99040349,12.2595,-1.1575,12.31402235,12.73,1.37,12.80350733,25.0595,0.1525,25.05996402,12.2595,-1.1575,12.31402235,12.8,1.31,12.86686053
10/02/2021 19:30,24.0985,-0.9865,24.11868331,0.9185,-0.3065,0.968289471,23.18,-0.68,23.18997197,24.8585,-1.2765,24.89125297,0.9185,-0.3065,0.968289471,23.94,-0.97,23.95964315
10/02/2021 20:00,23.2945,-0.948,23.31378207,0.3345,-0.268,0.428619003,22.96,-0.68,22.97006748,23.9845,-1.478,24.02999634,0.3345,-0.268,0.428619003,23.65,-1.21,23.68093326
10/02/2021 20:30,22.4155,-1.0695,22.44099977,0.3355,-0.2595,0.424146791,22.08,-0.81,22.09485234,23.1155,-1.6995,23.1778912,0.3355,-0.2595,0.424146791,22.78,-1.44,22.82546823
10/02/2021 21:00,21.594,-1.2505,21.63017767,0.334,-0.2605,0.423575554,21.26,-0.99,21.28303785,22.254,-1.9205,22.33671498,0.334,-0.2605,0.423575554,21.92,-1.66,21.98276598
10/02/2021 21:30,21.4105,-1.292,21.44944695,0.3305,-0.302,0.447698839,21.08,-0.99,21.10323435,21.5505,-1.902,21.63427037,0.3305,-0.302,0.447698839,21.22,-1.6,21.28023496
10/02/2021 22:00,20.6515,-1.5265,20.70784041,0.3315,-0.2865,0.438148947,20.32,-1.24,20.35779949,20.3915,-2.0765,20.49695403,0.3315,-0.2865,0.438148947,20.06,-1.79,20.13970457
10/02/2021 22:30,19.624,-1.613,19.6901789,0.334,-0.283,0.437772772,19.29,-1.33,19.33579582,19.564,-2.173,19.68430911,0.334,-0.283,0.437772772,19.23,-1.89,19.3226551
10/02/2021 23:00,18.5935,-1.726,18.67343884,0.3335,-0.286,0.439338423,18.26,-1.44,18.31669184,19.0135,-2.126,19.13199044,0.3335,-0.286,0.439338423,18.68,-1.84,18.77040223
10/02/2021 23:30,17.5145,-2.9835,17.76679438,0.3145,-0.2735,0.416788316,17.2,-2.71,17.41218252,18.0945,-1.0335,18.12399108,0.3145,-0.2735,0.416788316,17.78,-0.76,17.79623556
11/02/2021 00:00,16.9895,-1.815,17.0861738,0.3395,-0.275,0.436904166,16.65,-1.54,16.72106755,17.2995,-2.395,17.464499,0.3395,-0.275,0.436904166,16.96,-2.12,17.09198643
11/02/2021 00:30,16.839,-2.0075,16.95824216,0.329,-0.2775,0.43040359,16.51,-1.73,16.60039156,17.099,-2.5875,17.29366813,0.329,-0.2775,0.43040359,16.77,-2.31,16.928349
11/02/2021 01:00,17.19,-1.895,17.29413557,0.32,-0.265,0.415481648,16.87,-1.63,16.94856336,17.4,-2.425,17.56817079,0.32,-0.265,0.415481648,17.08,-2.16,17.21603903
11/02/2021 01:30,17.126,-1.838,17.22434672,0.316,-0.258,0.407946075,16.81,-1.58,16.88409014,17.296,-2.418,17.46420167,0.316,-0.258,0.407946075,16.98,-2.16,17.11683382
11/02/2021 02:00,16.791,-1.8635,16.89409107,0.331,-0.2335,0.405071907,16.46,-1.63,16.54051087,16.921,-2.3935,17.08944362,0.331,-0.2335,0.405071907,16.59,-2.16,16.73002391
11/02/2021 02:30,16.4295,-1.9465,16.54440487,0.3195,-0.2565,0.409722467,16.11,-1.69,16.19840116,16.5095,-2.4665,16.69272933,0.3195,-0.2565,0.409722467,16.19,-2.21,16.34014076
11/02/2021 03:00,16.21,-2.043,16.3382358,0.31,-0.273,0.413072633,15.9,-1.77,15.99821553,16.26,-2.583,16.46388438,0.31,-0.273,0.413072633,15.95,-2.31,16.11640779
11/02/2021 03:30,16.565,-1.664,16.64836692,0.325,-0.274,0.425089402,16.24,-1.39,16.29937729,16.515,-2.204,16.66141774,0.325,-0.274,0.425089402,16.19,-1.93,16.30463124
11/02/2021 04:00,16.305,-1.61,16.38429507,0.325,-0.27,0.422522189,15.98,-1.34,16.03608431,16.255,-2.15,16.39657053,0.325,-0.27,0.422522189,15.93,-1.88,16.04055174
11/02/2021 04:30,16.025,-1.7215,16.11720159,0.295,-0.2715,0.400920503,15.73,-1.45,15.79668953,15.965,-2.2515,16.12297979,0.295,-0.2715,0.400920503,15.67,-1.98,15.79459718
11/02/2021 05:00,15.7795,-1.838,15.8861847,0.3195,-0.268,0.417018285,15.46,-1.57,15.53951415,15.7195,-2.378,15.89835099,0.3195,-0.268,0.417018285,15.4,-2.11,15.54387661
11/02/2021 05:30,15.8455,-1.917,15.96103879,0.3055,-0.247,0.392860344,15.54,-1.67,15.62947536,15.7855,-2.427,15.97098429,0.3055,-0.247,0.392860344,15.48,-2.18,15.63274768
11/02/2021 06:00,16.1555,-1.9255,16.26984113,0.2955,-0.2555,0.39064114,15.86,-1.67,15.94768008,16.1055,-2.4355,16.28860923,0.2955,-0.2555,0.39064114,15.81,-2.18,15.95958959
11/02/2021 06:30,17.313,-1.661,17.39249522,0.313,-0.261,0.407541409,17,-1.4,17.05754965,17.383,-1.951,17.49214367,0.313,-0.261,0.407541409,17.07,-1.69,17.15345446
11/02/2021 07:00,18.0345,-1.3285,18.08336535,0.3045,-0.2285,0.380700013,17.73,-1.1,17.76409018,18.1845,-1.6485,18.25906877,0.3045,-0.2285,0.380700013,17.88,-1.42,17.93629839
11/02/2021 07:30,18.7425,-1.31,18.7882252,0.3825,-0.35,0.518465283,18.36,-0.96,18.38508091,19.0025,-1.6,19.06974059,0.3825,-0.35,0.518465283,18.62,-1.25,18.66191041
11/02/2021 08:00,19.677,-1.14,19.70999566,0.427,-0.39,0.578298366,19.25,-0.75,19.26460485,19.937,-1.34,19.98198111,0.427,-0.39,0.578298366,19.51,-0.95,19.53311547
11/02/2021 08:30,20.9075,-3.591,21.21364743,0.4075,-0.401,0.571714308,20.5,-3.19,20.74671299,21.3975,-0.241,21.39885715,0.4075,-0.401,0.571714308,20.99,0.16,20.99060981
11/02/2021 09:00,22.492,-2.8245,22.66865378,0.402,-0.4045,0.570284359,22.09,-2.42,22.22216236,22.802,2.0455,22.89356404,0.402,-0.4045,0.570284359,22.4,2.45,22.53358604
11/02/2021 09:30,23.577,0.301,23.57892131,0.377,-0.379,0.534574597,23.2,0.68,23.20996338,23.787,-0.379,23.79001913,0.377,-0.379,0.534574597,23.41,0,23.41
11/02/2021 10:00,23.866,0.2725,23.86755564,0.366,-0.4075,0.54773374,23.5,0.68,23.50983624,24.216,-1.0875,24.2404066,0.366,-0.4075,0.54773374,23.85,-0.68,23.85969195
11/02/2021 10:30,24.4305,0.2475,24.43175365,0.3605,-0.4325,0.563042183,24.07,0.68,24.0796034,24.7805,-0.4325,24.78427398,0.3605,-0.4325,0.563042183,24.42,0,24.42
11/02/2021 11:00,24.972,0.248,24.97323143,0.352,-0.432,0.557250393,24.62,0.68,24.62938895,25.212,-0.432,25.21570082,0.352,-0.432,0.557250393,24.86,0,24.86
11/02/2021 11:30,25.1325,0.341,25.13481325,0.3625,-0.459,0.584882253,24.77,0.8,24.78291549,25.4525,-0.459,25.45663837,0.3625,-0.459,0.584882253,25.09,0,25.09
11/02/2021 12:00,25.1385,0.1465,25.13892688,0.3685,-0.4335,0.568959137,24.77,0.58,24.77678954,25.4585,2.9365,25.62729511,0.3685,-0.4335,0.568959137,25.09,3.37,25.31531157
11/02/2021 12:30,25.4485,-0.535,25.45412299,0.3885,-0.445,0.590726036,25.06,-0.09,25.06016161,26.0085,2.925,26.17246066,0.3885,-0.445,0.590726036,25.62,3.37,25.84069078
11/02/2021 13:00,25.617,0.3645,25.61959307,0.387,-0.4855,0.620869753,25.23,0.85,25.24431421,25.937,0.1845,25.9376562,0.387,-0.4855,0.620869753,25.55,0.67,25.55878323
11/02/2021 13:30,25.2075,0.1725,25.20809022,0.4075,-0.4975,0.643088252,24.8,0.67,24.80904875,25.5275,-0.4975,25.53234738,0.4075,-0.4975,0.643088252,25.12,0,25.12
11/02/2021 14:00,24.774,-1.1255,24.79955294,0.494,-0.4955,0.699682964,24.28,-0.63,24.28817202,25.414,2.6045,25.54710974,0.494,-0.4955,0.699682964,24.92,3.1,25.11207678
11/02/2021 14:30,24.1175,-3.386,24.35403051,0.5075,-0.506,0.716653508,23.61,-2.88,23.78500578,25.3175,2.594,25.45004209,0.5075,-0.506,0.716653508,24.81,3.1,25.00292183
11/02/2021 15:00,24.218,-3.3845,24.45335078,0.488,-0.5045,0.701900456,23.73,-2.88,23.90412726,25.388,2.5955,25.52032845,0.488,-0.5045,0.701900456,24.9,3.1,25.09222987
11/02/2021 15:30,24.2105,-3.381,24.44543866,0.4805,-0.501,0.694176671,23.73,-2.88,23.90412726,25.3105,2.689,25.45293954,0.4805,-0.501,0.694176671,24.83,3.19,25.03407678
11/02/2021 16:00,24.57,0.163,24.57054067,0.48,-0.507,0.698175479,24.09,0.67,24.09931534,24.93,-1.187,24.95824251,0.48,-0.507,0.698175479,24.45,-0.68,24.4594542
11/02/2021 16:30,24.566,-0.4805,24.57069873,0.476,-0.4805,0.676355121,24.09,0,24.09,24.866,-1.1605,24.89306563,0.476,-0.4805,0.676355121,24.39,-0.68,24.39947745
11/02/2021 17:00,24.505,-0.425,24.5086852,0.515,-0.425,0.667720001,23.99,0,23.99,24.835,-1.185,24.86325502,0.515,-0.425,0.667720001,24.32,-0.76,24.3318721
11/02/2021 17:30,24.842,-0.4265,24.84566091,0.852,-0.4265,0.95278867,23.99,0,23.99,24.982,-1.1865,25.01016006,0.852,-0.4265,0.95278867,24.13,-0.76,24.14196554
11/02/2021 18:00,25.387,-0.466,25.39127655,1.607,-0.466,1.67320202,23.78,0,23.78,25.197,-1.296,25.23030767,1.607,-0.466,1.67320202,23.59,-0.83,23.60459701
11/02/2021 18:30,25.3745,-0.4485,25.37846336,0.6645,-0.4485,0.80169352,24.71,0,24.71,25.2145,-1.2785,25.24689233,0.6645,-0.4485,0.80169352,24.55,-0.83,24.56402654
11/02/2021 19:00,25.0885,-0.442,25.09239319,0.4685,-0.442,0.644093355,24.62,0,24.62,25.3485,-1.272,25.38039472,0.4685,-0.442,0.644093355,24.88,-0.83,24.8938406
11/02/2021 19:30,24.463,-0.436,24.46688507,0.463,-0.436,0.635975628,24,0,24,24.973,-1.356,25.00978738,0.463,-0.436,0.635975628,24.51,-0.92,24.52726034
11/02/2021 20:00,23.7075,-3.9215,24.0296425,0.4575,-0.4215,0.622067922,23.25,-3.5,23.51196504,24.5075,-0.3915,24.51062685,0.4575,-0.4215,0.622067922,24.05,0.03,24.05001871
11/02/2021 20:30,22.62,-1.861,22.69642529,0.46,-0.391,0.603722618,22.16,-1.47,22.20870325,23.24,-1.301,23.2763872,0.46,-0.391,0.603722618,22.78,-0.91,22.79816879
11/02/2021 21:00,21.98,-1.163,22.01074667,0.47,-0.403,0.619119536,21.51,-0.76,21.52342213,22.46,-1.973,22.54649261,0.47,-0.403,0.619119536,21.99,-1.57,22.04597469
11/02/2021 21:30,21.3565,-1.188,21.38951697,0.4665,-0.428,0.633092608,20.89,-0.76,20.90382023,21.7965,-1.998,21.88788286,0.4665,-0.428,0.633092608,21.33,-1.57,21.38770207
11/02/2021 22:00,20.119,-2.314,20.25163591,0.469,-0.434,0.63899687,19.65,-1.88,19.73972897,20.669,-1.484,20.72220589,0.469,-0.434,0.63899687,20.2,-1.05,20.2272712
11/02/2021 22:30,19.5115,-1.657,19.58173336,0.4715,-0.437,0.642869544,19.04,-1.22,19.0790461,19.9115,-2.307,20.04470207,0.4715,-0.437,0.642869544,19.44,-1.87,19.52973374
11/02/2021 23:00,18.6015,-1.809,18.68925582,0.4715,-0.439,0.644230743,18.13,-1.37,18.18168859,19.0115,-2.409,19.16351777,0.4715,-0.439,0.644230743,18.54,-1.97,18.64436912
11/02/2021 23:30,17.752,-1.8215,17.84520569,0.472,-0.4515,0.653173981,17.28,-1.37,17.33422337,18.202,-2.4215,18.36236549,0.472,-0.4515,0.653173981,17.73,-1.97,17.83910872
12/02/2021 00:00,16.9595,-1.9815,17.07486406,0.4695,-0.4415,0.644478471,16.49,-1.54,16.56175413,17.3895,-2.5215,17.57135944,0.4695,-0.4415,0.644478471,16.92,-2.08,17.0473693
12/02/2021 00:30,16.755,-2.174,16.89545208,0.465,-0.414,0.622592162,16.29,-1.76,16.38480088,17.115,-2.704,17.32728603,0.465,-0.414,0.622592162,16.65,-2.29,16.80674269
12/02/2021 01:00,17.2505,-1.9755,17.36324712,0.4705,-0.4155,0.627702557,16.78,-1.56,16.85235889,17.5805,-2.5855,17.76960299,0.4705,-0.4155,0.627702557,17.11,-2.17,17.24705772
12/02/2021 01:30,17.19,-1.976,17.30319843,0.47,-0.416,0.627659143,16.72,-1.56,16.79261743,17.51,-2.456,17.68140368,0.47,-0.416,0.627659143,17.04,-2.04,17.16167824
12/02/2021 02:00,16.8405,-2.023,16.96157331,0.4705,-0.403,0.619499193,16.37,-1.62,16.44996353,17.1505,-2.533,17.33654346,0.4705,-0.403,0.619499193,16.68,-2.13,16.81544825
12/02/2021 02:30,16.3575,-2.103,16.49213192,0.4675,-0.433,0.6372168,15.89,-1.67,15.97751545,16.6975,-2.613,16.90071819,0.4675,-0.433,0.6372168,16.23,-2.18,16.37575342
12/02/2021 03:00,16.229,-2.1,16.36430387,0.469,-0.43,0.636286885,15.76,-1.67,15.84823334,16.559,-2.61,16.76342987,0.469,-0.43,0.636286885,16.09,-2.18,16.23701019
12/02/2021 03:30,15.9705,-3.142,16.27664075,0.4705,-0.432,0.638744276,15.5,-2.71,15.73512313,16.4405,-1.502,16.5089686,0.4705,-0.432,0.638744276,15.97,-1.07,16.0058052
12/02/2021 04:00,15.6715,-2.23,15.8293655,0.4715,-0.41,0.624829777,15.2,-1.82,15.30857276,15.9515,-2.77,16.19022088,0.4715,-0.41,0.624829777,15.48,-2.36,15.6588633
12/02/2021 04:30,15.523,-2.3675,15.70250252,0.473,-0.4075,0.624327839,15.05,-1.96,15.17709129,15.773,-2.9175,16.04055283,0.473,-0.4075,0.624327839,15.3,-2.51,15.5045187
12/02/2021 05:00,15.4335,-2.315,15.60615735,0.4735,-0.425,0.636260363,14.96,-1.89,15.07891574,15.6935,-2.865,15.95287332,0.4735,-0.425,0.636260363,15.22,-2.44,15.41434397
12/02/2021 05:30,15.641,-2.311,15.81080649,0.471,-0.421,0.631729372,15.17,-1.89,15.2872823,15.901,-2.861,16.1563338,0.471,-0.421,0.631729372,15.43,-2.44,15.62173166
12/02/2021 06:00,16.046,-2.2355,16.20097455,0.466,-0.4355,0.637821488,15.58,-1.8,15.68363478,16.286,-2.8055,16.52587747,0.466,-0.4355,0.637821488,15.82,-2.37,15.99654025
12/02/2021 06:30,16.831,-1.936,16.94197913,0.461,-0.436,0.634521079,16.37,-1.5,16.43857962,17.131,-2.476,17.30900739,0.461,-0.436,0.634521079,16.67,-2.04,16.79435917
12/02/2021 07:00,18.1085,-1.664,18.18479222,0.4585,-0.444,0.63824623,17.65,-1.22,17.69211406,18.4185,-2.214,18.55108995,0.4585,-0.444,0.63824623,17.96,-1.77,18.04700806
12/02/2021 07:30,19.059,-1.385,19.10925708,0.459,-0.425,0.625544563,18.6,-0.96,18.62475772,19.349,-1.865,19.43867346,0.459,-0.425,0.625544563,18.89,-1.44,18.94480668
12/02/2021 08:00,19.8725,-1.159,19.90626879,0.4625,-0.429,0.630830603,19.41,-0.73,19.42372261,20.1825,-1.479,20.23661897,0.4625,-0.429,0.630830603,19.72,-1.05,19.74793407
12/02/2021 08:30,21.281,-3.778,21.61375129,0.461,-0.458,0.649834594,20.82,-3.32,21.08304532,21.691,-0.698,21.70222765,0.461,-0.458,0.649834594,21.23,-0.24,21.23135653
12/02/2021 09:00,22.694,-3.275,22.92909202,0.464,-0.485,0.671208611,22.23,-2.79,22.40439689,23.004,0.425,23.00792561,0.464,-0.485,0.671208611,22.54,0.91,22.55836209
12/02/2021 09:30,23.782,-3.397,24.02338721,0.462,-0.497,0.678566872,23.32,-2.9,23.49962553,23.442,2.633,23.58940552,0.462,-0.497,0.678566872,22.98,3.13,23.19218187
12/02/2021 10:00,23.9045,0.214,23.90545788,0.4645,-0.456,0.650919542,23.44,0.67,23.44957356,24.2545,-1.136,24.28108865,0.4645,-0.456,0.650919542,23.79,-0.68,23.79971638
12/02/2021 10:30,24.2395,0.192,24.2402604,0.4695,-0.478,0.670010634,23.77,0.67,23.7794407,24.5695,-1.158,24.59677406,0.4695,-0.478,0.670010634,24.1,-0.68,24.10959145
12/02/2021 11:00,24.675,0.2445,24.67621132,0.475,-0.4955,0.686400211,24.2,0.74,24.21131141,24.975,-0.4955,24.97991484,0.475,-0.4955,0.686400211,24.5,0,24.5
12/02/2021 11:30,25.1425,0.3495,25.14492904,0.4725,-0.4905,0.681062772,24.67,0.84,24.68429663,25.4225,-0.4905,25.4272314,0.4725,-0.4905,0.681062772,24.95,0,24.95
12/02/2021 12:00,25.154,0.4805,25.15858892,0.484,-0.4895,0.688379438,24.67,0.97,24.68906236,25.434,-0.4895,25.43871,0.484,-0.4895,0.688379438,24.95,0,24.95
12/02/2021 12:30,24.754,0.367,24.7567204,0.514,-0.493,0.712211345,24.24,0.86,24.25525098,25.074,0.177,25.07462472,0.514,-0.493,0.712211345,24.56,0.67,24.56913714
12/02/2021 13:00,24.391,-0.461,24.39535616,0.531,-0.491,0.723216427,23.86,0.03,23.86001886,24.661,2.469,24.784287,0.531,-0.491,0.723216427,24.13,2.96,24.31087205
12/02/2021 13:30,23.683,-3.4575,23.93405096,0.523,-0.4775,0.708191535,23.16,-2.98,23.35093146,24.433,2.3825,24.54888583,0.523,-0.4775,0.708191535,23.91,2.86,24.08044227
12/02/2021 14:00,24.0245,-3.5155,24.28034885,0.4945,-0.4655,0.679132167,23.53,-3.05,23.72684977,24.1445,2.2445,24.24860121,0.4945,-0.4655,0.679132167,23.65,2.71,23.80476003
12/02/2021 14:30,23.8375,-0.4665,23.84206427,0.4875,-0.4665,0.674743285,23.35,0,23.35,23.9175,-1.1465,23.94496332,0.4875,-0.4665,0.674743285,23.43,-0.68,23.43986561
12/02/2021 15:00,23.6025,-0.4615,23.60701143,0.4825,-0.4615,0.667673947,23.12,0,23.12,23.8025,-1.1415,23.82985582,0.4825,-0.4615,0.667673947,23.32,-0.68,23.32991213
12/02/2021 15:30,23.392,-0.46,23.39652248,0.482,-0.46,0.666276219,22.91,0,22.91,23.582,-1.14,23.60953883,0.482,-0.46,0.666276219,23.1,-0.68,23.11000649
12/02/2021 16:00,23.3095,-0.4605,23.31404835,0.4795,-0.4605,0.66481614,22.83,0,22.83,23.5795,-1.1905,23.60953431,0.4795,-0.4605,0.66481614,23.1,-0.73,23.11153175
12/02/2021 16:30,23.316,-0.4355,23.32006681,0.486,-0.4355,0.652576624,22.83,0,22.83,23.586,-1.3055,23.62210249,0.486,-0.4355,0.652576624,23.1,-0.87,23.11637731
12/02/2021 17:00,23.176,-1.1025,23.20220856,0.486,-0.4225,0.643973796,22.69,-0.68,22.70018722,23.586,-1.4125,23.62825749,0.486,-0.4225,0.643973796,23.1,-0.99,23.12120455
12/02/2021 17:30,23.8065,-0.445,23.81065869,0.4765,-0.445,0.651979486,23.33,0,23.33,24.2365,-1.335,24.27323953,0.4765,-0.445,0.651979486,23.76,-0.89,23.77666293
12/02/2021 18:00,24.4845,-2.9885,24.66620912,0.4545,-0.4385,0.631547702,24.03,-2.55,24.16492086,24.9645,-0.9485,24.98251213,0.4545,-0.4385,0.631547702,24.51,-0.51,24.51530542
12/02/2021 18:30,24.915,-1.114,24.93989216,0.465,-0.434,0.63606682,24.45,-0.68,24.4594542,25.165,-1.384,25.2030292,0.465,-0.434,0.63606682,24.7,-0.95,24.71826248
12/02/2021 19:00,24.512,-1.1195,24.53755131,0.462,-0.4395,0.637655275,24.05,-0.68,24.05961139,24.982,-1.4695,25.0251824,0.462,-0.4395,0.637655275,24.52,-1.03,24.54162383
12/02/2021 19:30,23.967,-1.1015,23.99229858,0.457,-0.4215,0.62170029,23.51,-0.68,23.51983206,24.447,-1.6115,24.50005594,0.457,-0.4215,0.62170029,23.99,-1.19,24.01949625
12/02/2021 20:00,23.298,-1.113,23.32457016,0.458,-0.433,0.630280096,22.84,-0.68,22.85012035,23.818,-1.763,23.88315919,0.458,-0.433,0.630280096,23.36,-1.33,23.3978311
12/02/2021 20:30,22.1045,-1.3595,22.14626742,0.4645,-0.4395,0.63946892,21.64,-0.92,21.65954755,22.5645,-1.9495,22.64855868,0.4645,-0.4395,0.63946892,22.1,-1.51,22.15152591
12/02/2021 21:00,21.156,-3.6075,21.46136977,0.466,-0.4375,0.639188744,20.69,-3.17,20.93143569,22.016,-0.0675,22.01610348,0.466,-0.4375,0.639188744,21.55,0.37,21.5531761
12/02/2021 21:30,20.532,-4.06,20.9295634,0.462,-0.44,0.638,20.07,-3.62,20.39385447,21.392,0.17,21.39267548,0.462,-0.44,0.638,20.93,0.61,20.93888727
12/02/2021 22:00,19.9035,-1.819,19.98644724,0.3935,-0.429,0.582136797,19.51,-1.39,19.55945296,20.2735,-2.499,20.42693818,0.3935,-0.429,0.582136797,19.88,-2.07,19.98747858
12/02/2021 22:30,19.161,-2.0635,19.27179165,0.361,-0.4135,0.548910967,18.8,-1.65,18.87226801,19.501,-2.7135,19.68888222,0.361,-0.4135,0.548910967,19.14,-2.3,19.27769696
12/02/2021 23:00,18.329,-2.3335,18.4769441,0.379,-0.4235,0.568324951,17.95,-1.91,18.05133236,18.739,-2.6335,18.9231457,0.379,-0.4235,0.568324951,18.36,-2.21,18.49253092
12/02/2021 23:30,17.567,-2.1725,17.70082612,0.377,-0.4525,0.588969651,17.19,-1.72,17.27583573,17.907,-2.9525,18.14877145,0.377,-0.4525,0.588969651,17.53,-2.5,17.70736852
13/02/2021 00:00,16.9685,-2.3725,17.13355621,0.3785,-0.4325,0.574733416,16.59,-1.94,16.70304463,17.2785,-2.9325,17.52558468,0.3785,-0.4325,0.574733416,16.9,-2.5,17.08391056
13/02/2021 00:30,16.8415,-2.459,17.0200706,0.3715,-0.419,0.559976116,16.47,-2.04,16.59585792,17.1115,-3.079,17.38630706,0.3715,-0.419,0.559976116,16.74,-2.66,16.95002065
13/02/2021 01:00,17.1735,-2.396,17.33983617,0.3735,-0.426,0.566549424,16.8,-1.97,16.91510863,17.4135,-2.976,17.66597176,0.3735,-0.426,0.566549424,17.04,-2.55,17.22974463
13/02/2021 01:30,17.012,-2.4005,17.18052806,0.372,-0.4305,0.568958918,16.64,-1.97,16.7562078,17.252,-2.9805,17.50756649,0.372,-0.4305,0.568958918,16.88,-2.55,17.07152307
13/02/2021 02:00,16.473,-2.4135,16.64886516,0.373,-0.4435,0.579500863,16.1,-1.97,16.22007707,16.693,-3.1035,16.97904477,0.373,-0.4435,0.579500863,16.32,-2.66,16.53535606
13/02/2021 02:30,16.134,-2.4855,16.32432744,0.374,-0.4455,0.581675382,15.76,-2.04,15.891482,16.354,-3.1055,16.64624421,0.374,-0.4455,0.581675382,15.98,-2.66,16.19987654
13/02/2021 03:00,16.023,-2.482,16.21409427,0.373,-0.442,0.578353698,15.65,-2.04,15.78239842,16.233,-3.102,16.52672663,0.373,-0.442,0.578353698,15.86,-2.66,16.08151734
13/02/2021 03:30,15.7725,-2.487,15.96737064,0.3625,-0.447,0.575513032,15.41,-2.04,15.54444274,15.9825,-3.107,16.28170001,0.3625,-0.447,0.575513032,15.62,-2.66,15.84487299
13/02/2021 04:00,15.444,-2.509,15.64647618,0.114,-0.469,0.482656192,15.33,-2.04,15.46513821,15.644,-3.129,15.95385148,0.114,-0.469,0.482656192,15.53,-2.66,15.75615753
13/02/2021 04:30,15.2575,-2.565,15.47160403,0.1275,-0.425,0.443713027,15.13,-2.14,15.28059227,15.4575,-3.155,15.77619508,0.1275,-0.425,0.443713027,15.33,-2.73,15.57118493
13/02/2021 05:00,15.1395,-2.569,15.35591812,0.1295,-0.429,0.448119683,15.01,-2.14,15.1617842,15.3195,-3.159,15.64181451,0.1295,-0.429,0.448119683,15.19,-2.73,15.43337293
13/02/2021 05:30,14.9775,-2.554,15.19369679,0.1275,-0.414,0.433188469,14.85,-2.14,15.00340295,15.1675,-3.144,15.48992551,0.1275,-0.414,0.433188469,15.04,-2.73,15.28576135
13/02/2021 06:00,15.0965,-2.494,15.30112245,0.1265,-0.424,0.44246836,14.97,-2.07,15.11243859,15.2765,-3.154,15.59869124,0.1265,-0.424,0.44246836,15.15,-2.73,15.39400533
13/02/2021 06:30,15.554,-2.3155,15.72540798,0.124,-0.4255,0.443200011,15.43,-1.89,15.54532084,15.764,-2.9155,16.03133919,0.124,-0.4255,0.443200011,15.64,-2.49,15.83697256
13/02/2021 07:00,16.002,-2.1665,16.1479945,0.122,-0.4265,0.443605963,15.88,-1.74,15.97504304,16.222,-2.7665,16.45620874,0.122,-0.4265,0.443605963,16.1,-2.34,16.26916101
13/02/2021 07:30,16.668,-2.0475,16.79328676,0.128,-0.4575,0.475068679,16.54,-1.59,16.61624807,16.878,-2.6475,17.08438293,0.128,-0.4575,0.475068679,16.75,-2.19,16.89256049
13/02/2021 08:00,17.198,-1.795,17.29142068,0.138,-0.465,0.485045359,17.06,-1.33,17.11176496,17.388,-2.445,17.55905946,0.138,-0.465,0.485045359,17.25,-1.98,17.36326294
13/02/2021 08:30,18.106,-2.8615,18.33072334,0.136,-0.4715,0.490722172,17.97,-2.39,18.12823764,18.556,-0.8915,18.57740316,0.136,-0.4715,0.490722172,18.42,-0.42,18.42478765
13/02/2021 09:00,19.22,-2.3335,19.3611369,0.13,-0.4535,0.471765037,19.09,-1.88,19.18234866,19.63,-1.2535,19.66998125,0.13,-0.4535,0.471765037,19.5,-0.8,19.51640336
13/02/2021 09:30,20.32,-1.2155,20.35632187,0.13,-0.4655,0.483311752,20.19,-0.75,20.20392536,20.67,-1.8955,20.75672952,0.13,-0.4655,0.483311752,20.54,-1.43,20.58971831
13/02/2021 10:00,20.9415,-1.1115,20.97097648,0.1315,-0.4315,0.451092563,20.81,-0.68,20.82110708,21.3615,-1.7615,21.43400486,0.1315,-0.4315,0.451092563,21.23,-1.33,21.27161959
13/02/2021 10:30,21.8215,-1.106,21.84951025,0.1315,-0.426,0.44583433,21.69,-0.68,21.70065667,22.2615,-1.686,22.32525427,0.1315,-0.426,0.44583433,22.13,-1.26,22.16584084
13/02/2021 11:00,21.949,-3.721,22.26217514,0.129,-0.441,0.459480141,21.82,-3.28,22.06514899,22.639,-0.011,22.63900267,0.129,-0.441,0.459480141,22.51,0.43,22.51410669
13/02/2021 11:30,22.3085,-4.032,22.66994037,0.1285,-0.442,0.460300174,22.18,-3.59,22.46865595,23.3685,1.778,23.43604225,0.1285,-0.442,0.460300174,23.24,2.22,23.34579191
13/02/2021 12:00,22.6265,-4.049,22.98592837,0.1365,-0.459,0.478866631,22.49,-3.59,22.77472722,23.7765,1.861,23.84921955,0.1365,-0.459,0.478866631,23.64,2.32,23.75356815
13/02/2021 12:30,22.911,-3.941,23.24748163,0.131,-0.451,0.469640288,22.78,-3.49,23.04579137,24.091,1.869,24.16339053,0.131,-0.451,0.469640288,23.96,2.32,24.07205849
13/02/2021 13:00,23.287,-3.839,23.60131967,0.127,-0.459,0.476245735,23.16,-3.38,23.40534127,24.447,1.731,24.50820618,0.127,-0.459,0.476245735,24.32,2.19,24.41840494
13/02/2021 13:30,23.0405,-3.936,23.3742751,0.1305,-0.456,0.474306072,22.91,-3.48,23.17279655,24.2105,1.664,24.26761641,0.1305,-0.456,0.474306072,24.08,2.12,24.17314212
13/02/2021 14:00,22.911,-4.003,23.25807236,0.141,-0.453,0.474436508,22.77,-3.55,23.04507323,23.971,1.617,24.02547669,0.141,-0.453,0.474436508,23.83,2.07,23.91973662
13/02/2021 14:30,22.902,-4.2865,23.29969284,0.132,-0.4665,0.484815687,22.77,-3.82,23.08820695,23.432,1.6035,23.48680132,0.132,-0.4665,0.484815687,23.3,2.07,23.39176992
13/02/2021 15:00,22.6795,-4.285,23.08074837,0.1195,-0.465,0.480109623,22.56,-3.82,22.88112759,23.7595,1.675,23.81846899,0.1195,-0.465,0.480109623,23.64,2.14,23.73666362
13/02/2021 15:30,22.4925,-4.2645,22.89319804,0.1225,-0.4445,0.461071036,22.37,-3.82,22.69381634,23.6525,1.5855,23.70558091,0.1225,-0.4445,0.461071036,23.53,2.03,23.6174046
13/02/2021 16:00,22.305,-4.412,22.73716713,0.125,-0.442,0.459335389,22.18,-3.97,22.53249431,23.455,1.518,23.5040709,0.125,-0.442,0.459335389,23.33,1.96,23.412187
13/02/2021 16:30,22.4475,-4.41,22.8765897,0.1275,-0.44,0.458100699,22.32,-3.97,22.6703176,23.6075,1.52,23.65638299,0.1275,-0.44,0.458100699,23.48,1.96,23.56166378
13/02/2021 17:00,22.838,-4.1995,23.22089672,0.128,-0.4295,0.448167658,22.71,-3.77,23.02079495,23.998,1.4005,24.03883117,0.128,-0.4295,0.448167658,23.87,1.83,23.94004595
13/02/2021 17:30,23.131,-4.2105,23.51109252,0.121,-0.4405,0.456816429,23.01,-3.77,23.31679652,23.661,1.3895,23.70176431,0.121,-0.4405,0.456816429,23.54,1.83,23.61102497
13/02/2021 18:00,24.09,-1.8265,24.15914324,0.12,-0.4465,0.462344298,23.97,-1.38,24.00969179,23.99,-1.4665,24.03478151,0.12,-0.4465,0.462344298,23.87,-1.02,23.89178311
13/02/2021 18:30,23.4155,-2.4015,23.5383271,0.0755,-0.4015,0.408537024,23.34,-2,23.42553308,23.7455,-0.6515,23.75443585,0.0755,-0.4015,0.408537024,23.67,-0.25,23.6713202
13/02/2021 19:00,22.8215,-4.212,23.20693444,0.0015,-0.292,0.292003853,22.82,-3.92,23.15423935,23.9115,1.678,23.97030488,0.0015,-0.292,0.292003853,23.91,1.97,23.99101915
13/02/2021 19:30,23.0525,-4.281,23.44663552,0.0025,-0.301,0.301010382,23.05,-3.98,23.39108591,23.6025,1.669,23.66143629,0.0025,-0.301,0.301010382,23.6,1.97,23.68207972
13/02/2021 20:00,22.542,-1.8055,22.61419011,0.002,-0.2855,0.285507005,22.54,-1.52,22.59119297,22.782,-1.3055,22.81937454,0.002,-0.2855,0.285507005,22.78,-1.02,22.80282439
13/02/2021 20:30,21.42,-1.346,21.46224862,0,-0.306,0.306,21.42,-1.04,21.44523257,21.89,-2.036,21.9844808,0,-0.306,0.306,21.89,-1.73,21.95825585
13/02/2021 21:00,20.95,-1.427,20.9985435,0,-0.297,0.297,20.95,-1.13,20.98045281,21.4,-2.117,21.50445742,0,-0.297,0.297,21.4,-1.82,21.47725308
13/02/2021 21:30,19.817,-2.0085,19.91852307,0.117,-0.4785,0.492596437,19.7,-1.53,19.75932438,20.197,-2.6885,20.37515255,0.117,-0.4785,0.492596437,20.08,-2.21,20.20124996
13/02/2021 22:00,18.957,-3.6685,19.308696,0.127,-0.4585,0.475763859,18.83,-3.21,19.10164914,19.627,-1.3985,19.6767612,0.127,-0.4585,0.475763859,19.5,-0.94,19.52264326
13/02/2021 22:30,18.3685,-3.647,18.72704999,0.1285,-0.437,0.455501098,18.24,-3.21,18.52030507,19.0285,-1.567,19.09291233,0.1285,-0.437,0.455501098,18.9,-1.13,18.93375029
13/02/2021 23:00,17.7285,-2.4005,17.89027983,0.1285,-0.4505,0.468468249,17.6,-1.95,17.70769607,18.0685,-3.0005,18.31594094,0.1285,-0.4505,0.468468249,17.94,-2.55,18.12032284
13/02/2021 23:30,16.809,-2.479,16.99081876,0.129,-0.459,0.476782969,16.68,-2.02,16.80186894,17.119,-3.009,17.38143383,0.129,-0.459,0.476782969,16.99,-2.55,17.18029685
14/02/2021 00:00,16.1385,-2.567,16.34137911,0.1285,-0.457,0.474722287,16.01,-2.11,16.14844265,16.3485,-3.157,16.65052856,0.1285,-0.457,0.474722287,16.22,-2.7,16.44318704
14/02/2021 00:30,16.1375,-2.633,16.35088974,0.1275,-0.443,0.460982917,16.01,-2.19,16.15909032,16.2875,-3.243,16.60721847,0.1275,-0.443,0.460982917,16.16,-2.8,16.40078047
14/02/2021 01:00,16.5115,-2.6255,16.71893784,0.1315,-0.4355,0.454920323,16.38,-2.19,16.52575263,16.6515,-3.1455,16.94599134,0.1315,-0.4355,0.454920323,16.52,-2.71,16.74080345
14/02/2021 01:30,16.361,-2.6375,16.57222759,0.131,-0.4475,0.466280227,16.23,-2.19,16.37708765,16.491,-3.1575,16.79055947,0.131,-0.4475,0.466280227,16.36,-2.71,16.582934
14/02/2021 02:00,16.0605,-2.6395,16.27595221,0.1305,-0.4495,0.468060359,15.93,-2.19,16.07983209,16.1605,-3.2395,16.48199383,0.1305,-0.4495,0.468060359,16.03,-2.79,16.27098645
14/02/2021 02:30,15.5795,-2.7775,15.82514855,0.1295,-0.4475,0.465861031,15.45,-2.33,15.6247048,15.7095,-3.3075,16.05390751,0.1295,-0.4475,0.465861031,15.58,-2.86,15.84032828
14/02/2021 03:00,15.26,-2.7695,15.50927884,0.13,-0.4395,0.458323303,15.13,-2.33,15.30835719,15.37,-3.2995,15.7201654,0.13,-0.4395,0.458323303,15.24,-2.86,15.50603753
14/02/2021 03:30,15.08,-2.7815,15.33437779,0.13,-0.4515,0.469842793,14.95,-2.33,15.13047917,15.19,-3.3115,15.54677241,0.13,-0.4515,0.469842793,15.06,-2.86,15.32916175
14/02/2021 04:00,14.9,-2.778,15.15675704,0.13,-0.448,0.466480439,14.77,-2.33,14.95265194,15.01,-3.308,15.37019727,0.13,-0.448,0.466480439,14.88,-2.86,15.15235955
14/02/2021 04:30,14.72,-2.7755,14.97937917,0.13,-0.4455,0.464080004,14.59,-2.33,14.77487733,14.82,-3.3055,15.18416051,0.13,-0.4455,0.464080004,14.69,-2.86,14.96581772
14/02/2021 05:00,14.4095,-2.779,14.67503088,0.1295,-0.449,0.467302097,14.28,-2.33,14.46883893,14.5095,-3.309,14.88203854,0.1295,-0.449,0.467302097,14.38,-2.86,14.66165066
14/02/2021 05:30,14.4085,-2.782,14.67461741,0.1285,-0.452,0.469910896,14.28,-2.33,14.46883893,14.5085,-3.312,14.88173096,0.1285,-0.452,0.469910896,14.38,-2.86,14.66165066
14/02/2021 06:00,14.4095,-2.6905,14.65852927,0.1295,-0.4505,0.468743533,14.28,-2.24,14.45461864,14.5095,-3.3105,14.88237214,0.1295,-0.4505,0.468743533,14.38,-2.86,14.66165066
14/02/2021 06:30,14.6975,-2.6275,14.93051448,0.1275,-0.4475,0.465309037,14.57,-2.18,14.73218585,14.8175,-3.1775,15.15436612,0.1275,-0.4475,0.465309037,14.69,-2.73,14.94151933
14/02/2021 07:00,14.9145,-2.613,15.14166699,0.1245,-0.433,0.450543283,14.79,-2.18,14.94979933,15.0345,-3.163,15.36361804,0.1245,-0.433,0.450543283,14.91,-2.73,15.15786924
14/02/2021 07:30,15.2775,-2.527,15.48508105,0.1275,-0.427,0.44562905,15.15,-2.1,15.29485208,15.4475,-3.067,15.74902363,0.1275,-0.427,0.44562905,15.32,-2.64,15.54580329
14/02/2021 08:00,15.483,-2.364,15.66243228,0.133,-0.424,0.444370341,15.35,-1.94,15.47210716,15.663,-2.874,15.92449199,0.133,-0.424,0.444370341,15.53,-2.45,15.72206729
14/02/2021 08:30,16.4085,-2.3165,16.57121132,0.1285,-0.4565,0.474240973,16.28,-1.86,16.38590858,16.6785,-2.6365,16.88560021,0.1285,-0.4565,0.474240973,16.55,-2.18,16.69295959
14/02/2021 09:00,17.229,-3.789,17.64071886,0.129,-0.449,0.467163783,17.1,-3.34,17.42313405,17.459,-0.829,17.47867049,0.129,-0.449,0.467163783,17.33,-0.38,17.33416569
14/02/2021 09:30,18.2685,-4.277,18.76248441,0.1285,-0.447,0.465103483,18.14,-3.83,18.5399164,18.6885,-0.067,18.6886201,0.1285,-0.447,0.465103483,18.56,0.38,18.56388968
14/02/2021 10:00,19.424,-1.6725,19.49587218,0.124,-0.4525,0.469182534,19.3,-1.22,19.33852114,19.804,-2.3925,19.94799419,0.124,-0.4525,0.469182534,19.68,-1.94,19.77538874
14/02/2021 10:30,20.6765,-1.594,20.73785158,0.1265,-0.464,0.480934767,20.55,-1.13,20.58104468,20.3765,-2.194,20.49427696,0.1265,-0.464,0.480934767,20.25,-1.73,20.32376442
14/02/2021 11:00,21.3315,-1.447,21.38052154,0.1315,-0.467,0.485161056,21.2,-0.98,21.22263886,21.3515,-2.057,21.45035667,0.1315,-0.467,0.485161056,21.22,-1.59,21.27948543
14/02/2021 11:30,21.9395,-3.1925,22.17055968,0.3295,-0.4625,0.567870144,21.61,-2.73,21.78175842,22.7395,0.1375,22.73991571,0.3295,-0.4625,0.567870144,22.41,0.6,22.41803069
14/02/2021 12:00,22.43,-4.178,22.81579681,0.35,-0.478,0.592439026,22.08,-3.7,22.38786278,23.51,1.402,23.55176647,0.35,-0.478,0.592439026,23.16,1.88,23.23617869
14/02/2021 12:30,23.2145,-1.79,23.28340848,0.1345,-0.48,0.498487964,23.08,-1.31,23.11714732,23.4645,-1.5,23.51239588,0.1345,-0.48,0.498487964,23.33,-1.02,23.35228683
14/02/2021 13:00,23.428,-1.1525,23.45633049,0.288,-0.4725,0.553353639,23.14,-0.68,23.1499892,23.468,-1.7025,23.5296734,0.288,-0.4725,0.553353639,23.18,-1.23,23.2126108
14/02/2021 13:30,23.609,-1.153,23.63713794,0.399,-0.473,0.618813381,23.21,-0.68,23.21995909,23.459,-1.703,23.52073319,0.399,-0.473,0.618813381,23.06,-1.23,23.09278026
14/02/2021 14:00,23.0785,-1.6135,23.13483401,0.3985,-0.4835,0.626557659,22.68,-1.13,22.7081329,23.5185,-1.5435,23.5690949,0.3985,-0.4835,0.626557659,23.12,-1.06,23.14428655
14/02/2021 14:30,22.4535,-4.343,22.86965919,0.3935,-0.503,0.638632328,22.06,-3.84,22.39172168,23.5135,1.207,23.54445861,0.3935,-0.503,0.638632328,23.12,1.71,23.18315121
14/02/2021 15:00,22.2915,-4.3255,22.70728787,0.3915,-0.4855,0.623684616,21.9,-3.84,22.23410893,23.3215,1.2245,23.35362418,0.3915,-0.4855,0.623684616,22.93,1.71,22.99367304
14/02/2021 15:30,22.147,-1.2875,22.18439238,0.397,-0.4675,0.61332312,21.75,-0.82,21.76545198,22.467,-2.0875,22.56377063,0.397,-0.4675,0.61332312,22.07,-1.62,22.1293764
14/02/2021 16:00,22.0565,-1.282,22.09372572,0.3965,-0.462,0.608815448,21.66,-0.82,21.67551614,22.3665,-2.132,22.46788255,0.3965,-0.462,0.608815448,21.97,-1.67,22.03337922
14/02/2021 16:30,22.22,-1.2845,22.2570964,0.4,-0.4645,0.612992863,21.82,-0.82,21.83540245,22.52,-2.1345,22.62093036,0.4,-0.4645,0.612992863,22.12,-1.67,22.18295066
14/02/2021 17:00,22.274,-1.278,22.31063334,0.404,-0.458,0.610720886,21.87,-0.82,21.88536726,22.644,-1.968,22.72935899,0.404,-0.458,0.610720886,22.24,-1.51,22.2912023
14/02/2021 17:30,22.9255,-3.4065,23.17720416,0.4055,-0.4865,0.63333443,22.52,-2.92,22.70851823,23.6455,-0.4165,23.6491679,0.4055,-0.4865,0.63333443,23.24,0.07,23.24010542
14/02/2021 18:00,23.009,-1.311,23.04631862,0.409,-0.501,0.646747246,22.6,-0.81,22.61451083,23.449,-1.901,23.52593042,0.409,-0.501,0.646747246,23.04,-1.4,23.08249553
14/02/2021 18:30,22.475,-1.3675,22.5165646,0.405,-0.5075,0.649292885,22.07,-0.86,22.08674942,22.905,-1.9575,22.98849345,0.405,-0.5075,0.649292885,22.5,-1.45,22.54667381
14/02/2021 19:00,22.1335,-1.468,22.18212898,0.3735,-0.478,0.606618702,21.76,-0.99,21.78250904,22.5535,-2.068,22.6481122,0.3735,-0.478,0.606618702,22.18,-1.59,22.2369175
14/02/2021 19:30,22.0635,-1.368,22.10586927,0.3835,-0.448,0.589725572,21.68,-0.92,21.69951152,22.4835,-2.038,22.57567754,0.3835,-0.448,0.589725572,22.1,-1.59,22.15712301
14/02/2021 20:00,21.6145,-1.6715,21.67903417,0.3545,-0.3915,0.528150073,21.26,-1.28,21.2984976,22.0145,-2.2515,22.12933489,0.3545,-0.3915,0.528150073,21.66,-1.86,21.73971481
14/02/2021 20:30,20.636,-1.8055,20.71483348,0.346,-0.4155,0.540699778,20.29,-1.39,20.33755639,20.986,-2.3755,21.12001885,0.346,-0.4155,0.540699778,20.64,-1.96,20.73285316
14/02/2021 21:00,19.956,-1.8995,20.04619755,0.396,-0.4495,0.599054463,19.56,-1.45,19.61367125,20.086,-2.4595,20.23602076,0.396,-0.4495,0.599054463,19.69,-2.01,19.7923268
14/02/2021 21:30,19.2425,-1.969,19.34297721,0.3325,-0.409,0.527102694,18.91,-1.56,18.9742378,19.6025,-2.569,19.7701231,0.3325,-0.409,0.527102694,19.27,-2.16,19.39068075
14/02/2021 22:00,18.5295,-2.0655,18.64426616,0.2695,-0.3555,0.446105929,18.26,-1.71,18.33989367,18.8495,-2.6455,19.03424074,0.2695,-0.3555,0.446105929,18.58,-2.29,18.72059027
14/02/2021 22:30,18.14,-2.228,18.2763121,0.27,-0.328,0.424834085,17.87,-1.9,17.97072341,17.8,-2.738,18.00934879,0.27,-0.328,0.424834085,17.53,-2.41,17.69488627
14/02/2021 23:00,17.1665,-2.3225,17.32289608,0.2665,-0.3225,0.418364076,16.9,-2,17.01793172,17.2565,-2.7825,17.47939068,0.2665,-0.3225,0.418364076,16.99,-2.46,17.16716925
14/02/2021 23:30,16.466,-2.317,16.62821834,0.266,-0.317,0.413817593,16.2,-2,16.32298992,16.836,-2.837,17.07335541,0.266,-0.317,0.413817593,16.57,-2.52,16.76052803
15/02/2021 00:00,15.7055,-2.418,15.89054607,0.2655,-0.298,0.399116838,15.44,-2.12,15.58486445,16.0755,-2.928,16.3399781,0.2655,-0.298,0.399116838,15.81,-2.63,16.02725803
