Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2021 00:30,15.706,-2.507,15.90482584,0.266,-0.287,0.391311896,15.44,-2.22,15.598782,16.076,-3.017,16.35665201,0.266,-0.287,0.391311896,15.81,-2.73,16.04397083
15/02/2021 01:00,16.226,-2.4715,16.41314681,0.266,-0.2515,0.366071373,15.96,-2.22,16.1136588,16.566,-2.9815,16.83216261,0.266,-0.2515,0.366071373,16.3,-2.73,16.52703543
15/02/2021 01:30,16.016,-2.4805,16.20694716,0.266,-0.2605,0.372312033,15.75,-2.22,15.90568766,16.306,-2.9905,16.57795905,0.266,-0.2605,0.372312033,16.04,-2.73,16.27066378
15/02/2021 02:00,15.666,-2.4905,15.86272821,0.266,-0.2705,0.379376133,15.4,-2.22,15.55919021,15.936,-3.0705,16.22911169,0.266,-0.2705,0.379376133,15.67,-2.8,15.91819399
15/02/2021 02:30,15.316,-2.4835,15.51604422,0.266,-0.2635,0.374417214,15.05,-2.22,15.21285312,15.586,-3.0635,15.88421947,0.266,-0.2635,0.374417214,15.32,-2.8,15.57377282
15/02/2021 03:00,15.036,-2.513,15.24455526,0.266,-0.293,0.395733496,14.77,-2.22,14.9359064,15.306,-3.093,15.61538616,0.266,-0.293,0.395733496,15.04,-2.8,15.29841822
15/02/2021 03:30,14.916,-2.514,15.12637604,0.266,-0.294,0.396474463,14.65,-2.22,14.81725008,15.166,-3.094,15.47838467,0.266,-0.294,0.396474463,14.9,-2.8,15.16080473
15/02/2021 04:00,14.7355,-2.5235,14.95001714,0.2655,-0.3035,0.403240003,14.47,-2.22,14.63930668,15.0455,-3.0435,15.35024308,0.2655,-0.3035,0.403240003,14.78,-2.74,15.03183289
15/02/2021 04:30,14.666,-2.495,14.87671271,0.266,-0.275,0.3825977,14.4,-2.22,14.57012011,14.966,-3.015,15.26667551,0.266,-0.275,0.3825977,14.7,-2.74,14.95318026
15/02/2021 05:00,14.486,-2.4715,14.69532267,0.266,-0.2515,0.366071373,14.22,-2.22,14.39224791,14.776,-3.0715,15.09186166,0.266,-0.2515,0.366071373,14.51,-2.82,14.78149181
15/02/2021 05:30,14.716,-2.479,14.92334068,0.266,-0.259,0.371264057,14.45,-2.22,14.6195383,14.996,-3.079,15.30882938,0.266,-0.259,0.371264057,14.73,-2.82,14.99750979
15/02/2021 06:00,14.9955,-2.857,15.26523728,0.2655,-0.257,0.369512178,14.73,-2.6,14.9577037,15.2855,-2.467,15.48330066,0.2655,-0.257,0.369512178,15.02,-2.21,15.18171598
15/02/2021 06:30,16.046,-3.191,16.36021384,0.266,-0.271,0.379732801,15.78,-2.92,16.04789083,16.546,-1.191,16.58880939,0.266,-0.271,0.379732801,16.28,-0.92,16.30597437
15/02/2021 07:00,17.266,-1.5035,17.33133775,0.266,-0.2835,0.38875217,17,-1.22,17.04372025,17.576,-2.0935,17.70024063,0.266,-0.2835,0.38875217,17.31,-1.81,17.40437301
15/02/2021 07:30,18.146,-1.8335,18.23839462,0.266,-0.2935,0.396103837,17.88,-1.54,17.94619737,18.616,-1.1135,18.64927179,0.266,-0.2935,0.396103837,18.35,-0.82,18.36831239
15/02/2021 08:00,18.796,-1.004,18.82279554,0.266,-0.314,0.411523997,18.53,-0.69,18.54284228,19.156,-1.464,19.21186175,0.266,-0.314,0.411523997,18.89,-1.15,18.92497292
15/02/2021 08:30,20.023,-0.382,20.02664358,0.293,-0.382,0.481428084,19.73,0,19.73,20.383,-1.232,20.42019865,0.293,-0.382,0.481428084,20.09,-0.85,20.10797354
15/02/2021 09:00,21.08,0.3095,21.08227194,0.15,-0.3605,0.390461586,20.93,0.67,20.9407211,21.43,-1.1005,21.45823852,0.15,-0.3605,0.390461586,21.28,-0.74,21.29286265
15/02/2021 09:30,21.6995,-1.3885,21.74387805,0.2295,-0.3285,0.400727463,21.47,-1.06,21.49615082,22.2995,2.5015,22.43936725,0.2295,-0.3285,0.400727463,22.07,2.83,22.25070336
15/02/2021 10:00,21.985,-3.2005,22.2167375,0.345,-0.3605,0.498984218,21.64,-2.84,21.82556299,22.625,1.8395,22.69965606,0.345,-0.3605,0.498984218,22.28,2.2,22.38835412
15/02/2021 10:30,22.4825,-0.347,22.48517768,0.3325,-0.347,0.480588441,22.15,0,22.15,22.8925,-1.027,22.91552498,0.3325,-0.347,0.480588441,22.56,-0.68,22.5702459
15/02/2021 11:00,22.849,0.3385,22.85150724,0.329,-0.3315,0.467047374,22.52,0.67,22.52996449,23.179,-1.0115,23.20105974,0.329,-0.3315,0.467047374,22.85,-0.68,22.86011592
15/02/2021 11:30,23.178,0.3605,23.18080336,0.328,-0.3095,0.450970343,22.85,0.67,22.85982065,23.438,-0.3095,23.44004339,0.328,-0.3095,0.450970343,23.11,0,23.11
15/02/2021 12:00,23.2565,0.3785,23.25957984,0.3265,-0.2915,0.437692243,22.93,0.67,22.9397864,23.6065,-0.2915,23.6082997,0.3265,-0.2915,0.437692243,23.28,0,23.28
15/02/2021 12:30,23.255,0.387,23.25821992,0.325,-0.283,0.430945472,22.93,0.67,22.9397864,23.605,-0.963,23.62463532,0.325,-0.283,0.430945472,23.28,-0.68,23.28992915
15/02/2021 13:00,23.3465,0.3755,23.34951953,0.3265,-0.2945,0.439695918,23.02,0.67,23.02974815,23.6065,-0.9745,23.62660561,0.3265,-0.2945,0.439695918,23.28,-0.68,23.28992915
15/02/2021 13:30,22.968,-0.2955,22.96990083,0.328,-0.2955,0.441479614,22.64,0,22.64,23.248,-0.9755,23.26845728,0.328,-0.2955,0.441479614,22.92,-0.68,22.93008504
15/02/2021 14:00,23.227,0.365,23.22986771,0.327,-0.305,0.447162163,22.9,0.67,22.90979921,23.477,-0.985,23.49765422,0.327,-0.305,0.447162163,23.15,-0.68,23.15998489
15/02/2021 14:30,23.4475,0.3405,23.44997221,0.3275,-0.3295,0.464571308,23.12,0.67,23.12970601,23.3275,-0.3295,23.32982697,0.3275,-0.3295,0.464571308,23,0,23
15/02/2021 15:00,23.247,0.4185,23.25076668,0.327,-0.2515,0.412530302,22.92,0.67,22.92979067,23.387,-0.9315,23.40554339,0.327,-0.2515,0.412530302,23.06,-0.68,23.07002384
15/02/2021 15:30,22.8895,0.37,22.89249026,0.3295,-0.3,0.445612219,22.56,0.67,22.56994683,23.2595,-0.98,23.28013617,0.3295,-0.3,0.445612219,22.93,-0.68,22.94008065
15/02/2021 16:00,22.7885,0.39,22.79183697,0.3285,-0.28,0.431639027,22.46,0.67,22.4699911,23.1085,-1.03,23.13144337,0.3285,-0.28,0.431639027,22.78,-0.75,22.79234301
15/02/2021 16:30,22.6605,-0.302,22.66251231,0.3305,-0.302,0.447698839,22.33,0,22.33,22.9705,-1.252,23.00459463,0.3305,-0.302,0.447698839,22.64,-0.95,22.65992277
15/02/2021 17:00,22.4965,-0.3685,22.49951787,0.3565,-0.3685,0.512722635,22.14,0,22.14,22.7765,-1.5085,22.82639973,0.3565,-0.3685,0.512722635,22.42,-1.14,22.44896434
15/02/2021 17:30,22.781,-0.405,22.78459976,0.381,-0.405,0.556044962,22.4,0,22.4,22.981,-1.545,23.0328762,0.381,-0.405,0.556044962,22.6,-1.14,22.62873395
15/02/2021 18:00,23.5385,-0.3545,23.54116931,0.3585,-0.3545,0.504175069,23.18,0,23.18,23.3885,-1.3845,23.42944243,0.3585,-0.3545,0.504175069,23.03,-1.03,23.05302149
15/02/2021 18:30,23.497,-0.3595,23.49974998,0.407,-0.3595,0.543037061,23.09,0,23.09,23.437,-1.3895,23.47815323,0.407,-0.3595,0.543037061,23.03,-1.03,23.05302149
15/02/2021 19:00,22.884,-0.4,22.88749563,0.424,-0.4,0.582903079,22.46,0,22.46,23.364,-1.32,23.40125843,0.424,-0.4,0.582903079,22.94,-0.92,22.95844071
15/02/2021 19:30,22.3255,-1.0835,22.35177672,0.4455,-0.4035,0.6010678,21.88,-0.68,21.89056418,22.7355,-1.3235,22.77398982,0.4455,-0.4035,0.6010678,22.29,-0.92,22.30897801
15/02/2021 20:00,21.673,-1.094,21.70059366,0.463,-0.414,0.621099831,21.21,-0.68,21.22089772,21.513,-1.644,21.5757249,0.463,-0.414,0.621099831,21.05,-1.23,21.08590524
15/02/2021 20:30,20.9515,-1.242,20.98828045,0.4815,-0.442,0.653610167,20.47,-0.8,20.48562667,20.8815,-1.772,20.95655091,0.4815,-0.442,0.653610167,20.4,-1.33,20.44330942
15/02/2021 21:00,19.893,-1.4425,19.94523139,0.483,-0.4725,0.675681323,19.41,-0.97,19.43422239,20.133,-1.8025,20.21352753,0.483,-0.4725,0.675681323,19.65,-1.33,19.69495875
15/02/2021 21:30,19.2035,-1.953,19.30255479,0.4835,-0.453,0.662556601,18.72,-1.5,18.78,19.4835,-1.493,19.54061978,0.4835,-0.453,0.662556601,19,-1.04,19.02844187
15/02/2021 22:00,18.2825,-1.6615,18.3578427,0.4725,-0.4615,0.660483535,17.81,-1.2,17.85038095,18.4825,-2.2415,18.61792492,0.4725,-0.4615,0.660483535,18.01,-1.78,18.09774848
15/02/2021 22:30,17.6175,-1.75,17.70420307,0.4075,-0.39,0.564053411,17.21,-1.36,17.26365257,17.9175,-2.31,18.06579382,0.4075,-0.39,0.564053411,17.51,-1.92,17.61495104
15/02/2021 23:00,16.715,-1.8715,16.81944521,0.415,-0.3815,0.56370848,16.3,-1.49,16.36795956,16.945,-2.3915,17.11292778,0.415,-0.3815,0.56370848,16.53,-2.01,16.65175666
15/02/2021 23:30,15.798,-1.985,15.92221809,0.478,-0.435,0.646304108,15.32,-1.55,15.39821094,15.968,-2.445,16.15410316,0.478,-0.435,0.646304108,15.49,-2.01,15.61986556
16/02/2021 00:00,15.477,-2.079,15.61601005,0.477,-0.419,0.634893692,15,-1.66,15.09157381,15.627,-2.429,15.81465049,0.477,-0.419,0.634893692,15.15,-2.01,15.28275499
16/02/2021 00:30,15.3955,-2.192,15.55076475,0.3955,-0.392,0.55685209,15,-1.8,15.10761397,15.5455,-2.502,15.74555729,0.3955,-0.392,0.55685209,15.15,-2.11,15.29622829
16/02/2021 01:00,15.883,-2.1095,16.02247419,0.403,-0.3795,0.553560521,15.48,-1.73,15.57636992,15.983,-2.4295,16.16659393,0.403,-0.3795,0.553560521,15.58,-2.05,15.71428968
16/02/2021 01:30,15.7605,-2.152,15.90674273,0.4605,-0.422,0.624615282,15.3,-1.73,15.39749655,15.7805,-2.472,15.97294476,0.4605,-0.422,0.624615282,15.32,-2.05,15.45654877
16/02/2021 02:00,15.142,-2.303,15.3161344,0.482,-0.463,0.668350956,14.66,-1.84,14.77501946,15.152,-2.583,15.37058857,0.482,-0.463,0.668350956,14.67,-2.12,14.82239184
16/02/2021 02:30,14.7345,-2.305,14.91370227,0.4845,-0.465,0.671539463,14.25,-1.84,14.36830192,14.7845,-2.585,15.00878627,0.4845,-0.465,0.671539463,14.3,-2.12,14.45629275
16/02/2021 03:00,14.64,-2.307,14.82065616,0.48,-0.467,0.669693213,14.16,-1.84,14.27904759,14.65,-2.587,14.87666189,0.48,-0.467,0.669693213,14.17,-2.12,14.32771091
16/02/2021 03:30,14.619,-2.216,14.78600071,0.459,-0.446,0.639997656,14.16,-1.77,14.27019621,14.689,-2.506,14.90123341,0.459,-0.446,0.639997656,14.23,-2.06,14.3783344
16/02/2021 04:00,14.5045,-2.21,14.671899,0.3445,-0.34,0.484025051,14.16,-1.87,14.28294437,14.7445,-2.53,14.95998597,0.3445,-0.34,0.484025051,14.4,-2.19,14.56557929
16/02/2021 04:30,14.406,-2.453,14.6133516,0.336,-0.313,0.459200392,14.07,-2.14,14.23181296,14.666,-2.793,14.92958154,0.336,-0.313,0.459200392,14.33,-2.48,14.54301551
16/02/2021 05:00,14.4065,-2.5385,14.62843889,0.3365,-0.2985,0.449816074,14.07,-2.24,14.24719271,14.5565,-2.8585,14.83451093,0.3365,-0.2985,0.449816074,14.22,-2.56,14.44859855
16/02/2021 05:30,14.737,-2.4625,14.94132107,0.337,-0.2925,0.446234524,14.4,-2.17,14.56258562,14.927,-2.8525,15.19710779,0.337,-0.2925,0.446234524,14.59,-2.56,14.81288966
16/02/2021 06:00,14.956,-2.363,15.14152255,0.336,-0.253,0.420600761,14.62,-2.11,14.77147589,15.046,-2.743,15.29399114,0.336,-0.253,0.420600761,14.71,-2.49,14.91925601
16/02/2021 06:30,15.7965,-2.1025,15.93580618,0.3365,-0.2425,0.41477524,15.46,-1.86,15.57148676,15.9265,-2.4825,16.11881536,0.3365,-0.2425,0.41477524,15.59,-2.24,15.75010159
16/02/2021 07:00,16.715,-1.798,16.81142555,0.335,-0.258,0.422834483,16.38,-1.54,16.45223389,16.865,-2.178,17.0050554,0.335,-0.258,0.422834483,16.53,-1.92,16.64113277
16/02/2021 07:30,17.565,-2.8895,17.80107961,0.335,-0.2495,0.417702346,17.23,-2.64,17.43107857,18.015,-0.0195,18.01501055,0.335,-0.2495,0.417702346,17.68,0.23,17.68149598
16/02/2021 08:00,18.833,-3.7445,19.20164496,0.333,-0.2745,0.431554458,18.5,-3.47,18.82261672,19.063,-0.5245,19.07021419,0.333,-0.2745,0.431554458,18.73,-0.25,18.73166837
16/02/2021 08:30,19.9825,0.3755,19.98602778,0.3325,-0.2945,0.44416945,19.65,0.67,19.66141907,20.1825,-0.9745,20.20601288,0.3325,-0.2945,0.44416945,19.85,-0.68,19.86164394
16/02/2021 09:00,20.4335,-0.394,20.43729821,0.4035,-0.394,0.563957667,20.03,0,20.03,20.6335,-1.074,20.66143263,0.4035,-0.394,0.563957667,20.23,-0.68,20.24142535
16/02/2021 09:30,21.218,-2.498,21.36453903,0.428,-0.428,0.605283405,20.79,-2.07,20.8927978,21.488,0.882,21.50609374,0.428,-0.428,0.605283405,21.06,1.31,21.10070378
16/02/2021 10:00,21.329,0.213,21.33006353,0.449,-0.457,0.640663718,20.88,0.67,20.89074676,21.619,-1.137,21.64887826,0.449,-0.457,0.640663718,21.17,-0.68,21.1809183
16/02/2021 10:30,21.4995,-0.4255,21.50371016,0.4095,-0.4255,0.590542547,21.09,0,21.09,21.8495,-1.1055,21.87744913,0.4095,-0.4255,0.590542547,21.44,-0.68,21.45078087
16/02/2021 11:00,21.77,0.2585,21.77153468,0.39,-0.4115,0.566949954,21.38,0.67,21.39049555,22.09,-0.4115,22.09383245,0.39,-0.4115,0.566949954,21.7,0,21.7
16/02/2021 11:30,22.215,0.245,22.21635096,0.395,-0.425,0.580215477,21.82,0.67,21.83028401,22.545,-0.425,22.54900552,0.395,-0.425,0.580215477,22.15,0,22.15
16/02/2021 12:00,22.317,0.2415,22.31830664,0.437,-0.4285,0.612030432,21.88,0.67,21.89025582,22.637,-0.4285,22.64105522,0.437,-0.4285,0.612030432,22.2,0,22.2
16/02/2021 12:30,22.5505,0.25,22.55188574,0.4105,-0.42,0.587290601,22.14,0.67,22.15013544,22.8505,-0.42,22.85435955,0.4105,-0.42,0.587290601,22.44,0,22.44
16/02/2021 13:00,22.5495,0.2505,22.55089135,0.4095,-0.4195,0.586234168,22.14,0.67,22.15013544,22.7795,-0.4195,22.78336236,0.4095,-0.4195,0.586234168,22.37,0,22.37
16/02/2021 13:30,21.7415,-0.427,21.74569271,0.4415,-0.427,0.614207823,21.3,0,21.3,21.7815,-1.107,21.80961236,0.4415,-0.427,0.614207823,21.34,-0.68,21.35083137
16/02/2021 14:00,22.131,0.2225,22.13211845,0.431,-0.4475,0.621302865,21.7,0.67,21.71034085,22.391,-1.1275,22.41936969,0.431,-0.4475,0.621302865,21.96,-0.68,21.97052571
16/02/2021 14:30,22.3305,0.1845,22.33126218,0.4805,-0.4855,0.6830743,21.85,0.67,21.8602699,22.6305,-0.4855,22.6357072,0.4805,-0.4855,0.6830743,22.15,0,22.15
16/02/2021 15:00,22.113,0.181,22.11374075,0.483,-0.489,0.687320886,21.63,0.67,21.6403743,22.373,-1.169,22.40351959,0.483,-0.489,0.687320886,21.89,-0.68,21.90055935
16/02/2021 15:30,21.632,0.2545,21.63349704,0.482,-0.4655,0.670085256,21.15,0.72,21.16225177,21.952,-1.1455,21.98186694,0.482,-0.4655,0.670085256,21.47,-0.68,21.48076582
16/02/2021 16:00,21.691,0.2035,21.69195457,0.481,-0.4665,0.670062124,21.21,0.67,21.22057963,22.021,-1.1465,22.05082546,0.481,-0.4665,0.670062124,21.54,-0.68,21.55073085
16/02/2021 16:30,21.9755,-0.459,21.98029302,0.4655,-0.459,0.653736377,21.51,0,21.51,22.3655,-1.139,22.39448395,0.4655,-0.459,0.653736377,21.9,-0.68,21.91055453
16/02/2021 17:00,22.1665,-0.4375,22.17081705,0.4565,-0.4375,0.632296212,21.71,0,21.71,22.2665,-1.2675,22.30254646,0.4565,-0.4375,0.632296212,21.81,-0.83,21.8257875
16/02/2021 17:30,22.727,-0.451,22.73147444,0.467,-0.451,0.649222612,22.26,0,22.26,22.507,-1.281,22.54342498,0.467,-0.451,0.649222612,22.04,-0.83,22.05562287
16/02/2021 18:00,22.868,-0.3925,22.87136813,0.408,-0.3925,0.566145079,22.46,0,22.46,23.308,-1.2925,23.34380903,0.408,-0.3925,0.566145079,22.9,-0.9,22.91767877
16/02/2021 18:30,22.9915,-1.057,23.01578418,0.4015,-0.377,0.550755163,22.59,-0.68,22.6002323,23.6115,-1.277,23.6460073,0.4015,-0.377,0.550755163,23.21,-0.9,23.22744282
16/02/2021 19:00,22.777,-0.416,22.7807986,0.417,-0.416,0.589020373,22.36,0,22.36,23.367,-1.246,23.40019669,0.417,-0.416,0.589020373,22.95,-0.83,22.96500381
16/02/2021 19:30,22.0715,-4.0365,22.4375677,0.4215,-0.4165,0.59256603,21.65,-3.62,21.9505558,22.9015,-0.0665,22.90159655,0.4215,-0.4165,0.59256603,22.48,0.35,22.48272448
16/02/2021 20:00,21.444,-1.0325,21.46884236,0.364,-0.3525,0.506707263,21.08,-0.68,21.09096489,21.934,-1.5025,21.98540112,0.364,-0.3525,0.506707263,21.57,-1.15,21.60063425
16/02/2021 20:30,21.025,-0.985,21.04806048,0.325,-0.305,0.445701694,20.7,-0.68,20.71116607,21.375,-1.645,21.43820538,0.325,-0.305,0.445701694,21.05,-1.34,21.09260771
16/02/2021 21:00,20.045,-1.3175,20.08825107,0.405,-0.3975,0.567477973,19.64,-0.92,19.66153605,20.295,-1.9775,20.39111403,0.405,-0.3975,0.567477973,19.89,-1.58,19.95265646
16/02/2021 21:30,19.3345,-1.724,19.41120981,0.3645,-0.354,0.50811047,18.97,-1.37,19.01940588,19.6745,-1.734,19.7507647,0.3645,-0.354,0.50811047,19.31,-1.38,19.35924844
16/02/2021 22:00,18.552,-1.6605,18.62616343,0.322,-0.2905,0.433675282,18.23,-1.37,18.28140585,18.902,-2.2505,19.03550247,0.322,-0.2905,0.433675282,18.58,-1.96,18.68309396
16/02/2021 22:30,17.864,-1.653,17.94031508,0.324,-0.283,0.430191818,17.54,-1.37,17.59342207,18.184,-2.243,18.321815,0.324,-0.283,0.430191818,17.86,-1.96,17.96722572
16/02/2021 23:00,17.075,-1.6115,17.15087628,0.325,-0.2415,0.404904001,16.75,-1.37,16.80593348,17.415,-2.2015,17.5535987,0.325,-0.2415,0.404904001,17.09,-1.96,17.20202604
16/02/2021 23:30,16.2355,-1.779,16.33267588,0.3555,-0.329,0.484377177,15.88,-1.45,15.94606221,16.5555,-2.289,16.71299199,0.3555,-0.329,0.484377177,16.2,-1.96,16.31813715
17/02/2021 00:00,15.443,-1.9165,15.56146591,0.403,-0.3965,0.565350555,15.04,-1.52,15.11661338,15.733,-2.4465,15.92208062,0.403,-0.3965,0.565350555,15.33,-2.05,15.46646049
17/02/2021 00:30,15.443,-2.075,15.58178019,0.403,-0.375,0.55048524,15.04,-1.7,15.1357722,15.613,-2.515,15.81426552,0.403,-0.375,0.55048524,15.21,-2.14,15.35980794
17/02/2021 01:00,15.956,-1.934,16.07278109,0.466,-0.414,0.623339394,15.49,-1.52,15.56439848,16.116,-2.374,16.28991504,0.466,-0.414,0.623339394,15.65,-1.96,15.77225729
17/02/2021 01:30,15.617,-1.951,15.73839541,0.477,-0.431,0.642876349,15.14,-1.52,15.21610988,15.747,-2.461,15.93814701,0.477,-0.431,0.642876349,15.27,-2.03,15.40434354
17/02/2021 02:00,15.167,-2.0515,15.30511487,0.477,-0.4215,0.636546346,14.69,-1.63,14.78015561,15.297,-2.4515,15.49219356,0.477,-0.4215,0.636546346,14.82,-2.03,14.95838561
17/02/2021 02:30,14.8365,-2.1625,14.99326977,0.4765,-0.4425,0.650275711,14.36,-1.72,14.46264153,14.9965,-2.5325,15.20883192,0.4765,-0.4425,0.650275711,14.52,-2.09,14.66964553
17/02/2021 03:00,14.625,-2.213,14.79148383,0.475,-0.443,0.649518283,14.15,-1.77,14.26027349,14.755,-2.643,14.9898457,0.475,-0.443,0.649518283,14.28,-2.2,14.44847397
17/02/2021 03:30,14.516,-2.103,14.66754461,0.476,-0.443,0.650249952,14.04,-1.66,14.13779332,14.586,-2.503,14.79920285,0.476,-0.443,0.650249952,14.11,-2.06,14.25958274
17/02/2021 04:00,14.155,-2.107,14.31095643,0.475,-0.447,0.652253018,13.68,-1.66,13.78034833,14.255,-2.507,14.47377193,0.475,-0.447,0.652253018,13.78,-2.06,13.933126
17/02/2021 04:30,13.8745,-2.338,14.07010996,0.4745,-0.428,0.639010368,13.4,-1.91,13.53543867,13.9345,-2.798,14.21263854,0.4745,-0.428,0.639010368,13.46,-2.37,13.66705894
17/02/2021 05:00,13.8715,-2.3405,14.0675674,0.4715,-0.4305,0.638468872,13.4,-1.91,13.53543867,13.9315,-2.8005,14.21018974,0.4715,-0.4305,0.638468872,13.46,-2.37,13.66705894
17/02/2021 05:30,14.0905,-2.4015,14.29368366,0.4705,-0.4315,0.638406219,13.62,-1.97,13.76173318,14.1605,-2.8815,14.45070249,0.4705,-0.4315,0.638406219,13.69,-2.45,13.90750157
17/02/2021 06:00,14.337,-2.195,14.5040544,0.467,-0.425,0.631438041,13.87,-1.77,13.9824819,14.407,-2.715,14.66058914,0.467,-0.425,0.631438041,13.94,-2.29,14.12684324
17/02/2021 06:30,15.2495,-2.0695,15.3892846,0.4495,-0.3895,0.59477769,14.8,-1.68,14.89504616,15.4595,-2.3995,15.64460739,0.4495,-0.3895,0.59477769,15.01,-2.01,15.1439823
17/02/2021 07:00,16.376,-1.638,16.45771612,0.326,-0.288,0.434994253,16.05,-1.35,16.10667563,16.666,-1.958,16.78062335,0.326,-0.288,0.434994253,16.34,-1.67,16.42511796
17/02/2021 07:30,17.4945,-1.347,17.54627993,0.3945,-0.377,0.545673208,17.1,-0.97,17.1274896,17.7045,-1.677,17.78374677,0.3945,-0.377,0.545673208,17.31,-1.3,17.35874707
17/02/2021 08:00,17.5555,-3.7115,17.94354515,0.4555,-0.4615,0.648430798,17.1,-3.25,17.40610525,18.1055,0.8185,18.12399163,0.4555,-0.4615,0.648430798,17.65,1.28,17.69635273
17/02/2021 08:30,18.662,-3.53,18.99292352,0.462,-0.47,0.659047798,18.2,-3.06,18.45544906,19.522,2.42,19.67142303,0.462,-0.47,0.659047798,19.06,2.89,19.27785517
17/02/2021 09:00,19.493,-2.509,19.65380701,0.463,-0.479,0.666190663,19.03,-2.03,19.1379675,20.163,2.411,20.3066366,0.463,-0.479,0.666190663,19.7,2.89,19.91085382
17/02/2021 09:30,20.3385,0.234,20.33984607,0.4585,-0.486,0.668145381,19.88,0.72,19.89303396,20.6185,-1.166,20.65144301,0.4585,-0.486,0.668145381,20.16,-0.68,20.17146499
17/02/2021 10:00,20.6625,0.2435,20.66393473,0.3625,-0.4065,0.544654478,20.3,0.65,20.31040374,20.9325,-1.0865,20.96067839,0.3625,-0.4065,0.544654478,20.57,-0.68,20.5812366
17/02/2021 10:30,20.835,0.317,20.8374114,0.325,-0.333,0.465310649,20.51,0.65,20.52029727,21.115,-1.063,21.14174056,0.325,-0.333,0.465310649,20.79,-0.73,20.80281231
17/02/2021 11:00,21.1355,0.401,21.13930371,0.3255,-0.329,0.462808006,20.81,0.73,20.8228,21.3455,-1.009,21.36933437,0.3255,-0.329,0.462808006,21.02,-0.68,21.03099617
17/02/2021 11:30,21.525,0.4085,21.52887589,0.325,-0.3215,0.457151233,21.2,0.73,21.21256467,21.745,-0.3215,21.74737656,0.325,-0.3215,0.457151233,21.42,0,21.42
17/02/2021 12:00,21.8425,0.364,21.84553278,0.3225,-0.306,0.444569736,21.52,0.67,21.53042731,22.1425,-0.986,22.1644423,0.3225,-0.306,0.444569736,21.82,-0.68,21.83059321
17/02/2021 12:30,22.144,0.3735,22.14714966,0.324,-0.2965,0.439190448,21.82,0.67,21.83028401,22.504,-0.9765,22.52517632,0.324,-0.2965,0.439190448,22.18,-0.68,22.19042136
17/02/2021 13:00,22.3355,0.38,22.33873229,0.3255,-0.29,0.435947531,22.01,0.67,22.02019528,22.7455,-0.29,22.74734864,0.3255,-0.29,0.435947531,22.42,0,22.42
17/02/2021 13:30,22.145,-0.336,22.14754887,0.335,-0.336,0.474469177,21.81,0,21.81,22.505,-1.016,22.52792225,0.335,-0.336,0.474469177,22.17,-0.68,22.18042606
17/02/2021 14:00,22.206,0.2985,22.20800617,0.396,-0.4215,0.578340946,21.81,0.72,21.82188122,22.566,-0.4215,22.56993616,0.396,-0.4215,0.578340946,22.17,0,22.17
17/02/2021 14:30,21.9705,0.1995,21.97140575,0.4405,-0.4705,0.644523467,21.53,0.67,21.54042247,22.2505,-0.4705,22.25547394,0.4405,-0.4705,0.644523467,21.81,0,21.81
17/02/2021 15:00,21.811,0.209,21.81200133,0.441,-0.461,0.637967084,21.37,0.67,21.38050046,22.251,-1.141,22.28023523,0.441,-0.461,0.637967084,21.81,-0.68,21.82059807
17/02/2021 15:30,21.975,0.2615,21.97655586,0.415,-0.4085,0.582320573,21.56,0.67,21.57040797,22.425,-0.4085,22.42872037,0.415,-0.4085,0.582320573,22.01,0,22.01
17/02/2021 16:00,22.031,0.2255,22.03215403,0.471,-0.4445,0.647627401,21.56,0.67,21.57040797,22.481,-1.1245,22.50910619,0.471,-0.4445,0.647627401,22.01,-0.68,22.02050181
17/02/2021 16:30,22.2525,0.218,22.25356781,0.4725,-0.452,0.653880914,21.78,0.67,21.79030289,22.7025,-1.132,22.73070457,0.4725,-0.452,0.653880914,22.23,-0.68,22.24039793
17/02/2021 17:00,22.5405,0.2185,22.54155901,0.4705,-0.4515,0.652090868,22.07,0.67,22.08016757,22.9905,-1.1315,23.0183271,0.4705,-0.4515,0.652090868,22.52,-0.68,22.53026409
17/02/2021 17:30,22.9735,0.222,22.9745726,0.4735,-0.448,0.651848334,22.5,0.67,22.50997335,23.4835,-1.128,23.51057541,0.4735,-0.448,0.651848334,23.01,-0.68,23.02004561
17/02/2021 18:00,23.6835,-0.4075,23.68700548,0.3935,-0.4075,0.566479038,23.29,0,23.29,24.2235,-1.0875,24.24789905,0.3935,-0.4075,0.566479038,23.83,-0.68,23.83970008
17/02/2021 18:30,23.3815,-0.4255,23.38537134,0.4415,-0.4255,0.613165964,22.94,0,22.94,23.8915,-1.1055,23.917063,0.4415,-0.4255,0.613165964,23.45,-0.68,23.4598572
17/02/2021 19:00,22.9895,-0.4285,22.99349305,0.4495,-0.4285,0.621017311,22.54,0,22.54,23.4695,-1.1085,23.49566348,0.4495,-0.4285,0.621017311,23.02,-0.68,23.03004125
17/02/2021 19:30,21.9195,-3.352,22.17431812,0.4195,-0.402,0.581020008,21.5,-2.95,21.70144004,22.9795,1.868,23.0552997,0.4195,-0.402,0.581020008,22.56,2.27,22.67391673
17/02/2021 20:00,21.555,-3.133,21.78149935,0.335,-0.333,0.472349447,21.22,-2.8,21.40393422,22.645,2.497,22.78225261,0.335,-0.333,0.472349447,22.31,2.83,22.48877498
17/02/2021 20:30,20.7655,-3.253,21.01875351,0.3355,-0.343,0.479801261,20.43,-2.91,20.63620605,21.7255,2.047,21.82172219,0.3355,-0.343,0.479801261,21.39,2.39,21.52310851
17/02/2021 21:00,19.926,-0.3485,19.92904735,0.336,-0.3485,0.48409529,19.59,0,19.59,20.286,-1.2185,20.3225623,0.336,-0.3485,0.48409529,19.95,-0.87,19.96896091
17/02/2021 21:30,19.0075,-1.186,19.04446513,0.4575,-0.506,0.682159989,18.55,-0.68,18.56245943,19.3175,-1.706,19.39268528,0.4575,-0.506,0.682159989,18.86,-1.2,18.89813747
17/02/2021 22:00,18.2975,-1.2375,18.33929967,0.4675,-0.5075,0.690009058,17.83,-0.73,17.84493766,18.5475,-1.8275,18.63731506,0.4675,-0.5075,0.690009058,18.08,-1.32,18.1281218
17/02/2021 22:30,17.4085,-2.6745,17.61274602,0.4685,-0.5045,0.688485657,16.94,-2.17,17.07842206,17.9785,-0.5445,17.98674352,0.4685,-0.5045,0.688485657,17.51,-0.04,17.51004569
17/02/2021 23:00,16.578,-1.801,16.67554152,0.468,-0.481,0.671107294,16.11,-1.32,16.16398775,16.968,-1.661,17.04910394,0.468,-0.481,0.671107294,16.5,-1.18,16.54214013
17/02/2021 23:30,15.958,-1.6695,16.04509253,0.468,-0.4795,0.670033022,15.49,-1.19,15.53564289,16.228,-1.9895,16.34949829,0.468,-0.4795,0.670033022,15.76,-1.51,15.83217294
18/02/2021 00:00,15.41,-1.6735,15.50060329,0.47,-0.4835,0.67429389,14.94,-1.19,14.98731797,15.65,-2.1635,15.79883642,0.47,-0.4835,0.67429389,15.18,-1.68,15.27268149
18/02/2021 00:30,15.26,-1.9635,15.38580294,0.47,-0.4835,0.67429389,14.79,-1.48,14.86386558,15.45,-2.4735,15.64674734,0.47,-0.4835,0.67429389,14.98,-1.99,15.1116015
18/02/2021 01:00,15.7115,-1.893,15.82512816,0.4815,-0.473,0.674960184,15.23,-1.42,15.29605505,15.8215,-2.463,16.01206518,0.4815,-0.473,0.674960184,15.34,-1.99,15.46853904
18/02/2021 01:30,15.5525,-1.8985,15.66794685,0.4825,-0.4785,0.679535503,15.07,-1.42,15.13675328,15.6725,-2.4685,15.86570983,0.4825,-0.4785,0.679535503,15.19,-1.99,15.31979765
18/02/2021 02:00,15.163,-1.9815,15.29192307,0.483,-0.4815,0.682005315,14.68,-1.5,14.75643588,15.293,-2.4715,15.49142218,0.483,-0.4815,0.682005315,14.81,-1.99,14.94309874
18/02/2021 02:30,14.791,-2.0915,14.93814089,0.481,-0.4715,0.673552708,14.31,-1.62,14.40140618,14.911,-2.6315,15.14142375,0.481,-0.4715,0.673552708,14.43,-2.16,14.59076763
18/02/2021 03:00,14.4725,-2.093,14.62306073,0.4825,-0.473,0.675673923,13.99,-1.62,14.08348323,14.5825,-2.633,14.81829934,0.4825,-0.473,0.675673923,14.1,-2.16,14.26448737
18/02/2021 03:30,14.325,-2.0915,14.47687802,0.485,-0.4715,0.676414998,13.84,-1.62,13.93448959,14.375,-2.6315,14.61387756,0.485,-0.4715,0.676414998,13.89,-2.16,14.0569449
18/02/2021 04:00,14.0795,-2.161,14.24437578,0.4895,-0.481,0.686273451,13.59,-1.68,13.69344734,14.1595,-2.721,14.41857418,0.4895,-0.481,0.686273451,13.67,-2.24,13.85231028
18/02/2021 04:30,13.8705,-2.314,14.06219635,0.4905,-0.474,0.682104281,13.38,-1.84,13.50592463,13.9205,-2.874,14.21408443,0.4905,-0.474,0.682104281,13.43,-2.4,13.64275998
18/02/2021 05:00,13.9165,-2.324,14.10921501,0.4865,-0.484,0.686249408,13.43,-1.84,13.55546015,13.9765,-2.884,14.2709498,0.4865,-0.484,0.686249408,13.49,-2.4,13.70182835
18/02/2021 05:30,14.209,-2.2945,14.39306817,0.479,-0.4545,0.66031148,13.73,-1.84,13.85274341,14.279,-2.9445,14.57943487,0.479,-0.4545,0.66031148,13.8,-2.49,14.02284208
18/02/2021 06:00,14.817,-2.1165,14.96739995,0.367,-0.3665,0.518662945,14.45,-1.75,14.55558312,14.947,-2.7265,15.1936372,0.367,-0.3665,0.518662945,14.58,-2.36,14.76976642
18/02/2021 06:30,15.668,-1.942,15.78789372,0.348,-0.352,0.494982828,15.32,-1.59,15.40228879,15.978,-2.412,16.1590293,0.348,-0.352,0.494982828,15.63,-2.06,15.7651673
18/02/2021 07:00,16.574,-1.548,16.64613409,0.954,-0.348,1.015490029,15.62,-1.2,15.66602694,16.964,-1.978,17.07892795,0.954,-0.348,1.015490029,16.01,-1.63,16.09276235
18/02/2021 07:30,18.0105,-0.824,18.0293396,9.2805,-0.824,9.317008976,8.73,0,8.73,17.9405,-1.574,18.00941466,9.2805,-0.824,9.317008976,8.66,-0.75,8.692416235
18/02/2021 08:00,18.608,-0.138,18.60851171,9.308,-0.808,9.343004228,9.3,0.67,9.324103174,18.508,-1.488,18.56771952,9.308,-0.808,9.343004228,9.2,-0.68,9.225096205
18/02/2021 08:30,19.716,-3.3125,19.99233134,1.946,-0.3925,1.985188215,17.77,-2.92,18.00831197,19.656,-0.3425,19.65898375,1.946,-0.3925,1.985188215,17.71,0.05,17.71007058
18/02/2021 09:00,20.297,-0.29,20.29907163,0.317,-0.29,0.42963822,19.98,0,19.98,20.787,-0.98,20.81008815,0.317,-0.29,0.42963822,20.47,-0.69,20.48162591
18/02/2021 09:30,20.926,0.383,20.92950465,0.316,-0.287,0.426878203,20.61,0.67,20.62088747,21.096,-0.977,21.11861134,0.316,-0.287,0.426878203,20.78,-0.69,20.79145257
18/02/2021 10:00,20.927,0.3225,20.92948483,0.317,-0.3475,0.470367144,20.61,0.67,20.62088747,20.817,-1.0375,20.84283798,0.317,-0.3475,0.470367144,20.5,-0.69,20.51160891
18/02/2021 10:30,20.8815,-0.415,20.88562346,0.3515,-0.415,0.543854071,20.53,0,20.53,20.9615,-1.105,20.99060521,0.3515,-0.415,0.543854071,20.61,-0.69,20.62154698
18/02/2021 11:00,20.7995,0.162,20.80013087,0.4495,-0.508,0.678317219,20.35,0.67,20.3610265,20.9795,-0.508,20.98564948,0.4495,-0.508,0.678317219,20.53,0,20.53
18/02/2021 11:30,21.1395,0.145,21.13999729,0.4595,-0.525,0.697685638,20.68,0.67,20.69085064,21.3395,-0.525,21.34595712,0.4595,-0.525,0.697685638,20.88,0,20.88
18/02/2021 12:00,20.9645,0.1645,20.96514537,0.4645,-0.5055,0.686506009,20.5,0.67,20.51094586,21.0745,-0.5055,21.08056167,0.4645,-0.5055,0.686506009,20.61,0,20.61
18/02/2021 12:30,20.994,0.1895,20.99485523,0.494,-0.4805,0.689141676,20.5,0.67,20.51094586,21.104,-0.4805,21.10946935,0.494,-0.4805,0.689141676,20.61,0,20.61
18/02/2021 13:00,20.7495,0.18,20.75028073,0.4895,-0.49,0.692611182,20.26,0.67,20.27107545,20.8495,-0.49,20.85525714,0.4895,-0.49,0.692611182,20.36,0,20.36
18/02/2021 13:30,20.3805,-3.888,20.74804387,0.4905,-0.478,0.684889955,19.89,-3.41,20.18019326,20.5005,-0.768,20.51488056,0.4905,-0.478,0.684889955,20.01,-0.29,20.01210134
18/02/2021 14:00,20.342,-0.4385,20.34672569,0.502,-0.4385,0.66654801,19.84,0,19.84,20.372,-1.1885,20.40663902,0.502,-0.4385,0.66654801,19.87,-0.75,19.88414947
18/02/2021 14:30,19.976,-3.453,20.27224174,0.496,-0.463,0.678516765,19.48,-2.99,19.70813284,20.596,2.417,20.73733602,0.496,-0.463,0.678516765,20.1,2.88,20.3052801
18/02/2021 15:00,19.587,-3.5775,19.91102899,0.487,-0.4375,0.654656589,19.1,-3.14,19.35638396,20.407,2.3325,20.53986868,0.487,-0.4375,0.654656589,19.92,2.77,20.11167074
18/02/2021 15:30,19.7455,-3.554,20.06279358,0.4855,-0.414,0.638048783,19.26,-3.14,19.51428195,20.5455,2.416,20.68706423,0.4855,-0.414,0.638048783,20.06,2.83,20.25864013
18/02/2021 16:00,19.7405,-3.5445,20.05619158,0.4805,-0.4045,0.628092748,19.26,-3.14,19.51428195,20.5405,2.4255,20.68321035,0.4805,-0.4045,0.628092748,20.06,2.83,20.25864013
18/02/2021 16:30,20.548,-3.4955,20.84319611,0.468,-0.4255,0.632514229,20.08,-3.07,20.31332814,21.008,0.2345,21.00930875,0.468,-0.4255,0.632514229,20.54,0.66,20.55060096
18/02/2021 17:00,20.7845,-0.4315,20.78897863,0.4645,-0.4315,0.63399724,20.32,0,20.32,21.1745,-1.4815,21.22626421,0.4645,-0.4315,0.63399724,20.71,-1.05,20.73660049
18/02/2021 17:30,21.496,-0.4395,21.50049247,0.466,-0.4395,0.640559326,21.03,0,21.03,21.956,-1.2995,21.99442284,0.466,-0.4395,0.640559326,21.49,-0.86,21.50720112
18/02/2021 18:00,22.101,-3.5745,22.38819446,0.431,-0.4045,0.591084808,21.67,-3.17,21.90063469,23.031,1.1155,23.05799864,0.431,-0.4045,0.591084808,22.6,1.52,22.65105737
18/02/2021 18:30,22.728,-0.3965,22.7314583,0.398,-0.3965,0.561797339,22.33,0,22.33,23.078,-1.1865,23.1084804,0.398,-0.3965,0.561797339,22.68,-0.79,22.69375465
18/02/2021 19:00,22.3605,-0.43,22.36463414,0.4405,-0.43,0.615581229,21.92,0,21.92,23.0105,-1.15,23.03921896,0.4405,-0.43,0.615581229,22.57,-0.72,22.58148135
18/02/2021 19:30,22.0605,0.6375,22.06970925,0.3305,-0.3325,0.468813929,21.73,0.97,21.75163902,22.7405,-1.0525,22.76484343,0.3305,-0.3325,0.468813929,22.41,-0.72,22.42156328
18/02/2021 20:00,21.6305,-0.3225,21.63290402,0.3105,-0.3225,0.447679014,21.32,0,21.32,22.1705,-1.0425,22.19499665,0.3105,-0.3225,0.447679014,21.86,-0.72,21.87185406
18/02/2021 20:30,20.5225,-0.991,20.546413,0.3125,-0.311,0.440882354,20.21,-0.68,20.22143665,21.0425,-1.251,21.07965387,0.3125,-0.311,0.440882354,20.73,-0.94,20.75130116
18/02/2021 21:00,19.8345,-0.995,19.85944146,0.3145,-0.315,0.445123859,19.52,-0.68,19.53184067,20.3145,-1.545,20.37316704,0.3145,-0.315,0.445123859,20,-1.23,20.0377868
18/02/2021 21:30,19.099,-1.143,19.13317146,0.359,-0.383,0.524947616,18.74,-0.76,18.75540455,19.499,-1.693,19.57235934,0.359,-0.383,0.524947616,19.14,-1.31,19.18477782
18/02/2021 22:00,18.03,-3.042,18.28482059,0.43,-0.422,0.602481535,17.6,-2.62,17.79394279,18.7,-0.072,18.70013861,0.43,-0.422,0.602481535,18.27,0.35,18.27335218
18/02/2021 22:30,17.4605,-1.945,17.56849695,0.4105,-0.435,0.598109731,17.05,-1.51,17.1167345,17.8905,-1.535,17.95623054,0.4105,-0.435,0.598109731,17.48,-1.1,17.51457679
18/02/2021 23:00,16.758,-1.578,16.83213142,0.428,-0.408,0.591310409,16.33,-1.17,16.37186,17.098,-2.128,17.2299155,0.428,-0.408,0.591310409,16.67,-1.72,16.75849934
18/02/2021 23:30,15.8525,-1.9905,15.97697864,0.4725,-0.4405,0.645984907,15.38,-1.55,15.45790736,16.1725,-2.4905,16.36313987,0.4725,-0.4405,0.645984907,15.7,-2.05,15.83327193
19/02/2021 00:00,15.2735,-2.0585,15.41159383,0.4735,-0.4485,0.652192073,14.8,-1.61,14.88731339,15.5635,-2.4985,15.76277369,0.4735,-0.4485,0.652192073,15.09,-2.05,15.22861123
19/02/2021 00:30,15.2315,-2.262,15.39854656,0.4315,-0.442,0.617702396,14.8,-1.82,14.91148551,15.5215,-2.552,15.72989721,0.4315,-0.442,0.617702396,15.09,-2.11,15.23680413
19/02/2021 01:00,15.7365,-2.128,15.87972973,0.4665,-0.458,0.653747849,15.27,-1.67,15.36104814,15.9565,-2.418,16.13866835,0.4665,-0.458,0.653747849,15.49,-1.96,15.61351018
19/02/2021 01:30,15.6265,-2.0585,15.76150134,0.4765,-0.4685,0.668239852,15.15,-1.59,15.23320715,15.7565,-2.4285,15.94255013,0.4765,-0.4685,0.668239852,15.28,-1.96,15.40519393
19/02/2021 02:00,15.0785,-2.1015,15.22423937,0.4785,-0.4615,0.664789064,14.6,-1.64,14.69182085,15.1785,-2.5615,15.39312004,0.4785,-0.4615,0.664789064,14.7,-2.1,14.8492424
19/02/2021 02:30,14.618,-2.235,14.78787169,0.478,-0.465,0.666865054,14.14,-1.77,14.25035087,14.708,-2.675,14.94927721,0.478,-0.465,0.666865054,14.23,-2.21,14.40059027
19/02/2021 03:00,14.321,-2.391,14.51922594,0.481,-0.461,0.6662447,13.84,-1.93,13.97392214,14.391,-2.811,14.66296703,0.481,-0.461,0.6662447,13.91,-2.35,14.10711168
19/02/2021 03:30,14.0515,-2.764,14.32076633,0.4815,-0.434,0.648227005,13.57,-2.33,13.76858017,14.1315,-2.284,14.31488555,0.4815,-0.434,0.648227005,13.65,-1.85,13.77479582
19/02/2021 04:00,13.602,-5.5475,14.68976379,0.482,-0.4575,0.664552669,13.12,-5.09,14.07275737,14.132,0.7025,14.14944982,0.482,-0.4575,0.664552669,13.65,1.16,13.69920071
19/02/2021 04:30,13.463,-5.6435,14.59799511,0.483,-0.4535,0.662533961,12.98,-5.19,13.97914518,14.023,0.5965,14.035681,0.483,-0.4535,0.662533961,13.54,1.05,13.58065168
19/02/2021 05:00,13.3245,-5.776,14.52255061,0.4845,-0.456,0.665339199,12.84,-5.32,13.89848913,13.8245,0.594,13.83725537,0.4845,-0.456,0.665339199,13.34,1.05,13.38125928
19/02/2021 05:30,13.6005,-5.7515,14.76662969,0.4805,-0.4315,0.645811505,13.12,-5.32,14.15757041,14.0205,0.5385,14.03083756,0.4805,-0.4315,0.645811505,13.54,0.97,13.57470073
19/02/2021 06:00,13.9095,-5.5565,14.97828036,0.4795,-0.4265,0.641733979,13.43,-5.13,14.3764321,14.3195,0.5435,14.32981062,0.4795,-0.4265,0.641733979,13.84,0.97,13.87395041
19/02/2021 06:30,14.6975,-5.3115,15.62781298,0.4775,-0.4315,0.643582551,14.22,-4.88,15.03405468,15.2275,0.8485,15.25112155,0.4775,-0.4315,0.643582551,14.75,1.28,14.80543481
19/02/2021 07:00,15.945,-2.177,16.0929287,0.475,-0.437,0.645440935,15.47,-1.74,15.56754637,16.035,-1.477,16.1028803,0.475,-0.437,0.645440935,15.56,-1.04,15.59471705
19/02/2021 07:30,17.0145,-1.277,17.06235445,0.4745,-0.427,0.638341014,16.54,-0.85,16.56182659,17.0845,-1.707,17.16956579,0.4745,-0.427,0.638341014,16.61,-1.28,16.65924668
19/02/2021 08:00,17.815,-1.1265,17.85058059,0.475,-0.4465,0.651910462,17.34,-0.68,17.35332821,17.815,-1.4165,17.8712254,0.475,-0.4465,0.651910462,17.34,-0.97,17.36710972
19/02/2021 08:30,19.134,-0.472,19.13982079,0.464,-0.472,0.661876121,18.67,0,18.67,19.184,-1.152,19.2185577,0.464,-0.472,0.661876121,18.72,-0.68,18.73234636
19/02/2021 09:00,20.2935,-0.47,20.2989419,0.4635,-0.47,0.660100182,19.83,0,19.83,20.4035,-1.15,20.43588296,0.4635,-0.47,0.660100182,19.94,-0.68,19.95159142
19/02/2021 09:30,21.021,-0.4535,21.02589126,0.471,-0.4535,0.653837327,20.55,0,20.55,21.221,-1.1335,21.25125086,0.471,-0.4535,0.653837327,20.75,-0.68,20.76113918
19/02/2021 10:00,21.453,-0.447,21.4576564,0.463,-0.447,0.643566624,20.99,0,20.99,21.753,-1.127,21.78217478,0.463,-0.447,0.643566624,21.29,-0.68,21.30085679
19/02/2021 10:30,21.708,-0.434,21.71233797,0.458,-0.434,0.630967511,21.25,0,21.25,22.008,-1.114,22.03617617,0.458,-0.434,0.630967511,21.55,-0.68,21.56072587
19/02/2021 11:00,22.075,0.2395,22.07629917,0.455,-0.4305,0.626382671,21.62,0.67,21.6303791,22.345,-1.1105,22.37257775,0.455,-0.4305,0.626382671,21.89,-0.68,21.90055935
19/02/2021 11:30,22.3825,0.2475,22.38386835,0.4625,-0.4225,0.626428368,21.92,0.67,21.93023712,22.6825,-1.1025,22.70927811,0.4625,-0.4225,0.626428368,22.22,-0.68,22.23040261
19/02/2021 12:00,22.806,0.2195,22.80705628,0.456,-0.4505,0.641004095,22.35,0.67,22.36004025,23.026,-0.4505,23.03040656,0.456,-0.4505,0.641004095,22.57,0,22.57
19/02/2021 12:30,23.4025,0.307,23.40451357,0.4625,-0.433,0.633557614,22.94,0.74,22.95193238,23.0325,-0.433,23.03656974,0.4625,-0.433,0.633557614,22.57,0,22.57
19/02/2021 13:00,23.461,0.316,23.46312803,0.461,-0.424,0.626336172,23,0.74,23.01190127,23.031,-1.104,23.05744515,0.461,-0.424,0.626336172,22.57,-0.68,22.58024136
19/02/2021 13:30,23.316,0.2125,23.31696833,0.456,-0.4575,0.645942915,22.86,0.67,22.86981635,23.306,-1.1375,23.33374257,0.456,-0.4575,0.645942915,22.85,-0.68,22.86011592
19/02/2021 14:00,23.204,-0.3255,23.2062829,0.344,-0.3255,0.473588693,22.86,0,22.86,23.434,-1.0055,23.45556195,0.344,-0.3255,0.473588693,23.09,-0.68,23.10001082
19/02/2021 14:30,23.016,0.3485,23.01863828,0.326,-0.3215,0.457862698,22.69,0.67,22.69988987,23.296,-1.0015,23.31751741,0.326,-0.3215,0.457862698,22.97,-0.68,22.9800631
19/02/2021 15:00,22.747,-0.3125,22.74914647,0.327,-0.3125,0.45231101,22.42,0,22.42,23.097,-1.0725,23.12188715,0.327,-0.3125,0.45231101,22.77,-0.76,22.78267982
19/02/2021 15:30,22.583,-0.9875,22.60458018,0.333,-0.3075,0.453260687,22.25,-0.68,22.26038859,22.933,-1.2075,22.96476748,0.333,-0.3075,0.453260687,22.6,-0.9,22.61791325
19/02/2021 16:00,22.076,-1.119,22.10434204,0.466,-0.439,0.64021637,21.61,-0.68,21.6206961,22.396,-1.429,22.44154311,0.466,-0.439,0.64021637,21.93,-0.99,21.95233473
19/02/2021 16:30,22.2155,-1.119,22.24366429,0.4655,-0.439,0.639852522,21.75,-0.68,21.76062729,22.5155,-1.589,22.57150109,0.4655,-0.439,0.639852522,22.05,-1.15,22.0799683
19/02/2021 17:00,22.4655,-1.116,22.49320222,0.4655,-0.436,0.63779797,22,-0.68,22.01050658,22.7955,-1.586,22.85060647,0.4655,-0.436,0.63779797,22.33,-1.15,22.35959302
19/02/2021 17:30,22.3235,-1.1475,22.35297315,0.4635,-0.4175,0.623809666,21.86,-0.73,21.87218553,22.6835,-1.6975,22.74692679,0.4635,-0.4175,0.623809666,22.22,-1.28,22.25683715
19/02/2021 18:00,22.1255,-1.1585,22.155809,0.4655,-0.4285,0.632694634,21.66,-0.73,21.67229799,22.4755,-1.7085,22.54034322,0.4655,-0.4285,0.632694634,22.01,-1.28,22.04718803
19/02/2021 18:30,21.738,-1.2355,21.7730821,0.468,-0.4355,0.63928417,21.27,-0.8,21.28503935,22.108,-1.7955,22.18079088,0.468,-0.4355,0.63928417,21.64,-1.36,21.68269356
19/02/2021 19:00,21.449,-1.224,21.48389576,0.469,-0.424,0.632247578,20.98,-0.8,20.99524708,21.859,-1.784,21.93167885,0.469,-0.424,0.632247578,21.39,-1.36,21.43319155
19/02/2021 19:30,20.7595,-2.174,20.87302365,0.4695,-0.434,0.639363942,20.29,-1.74,20.36447151,21.3895,-0.984,21.41212195,0.4695,-0.434,0.639363942,20.92,-0.55,20.92722867
19/02/2021 20:00,19.8885,-2.7375,20.07601401,0.4685,-0.4475,0.647880004,19.42,-2.29,19.5545519,20.3485,-0.7975,20.36412184,0.4685,-0.4475,0.647880004,19.88,-0.35,19.88308075
19/02/2021 20:30,19.3235,-1.6125,19.39066292,0.4635,-0.4625,0.654781261,18.86,-1.15,18.89502845,19.7935,-2.1225,19.90697487,0.4635,-0.4625,0.654781261,19.33,-1.66,19.40114687
19/02/2021 21:00,18.288,-4.9215,18.93864056,0.468,-0.4515,0.650289359,17.82,-4.47,18.37207936,19.328,1.0185,19.35481662,0.468,-0.4515,0.650289359,18.86,1.47,18.91720117
19/02/2021 21:30,17.843,-4.9385,18.51381731,0.473,-0.4685,0.665748639,17.37,-4.47,17.93593599,18.803,1.0015,18.82965245,0.473,-0.4685,0.665748639,18.33,1.47,18.38884988
19/02/2021 22:00,17.405,-3.429,17.73956217,0.475,-0.469,0.667522284,16.93,-2.96,17.1868118,18.015,-0.789,18.03226957,0.475,-0.469,0.667522284,17.54,-0.32,17.5429188
19/02/2021 22:30,17.1745,-2.0265,17.29364486,0.4745,-0.4665,0.665411527,16.7,-1.56,16.77270402,17.0045,-2.5565,17.19560155,0.4745,-0.4665,0.665411527,16.53,-2.09,16.66160256
19/02/2021 23:00,16.1765,-2.175,16.32206412,0.4765,-0.455,0.658845392,15.7,-1.72,15.79393555,16.4065,-2.605,16.61202177,0.4765,-0.455,0.658845392,15.93,-2.15,16.07443312
19/02/2021 23:30,15.4375,-2.17,15.58926895,0.4775,-0.45,0.656129751,14.96,-1.72,15.05855239,15.6275,-2.73,15.86416264,0.4775,-0.45,0.656129751,15.15,-2.28,15.32060377
20/02/2021 00:00,15.017,-2.267,15.18715174,0.477,-0.447,0.653710945,14.54,-1.82,14.65346375,15.157,-2.787,15.41110048,0.477,-0.447,0.653710945,14.68,-2.34,14.86532879
20/02/2021 00:30,15.0175,-2.328,15.19687107,0.4775,-0.448,0.654759689,14.54,-1.88,14.6610368,15.1575,-2.838,15.42089654,0.4775,-0.448,0.654759689,14.68,-2.39,14.87328141
20/02/2021 01:00,15.367,-2.3825,15.55059469,0.477,-0.4425,0.650642183,14.89,-1.94,15.01584829,15.477,-2.9025,15.74681032,0.477,-0.4425,0.650642183,15,-2.46,15.20038157
20/02/2021 01:30,15.107,-2.396,15.29582508,0.477,-0.456,0.659897719,14.63,-1.94,14.75806559,15.217,-2.916,15.49387443,0.477,-0.456,0.659897719,14.74,-2.46,14.94386831
20/02/2021 02:00,14.7965,-2.403,14.99035761,0.4765,-0.463,0.664395402,14.32,-1.94,14.45081313,14.8865,-2.923,15.17075513,0.4765,-0.463,0.664395402,14.41,-2.46,14.61847119
20/02/2021 02:30,14.446,-2.486,14.65834616,0.476,-0.456,0.659175242,13.97,-2.03,14.11672058,14.526,-2.976,14.82771904,0.476,-0.456,0.659175242,14.05,-2.52,14.27420401
20/02/2021 03:00,14.281,-2.454,14.49030976,0.451,-0.424,0.619012924,13.83,-2.03,13.97819015,14.351,-2.944,14.64985792,0.451,-0.424,0.619012924,13.9,-2.52,14.12658487
20/02/2021 03:30,14.0815,-2.4075,14.28582159,0.3615,-0.3775,0.522674373,13.72,-2.03,13.86936552,14.1715,-2.8975,14.46467831,0.3615,-0.3775,0.522674373,13.81,-2.52,14.03803761
20/02/2021 04:00,13.656,-2.479,13.87918503,0.446,-0.449,0.632864124,13.21,-2.03,13.3650664,13.736,-2.969,14.05320807,0.446,-0.449,0.632864124,13.29,-2.52,13.52680672
20/02/2021 04:30,13.4175,-2.506,13.64951802,0.4775,-0.476,0.67422715,12.94,-2.03,13.09826324,13.4975,-2.996,13.82600891,0.4775,-0.476,0.67422715,13.02,-2.52,13.26162886
20/02/2021 05:00,13.257,-2.5045,13.49149989,0.477,-0.4745,0.672814425,12.78,-2.03,12.94022025,13.407,-2.9945,13.73734615,0.477,-0.4745,0.672814425,12.93,-2.52,13.17327977
20/02/2021 05:30,13.258,-2.4965,13.49099982,0.478,-0.4665,0.667911858,12.78,-2.03,12.94022025,13.408,-2.9865,13.73658059,0.478,-0.4665,0.667911858,12.93,-2.52,13.17327977
20/02/2021 06:00,13.3285,-2.3865,13.54046877,0.4785,-0.4665,0.668269781,12.85,-1.92,12.99264792,13.4585,-2.8765,13.76246615,0.4785,-0.4665,0.668269781,12.98,-2.41,13.20183699
20/02/2021 06:30,13.827,-2.2385,14.00702721,0.477,-0.4485,0.654737543,13.35,-1.79,13.46946918,13.977,-2.5485,14.20744105,0.477,-0.4485,0.654737543,13.5,-2.1,13.66235704
20/02/2021 07:00,14.367,-2.036,14.51054737,0.477,-0.476,0.673873133,13.89,-1.56,13.97732807,14.527,-2.216,14.69504627,0.477,-0.476,0.673873133,14.05,-1.74,14.15733379
20/02/2021 07:30,14.8695,-1.92,14.99294602,0.4795,-0.47,0.671431493,14.39,-1.45,14.4628697,15.0295,-2.12,15.17828285,0.4795,-0.47,0.671431493,14.55,-1.65,14.64325783
20/02/2021 08:00,15.2325,-1.637,15.3202097,0.4825,-0.467,0.671487342,14.75,-1.17,14.79633063,15.4325,-1.847,15.54263379,0.4825,-0.467,0.671487342,14.95,-1.38,15.01355721
20/02/2021 08:30,15.986,-1.4055,16.04766731,0.476,-0.4555,0.658829454,15.51,-0.95,15.5390669,16.196,-1.8355,16.29967718,0.476,-0.4555,0.658829454,15.72,-1.38,15.78045627
20/02/2021 09:00,16.736,-1.282,16.78502964,0.476,-0.462,0.663340033,16.26,-0.82,16.28066338,16.966,-1.772,17.05828655,0.476,-0.462,0.663340033,16.49,-1.31,16.54195273
20/02/2021 09:30,17.5275,-1.199,17.56846201,0.4775,-0.459,0.662334696,17.05,-0.74,17.0660511,17.8075,-1.769,17.89515066,0.4775,-0.459,0.662334696,17.33,-1.31,17.37944188
20/02/2021 10:00,18.1885,-1.2275,18.22987352,0.4685,-0.4875,0.676127577,17.72,-0.74,17.73544474,18.5985,-1.6475,18.67132718,0.4685,-0.4875,0.676127577,18.13,-1.16,18.16707186
20/02/2021 10:30,18.728,-1.2455,18.76937011,0.468,-0.5055,0.688878981,18.26,-0.74,18.27498837,19.098,-1.7155,19.17489359,0.468,-0.5055,0.688878981,18.63,-1.21,18.6692528
20/02/2021 11:00,19.1995,-1.1765,19.2355128,0.4695,-0.4965,0.683331911,18.73,-0.68,18.74233977,19.5495,-1.5465,19.610574,0.4695,-0.4965,0.683331911,19.08,-1.05,19.10886967
20/02/2021 11:30,19.5755,-1.1655,19.61016549,0.4655,-0.4855,0.672607241,19.11,-0.68,19.12209455,19.9155,-1.5355,19.97460639,0.4655,-0.4855,0.672607241,19.45,-1.05,19.47832128
20/02/2021 12:00,19.927,-0.4865,19.93293785,0.457,-0.4865,0.667481273,19.47,0,19.47,20.267,-1.3665,20.31301581,0.457,-0.4865,0.667481273,19.81,-0.88,19.82953605
20/02/2021 12:30,20.0875,-1.144,20.12004951,0.4675,-0.464,0.658674616,19.62,-0.68,19.63178036,20.4475,-1.434,20.49772212,0.4675,-0.464,0.658674616,19.98,-0.97,20.00353219
20/02/2021 13:00,20.089,-1.147,20.12171787,0.469,-0.467,0.661853458,19.62,-0.68,19.63178036,20.449,-1.437,20.49942853,0.469,-0.467,0.661853458,19.98,-0.97,20.00353219
20/02/2021 13:30,20.0285,-1.148,20.06137374,0.4685,-0.468,0.662205595,19.56,-0.68,19.57181647,20.3685,-1.668,20.4366831,0.4685,-0.468,0.662205595,19.9,-1.2,19.93614807
20/02/2021 14:00,19.828,-1.2505,19.86739375,0.468,-0.4805,0.670749022,19.36,-0.77,19.37530645,20.258,-1.7805,20.33609462,0.468,-0.4805,0.670749022,19.79,-1.3,19.83265237
20/02/2021 14:30,19.8245,-1.2685,19.86504197,0.4645,-0.4985,0.681368109,19.36,-0.77,19.37530645,20.2545,-1.7985,20.3341922,0.4645,-0.4985,0.681368109,19.79,-1.3,19.83265237
20/02/2021 15:00,19.7455,-1.3335,19.79047732,0.4655,-0.5035,0.685713132,19.28,-0.83,19.29785739,20.1755,-1.9135,20.26603766,0.4655,-0.5035,0.685713132,19.71,-1.41,19.76036943
20/02/2021 15:30,19.613,-1.383,19.66170028,0.463,-0.483,0.669072492,19.15,-0.9,19.17113716,20.053,-1.983,20.15080887,0.463,-0.483,0.669072492,19.59,-1.5,19.64734333
20/02/2021 16:00,19.4935,-1.331,19.53888695,0.4635,-0.491,0.675213485,19.03,-0.84,19.04853013,19.9235,-2.161,20.04035362,0.4635,-0.491,0.675213485,19.46,-1.67,19.5315258
20/02/2021 16:30,19.842,-1.3275,19.88635764,0.462,-0.4875,0.671639971,19.38,-0.84,19.39819579,20.282,-2.1575,20.39642935,0.462,-0.4875,0.671639971,19.82,-1.67,19.89023127
20/02/2021 17:00,19.92,-1.3265,19.96411787,0.47,-0.4865,0.676448261,19.45,-0.84,19.46813037,20.38,-2.1565,20.49377692,0.47,-0.4865,0.676448261,19.91,-1.67,19.97991491
20/02/2021 17:30,20.188,-1.3175,20.23094536,0.468,-0.4775,0.668603208,19.72,-0.84,19.73788236,20.628,-2.1475,20.73948264,0.468,-0.4775,0.668603208,20.16,-1.67,20.22905089
20/02/2021 18:00,20.491,-1.6055,20.55380041,0.461,-0.4455,0.641085993,20.03,-1.16,20.0635615,20.961,-2.1655,21.072563,0.461,-0.4455,0.641085993,20.5,-1.72,20.57202955
20/02/2021 18:30,20.6525,-1.605,20.71477205,0.4525,-0.445,0.634650494,20.2,-1.16,20.23327952,21.1425,-2.165,21.25305934,0.4525,-0.445,0.634650494,20.69,-1.72,20.76137038
20/02/2021 19:00,20.274,-1.605,20.33743103,0.454,-0.445,0.635720851,19.82,-1.16,19.85391649,20.744,-2.165,20.85667186,0.454,-0.445,0.635720851,20.29,-1.72,20.3627724
20/02/2021 19:30,19.8235,-1.6075,19.8885698,0.4535,-0.4475,0.637117336,19.37,-1.16,19.40470304,20.2535,-2.1675,20.36915115,0.4535,-0.4475,0.637117336,19.8,-1.72,19.87456666
20/02/2021 20:00,19.3735,-1.711,19.44890802,0.4535,-0.461,0.646670898,18.92,-1.25,18.96124732,19.7535,-2.271,19.88361645,0.4535,-0.461,0.646670898,19.3,-1.81,19.38468726
20/02/2021 20:30,18.8175,-3.6325,19.16489923,0.4475,-0.4525,0.636405924,18.37,-3.18,18.64321056,19.5275,-0.5925,19.5364867,0.4475,-0.4525,0.636405924,19.08,-0.14,19.08051362
20/02/2021 21:00,18.3865,-4.978,19.04846099,0.3365,-0.368,0.498654439,18.05,-4.61,18.62940149,19.4165,0.712,19.42955008,0.3365,-0.368,0.498654439,19.08,1.08,19.11054159
20/02/2021 21:30,18.0335,-2.0265,18.14700594,0.3035,-0.3065,0.431340353,17.73,-1.72,17.81323384,18.4135,-2.6465,18.60271336,0.3035,-0.3065,0.431340353,18.11,-2.34,18.26055038
20/02/2021 22:00,17.5925,-2.127,17.7206147,0.3025,-0.307,0.430993329,17.29,-1.82,17.38552559,18.0225,-2.807,18.23978496,0.3025,-0.307,0.430993329,17.72,-2.5,17.89548546
20/02/2021 22:30,17.3415,-2.1005,17.46824898,0.3015,-0.2805,0.411803958,17.04,-1.82,17.13691921,17.6815,-2.9705,17.92928645,0.3015,-0.2805,0.411803958,17.38,-2.69,17.58694118
20/02/2021 23:00,16.542,-4.063,17.0336647,0.302,-0.283,0.413875585,16.24,-3.78,16.67411167,17.222,-0.803,17.24071034,0.302,-0.283,0.413875585,16.92,-0.52,16.92798866
