Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2021 23:30,15.914,-2.31,16.08078033,0.304,-0.31,0.434184293,15.61,-2,15.73760147,16.234,-2.69,16.45535949,0.304,-0.31,0.434184293,15.93,-2.38,16.10680912
21/02/2021 00:00,15.1565,-2.2185,15.31800361,0.3065,-0.3185,0.442023189,14.85,-1.9,14.97105541,15.4265,-2.6985,15.66074087,0.3065,-0.3185,0.442023189,15.12,-2.38,15.30616869
21/02/2021 00:30,14.9655,-2.4105,15.15838713,0.3355,-0.3705,0.499830471,14.63,-2.04,14.77154359,15.2155,-3.0605,15.52024808,0.3355,-0.3705,0.499830471,14.88,-2.69,15.12119374
21/02/2021 01:00,15.432,-2.4785,15.62976603,0.322,-0.3385,0.467189737,15.11,-2.14,15.26078963,15.642,-3.0285,15.9324818,0.322,-0.3385,0.467189737,15.32,-2.69,15.55437238
21/02/2021 01:30,15.282,-2.415,15.47164338,0.312,-0.345,0.465154813,14.97,-2.07,15.11243859,15.512,-3.035,15.80611809,0.312,-0.345,0.465154813,15.2,-2.69,15.43619448
21/02/2021 02:00,14.88,-2.3465,15.06387939,0.31,-0.3365,0.457528414,14.57,-2.01,14.70799103,15.14,-3.0265,15.43953698,0.31,-0.3365,0.457528414,14.83,-2.69,15.0719939
21/02/2021 02:30,14.6285,-2.325,14.81211117,0.3085,-0.315,0.440905035,14.32,-2.01,14.4603769,14.8685,-3.005,15.16912381,0.3085,-0.315,0.440905035,14.56,-2.69,14.8064074
21/02/2021 03:00,14.368,-2.395,14.56624348,0.328,-0.385,0.505775642,14.04,-2.01,14.18314845,14.598,-3.075,14.91835209,0.328,-0.385,0.505775642,14.27,-2.69,14.52132914
21/02/2021 03:30,14.043,-2.4275,14.25126679,0.323,-0.3575,0.481804161,13.72,-2.07,13.87527657,14.273,-3.0475,14.59471772,0.323,-0.3575,0.481804161,13.95,-2.69,14.20699124
21/02/2021 04:00,13.8635,-2.4175,14.07270189,0.3135,-0.3475,0.468015491,13.55,-2.07,13.70720249,14.0735,-3.0375,14.39756259,0.3135,-0.3475,0.468015491,13.76,-2.69,14.02047431
21/02/2021 04:30,13.6015,-2.527,13.8342521,0.3115,-0.327,0.451620693,13.29,-2.2,13.47086115,13.8315,-3.017,14.15671859,0.3115,-0.327,0.451620693,13.52,-2.69,13.78500997
21/02/2021 05:00,13.4,-2.504,13.63194836,0.31,-0.304,0.434184293,13.09,-2.2,13.27358655,13.61,-3.044,13.94625527,0.31,-0.304,0.434184293,13.3,-2.74,13.57930779
21/02/2021 05:30,13.4,-2.5025,13.63167291,0.31,-0.3025,0.433135371,13.09,-2.2,13.27358655,13.61,-3.0425,13.94592795,0.31,-0.3025,0.433135371,13.3,-2.74,13.57930779
21/02/2021 06:00,13.329,-2.5085,13.56299426,0.309,-0.3085,0.436638581,13.02,-2.2,13.20455982,13.609,-3.0485,13.94626234,0.309,-0.3085,0.436638581,13.3,-2.74,13.57930779
21/02/2021 06:30,13.6,-2.5,13.82787041,0.31,-0.3,0.431393092,13.29,-2.2,13.47086115,13.83,-2.98,14.14741319,0.31,-0.3,0.431393092,13.52,-2.68,13.78306207
21/02/2021 07:00,13.9915,-2.2875,14.17726097,0.3115,-0.3275,0.451982854,13.68,-1.96,13.81969609,14.2715,-2.8475,14.55279934,0.3115,-0.3275,0.451982854,13.96,-2.52,14.18562653
21/02/2021 07:30,13.921,-4.7745,14.71700008,0.311,-0.2945,0.428312094,13.61,-4.48,14.32838093,14.631,-0.1045,14.63137318,0.311,-0.2945,0.428312094,14.32,0.19,14.32126042
21/02/2021 08:00,14.152,-5.255,15.09616272,0.312,-0.305,0.436312961,13.84,-4.95,14.69857476,14.972,0.625,14.98503951,0.312,-0.305,0.436312961,14.66,0.93,14.68946902
21/02/2021 08:30,15.053,-4.7095,15.77251404,0.313,-0.3095,0.440180929,14.74,-4.4,15.38270457,15.843,0.2605,15.8451415,0.313,-0.3095,0.440180929,15.53,0.57,15.54045688
21/02/2021 09:00,16.142,-1.8925,16.25256042,0.322,-0.3925,0.507681248,15.82,-1.5,15.8909534,15.852,-2.5225,16.05144574,0.322,-0.3925,0.507681248,15.53,-2.13,15.67538835
21/02/2021 09:30,16.851,-1.684,16.93493599,0.311,-0.314,0.441946829,16.54,-1.37,16.59664123,16.841,-2.384,17.0089017,0.311,-0.314,0.441946829,16.53,-2.07,16.65910562
21/02/2021 10:00,17.5575,-1.6265,17.63267729,0.3375,-0.3665,0.498225351,17.22,-1.26,17.26603602,17.1475,-2.4365,17.31973696,0.3375,-0.3665,0.498225351,16.81,-2.07,16.93697139
21/02/2021 10:30,18.157,-1.63,18.2300178,0.357,-0.37,0.514148811,17.8,-1.26,17.84453978,17.717,-2.38,17.87614301,0.357,-0.37,0.514148811,17.36,-2.01,17.47597494
21/02/2021 11:00,18.734,-1.654,18.806873,0.394,-0.394,0.557200144,18.34,-1.26,18.38323149,18.374,-2.214,18.50690876,0.394,-0.394,0.557200144,17.98,-1.82,18.07187871
21/02/2021 11:30,18.9565,-4.6205,19.51148156,0.3465,-0.3905,0.522065609,18.61,-4.23,19.08467972,19.7165,1.1595,19.75056487,0.3465,-0.3905,0.522065609,19.37,1.55,19.43191704
21/02/2021 12:00,19.3155,-4.0215,19.72969849,0.3455,-0.3715,0.507328789,18.97,-3.65,19.31795538,20.2655,0.7285,20.27858976,0.3455,-0.3715,0.507328789,19.92,1.1,19.95034837
21/02/2021 12:30,19.9835,-1.1365,20.01579138,0.3535,-0.3865,0.523779056,19.63,-0.75,19.64432233,20.3635,-2.0065,20.46211559,0.3535,-0.3865,0.523779056,20.01,-1.62,20.07547011
21/02/2021 13:00,20.147,-1.798,20.22707129,0.407,-0.418,0.583414947,19.74,-1.38,19.78817829,20.707,-1.268,20.74578687,0.407,-0.418,0.583414947,20.3,-0.85,20.31778777
21/02/2021 13:30,19.9515,-3.706,20.29277675,0.3315,-0.336,0.472004502,19.62,-3.37,19.90731775,20.9015,0.614,20.91051645,0.3315,-0.336,0.472004502,20.57,0.95,20.5919256
21/02/2021 14:00,19.816,-1.3555,19.86230692,0.316,-0.3155,0.446538072,19.5,-1.04,19.52771364,20.196,-2.0955,20.30442159,0.316,-0.3155,0.446538072,19.88,-1.78,19.95952905
21/02/2021 14:30,19.714,-1.4405,19.76655853,0.314,-0.3205,0.448682794,19.4,-1.12,19.432303,20.104,-2.1005,20.21343405,0.314,-0.3205,0.448682794,19.79,-1.78,19.86988928
21/02/2021 15:00,19.5535,-1.433,19.60593918,0.3135,-0.313,0.443002539,19.24,-1.12,19.27257118,19.9435,-2.143,20.05830604,0.3135,-0.313,0.443002539,19.63,-1.83,19.71511603
21/02/2021 15:30,19.404,-1.4855,19.46077918,0.314,-0.2955,0.431180067,19.09,-1.19,19.12705414,19.784,-2.2155,19.90766426,0.314,-0.2955,0.431180067,19.47,-1.92,19.56443968
21/02/2021 16:00,19.346,-1.5475,19.40779411,0.316,-0.2775,0.420549938,19.03,-1.27,19.07233074,19.676,-2.2875,19.80852423,0.316,-0.2775,0.420549938,19.36,-2.01,19.46406175
21/02/2021 16:30,19.7305,-1.611,19.79616001,0.3205,-0.281,0.426240836,19.41,-1.33,19.45551336,19.6805,-2.231,19.80655046,0.3205,-0.281,0.426240836,19.36,-1.95,19.45795724
21/02/2021 17:00,19.6385,-1.663,19.70878614,0.3285,-0.253,0.414633875,19.31,-1.41,19.36141007,20.0885,-2.203,20.20893469,0.3285,-0.253,0.414633875,19.76,-1.95,19.85598398
21/02/2021 17:30,20.142,-1.4365,20.19315964,0.322,-0.3065,0.444551741,19.82,-1.13,19.85218628,20.642,-2.0865,20.74718406,0.322,-0.3065,0.444551741,20.32,-1.78,20.39781361
21/02/2021 18:00,20.816,-1.3445,20.85937526,0.326,-0.3145,0.452974889,20.49,-1.03,20.5158719,20.736,-2.0945,20.84151209,0.326,-0.3145,0.452974889,20.41,-1.78,20.48747178
21/02/2021 18:30,21.3875,-1.396,21.43301127,0.3275,-0.256,0.415682872,21.06,-1.14,21.09083213,21.2975,-2.206,21.41144419,0.3275,-0.256,0.415682872,20.97,-1.95,21.06047008
21/02/2021 19:00,21.2985,-1.3905,21.34384203,0.3285,-0.2505,0.413113181,20.97,-1.14,21.00096426,21.1985,-2.2005,21.3124049,0.3285,-0.2505,0.413113181,20.87,-1.95,20.9609017
21/02/2021 19:30,20.9225,-1.3725,20.96746915,0.3125,-0.2325,0.389502888,20.61,-1.14,20.64150431,20.8025,-2.1825,20.91667546,0.3125,-0.2325,0.389502888,20.49,-1.95,20.58258001
21/02/2021 20:00,19.852,-1.6365,19.91933825,0.312,-0.2265,0.38554669,19.54,-1.41,19.59080652,20.262,-2.2765,20.38948494,0.312,-0.2265,0.38554669,19.95,-2.05,20.05504924
21/02/2021 20:30,19.152,-1.8015,19.23654091,0.312,-0.2515,0.400744619,18.84,-1.55,18.90365309,19.702,-2.4015,19.8478212,0.312,-0.2515,0.400744619,19.39,-2.15,19.5088339
21/02/2021 21:00,18.5615,-1.9105,18.65956303,0.3115,-0.2405,0.393538435,18.25,-1.67,18.32624893,19.0915,-2.5105,19.2558558,0.3115,-0.2405,0.393538435,18.78,-2.27,18.91669369
21/02/2021 21:30,18.122,-1.982,18.2300633,0.312,-0.252,0.401058599,17.81,-1.73,17.89382575,18.582,-2.612,18.7646814,0.312,-0.252,0.401058599,18.27,-2.36,18.42179416
21/02/2021 22:00,17.3925,-2.1295,17.52238073,0.3125,-0.2695,0.412657849,17.08,-1.86,17.18097785,17.8025,-2.7595,18.01510051,0.3125,-0.2695,0.412657849,17.49,-2.49,17.66635786
21/02/2021 22:30,16.752,-2.2455,16.90182754,0.312,-0.2555,0.403266971,16.44,-1.99,16.56000302,17.132,-2.8055,17.36019165,0.312,-0.2555,0.403266971,16.82,-2.55,17.01219856
21/02/2021 23:00,16.122,-2.2895,16.28375553,0.312,-0.2995,0.432486127,15.81,-1.99,15.93474819,16.462,-2.9195,16.71887928,0.312,-0.2995,0.432486127,16.15,-2.62,16.36113994
21/02/2021 23:30,15.473,-2.2885,15.64132223,0.313,-0.2985,0.432517341,15.16,-1.99,15.29005232,15.793,-2.9185,16.06040134,0.313,-0.2985,0.432517341,15.48,-2.62,15.70015287
22/02/2021 00:00,14.9815,-2.4335,15.17785441,0.3115,-0.2935,0.427988902,14.67,-2.14,14.8252656,15.3215,-2.9735,15.60737212,0.3115,-0.2935,0.427988902,15.01,-2.68,15.24737682
22/02/2021 00:30,14.984,-2.455,15.18378349,0.314,-0.315,0.444770727,14.67,-2.14,14.8252656,15.244,-2.995,15.53542922,0.314,-0.315,0.444770727,14.93,-2.68,15.16862881
22/02/2021 01:00,15.3425,-2.472,15.54036969,0.3125,-0.332,0.455938867,15.03,-2.14,15.18158424,15.5825,-3.012,15.87093098,0.3125,-0.332,0.455938867,15.27,-2.68,15.5033964
22/02/2021 01:30,15.172,-2.447,15.36806406,0.312,-0.307,0.437713377,14.86,-2.14,15.01330077,15.342,-3.057,15.64359975,0.312,-0.307,0.437713377,15.03,-2.75,15.27950915
22/02/2021 02:00,14.9105,-2.6245,15.13971633,0.3105,-0.3145,0.441950789,14.6,-2.31,14.78161358,15.1005,-2.9645,15.38874136,0.3105,-0.3145,0.441950789,14.79,-2.65,15.0255316
22/02/2021 02:30,14.573,-2.6215,14.80691025,0.313,-0.3115,0.441589459,14.26,-2.31,14.44588869,14.753,-2.9615,15.04730844,0.313,-0.3115,0.441589459,14.44,-2.65,14.68114778
22/02/2021 03:00,14.2835,-2.6355,14.52460783,0.3135,-0.3255,0.4519209,13.97,-2.31,14.15969632,14.4535,-2.9755,14.75660064,0.3135,-0.3255,0.4519209,14.14,-2.65,14.38617739
22/02/2021 03:30,14.086,-2.6415,14.3315358,0.316,-0.3315,0.457982805,13.77,-2.31,13.96241383,14.226,-3.0415,14.54750144,0.316,-0.3315,0.457982805,13.91,-2.71,14.17152779
22/02/2021 04:00,13.9345,-2.5135,14.15937755,0.3145,-0.3335,0.458402116,13.62,-2.18,13.79336072,14.0845,-3.1135,14.4245285,0.3145,-0.3335,0.458402116,13.77,-2.78,14.0478219
22/02/2021 04:30,13.814,-2.95,14.12547684,0.314,-0.32,0.448325774,13.5,-2.63,13.75379584,14.034,-2.75,14.30089703,0.314,-0.32,0.448325774,13.72,-2.43,13.9335315
22/02/2021 05:00,13.4725,-5.652,14.61004313,0.3125,-0.292,0.42769177,13.16,-5.36,14.20968684,14.1125,0.378,14.11756141,0.3125,-0.292,0.42769177,13.8,0.67,13.81625492
22/02/2021 05:30,13.729,-5.6515,14.84671321,0.309,-0.2915,0.424797893,13.42,-5.36,14.45081313,14.399,0.3785,14.40397387,0.309,-0.2915,0.424797893,14.09,0.67,14.10592074
22/02/2021 06:00,14.068,-5.5815,15.13478663,0.308,-0.3215,0.445226066,13.76,-5.26,14.73109636,14.758,0.3485,14.76211422,0.308,-0.3215,0.445226066,14.45,0.67,14.46552453
22/02/2021 06:30,15.057,-3.6705,15.49792951,0.307,-0.3305,0.451086743,14.75,-3.34,15.12342884,15.617,-1.0505,15.65229182,0.307,-0.3305,0.451086743,15.31,-0.72,15.32692076
22/02/2021 07:00,16.1755,-1.629,16.25731962,0.3055,-0.319,0.441691352,15.87,-1.31,15.92397563,16.5955,-2.229,16.74452332,0.3055,-0.319,0.441691352,16.29,-1.91,16.40159139
22/02/2021 07:30,17.1955,-2.0455,17.31673441,0.3055,-0.3055,0.432042243,16.89,-1.74,16.97939045,17.8355,-0.9655,17.86161388,0.3055,-0.3055,0.432042243,17.53,-0.66,17.54242002
22/02/2021 08:00,17.8445,-3.846,18.25425694,0.3045,-0.276,0.410969889,17.54,-3.57,17.8996229,18.9245,1.694,19.00016674,0.3045,-0.276,0.410969889,18.62,1.97,18.7239232
22/02/2021 08:30,19.384,-0.283,19.38606574,0.304,-0.283,0.415337212,19.08,0,19.08,19.914,-1.083,19.94342711,0.304,-0.283,0.415337212,19.61,-0.8,19.62631142
22/02/2021 09:00,20.283,-0.2685,20.28477708,0.303,-0.2685,0.404847193,19.98,0,19.98,20.763,-0.9585,20.78511225,0.303,-0.2685,0.404847193,20.46,-0.69,20.47163159
22/02/2021 09:30,21.112,0.3975,21.11574176,0.302,-0.2725,0.406768054,20.81,0.67,20.82078289,21.362,-0.9625,21.38367252,0.302,-0.2725,0.406768054,21.06,-0.69,21.07130039
22/02/2021 10:00,21.0335,-0.2815,21.03538363,0.3035,-0.2815,0.413949876,20.73,0,20.73,21.2535,-0.9715,21.2756921,0.3035,-0.2815,0.413949876,20.95,-0.69,20.96135969
22/02/2021 10:30,21.095,-0.284,21.09691165,0.305,-0.284,0.416750525,20.79,0,20.79,21.255,-1.044,21.28062407,0.305,-0.284,0.416750525,20.95,-0.76,20.96378067
22/02/2021 11:00,21.4345,0.372,21.43772782,0.3045,-0.298,0.426056628,21.13,0.67,21.14061967,21.3045,-0.978,21.32693612,0.3045,-0.298,0.426056628,21,-0.68,21.01100664
22/02/2021 11:30,21.097,0.371,21.10026185,0.297,-0.299,0.421438014,20.8,0.67,20.81078807,21.297,-0.299,21.29909881,0.297,-0.299,0.421438014,21,0,21
22/02/2021 12:00,21.253,-0.2765,21.25479855,0.293,-0.2765,0.402866293,20.96,0,20.96,21.413,-0.2765,21.41478511,0.293,-0.2765,0.402866293,21.12,0,21.12
22/02/2021 12:30,21.231,0.3865,21.23451773,0.271,-0.2835,0.392190324,20.96,0.67,20.97070576,21.161,-0.2835,21.16289898,0.271,-0.2835,0.392190324,20.89,0,20.89
22/02/2021 13:00,20.818,0.325,20.82053671,0.278,-0.345,0.443067715,20.54,0.67,20.55092455,21.168,-1.025,21.19280182,0.278,-0.345,0.443067715,20.89,-0.68,20.90106457
22/02/2021 13:30,20.4465,-0.3375,20.44928528,0.2365,-0.3375,0.412114669,20.21,0,20.21,20.7765,-1.0175,20.8014004,0.2365,-0.3375,0.412114669,20.54,-0.68,20.551253
22/02/2021 14:00,20.5855,0.331,20.58816095,0.3055,-0.339,0.456345538,20.28,0.67,20.29106454,20.7555,-1.019,20.78049906,0.3055,-0.339,0.456345538,20.45,-0.68,20.4613025
22/02/2021 14:30,20.359,-0.311,20.36137525,0.289,-0.311,0.424549173,20.07,0,20.07,20.629,-0.991,20.65278969,0.289,-0.311,0.424549173,20.34,-0.68,20.35136359
22/02/2021 15:00,20.3055,0.373,20.30892561,0.2855,-0.297,0.411969962,20.02,0.67,20.03120815,20.5055,-0.977,20.52876176,0.2855,-0.297,0.411969962,20.22,-0.68,20.23143099
22/02/2021 15:30,20.305,-0.24,20.30641832,0.285,-0.24,0.37259227,20.02,0,20.02,20.445,-0.92,20.46568897,0.285,-0.24,0.37259227,20.16,-0.68,20.17146499
22/02/2021 16:00,20.1935,-0.2595,20.19516731,0.2835,-0.2595,0.384333839,19.91,0,19.91,20.4435,-0.9895,20.46743273,0.2835,-0.2595,0.384333839,20.16,-0.73,20.17321244
22/02/2021 16:30,20.34,-0.998,20.36446916,0.28,-0.258,0.380741382,20.06,-0.74,20.07364441,20.74,-1.258,20.77811743,0.28,-0.258,0.380741382,20.46,-1,20.48442335
22/02/2021 17:00,20.5215,-1.0515,20.54842122,0.2815,-0.2415,0.370896886,20.24,-0.81,20.25620152,20.8915,-1.6615,20.95746536,0.2815,-0.2415,0.370896886,20.61,-1.42,20.65886008
22/02/2021 17:30,20.932,-2.8215,21.12130408,0.282,-0.2515,0.377857447,20.65,-2.57,20.80931042,21.812,0.2385,21.81330388,0.282,-0.2515,0.377857447,21.53,0.49,21.53557522
22/02/2021 18:00,21.382,-2.8045,21.56513724,0.282,-0.2345,0.366761844,21.1,-2.57,21.25593799,22.472,0.3955,22.47548007,0.282,-0.2345,0.366761844,22.19,0.63,22.19894142
22/02/2021 18:30,22.2565,-1.004,22.27913392,0.2865,-0.264,0.389587282,21.97,-0.74,21.98245892,23.0165,-1.524,23.06689941,0.2865,-0.264,0.389587282,22.73,-1.26,22.76489622
22/02/2021 19:00,22.256,-0.918,22.27492447,0.286,-0.238,0.372075261,21.97,-0.68,21.98052092,23.016,-1.368,23.05661901,0.286,-0.238,0.372075261,22.73,-1.13,22.7580711
22/02/2021 19:30,21.5625,-0.9695,21.58428448,0.3025,-0.2895,0.418708132,21.26,-0.68,21.2708721,22.2525,-1.4195,22.2977294,0.3025,-0.2895,0.418708132,21.95,-1.13,21.97906731
22/02/2021 20:00,20.698,-1.1045,20.72744857,0.308,-0.3245,0.447397195,20.39,-0.78,20.40491362,21.268,-1.6945,21.33539674,0.308,-0.3245,0.447397195,20.96,-1.37,21.00472566
22/02/2021 20:30,19.9305,-1.162,19.96434507,0.4105,-0.382,0.560744371,19.52,-0.78,19.5355778,20.4005,-1.752,20.47559289,0.4105,-0.382,0.560744371,19.99,-1.37,20.03689098
22/02/2021 21:00,19.2285,-1.3815,19.27806408,0.3885,-0.3915,0.551547369,18.84,-0.99,18.86599322,19.6685,-1.9515,19.76507638,0.3885,-0.3915,0.551547369,19.28,-1.56,19.34300907
22/02/2021 21:30,18.702,-1.374,18.75240465,0.352,-0.384,0.520922259,18.35,-0.99,18.37668632,19.132,-2.054,19.24194221,0.352,-0.384,0.520922259,18.78,-1.67,18.85410565
22/02/2021 22:00,17.8525,-1.6795,17.93132668,0.3425,-0.3695,0.503821893,17.51,-1.31,17.55893505,18.1925,-2.3095,18.3385072,0.3425,-0.3695,0.503821893,17.85,-1.94,17.95511348
22/02/2021 22:30,17.231,-1.6995,17.31460832,0.341,-0.3895,0.517678713,16.89,-1.31,16.94072608,17.551,-2.4395,17.71972802,0.341,-0.3895,0.517678713,17.21,-2.05,17.33166466
22/02/2021 23:00,16.128,-2.395,16.30485845,0.358,-0.375,0.518448647,15.77,-2.02,15.89884587,16.608,-1.865,16.71238729,0.358,-0.375,0.518448647,16.25,-1.49,16.31816779
22/02/2021 23:30,15.381,-2.0815,15.52120495,0.361,-0.3615,0.510884772,15.02,-1.72,15.11816126,15.761,-2.6715,15.98580724,0.361,-0.3615,0.510884772,15.4,-2.31,15.57228628
23/02/2021 00:00,14.971,-2.114,15.11951841,0.391,-0.394,0.555082877,14.58,-1.72,14.6811035,15.291,-2.624,15.51451118,0.391,-0.394,0.555082877,14.9,-2.23,15.06595168
23/02/2021 00:30,14.554,-2.267,14.72950118,0.454,-0.427,0.62325356,14.1,-1.84,14.21954992,14.814,-2.767,15.07019857,0.454,-0.427,0.62325356,14.36,-2.34,14.54940549
23/02/2021 01:00,14.985,-2.319,15.16337647,0.435,-0.399,0.590276207,14.55,-1.92,14.67613369,15.225,-2.739,15.46941324,0.435,-0.399,0.590276207,14.79,-2.34,14.97396741
23/02/2021 01:30,14.87,-2.2925,15.04567899,0.45,-0.4425,0.631115085,14.42,-1.85,14.53818764,15.08,-2.7825,15.33455921,0.45,-0.4425,0.631115085,14.63,-2.34,14.81595424
23/02/2021 02:00,14.2265,-2.2875,14.40923171,0.4565,-0.4375,0.632296212,13.77,-1.85,13.893718,14.3265,-2.7775,14.59325558,0.4565,-0.4375,0.632296212,13.87,-2.34,14.06600512
23/02/2021 02:30,14.092,-2.396,14.2942394,0.452,-0.436,0.628012739,13.64,-1.96,13.7801016,14.202,-2.776,14.47076294,0.452,-0.436,0.628012739,13.75,-2.34,13.94769157
23/02/2021 03:00,13.8595,-2.4035,14.06636245,0.4495,-0.4435,0.631460608,13.41,-1.96,13.55247948,14.0095,-2.7835,14.28334563,0.4495,-0.4435,0.631460608,13.56,-2.34,13.76042151
23/02/2021 03:30,13.676,-2.395,13.88412766,0.456,-0.435,0.630207109,13.22,-1.96,13.36450523,13.796,-2.845,14.08629266,0.456,-0.435,0.630207109,13.34,-2.41,13.55594703
23/02/2021 04:00,13.328,-2.413,13.5446725,0.448,-0.453,0.63711302,12.88,-1.96,13.02827694,13.448,-2.863,13.74938082,0.448,-0.453,0.63711302,13,-2.41,13.22150143
23/02/2021 04:30,13.186,-2.479,13.41700552,0.456,-0.419,0.619271346,12.73,-2.06,12.89560002,13.296,-2.949,13.6191122,0.456,-0.419,0.619271346,12.84,-2.53,13.08688275
23/02/2021 05:00,13.085,-2.4725,13.31654915,0.455,-0.4125,0.614150837,12.63,-2.06,12.79689415,13.185,-2.9425,13.50934977,0.455,-0.4125,0.614150837,12.73,-2.53,12.97897531
23/02/2021 05:30,13.4965,-2.4795,13.72236978,0.4565,-0.4195,0.619977822,13.04,-2.06,13.20171201,13.5765,-2.8595,13.87436818,0.4565,-0.4195,0.619977822,13.12,-2.44,13.3449616
23/02/2021 06:00,13.806,-2.3185,13.99932421,0.456,-0.4085,0.612215852,13.35,-1.91,13.48594083,13.876,-2.7585,14.14753329,0.456,-0.4085,0.612215852,13.42,-2.35,13.62420273
23/02/2021 06:30,14.6645,-2.018,14.80269855,0.4545,-0.428,0.624303011,14.21,-1.59,14.29867826,14.8545,-2.538,15.06975827,0.4545,-0.428,0.624303011,14.4,-2.11,14.55376584
23/02/2021 07:00,15.6615,-1.622,15.74526806,0.4515,-0.422,0.618009911,15.21,-1.2,15.25726384,15.9515,-2.142,16.09467354,0.4515,-0.422,0.618009911,15.5,-1.72,15.59514027
23/02/2021 07:30,16.813,-2.075,16.94056062,0.453,-0.425,0.621155375,16.36,-1.65,16.44299547,16.783,-0.815,16.80277697,0.453,-0.425,0.621155375,16.33,-0.39,16.33465641
23/02/2021 08:00,17.803,-4.0095,18.24891502,0.433,-0.4495,0.624130796,17.37,-3.56,17.73106032,17.573,-0.5095,17.5803845,0.433,-0.4495,0.624130796,17.14,-0.06,17.14010502
23/02/2021 08:30,18.9215,-0.436,18.92652261,0.4415,-0.436,0.620498388,18.48,0,18.48,19.0515,-1.196,19.08900386,0.4415,-0.436,0.620498388,18.61,-0.76,18.62551207
23/02/2021 09:00,19.5545,-0.4535,19.55975799,0.4445,-0.4535,0.635013779,19.11,0,19.11,19.9145,-1.1335,19.94673238,0.4445,-0.4535,0.635013779,19.47,-0.68,19.48187106
23/02/2021 09:30,20.28,-0.4585,20.28518233,0.44,-0.4585,0.635470102,19.84,0,19.84,20.69,-1.1385,20.72130021,0.44,-0.4585,0.635470102,20.25,-0.68,20.26141407
23/02/2021 10:00,20.758,-0.4585,20.76306303,0.438,-0.4585,0.634086942,20.32,0,20.32,21.198,-1.1385,21.2285512,0.438,-0.4585,0.634086942,20.76,-0.68,20.77113382
23/02/2021 10:30,21.0485,-0.4725,21.05380271,0.4385,-0.4725,0.644622758,20.61,0,20.61,21.4385,-1.1525,21.46945594,0.4385,-0.4725,0.644622758,21,-0.68,21.01100664
23/02/2021 11:00,21.3665,0.203,21.36746431,0.4365,-0.467,0.639234894,20.93,0.67,20.9407211,21.7265,-0.467,21.73151838,0.4365,-0.467,0.639234894,21.29,0,21.29
23/02/2021 11:30,21.8025,0.2075,21.80348739,0.4425,-0.4625,0.640087885,21.36,0.67,21.37050538,21.5125,-0.4625,21.5174711,0.4425,-0.4625,0.640087885,21.07,0,21.07
23/02/2021 12:00,22.2455,0.262,22.24704282,0.4355,-0.458,0.632000198,21.81,0.72,21.82188122,21.9655,-0.458,21.97027433,0.4355,-0.458,0.632000198,21.53,0,21.53
23/02/2021 12:30,22.4755,0.254,22.47693521,0.4455,-0.466,0.644690817,22.03,0.72,22.04176263,22.1855,-0.466,22.19039356,0.4455,-0.466,0.644690817,21.74,0,21.74
23/02/2021 13:00,22.4025,0.256,22.40396265,0.4425,-0.464,0.641172559,21.96,0.72,21.97180011,22.1125,-0.464,22.11736766,0.4425,-0.464,0.641172559,21.67,0,21.67
23/02/2021 13:30,22.048,0.1925,22.04884034,0.448,-0.4775,0.654759689,21.6,0.67,21.61038871,21.948,-1.1575,21.97850109,0.448,-0.4775,0.654759689,21.5,-0.68,21.5107508
23/02/2021 14:00,21.658,0.2065,21.65898442,0.458,-0.4635,0.651610505,21.2,0.67,21.21058462,21.788,-1.1435,21.81798653,0.458,-0.4635,0.651610505,21.33,-0.68,21.34083644
23/02/2021 14:30,21.47,0.1875,21.47081871,0.45,-0.4825,0.659777425,21.02,0.67,21.03067522,21.78,-0.4825,21.78534384,0.45,-0.4825,0.659777425,21.33,0,21.33
23/02/2021 15:00,21.461,-0.466,21.46605872,0.441,-0.466,0.641589433,21.02,0,21.02,21.881,-0.466,21.88596164,0.441,-0.466,0.641589433,21.44,0,21.44
23/02/2021 15:30,21.7625,0.24,21.76382334,0.4425,-0.43,0.617013979,21.32,0.67,21.33052508,21.7425,-1.11,21.77081547,0.4425,-0.43,0.617013979,21.3,-0.68,21.3108517
23/02/2021 16:00,21.4075,-0.422,21.41165898,0.4475,-0.422,0.615093692,20.96,0,20.96,21.8475,-1.102,21.87527509,0.4475,-0.422,0.615093692,21.4,-0.68,21.41080101
23/02/2021 16:30,21.751,-0.422,21.75509331,0.451,-0.422,0.61764472,21.3,0,21.3,22.151,-1.102,22.17839501,0.451,-0.422,0.61764472,21.7,-0.68,21.71065176
23/02/2021 17:00,21.9485,-3.6285,22.2464079,0.4485,-0.4185,0.61342848,21.5,-3.21,21.7383095,22.4085,-0.8085,22.42308062,0.4485,-0.4185,0.61342848,21.96,-0.39,21.96346284
23/02/2021 17:30,22.412,-0.438,22.41627953,0.442,-0.438,0.622260396,21.97,0,21.97,22.662,-1.348,22.70205603,0.442,-0.438,0.622260396,22.22,-0.91,22.23862631
23/02/2021 18:00,22.414,-1.1005,22.44100034,0.444,-0.4205,0.611519624,21.97,-0.68,21.98052092,22.814,-1.5005,22.86329146,0.444,-0.4205,0.611519624,22.37,-1.08,22.39605546
23/02/2021 18:30,22.2635,-1.098,22.29055935,0.4435,-0.418,0.609439291,21.82,-0.68,21.83059321,22.6935,-1.608,22.75039794,0.4435,-0.418,0.609439291,22.25,-1.19,22.28179975
23/02/2021 19:00,22.032,-4.0415,22.39961487,0.442,-0.4215,0.610758749,21.59,-3.62,21.89137958,22.502,-1.3315,22.54135968,0.442,-0.4215,0.610758749,22.06,-0.91,22.07876129
23/02/2021 19:30,21.281,-1.105,21.30966884,0.441,-0.425,0.612458978,20.84,-0.68,20.8510911,21.641,-1.595,21.69969829,0.441,-0.425,0.612458978,21.2,-1.17,21.23226083
23/02/2021 20:00,20.524,-1.752,20.59864267,0.444,-0.432,0.619483656,20.08,-1.32,20.12333968,20.974,-1.302,21.01437318,0.444,-0.432,0.619483656,20.53,-0.87,20.54842573
23/02/2021 20:30,19.678,-1.2785,19.719489,0.448,-0.4485,0.633921328,19.23,-0.83,19.24790378,20.098,-1.9185,20.18935973,0.448,-0.4485,0.633921328,19.65,-1.47,19.70490802
23/02/2021 21:00,18.8305,-1.3935,18.88199069,0.4505,-0.4335,0.625197969,18.38,-0.96,18.40505365,19.2405,-2.1435,19.35953079,0.4505,-0.4335,0.625197969,18.79,-1.71,18.86764956
23/02/2021 21:30,18.278,-1.4855,18.33826585,0.448,-0.4555,0.638892988,17.83,-1.03,17.85972564,18.658,-2.1655,18.78324664,0.448,-0.4555,0.638892988,18.21,-1.71,18.29011208
23/02/2021 22:00,17.47,-1.6285,17.54573772,0.45,-0.4285,0.621379312,17.02,-1.2,17.06225073,17.78,-2.2785,17.92539992,0.45,-0.4285,0.621379312,17.33,-1.85,17.42846522
23/02/2021 22:30,16.88,-1.847,16.98074819,0.45,-0.437,0.627271074,16.43,-1.41,16.49039114,17.17,-2.287,17.32164164,0.45,-0.437,0.627271074,16.72,-1.85,16.82203614
23/02/2021 23:00,16.0195,-2.2875,16.1819973,0.4495,-0.4475,0.634276359,15.57,-1.84,15.67834494,16.3595,-1.8375,16.46237062,0.4495,-0.4475,0.634276359,15.91,-1.39,15.97060425
23/02/2021 23:30,15.242,-1.954,15.36673941,0.452,-0.414,0.612943717,14.79,-1.54,14.86995965,15.422,-2.394,15.60670753,0.452,-0.414,0.612943717,14.97,-1.98,15.10037417
24/02/2021 00:00,14.893,-1.974,15.02325281,0.453,-0.434,0.627347591,14.44,-1.54,14.52188693,15.083,-2.414,15.27495614,0.453,-0.434,0.627347591,14.63,-1.98,14.76337698
24/02/2021 00:30,14.808,-1.959,14.93701928,0.448,-0.419,0.613404434,14.36,-1.54,14.44234053,14.968,-2.399,15.15903114,0.448,-0.419,0.613404434,14.52,-1.98,14.65437819
24/02/2021 01:00,15.381,-1.956,15.50487333,0.451,-0.416,0.613560918,14.93,-1.54,15.00921384,15.531,-2.396,15.71473121,0.451,-0.416,0.613560918,15.08,-1.98,15.20943128
24/02/2021 01:30,15.262,-1.8345,15.37185852,0.452,-0.4445,0.633943412,14.81,-1.39,14.87508655,15.412,-2.3045,15.58333932,0.452,-0.4445,0.633943412,14.96,-1.86,15.07518491
24/02/2021 02:00,14.6905,-2.064,14.83478636,0.4505,-0.444,0.632523715,14.24,-1.62,14.33185264,14.8405,-2.524,15.05360476,0.4505,-0.444,0.632523715,14.39,-2.08,14.53954951
24/02/2021 02:30,14.3945,-2.0655,14.54193661,0.4545,-0.4455,0.636427922,13.94,-1.62,14.0338163,14.5245,-2.5255,14.74243028,0.4545,-0.4455,0.636427922,14.07,-2.08,14.22291461
24/02/2021 03:00,14.3945,-2.085,14.54471915,0.4545,-0.465,0.650227076,13.94,-1.62,14.0338163,14.4745,-2.545,14.69653617,0.4545,-0.465,0.650227076,14.02,-2.08,14.17345406
24/02/2021 03:30,14.102,-2.198,14.27226709,0.452,-0.468,0.650636611,13.65,-1.73,13.75919329,14.262,-2.548,14.48782068,0.452,-0.468,0.650636611,13.81,-2.08,13.9657617
24/02/2021 04:00,13.8755,-2.3245,14.06885925,0.4555,-0.4645,0.650569366,13.42,-1.86,13.54828402,14.0755,-2.5445,14.30364221,0.4555,-0.4645,0.650569366,13.62,-2.08,13.77790986
24/02/2021 04:30,13.648,-2.4405,13.864485,0.458,-0.4605,0.649479984,13.19,-1.98,13.33778467,13.788,-2.6405,14.03856062,0.458,-0.4605,0.649479984,13.33,-2.18,13.50708333
24/02/2021 05:00,13.498,-2.432,13.7153428,0.458,-0.452,0.643481157,13.04,-1.98,13.18946549,13.628,-2.632,13.87983458,0.458,-0.452,0.643481157,13.17,-2.18,13.34920597
24/02/2021 05:30,13.606,-2.4255,13.82050239,0.456,-0.4455,0.6375,13.15,-1.98,13.29822921,13.736,-2.6855,13.99605681,0.456,-0.4455,0.6375,13.28,-2.24,13.46759073
24/02/2021 06:00,14.005,-2.3695,14.20403306,0.455,-0.4395,0.632601968,13.55,-1.93,13.68676003,14.105,-2.6095,14.34435482,0.455,-0.4395,0.632601968,13.65,-2.17,13.82141093
24/02/2021 06:30,15.034,-1.9865,15.16467402,0.454,-0.4465,0.636771741,14.58,-1.54,14.66110501,15.224,-2.2265,15.38595068,0.454,-0.4465,0.636771741,14.77,-1.78,14.87687131
24/02/2021 07:00,16.0155,-1.5235,16.08779949,0.4555,-0.4435,0.635745625,15.56,-1.08,15.59743569,16.2755,-1.7435,16.36861914,0.4555,-0.4435,0.635745625,15.82,-1.3,15.87332353
24/02/2021 07:30,17.008,-1.191,17.04964941,0.458,-0.431,0.628907783,16.55,-0.76,16.56744096,17.278,-1.491,17.34221338,0.458,-0.431,0.628907783,16.82,-1.06,16.85336762
24/02/2021 08:00,18.117,-1.223,18.15823279,0.457,-0.463,0.650552073,17.66,-0.76,17.67634578,18.357,-1.213,18.39703286,0.457,-0.463,0.650552073,17.9,-0.75,17.9157054
24/02/2021 08:30,19.3125,-0.4875,19.31865193,0.4525,-0.4875,0.665140963,18.86,0,18.86,19.6525,-1.1675,19.68714841,0.4525,-0.4875,0.665140963,19.2,-0.68,19.21203789
24/02/2021 09:00,20.142,0.1925,20.14291985,0.452,-0.4775,0.657503042,19.69,0.67,19.70139589,20.442,-0.4775,20.44757615,0.452,-0.4775,0.657503042,19.99,0,19.99
24/02/2021 09:30,20.503,0.2145,20.50412201,0.453,-0.4555,0.642408943,20.05,0.67,20.06119139,20.763,-1.1355,20.79402629,0.453,-0.4555,0.642408943,20.31,-0.68,20.32138037
24/02/2021 10:00,20.773,0.2145,20.77410742,0.453,-0.4555,0.642408943,20.32,0.67,20.33104277,21.103,-1.2155,21.13797647,0.453,-0.4555,0.642408943,20.65,-0.76,20.66398074
24/02/2021 10:30,21.1225,-0.4555,21.12741079,0.4525,-0.4555,0.642056462,20.67,0,20.67,21.4125,-1.2155,21.44697173,0.4525,-0.4555,0.642056462,20.96,-0.76,20.9737741
24/02/2021 11:00,21.411,0.198,21.41191549,0.451,-0.472,0.652828461,20.96,0.67,20.97070576,21.721,-1.152,21.75152742,0.451,-0.472,0.652828461,21.27,-0.68,21.28086699
24/02/2021 11:30,21.6155,0.2025,21.61644852,0.4555,-0.4675,0.652714716,21.16,0.67,21.17060462,21.9055,-0.4675,21.91048805,0.4555,-0.4675,0.652714716,21.45,0,21.45
24/02/2021 12:00,21.538,-2.477,21.67996709,0.458,-0.477,0.661281332,21.08,-2,21.17466411,22.388,2.803,22.56278691,0.458,-0.477,0.661281332,21.93,3.28,22.17393289
24/02/2021 12:30,21.715,-3.156,21.94314383,0.425,-0.476,0.638123029,21.29,-2.68,21.45801715,22.735,2.804,22.90726175,0.425,-0.476,0.638123029,22.31,3.28,22.54982262
24/02/2021 13:00,21.838,-3.173,22.06731005,0.398,-0.493,0.633603188,21.44,-2.68,21.60685077,22.888,2.787,23.05705777,0.398,-0.493,0.633603188,22.49,3.28,22.72792335
24/02/2021 13:30,21.627,-3.6035,21.92515316,0.317,-0.4635,0.561534727,21.31,-3.14,21.54009517,22.587,2.3965,22.71377955,0.317,-0.4635,0.561534727,22.27,2.86,22.45289514
24/02/2021 14:00,21.9145,-2.958,22.11323301,0.0445,-0.348,0.35083365,21.87,-2.61,22.02519012,22.7945,3.032,22.99526591,0.0445,-0.348,0.35083365,22.75,3.38,22.99971522
24/02/2021 14:30,21.7705,-2.797,21.94943916,0.2705,-0.367,0.455915837,21.5,-2.43,21.63688748,22.7105,3.173,22.93108674,0.2705,-0.367,0.455915837,22.44,3.54,22.71750867
24/02/2021 15:00,21.7055,-2.9235,21.90149727,0.2955,-0.3535,0.460741251,21.41,-2.57,21.56369634,22.6655,3.0765,22.87334131,0.2955,-0.3535,0.460741251,22.37,3.43,22.63143389
24/02/2021 15:30,21.6995,-2.2885,21.81984263,0.2895,-0.3385,0.44541273,21.41,-1.95,21.49861856,22.5995,3.0915,22.8099709,0.2895,-0.3385,0.44541273,22.31,3.43,22.57212883
24/02/2021 16:00,21.899,0.3705,21.90213394,0.289,-0.2995,0.41619857,21.61,0.67,21.6203839,22.199,-0.2995,22.20102027,0.289,-0.2995,0.41619857,21.91,0,21.91
24/02/2021 16:30,22.0085,-0.292,22.01043698,0.2885,-0.292,0.410482947,21.72,0,21.72,22.3485,-0.972,22.36962754,0.2885,-0.292,0.410482947,22.06,-0.68,22.07047802
24/02/2021 17:00,21.9155,-0.4505,21.9201298,0.4355,-0.4505,0.626586387,21.48,0,21.48,22.2755,-1.2805,22.31227421,0.4355,-0.4505,0.626586387,21.84,-0.83,21.85576583
24/02/2021 17:30,22.007,-0.443,22.01145833,0.457,-0.443,0.636473094,21.55,0,21.55,22.417,-1.273,22.453116,0.457,-0.443,0.636473094,21.96,-0.83,21.97567974
24/02/2021 18:00,22.246,-1.1125,22.27380013,0.456,-0.4325,0.628484089,21.79,-0.68,21.80060779,22.706,-1.3225,22.74448158,0.456,-0.4325,0.628484089,22.25,-0.89,22.26779289
24/02/2021 18:30,22.121,-1.1055,22.14860653,0.451,-0.4255,0.620041329,21.67,-0.68,21.6806665,22.591,-1.4455,22.6371984,0.451,-0.4255,0.620041329,22.14,-1.02,22.16348348
24/02/2021 19:00,22.0635,-1.065,22.0891887,0.3935,-0.385,0.55051544,21.67,-0.68,21.6806665,22.5335,-1.405,22.57725952,0.3935,-0.385,0.55051544,22.14,-1.02,22.16348348
24/02/2021 19:30,21.6265,-1.089,21.65390088,0.4265,-0.409,0.590917295,21.2,-0.68,21.21090286,22.1065,-1.429,22.15263829,0.4265,-0.409,0.590917295,21.68,-1.02,21.7039812
24/02/2021 20:00,20.929,-1.169,20.96162212,0.299,-0.319,0.437220768,20.63,-0.85,20.64750348,21.399,-1.679,21.46476746,0.299,-0.319,0.437220768,21.1,-1.36,21.14378396
24/02/2021 20:30,20.2475,-1.3205,20.29051445,0.2775,-0.2905,0.401741833,19.97,-1.03,19.9965447,20.8675,-1.8905,20.95296033,0.2775,-0.2905,0.401741833,20.59,-1.6,20.65207254
24/02/2021 21:00,19.3655,-1.4655,19.42087229,0.2755,-0.3055,0.411376348,19.09,-1.16,19.12521111,19.9655,-2.0855,20.07412515,0.2755,-0.3055,0.411376348,19.69,-1.78,19.77029337
24/02/2021 21:30,18.7135,-1.529,18.77586012,0.2735,-0.309,0.412653911,18.44,-1.22,18.48031385,19.1835,-2.179,19.30685664,0.2735,-0.309,0.412653911,18.91,-1.87,19.00223671
24/02/2021 22:00,18.147,-1.8225,18.23828707,0.277,-0.3025,0.410164906,17.87,-1.52,17.93452815,18.317,-2.1725,18.44538547,0.277,-0.3025,0.410164906,18.04,-1.87,18.13666177
24/02/2021 22:30,17.4525,-1.7935,17.54441217,0.2725,-0.2735,0.38608095,17.18,-1.52,17.2471099,17.8825,-2.4235,18.04597347,0.2725,-0.2735,0.38608095,17.61,-2.15,17.74076098
24/02/2021 23:00,16.6415,-1.8465,16.74362818,0.2715,-0.2565,0.373503012,16.37,-1.59,16.44703621,17.0515,-2.4065,17.22047893,0.2715,-0.2565,0.373503012,16.78,-2.15,16.91717766
24/02/2021 23:30,15.903,-2.055,16.03522479,0.273,-0.285,0.394656813,15.63,-1.77,15.72990146,16.293,-2.435,16.47395138,0.273,-0.285,0.394656813,16.02,-2.15,16.16362892
25/02/2021 00:00,15.4145,-2.084,15.55473774,0.2745,-0.314,0.417068639,15.14,-1.77,15.2431132,15.8145,-2.464,16.00530244,0.2745,-0.314,0.417068639,15.54,-2.15,15.68802409
25/02/2021 00:30,15.2145,-2.1995,15.37266439,0.2745,-0.2895,0.398949245,14.94,-1.91,15.06159686,15.5845,-2.5595,15.7932796,0.2745,-0.2895,0.398949245,15.31,-2.27,15.47737058
25/02/2021 01:00,15.6735,-2.111,15.81502208,0.2735,-0.301,0.406697984,15.4,-1.81,15.50600206,16.0135,-2.481,16.20455316,0.2735,-0.301,0.406697984,15.74,-2.18,15.89024858
25/02/2021 01:30,15.455,-2.1885,15.60918183,0.275,-0.3185,0.420793595,15.18,-1.87,15.29474746,15.745,-2.4985,15.94200512,0.275,-0.3185,0.420793595,15.47,-2.18,15.62284545
25/02/2021 02:00,14.984,-2.205,15.1453716,0.284,-0.335,0.439182195,14.7,-1.87,14.81846483,15.174,-2.515,15.38101105,0.284,-0.335,0.439182195,14.89,-2.18,15.04873749
25/02/2021 02:30,14.763,-2.198,14.92572856,0.283,-0.328,0.433212419,14.48,-1.87,14.60025,14.953,-2.648,15.18565484,0.283,-0.328,0.433212419,14.67,-2.32,14.85231632
25/02/2021 03:00,14.876,-1.9495,15.0031972,0.276,-0.3195,0.422204038,14.6,-1.63,14.69070795,15.076,-2.5295,15.28673105,0.276,-0.3195,0.422204038,14.8,-2.21,14.96409369
25/02/2021 03:30,14.7575,-1.7845,14.86500072,0.2775,-0.3145,0.41942401,14.48,-1.47,14.55442544,14.9875,-2.3745,15.17443266,0.2775,-0.3145,0.41942401,14.71,-2.06,14.85354167
25/02/2021 04:00,14.3065,-1.9185,14.43456215,0.2765,-0.2785,0.392446812,14.03,-1.64,14.12552654,14.5965,-2.4885,14.8071079,0.2765,-0.2785,0.392446812,14.32,-2.21,14.4895307
25/02/2021 04:30,13.955,-2.1885,14.12556396,0.275,-0.2985,0.405866049,13.68,-1.89,13.80994207,14.205,-2.7985,14.47803948,0.275,-0.2985,0.405866049,13.93,-2.5,14.15255807
25/02/2021 05:00,13.6635,-2.3915,13.87121136,0.2735,-0.3015,0.407068176,13.39,-2.09,13.55212898,13.9535,-2.9815,14.2684794,0.2735,-0.3015,0.407068176,13.68,-2.68,13.94004304
25/02/2021 05:30,13.8535,-2.3635,14.05366836,0.2735,-0.2735,0.386787409,13.58,-2.09,13.73988719,14.1635,-2.9535,14.46816832,0.2735,-0.2735,0.386787409,13.89,-2.68,14.14618323
25/02/2021 06:00,14.283,-2.295,14.46620593,0.273,-0.275,0.387497097,14.01,-2.02,14.15487549,14.533,-2.955,14.83037808,0.273,-0.275,0.387497097,14.26,-2.68,14.50965196
25/02/2021 06:30,14.954,-3.087,15.26930532,0.274,-0.257,0.375666075,14.68,-2.83,14.95029431,15.444,-1.587,15.52532463,0.274,-0.257,0.375666075,15.17,-1.33,15.22819096
25/02/2021 07:00,15.734,-4.774,16.44231833,0.274,-0.244,0.36689508,15.46,-4.53,16.11001241,16.704,1.016,16.73486994,0.274,-0.244,0.36689508,16.43,1.26,16.47824323
25/02/2021 07:30,17.0525,-1.6565,17.13276827,0.2725,-0.2365,0.360816435,16.78,-1.42,16.83997625,17.5125,-1.4965,17.57632409,0.2725,-0.2365,0.360816435,17.24,-1.26,17.28598276
25/02/2021 08:00,18.159,-0.967,18.18472903,0.269,-0.247,0.365198576,17.89,-0.72,17.90448268,18.529,-1.437,18.58463909,0.269,-0.247,0.365198576,18.26,-1.19,18.29873493
25/02/2021 08:30,19.0505,-0.9765,19.07551054,0.2605,-0.2565,0.365585147,18.79,-0.72,18.80378951,19.2905,-1.1565,19.32513603,0.2605,-0.2565,0.365585147,19.03,-0.9,19.0512703
25/02/2021 09:00,18.739,0.4165,18.74362807,0.259,-0.2535,0.362413093,18.48,0.67,18.49214157,18.749,-1.0235,18.77691543,0.259,-0.2535,0.362413093,18.49,-0.77,18.50602605
25/02/2021 09:30,19.8875,-0.264,19.88925218,0.2575,-0.264,0.368784829,19.63,0,19.63,20.0275,-1.034,20.05417443,0.2575,-0.264,0.368784829,19.77,-0.77,19.78498926
25/02/2021 10:00,20.028,-0.3025,20.03028433,0.278,-0.3025,0.410840906,19.75,0,19.75,20.198,-1.0125,20.22336174,0.278,-0.3025,0.410840906,19.92,-0.71,19.9326491
25/02/2021 10:30,20.1245,-0.329,20.1271891,0.2845,-0.329,0.43494971,19.84,0,19.84,20.2045,-1.179,20.23887006,0.2845,-0.329,0.43494971,19.92,-0.85,19.93812679
25/02/2021 11:00,20.3165,-0.342,20.31937834,0.2665,-0.342,0.433573811,20.05,0,20.05,20.3765,-1.102,20.40627737,0.2665,-0.342,0.433573811,20.11,-0.76,20.12435589
25/02/2021 11:30,20.0465,-0.332,20.04924902,0.0965,-0.332,0.345740148,19.95,0,19.95,20.0365,-1.012,20.06204068,0.0965,-0.332,0.345740148,19.94,-0.68,19.95159142
25/02/2021 12:00,20.0665,-0.3235,20.06910747,0.0265,-0.3235,0.324583579,20.04,0,20.04,20.0165,-1.0035,20.04163877,0.0265,-0.3235,0.324583579,19.99,-0.68,20.00156244
25/02/2021 12:30,20.218,-0.3255,20.22062003,0.008,-0.3255,0.325598295,20.21,0,20.21,20.218,-1.0055,20.24298778,0.008,-0.3255,0.325598295,20.21,-0.68,20.22143665
25/02/2021 13:00,19.905,-1.016,19.9309127,0.025,-0.336,0.336928776,19.88,-0.68,19.89162638,19.995,-1.016,20.02079621,0.025,-0.336,0.336928776,19.97,-0.68,19.98157401
25/02/2021 13:30,19.4585,-1.0405,19.48629935,0.2085,-0.3605,0.416452278,19.25,-0.68,19.26200665,19.4985,-1.3005,19.54182188,0.2085,-0.3605,0.416452278,19.29,-0.94,19.31288948
25/02/2021 14:00,19.509,-1.035,19.53643535,0.259,-0.355,0.439438278,19.25,-0.68,19.26200665,19.459,-1.155,19.4932477,0.259,-0.355,0.439438278,19.2,-0.8,19.21665944
25/02/2021 14:30,19.4835,0.4355,19.48836659,2.0435,-0.6045,2.131035546,17.44,1.04,17.47098166,19.3135,-1.0545,19.34226596,2.0435,-0.6045,2.131035546,17.27,-0.45,17.27586177
25/02/2021 15:00,19.496,0.59,19.50492543,0.216,-0.34,0.402810129,19.28,0.93,19.30241695,19.446,-1.05,19.4743271,0.216,-0.34,0.402810129,19.23,-0.71,19.24310266
25/02/2021 15:30,19.8015,-0.321,19.80410168,0.1815,-0.321,0.368759068,19.62,0,19.62,19.8015,-1.031,19.82832225,0.1815,-0.321,0.368759068,19.62,-0.71,19.63284238
25/02/2021 16:00,19.941,0.8975,19.96118702,0.181,-0.2825,0.335510432,19.76,1.18,19.79520144,20.051,-0.9925,20.07554874,0.181,-0.2825,0.335510432,19.87,-0.71,19.88268091
25/02/2021 16:30,20.085,-0.954,20.10764385,0.185,-0.274,0.330607017,19.9,-0.68,19.9116147,20.275,-1.164,20.30838548,0.185,-0.274,0.330607017,20.09,-0.89,20.10970413
25/02/2021 17:00,20.0065,-1.023,20.03263765,0.2265,-0.343,0.411036799,19.78,-0.68,19.79168512,20.3165,-1.793,20.3954657,0.2265,-0.343,0.411036799,20.09,-1.45,20.14225906
25/02/2021 17:30,20.416,-1.026,20.44176441,0.216,-0.346,0.407887239,20.2,-0.68,20.2114423,20.866,-1.626,20.9292578,0.216,-0.346,0.407887239,20.65,-1.28,20.68963267
25/02/2021 18:00,20.8445,-1.009,20.86890657,0.2045,-0.329,0.3873774,20.64,-0.68,20.65119851,21.3845,-1.609,21.44494629,0.2045,-0.329,0.3873774,21.18,-1.28,21.21864275
25/02/2021 18:30,21.4835,-3.4725,21.76233049,0.1835,-0.2725,0.328524733,21.3,-3.2,21.53903433,22.6635,1.0575,22.68815855,0.1835,-0.2725,0.328524733,22.48,1.33,22.51930949
25/02/2021 19:00,21.5815,-3.83,21.91871443,0.1815,-0.24,0.300902393,21.4,-3.59,21.69903454,22.9115,1.72,22.97597076,0.1815,-0.24,0.300902393,22.73,1.96,22.81434856
25/02/2021 19:30,21.4135,-3.8395,21.75499351,0.1835,-0.2495,0.309713577,21.23,-3.59,21.53139568,22.7235,1.7605,22.79159522,0.1835,-0.2495,0.309713577,22.54,2.01,22.62944321
25/02/2021 20:00,20.8315,-4.1605,21.24290829,0.1915,-0.2705,0.331424954,20.64,-3.89,21.00337354,22.0915,1.5095,22.1430116,0.1915,-0.2705,0.331424954,21.9,1.78,21.97221882
25/02/2021 20:30,19.943,-4.059,20.35187289,0.193,-0.269,0.33107401,19.75,-3.79,20.11036051,21.093,0.991,21.11626695,0.193,-0.269,0.33107401,20.9,1.26,20.93794641
25/02/2021 21:00,19.3145,-1.5135,19.3737088,0.1945,-0.2535,0.31951917,19.12,-1.26,19.16147176,19.8045,-2.2835,19.93571149,0.1945,-0.2535,0.31951917,19.61,-2.03,19.7147914
25/02/2021 21:30,18.743,-1.6065,18.81172218,0.193,-0.2665,0.329045969,18.55,-1.34,18.59833595,19.213,-2.2965,19.34976179,0.193,-0.2665,0.329045969,19.02,-2.03,19.12802394
25/02/2021 22:00,18.035,-1.674,18.11252332,0.205,-0.264,0.334246915,17.83,-1.41,17.88566465,18.435,-2.294,18.57718119,0.205,-0.264,0.334246915,18.23,-2.03,18.34267701
25/02/2021 22:30,17.005,-4.889,17.69385051,0.195,-0.249,0.316268873,16.81,-4.64,17.43862667,17.985,0.891,18.00705712,0.195,-0.249,0.316268873,17.79,1.14,17.82648872
25/02/2021 23:00,16.256,-4.967,16.99790061,0.196,-0.257,0.323210458,16.06,-4.71,16.73641837,17.236,0.883,17.25860322,0.196,-0.257,0.323210458,17.04,1.14,17.07809123
25/02/2021 23:30,15.7285,-4.2545,16.29375594,0.1985,-0.2545,0.322757649,15.53,-4,16.03686067,16.4985,0.0255,16.49851971,0.1985,-0.2545,0.322757649,16.3,0.28,16.30240473
26/02/2021 00:00,15.4125,-1.9535,15.53580762,0.1925,-0.2535,0.318305671,15.22,-1.7,15.31464658,15.6925,-2.6035,15.90700376,0.1925,-0.2535,0.318305671,15.5,-2.35,15.67713303
26/02/2021 00:30,15.361,-2.0575,15.49818142,0.191,-0.2775,0.336878687,15.17,-1.78,15.2740728,15.591,-2.7075,15.82434319,0.191,-0.2775,0.336878687,15.4,-2.43,15.5905388
26/02/2021 01:00,15.8275,-1.987,15.95173737,0.1875,-0.267,0.326259483,15.64,-1.72,15.73429376,16.0175,-2.697,16.24297126,0.1875,-0.267,0.326259483,15.83,-2.43,16.01542382
26/02/2021 01:30,15.6275,-1.9835,15.75287366,0.1875,-0.2635,0.323401453,15.44,-1.72,15.53550772,15.7875,-2.6935,16.01562045,0.1875,-0.2635,0.323401453,15.6,-2.43,15.78812528
26/02/2021 02:00,15.1845,-2.1375,15.33420838,0.1945,-0.2475,0.314780082,14.99,-1.89,15.10867962,15.3745,-2.7975,15.62694009,0.1945,-0.2475,0.314780082,15.18,-2.55,15.39268982
26/02/2021 02:30,14.821,-2.1885,14.98170796,0.191,-0.2485,0.31342184,14.63,-1.94,14.75806559,15.031,-2.7985,15.28929571,0.191,-0.2485,0.31342184,14.84,-2.55,15.05749315
26/02/2021 03:00,14.5935,-2.2935,14.7726228,0.1935,-0.2835,0.343241169,14.4,-2.01,14.53960453,14.8035,-2.8935,15.08363201,0.1935,-0.2835,0.343241169,14.61,-2.61,14.84130048
26/02/2021 03:30,14.473,-2.305,14.65540017,0.193,-0.295,0.352525176,14.28,-2.01,14.42076628,14.653,-2.675,14.89516814,0.193,-0.295,0.352525176,14.46,-2.38,14.65455561
26/02/2021 04:00,14.2525,-2.312,14.43880536,0.1925,-0.302,0.358134402,14.06,-2.01,14.20294688,14.4425,-2.782,14.70800225,0.1925,-0.302,0.358134402,14.25,-2.48,14.46419372
26/02/2021 04:30,14.073,-2.367,14.27066985,0.183,-0.307,0.357404533,13.89,-2.06,14.04192651,14.263,-2.787,14.53274021,0.183,-0.307,0.357404533,14.08,-2.48,14.29674089
26/02/2021 05:00,14.513,-2.2035,14.67932496,0.183,-0.3035,0.354402666,14.33,-1.9,14.45541075,14.683,-2.6535,14.92084285,0.183,-0.3035,0.354402666,14.5,-2.35,14.68919671
26/02/2021 05:30,14.7525,-2.199,14.91549051,0.1825,-0.299,0.350295946,14.57,-1.9,14.69336245,14.9225,-2.649,15.15579781,0.1825,-0.299,0.350295946,14.74,-2.35,14.9261549
26/02/2021 06:00,15.083,-2.1015,15.22869631,0.183,-0.2915,0.344182001,14.9,-1.81,15.00953364,15.253,-2.5715,15.46824558,0.183,-0.2915,0.344182001,15.07,-2.28,15.24149927
26/02/2021 06:30,15.356,-2.1955,15.51215511,0.196,-0.2755,0.338106862,15.16,-1.92,15.28109944,15.576,-2.5555,15.78424392,0.196,-0.2755,0.338106862,15.38,-2.28,15.54808027
26/02/2021 07:00,16.196,-1.905,16.30764977,0.196,-0.265,0.329607342,16,-1.64,16.08383039,16.476,-2.395,16.64916217,0.196,-0.265,0.329607342,16.28,-2.13,16.41874843
26/02/2021 07:30,17.016,-3.604,17.39347786,0.196,-0.274,0.336885737,16.82,-3.33,17.14646611,17.756,0.066,17.75612266,0.196,-0.274,0.336885737,17.56,0.34,17.56329126
26/02/2021 08:00,18.3275,-1.5765,18.39517895,0.1975,-0.2565,0.323725964,18.13,-1.32,18.17798944,18.6975,-1.2265,18.73768418,0.1975,-0.2565,0.323725964,18.5,-0.97,18.52541228
26/02/2021 08:30,19.8815,-1.0225,19.90777608,0.1915,-0.2525,0.31690456,19.69,-0.77,19.70505011,19.8915,-1.3825,19.93948541,0.1915,-0.2525,0.31690456,19.7,-1.13,19.73238202
26/02/2021 09:00,20.3275,-0.249,20.329025,0.2075,-0.249,0.324125362,20.12,0,20.12,20.6675,-1.379,20.7134545,0.2075,-0.249,0.324125362,20.46,-1.13,20.49118103
26/02/2021 09:30,20.861,-0.2545,20.86255237,0.221,-0.2545,0.33706268,20.64,0,20.64,21.271,-1.2545,21.30796122,0.221,-0.2545,0.33706268,21.05,-1,21.07373958
26/02/2021 10:00,21.014,-0.938,21.03492429,0.214,-0.258,0.335201432,20.8,-0.68,20.81111242,21.354,-1.148,21.38483622,0.214,-0.258,0.335201432,21.14,-0.89,21.15872633
26/02/2021 10:30,21.0115,-0.9585,21.03335101,0.2115,-0.2785,0.349706305,20.8,-0.68,20.81111242,21.3515,-1.2785,21.38974321,0.2115,-0.2785,0.349706305,21.14,-1,21.16363863
26/02/2021 11:00,21.269,-0.28,21.27084298,0.209,-0.28,0.349400916,21.06,0,21.06,21.609,-1.05,21.63449516,0.209,-0.28,0.349400916,21.4,-0.77,21.41384832
26/02/2021 11:30,21.1365,-0.2725,21.13825652,0.2165,-0.2725,0.348035199,20.92,0,20.92,21.4465,-0.9825,21.46899319,0.2165,-0.2725,0.348035199,21.23,-0.71,21.24186903
26/02/2021 12:00,21.2085,-0.269,21.21020587,0.2085,-0.269,0.340342842,21,0,21,21.3885,-0.979,21.4108938,0.2085,-0.269,0.340342842,21.18,-0.71,21.19189704
26/02/2021 12:30,21.155,-0.276,21.15680035,0.215,-0.276,0.349858543,20.94,0,20.94,21.215,-0.986,21.23790058,0.215,-0.276,0.349858543,21,-0.71,21.01199895
26/02/2021 13:00,21.2905,-0.278,21.29231491,0.2105,-0.278,0.348703671,21.08,0,21.08,21.3405,-0.988,21.36335845,0.2105,-0.278,0.348703671,21.13,-0.71,21.14192517
26/02/2021 13:30,20.7215,-0.9515,20.74333422,0.2115,-0.2715,0.344157667,20.51,-0.68,20.52126945,20.8715,-1.3615,20.91585988,0.2115,-0.2715,0.344157667,20.66,-1.09,20.68873365
26/02/2021 14:00,20.7205,-0.2675,20.72222663,0.2105,-0.2675,0.340391686,20.51,0,20.51,20.8705,-1.1775,20.9036905,0.2105,-0.2675,0.340391686,20.66,-0.91,20.68003143
26/02/2021 14:30,20.6145,-0.2765,20.61635425,0.2145,-0.2765,0.349946424,20.4,0,20.4,20.8245,-1.1865,20.85827372,0.2145,-0.2765,0.349946424,20.61,-0.91,20.63007998
26/02/2021 15:00,20.6155,-0.2745,20.61732743,0.2155,-0.2745,0.348984957,20.4,0,20.4,20.8255,-1.1845,20.85915843,0.2155,-0.2745,0.348984957,20.61,-0.91,20.63007998
26/02/2021 15:30,20.3725,-0.953,20.39477789,0.2225,-0.273,0.352186385,20.15,-0.68,20.16147068,20.5925,-1.333,20.63559898,0.2225,-0.273,0.352186385,20.37,-1.06,20.39756113
26/02/2021 16:00,20.143,-0.9505,20.16541344,0.223,-0.2705,0.350569893,19.92,-0.68,19.93160305,20.373,-1.5805,20.43421418,0.223,-0.2705,0.350569893,20.15,-1.31,20.19253823
26/02/2021 16:30,20.0635,-1.121,20.09479219,0.2235,-0.251,0.336085183,19.84,-0.87,19.85906594,20.3135,-1.771,20.39055476,0.2235,-0.251,0.336085183,20.09,-1.52,20.14741919
26/02/2021 17:00,20.0545,-1.125,20.08602985,0.2145,-0.255,0.333219522,19.84,-0.87,19.85906594,20.3645,-1.855,20.44881134,0.2145,-0.255,0.333219522,20.15,-1.6,20.21342376
26/02/2021 17:30,20.295,-1.0365,20.32145067,0.225,-0.2865,0.364290063,20.07,-0.75,20.08400856,20.745,-1.8865,20.83060026,0.225,-0.2865,0.364290063,20.52,-1.6,20.58228364
26/02/2021 18:00,20.672,-0.996,20.69598029,0.222,-0.246,0.331360831,20.45,-0.75,20.46374843,21.152,-1.786,21.22726784,0.222,-0.246,0.331360831,20.93,-1.54,20.98657904
26/02/2021 18:30,21.8895,-0.9355,21.90948129,0.2195,-0.2455,0.329318235,21.67,-0.69,21.68098245,21.7395,-1.7855,21.81269975,0.2195,-0.2455,0.329318235,21.52,-1.54,21.57503187
26/02/2021 19:00,22.051,-0.98,22.07276605,0.211,-0.24,0.319563765,21.84,-0.74,21.85253303,22.061,-1.78,22.13269349,0.211,-0.24,0.319563765,21.85,-1.54,21.90420279
26/02/2021 19:30,21.5385,-1.107,21.56692911,0.2185,-0.247,0.329774544,21.32,-0.86,21.33733817,21.7785,-1.787,21.85169173,0.2185,-0.247,0.329774544,21.56,-1.54,21.61493003
26/02/2021 20:00,20.9765,-1.102,21.00542683,0.2265,-0.242,0.331460782,20.75,-0.86,20.76781404,21.5365,-1.782,21.61009848,0.2265,-0.242,0.331460782,21.31,-1.54,21.36557277
26/02/2021 20:30,20.159,-2.31,20.29091868,0.229,-0.26,0.346469335,19.93,-2.05,20.0351541,20.689,-0.74,20.70222986,0.229,-0.26,0.346469335,20.46,-0.48,20.46562972
26/02/2021 21:00,19.1435,-4.552,19.67725327,0.2235,-0.262,0.344378063,18.92,-4.29,19.40027062,20.2335,1.138,20.2654772,0.2235,-0.262,0.344378063,20.01,1.4,20.05891572
26/02/2021 21:30,18.5375,-4.699,19.12379427,0.2475,-0.259,0.358241888,18.29,-4.44,18.82120347,19.5475,1.001,19.57311312,0.2475,-0.259,0.358241888,19.3,1.26,19.3410858
