Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/02/2021 22:00,17.939,-4.839,18.58019489,0.249,-0.289,0.381473459,17.69,-4.55,18.26577674,18.909,0.971,18.9339146,0.249,-0.289,0.381473459,18.66,1.26,18.70249181
26/02/2021 22:30,17.5465,-2.5085,17.72490436,0.2365,-0.2985,0.380833953,17.31,-2.21,17.45050716,17.9765,-1.8285,18.06925467,0.2365,-0.2985,0.380833953,17.74,-1.53,17.80585578
26/02/2021 23:00,16.8525,-1.992,16.96982087,0.2225,-0.292,0.367110678,16.63,-1.7,16.71666534,17.1025,-2.632,17.30384149,0.2225,-0.292,0.367110678,16.88,-2.34,17.04142013
26/02/2021 23:30,16.3665,-1.9705,16.48469571,0.2365,-0.2705,0.359308363,16.13,-1.7,16.21933722,16.5965,-2.6605,16.80839292,0.2365,-0.2705,0.359308363,16.36,-2.39,16.53365356
27/02/2021 00:00,15.704,-2.254,15.86493404,0.254,-0.254,0.359210245,15.45,-2,15.57891203,15.894,-2.644,16.1124167,0.254,-0.254,0.359210245,15.64,-2.39,15.82155808
27/02/2021 00:30,15.4475,-2.356,15.62613171,0.2575,-0.296,0.392329262,15.19,-2.06,15.32904759,15.6175,-2.796,15.86580985,0.2575,-0.296,0.392329262,15.36,-2.5,15.56212068
27/02/2021 01:00,15.907,-2.353,16.08008887,0.257,-0.293,0.38974094,15.65,-2.06,15.78499604,16.047,-2.793,16.28824908,0.257,-0.293,0.38974094,15.79,-2.5,15.98668508
27/02/2021 01:30,15.685,-2.363,15.86199842,0.275,-0.303,0.409186999,15.41,-2.06,15.54708011,15.815,-2.803,16.06147671,0.275,-0.303,0.409186999,15.54,-2.5,15.7398094
27/02/2021 02:00,15.348,-2.3665,15.52937302,0.248,-0.3065,0.394266724,15.1,-2.06,15.23986877,15.448,-2.8065,15.70086451,0.248,-0.3065,0.394266724,15.2,-2.5,15.4042202
27/02/2021 02:30,14.996,-2.367,15.18165686,0.236,-0.307,0.387227323,14.76,-2.06,14.90306009,15.116,-2.807,15.37441722,0.236,-0.307,0.387227323,14.88,-2.5,15.08855195
27/02/2021 03:00,14.726,-2.433,14.92563449,0.246,-0.313,0.398101746,14.48,-2.12,14.6343705,14.836,-2.813,15.10032665,0.246,-0.313,0.398101746,14.59,-2.5,14.80263828
27/02/2021 03:30,14.486,-2.4295,14.68831734,0.236,-0.3095,0.389212346,14.25,-2.12,14.40683518,14.596,-2.8095,14.86393307,0.236,-0.3095,0.389212346,14.36,-2.5,14.57599396
27/02/2021 04:00,14.263,-2.3965,14.46293128,0.233,-0.2765,0.361581595,14.03,-2.12,14.18926707,14.383,-2.8365,14.66002801,0.233,-0.2765,0.361581595,14.15,-2.56,14.3797114
27/02/2021 04:30,13.9475,-2.58,14.18411634,0.2575,-0.27,0.373103538,13.69,-2.31,13.88352261,14.0675,-2.96,14.37554021,0.2575,-0.27,0.373103538,13.81,-2.69,14.06954868
27/02/2021 05:00,13.883,-2.579,14.12051451,0.273,-0.269,0.383262312,13.61,-2.31,13.80464415,13.993,-2.959,14.3024379,0.273,-0.269,0.383262312,13.72,-2.69,13.98121955
27/02/2021 05:30,13.734,-2.6345,13.98439653,0.294,-0.2645,0.395469657,13.44,-2.37,13.64736238,13.834,-3.0445,14.16504628,0.294,-0.2645,0.395469657,13.54,-2.78,13.82244551
27/02/2021 06:00,13.8435,-2.54,14.0745903,0.2835,-0.27,0.3915,13.56,-2.27,13.74869085,13.9535,-2.95,14.26193052,0.2835,-0.27,0.3915,13.67,-2.68,13.93022972
27/02/2021 06:30,14.379,-2.4295,14.5828019,0.279,-0.2695,0.387906239,14.1,-2.16,14.26448737,14.509,-2.8695,14.79003419,0.279,-0.2695,0.387906239,14.23,-2.6,14.46557638
27/02/2021 07:00,14.8975,-2.339,15.0800009,0.2775,-0.299,0.407930448,14.62,-2.04,14.76163948,15.0575,-2.719,15.30102177,0.2775,-0.299,0.407930448,14.78,-2.42,14.97680874
27/02/2021 07:30,15.165,-2.1195,15.31239711,0.275,-0.2895,0.399293438,14.89,-1.83,15.0020332,15.355,-2.5895,15.57181862,0.275,-0.2895,0.399293438,15.08,-2.3,15.25438953
27/02/2021 08:00,15.7325,-1.9605,15.85418293,0.2725,-0.2905,0.398304532,15.46,-1.67,15.54993569,15.9425,-2.3805,16.11924584,0.2725,-0.2905,0.398304532,15.67,-2.09,15.80876339
27/02/2021 08:30,16.731,-1.8445,16.83236588,0.271,-0.2845,0.392913795,16.46,-1.56,16.5337594,16.911,-2.2945,17.06595005,0.271,-0.2845,0.392913795,16.64,-2.01,16.76095761
27/02/2021 09:00,17.3895,-1.706,17.47298332,0.2695,-0.286,0.392971055,17.12,-1.42,17.17878925,17.5295,-2.146,17.6603705,0.2695,-0.286,0.392971055,17.26,-1.86,17.35993088
27/02/2021 09:30,18.013,-1.5435,18.07900886,0.273,-0.2435,0.365815869,17.74,-1.3,17.78756869,18.113,-1.9935,18.22237118,0.273,-0.2435,0.365815869,17.84,-1.75,17.92562691
27/02/2021 10:00,18.263,-1.457,18.32102666,0.273,-0.227,0.355046476,17.99,-1.23,18.03199933,18.343,-1.877,18.43878461,0.273,-0.227,0.355046476,18.07,-1.65,18.14517567
27/02/2021 10:30,18.425,-1.4485,18.48184994,0.275,-0.2185,0.351236744,18.15,-1.23,18.19162994,18.445,-1.8685,18.53939905,0.275,-0.2185,0.351236744,18.17,-1.65,18.24476363
27/02/2021 11:00,18.4975,-1.2775,18.54156176,0.2775,-0.2175,0.352579778,18.22,-1.06,18.2508082,18.4475,-1.6775,18.52361365,0.2775,-0.2175,0.352579778,18.17,-1.46,18.22856275
27/02/2021 11:30,18.6985,-1.1525,18.73398405,0.2785,-0.2325,0.36279264,18.42,-0.92,18.44296072,18.4485,-1.6925,18.52597389,0.2785,-0.2325,0.36279264,18.17,-1.46,18.22856275
27/02/2021 12:00,18.6995,-1.218,18.73912549,0.2795,-0.238,0.367102506,18.42,-0.98,18.44605107,18.6995,-1.788,18.78478758,0.2795,-0.238,0.367102506,18.42,-1.55,18.4850994
27/02/2021 12:30,18.631,-1.2165,18.67067308,0.281,-0.2365,0.367278164,18.35,-0.98,18.3761503,18.181,-1.8365,18.27351891,0.281,-0.2365,0.367278164,17.9,-1.6,17.97136611
27/02/2021 13:00,18.3625,-1.2135,18.40255386,0.2825,-0.2335,0.366508527,18.08,-0.98,18.10654025,18.3225,-1.8335,18.41400903,0.2825,-0.2335,0.366508527,18.04,-1.6,18.11081445
27/02/2021 13:30,18.0105,-1.527,18.07511658,0.2805,-0.217,0.354639606,17.73,-1.31,17.77832951,17.9705,-2.137,18.09711688,0.2805,-0.217,0.354639606,17.69,-1.92,17.7938894
27/02/2021 14:00,17.91,-1.5335,17.97553121,0.28,-0.2235,0.358262823,17.63,-1.31,17.67860289,17.86,-2.1935,17.99419468,0.28,-0.2235,0.358262823,17.58,-1.97,17.69003392
27/02/2021 14:30,17.748,-1.709,17.83009212,0.278,-0.219,0.353899703,17.47,-1.49,17.53342522,17.738,-2.189,17.87255899,0.278,-0.219,0.353899703,17.46,-1.97,17.57078541
27/02/2021 15:00,17.7445,-1.7835,17.83390458,0.2745,-0.2235,0.353980932,17.47,-1.56,17.53951254,17.7345,-2.1935,17.86963717,0.2745,-0.2235,0.353980932,17.46,-1.97,17.57078541
27/02/2021 15:30,17.892,-1.7905,17.98136686,0.272,-0.2305,0.356530854,17.62,-1.56,17.68892309,17.842,-2.3605,17.99746994,0.272,-0.2305,0.356530854,17.57,-2.13,17.69863837
27/02/2021 16:00,17.9625,-1.8835,18.06097944,0.2725,-0.2435,0.365442882,17.69,-1.64,17.76585771,18.0825,-2.3735,18.23760698,0.2725,-0.2435,0.365442882,17.81,-2.13,17.93691724
27/02/2021 16:30,18.5725,-1.769,18.65655695,0.2725,-0.239,0.362459998,18.3,-1.53,18.36384764,18.4825,-2.369,18.63370514,0.2725,-0.239,0.362459998,18.21,-2.13,18.33414847
27/02/2021 17:00,18.883,-1.601,18.95074906,0.273,-0.231,0.357617114,18.61,-1.37,18.66035905,19.183,-2.361,19.32774715,0.273,-0.231,0.357617114,18.91,-2.13,19.02958223
27/02/2021 17:30,18.982,-1.605,19.04973357,0.272,-0.235,0.359456534,18.71,-1.37,18.76009062,19.332,-2.535,19.49749853,0.272,-0.235,0.359456534,19.06,-2.3,19.19827076
27/02/2021 18:00,19.652,-1.53,19.71146884,0.272,-0.23,0.356207805,19.38,-1.3,19.42355271,19.792,-2.53,19.95304899,0.272,-0.23,0.356207805,19.52,-2.3,19.65503498
27/02/2021 18:30,20.0615,-1.602,20.12536177,0.2715,-0.222,0.350708212,19.79,-1.38,19.83805686,20.1915,-2.362,20.32918386,0.2715,-0.222,0.350708212,19.92,-2.14,20.03462004
27/02/2021 19:00,20.061,-2.8705,20.26532732,0.271,-0.2305,0.355768534,19.79,-2.64,19.96531242,20.861,-0.9305,20.88174205,0.271,-0.2305,0.355768534,20.59,-0.7,20.60189554
27/02/2021 19:30,20.192,-4.68,20.72725896,0.272,-0.24,0.36274509,19.92,-4.44,20.40882162,21.412,1.04,21.43724199,0.272,-0.24,0.36274509,21.14,1.28,21.17871573
27/02/2021 20:00,19.752,-4.743,20.31348205,0.272,-0.253,0.371474091,19.48,-4.49,19.99076037,20.932,1.027,20.95717903,0.272,-0.253,0.371474091,20.66,1.28,20.69961352
27/02/2021 20:30,18.9825,-4.9645,19.62094714,0.2725,-0.2745,0.386789995,18.71,-4.69,19.28886207,20.1125,0.8155,20.12902622,0.2725,-0.2745,0.386789995,19.84,1.09,19.86991948
27/02/2021 21:00,18.4035,-5.161,19.11346994,0.2735,-0.271,0.385023701,18.13,-4.89,18.77788593,19.4535,0.689,19.46569761,0.2735,-0.271,0.385023701,19.18,0.96,19.20401
27/02/2021 21:30,17.7535,-5.2825,18.52273113,0.2735,-0.3025,0.407809392,17.48,-4.98,18.17555501,18.7335,0.6575,18.74503477,0.2735,-0.3025,0.407809392,18.46,0.96,18.48494523
27/02/2021 22:00,17.344,-2.4885,17.52161432,0.274,-0.2885,0.397879693,17.07,-2.2,17.21118532,17.704,-2.6185,17.89659628,0.274,-0.2885,0.397879693,17.43,-2.33,17.58504478
27/02/2021 22:30,16.8435,-2.286,16.99792012,0.2735,-0.276,0.388559198,16.57,-2.01,16.69146488,17.1335,-2.956,17.38662584,0.2735,-0.276,0.388559198,16.86,-2.68,17.07167244
27/02/2021 23:00,16.304,-2.288,16.46375899,0.274,-0.278,0.390333191,16.03,-2.01,16.15552537,16.584,-2.958,16.84573596,0.274,-0.278,0.390333191,16.31,-2.68,16.52871743
27/02/2021 23:30,15.654,-2.5245,15.8562548,0.274,-0.2845,0.394988924,15.38,-2.24,15.54226496,15.884,-2.9645,16.15827083,0.274,-0.2845,0.394988924,15.61,-2.68,15.83838691
28/02/2021 00:00,15.1145,-2.517,15.32264335,0.2745,-0.277,0.389973397,14.84,-2.24,15.00810448,15.2945,-2.957,15.57772702,0.2745,-0.277,0.389973397,15.02,-2.68,15.25722124
28/02/2021 00:30,15.1145,-2.611,15.33836469,0.2745,-0.271,0.385734689,14.84,-2.34,15.02335515,15.1945,-3.021,15.49190986,0.2745,-0.271,0.385734689,14.92,-2.75,15.17131833
28/02/2021 01:00,15.404,-2.622,15.62555919,0.274,-0.282,0.393192065,15.13,-2.34,15.30988243,15.514,-2.972,15.79610648,0.274,-0.282,0.393192065,15.24,-2.69,15.475584
28/02/2021 01:30,15.2645,-2.6225,15.48813954,0.2745,-0.2825,0.393899099,14.99,-2.34,15.17154244,15.3045,-2.9725,15.59049314,0.2745,-0.2825,0.393899099,15.03,-2.69,15.26882445
28/02/2021 02:00,14.8455,-2.6365,15.07779833,0.2755,-0.2965,0.404737569,14.57,-2.34,14.75671034,14.8555,-2.9865,15.15272459,0.2755,-0.2965,0.404737569,14.58,-2.69,14.826075
28/02/2021 02:30,14.616,-2.6365,14.85188837,0.276,-0.2965,0.405078079,14.34,-2.34,14.5296662,14.576,-2.9865,14.87880903,0.276,-0.2965,0.405078079,14.3,-2.69,14.55081097
28/02/2021 03:00,14.256,-2.6515,14.50048235,0.276,-0.3115,0.416182953,13.98,-2.34,14.17448412,14.216,-3.0015,14.52940667,0.276,-0.3115,0.416182953,13.94,-2.69,14.19717225
28/02/2021 03:30,13.978,-2.6655,14.22987612,0.278,-0.3255,0.428058699,13.7,-2.34,13.89840279,13.968,-3.0155,14.28979581,0.278,-0.3255,0.428058699,13.69,-2.69,13.95178125
28/02/2021 04:00,13.9765,-2.645,14.22457652,0.2765,-0.305,0.411676147,13.7,-2.34,13.89840279,13.9665,-3.085,14.30315865,0.2765,-0.305,0.411676147,13.69,-2.78,13.96941302
28/02/2021 04:30,13.677,-2.5595,13.91443025,0.277,-0.3095,0.415354367,13.4,-2.25,13.58758625,13.697,-3.1695,14.05893094,0.277,-0.3095,0.415354367,13.42,-2.86,13.72137019
28/02/2021 05:00,13.526,-2.5595,13.76603488,0.276,-0.3095,0.414688136,13.25,-2.25,13.43968006,13.546,-3.1695,13.91185991,0.276,-0.3095,0.414688136,13.27,-2.86,13.57470073
28/02/2021 05:30,13.4655,-2.619,13.71782968,0.2755,-0.309,0.413982186,13.19,-2.31,13.39075054,13.4755,-3.169,13.8431088,0.2755,-0.309,0.413982186,13.2,-2.86,13.50628002
28/02/2021 06:00,13.4655,-2.541,13.70315187,0.2755,-0.311,0.415477135,13.19,-2.23,13.37718206,13.5455,-3.171,13.91171489,0.2755,-0.311,0.415477135,13.27,-2.86,13.57470073
28/02/2021 06:30,13.8255,-2.53,14.05508272,0.2755,-0.3,0.407308544,13.55,-2.23,13.73227585,13.8955,-3.16,14.25028141,0.2755,-0.3,0.407308544,13.62,-2.86,13.91703992
28/02/2021 07:00,14.025,-2.48,14.24257789,0.275,-0.31,0.414397152,13.75,-2.17,13.9201796,14.105,-3.03,14.42677805,0.275,-0.31,0.414397152,13.83,-2.72,14.09493881
28/02/2021 07:30,14.474,-2.3425,14.66233209,0.274,-0.3125,0.415610695,14.2,-2.03,14.34436823,14.544,-2.9025,14.83079372,0.274,-0.3125,0.415610695,14.27,-2.59,14.50313759
28/02/2021 08:00,14.9625,-2.2625,15.13259107,0.2725,-0.3025,0.407139411,14.69,-1.96,14.82017881,15.0425,-2.8325,15.30685672,0.2725,-0.3025,0.407139411,14.77,-2.53,14.98511929
28/02/2021 08:30,15.631,-2.117,15.77370755,0.271,-0.307,0.409499695,15.36,-1.81,15.46627622,15.641,-2.697,15.87182063,0.271,-0.307,0.409499695,15.37,-2.39,15.5547099
28/02/2021 09:00,16.351,-1.9685,16.46906777,0.271,-0.2985,0.403166529,16.08,-1.67,16.16648694,16.371,-2.5185,16.56358908,0.271,-0.2985,0.403166529,16.1,-2.22,16.25233522
28/02/2021 09:30,16.8815,-1.8185,16.97916324,0.2715,-0.2685,0.381843554,16.61,-1.55,16.68216413,16.9415,-2.3685,17.10626244,0.2715,-0.2685,0.381843554,16.67,-2.1,16.80175288
28/02/2021 10:00,17.495,-1.8175,17.5891538,0.275,-0.2675,0.383642086,17.22,-1.55,17.28961827,17.515,-2.2775,17.66245258,0.275,-0.2675,0.383642086,17.24,-2.01,17.35677677
28/02/2021 10:30,17.899,-1.715,17.980974,0.279,-0.235,0.364782127,17.62,-1.48,17.68204739,17.949,-2.245,18.08885364,0.279,-0.235,0.364782127,17.67,-2.01,17.78395344
28/02/2021 11:00,18.1815,-1.7145,18.26215903,0.2815,-0.2345,0.366377538,17.9,-1.48,17.96108015,18.2215,-2.1945,18.35317118,0.2815,-0.2345,0.366377538,17.94,-1.96,18.0467504
28/02/2021 11:30,18.313,-1.5985,18.38263233,0.283,-0.2385,0.370096271,18.03,-1.36,18.08121954,18.363,-2.1085,18.48365606,0.283,-0.2385,0.370096271,18.08,-1.87,18.17644905
28/02/2021 12:00,18.505,-1.601,18.57412787,0.285,-0.241,0.37323719,18.22,-1.36,18.27068691,18.555,-2.111,18.67469802,0.285,-0.241,0.37323719,18.27,-1.87,18.36545126
28/02/2021 12:30,18.505,-1.5315,18.5682664,0.285,-0.2315,0.367174686,18.22,-1.3,18.26631873,18.615,-2.0415,18.72661067,0.285,-0.2315,0.367174686,18.33,-1.81,18.41914765
28/02/2021 13:00,18.437,-1.547,18.50178851,0.287,-0.247,0.378652875,18.15,-1.3,18.19649692,18.517,-2.057,18.63090277,0.287,-0.247,0.378652875,18.23,-1.81,18.31963428
28/02/2021 13:30,18.176,-1.6225,18.2482734,0.286,-0.2425,0.374969665,17.89,-1.38,17.94314632,18.196,-2.1425,18.32170086,0.286,-0.2425,0.374969665,17.91,-1.9,18.01049972
28/02/2021 14:00,17.9555,-1.636,18.02987732,0.2855,-0.256,0.3834661,17.67,-1.38,17.72380602,17.9755,-2.156,18.10433474,0.2855,-0.256,0.3834661,17.69,-1.9,17.79174247
28/02/2021 14:30,17.623,-1.7025,17.70504547,0.283,-0.2725,0.39286798,17.34,-1.43,17.39886491,17.683,-2.2325,17.82337076,0.283,-0.2725,0.39286798,17.4,-1.96,17.51004283
28/02/2021 15:00,17.451,-1.7755,17.54108894,0.281,-0.2755,0.393524142,17.17,-1.5,17.23539672,17.531,-2.3355,17.6858848,0.281,-0.2755,0.393524142,17.25,-2.06,17.37256746
28/02/2021 15:30,17.5775,-1.8235,17.67183235,0.2775,-0.2635,0.382672837,17.3,-1.56,17.37019286,17.6875,-2.4035,17.85005514,0.2775,-0.2635,0.382672837,17.41,-2.14,17.54102905
28/02/2021 16:00,17.579,-1.827,17.67368581,0.279,-0.267,0.386173536,17.3,-1.56,17.37019286,17.789,-2.407,17.95110498,0.279,-0.267,0.386173536,17.51,-2.14,17.64028628
28/02/2021 16:30,18.1015,-1.705,18.18162059,0.2815,-0.265,0.386609946,17.82,-1.44,17.87808715,18.3815,-2.315,18.52670417,0.2815,-0.265,0.386609946,18.1,-2.05,18.21572123
28/02/2021 17:00,18.477,-1.639,18.54955121,0.287,-0.259,0.386587636,18.19,-1.38,18.24227234,18.857,-2.249,18.99064112,0.287,-0.259,0.386587636,18.57,-1.99,18.67632191
28/02/2021 17:30,19.0805,-1.569,19.14490118,0.2905,-0.259,0.389193075,18.79,-1.31,18.83560989,19.5205,-2.249,19.64962904,0.2905,-0.259,0.389193075,19.23,-1.99,19.33269252
28/02/2021 18:00,19.76,-1.577,19.82282848,0.29,-0.267,0.394194115,19.47,-1.31,19.5140206,19.59,-2.077,19.69979769,0.29,-0.267,0.394194115,19.3,-1.81,19.38468726
28/02/2021 18:30,20.3995,-1.585,20.460983,0.2895,-0.275,0.399293438,20.11,-1.31,20.15262266,20.3395,-2.085,20.44608728,0.2895,-0.275,0.399293438,20.05,-1.81,20.13153248
28/02/2021 19:00,20.719,-1.5015,20.77333539,0.289,-0.2715,0.396526481,20.43,-1.23,20.46699294,20.759,-1.9915,20.85430779,0.289,-0.2715,0.396526481,20.47,-1.72,20.54213475
28/02/2021 19:30,20.174,-1.4425,20.22550574,0.274,-0.2725,0.386435312,19.9,-1.17,19.9343648,20.744,-1.9925,20.83947198,0.274,-0.2725,0.386435312,20.47,-1.72,20.54213475
28/02/2021 20:00,19.794,-1.626,19.8606725,0.274,-0.286,0.396070701,19.52,-1.34,19.56593979,20.204,-2.176,20.32084132,0.274,-0.286,0.396070701,19.93,-1.89,20.01941558
28/02/2021 20:30,19.134,-1.817,19.22007921,0.274,-0.297,0.404085387,18.86,-1.52,18.92115218,19.564,-2.357,19.70546993,0.274,-0.297,0.404085387,19.29,-2.06,19.39968299
28/02/2021 21:00,18.5155,-1.826,18.60532226,0.2755,-0.306,0.411747799,18.24,-1.52,18.30322376,18.8955,-2.416,19.04933007,0.2755,-0.306,0.411747799,18.62,-2.11,18.73917021
28/02/2021 21:30,17.9035,-1.8265,17.99642783,0.2735,-0.3065,0.410785224,17.63,-1.52,17.69540336,18.2035,-2.4165,18.36319374,0.2735,-0.3065,0.410785224,17.93,-2.11,18.05372538
28/02/2021 22:00,17.1025,-2.0155,17.22085208,0.2725,-0.3155,0.416889074,16.83,-1.7,16.91564069,17.3425,-2.5755,17.53269821,0.2725,-0.3155,0.416889074,17.07,-2.26,17.21895758
28/02/2021 22:30,16.383,-2.1755,16.52681122,0.293,-0.3655,0.468443433,16.09,-1.81,16.19148542,16.543,-2.7055,16.76277361,0.293,-0.3655,0.468443433,16.25,-2.34,16.41761554
28/02/2021 23:00,15.672,-2.222,15.82873551,0.272,-0.302,0.406433266,15.4,-1.92,15.51922678,15.822,-2.732,16.05613615,0.272,-0.302,0.406433266,15.55,-2.43,15.73872295
28/02/2021 23:30,15.051,-2.316,15.22814687,0.271,-0.306,0.408750535,14.78,-2.01,14.9160484,15.181,-2.826,15.44179514,0.271,-0.306,0.408750535,14.91,-2.52,15.12145826
01/03/2021 00:00,14.5615,-2.3115,14.74382293,0.2715,-0.3015,0.405727125,14.29,-2.01,14.43066873,14.6915,-2.8215,14.9599811,0.2715,-0.3015,0.405727125,14.42,-2.52,14.63853818
01/03/2021 00:30,14.512,-2.454,14.718025,0.272,-0.294,0.400524656,14.24,-2.16,14.4028886,14.632,-2.954,14.92720804,0.272,-0.294,0.400524656,14.36,-2.66,14.60428704
01/03/2021 01:00,14.8325,-2.454,15.03413357,0.2725,-0.294,0.400864379,14.56,-2.16,14.71934781,14.9725,-2.954,15.2611229,0.2725,-0.294,0.400864379,14.7,-2.66,14.93872819
01/03/2021 01:30,14.464,-2.508,14.67982834,0.274,-0.298,0.404820948,14.19,-2.21,14.36106542,14.604,-3.018,14.91258328,0.274,-0.298,0.404820948,14.33,-2.72,14.58585959
01/03/2021 02:00,14.0665,-2.601,14.304951,0.2765,-0.311,0.416140902,13.79,-2.29,13.97884831,14.2165,-3.131,14.55719867,0.2765,-0.311,0.416140902,13.94,-2.82,14.22237674
01/03/2021 02:30,13.8385,-2.6055,14.08164452,0.2785,-0.3155,0.420835479,13.56,-2.29,13.75200713,13.9285,-3.1355,14.27706106,0.2785,-0.3155,0.420835479,13.65,-2.82,13.93825312
01/03/2021 03:00,13.7155,-2.6475,13.96868628,0.2755,-0.2875,0.398191537,13.44,-2.36,13.64562934,13.8355,-3.1075,14.18018394,0.2755,-0.2875,0.398191537,13.56,-2.82,13.85012635
01/03/2021 03:30,13.4555,-2.5755,13.69976936,0.2755,-0.2855,0.396749921,13.18,-2.29,13.37746239,13.5855,-3.1055,13.93592266,0.2755,-0.2855,0.396749921,13.31,-2.82,13.60545846
01/03/2021 04:00,13.2755,-2.676,13.54252104,0.2755,-0.296,0.404371426,13,-2.38,13.21606598,13.3955,-3.116,13.7531406,0.2755,-0.296,0.404371426,13.12,-2.82,13.41964232
01/03/2021 04:30,13.276,-2.6705,13.5419255,0.276,-0.2905,0.400707187,13,-2.38,13.21606598,13.396,-3.1105,13.75238257,0.276,-0.2905,0.400707187,13.12,-2.82,13.41964232
01/03/2021 05:00,13.2245,-2.6675,13.49084714,0.2745,-0.2875,0.397500314,12.95,-2.38,13.1668865,13.3945,-3.1075,13.75024314,0.2745,-0.2875,0.397500314,13.12,-2.82,13.41964232
01/03/2021 05:30,13.415,-2.6685,13.67783306,0.275,-0.2885,0.398569003,13.14,-2.38,13.35380096,13.595,-3.1985,13.96618872,0.275,-0.2885,0.398569003,13.32,-2.91,13.63416664
01/03/2021 06:00,13.7645,-2.5315,13.99535468,0.2745,-0.2915,0.400402922,13.49,-2.24,13.67471023,13.9545,-3.0515,14.28424736,0.2745,-0.2915,0.400402922,13.68,-2.76,13.95564402
01/03/2021 06:30,14.7405,-2.201,14.90391698,0.2805,-0.271,0.390027243,14.46,-1.93,14.58823156,15.0105,-2.781,15.26594482,0.2805,-0.271,0.390027243,14.73,-2.51,14.94232244
01/03/2021 07:00,16.049,-4.344,16.62650706,0.279,-0.274,0.391046033,15.77,-4.07,16.28673694,16.869,1.086,16.90392135,0.279,-0.274,0.391046033,16.59,1.36,16.64565108
01/03/2021 07:30,17.366,-4.0375,17.82917166,0.276,-0.2675,0.384359532,17.09,-3.77,17.50088569,17.926,1.5925,17.9965978,0.276,-0.2675,0.384359532,17.65,1.86,17.74773507
01/03/2021 08:00,18.6435,-1.9025,18.74032013,0.2735,-0.2825,0.393202874,18.37,-1.62,18.44129334,18.4435,-1.0825,18.47524015,0.2735,-0.2825,0.393202874,18.17,-0.8,18.18760292
01/03/2021 08:30,19.6635,-0.9245,19.68522117,0.2735,-0.2445,0.366854876,19.39,-0.68,19.40192001,19.3835,-1.3245,19.42869971,0.2735,-0.2445,0.366854876,19.11,-1.08,19.14049372
01/03/2021 09:00,20.223,-0.247,20.22450835,0.273,-0.247,0.368154859,19.95,0,19.95,19.853,-1.167,19.88726975,0.273,-0.247,0.368154859,19.58,-0.92,19.60160198
01/03/2021 09:30,20.5715,-0.2535,20.57306186,0.2715,-0.2535,0.371449189,20.3,0,20.3,20.1615,-1.1235,20.19277927,0.2715,-0.2535,0.371449189,19.89,-0.87,19.90901806
01/03/2021 10:00,20.8515,-0.2875,20.85348193,0.2715,-0.2875,0.395434571,20.58,0,20.58,20.3715,-0.9775,20.39493855,0.2715,-0.2875,0.395434571,20.1,-0.69,20.1118398
01/03/2021 10:30,20.788,-0.3485,20.79092101,0.288,-0.3485,0.452102035,20.5,0,20.5,20.168,-1.1285,20.19954792,0.288,-0.3485,0.452102035,19.88,-0.78,19.89529593
01/03/2021 11:00,20.8415,-0.3975,20.84529032,0.3415,-0.3975,0.524050093,20.5,0,20.5,20.0515,-1.0775,20.08042974,0.3415,-0.3975,0.524050093,19.71,-0.68,19.7217266
01/03/2021 11:30,20.7935,-0.3985,20.7973182,0.3535,-0.3985,0.532695504,20.44,0,20.44,19.9335,-1.0785,19.96265475,0.3535,-0.3985,0.532695504,19.58,-0.68,19.59180441
01/03/2021 12:00,20.315,-0.4305,20.3195609,0.425,-0.4305,0.604942353,19.89,0,19.89,20.165,-1.1105,20.19555484,0.425,-0.4305,0.604942353,19.74,-0.68,19.75170879
01/03/2021 12:30,20.859,-0.448,20.86381041,0.429,-0.448,0.620278163,20.43,0,20.43,20.169,-1.128,20.20051843,0.429,-0.448,0.620278163,19.74,-0.68,19.75170879
01/03/2021 13:00,20.6825,-0.429,20.68694872,0.4525,-0.429,0.623536086,20.23,0,20.23,20.1925,-1.109,20.22293098,0.4525,-0.429,0.623536086,19.74,-0.68,19.75170879
01/03/2021 13:30,20.2355,-0.4045,20.2395425,0.4555,-0.4045,0.609180187,19.78,0,19.78,20.1955,-1.1845,20.23020664,0.4555,-0.4045,0.609180187,19.74,-0.78,19.75540432
01/03/2021 14:00,20.1,-0.4105,20.10419136,0.44,-0.4105,0.601755972,19.66,0,19.66,19.94,-1.1905,19.97550726,0.44,-0.4105,0.601755972,19.5,-0.78,19.51559376
01/03/2021 14:30,20.077,-0.351,20.08006798,0.307,-0.351,0.466315344,19.77,0,19.77,19.997,-1.131,20.02895829,0.307,-0.351,0.466315344,19.69,-0.78,19.70544341
01/03/2021 15:00,20.0455,-0.2755,20.04739311,0.2755,-0.2755,0.389615836,19.77,0,19.77,20.0455,-1.1255,20.07707201,0.2755,-0.2755,0.389615836,19.77,-0.85,19.7882642
01/03/2021 15:30,19.838,-0.304,19.84032913,0.278,-0.304,0.411946598,19.56,0,19.56,19.968,-1.204,20.00426555,0.278,-0.304,0.411946598,19.69,-0.9,19.71055808
01/03/2021 16:00,19.9615,-0.301,19.96376926,0.2815,-0.301,0.412120431,19.68,0,19.68,20.1615,-1.201,20.1972395,0.2815,-0.301,0.412120431,19.88,-0.9,19.90036181
01/03/2021 16:30,20.013,-0.976,20.0367848,0.283,-0.286,0.402349351,19.73,-0.69,19.7420617,20.293,-1.426,20.34304119,0.283,-0.286,0.402349351,20.01,-1.14,20.04244746
01/03/2021 17:00,20.2725,-0.954,20.29493465,0.2825,-0.264,0.386655208,19.99,-0.69,20.00190491,20.5825,-1.754,20.65710101,0.2825,-0.264,0.386655208,20.3,-1.49,20.35460881
01/03/2021 17:30,21.015,-1.1535,21.04663363,3.675,-0.4635,3.704113558,17.34,-0.69,17.35372294,21.085,-1.6035,21.14588464,3.675,-0.4635,3.704113558,17.41,-1.14,17.44728346
01/03/2021 18:00,21.4535,-0.127,21.4538759,9.2435,-0.797,9.277796142,12.21,0.67,12.22836866,21.3235,-1.477,21.37459196,9.2435,-0.797,9.277796142,12.08,-0.68,12.09912394
01/03/2021 18:30,22.0065,-0.172,22.00717215,9.2865,-0.842,9.324593624,12.72,0.67,12.73763322,21.9365,-1.522,21.98923637,9.2865,-0.842,9.324593624,12.65,-0.68,12.6682635
01/03/2021 19:00,22.3155,-0.174,22.31617835,9.2755,-0.844,9.313819638,13.04,0.67,13.05720108,22.2655,-1.524,22.31759544,9.2755,-0.844,9.313819638,12.99,-0.68,13.00778613
01/03/2021 19:30,21.863,-1.0355,21.88750852,8.713,-0.7555,8.745693183,13.15,-0.28,13.15298065,22.003,-1.5355,22.05651308,8.713,-0.7555,8.745693183,13.29,-0.78,13.31286971
01/03/2021 20:00,20.772,-1.077,20.79990175,0.292,-0.327,0.438398221,20.48,-0.75,20.49372831,21.222,-1.667,21.28737121,0.292,-0.327,0.438398221,20.93,-1.34,20.9728515
01/03/2021 20:30,20.1655,-1.3035,20.20758527,0.2855,-0.3235,0.431465526,19.88,-0.98,19.90414027,20.5955,-1.9135,20.68419934,0.2855,-0.3235,0.431465526,20.31,-1.59,20.37214274
01/03/2021 21:00,19.263,-1.5225,19.32307365,0.303,-0.3525,0.464828194,18.96,-1.17,18.99606538,19.693,-2.1225,19.80705064,0.303,-0.3525,0.464828194,19.39,-1.77,19.47061889
01/03/2021 21:30,18.418,-3.1345,18.68282137,0.318,-0.3745,0.491298534,18.1,-2.76,18.30922172,19.068,-0.6945,19.08064344,0.318,-0.3745,0.491298534,18.75,-0.32,18.75273047
01/03/2021 22:00,17.464,-4.967,18.1566072,0.314,-0.347,0.4679797,17.15,-4.62,17.7613879,18.324,0.873,18.34478414,0.314,-0.347,0.4679797,18.01,1.22,18.05127419
01/03/2021 22:30,17.007,-3.051,17.27850254,0.297,-0.341,0.452205705,16.71,-2.71,16.92832537,17.487,-1.341,17.53834228,0.297,-0.341,0.452205705,17.19,-1,17.21906211
01/03/2021 23:00,16.1445,-2.0035,16.26834019,0.2945,-0.3335,0.444918532,15.85,-1.67,15.9377351,16.4145,-2.5235,16.60734363,0.2945,-0.3335,0.444918532,16.12,-2.19,16.26808225
01/03/2021 23:30,15.4475,-2.0505,15.58299735,0.2875,-0.3105,0.423162498,15.16,-1.74,15.25952817,15.7875,-2.6205,16.00350513,0.2875,-0.3105,0.423162498,15.5,-2.31,15.67118694
02/03/2021 00:00,14.9855,-2.0645,15.12704104,0.2855,-0.3245,0.432215803,14.7,-1.74,14.80262139,15.3255,-2.6345,15.55029069,0.2855,-0.3245,0.432215803,15.04,-2.31,15.2163629
02/03/2021 00:30,14.9355,-2.169,15.09217417,0.2955,-0.319,0.434834739,14.64,-1.85,14.75642572,15.2655,-2.539,15.47520634,0.2955,-0.319,0.434834739,14.97,-2.22,15.13371402
02/03/2021 01:00,15.275,-2.168,15.42808637,0.285,-0.318,0.427023419,14.99,-1.85,15.10372802,15.605,-2.538,15.8100433,0.285,-0.318,0.427023419,15.32,-2.22,15.48001292
02/03/2021 01:30,15.0565,-2.158,15.21036345,0.2865,-0.308,0.420649795,14.77,-1.85,14.88540896,15.3865,-2.528,15.59279212,0.2865,-0.308,0.420649795,15.1,-2.22,15.26231961
02/03/2021 02:00,14.7295,-2.1875,14.89104854,0.2895,-0.3375,0.444653236,14.44,-1.85,14.55802528,14.9595,-2.5575,15.17654264,0.2895,-0.3375,0.444653236,14.67,-2.22,14.83702463
02/03/2021 02:30,14.403,-2.2755,14.58164289,0.293,-0.3455,0.453011313,14.11,-1.93,14.24138336,14.653,-2.6455,14.88989856,0.293,-0.3455,0.453011313,14.36,-2.3,14.54302582
02/03/2021 03:00,14.242,-2.299,14.42636354,0.282,-0.289,0.403788311,13.96,-2.01,14.10396044,14.502,-2.639,14.74016028,0.282,-0.289,0.403788311,14.22,-2.35,14.41287272
02/03/2021 03:30,14.1835,-2.299,14.36861417,0.2835,-0.289,0.404837313,13.9,-2.01,14.04457547,14.3735,-2.639,14.61375459,0.2835,-0.289,0.404837313,14.09,-2.35,14.2846281
02/03/2021 04:00,13.9555,-2.4135,14.16266086,0.2955,-0.3235,0.438146665,13.66,-2.09,13.81896161,14.1055,-2.7335,14.36792095,0.2955,-0.3235,0.438146665,13.81,-2.41,14.01870893
02/03/2021 04:30,13.746,-2.307,13.93824828,0.296,-0.347,0.456097577,13.45,-1.96,13.59206018,13.946,-2.847,14.23363358,0.296,-0.347,0.456097577,13.65,-2.5,13.8770494
02/03/2021 05:00,13.75,-2.2955,13.94029484,0.3,-0.3355,0.450066939,13.45,-1.96,13.59206018,13.95,-2.9355,14.25551333,0.3,-0.3355,0.450066939,13.65,-2.6,13.89541291
02/03/2021 05:30,14.1325,-2.2455,14.3097808,0.2825,-0.2855,0.401642254,13.85,-1.96,13.98799843,14.3925,-2.8855,14.67890209,0.2825,-0.2855,0.401642254,14.11,-2.6,14.34754683
02/03/2021 06:00,14.632,-2.088,14.78022896,0.282,-0.238,0.369009485,14.35,-1.85,14.46875945,14.872,-2.728,15.12013122,0.282,-0.238,0.369009485,14.59,-2.49,14.80095267
02/03/2021 06:30,15.7675,-1.6375,15.85230149,0.2875,-0.2675,0.392698994,15.48,-1.37,15.54050514,16.0975,-2.3975,16.27505799,0.2875,-0.2675,0.392698994,15.81,-2.13,15.95283674
02/03/2021 07:00,16.434,-1.4245,16.49562234,0.284,-0.2345,0.368301846,16.15,-1.19,16.19378276,16.864,-2.2345,17.01139284,0.284,-0.2345,0.368301846,16.58,-2,16.70019162
02/03/2021 07:30,17.212,-2.4035,17.37900332,0.282,-0.2335,0.366123272,16.93,-2.17,17.06850316,17.932,-0.6935,17.94540516,0.282,-0.2335,0.366123272,17.65,-0.46,17.65599332
02/03/2021 08:00,18.4795,-3.517,18.81119904,0.2795,-0.237,0.366454977,18.2,-3.28,18.49319875,19.0795,-0.437,19.0845039,0.2795,-0.237,0.366454977,18.8,-0.2,18.8010638
02/03/2021 08:30,20.139,-0.281,20.1409603,0.279,-0.281,0.395982323,19.86,0,19.86,19.929,-1.061,19.9572233,0.279,-0.281,0.395982323,19.65,-0.78,19.66547482
02/03/2021 09:00,20.7155,-0.2475,20.71697846,0.2755,-0.2475,0.370346459,20.44,0,20.44,20.4355,-1.0275,20.46131512,0.2755,-0.2475,0.370346459,20.16,-0.78,20.17508364
02/03/2021 09:30,21.151,0.576,21.15884158,0.271,-0.264,0.378334508,20.88,0.84,20.89688972,20.771,-0.964,20.793358,0.271,-0.264,0.378334508,20.5,-0.7,20.51194774
02/03/2021 10:00,21.3095,0.4085,21.31341508,0.2695,-0.2615,0.375516311,21.04,0.67,21.05066507,20.8595,-1.0215,20.8844967,0.2695,-0.2615,0.375516311,20.59,-0.76,20.60402145
02/03/2021 10:30,20.8705,-0.9535,20.89226968,0.2705,-0.2735,0.384671938,20.6,-0.68,20.61122025,21.0805,-1.1335,21.11095219,0.2705,-0.2735,0.384671938,20.81,-0.86,20.82776272
02/03/2021 11:00,20.5995,-0.265,20.60120446,0.2695,-0.265,0.377961969,20.33,0,20.33,20.8495,-1.125,20.87982939,0.2695,-0.265,0.377961969,20.58,-0.86,20.59796106
02/03/2021 11:30,20.9895,-0.266,20.99118544,0.2695,-0.266,0.378663769,20.72,0,20.72,20.5595,-1.006,20.58409765,0.2695,-0.266,0.378663769,20.29,-0.74,20.30348985
02/03/2021 12:00,20.8595,-0.2635,20.86116422,0.2695,-0.2635,0.376911793,20.59,0,20.59,20.3195,-1.1035,20.34944207,0.2695,-0.2635,0.376911793,20.05,-0.84,20.0675883
02/03/2021 12:30,20.9515,-0.3105,20.95380067,0.2715,-0.3105,0.412459089,20.68,0,20.68,20.4315,-1.0705,20.45952498,0.2715,-0.3105,0.412459089,20.16,-0.76,20.17432031
02/03/2021 13:00,20.8725,-0.2895,20.87450758,0.2725,-0.2895,0.397575779,20.6,0,20.6,20.3025,-1.1395,20.3344527,0.2725,-0.2895,0.397575779,20.03,-0.85,20.04802733
02/03/2021 13:30,20.5825,-0.965,20.60510935,0.2725,-0.285,0.394311108,20.31,-0.68,20.32138037,19.9725,-1.305,20.01508884,0.2725,-0.285,0.394311108,19.7,-1.02,19.72638842
02/03/2021 14:00,19.994,-0.9455,20.01634348,0.274,-0.2655,0.381531453,19.72,-0.68,19.73172065,20.084,-1.1555,20.11721244,0.274,-0.2655,0.381531453,19.81,-0.89,19.82998235
02/03/2021 14:30,19.794,-0.939,19.81625991,0.274,-0.259,0.377037133,19.52,-0.68,19.53184067,19.984,-1.069,20.01257147,0.274,-0.259,0.377037133,19.71,-0.81,19.72663681
02/03/2021 15:00,19.7935,-0.95,19.81628477,0.2735,-0.27,0.384320504,19.52,-0.68,19.53184067,19.9835,-1.16,20.01713946,0.2735,-0.27,0.384320504,19.71,-0.89,19.73008363
02/03/2021 15:30,19.794,-0.9235,19.81553149,0.274,-0.2435,0.36656275,19.52,-0.68,19.53184067,20.114,-1.1335,20.14591319,0.274,-0.2435,0.36656275,19.84,-0.89,19.85995217
02/03/2021 16:00,19.9155,-0.9275,19.93708596,0.2755,-0.2475,0.370346459,19.64,-0.68,19.65176837,20.3155,-1.2775,20.3556269,0.2755,-0.2475,0.370346459,20.04,-1.03,20.0664521
02/03/2021 16:30,20.1845,-0.9635,20.20748308,0.2845,-0.2835,0.401637274,19.9,-0.68,19.9116147,20.7045,-1.4935,20.75829623,0.2845,-0.2835,0.401637274,20.42,-1.21,20.45581824
02/03/2021 17:00,20.443,-1.044,20.46964057,0.303,-0.314,0.436354214,20.14,-0.73,20.15322555,21.023,-1.624,21.08563267,0.303,-0.314,0.436354214,20.72,-1.31,20.76137038
02/03/2021 17:30,21.187,-1.043,21.21265702,1.557,-0.313,1.588149237,19.63,-0.73,19.64356892,21.167,-1.623,21.22913135,1.557,-0.313,1.588149237,19.61,-1.31,19.65370703
02/03/2021 18:00,21.625,-0.728,21.6372505,9.235,-0.728,9.263649875,12.39,0,12.39,21.585,-1.628,21.64630705,9.235,-0.728,9.263649875,12.35,-0.9,12.3827501
02/03/2021 18:30,22.2485,-0.735,22.2606374,9.2585,-0.735,9.287628721,12.99,0,12.99,22.3285,-1.525,22.38051691,9.2585,-0.735,9.287628721,13.07,-0.79,13.09385352
02/03/2021 19:00,22.432,-0.7405,22.44421895,9.252,-0.7405,9.2815863,13.18,0,13.18,22.572,-1.4405,22.61791821,9.252,-0.7405,9.2815863,13.32,-0.7,13.33838071
02/03/2021 19:30,21.7875,-1.025,21.8115974,1.0575,-0.305,1.100604947,20.73,-0.72,20.74249985,21.8375,-1.685,21.90241154,1.0575,-0.305,1.100604947,20.78,-1.38,20.82577249
02/03/2021 20:00,20.84,-1.121,20.87012796,0.27,-0.261,0.375527629,20.57,-0.86,20.58796979,21.46,-1.911,21.54491868,0.27,-0.261,0.375527629,21.19,-1.65,21.25414313
02/03/2021 20:30,20.6905,-1.0375,20.71649576,0.2705,-0.2575,0.373465527,20.42,-0.78,20.43489173,21.2505,-1.8475,21.33065884,0.2705,-0.2575,0.373465527,20.98,-1.59,21.04016397
02/03/2021 21:00,20.0015,-1.2055,20.0377951,0.2715,-0.2455,0.3660362,19.73,-0.96,19.75334149,20.5315,-2.0355,20.63215337,0.2715,-0.2455,0.3660362,20.26,-1.79,20.33892082
02/03/2021 21:30,19.083,-1.343,19.13019963,0.273,-0.273,0.386080303,18.81,-1.07,18.8404087,19.583,-2.183,19.70429847,0.273,-0.273,0.386080303,19.31,-1.91,19.4042315
02/03/2021 22:00,17.8585,-1.9305,17.96254026,0.2785,-0.3205,0.424596868,17.58,-1.61,17.65356904,18.3685,-2.2305,18.50343002,0.2785,-0.3205,0.424596868,18.09,-1.91,18.19055249
02/03/2021 22:30,16.78,-4.33,17.32966532,0.27,-0.29,0.396232255,16.51,-4.04,16.99710858,17.68,0.04,17.68004525,0.27,-0.29,0.396232255,17.41,0.33,17.41312723
02/03/2021 23:00,16.1405,-2.029,16.2675315,0.2705,-0.279,0.38860166,15.87,-1.75,15.96619554,16.5905,-2.609,16.79439107,0.2705,-0.279,0.38860166,16.32,-2.33,16.48548756
02/03/2021 23:30,15.351,-2.0305,15.48470637,0.271,-0.2805,0.390027243,15.08,-1.75,15.18120219,15.801,-2.6105,16.01519002,0.271,-0.2805,0.390027243,15.53,-2.33,15.70381482
03/03/2021 00:00,15.0225,-2.142,15.17444135,0.2725,-0.282,0.39214825,14.75,-1.86,14.86681203,15.3525,-2.682,15.58500498,0.2725,-0.282,0.39214825,15.08,-2.4,15.26978716
03/03/2021 00:30,15.023,-2.2255,15.18694766,0.273,-0.2755,0.387852098,14.75,-1.95,14.87833996,15.273,-2.5555,15.48531915,0.273,-0.2755,0.387852098,15,-2.28,15.17229053
03/03/2021 01:00,15.343,-2.1165,15.48829304,0.273,-0.2765,0.388563058,15.07,-1.84,15.18191358,15.683,-2.4765,15.8773279,0.273,-0.2765,0.388563058,15.41,-2.2,15.56624875
03/03/2021 01:30,15.054,-2.122,15.20282211,0.274,-0.282,0.393192065,14.78,-1.84,14.89409279,15.354,-2.482,15.55331605,0.274,-0.282,0.393192065,15.08,-2.2,15.23963254
03/03/2021 02:00,14.7145,-2.1285,14.8676502,0.2745,-0.2885,0.398224183,14.44,-1.84,14.55675788,14.9745,-2.5685,15.19318408,0.2745,-0.2885,0.398224183,14.7,-2.28,14.87576553
03/03/2021 02:30,14.374,-2.2605,14.55066102,0.274,-0.2905,0.399332255,14.1,-1.97,14.23695543,14.674,-2.6205,14.90614961,0.274,-0.2905,0.399332255,14.4,-2.33,14.58728556
03/03/2021 03:00,14.164,-2.2585,14.34293269,0.274,-0.2885,0.397879693,13.89,-1.97,14.02900567,14.474,-2.6185,14.70895028,0.274,-0.2885,0.397879693,14.2,-2.33,14.38988881
03/03/2021 03:30,13.945,-2.3085,14.13478678,0.275,-0.2885,0.398569003,13.67,-2.02,13.81844058,14.245,-2.6185,14.48366553,0.275,-0.2885,0.398569003,13.97,-2.33,14.16297285
03/03/2021 04:00,13.8955,-2.192,14.06733039,0.2755,-0.282,0.394238824,13.62,-1.91,13.75327234,14.1855,-2.612,14.42397151,0.2755,-0.282,0.394238824,13.91,-2.33,14.10379382
03/03/2021 04:30,13.8945,-2.2805,14.0804052,0.2745,-0.2805,0.392467196,13.62,-2,13.76605971,14.1845,-2.6105,14.42271647,0.2745,-0.2805,0.392467196,13.91,-2.33,14.10379382
03/03/2021 05:00,13.7345,-2.2805,13.92254181,0.2745,-0.2805,0.392467196,13.46,-2,13.60777719,13.9945,-2.6905,14.25078315,0.2745,-0.2805,0.392467196,13.72,-2.41,13.93005743
03/03/2021 05:30,13.895,-2.461,14.111256,0.275,-0.271,0.386090663,13.62,-2.19,13.79494473,14.155,-2.841,14.43728873,0.275,-0.271,0.386090663,13.88,-2.57,14.11592363
03/03/2021 06:00,14.154,-2.4225,14.35981275,0.274,-0.2325,0.35934976,13.88,-2.19,14.05170808,14.384,-2.8025,14.65446902,0.274,-0.2325,0.35934976,14.11,-2.57,14.3421407
03/03/2021 06:30,14.8675,-2.297,15.04389462,0.2775,-0.237,0.364931843,14.59,-2.06,14.73471072,15.2575,-2.647,15.48540975,0.2775,-0.237,0.364931843,14.98,-2.41,15.17262337
03/03/2021 07:00,15.9455,-1.7385,16.03999228,0.2755,-0.2285,0.357928065,15.67,-1.51,15.74258556,16.3955,-2.1785,16.53959741,0.2755,-0.2285,0.357928065,16.12,-1.95,16.2375152
03/03/2021 07:30,17.0635,-2.8075,17.29292018,0.2735,-0.2375,0.362227139,16.79,-2.57,16.98555268,17.7835,-0.3375,17.78670229,0.2735,-0.2375,0.362227139,17.51,-0.1,17.51028555
03/03/2021 08:00,18.222,-0.942,18.24633245,0.272,-0.242,0.364071422,17.95,-0.7,17.96364384,18.752,-1.432,18.80659799,0.272,-0.242,0.364071422,18.48,-1.19,18.51827476
03/03/2021 08:30,19.6495,-0.945,19.67221074,0.2695,-0.245,0.364218684,19.38,-0.7,19.39263778,20.2295,-1.205,20.26535702,0.2695,-0.245,0.364218684,19.96,-0.96,19.98307284
03/03/2021 09:00,20.72,-0.2405,20.72139571,0.27,-0.2405,0.361580212,20.45,0,20.45,21.23,-0.9705,21.25217095,0.27,-0.2405,0.361580212,20.96,-0.73,20.97270846
03/03/2021 09:30,21.651,0.4925,21.65660078,0.271,-0.2575,0.373827835,21.38,0.75,21.39315077,21.541,-0.9375,21.56139113,0.271,-0.2575,0.373827835,21.27,-0.68,21.28086699
03/03/2021 10:00,22.1715,0.58,22.17908502,0.2715,-0.26,0.375915217,21.9,0.84,21.91610367,21.9515,-0.94,21.97161697,0.2715,-0.26,0.375915217,21.68,-0.68,21.69066159
03/03/2021 10:30,22.101,-0.245,22.10235793,0.271,-0.245,0.365329988,21.83,0,21.83,21.881,-1.185,21.91306428,0.271,-0.245,0.365329988,21.61,-0.94,21.63043458
03/03/2021 11:00,22.527,0.4205,22.53092429,0.267,-0.2595,0.372329491,22.26,0.68,22.27038392,22.287,-1.0495,22.31169692,0.267,-0.2595,0.372329491,22.02,-0.79,22.03416665
03/03/2021 11:30,22.589,0.3985,22.59251476,0.269,-0.2815,0.38936262,22.32,0.68,22.33035602,22.389,-1.0715,22.41462543,0.269,-0.2815,0.38936262,22.12,-0.79,22.13410265
03/03/2021 12:00,22.7615,-0.266,22.76305424,0.2715,-0.266,0.380089792,22.49,0,22.49,22.5615,-1.056,22.58619973,0.2715,-0.266,0.380089792,22.29,-0.79,22.30399516
03/03/2021 12:30,23.2225,-3.1265,23.43201887,0.2725,-0.2665,0.381154168,22.95,-2.86,23.12751824,23.2025,-0.3465,23.20508713,0.2725,-0.2665,0.381154168,22.93,-0.08,22.93013955
03/03/2021 13:00,23.032,-3.1325,23.24404397,0.272,-0.2725,0.385019805,22.76,-2.86,22.93898864,23.542,2.5775,23.6826787,0.272,-0.2725,0.385019805,23.27,2.85,23.44387767
03/03/2021 13:30,22.281,-3.6995,22.58604129,0.271,-0.2695,0.382192687,22.01,-3.43,22.27565936,22.711,2.2405,22.82124802,0.271,-0.2695,0.382192687,22.44,2.51,22.57994021
03/03/2021 14:00,21.96,-3.584,22.25054282,0.27,-0.264,0.377618855,21.69,-3.32,21.94261835,22.37,2.396,22.49794915,0.27,-0.264,0.377618855,22.1,2.66,22.25950583
03/03/2021 14:30,21.8115,-3.587,22.10448147,0.2715,-0.267,0.380790297,21.54,-3.32,21.79435707,22.1115,2.393,22.24061333,0.2715,-0.267,0.380790297,21.84,2.66,22.00139087
03/03/2021 15:00,21.2315,-3.576,21.53054501,0.2715,-0.256,0.373159818,20.96,-3.32,21.22131004,21.6515,2.404,21.78455114,0.2715,-0.256,0.373159818,21.38,2.66,21.54483697
03/03/2021 15:30,21.0005,-3.773,21.3367413,0.2705,-0.243,0.36361965,20.73,-3.53,21.0284046,21.4905,2.277,21.61079173,0.2705,-0.243,0.36361965,21.22,2.52,21.36910854
03/03/2021 16:00,21.1095,-3.778,21.44491255,0.2695,-0.248,0.36624343,20.84,-3.53,21.13685171,21.6895,2.272,21.80817265,0.2695,-0.248,0.36624343,21.42,2.52,21.56772589
03/03/2021 16:30,20.7195,-4.0265,21.10711687,0.2695,-0.2365,0.358556132,20.45,-3.79,20.7982355,22.0095,1.9935,22.09959575,0.2695,-0.2365,0.358556132,21.74,2.23,21.85407285
03/03/2021 17:00,21.106,-4.2395,21.52757758,0.656,-0.2595,0.705461728,20.45,-3.98,20.83369626,21.596,1.6005,21.65522607,0.656,-0.2595,0.705461728,20.94,1.86,21.02244515
03/03/2021 17:30,21.521,-3.846,21.86195684,9.251,-0.736,9.280231517,12.27,-3.11,12.65800142,21.541,-1.496,21.59288533,9.251,-0.736,9.280231517,12.29,-0.76,12.31347636
03/03/2021 18:00,21.5955,-0.7465,21.60839843,9.8155,-0.7465,9.84384592,11.78,0,11.78,21.6755,-1.6065,21.73495209,9.8155,-0.7465,9.84384592,11.86,-0.86,11.89113956
03/03/2021 18:30,22.3415,-0.7365,22.35363627,9.8815,-0.7365,9.908908845,12.46,0,12.46,22.4915,-1.5965,22.54809048,9.8815,-0.7365,9.908908845,12.61,-0.86,12.63929191
03/03/2021 19:00,22.4785,-0.882,22.49579708,8.9585,-0.692,8.985187046,13.52,-0.19,13.52133499,22.6585,-1.452,22.7049758,8.9585,-0.692,8.985187046,13.7,-0.76,13.7210641
03/03/2021 19:30,22.0625,-0.956,22.08320272,0.2825,-0.236,0.368106303,21.78,-0.72,21.79189758,22.0525,-1.626,22.11236379,0.2825,-0.236,0.368106303,21.77,-1.39,21.81433015
03/03/2021 20:00,21.107,-1.005,21.13091276,0.267,-0.235,0.355688066,20.84,-0.77,20.8542202,21.477,-1.625,21.53838792,0.267,-0.235,0.355688066,21.21,-1.39,21.25549811
03/03/2021 20:30,20.7475,-1.213,20.7829287,0.2675,-0.253,0.368191866,20.48,-0.96,20.50248765,20.6275,-1.853,20.71056168,0.2675,-0.253,0.368191866,20.36,-1.6,20.4227716
03/03/2021 21:00,19.5285,-1.469,19.58367364,0.2685,-0.259,0.373059312,19.26,-1.21,19.2979714,19.6485,-2.239,19.7756586,0.2685,-0.259,0.373059312,19.38,-1.98,19.48088294
03/03/2021 21:30,18.7295,-1.5445,18.79307454,0.2695,-0.2545,0.370675734,18.46,-1.29,18.50501824,19.2895,-2.2345,19.4184912,0.2695,-0.2545,0.370675734,19.02,-1.98,19.12278222
03/03/2021 22:00,17.923,-1.648,17.99860642,0.273,-0.268,0.382561106,17.65,-1.38,17.70386681,18.383,-2.338,18.53108019,0.273,-0.268,0.382561106,18.11,-2.07,18.22791815
03/03/2021 22:30,17.2175,-1.7785,17.3091123,0.2675,-0.2585,0.371992607,16.95,-1.52,17.01801692,17.2075,-2.5685,17.39813923,0.2675,-0.2585,0.371992607,16.94,-2.31,17.09677455
03/03/2021 23:00,16.0375,-3.9055,16.50619085,0.2675,-0.2455,0.363079192,15.77,-3.66,16.1891476,16.8775,-0.4555,16.88364553,0.2675,-0.2455,0.363079192,16.61,-0.21,16.61132746
03/03/2021 23:30,15.3875,-2.277,15.5550598,0.2675,-0.227,0.350835075,15.12,-2.05,15.2583387,15.8875,-2.377,16.0643327,0.2675,-0.227,0.350835075,15.62,-2.15,15.76727307
04/03/2021 00:00,14.938,-2.059,15.07923489,0.268,-0.229,0.352512411,14.67,-1.83,14.78370048,15.338,-2.629,15.56168002,0.268,-0.229,0.352512411,15.07,-2.4,15.25991153
04/03/2021 00:30,14.7885,-2.103,14.93728025,0.2685,-0.143,0.304205934,14.52,-1.96,14.65168932,15.1485,-2.693,15.38600992,0.2685,-0.143,0.304205934,14.88,-2.55,15.0969169
04/03/2021 01:00,15.2185,-1.9675,15.34515554,0.2685,-0.1375,0.301659576,14.95,-1.83,15.0615869,15.5385,-2.5975,15.75411021,0.2685,-0.1375,0.301659576,15.27,-2.46,15.46688398
04/03/2021 01:30,15.2185,-1.969,15.34534794,0.2685,-0.139,0.302346242,14.95,-1.83,15.0615869,15.4785,-2.599,15.6951828,0.2685,-0.139,0.302346242,15.21,-2.46,15.4076507
04/03/2021 02:00,14.618,-1.9725,14.75048068,0.268,-0.1425,0.303529653,14.35,-1.83,14.46621581,14.888,-2.5425,15.10353767,0.268,-0.1425,0.303529653,14.62,-2.4,14.81568088
04/03/2021 02:30,14.2985,-2.154,14.45983466,0.2685,-0.144,0.304677288,14.03,-2.01,14.17324945,14.6085,-2.544,14.82835825,0.2685,-0.144,0.304677288,14.34,-2.4,14.53944978
04/03/2021 03:00,14.08,-2.155,14.243961,0.27,-0.145,0.306471858,13.81,-2.01,13.95550787,14.4,-2.545,14.62316741,0.27,-0.145,0.306471858,14.13,-2.4,14.33237245
04/03/2021 03:30,13.8795,-2.063,14.03198095,0.2695,-0.143,0.305088921,13.61,-1.92,13.74476264,14.1795,-2.463,14.39182369,0.2695,-0.143,0.305088921,13.91,-2.32,14.10214523
04/03/2021 04:00,13.6495,-2.0655,13.80489553,0.2695,-0.1455,0.306268673,13.38,-1.92,13.51705589,13.9495,-2.4655,14.16570649,0.2695,-0.1455,0.306268673,13.68,-2.32,13.87533063
04/03/2021 04:30,13.649,-2.125,13.81342919,0.269,-0.145,0.30559123,13.38,-1.98,13.52570885,13.879,-2.465,14.09620041,0.269,-0.145,0.30559123,13.61,-2.32,13.80632102
04/03/2021 05:00,13.6495,-2.184,13.82312216,0.2695,-0.144,0.305558914,13.38,-2.04,13.53462227,13.8795,-2.554,14.11252764,0.2695,-0.144,0.305558914,13.61,-2.41,13.82172927
04/03/2021 05:30,13.7895,-2.3235,13.98388224,0.2695,-0.1435,0.305323599,13.52,-2.18,13.69462668,14.0395,-2.6835,14.29366057,0.2695,-0.1435,0.305323599,13.77,-2.54,14.00230338
04/03/2021 06:00,14.029,-2.324,14.22019047,0.269,-0.144,0.30511801,13.76,-2.18,13.93161871,14.259,-2.684,14.50940857,0.269,-0.144,0.30511801,13.99,-2.54,14.21870951
04/03/2021 06:30,14.86,-2.0635,15.00258752,0.27,-0.1435,0.305765024,14.59,-1.92,14.71579084,15.2,-2.4235,15.39198987,0.27,-0.1435,0.305765024,14.93,-2.28,15.10308909
04/03/2021 07:00,15.727,-1.613,15.80950025,0.267,-0.143,0.302882816,15.46,-1.47,15.52972955,16.177,-1.963,16.29566501,0.267,-0.143,0.302882816,15.91,-1.82,16.01375971
04/03/2021 07:30,16.586,-1.2055,16.62975124,0.266,-0.1355,0.29852345,16.32,-1.07,16.35503898,17.096,-1.7055,17.18085988,0.266,-0.1355,0.29852345,16.83,-1.57,16.90307073
04/03/2021 08:00,17.495,-2.618,17.68979788,0.265,-0.138,0.298779183,17.23,-2.48,17.40756445,18.305,0.012,18.30500393,0.265,-0.138,0.298779183,18.04,0.15,18.0406236
04/03/2021 08:30,18.8745,-0.818,18.89221729,0.2645,-0.138,0.298335801,18.61,-0.68,18.62241928,19.3845,-1.218,19.42272803,0.2645,-0.138,0.298335801,19.12,-1.08,19.1504778
04/03/2021 09:00,19.7145,-0.8155,19.73135957,0.2645,-0.1355,0.297187651,19.45,-0.68,19.46188326,20.0645,-1.0755,20.09330387,0.2645,-0.1355,0.297187651,19.8,-0.94,19.82230057
04/03/2021 09:30,20.4335,-0.8195,20.44992671,0.2635,-0.1395,0.298148453,20.17,-0.68,20.18145931,20.8335,-0.9495,20.85512581,0.2635,-0.1395,0.298148453,20.57,-0.81,20.58594181
04/03/2021 10:00,20.733,-0.1375,20.73345594,0.263,-0.1375,0.296774746,20.47,0,20.47,21.333,-0.8675,21.35063103,0.263,-0.1375,0.296774746,21.07,-0.73,21.08264215
04/03/2021 10:30,21.112,-0.14,21.11246419,0.262,-0.14,0.297058917,20.85,0,20.85,21.772,-0.95,21.79271631,0.262,-0.14,0.297058917,21.51,-0.81,21.52524564
04/03/2021 11:00,21.543,-0.138,21.543442,0.263,-0.138,0.297006734,21.28,0,21.28,22.193,-0.828,22.20844058,0.263,-0.138,0.297006734,21.93,-0.69,21.94085231
04/03/2021 11:30,22.054,-0.1325,22.05439803,0.264,-0.1325,0.295384918,21.79,0,21.79,22.424,-0.8225,22.43907935,0.264,-0.1325,0.295384918,22.16,-0.69,22.17073973
04/03/2021 12:00,22.054,-0.13,22.05438315,0.264,-0.13,0.294271983,21.79,0,21.79,22.654,-0.82,22.66883579,0.264,-0.13,0.294271983,22.39,-0.69,22.40062946
04/03/2021 12:30,22.274,0.5395,22.28053267,0.264,-0.1305,0.294493209,22.01,0.67,22.02019528,22.904,-0.8205,22.91869185,0.264,-0.1305,0.294493209,22.64,-0.69,22.65051214
04/03/2021 13:00,22.4655,0.541,22.47201307,0.2655,-0.129,0.29518003,22.2,0.67,22.21010806,23.1155,-0.819,23.13000435,0.2655,-0.129,0.29518003,22.85,-0.69,22.86041557
04/03/2021 13:30,22.2455,-0.132,22.24589163,0.2655,-0.132,0.296503373,21.98,0,21.98,22.8955,-0.822,22.91025107,0.2655,-0.132,0.296503373,22.63,-0.69,22.64051678
04/03/2021 14:00,22.1975,-0.133,22.19789844,0.2675,-0.133,0.298739435,21.93,0,21.93,22.7775,-0.823,22.79236353,0.2675,-0.133,0.298739435,22.51,-0.69,22.52057282
04/03/2021 14:30,21.8765,-0.1385,21.87693842,0.2665,-0.1385,0.30034064,21.61,0,21.61,22.4965,-0.9185,22.51524271,0.2665,-0.1385,0.30034064,22.23,-0.78,22.24368
04/03/2021 15:00,21.826,-0.139,21.82644261,0.266,-0.139,0.300128306,21.56,0,21.56,22.496,-0.919,22.51476353,0.266,-0.139,0.300128306,22.23,-0.78,22.24368
04/03/2021 15:30,22.105,-0.1295,22.10537933,0.265,-0.1295,0.294949572,21.84,0,21.84,22.805,-1.0495,22.82913654,0.265,-0.1295,0.294949572,22.54,-0.92,22.5587677
04/03/2021 16:00,22.104,-0.8015,22.11852658,0.264,-0.1215,0.290617016,21.84,-0.68,21.85058352,22.804,-0.9715,22.82468463,0.264,-0.1215,0.290617016,22.54,-0.85,22.55602137
04/03/2021 16:30,22.103,-0.8025,22.1175635,0.263,-0.1225,0.290129712,21.84,-0.68,21.85058352,22.803,-1.0825,22.82867967,0.263,-0.1225,0.290129712,22.54,-0.96,22.56043439
04/03/2021 17:00,21.9645,-1.508,22.01620595,0.2645,-0.118,0.289627778,21.7,-1.39,21.74447286,22.8045,-0.668,22.81428159,0.2645,-0.118,0.289627778,22.54,-0.55,22.54670929
04/03/2021 17:30,21.966,-3.7015,22.2756876,0.266,-0.1215,0.292435036,21.7,-3.58,21.99332626,23.456,2.1385,23.55328254,0.266,-0.1215,0.292435036,23.19,2.26,23.29986481
04/03/2021 18:00,21.8555,-3.8845,22.1980229,0.2655,-0.1245,0.293241368,21.59,-3.76,21.91496521,23.2855,2.0155,23.37256405,0.2655,-0.1245,0.293241368,23.02,2.14,23.11925604
04/03/2021 18:30,22.1555,-3.8735,22.49155803,0.2655,-0.1135,0.288742965,21.89,-3.76,22.21057631,23.6155,1.7665,23.6814772,0.2655,-0.1135,0.288742965,23.35,1.88,23.42556083
04/03/2021 19:00,22.152,-3.9845,22.50749529,0.262,-0.1245,0.290076283,21.89,-3.86,22.22772368,23.222,1.7555,23.28826022,0.262,-0.1245,0.290076283,22.96,1.88,23.03684006
04/03/2021 19:30,21.4615,-4.126,21.85451574,0.2615,-0.136,0.294751166,21.2,-3.99,21.57220666,22.8915,1.944,22.97389624,0.2615,-0.136,0.294751166,22.63,2.08,22.72538889
