Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2021 20:00,20.732,-4.128,21.13897367,0.262,-0.138,0.296121597,20.47,-3.99,20.85523915,22.222,1.862,22.29987282,0.262,-0.138,0.296121597,21.96,2,22.0508866
04/03/2021 20:30,19.9545,-4.448,20.44423572,0.2645,-0.138,0.298335801,19.69,-4.31,20.15619508,21.3545,1.562,21.41155095,0.2645,-0.138,0.298335801,21.09,1.7,21.15840495
04/03/2021 21:00,19.2645,-3.447,19.57045654,0.2645,-0.137,0.297874554,19,-3.31,19.28616343,20.2645,-0.237,20.26588585,0.2645,-0.137,0.297874554,20,-0.1,20.00025
04/03/2021 21:30,18.884,-1.5485,18.94738262,0.264,-0.1385,0.298124555,18.62,-1.41,18.67330983,19.494,-2.2385,19.6221028,0.264,-0.1385,0.298124555,19.23,-2.1,19.34432475
04/03/2021 22:00,18.2505,-1.5065,18.31257198,0.2705,-0.1565,0.31251,17.98,-1.35,18.03061008,18.7705,-2.3465,18.91659939,0.2705,-0.1565,0.31251,18.5,-2.19,18.62917336
04/03/2021 22:30,17.221,-4.729,17.85850727,0.261,-0.139,0.295705935,16.96,-4.59,17.5701366,18.291,0.991,18.31782634,0.261,-0.139,0.295705935,18.03,1.13,18.06537572
04/03/2021 23:00,16.432,-4.819,17.12405866,0.262,-0.139,0.296588941,16.17,-4.68,16.83363597,17.252,1.061,17.28459502,0.262,-0.139,0.296588941,16.99,1.2,17.03232515
04/03/2021 23:30,15.852,-3.1995,16.17166362,0.262,-0.1395,0.296823601,15.59,-3.06,15.88746991,16.502,-0.9595,16.52987127,0.262,-0.1395,0.296823601,16.24,-0.82,16.26068879
05/03/2021 00:00,15.3325,-1.8655,15.44557045,0.2625,-0.1355,0.295409038,15.07,-1.73,15.16897492,15.6825,-2.4755,15.87667807,0.2625,-0.1355,0.295409038,15.42,-2.34,15.59653808
05/03/2021 00:30,15.3325,-2.0145,15.46427388,0.2625,-0.1345,0.294951691,15.07,-1.88,15.18681336,15.6025,-2.6545,15.82669822,0.2625,-0.1345,0.294951691,15.34,-2.52,15.54561031
05/03/2021 01:00,15.7015,-1.9595,15.82329746,0.2615,-0.1295,0.291809013,15.44,-1.83,15.54807062,15.9415,-2.5695,16.14725217,0.2615,-0.1295,0.291809013,15.68,-2.44,15.86871135
05/03/2021 01:30,15.441,-1.9645,15.5654663,0.261,-0.1345,0.293617523,15.18,-1.83,15.28990844,15.621,-2.5745,15.83173052,0.261,-0.1345,0.293617523,15.36,-2.44,15.55259464
05/03/2021 02:00,15.121,-1.9675,15.24846541,0.261,-0.1375,0.295003814,14.86,-1.83,14.97225768,15.241,-2.5775,15.45741205,0.261,-0.1375,0.295003814,14.98,-2.44,15.17741744
05/03/2021 02:30,14.661,-2.118,14.81319834,0.261,-0.138,0.295237193,14.4,-1.98,14.53548761,14.771,-2.708,15.01718033,0.261,-0.138,0.295237193,14.51,-2.57,14.73584066
05/03/2021 03:00,14.412,-2.2625,14.5885109,0.262,-0.1425,0.298245285,14.15,-2.12,14.30793137,14.572,-2.7125,14.82230887,0.262,-0.1425,0.298245285,14.31,-2.57,14.53894769
05/03/2021 03:30,14.2625,-2.1735,14.42716218,0.2625,-0.1435,0.299162999,14,-2.03,14.14640944,14.3925,-2.4935,14.60690243,0.2625,-0.1435,0.299162999,14.13,-2.35,14.32408461
05/03/2021 04:00,13.7885,-2.216,13.96543548,0.3285,-0.246,0.41040011,13.46,-1.97,13.60340031,13.9685,-2.596,14.20768131,0.3285,-0.246,0.41040011,13.64,-2.35,13.84095734
05/03/2021 04:30,13.748,-2.292,13.93774616,0.288,-0.212,0.357614317,13.46,-2.08,13.61976505,13.848,-2.852,14.13863529,0.288,-0.212,0.357614317,13.56,-2.64,13.81460097
05/03/2021 05:00,13.6615,-2.347,13.86163739,0.2615,-0.147,0.299985416,13.4,-2.2,13.57939616,13.8215,-2.917,14.12596019,0.2615,-0.147,0.299985416,13.56,-2.77,13.84003251
05/03/2021 05:30,13.8525,-2.337,14.0482499,0.2625,-0.137,0.296100068,13.59,-2.2,13.7669205,14.0925,-2.997,14.40765648,0.2625,-0.137,0.296100068,13.83,-2.86,14.12262369
05/03/2021 06:00,14.27,-2.098,14.42340126,0.26,-0.128,0.289799931,14.01,-1.97,14.14782669,14.51,-2.858,14.78878846,0.26,-0.128,0.289799931,14.25,-2.73,14.50914884
05/03/2021 06:30,15.163,-2.0545,15.30155349,0.263,-0.1345,0.295396767,14.9,-1.92,15.0231954,15.563,-2.4145,15.74918345,0.263,-0.1345,0.295396767,15.3,-2.28,15.46894954
05/03/2021 07:00,16.223,-1.4295,16.28585887,0.263,-0.1395,0.297706651,15.96,-1.29,16.01204859,16.643,-2.1595,16.78251737,0.263,-0.1395,0.297706651,16.38,-2.02,16.50408434
05/03/2021 07:30,17.4005,-1.194,17.44141727,0.2605,-0.134,0.292944107,17.14,-1.06,17.17274585,17.8905,-1.774,17.97823869,0.2605,-0.134,0.292944107,17.63,-1.64,17.70611476
05/03/2021 08:00,18.278,-2.873,18.50241641,0.258,-0.143,0.29497966,18.02,-2.73,18.22562207,19.048,0.537,19.05556803,0.258,-0.143,0.29497966,18.79,0.68,18.80230039
05/03/2021 08:30,20.0385,-0.163,20.03916294,0.2585,-0.163,0.30559982,19.78,0,19.78,19.8285,-1.023,19.85487198,0.2585,-0.163,0.30559982,19.57,-0.86,19.58888716
05/03/2021 09:00,20.438,-0.1575,20.43860686,0.258,-0.1575,0.302275123,20.18,0,20.18,20.778,-0.9275,20.79869083,0.258,-0.1575,0.302275123,20.52,-0.77,20.5344418
05/03/2021 09:30,20.8285,0.4535,20.83343645,0.2785,-0.2165,0.352752746,20.55,0.67,20.56091924,21.2985,-0.8965,21.31735946,0.2785,-0.2165,0.352752746,21.02,-0.68,21.03099617
05/03/2021 10:00,21.0825,0.4585,21.08748512,0.2825,-0.2115,0.352900128,20.8,0.67,20.81078807,21.5625,-0.8915,21.58092163,0.2825,-0.2115,0.352900128,21.28,-0.68,21.29086189
05/03/2021 10:30,21.0695,-0.193,21.07038394,0.2695,-0.193,0.331480392,20.8,0,20.8,21.5495,-0.973,21.5714552,0.2695,-0.193,0.331480392,21.28,-0.78,21.29429031
05/03/2021 11:00,21.374,-0.17,21.37467604,0.264,-0.17,0.314,21.11,0,21.11,21.704,-0.85,21.72063802,0.264,-0.17,0.314,21.44,-0.68,21.45078087
05/03/2021 11:30,21.1805,-0.1875,21.1813299,0.2705,-0.1875,0.329129914,20.91,0,20.91,21.5505,-0.8675,21.56795323,0.2705,-0.1875,0.329129914,21.28,-0.68,21.29086189
05/03/2021 12:00,20.929,0.4885,20.93470022,0.259,-0.1815,0.316264525,20.67,0.67,20.68085588,21.249,-0.8615,21.26645676,0.259,-0.1815,0.316264525,20.99,-0.68,21.00101188
05/03/2021 12:30,20.9305,-0.1865,20.93133088,0.2605,-0.1865,0.320378682,20.67,0,20.67,21.2505,-0.8665,21.26815865,0.2605,-0.1865,0.320378682,20.99,-0.68,21.00101188
05/03/2021 13:00,20.7745,-0.186,20.77533264,0.2645,-0.186,0.323351589,20.51,0,20.51,20.9745,-0.956,20.99627553,0.2645,-0.186,0.323351589,20.71,-0.77,20.7243094
05/03/2021 13:30,20.003,-3.849,20.3699487,0.273,-0.189,0.332039154,19.73,-3.66,20.06660161,20.683,1.891,20.76926503,0.273,-0.189,0.332039154,20.41,2.08,20.51571349
05/03/2021 14:00,19.9935,-3.759,20.34379815,0.2635,-0.169,0.313038736,19.73,-3.59,20.05395223,20.2635,2.331,20.39713199,0.2635,-0.169,0.313038736,20,2.5,20.15564437
05/03/2021 14:30,19.741,-3.213,20.00076124,0.261,-0.153,0.302539254,19.48,-3.06,19.71887421,20.261,1.137,20.29287781,0.261,-0.153,0.302539254,20,1.29,20.04155932
05/03/2021 15:00,19.53,-0.8225,19.547312,0.26,-0.1425,0.296489882,19.27,-0.68,19.28199419,19.8,-1.2825,19.84149204,0.26,-0.1425,0.296489882,19.54,-1.14,19.57322661
05/03/2021 15:30,19.4835,-0.8225,19.50085328,0.2635,-0.1425,0.29956385,19.22,-0.68,19.23202537,19.7135,-1.3525,19.75984156,0.2635,-0.1425,0.29956385,19.45,-1.21,19.48760119
05/03/2021 16:00,19.733,-0.831,19.75048987,0.263,-0.151,0.30326556,19.47,-0.68,19.48187106,20.043,-1.361,20.08915553,0.263,-0.151,0.30326556,19.78,-1.21,19.81697505
05/03/2021 16:30,19.9115,-0.915,19.93251257,0.2615,-0.135,0.294291097,19.65,-0.78,19.66547482,20.3315,-1.465,20.38421245,0.2615,-0.135,0.294291097,20.07,-1.33,20.11401999
05/03/2021 17:00,19.912,-1.068,19.94062105,0.262,-0.138,0.296121597,19.65,-0.93,19.67199532,20.422,-1.718,20.49413594,0.262,-0.138,0.296121597,20.16,-1.58,20.2218199
05/03/2021 17:30,20.2255,-0.8885,20.24500636,0.2655,-0.1485,0.304207988,19.96,-0.74,19.97371272,20.7555,-1.7285,20.82734963,0.2655,-0.1485,0.304207988,20.49,-1.58,20.55082723
05/03/2021 18:00,20.3335,-1.0565,20.36092863,0.2635,-0.1165,0.288105016,20.07,-0.94,20.0920009,20.9735,-1.7665,21.04776056,0.2635,-0.1165,0.288105016,20.71,-1.65,20.77562514
05/03/2021 18:30,20.825,-1.104,20.85424276,0.265,-0.104,0.28467701,20.56,-1,20.5843047,21.625,-1.664,21.68892623,0.265,-0.104,0.28467701,21.36,-1.56,21.41689053
05/03/2021 19:00,21.344,-0.9975,21.36729609,0.264,-0.1075,0.285047803,21.08,-0.89,21.09877959,22.184,-1.5475,22.23790935,0.264,-0.1075,0.285047803,21.92,-1.44,21.96724835
05/03/2021 19:30,21.241,-1.07,21.26793316,0.261,-0.12,0.287264686,20.98,-0.95,21.00149757,22.031,-1.56,22.08616221,0.261,-0.12,0.287264686,21.77,-1.44,21.81757319
05/03/2021 20:00,20.697,-1.201,20.73181637,0.257,-0.131,0.288461436,20.44,-1.07,20.4679872,21.417,-1.811,21.49343179,0.257,-0.131,0.288461436,21.16,-1.68,21.2265871
05/03/2021 20:30,19.869,-1.442,19.92125812,0.259,-0.132,0.290697437,19.61,-1.31,19.65370703,20.549,-2.072,20.65319794,0.259,-0.132,0.290697437,20.29,-1.94,20.38253419
05/03/2021 21:00,19.1715,-1.5835,19.23678467,0.2615,-0.1335,0.293606029,18.91,-1.45,18.9655108,19.7715,-2.2435,19.89837944,0.2615,-0.1335,0.293606029,19.51,-2.11,19.6237662
05/03/2021 21:30,18.761,-1.522,18.82263544,0.261,-0.132,0.292480769,18.5,-1.39,18.55214543,19.291,-2.242,19.42084563,0.261,-0.132,0.292480769,19.03,-2.11,19.1466185
05/03/2021 22:00,17.9315,-3.1475,18.20564331,0.2715,-0.1375,0.304332877,17.66,-3.01,17.91467834,18.7315,-0.4175,18.73615218,0.2715,-0.1375,0.304332877,18.46,-0.28,18.46212339
05/03/2021 22:30,17.2585,-3.7975,17.67135616,0.2585,-0.1375,0.292794296,17,-3.66,17.38952558,18.0785,0.0425,18.07854996,0.2585,-0.1375,0.292794296,17.82,0.18,17.82090907
05/03/2021 23:00,16.5085,-4.915,17.22462764,0.2585,-0.135,0.291628617,16.25,-4.78,16.93844444,17.4485,0.935,17.47353362,0.2585,-0.135,0.291628617,17.19,1.07,17.22326914
05/03/2021 23:30,15.7885,-4.99,16.55828591,0.2585,-0.14,0.293976615,15.53,-4.85,16.26970805,16.6885,0.93,16.71439297,0.2585,-0.14,0.293976615,16.43,1.07,16.46480489
06/03/2021 00:00,15.259,-5.0845,16.08381862,0.259,-0.1445,0.296582619,15,-4.94,15.79251722,16.079,0.9255,16.10561366,0.259,-0.1445,0.296582619,15.82,1.07,15.85614392
06/03/2021 00:30,15.0505,-5.263,15.94417509,0.2605,-0.143,0.297168723,14.79,-5.12,15.65115012,15.8505,0.707,15.86625978,0.2605,-0.143,0.297168723,15.59,0.85,15.61315471
06/03/2021 01:00,15.2715,-5.26,16.15197549,0.2615,-0.14,0.29661802,15.01,-5.12,15.85920868,16.0415,0.71,16.05720468,0.2615,-0.14,0.29661802,15.78,0.85,15.80287632
06/03/2021 01:30,14.892,-5.362,15.82790915,0.262,-0.142,0.298006711,14.63,-5.22,15.53336087,15.662,0.628,15.67458542,0.262,-0.142,0.298006711,15.4,0.77,15.41923798
06/03/2021 02:00,14.472,-5.3625,15.43357348,0.262,-0.1425,0.298245285,14.21,-5.22,15.13844444,15.232,0.6275,15.24491982,0.262,-0.1425,0.298245285,14.97,0.77,14.98978986
06/03/2021 02:30,14.1925,-5.362,15.17162154,0.2625,-0.142,0.298446394,13.93,-5.22,14.87593022,14.9225,0.628,14.93570856,0.2625,-0.142,0.298446394,14.66,0.77,14.68020776
06/03/2021 03:00,14.103,-5.513,15.14225142,0.263,-0.143,0.299362656,13.84,-5.37,14.84528545,14.833,0.527,14.84235891,0.263,-0.143,0.299362656,14.57,0.67,14.58539681
06/03/2021 03:30,13.9335,-5.388,14.93897474,0.2635,-0.148,0.302218878,13.67,-5.24,14.63989413,14.6535,0.632,14.66712263,0.2635,-0.148,0.302218878,14.39,0.78,14.41112418
06/03/2021 04:00,13.6735,-3.5605,14.12946434,0.2635,-0.1405,0.298617649,13.41,-3.42,13.8392377,14.0835,-1.5005,14.16320841,0.2635,-0.1405,0.298617649,13.82,-1.36,13.88675628
06/03/2021 04:30,13.4525,-2.418,13.66808254,0.2625,-0.138,0.296564074,13.19,-2.28,13.38560794,13.6725,-2.998,13.99733047,0.2625,-0.138,0.296564074,13.41,-2.86,13.71158999
06/03/2021 05:00,13.322,-2.5285,13.55983024,0.262,-0.1385,0.296354939,13.06,-2.39,13.27688593,13.552,-2.9385,13.86692058,0.262,-0.1385,0.296354939,13.29,-2.8,13.58175615
06/03/2021 05:30,13.4005,-2.529,13.63705398,0.2605,-0.139,0.295264712,13.14,-2.39,13.35558685,13.6105,-2.939,13.92420307,0.2605,-0.139,0.295264712,13.35,-2.8,13.64047287
06/03/2021 06:00,13.492,-2.5295,13.7270694,0.262,-0.1395,0.296823601,13.23,-2.39,13.44414371,13.692,-2.9395,14.00398244,0.262,-0.1395,0.296823601,13.43,-2.8,13.7187791
06/03/2021 06:30,13.9115,-2.403,14.11751541,0.2615,-0.133,0.293379021,13.65,-2.27,13.83746364,14.1515,-2.813,14.42837209,0.2615,-0.133,0.293379021,13.89,-2.68,14.14618323
06/03/2021 07:00,14.2925,-2.189,14.45915894,0.2625,-0.129,0.292484615,14.03,-2.06,14.18042665,14.5525,-2.589,14.78100732,0.2625,-0.129,0.292484615,14.29,-2.46,14.50019655
06/03/2021 07:30,15.0215,-1.8815,15.13887395,0.2615,-0.1315,0.292702067,14.76,-1.75,14.86338118,15.3315,-2.2715,15.49885817,0.2615,-0.1315,0.292702067,15.07,-2.14,15.22118589
06/03/2021 08:00,15.411,-1.8005,15.51582164,0.261,-0.1305,0.291806871,15.15,-1.67,15.24176499,15.701,-2.2105,15.85584155,0.261,-0.1305,0.291806871,15.44,-2.08,15.57947368
06/03/2021 08:30,16.29,-1.626,16.37094915,0.26,-0.126,0.288922135,16.03,-1.5,16.10002795,16.56,-2.026,16.68347314,0.26,-0.126,0.288922135,16.3,-1.9,16.41036258
06/03/2021 09:00,17.46,-1.6275,17.53568807,0.26,-0.1275,0.289579436,17.2,-1.5,17.26528308,17.01,-1.8675,17.11220781,0.26,-0.1275,0.289579436,16.75,-1.74,16.84013361
06/03/2021 09:30,18.23,-1.479,18.28989724,0.26,-0.129,0.290243002,17.97,-1.35,18.02063817,17.8,-1.869,17.89785353,0.26,-0.129,0.290243002,17.54,-1.74,17.62609429
06/03/2021 10:00,18.4,-1.29,18.44516468,0.26,-0.13,0.290688837,18.14,-1.16,18.17705147,18.6,-1.87,18.69376634,0.26,-0.13,0.290688837,18.34,-1.74,18.42235598
06/03/2021 10:30,18.459,-1.1325,18.49370804,0.269,-0.1225,0.295579516,18.19,-1.01,18.21801855,18.769,-1.9225,18.86720348,0.269,-0.1225,0.295579516,18.5,-1.8,18.5873613
06/03/2021 11:00,18.7225,-1.0105,18.74974977,0.2725,-0.1205,0.297953855,18.45,-0.89,18.47145365,19.0425,-1.7405,19.12187612,0.2725,-0.1205,0.297953855,18.77,-1.62,18.83977972
06/03/2021 11:30,19.208,-1.077,19.23817021,0.278,-0.137,0.309924184,18.93,-0.94,18.95332425,19.048,-1.657,19.11993601,0.278,-0.137,0.309924184,18.77,-1.52,18.83144445
06/03/2021 12:00,19.546,-1.166,19.58074748,0.276,-0.136,0.307688154,19.27,-1.03,19.29750761,19.046,-1.786,19.12955598,0.276,-0.136,0.307688154,18.77,-1.65,18.84238308
06/03/2021 12:30,19.111,-1.3205,19.15656653,0.271,-0.1405,0.30525604,18.84,-1.18,18.87691712,19.121,-1.9705,19.22226603,0.271,-0.1405,0.30525604,18.85,-1.83,18.93862191
06/03/2021 13:00,18.689,-1.39,18.74061955,0.279,-0.14,0.31215541,18.41,-1.25,18.45238738,18.619,-1.97,18.72292875,0.279,-0.14,0.31215541,18.34,-1.83,18.4310743
06/03/2021 13:30,18.349,-1.384,18.40112108,0.279,-0.134,0.309510904,18.07,-1.25,18.11318304,18.309,-2.054,18.42385402,0.279,-0.134,0.309510904,18.03,-1.92,18.13194143
06/03/2021 14:00,18.1695,-1.3785,18.22171761,0.2795,-0.1285,0.307623959,17.89,-1.25,17.93361648,18.0595,-2.0485,18.17530997,0.2795,-0.1285,0.307623959,17.78,-1.92,17.88336657
06/03/2021 14:30,18.067,-1.401,18.12123864,0.277,-0.151,0.315483756,17.79,-1.25,17.83386105,17.967,-2.071,18.085965,0.277,-0.151,0.315483756,17.69,-1.92,17.7938894
06/03/2021 15:00,17.6855,-3.047,17.94606139,0.2755,-0.167,0.32216339,17.41,-2.88,17.64660024,17.9655,-0.557,17.9741325,0.2755,-0.167,0.32216339,17.69,-0.39,17.69429852
06/03/2021 15:30,17.3085,-4.8445,17.973685,0.2685,-0.1345,0.300304013,17.04,-4.71,17.67896207,17.9585,0.9555,17.9839012,0.2685,-0.1345,0.300304013,17.69,1.09,17.72354931
06/03/2021 16:00,17.437,-4.8545,18.10014197,0.267,-0.1445,0.30359389,17.17,-4.71,17.80429723,18.107,0.9455,18.13166896,0.267,-0.1445,0.30359389,17.84,1.09,17.87326775
06/03/2021 16:30,17.846,-4.849,18.49303969,0.266,-0.139,0.300128306,17.58,-4.71,18.20001374,18.616,0.951,18.64027513,0.266,-0.139,0.300128306,18.35,1.09,18.38234479
06/03/2021 17:00,18.307,-4.838,18.93548238,0.267,-0.128,0.296096268,18.04,-4.71,18.64472311,19.177,0.962,19.20111385,0.267,-0.128,0.296096268,18.91,1.09,18.94138854
06/03/2021 17:30,18.896,-4.751,19.48411704,0.266,-0.121,0.292227651,18.63,-4.63,19.19671326,19.926,0.969,19.94954729,0.266,-0.121,0.292227651,19.66,1.09,19.69019299
06/03/2021 18:00,19.8945,-3.856,20.26474442,1.5945,-0.186,1.605311886,18.3,-3.67,18.66437516,20.1645,0.024,20.16451428,1.5945,-0.186,1.605311886,18.57,0.21,18.57118736
06/03/2021 18:30,20.812,-1.61,20.87418128,9.252,-0.63,9.27342461,11.56,-0.98,11.60146542,20.822,-2.05,20.92267153,9.252,-0.63,9.27342461,11.57,-1.42,11.65681346
06/03/2021 19:00,21.158,-1.706,21.22666719,9.258,-0.626,9.279140046,11.9,-1.08,11.9489079,21.248,-1.956,21.33784057,9.258,-0.626,9.279140046,11.99,-1.33,12.06354011
06/03/2021 19:30,20.8365,-1.844,20.91793652,1.1665,-0.174,1.179405889,19.67,-1.67,19.74076493,20.7665,-2.214,20.88418824,1.1665,-0.174,1.179405889,19.6,-2.04,19.7058773
06/03/2021 20:00,19.938,-1.802,20.01926692,0.268,-0.132,0.298744038,19.67,-1.67,19.74076493,20.558,-2.272,20.68316581,0.268,-0.132,0.298744038,20.29,-2.14,20.40254151
06/03/2021 20:30,19.336,-1.9125,19.43035132,0.266,-0.1425,0.301765223,19.07,-1.77,19.15196596,19.896,-2.3525,20.03459688,0.266,-0.1425,0.301765223,19.63,-2.21,19.75401225
06/03/2021 21:00,18.776,-2.0675,18.88948735,0.266,-0.1475,0.304158265,18.51,-1.92,18.60931219,19.296,-2.4875,19.45567455,0.266,-0.1475,0.304158265,19.03,-2.34,19.17332783
06/03/2021 21:30,18.2755,-2.1475,18.40124062,0.2655,-0.1475,0.303721089,18.01,-2,18.12070915,18.7655,-2.5575,18.93897559,0.2655,-0.1475,0.303721089,18.5,-2.41,18.65631528
06/03/2021 22:00,17.795,-2.1425,17.92351336,0.265,-0.1425,0.300884114,17.53,-2,17.64372126,18.245,-2.5525,18.42268388,0.265,-0.1425,0.300884114,17.98,-2.41,18.14079656
06/03/2021 22:30,17.125,-2.145,17.25881369,0.265,-0.145,0.302076149,16.86,-2,16.97820956,17.535,-2.625,17.7303934,0.265,-0.145,0.302076149,17.27,-2.48,17.44715736
06/03/2021 23:00,16.4255,-2.2505,16.57895656,0.2655,-0.1505,0.305189286,16.16,-2.1,16.29587678,16.7955,-2.6905,17.00963287,0.2655,-0.1505,0.305189286,16.53,-2.54,16.72400969
06/03/2021 23:30,15.616,-3.7415,16.05796619,0.266,-0.1515,0.306118033,15.35,-3.59,15.76421898,16.196,-1.1315,16.23547684,0.266,-0.1515,0.306118033,15.93,-0.98,15.96011591
07/03/2021 00:00,14.976,-5.361,15.9066306,0.266,-0.141,0.301059795,14.71,-5.22,15.60873153,15.756,0.559,15.76591314,0.266,-0.141,0.301059795,15.49,0.7,15.50580859
07/03/2021 00:30,14.617,-5.631,15.66412621,0.267,-0.141,0.301943703,14.35,-5.49,15.36432882,15.357,0.559,15.36717053,0.267,-0.141,0.301943703,15.09,0.7,15.10622719
07/03/2021 01:00,15.047,-5.6265,16.06454827,0.267,-0.1365,0.299868721,14.78,-5.49,15.76668957,15.787,0.5635,15.79705356,0.267,-0.1365,0.299868721,15.52,0.7,15.53577806
07/03/2021 01:30,14.8875,-5.63,15.91648693,0.2675,-0.14,0.301920933,14.62,-5.49,15.61680185,15.6075,0.56,15.61754322,0.2675,-0.14,0.301920933,15.34,0.7,15.35596301
07/03/2021 02:00,14.518,-5.692,15.59394716,0.268,-0.142,0.303295236,14.25,-5.55,15.29264529,15.208,0.558,15.21823341,0.268,-0.142,0.303295236,14.94,0.7,14.95638994
07/03/2021 02:30,14.1785,-5.692,15.27837446,0.2685,-0.142,0.30373714,13.91,-5.55,14.97633467,14.8485,-0.142,14.84917898,0.2685,-0.142,0.30373714,14.58,0,14.58
07/03/2021 03:00,13.939,-5.6935,15.05694734,0.269,-0.1435,0.304882354,13.67,-5.55,14.75369106,14.599,-0.1435,14.59970525,0.269,-0.1435,0.304882354,14.33,0,14.33
07/03/2021 03:30,13.7895,-4.169,14.40593181,0.2695,-0.139,0.303234645,13.52,-4.03,14.10784534,14.1895,-3.279,14.56343885,0.2695,-0.139,0.303234645,13.92,-3.14,14.26975823
07/03/2021 04:00,13.8595,-2.517,14.08619996,0.2695,-0.127,0.297924907,13.59,-2.39,13.7985579,13.9895,-3.167,14.34350024,0.2695,-0.127,0.297924907,13.72,-3.04,14.05275774
07/03/2021 04:30,13.509,-2.597,13.7563618,0.269,-0.127,0.297472688,13.24,-2.47,13.46842604,13.649,-3.257,14.03222185,0.269,-0.127,0.297472688,13.38,-3.13,13.74122629
07/03/2021 05:00,13.388,-2.597,13.63755671,0.268,-0.127,0.29656871,13.12,-2.47,13.35047939,13.538,-3.257,13.92427711,0.268,-0.127,0.29656871,13.27,-3.13,13.63414097
07/03/2021 05:30,13.388,-2.5995,13.63803301,0.268,-0.1295,0.297647862,13.12,-2.47,13.35047939,13.538,-3.2595,13.92486209,0.268,-0.1295,0.297647862,13.27,-3.13,13.63414097
07/03/2021 06:00,13.3875,-2.6045,13.63849612,0.2675,-0.1345,0.299410254,13.12,-2.47,13.35047939,13.5375,-3.2645,13.92554726,0.2675,-0.1345,0.299410254,13.27,-3.13,13.63414097
07/03/2021 06:30,13.5745,-2.593,13.81993847,0.2745,-0.123,0.300797689,13.3,-2.47,13.52741291,13.7445,-3.253,14.12420933,0.2745,-0.123,0.300797689,13.47,-3.13,13.82887559
07/03/2021 07:00,13.7695,-2.452,13.98611577,0.1795,-0.122,0.217035135,13.59,-2.33,13.78829213,13.9395,-3.132,14.28702503,0.1795,-0.122,0.217035135,13.76,-3.01,14.08537184
07/03/2021 07:30,14.2405,-2.3935,14.44024524,0.0105,-0.1235,0.123945553,14.23,-2.27,14.40992019,14.4205,-3.0735,14.74439631,0.0105,-0.1235,0.123945553,14.41,-2.95,14.70886127
07/03/2021 08:00,14.925,-2.197,15.08583554,0.005,-0.137,0.137091211,14.92,-2.06,15.06154043,15.135,-2.887,15.4078874,0.005,-0.137,0.137091211,15.13,-2.75,15.37788672
07/03/2021 08:30,15.8525,-2.107,15.99191062,0.0025,-0.127,0.127024604,15.85,-1.98,15.97319317,15.8925,-2.757,16.12986687,0.0025,-0.127,0.127024604,15.89,-2.63,16.10617894
07/03/2021 09:00,16.423,-1.926,16.53554973,0.003,-0.116,0.116038787,16.42,-1.81,16.51945822,16.713,-2.596,16.91341435,0.003,-0.116,0.116038787,16.71,-2.48,16.89303111
07/03/2021 09:30,17.362,-3.567,17.72463069,0.002,-0.117,0.117017093,17.36,-3.45,17.69949434,18.042,-0.527,18.04969509,0.002,-0.117,0.117017093,18.04,-0.41,18.04465849
07/03/2021 10:00,18.3295,-2.797,18.54167682,0.0295,-0.127,0.130381172,18.3,-2.67,18.493753,18.9495,-0.987,18.97518694,0.0295,-0.127,0.130381172,18.92,-0.86,18.93953537
07/03/2021 10:30,19.137,-1.4415,19.19121391,0.267,-0.1315,0.297626024,18.87,-1.31,18.91541699,19.517,-2.2915,19.6510626,0.267,-0.1315,0.297626024,19.25,-2.16,19.37080535
07/03/2021 11:00,19.781,-1.431,19.83269326,0.281,-0.121,0.305944439,19.5,-1.31,19.54395303,20.191,-2.151,20.30525257,0.281,-0.121,0.305944439,19.91,-2.03,20.01322063
07/03/2021 11:30,20.0455,-1.39,20.09363507,0.2855,-0.13,0.31370408,19.76,-1.26,19.80013131,20.5155,-2,20.61275674,0.2855,-0.13,0.31370408,20.23,-1.87,20.31624473
07/03/2021 12:00,20.4635,-1.3205,20.50606136,0.2835,-0.1305,0.312093736,20.18,-1.19,20.21505627,20.9735,-1.9505,21.06400134,0.2835,-0.1305,0.312093736,20.69,-1.82,20.76989408
07/03/2021 12:30,20.5445,-1.3235,20.58708655,0.2845,-0.1335,0.314265016,20.26,-1.19,20.29491808,21.0845,-1.9035,21.17024923,0.2845,-0.1335,0.314265016,20.8,-1.77,20.87517425
07/03/2021 13:00,20.725,-1.173,20.75816837,0.285,-0.143,0.318863607,20.44,-1.03,20.46593511,21.265,-1.793,21.34045627,0.285,-0.143,0.318863607,20.98,-1.65,21.0447832
07/03/2021 13:30,20.726,-1.219,20.7618168,0.286,-0.139,0.317988994,20.44,-1.08,20.4685124,21.186,-1.959,21.27637838,0.286,-0.139,0.317988994,20.9,-1.82,20.97909436
07/03/2021 14:00,20.1655,-2.333,20.30000688,0.2855,-0.143,0.319310585,19.88,-2.19,20.0002625,20.8255,-1.203,20.86021714,0.2855,-0.143,0.319310585,20.54,-1.06,20.56733332
07/03/2021 14:30,19.735,-4.5985,20.2636726,0.285,-0.1385,0.316871031,19.45,-4.46,19.95480143,20.775,1.1115,20.80471238,0.285,-0.1385,0.316871031,20.49,1.25,20.52809295
07/03/2021 15:00,19.735,-2.972,19.95753013,0.285,-0.132,0.314084384,19.45,-2.84,19.65624837,20.405,-0.772,20.41959865,0.285,-0.132,0.314084384,20.12,-0.64,20.13017635
07/03/2021 15:30,19.735,-1.5625,19.7967581,0.285,-0.1325,0.314294846,19.45,-1.43,19.50249728,20.125,-2.2025,20.24516316,0.285,-0.1325,0.314294846,19.84,-2.07,19.9476941
07/03/2021 16:00,19.5145,-1.627,19.58220721,0.2845,-0.137,0.315767715,19.23,-1.49,19.28763853,19.9645,-2.277,20.09392916,0.2845,-0.137,0.315767715,19.68,-2.14,19.7960097
07/03/2021 16:30,19.6725,-1.5285,19.73179081,0.2925,-0.1485,0.328037345,19.38,-1.38,19.429071,20.1525,-2.1885,20.27098391,0.2925,-0.1485,0.328037345,19.86,-2.04,19.96449849
07/03/2021 17:00,19.7285,-1.5205,19.78700666,0.2985,-0.1405,0.329912867,19.43,-1.38,19.47894504,20.1585,-2.1805,20.27608696,0.2985,-0.1405,0.329912867,19.86,-2.04,19.96449849
07/03/2021 17:30,20.1635,-1.5525,20.22317949,1.1735,-0.1725,1.186110661,18.99,-1.38,19.04007616,20.0835,-2.1125,20.19429693,1.1735,-0.1725,1.186110661,18.91,-1.94,19.00925301
07/03/2021 18:00,20.564,-1.3045,20.60533466,9.294,-0.6245,9.314957662,11.27,-0.68,11.290496,20.584,-1.7845,20.66120752,9.294,-0.6245,9.314957662,11.29,-1.16,11.34943611
07/03/2021 18:30,20.9185,-1.301,20.95891799,9.3085,-0.621,9.329191457,11.61,-0.68,11.62989682,20.9685,-1.781,21.04400041,9.3085,-0.621,9.329191457,11.66,-1.16,11.71755947
07/03/2021 19:00,21.7105,-1.303,21.74956596,9.3105,-0.623,9.331320338,12.4,-0.68,12.41863116,21.8205,-1.683,21.88530807,9.3105,-0.623,9.331320338,12.51,-1.06,12.55482776
07/03/2021 19:30,21.3545,-2.678,21.52176466,1.1045,-0.168,1.117203764,20.25,-2.51,20.40496508,21.5645,-0.718,21.57644976,1.1045,-0.168,1.117203764,20.46,-0.55,20.46739114
07/03/2021 20:00,20.535,-4.68,21.06154375,0.285,-0.13,0.313249102,20.25,-4.55,20.75487894,21.185,1.11,21.21405961,0.285,-0.13,0.313249102,20.9,1.24,20.93675237
07/03/2021 20:30,19.766,-4.7835,20.3365835,0.286,-0.1335,0.315623589,19.48,-4.65,20.02730386,20.806,1.0065,20.83033073,0.286,-0.1335,0.315623589,20.52,1.14,20.55164227
07/03/2021 21:00,19.196,-5.038,19.8461044,0.286,-0.138,0.317553145,18.91,-4.9,19.53453608,19.756,0.852,19.7743632,0.286,-0.138,0.317553145,19.47,0.99,19.49515324
07/03/2021 21:30,18.206,-5.035,18.88940605,0.286,-0.135,0.316260968,17.92,-4.9,18.57784702,19.346,0.795,19.36232788,0.286,-0.135,0.316260968,19.06,0.93,19.08267539
07/03/2021 22:00,17.466,-5.114,18.19928988,0.286,-0.134,0.3158354,17.18,-4.98,17.88722449,18.546,0.706,18.55943297,0.286,-0.134,0.3158354,18.26,0.84,18.27931071
07/03/2021 22:30,16.746,-5.175,17.52738261,0.286,-0.135,0.316260968,16.46,-5.04,17.21433124,17.746,0.625,17.75700259,0.286,-0.135,0.316260968,17.46,0.76,17.47653284
07/03/2021 23:00,15.946,-5.318,16.80940332,0.286,-0.138,0.317553145,15.66,-5.18,16.49448393,16.896,0.542,16.90469106,0.286,-0.138,0.317553145,16.61,0.68,16.6239135
07/03/2021 23:30,15.276,-5.3925,16.19985285,0.286,-0.1425,0.319534427,14.99,-5.25,15.88277684,16.276,0.5375,16.2848728,0.286,-0.1425,0.319534427,15.99,0.68,16.00445251
08/03/2021 00:00,14.886,-2.409,15.07966435,0.286,-0.139,0.317988994,14.6,-2.27,14.77541539,15.316,-2.799,15.56965822,0.286,-0.139,0.317988994,15.03,-2.66,15.26356773
08/03/2021 00:30,14.756,-2.4775,14.96253796,0.286,-0.1275,0.313132959,14.47,-2.35,14.6595839,15.106,-3.0975,15.42030292,0.286,-0.1275,0.313132959,14.82,-2.97,15.11467168
08/03/2021 01:00,15.316,-2.3135,15.489743,0.286,-0.1235,0.311525681,15.03,-2.19,15.18871291,15.626,-2.9635,15.9045342,0.286,-0.1235,0.311525681,15.34,-2.84,15.60067947
08/03/2021 01:30,15.1055,-2.3735,15.29083492,0.2855,-0.1235,0.311066713,14.82,-2.25,14.98982655,15.3955,-3.0135,15.68765765,0.2855,-0.1235,0.311066713,15.11,-2.89,15.38389418
08/03/2021 02:00,14.7855,-2.374,14.97487517,0.2855,-0.124,0.311265562,14.5,-2.25,14.67353059,15.0655,-3.014,15.36403223,0.2855,-0.124,0.311265562,14.78,-2.89,15.05989708
08/03/2021 02:30,14.4255,-2.375,14.61970161,0.2855,-0.125,0.311665285,14.14,-2.25,14.3178944,14.6955,-3.015,15.00159809,0.2855,-0.125,0.311665285,14.41,-2.89,14.69694526
08/03/2021 03:00,14.1455,-2.4965,14.36411092,0.2855,-0.1265,0.312269915,13.86,-2.37,14.06116994,14.4155,-3.1265,14.75064888,0.2855,-0.1265,0.312269915,14.13,-3,14.44496106
08/03/2021 03:30,14.066,-2.499,14.28626463,0.286,-0.129,0.313746713,13.78,-2.37,13.98232098,14.296,-3.129,14.63442028,0.286,-0.129,0.313746713,14.01,-3,14.32759924
08/03/2021 04:00,13.765,-2.498,13.98982591,0.285,-0.128,0.312424391,13.48,-2.37,13.68675637,14.015,-3.128,14.35982622,0.285,-0.128,0.312424391,13.73,-3,14.05392828
08/03/2021 04:30,13.705,-2.628,13.95469129,0.285,-0.128,0.312424391,13.42,-2.5,13.65087543,13.955,-3.238,14.3257345,0.285,-0.128,0.312424391,13.67,-3.11,14.01930811
08/03/2021 05:00,13.5755,-2.626,13.82714997,0.2855,-0.126,0.312067701,13.29,-2.5,13.52309506,13.8155,-3.236,14.18942339,0.2855,-0.126,0.312067701,13.53,-3.11,13.88283112
08/03/2021 05:30,13.835,-2.6225,14.08136113,0.285,-0.1225,0.310211621,13.55,-2.5,13.77869733,14.085,-3.2325,14.45116885,0.285,-0.1225,0.310211621,13.8,-3.11,14.1460984
08/03/2021 06:00,14.225,-2.62,14.46426718,0.285,-0.12,0.309232922,13.94,-2.5,14.16240093,14.475,-3.09,14.80113931,0.285,-0.12,0.309232922,14.19,-2.97,14.49748254
08/03/2021 06:30,15.118,-2.8285,15.38032302,0.288,-0.1385,0.319571979,14.83,-2.69,15.0719939,15.608,-2.7285,15.84469552,0.288,-0.1385,0.319571979,15.32,-2.59,15.53739039
08/03/2021 07:00,15.8665,-1.8345,15.97220124,0.2865,-0.1345,0.316500395,15.58,-1.7,15.67247268,16.3265,-2.3945,16.50115852,0.2865,-0.1345,0.316500395,16.04,-2.26,16.19843202
08/03/2021 07:30,17.086,-1.4285,17.14561192,0.286,-0.1285,0.313541465,16.8,-1.3,16.85022255,17.606,-1.9985,17.71906426,0.286,-0.1285,0.313541465,17.32,-1.87,17.42065728
08/03/2021 08:00,18.241,-2.3145,18.38725078,0.281,-0.1345,0.311530496,17.96,-2.18,18.09182136,18.971,-0.2045,18.97210218,0.281,-0.1345,0.311530496,18.69,-0.07,18.69013109
08/03/2021 08:30,19.703,-0.8025,19.71933608,0.253,-0.1225,0.281096514,19.45,-0.68,19.46188326,20.143,-1.3125,20.18571538,0.253,-0.1225,0.281096514,19.89,-1.19,19.92556649
08/03/2021 09:00,20.435,-0.806,20.450889,0.255,-0.126,0.284431011,20.18,-0.68,20.19145364,20.835,-1.166,20.86760123,0.255,-0.126,0.284431011,20.58,-1.04,20.60626118
08/03/2021 09:30,21.1265,-0.124,21.1268639,0.2565,-0.124,0.284900421,20.87,0,20.87,21.4065,-0.924,21.4264327,0.2565,-0.124,0.284900421,21.15,-0.8,21.16512462
08/03/2021 10:00,20.988,-0.123,20.98836042,0.258,-0.123,0.285819873,20.73,0,20.73,21.248,-0.923,21.26803783,0.258,-0.123,0.285819873,20.99,-0.8,21.00523982
08/03/2021 10:30,20.9895,-0.1375,20.98995037,0.2595,-0.1375,0.293677544,20.73,0,20.73,21.2495,-1.0175,21.27384677,0.2595,-0.1375,0.293677544,20.99,-0.88,21.00843878
08/03/2021 11:00,20.851,-0.1375,20.85145336,0.261,-0.1375,0.295003814,20.59,0,20.59,21.071,-1.0175,21.09555278,0.261,-0.1375,0.295003814,20.81,-0.88,20.82859813
08/03/2021 11:30,20.6915,-0.1435,20.6919976,0.2615,-0.1435,0.298285937,20.43,0,20.43,20.8915,-0.9735,20.91416923,0.2615,-0.1435,0.298285937,20.63,-0.83,20.64668981
08/03/2021 12:00,20.9425,-0.14,20.94296794,0.2625,-0.14,0.2975,20.68,0,20.68,21.1825,-0.86,21.19995062,0.2625,-0.14,0.2975,20.92,-0.72,20.93238639
08/03/2021 12:30,20.8435,-0.1345,20.84393395,0.2635,-0.1345,0.295842019,20.58,0,20.58,20.9935,-0.8545,21.01088319,0.2635,-0.1345,0.295842019,20.73,-0.72,20.74249985
08/03/2021 13:00,20.776,-0.14,20.77647169,0.266,-0.14,0.300592748,20.51,0,20.51,20.866,-0.86,20.88371509,0.266,-0.14,0.300592748,20.6,-0.72,20.61257868
08/03/2021 13:30,20.589,-0.1545,20.58957968,0.269,-0.1545,0.310211621,20.32,0,20.32,19.979,-1.0745,20.00787323,0.269,-0.1545,0.310211621,19.71,-0.92,19.73145965
08/03/2021 14:00,20.299,-0.1475,20.29953589,0.269,-0.1475,0.306785348,20.03,0,20.03,20.219,-1.0675,20.24716072,0.269,-0.1475,0.306785348,19.95,-0.92,19.97120177
08/03/2021 14:30,20.1695,-0.145,20.1700212,0.2695,-0.145,0.306031453,19.9,0,19.9,20.1695,-0.995,20.19402771,0.2695,-0.145,0.306031453,19.9,-0.85,19.91814499
08/03/2021 15:00,19.751,-0.1465,19.75154331,0.271,-0.1465,0.308063711,19.48,0,19.48,19.951,-0.9965,19.97587078,0.271,-0.1465,0.308063711,19.68,-0.85,19.69834765
08/03/2021 15:30,19.852,-0.1505,19.85257047,0.272,-0.1505,0.310860499,19.58,0,19.58,20.102,-0.9305,20.1235244,0.272,-0.1505,0.310860499,19.83,-0.78,19.84533446
08/03/2021 16:00,19.972,-0.152,19.9725784,0.272,-0.152,0.311589474,19.7,0,19.7,20.272,-0.932,20.29341292,0.272,-0.152,0.311589474,20,-0.78,20.01520422
08/03/2021 16:30,20.12,-0.8565,20.13822217,0.27,-0.1465,0.307184391,19.85,-0.71,19.86269367,20.47,-1.2565,20.50852731,0.27,-0.1465,0.307184391,20.2,-1.11,20.23047454
08/03/2021 17:00,20.18,-0.9325,20.20153351,0.27,-0.1325,0.300759455,19.91,-0.8,19.92606584,20.58,-1.7025,20.65030039,0.27,-0.1325,0.300759455,20.31,-1.57,20.37059155
08/03/2021 17:30,20.5915,-2.0755,20.69583467,0.2715,-0.1255,0.299102825,20.32,-1.95,20.41335102,21.4015,-0.0555,21.40157196,0.2715,-0.1255,0.299102825,21.13,0.07,21.13011595
08/03/2021 18:00,20.5915,-3.1495,20.83096787,0.2715,-0.1195,0.296635298,20.32,-3.03,20.54466597,21.7215,0.9505,21.74228628,0.2715,-0.1195,0.296635298,21.45,1.07,21.47667106
08/03/2021 18:30,21.46,-1.708,21.5278625,0.27,-0.118,0.294659125,21.19,-1.59,21.24956941,22.31,-0.788,22.32391193,0.27,-0.118,0.294659125,22.04,-0.67,22.05018141
08/03/2021 19:00,21.803,-3.814,22.13407791,0.273,-0.114,0.295846244,21.53,-3.7,21.84561512,23.223,1.746,23.28854321,0.273,-0.114,0.295846244,22.95,1.86,23.02524918
08/03/2021 19:30,21.408,-4.02,21.78216849,0.268,-0.13,0.297865742,21.14,-3.89,21.49492266,22.788,1.61,22.84480344,0.268,-0.13,0.297865742,22.52,1.74,22.58712022
08/03/2021 20:00,20.7385,-4.236,21.16669739,0.2685,-0.136,0.30097882,20.47,-4.1,20.87656341,22.0485,1.434,22.09508335,0.2685,-0.136,0.30097882,21.78,1.57,21.836513
08/03/2021 20:30,20.1695,-2.575,20.33320819,0.2695,-0.135,0.301422046,19.9,-2.44,20.0490299,21.0395,-0.665,21.05000678,0.2695,-0.135,0.301422046,20.77,-0.53,20.77676106
08/03/2021 21:00,19.531,-1.511,19.58936145,0.271,-0.131,0.301001661,19.26,-1.38,19.30937596,20.081,-2.281,20.21013414,0.271,-0.131,0.301001661,19.81,-2.15,19.92632932
08/03/2021 21:30,18.58,-2.4705,18.74352609,0.27,-0.1405,0.304368609,18.31,-2.33,18.45765424,19.27,-1.5105,19.32911044,0.27,-0.1405,0.304368609,19,-1.37,19.04932807
08/03/2021 22:00,17.7425,-4.72,18.35959439,0.2825,-0.13,0.310976285,17.46,-4.59,18.05324625,18.7725,0.86,18.7921887,0.2825,-0.13,0.310976285,18.49,0.99,18.51648455
08/03/2021 22:30,17.0405,-4.826,17.71070061,0.2705,-0.136,0.302764347,16.77,-4.69,17.4134718,18.0605,0.854,18.08067964,0.2705,-0.136,0.302764347,17.79,0.99,17.81752508
08/03/2021 23:00,16.372,-4.9085,17.0919793,0.272,-0.1385,0.30523147,16.1,-4.77,16.79175095,17.052,0.8515,17.0732468,0.272,-0.1385,0.30523147,16.78,0.99,16.80917904
08/03/2021 23:30,15.593,-5.033,16.38513772,0.273,-0.143,0.308185009,15.32,-4.89,16.08149558,16.493,0.847,16.51473457,0.273,-0.143,0.308185009,16.22,0.99,16.25018461
09/03/2021 00:00,14.7735,-5.1345,15.64031306,0.2735,-0.1345,0.304782709,14.5,-5,15.33786165,15.6535,0.7855,15.67319599,0.2735,-0.1345,0.304782709,15.38,0.92,15.40749168
09/03/2021 00:30,14.774,-5.27,15.68578898,0.274,-0.13,0.303275452,14.5,-5.14,15.38406968,15.544,0.68,15.5588668,0.274,-0.13,0.303275452,15.27,0.81,15.29146821
09/03/2021 01:00,15.1435,-5.149,15.99493024,0.2735,-0.129,0.30239585,14.87,-5.02,15.69449904,15.9235,0.681,15.9380555,0.2735,-0.129,0.30239585,15.65,0.81,15.67094764
09/03/2021 01:30,15.144,-5.155,15.99733606,0.274,-0.135,0.305452124,14.87,-5.02,15.69449904,15.844,0.675,15.85837195,0.274,-0.135,0.305452124,15.57,0.81,15.59105513
09/03/2021 02:00,14.724,-5.156,15.60065742,0.274,-0.136,0.305895407,14.45,-5.02,15.29715333,15.484,0.674,15.49866226,0.274,-0.136,0.305895407,15.21,0.81,15.23155278
09/03/2021 02:30,14.405,-5.2675,15.3378806,0.275,-0.1375,0.307459347,14.13,-5.13,15.03242495,15.165,0.6725,15.17990386,0.275,-0.1375,0.307459347,14.89,0.81,14.91201529
09/03/2021 03:00,14.2055,-5.3685,15.18607989,0.2755,-0.1385,0.308354504,13.93,-5.23,14.87944219,14.9655,0.5915,14.97718473,0.2755,-0.1385,0.308354504,14.69,0.73,14.70812701
09/03/2021 03:30,14.1155,-5.3185,15.08422297,0.2755,-0.1385,0.308354504,13.84,-5.18,14.77761821,14.8355,0.5915,14.84728704,0.2755,-0.1385,0.308354504,14.56,0.73,14.57828865
09/03/2021 04:00,13.756,-5.434,14.79039864,0.276,-0.144,0.311306923,13.48,-5.29,14.48083216,14.486,0.586,14.49784784,0.276,-0.144,0.311306923,14.21,0.73,14.22873852
09/03/2021 04:30,13.687,-5.55,14.76944376,0.277,-0.14,0.310369135,13.41,-5.41,14.46015906,14.367,0.53,14.37677255,0.277,-0.14,0.310369135,14.09,0.67,14.10592074
09/03/2021 05:00,13.606,-5.5515,14.69497833,0.276,-0.1415,0.310158427,13.33,-5.41,14.38600014,14.286,0.5285,14.29577239,0.276,-0.1415,0.310158427,14.01,0.67,14.02601155
09/03/2021 05:30,13.783,-5.5485,14.85789155,0.273,-0.1385,0.306122933,13.51,-5.41,14.55294472,14.473,0.5315,14.482756,0.273,-0.1385,0.306122933,14.2,0.67,14.21579755
09/03/2021 06:00,14.142,-5.4575,15.15851148,0.272,-0.1375,0.304779018,13.87,-5.32,14.85527852,14.822,0.5325,14.8315623,0.272,-0.1375,0.304779018,14.55,0.67,14.56541795
09/03/2021 06:30,14.9845,-5.1295,15.83815048,0.2745,-0.1295,0.303513591,14.71,-5,15.5365408,15.7745,0.6805,15.78917131,0.2745,-0.1295,0.303513591,15.5,0.81,15.52115009
09/03/2021 07:00,16.236,-1.861,16.34230758,0.276,-0.131,0.305511047,15.96,-1.73,16.05348872,16.666,-1.401,16.72478272,0.276,-0.131,0.305511047,16.39,-1.27,16.43913015
09/03/2021 07:30,17.6335,-0.876,17.65524563,0.2735,-0.136,0.305447622,17.36,-0.74,17.37576473,17.8235,-1.686,17.90306533,0.2735,-0.136,0.305447622,17.55,-1.55,17.61831433
09/03/2021 08:00,18.9315,-0.8195,18.94922881,0.2715,-0.1395,0.305241708,18.66,-0.68,18.67238603,18.6115,-1.4095,18.66479634,0.2715,-0.1395,0.305241708,18.34,-1.27,18.3839196
09/03/2021 08:30,19.919,-0.1345,19.91945409,0.269,-0.1345,0.300751143,19.65,0,19.65,20.359,-1.2045,20.39459981,0.269,-0.1345,0.300751143,20.09,-1.07,20.1184741
09/03/2021 09:00,20.6605,-0.1335,20.66093131,0.2705,-0.1335,0.301649631,20.39,0,20.39,21.0905,-0.9735,21.11295556,0.2705,-0.1335,0.301649631,20.82,-0.84,20.83693835
09/03/2021 09:30,21.1325,-0.1315,21.13290913,0.2725,-0.1315,0.302569827,20.86,0,20.86,21.4325,-0.8815,21.45062,0.2725,-0.1315,0.302569827,21.16,-0.75,21.17328742
09/03/2021 10:00,20.8635,-0.815,20.87941228,0.2735,-0.135,0.305003689,20.59,-0.68,20.60122569,21.1835,-0.885,21.20197862,0.2735,-0.135,0.305003689,20.91,-0.75,20.92344618
09/03/2021 10:30,20.8635,-0.821,20.87964734,0.2735,-0.141,0.307706435,20.59,-0.68,20.60122569,21.0835,-1.161,21.11544206,0.2735,-0.141,0.307706435,20.81,-1.02,20.8349826
09/03/2021 11:00,20.6825,-0.1395,20.68297045,0.2725,-0.1395,0.306131508,20.41,0,20.41,20.8925,-0.9895,20.91591897,0.2725,-0.1395,0.306131508,20.62,-0.85,20.63751196
09/03/2021 11:30,20.992,-0.1425,20.99248366,0.272,-0.1425,0.307067175,20.72,0,20.72,21.132,-0.8525,21.14918864,0.272,-0.1425,0.307067175,20.86,-0.71,20.87207944
09/03/2021 12:00,21.08,-0.1475,21.08051603,0.27,-0.1475,0.307662559,20.81,0,20.81,21.22,-0.8575,21.23731872,0.27,-0.1475,0.307662559,20.95,-0.71,20.96202757
09/03/2021 12:30,21.2495,-0.1345,21.24992566,0.2695,-0.1345,0.30119844,20.98,0,20.98,21.3695,-0.8445,21.38618036,0.2695,-0.1345,0.30119844,21.1,-0.71,21.11194212
09/03/2021 13:00,21.3285,-0.166,21.32914598,0.2785,-0.166,0.324219447,21.05,0,21.05,21.3785,-0.876,21.39643985,0.2785,-0.166,0.324219447,21.1,-0.71,21.11194212
09/03/2021 13:30,21.4695,-0.221,21.47063742,0.3095,-0.221,0.380304155,21.16,0,21.16,21.5195,-1.091,21.54713812,0.3095,-0.221,0.380304155,21.21,-0.87,21.2278355
09/03/2021 14:00,21.411,-0.2425,21.41237323,0.331,-0.2425,0.410325785,21.08,0,21.08,21.541,-1.0025,21.56431514,0.331,-0.2425,0.410325785,21.21,-0.76,21.22361185
09/03/2021 14:30,21.191,0.4825,21.19649233,2.181,-0.4675,2.230541918,19.01,0.95,19.0337227,21.451,-1.2775,21.48900666,2.181,-0.4675,2.230541918,19.27,-0.81,19.28701636
09/03/2021 15:00,21.7785,0.558,21.78564725,0.2785,-0.142,0.31261198,21.5,0.7,21.51139233,22.0585,-0.732,22.07064218,0.2785,-0.142,0.31261198,21.78,-0.59,21.78798981
09/03/2021 15:30,21.7775,0.5625,21.78476331,0.2775,-0.1375,0.309697433,21.5,0.7,21.51139233,22.1175,-0.7875,22.13151514,0.2775,-0.1375,0.309697433,21.84,-0.65,21.84967048
09/03/2021 16:00,22.0685,0.561,22.0756294,0.2785,-0.139,0.311260743,21.79,0.7,21.80124079,22.2485,-0.789,22.26248578,0.2785,-0.139,0.311260743,21.97,-0.65,21.97961328
09/03/2021 16:30,21.6785,-0.8125,21.69372072,0.2785,-0.1325,0.308412873,21.4,-0.68,21.41080101,21.9985,-1.0925,22.02561142,0.2785,-0.1325,0.308412873,21.72,-0.96,21.74120512
09/03/2021 17:00,21.57,-0.853,21.58685964,0.28,-0.123,0.305825113,21.29,-0.73,21.30251159,21.72,-1.443,21.76788113,0.28,-0.123,0.305825113,21.44,-1.32,21.48059589
09/03/2021 17:30,22.1215,-2.047,22.2160071,0.2815,-0.117,0.304846273,21.84,-1.93,21.92511117,22.1215,-0.197,22.12237716,0.2815,-0.117,0.304846273,21.84,-0.08,21.84014652
09/03/2021 18:00,21.761,-3.498,22.0403522,0.281,-0.118,0.304770405,21.48,-3.38,21.744305,22.571,1.052,22.59550276,0.281,-0.118,0.304770405,22.29,1.17,22.32068547
09/03/2021 18:30,22.2205,-3.4525,22.48711579,0.3005,-0.2125,0.368044155,21.92,-3.24,22.15815877,22.5905,1.0075,22.61295528,0.3005,-0.2125,0.368044155,22.29,1.22,22.3233622
09/03/2021 19:00,21.694,-3.9245,22.04611839,0.384,-0.2445,0.455232084,21.31,-3.68,21.62541329,22.844,1.9055,22.92333454,0.384,-0.2445,0.455232084,22.46,2.15,22.5626705
09/03/2021 19:30,21.1815,-4.0495,21.56511981,0.4015,-0.2695,0.483562302,20.78,-3.78,21.12100376,22.3315,1.8805,22.41053709,0.4015,-0.2695,0.483562302,21.93,2.15,22.03514012
09/03/2021 20:00,20.607,-3.4155,20.88813274,0.407,-0.2855,0.497151134,20.2,-3.13,20.44105917,21.507,0.8745,21.52477176,0.407,-0.2855,0.497151134,21.1,1.16,21.1318622
09/03/2021 20:30,20.146,-1.16,20.17936857,0.406,-0.27,0.487581788,19.74,-0.89,19.76005314,20.516,-1.86,20.60014214,0.406,-0.27,0.487581788,20.11,-1.59,20.17275886
09/03/2021 21:00,19.29,-1.384,19.33958521,0.37,-0.244,0.443211011,18.92,-1.14,18.95431349,19.62,-2.094,19.73142762,0.37,-0.244,0.443211011,19.25,-1.85,19.33869179
09/03/2021 21:30,18.492,-1.809,18.58027301,0.352,-0.249,0.431167021,18.14,-1.56,18.20695472,18.842,-1.839,18.9315315,0.352,-0.249,0.431167021,18.49,-1.59,18.55823806
09/03/2021 22:00,17.8055,-1.746,17.89090121,0.4255,-0.276,0.507174773,17.38,-1.47,17.4420555,18.0255,-2.106,18.14810972,0.4255,-0.276,0.507174773,17.6,-1.83,17.69488344
09/03/2021 22:30,17.077,-1.8505,17.17696944,0.397,-0.2705,0.48039489,16.68,-1.58,16.75466502,17.107,-2.1705,17.24414449,0.397,-0.2705,0.48039489,16.71,-1.9,16.81767225
09/03/2021 23:00,16.065,-1.9985,16.18883032,0.415,-0.2785,0.499787205,15.65,-1.72,15.74423387,16.315,-2.1285,16.45325917,0.415,-0.2785,0.499787205,15.9,-1.85,16.00726398
09/03/2021 23:30,15.327,-1.889,15.44296766,0.407,-0.289,0.49916931,14.92,-1.6,15.00554564,15.587,-2.479,15.78290246,0.407,-0.289,0.49916931,15.18,-2.19,15.33716075
10/03/2021 00:00,14.732,-1.9995,14.86707181,0.422,-0.2795,0.506166228,14.31,-1.72,14.41299761,14.892,-2.5795,15.11375149,0.422,-0.2795,0.506166228,14.47,-2.3,14.65165178
10/03/2021 00:30,14.782,-2.1385,14.93588652,0.422,-0.2785,0.505614725,14.36,-1.86,14.47995856,14.832,-2.7085,15.07727417,0.422,-0.2785,0.505614725,14.41,-2.43,14.61345271
10/03/2021 01:00,15.2545,-1.939,15.37723939,0.4045,-0.289,0.49713303,14.85,-1.65,14.94138548,15.3145,-2.489,15.51544493,0.4045,-0.289,0.49713303,14.91,-2.2,15.07143324
10/03/2021 01:30,15.483,-1.435,15.54935735,0.283,-0.135,0.313550634,15.2,-1.3,15.25549081,15.493,-1.995,15.62091783,0.283,-0.135,0.313550634,15.21,-1.86,15.32330578
10/03/2021 02:00,15.2135,-1.448,15.28225396,0.2835,-0.148,0.319806582,14.93,-1.3,14.98649058,15.2335,-2.008,15.36527209,0.2835,-0.148,0.319806582,14.95,-1.86,15.06526137
10/03/2021 02:30,14.725,-1.4485,14.79607303,0.285,-0.1485,0.32136778,14.44,-1.3,14.49839991,14.735,-2.0785,14.8808732,0.285,-0.1485,0.32136778,14.45,-1.93,14.57831952
10/03/2021 03:00,14.3,-1.8095,14.41403102,0.31,-0.1695,0.353313246,13.99,-1.64,14.08579781,14.32,-2.3795,14.5163501,0.31,-0.1695,0.353313246,14.01,-2.21,14.18323658
10/03/2021 03:30,14.156,-1.9865,14.29470245,0.436,-0.2865,0.521707054,13.72,-1.7,13.82491953,14.186,-2.4965,14.40399626,0.436,-0.2865,0.521707054,13.75,-2.21,13.9264712
10/03/2021 04:00,13.9675,-2.0795,14.12145093,0.4375,-0.2895,0.524610808,13.53,-1.79,13.64789361,13.9975,-2.6695,14.24978023,0.4375,-0.2895,0.524610808,13.56,-2.38,13.76728005
10/03/2021 04:30,13.829,-2.178,13.9994616,0.429,-0.298,0.522345671,13.4,-1.88,13.53123793,13.859,-2.678,14.11536627,0.429,-0.298,0.522345671,13.43,-2.38,13.63925584
10/03/2021 05:00,13.757,-2.2535,13.94034832,0.437,-0.2935,0.526413573,13.32,-1.96,13.46343195,13.757,-2.8035,14.03975289,0.437,-0.2935,0.526413573,13.32,-2.51,13.55442732
10/03/2021 05:30,13.926,-2.249,14.10643389,0.436,-0.289,0.523084123,13.49,-1.96,13.63164333,13.936,-2.799,14.21430607,0.436,-0.289,0.523084123,13.5,-2.51,13.73135463
10/03/2021 06:00,14.255,-2.2495,14.43139894,0.425,-0.2895,0.514232681,13.83,-1.96,13.96819602,14.255,-2.7995,14.52729243,0.425,-0.2895,0.514232681,13.83,-2.51,14.05592402
10/03/2021 06:30,14.996,-1.8725,15.11245421,0.436,-0.2625,0.508922637,14.56,-1.61,14.64874397,15.056,-2.2025,15.216246,0.436,-0.2625,0.508922637,14.62,-1.94,14.74815243
10/03/2021 07:00,15.9755,-1.9945,16.09952268,0.4355,-0.2645,0.509529685,15.54,-1.73,15.63600013,16.2055,-1.1545,16.24657196,0.4355,-0.2645,0.509529685,15.77,-0.89,15.79509418
10/03/2021 07:30,17.299,-0.983,17.32690653,0.429,-0.253,0.498046183,16.87,-0.73,16.88578692,17.039,-1.473,17.10255098,0.429,-0.253,0.498046183,16.61,-1.22,16.65474407
10/03/2021 08:00,18.6925,-3.1635,18.95830395,0.4325,-0.2535,0.501316766,18.26,-2.91,18.49042184,18.2425,-0.4935,18.24917391,0.4325,-0.2535,0.501316766,17.81,-0.24,17.811617
10/03/2021 08:30,19.843,-0.2695,19.84483004,0.433,-0.2695,0.510018872,19.41,0,19.41,20.123,-0.9495,20.14538854,0.433,-0.2695,0.510018872,19.69,-0.68,19.7017385
10/03/2021 09:00,20.6395,0.382,20.64303476,0.4195,-0.288,0.508845998,20.22,0.67,20.23109735,20.9295,-0.968,20.95187329,0.4195,-0.288,0.508845998,20.51,-0.68,20.52126945
10/03/2021 09:30,21.4965,0.372,21.49971852,0.4265,-0.298,0.520294388,21.07,0.67,21.0806499,21.7665,-0.298,21.76853983,0.4265,-0.298,0.520294388,21.34,0,21.34
10/03/2021 10:00,21.8685,0.3705,21.87163831,0.4285,-0.2995,0.52279298,21.44,0.67,21.4504662,22.1285,-0.2995,22.13052671,0.4285,-0.2995,0.52279298,21.7,0,21.7
10/03/2021 10:30,21.863,-0.3045,21.86512038,0.423,-0.3045,0.521199818,21.44,0,21.44,22.123,-0.9845,22.14489488,0.423,-0.3045,0.521199818,21.7,-0.68,21.71065176
10/03/2021 11:00,22.5185,0.372,22.52157246,0.4085,-0.298,0.505644391,22.11,0.67,22.12014919,22.6285,-0.978,22.64962464,0.4085,-0.298,0.505644391,22.22,-0.68,22.23040261
10/03/2021 11:30,23.1235,0.384,23.12668822,0.3935,-0.286,0.486454777,22.73,0.67,22.73987247,22.7635,-0.286,22.76529658,0.3935,-0.286,0.486454777,22.37,0,22.37
10/03/2021 12:00,22.9635,0.37,22.96648062,0.4235,-0.3,0.51899157,22.54,0.67,22.54995565,23.1535,-0.3,23.15544347,0.4235,-0.3,0.51899157,22.73,0,22.73
10/03/2021 12:30,23.168,0.3695,23.17094634,0.418,-0.3005,0.51480506,22.75,0.67,22.7598638,23.328,-0.3005,23.32993537,0.418,-0.3005,0.51480506,22.91,0,22.91
10/03/2021 13:00,23.171,0.384,23.17418169,0.421,-0.286,0.508956776,22.75,0.67,22.7598638,23.481,-0.966,23.50086205,0.421,-0.286,0.508956776,23.06,-0.68,23.07002384
10/03/2021 13:30,22.891,-0.281,22.89272465,0.391,-0.281,0.48149974,22.5,0,22.5,23.171,-1.041,23.19437264,0.391,-0.281,0.48149974,22.78,-0.76,22.79267426
10/03/2021 14:00,22.975,0.363,22.97786748,0.405,-0.307,0.508206651,22.57,0.67,22.57994243,23.185,-1.007,23.20685834,0.405,-0.307,0.508206651,22.78,-0.7,22.79075251
10/03/2021 14:30,22.591,0.5255,22.59711113,0.331,-0.1945,0.383915681,22.26,0.72,22.27164116,22.821,0.3455,22.82361521,0.331,-0.1945,0.383915681,22.49,0.54,22.49648195
10/03/2021 15:00,22.383,0.659,22.39269903,0.293,-0.161,0.334320206,22.09,0.82,22.10521432,22.663,-0.161,22.66357187,0.293,-0.161,0.334320206,22.37,0,22.37
10/03/2021 15:30,22.0135,-1.095,22.04071703,0.2935,-0.135,0.323059205,21.72,-0.96,21.74120512,22.6635,2.935,22.85275601,0.2935,-0.135,0.323059205,22.37,3.07,22.5796767
10/03/2021 16:00,21.654,-3.034,21.86551788,0.294,-0.134,0.323097509,21.36,-2.9,21.55596437,22.664,2.716,22.82615938,0.294,-0.134,0.323097509,22.37,2.85,22.55081817
10/03/2021 16:30,21.909,-3.0335,22.11801083,0.039,-0.1335,0.139080013,21.87,-2.9,22.06143468,22.939,2.7165,23.09928772,0.039,-0.1335,0.139080013,22.9,2.85,23.0766657
10/03/2021 17:00,22.03,-3.302,22.27608817,0,-0.122,0.122,22.03,-3.18,22.25833102,23.07,2.398,23.19429464,0,-0.122,0.122,23.07,2.52,23.20722517
10/03/2021 17:30,21.927,-3.3365,22.17939497,0.187,-0.1565,0.243846776,21.74,-3.18,21.97134497,22.997,2.3635,23.11813447,0.187,-0.1565,0.243846776,22.81,2.52,22.94877992
10/03/2021 18:00,21.7005,-3.7485,22.02187441,0.1205,-0.2885,0.312653962,21.58,-3.46,21.85561713,22.8105,1.9015,22.88961801,0.1205,-0.2885,0.312653962,22.69,2.19,22.79544253
10/03/2021 18:30,22.111,-3.7475,22.42632554,0.121,-0.2875,0.311925071,21.99,-3.46,22.26054132,22.811,-0.3275,22.81335086,0.121,-0.2875,0.311925071,22.69,-0.04,22.69003526
