Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/03/2021 19:00,22.2195,-0.969,22.24061917,0.1295,-0.289,0.316687938,22.09,-0.68,22.1004638,22.2695,-1.339,22.30971876,0.1295,-0.289,0.316687938,22.14,-1.05,22.16488439
10/03/2021 19:30,21.472,-0.9625,21.4935616,0.132,-0.2825,0.311817655,21.34,-0.68,21.35083137,21.882,-1.4925,21.93284022,0.132,-0.2825,0.311817655,21.75,-1.21,21.78363147
10/03/2021 20:00,21.091,-0.9795,21.11373253,0.121,-0.2995,0.323018962,20.97,-0.68,20.98102238,21.401,-1.5095,21.45416955,0.121,-0.2995,0.323018962,21.28,-1.21,21.31437308
10/03/2021 20:30,20.068,-3.3785,20.35040261,0.128,-0.2985,0.324786468,19.94,-3.08,20.17647145,20.608,-0.3885,20.61166166,0.128,-0.2985,0.324786468,20.48,-0.09,20.48019775
10/03/2021 21:00,18.997,-1.9075,19.09252642,0.227,-0.2875,0.366313049,18.77,-1.62,18.83977972,19.427,-1.3175,19.47162385,0.227,-0.2875,0.366313049,19.2,-1.03,19.22760776
10/03/2021 21:30,18.2335,-1.414,18.28824536,0.4135,-0.284,0.501635575,17.82,-1.13,17.85579178,18.6935,-1.964,18.79638897,0.4135,-0.284,0.501635575,18.28,-1.68,18.3570368
10/03/2021 22:00,17.5375,-1.537,17.60472309,0.4175,-0.287,0.506631276,17.12,-1.25,17.1655731,17.9575,-2.157,18.08658219,0.4175,-0.287,0.506631276,17.54,-1.87,17.63940192
10/03/2021 22:30,16.769,-1.52,16.8377481,0.419,-0.27,0.498458624,16.35,-1.25,16.39771326,17.169,-2.28,17.31972751,0.419,-0.27,0.498458624,16.75,-2.01,16.87016894
10/03/2021 23:00,16.046,-1.531,16.11887332,0.416,-0.281,0.502012948,15.63,-1.25,15.67990434,16.436,-2.291,16.59490214,0.416,-0.281,0.502012948,16.02,-2.01,16.14560312
10/03/2021 23:30,15.312,-1.7755,15.41459517,0.412,-0.2755,0.49562511,14.9,-1.5,14.97531302,15.502,-2.2855,15.66957288,0.412,-0.2755,0.49562511,15.09,-2.01,15.22327823
11/03/2021 00:00,14.961,-1.785,15.06710808,0.411,-0.285,0.500145979,14.55,-1.5,14.62711523,15.151,-2.235,15.31496086,0.411,-0.285,0.500145979,14.74,-1.95,14.86842628
11/03/2021 00:30,14.6005,-2.09,14.74932881,0.4205,-0.27,0.499720172,14.18,-1.82,14.29632121,14.9005,-2.4,15.09254453,0.4205,-0.27,0.499720172,14.48,-2.13,14.63582249
11/03/2021 01:00,15.1525,-1.902,15.27140662,0.4125,-0.262,0.488671925,14.74,-1.64,14.83095412,15.5625,-2.262,15.72603098,0.4125,-0.262,0.488671925,15.15,-2,15.28144299
11/03/2021 01:30,14.941,-1.9815,15.07182216,0.411,-0.2815,0.498159864,14.53,-1.7,14.62911139,15.321,-2.3815,15.50498575,0.411,-0.2815,0.498159864,14.91,-2.1,15.05716109
11/03/2021 02:00,14.753,-1.899,14.87471714,0.413,-0.269,0.492879296,14.34,-1.63,14.43234215,15.113,-2.259,15.28089821,0.413,-0.269,0.492879296,14.7,-1.99,14.83408575
11/03/2021 02:30,14.2925,-1.9105,14.41962435,0.4225,-0.2805,0.507135583,13.87,-1.63,13.96545023,14.6225,-2.2705,14.79772538,0.4225,-0.2805,0.507135583,14.2,-1.99,14.33876215
11/03/2021 03:00,14.036,-2.091,14.19089768,0.416,-0.281,0.502012948,13.62,-1.81,13.73974163,14.406,-2.441,14.61134207,0.416,-0.281,0.502012948,13.99,-2.16,14.15576561
11/03/2021 03:30,13.943,-1.9765,14.08239331,0.413,-0.2865,0.502644258,13.53,-1.69,13.63513843,14.303,-2.3365,14.49258573,0.413,-0.2865,0.502644258,13.89,-2.05,14.04046296
11/03/2021 04:00,13.741,-1.9735,13.88199493,0.421,-0.2835,0.507556155,13.32,-1.69,13.42678294,14.101,-2.3335,14.29277521,0.421,-0.2835,0.507556155,13.68,-2.05,13.83274738
11/03/2021 04:30,13.5115,-2.193,13.68831185,0.4115,-0.293,0.505154679,13.1,-1.9,13.23706916,13.8615,-2.593,14.10194424,0.4115,-0.293,0.505154679,13.45,-2.3,13.64523726
11/03/2021 05:00,13.4555,-2.1855,13.63183372,0.4155,-0.2855,0.504133415,13.04,-1.9,13.17769327,13.7855,-2.5855,14.02586256,0.4155,-0.2855,0.504133415,13.37,-2.3,13.56638861
11/03/2021 05:30,13.7495,-2.1805,13.92132646,0.4195,-0.2805,0.50463898,13.33,-1.9,13.464728,14.0695,-2.5805,14.30418856,0.4195,-0.2805,0.50463898,13.65,-2.3,13.8424167
11/03/2021 06:00,14.1535,-2.019,14.29678017,0.4235,-0.279,0.507142238,13.73,-1.74,13.83981575,14.3635,-2.449,14.57078355,0.4235,-0.279,0.507142238,13.94,-2.17,14.10788786
11/03/2021 06:30,15.032,-1.5945,15.11633071,0.412,-0.2945,0.506432868,14.62,-1.3,14.67768374,15.212,-2.1945,15.36947541,0.412,-0.2945,0.506432868,14.8,-1.9,14.92146105
11/03/2021 07:00,15.8595,-1.166,15.90230475,0.4195,-0.276,0.502151621,15.44,-0.89,15.46562963,15.9995,-1.716,16.09126024,0.4195,-0.276,0.502151621,15.58,-1.44,15.64640534
11/03/2021 07:30,16.8985,-0.9425,16.92476317,0.4285,-0.2625,0.502512189,16.47,-0.68,16.48403167,17.0585,-1.4025,17.11605762,0.4285,-0.2625,0.502512189,16.63,-1.14,16.66902817
11/03/2021 08:00,18.1215,-0.9415,18.14594127,0.4215,-0.2615,0.496028729,17.7,-0.68,17.71305733,17.9915,-1.2215,18.03291808,0.4215,-0.2615,0.496028729,17.57,-0.96,17.59620698
11/03/2021 08:30,19.159,-1.027,19.18650594,0.269,-0.257,0.372034945,18.89,-0.77,18.90568698,19.419,-1.067,19.4482917,0.269,-0.257,0.372034945,19.15,-0.81,19.16712289
11/03/2021 09:00,19.587,-0.2645,19.5887858,0.137,-0.2645,0.297874554,19.45,0,19.45,19.757,-0.9545,19.78004346,0.137,-0.2645,0.297874554,19.62,-0.69,19.63212928
11/03/2021 09:30,19.7805,-3.237,20.04361118,0.1505,-0.267,0.306495106,19.63,-2.97,19.85340777,20.2805,2.343,20.41539442,0.1505,-0.267,0.306495106,20.13,2.61,20.29849748
11/03/2021 10:00,20.355,-3.246,20.61219399,0.115,-0.276,0.299,20.24,-2.97,20.45674705,21.135,2.634,21.29850185,0.115,-0.276,0.299,21.02,2.91,21.2204736
11/03/2021 10:30,20.206,-3.541,20.51392495,0.146,-0.301,0.334539983,20.06,-3.24,20.31997047,20.676,2.479,20.82408262,0.146,-0.301,0.334539983,20.53,2.78,20.71736711
11/03/2021 11:00,20.7425,-3.304,21.00399301,0.1125,-0.274,0.296196303,20.63,-3.03,20.8513261,21.1525,2.686,21.32235569,0.1125,-0.274,0.296196303,21.04,2.96,21.24719276
11/03/2021 11:30,20.46,-3.093,20.69246841,0.13,-0.263,0.293375186,20.33,-2.83,20.52602738,21.09,2.697,21.26174755,0.13,-0.263,0.293375186,20.96,2.96,21.16797581
11/03/2021 12:00,20.9255,-3.0635,21.14855982,0.1455,-0.2935,0.327585867,20.78,-2.77,20.96380929,21.7455,2.6665,21.90837722,0.1455,-0.2935,0.327585867,21.6,2.96,21.80187148
11/03/2021 12:30,21.531,-3.046,21.74539209,0.351,-0.276,0.446516517,21.18,-2.77,21.36036751,22.351,2.764,22.52125434,0.351,-0.276,0.446516517,22,3.04,22.2090432
11/03/2021 13:00,21.1875,-3.047,21.40547512,0.4175,-0.277,0.50103418,20.77,-2.77,20.95389701,21.9775,2.763,22.15050056,0.4175,-0.277,0.50103418,21.56,3.04,21.77326801
11/03/2021 13:30,21.0635,-3.4025,21.33654233,0.4035,-0.2925,0.498365829,20.66,-3.11,20.89276669,21.7235,2.5075,21.86773899,0.4035,-0.2925,0.498365829,21.32,2.8,21.50307885
11/03/2021 14:00,21.4325,-3.143,21.66172905,0.3925,-0.303,0.495848011,21.04,-2.84,21.2308078,22.3825,2.817,22.55907346,0.3925,-0.303,0.495848011,21.99,3.12,22.21023413
11/03/2021 14:30,20.3745,-3.329,20.64467222,0.3845,-0.309,0.493276038,19.99,-3.02,20.21683704,21.0645,2.691,21.23569262,0.3845,-0.309,0.493276038,20.68,3,20.8964686
11/03/2021 15:00,20.632,-3.3145,20.89653881,0.372,-0.2945,0.474462064,20.26,-3.02,20.48384729,21.522,2.7055,21.69138572,0.372,-0.2945,0.474462064,21.15,3,21.36170639
11/03/2021 15:30,20.6535,-3.4545,20.94040669,0.3935,-0.2945,0.491500254,20.26,-3.16,20.5049555,21.5435,2.5555,21.69453785,0.3935,-0.2945,0.491500254,21.15,2.85,21.34115742
11/03/2021 16:00,20.269,-3.584,20.58342578,0.409,-0.294,0.503703286,19.86,-3.29,20.13066566,20.979,2.436,21.11995589,0.409,-0.294,0.503703286,20.57,2.73,20.75036867
11/03/2021 16:30,20.3225,-3.7915,20.67315841,0.3925,-0.2815,0.483009834,19.93,-3.51,20.23672404,21.1925,2.0685,21.29320898,0.3925,-0.2815,0.483009834,20.8,2.35,20.93233145
11/03/2021 17:00,20.799,-0.967,20.82146705,0.389,-0.287,0.483414936,20.41,-0.68,20.42132464,20.989,-1.457,21.03950974,0.389,-0.287,0.483414936,20.6,-1.17,20.63319898
11/03/2021 17:30,21.4735,-0.9645,21.49514974,0.3635,-0.2845,0.461597769,21.11,-0.68,21.12094932,21.8235,-1.3445,21.86487669,0.3635,-0.2845,0.461597769,21.46,-1.06,21.48616299
11/03/2021 18:00,21.106,-0.9415,21.12698886,0.336,-0.2615,0.425767836,20.77,-0.68,20.78112846,21.566,-1.6715,21.63067887,0.336,-0.2615,0.425767836,21.23,-1.41,21.27677137
11/03/2021 18:30,21.451,-0.93,21.47115043,0.321,-0.25,0.4068673,21.13,-0.68,21.14093896,21.551,-1.66,21.61483752,0.321,-0.25,0.4068673,21.23,-1.41,21.27677137
11/03/2021 19:00,22.059,-0.955,22.07966272,0.339,-0.275,0.43651575,21.72,-0.68,21.73064196,21.749,-1.595,21.80740759,0.339,-0.275,0.43651575,21.41,-1.32,21.45065267
11/03/2021 19:30,21.7825,-1.4295,21.82935584,0.2725,-0.2195,0.349909274,21.51,-1.21,21.54400613,21.8525,-1.2395,21.88762473,0.2725,-0.2195,0.349909274,21.58,-1.02,21.6040922
11/03/2021 20:00,20.7105,-4.068,21.10624159,0.2705,-0.208,0.341224633,20.44,-3.86,20.80127881,21.8505,1.562,21.90625925,0.2705,-0.208,0.341224633,21.58,1.77,21.65246637
11/03/2021 20:30,20.2015,-1.2435,20.23973553,0.2715,-0.1935,0.33339841,19.93,-1.05,19.95764014,20.6615,-1.8435,20.74357911,0.2715,-0.1935,0.33339841,20.39,-1.65,20.45665173
11/03/2021 21:00,19.72,-1.884,19.80979192,0.24,-0.144,0.279885691,19.48,-1.74,19.55755608,19.87,-1.334,19.91472962,0.24,-0.144,0.279885691,19.63,-1.19,19.66603671
11/03/2021 21:30,19.182,-1.5115,19.24145931,0.242,-0.1315,0.275420134,18.94,-1.38,18.990208,18.882,-2.0715,18.99528984,0.242,-0.1315,0.275420134,18.64,-1.94,18.74068302
11/03/2021 22:00,18.019,-1.575,18.08770262,0.269,-0.195,0.332243886,17.75,-1.38,17.80356425,18.289,-2.345,18.43872409,0.269,-0.195,0.332243886,18.02,-2.15,18.14780703
11/03/2021 22:30,17.134,-1.686,17.21675207,0.294,-0.226,0.370826105,16.84,-1.46,16.9031713,17.484,-2.486,17.65985425,0.294,-0.226,0.370826105,17.19,-2.26,17.33792663
11/03/2021 23:00,16.317,-1.72,16.40740348,0.367,-0.26,0.449765494,15.95,-1.46,16.01668193,16.637,-2.52,16.82676942,0.367,-0.26,0.449765494,16.27,-2.26,16.42621381
11/03/2021 23:30,15.6755,-1.7235,15.76996362,0.3655,-0.2635,0.450580182,15.31,-1.46,15.37945708,15.9255,-2.5235,16.12419308,0.3655,-0.2635,0.450580182,15.56,-2.26,15.72326938
12/03/2021 00:00,15.1695,-1.792,15.27497935,0.3495,-0.262,0.436800011,14.82,-1.53,14.89876841,15.3595,-2.582,15.57501089,0.3495,-0.262,0.436800011,15.01,-2.32,15.18823558
12/03/2021 00:30,15.0505,-1.872,15.16647402,0.3805,-0.282,0.473607696,14.67,-1.59,14.75591407,15.1705,-2.662,15.40228276,0.3805,-0.282,0.473607696,14.79,-2.38,14.98027036
12/03/2021 01:00,15.305,-1.8605,15.41766796,0.395,-0.2705,0.478743407,14.91,-1.59,14.99453901,15.395,-2.6505,15.62149722,0.395,-0.2705,0.478743407,15,-2.38,15.18763971
12/03/2021 01:30,14.957,-1.8655,15.07288756,0.397,-0.2755,0.483227948,14.56,-1.59,14.64655932,14.987,-2.6555,15.22044182,0.397,-0.2755,0.483227948,14.59,-2.38,14.78284479
12/03/2021 02:00,14.455,-1.8695,14.57539211,0.395,-0.2795,0.483885575,14.06,-1.59,14.14961837,14.465,-2.6595,14.70745271,0.395,-0.2795,0.483885575,14.07,-2.38,14.26987386
12/03/2021 02:30,14.426,-2.043,14.56994595,0.366,-0.273,0.456601577,14.06,-1.77,14.17097386,14.436,-2.823,14.7094332,0.366,-0.273,0.456601577,14.07,-2.55,14.29920977
12/03/2021 03:00,14.111,-2.041,14.25784002,0.381,-0.271,0.467548928,13.73,-1.77,13.84361947,14.151,-2.821,14.42944358,0.381,-0.271,0.467548928,13.77,-2.55,14.00412082
12/03/2021 03:30,13.916,-2.059,14.06749932,0.396,-0.289,0.490241777,13.52,-1.77,13.63536945,13.946,-2.749,14.21435602,0.396,-0.289,0.490241777,13.55,-2.46,13.77149592
12/03/2021 04:00,13.7915,-2.1675,13.96078538,0.3915,-0.2875,0.485724716,13.4,-1.88,13.53123793,13.8315,-2.7475,14.10174275,0.3915,-0.2875,0.485724716,13.44,-2.46,13.66327925
12/03/2021 04:30,13.588,-2.171,13.76034102,0.398,-0.291,0.49303651,13.19,-1.88,13.32330665,13.668,-2.751,13.9421026,0.398,-0.291,0.49303651,13.27,-2.46,13.49609203
12/03/2021 05:00,13.412,-2.165,13.58561625,0.402,-0.285,0.492776826,13.01,-1.88,13.14513218,13.482,-2.745,13.75861,0.402,-0.285,0.492776826,13.08,-2.46,13.30932004
12/03/2021 05:30,13.7805,-2.1625,13.94914286,0.4005,-0.2825,0.490108661,13.38,-1.88,13.5114322,13.8605,-2.7425,14.12921677,0.4005,-0.2825,0.490108661,13.46,-2.46,13.6829529
12/03/2021 06:00,14.1075,-1.9855,14.24653525,0.3375,-0.2255,0.405902082,13.77,-1.76,13.88202075,14.1775,-2.5155,14.39893213,0.3375,-0.2255,0.405902082,13.84,-2.29,14.02817522
12/03/2021 06:30,15.0205,-1.457,15.09099961,0.2605,-0.127,0.289808989,14.76,-1.33,14.81980094,15.1905,-1.957,15.31604189,0.2605,-0.127,0.289808989,14.93,-1.83,15.04173527
12/03/2021 07:00,16.0665,-1.49,16.13544304,0.2865,-0.16,0.328149737,15.78,-1.33,15.83594961,16.3765,-1.08,16.41207337,0.2865,-0.16,0.328149737,16.09,-0.92,16.11628059
12/03/2021 07:30,17.1305,-1.058,17.16314057,0.3705,-0.258,0.451480066,16.76,-0.8,16.77908222,17.3305,-1.588,17.40310243,0.3705,-0.258,0.451480066,16.96,-1.33,17.01206925
12/03/2021 08:00,18.048,-2.499,18.22018949,0.328,-0.239,0.405838638,17.72,-2.26,17.86353828,18.488,0.081,18.48817744,0.328,-0.239,0.405838638,18.16,0.32,18.16281916
12/03/2021 08:30,18.9195,-3.5785,19.25495112,0.2895,-0.2185,0.362701668,18.63,-3.36,18.93057051,19.8495,2.3815,19.99185315,0.2895,-0.2185,0.362701668,19.56,2.6,19.732045
12/03/2021 09:00,19.519,-3.353,19.80489763,0.279,-0.183,0.333661505,19.24,-3.17,19.49939743,20.439,2.577,20.60081673,0.279,-0.183,0.333661505,20.16,2.76,20.3480515
12/03/2021 09:30,19.972,-3.366,20.25365992,0.362,-0.266,0.449221549,19.61,-3.1,19.85351606,20.802,2.574,20.96064598,0.362,-0.266,0.449221549,20.44,2.84,20.63635627
12/03/2021 10:00,20.303,-3.373,20.58127639,0.363,-0.273,0.454200396,19.94,-3.1,20.17953419,21.133,2.567,21.28833432,0.363,-0.273,0.454200396,20.77,2.84,20.96326549
12/03/2021 10:30,20.574,-3.6665,20.89815059,0.374,-0.2865,0.471124453,20.2,-3.38,20.48083006,21.334,2.4035,21.46896291,0.374,-0.2865,0.471124453,20.96,2.69,21.13191189
12/03/2021 11:00,20.719,-3.411,20.99790185,0.389,-0.291,0.485800371,20.33,-3.12,20.56801643,21.439,2.619,21.59837684,0.389,-0.291,0.485800371,21.05,2.91,21.25019059
12/03/2021 11:30,20.7905,-3.3165,21.05336226,0.3905,-0.2865,0.484326852,20.4,-3.03,20.62379451,21.5305,2.7135,21.70081824,0.3905,-0.2865,0.484326852,21.14,3,21.35180554
12/03/2021 12:00,20.9875,-3.247,21.23718826,0.3975,-0.277,0.48449484,20.59,-2.97,20.80310073,21.7775,2.723,21.94707806,0.3975,-0.277,0.48449484,21.38,3,21.58945113
12/03/2021 12:30,20.7445,-3.2555,20.99839424,0.4245,-0.2855,0.511576485,20.32,-2.97,20.53590271,21.3745,2.7145,21.5461774,0.4245,-0.2855,0.511576485,20.95,3,21.16370714
12/03/2021 13:00,20.69,-3.3985,20.96725786,0.42,-0.2985,0.515269104,20.27,-3.1,20.5056797,20.98,2.7015,21.15321494,0.42,-0.2985,0.515269104,20.56,3,20.77771884
12/03/2021 13:30,20.631,-0.296,20.6331233,0.421,-0.296,0.514642594,20.21,0,20.21,20.661,-1.126,20.69166008,0.421,-0.296,0.514642594,20.24,-0.83,20.25701113
12/03/2021 14:00,20.732,-0.9735,20.75484344,0.412,-0.2935,0.505852004,20.32,-0.68,20.33137477,20.872,-1.1235,20.90221606,0.412,-0.2935,0.505852004,20.46,-0.83,20.47682837
12/03/2021 14:30,20.193,-3.598,20.51104222,0.423,-0.298,0.517429222,19.77,-3.3,20.04352514,20.703,0.812,20.71891776,0.423,-0.298,0.517429222,20.28,1.11,20.3103545
12/03/2021 15:00,20.35,-3.5795,20.66241322,0.39,-0.2795,0.479812724,19.96,-3.3,20.23095648,20.73,-0.9395,20.75127852,0.39,-0.2795,0.479812724,20.34,-0.66,20.35070515
12/03/2021 15:30,20.342,-0.977,20.36544851,0.382,-0.297,0.483872917,19.96,-0.68,19.97157981,20.582,-1.217,20.61794881,0.382,-0.297,0.483872917,20.2,-0.92,20.22093964
12/03/2021 16:00,20.1425,-1.786,20.22152572,0.3925,-0.276,0.479825229,19.75,-1.51,19.80763994,20.5125,-0.916,20.53294212,0.3925,-0.276,0.479825229,20.12,-0.64,20.13017635
12/03/2021 16:30,19.9315,-3.9695,20.32293341,0.3915,-0.2895,0.486911183,19.54,-3.68,19.88351076,20.8815,1.8205,20.96070759,0.3915,-0.2895,0.486911183,20.49,2.11,20.5983543
12/03/2021 17:00,20.1165,-2.8305,20.31465733,0.3965,-0.2805,0.485687657,19.72,-2.55,19.88418718,20.5865,-0.3405,20.58931574,0.3965,-0.2805,0.485687657,20.19,-0.06,20.19008915
12/03/2021 17:30,20.3375,-0.9655,20.36040512,0.3975,-0.2655,0.478013075,19.94,-0.7,19.95228308,20.6475,-1.4855,20.70086874,0.3975,-0.2655,0.478013075,20.25,-1.22,20.28671733
12/03/2021 18:00,20.0975,-1.421,20.14767349,0.3975,-0.261,0.47552839,19.7,-1.16,19.73412273,20.4875,-1.291,20.52813526,0.3975,-0.261,0.47552839,20.09,-1.03,20.11638636
12/03/2021 18:30,21.01,-3.9865,21.38486105,0.3,-0.1565,0.338367034,20.71,-3.83,21.06117281,21.26,1.9235,21.34683705,0.3,-0.1565,0.338367034,20.96,2.08,21.06295326
12/03/2021 19:00,21.7335,-3.2195,21.97066687,0.2635,-0.1295,0.293602623,21.47,-3.09,21.69121942,21.3235,-1.0495,21.34931152,0.2635,-0.1295,0.293602623,21.06,-0.92,21.08008539
12/03/2021 19:30,21.167,-1.0955,21.19532989,0.347,-0.2555,0.430916755,20.82,-0.84,20.83693835,20.727,-1.5355,20.78379872,0.347,-0.2555,0.430916755,20.38,-1.28,20.42015671
12/03/2021 20:00,20.272,-1.2165,20.3084676,0.402,-0.2765,0.487910084,19.87,-0.94,19.8922221,19.802,-1.7765,19.88152802,0.402,-0.2765,0.487910084,19.4,-1.5,19.45790328
12/03/2021 20:30,19.6825,-1.443,19.73532506,0.4025,-0.283,0.492031757,19.28,-1.16,19.31486474,19.4425,-1.683,19.51520677,0.4025,-0.283,0.492031757,19.04,-1.4,19.09140121
12/03/2021 21:00,18.7215,-1.4345,18.77637751,0.4115,-0.2745,0.494653919,18.31,-1.16,18.34670815,18.9315,-2.0445,19.04157747,0.4115,-0.2745,0.494653919,18.52,-1.77,18.60438927
12/03/2021 21:30,18.0655,-1.5575,18.1325149,0.4155,-0.2775,0.499646375,17.65,-1.28,17.69635273,18.2055,-2.2875,18.34864808,0.4155,-0.2775,0.499646375,17.79,-2.01,17.90318966
12/03/2021 22:00,17.278,-1.675,17.35900081,0.418,-0.285,0.505914024,16.86,-1.39,16.91720131,17.388,-2.515,17.56894331,0.418,-0.285,0.505914024,16.97,-2.23,17.1158932
12/03/2021 22:30,16.674,-1.824,16.77346869,0.414,-0.274,0.496459465,16.26,-1.55,16.33371054,16.724,-2.654,16.93327765,0.414,-0.274,0.496459465,16.31,-2.38,16.48273339
12/03/2021 23:00,16.1145,-1.8375,16.21892464,0.4145,-0.2875,0.504446727,15.7,-1.55,15.7763272,15.9845,-2.5675,16.18938839,0.4145,-0.2875,0.504446727,15.57,-2.28,15.73605097
12/03/2021 23:30,15.469,-2.166,15.61990771,0.389,-0.276,0.476966456,15.08,-1.89,15.19797684,15.509,-2.556,15.71821291,0.389,-0.276,0.476966456,15.12,-2.28,15.29093849
13/03/2021 00:00,14.8545,-2.2865,15.02944618,0.4145,-0.2665,0.492780377,14.44,-2.02,14.58060355,14.8945,-2.6165,15.12257262,0.4145,-0.2665,0.492780377,14.48,-2.35,14.66945466
13/03/2021 00:30,14.6975,-2.3365,14.88206096,0.4075,-0.2665,0.486907075,14.29,-2.07,14.43914817,14.7475,-2.6765,14.98840914,0.4075,-0.2665,0.486907075,14.34,-2.41,14.54110381
13/03/2021 01:00,15.152,-2.336,15.33101432,0.412,-0.266,0.490407993,14.74,-2.07,14.88463973,15.172,-2.676,15.40618577,0.412,-0.266,0.490407993,14.76,-2.41,14.9554572
13/03/2021 01:30,14.9175,-2.3375,15.0995269,0.4075,-0.2675,0.487455126,14.51,-2.07,14.65690963,14.9175,-2.6775,15.15588376,0.4075,-0.2675,0.487455126,14.51,-2.41,14.70877969
13/03/2021 02:00,14.5845,-2.344,14.77166126,0.4045,-0.274,0.488565502,14.18,-2.07,14.33029309,14.5745,-2.684,14.81957848,0.4045,-0.274,0.488565502,14.17,-2.41,14.37348253
13/03/2021 02:30,14.2155,-2.4515,14.42533509,0.4055,-0.2715,0.487998463,13.81,-2.18,13.98100497,14.2455,-2.7815,14.51451041,0.4055,-0.2715,0.487998463,13.84,-2.51,14.0657634
13/03/2021 03:00,13.994,-2.4475,14.20641729,0.404,-0.2675,0.484533023,13.59,-2.18,13.76373859,13.964,-2.7775,14.23754903,0.404,-0.2675,0.484533023,13.56,-2.51,13.79034807
13/03/2021 03:30,13.8235,-2.4485,14.03867175,0.4035,-0.2685,0.484669475,13.42,-2.18,13.59591115,13.7835,-2.7785,14.06075867,0.4035,-0.2685,0.484669475,13.38,-2.51,13.61339414
13/03/2021 04:00,13.6335,-2.455,13.85277399,0.4035,-0.275,0.488300369,13.23,-2.18,13.40840408,13.6035,-2.965,13.9228746,0.4035,-0.275,0.488300369,13.2,-2.69,13.47130654
13/03/2021 04:30,13.502,-2.456,13.7235542,0.402,-0.276,0.487626907,13.1,-2.18,13.2801506,13.472,-2.966,13.79463446,0.402,-0.276,0.487626907,13.07,-2.69,13.34394994
13/03/2021 05:00,13.4385,-2.515,13.67181434,0.3985,-0.275,0.484176879,13.04,-2.24,13.23099392,13.4085,-3.065,13.7543483,0.3985,-0.275,0.484176879,13.01,-2.79,13.30579573
13/03/2021 05:30,13.074,-2.572,13.32458855,0.394,-0.272,0.478769255,12.68,-2.3,12.88690809,13.064,-3.112,13.42954355,0.394,-0.272,0.478769255,12.67,-2.84,12.98439448
13/03/2021 06:00,13.022,-2.4355,13.24779771,0.392,-0.2655,0.473449311,12.63,-2.17,12.81506145,12.992,-2.9855,13.33061417,0.392,-0.2655,0.473449311,12.6,-2.72,12.89024437
13/03/2021 06:30,13.516,-2.2665,13.70471737,0.386,-0.2565,0.463452533,13.13,-2.01,13.28295901,13.476,-2.8265,13.7692294,0.386,-0.2565,0.463452533,13.09,-2.57,13.33990255
13/03/2021 07:00,13.8955,-1.952,14.03193587,0.3355,-0.212,0.396868051,13.56,-1.74,13.67118137,13.8855,-2.452,14.10033383,0.3355,-0.212,0.396868051,13.55,-2.24,13.73390331
13/03/2021 07:30,15.138,-1.432,15.20558016,0.268,-0.152,0.308103879,14.87,-1.28,14.92498911,14.748,-1.922,14.87271287,0.268,-0.152,0.308103879,14.48,-1.77,14.58777913
13/03/2021 08:00,15.2575,-2.6655,15.48858278,0.3875,-0.2555,0.464151376,14.87,-2.41,15.06403001,15.4175,-1.0255,15.45156809,0.3875,-0.2555,0.464151376,15.03,-0.77,15.04971096
13/03/2021 08:30,16.309,-1.918,16.42139473,0.379,-0.268,0.464182076,15.93,-1.65,16.01522401,16.459,-1.498,16.52702892,0.379,-0.268,0.464182076,16.08,-1.23,16.1269743
13/03/2021 09:00,16.977,-1.3145,17.0278137,0.397,-0.2645,0.477042189,16.58,-1.05,16.61321462,16.747,-1.8445,16.84826962,0.397,-0.2645,0.477042189,16.35,-1.58,16.4261651
13/03/2021 09:30,18.161,-1.092,18.19380073,0.421,-0.242,0.48559757,17.74,-0.85,17.76035191,17.551,-1.522,17.61686933,0.421,-0.242,0.48559757,17.13,-1.28,17.17775597
13/03/2021 10:00,18.2655,-1.1785,18.30347925,0.4355,-0.2385,0.496530462,17.83,-0.94,17.85476127,17.5155,-1.5785,17.58648352,0.4355,-0.2385,0.496530462,17.08,-1.34,17.13248377
13/03/2021 10:30,18.2835,-1.183,18.32173194,0.4535,-0.243,0.514500972,17.83,-0.94,17.85476127,17.7535,-1.583,17.82393479,0.4535,-0.243,0.514500972,17.3,-1.34,17.35181835
13/03/2021 11:00,18.417,-0.964,18.44221204,0.467,-0.244,0.526901319,17.95,-0.72,17.96443431,18.287,-1.454,18.34471273,0.467,-0.244,0.526901319,17.82,-1.21,17.861033
13/03/2021 11:30,19.033,-0.9695,19.05767612,0.443,-0.2495,0.508428215,18.59,-0.72,18.60393776,19.023,-1.4595,19.0789064,0.443,-0.2495,0.508428215,18.58,-1.21,18.61935821
13/03/2021 12:00,18.988,-1.057,19.01739711,0.298,-0.337,0.449858867,18.69,-0.72,18.70386324,19.008,-1.547,19.07084878,0.298,-0.337,0.449858867,18.71,-1.21,18.74908531
13/03/2021 12:30,19.101,-0.989,19.12658678,0.261,-0.269,0.374809285,18.84,-0.72,18.85375294,18.971,-1.479,19.0285649,0.261,-0.269,0.374809285,18.71,-1.21,18.74908531
13/03/2021 13:00,19.107,-1.1585,19.142089,0.267,-0.2985,0.400488764,18.84,-0.86,18.85961824,18.297,-1.4485,18.35424641,0.267,-0.2985,0.400488764,18.03,-1.15,18.06663776
13/03/2021 13:30,18.591,-1.365,18.64104359,0.261,-0.295,0.39388577,18.33,-1.07,18.36120366,18.381,-1.675,18.45716083,0.261,-0.295,0.39388577,18.12,-1.38,18.17247369
13/03/2021 14:00,18.5905,-1.1445,18.62569651,0.2605,-0.1945,0.325100754,18.33,-0.95,18.3546016,18.0805,-1.5745,18.14892643,0.2605,-0.1945,0.325100754,17.82,-1.38,17.87335447
13/03/2021 14:30,18.3015,-1.272,18.34565034,0.2615,-0.322,0.414808691,18.04,-0.95,18.06499654,17.7915,-1.772,17.87952618,0.2615,-0.322,0.414808691,17.53,-1.45,17.5898664
13/03/2021 15:00,17.994,-1.261,18.03813064,0.254,-0.251,0.357095225,17.74,-1.01,17.76872815,17.784,-1.791,17.87395695,0.254,-0.251,0.357095225,17.53,-1.54,17.59751403
13/03/2021 15:30,18.733,-1.3725,18.78321179,0.243,-0.1725,0.298002097,18.49,-1.2,18.52889905,17.773,-1.8325,17.86722097,0.243,-0.1725,0.298002097,17.53,-1.66,17.60842128
13/03/2021 16:00,18.3225,-1.566,18.38930021,0.2425,-0.176,0.299636864,18.08,-1.39,18.13335325,17.9225,-2.126,18.04815454,0.2425,-0.176,0.299636864,17.68,-1.95,17.7872117
13/03/2021 16:30,18.0425,-3.191,18.32250767,0.2425,-0.151,0.285669827,17.8,-3.04,18.05772965,18.5625,-0.421,18.56727355,0.2425,-0.151,0.285669827,18.32,-0.27,18.32198952
13/03/2021 17:00,18.487,-4.659,19.06503213,0.307,-0.209,0.371389284,18.18,-4.45,18.7167011,18.897,1.141,18.93141543,0.307,-0.209,0.371389284,18.59,1.35,18.63895383
13/03/2021 17:30,18.9375,-3.632,19.28264324,0.3575,-0.282,0.455335316,18.58,-3.35,18.87958951,19.5475,-0.102,19.54776612,0.3575,-0.282,0.455335316,19.19,0.18,19.19084417
13/03/2021 18:00,19.2885,-1.4635,19.34394129,0.3485,-0.2735,0.443006208,18.94,-1.19,18.97734702,19.5385,-2.2835,19.67148582,0.3485,-0.2735,0.443006208,19.19,-2.01,19.29497862
13/03/2021 18:30,19.7985,-1.5825,19.86164415,0.3485,-0.2725,0.442389534,19.45,-1.31,19.49406576,19.3085,-2.3425,19.45007657,0.3485,-0.2725,0.442389534,18.96,-2.07,19.07266368
13/03/2021 19:00,20.5535,-1.4975,20.6079807,0.3535,-0.2875,0.455651731,20.2,-1.21,20.23620765,20.1335,-2.2475,20.25855569,0.3535,-0.2875,0.455651731,19.78,-1.96,19.87687098
13/03/2021 19:30,20.4135,-1.489,20.46773322,0.3635,-0.279,0.458228382,20.05,-1.21,20.08647804,19.9335,-2.239,20.05885199,0.3635,-0.279,0.458228382,19.57,-1.96,19.66790533
13/03/2021 20:00,19.446,-1.5815,19.51020395,0.366,-0.2815,0.46173396,19.08,-1.3,19.12423593,19.516,-2.3515,19.65715667,0.366,-0.2815,0.46173396,19.15,-2.07,19.26155238
13/03/2021 20:30,18.8285,-1.705,18.90553986,0.3585,-0.285,0.457981714,18.47,-1.42,18.52450539,19.0085,-2.495,19.17154395,0.3585,-0.285,0.457981714,18.65,-2.21,18.78048455
13/03/2021 21:00,18.152,-1.885,18.24961175,0.362,-0.285,0.4607266,17.79,-1.6,17.86180562,18.302,-2.675,18.4964545,0.362,-0.285,0.4607266,17.94,-2.39,18.09849994
13/03/2021 21:30,17.527,-1.9695,17.63730873,0.367,-0.2895,0.467439033,17.16,-1.68,17.24204164,17.627,-2.7795,17.84479614,0.367,-0.2895,0.467439033,17.26,-2.49,17.43868401
13/03/2021 22:00,17.072,-2.0545,17.19517823,0.362,-0.2945,0.466662887,16.71,-1.76,16.80243137,17.132,-2.8445,17.36653691,0.362,-0.2945,0.466662887,16.77,-2.55,16.9627651
13/03/2021 22:30,16.4215,-2.2215,16.57108097,0.3615,-0.3015,0.470727628,16.06,-1.92,16.17436243,16.5315,-2.8515,16.77562352,0.3615,-0.3015,0.470727628,16.17,-2.55,16.36983201
13/03/2021 23:00,15.6455,-2.3995,15.82843234,0.3655,-0.2995,0.472536242,15.28,-2.1,15.42363122,15.7355,-2.9695,16.0132411,0.3655,-0.2995,0.472536242,15.37,-2.67,15.6001859
13/03/2021 23:30,14.8075,-2.773,15.06491239,0.3675,-0.293,0.470005585,14.44,-2.48,14.65141631,15.0375,-2.553,15.25267895,0.3675,-0.293,0.470005585,14.67,-2.26,14.84306235
14/03/2021 00:00,14.293,-2.453,14.50196738,0.373,-0.273,0.462231544,13.92,-2.18,14.08966997,14.483,-3.013,14.79308818,0.373,-0.273,0.462231544,14.11,-2.74,14.37357645
14/03/2021 00:30,14.2255,-2.4495,14.43485021,0.3755,-0.2695,0.462201796,13.85,-2.18,14.02051711,14.3655,-3.0095,14.67735264,0.3755,-0.2695,0.462201796,13.99,-2.74,14.25579531
14/03/2021 01:00,14.666,-2.4495,14.86914948,0.376,-0.2695,0.462608095,14.29,-2.18,14.45532774,14.786,-3.0595,15.09921641,0.376,-0.2695,0.462608095,14.41,-2.79,14.6776088
14/03/2021 01:30,14.406,-2.4485,14.6125969,0.376,-0.2685,0.462026244,14.03,-2.18,14.19835554,14.496,-3.0585,14.81514219,0.376,-0.2685,0.462026244,14.12,-2.79,14.39300177
14/03/2021 02:00,14.026,-2.446,14.23768211,0.366,-0.266,0.452451102,13.66,-2.18,13.83285943,14.126,-3.056,14.45278561,0.366,-0.266,0.452451102,13.76,-2.79,14.04000356
14/03/2021 02:30,13.7585,-2.504,13.9845035,0.3785,-0.274,0.467266787,13.38,-2.23,13.56456044,13.8985,-3.064,14.23223097,0.3785,-0.274,0.467266787,13.52,-2.79,13.80487233
14/03/2021 03:00,13.567,-2.603,13.8144525,0.367,-0.283,0.463441474,13.2,-2.32,13.40232816,13.687,-3.133,14.04099918,0.367,-0.283,0.463441474,13.32,-2.85,13.6214867
14/03/2021 03:30,13.307,-2.705,13.5791485,0.367,-0.295,0.470865161,12.94,-2.41,13.16251116,13.437,-3.055,13.7799127,0.367,-0.295,0.470865161,13.07,-2.76,13.35823716
14/03/2021 04:00,13.119,-2.642,13.38238861,0.369,-0.292,0.470558179,12.75,-2.35,12.96475993,13.269,-2.982,13.59995165,0.369,-0.292,0.470558179,12.9,-2.69,13.17748459
14/03/2021 04:30,13.034,-2.6505,13.30076337,0.354,-0.3005,0.464344969,12.68,-2.35,12.89592571,13.084,-2.9905,13.42140627,0.354,-0.3005,0.464344969,12.73,-2.69,13.01111064
14/03/2021 05:00,12.897,-2.572,13.15096168,0.357,-0.282,0.454942854,12.54,-2.29,12.74738012,12.997,-3.142,13.37139383,0.357,-0.282,0.454942854,12.64,-2.86,12.9595216
14/03/2021 05:30,12.869,-2.561,13.12135214,0.329,-0.271,0.426241715,12.54,-2.29,12.74738012,13.049,-3.131,13.41937264,0.329,-0.271,0.426241715,12.72,-2.86,13.03756112
14/03/2021 06:00,12.9755,-2.527,13.2192787,0.2855,-0.237,0.371051546,12.69,-2.29,12.89496801,13.1455,-3.097,13.50539075,0.2855,-0.237,0.371051546,12.86,-2.86,13.17418688
14/03/2021 06:30,12.9525,-2.4965,13.19089718,0.2625,-0.2065,0.333988772,12.69,-2.29,12.89496801,13.1225,-3.1265,13.48981128,0.2625,-0.2065,0.333988772,12.86,-2.92,13.18734242
14/03/2021 07:00,13.095,-2.447,13.32166784,0.325,-0.267,0.42061146,12.77,-2.18,12.95474045,13.275,-3.047,13.62019948,0.325,-0.267,0.42061146,12.95,-2.78,13.24503303
14/03/2021 07:30,13.768,-2.3995,13.97552948,0.278,-0.2195,0.354209331,13.49,-2.18,13.66501006,13.958,-2.9995,14.27665102,0.278,-0.2195,0.354209331,13.68,-2.78,13.95961318
14/03/2021 08:00,14.1715,-2.2205,14.34440771,0.3215,-0.2705,0.420157708,13.85,-1.95,13.98660073,14.4015,-2.8505,14.68089073,0.3215,-0.2705,0.420157708,14.08,-2.58,14.31442629
14/03/2021 08:30,15.1005,-2.0275,15.23600527,0.2805,-0.2475,0.374080874,14.82,-1.78,14.92651332,15.3505,-2.6575,15.57883681,0.2805,-0.2475,0.374080874,15.07,-2.41,15.26148748
14/03/2021 09:00,15.9475,-1.839,16.05318278,0.2475,-0.169,0.299695262,15.7,-1.67,15.78856865,16.1775,-2.439,16.36032479,0.2475,-0.169,0.299695262,15.93,-2.27,16.09092291
14/03/2021 09:30,16.4335,-1.7185,16.52311001,0.2735,-0.1885,0.332166374,16.16,-1.53,16.23226725,16.6935,-2.4585,16.87356407,0.2735,-0.1885,0.332166374,16.42,-2.27,16.57616663
14/03/2021 10:00,17.282,-1.63,17.3586988,0.272,-0.18,0.326165602,17.01,-1.45,17.07169002,17.562,-2.18,17.69678626,0.272,-0.18,0.326165602,17.29,-2,17.40528943
14/03/2021 10:30,17.519,-1.6615,17.59761186,0.309,-0.2115,0.374450598,17.21,-1.45,17.27097565,17.769,-2.2115,17.90609095,0.309,-0.2115,0.374450598,17.46,-2,17.57417423
14/03/2021 11:00,18.034,-1.465,18.09340711,0.304,-0.205,0.36666197,17.73,-1.26,17.77471519,18.234,-1.975,18.34064833,0.304,-0.205,0.36666197,17.93,-1.77,18.01715294
14/03/2021 11:30,18.2025,-1.4505,18.26020144,0.3825,-0.2805,0.474327419,17.82,-1.17,17.85836779,18.4725,-1.9905,18.57943343,0.3825,-0.2805,0.474327419,18.09,-1.71,18.17064116
14/03/2021 12:00,18.4565,-1.4445,18.51294068,0.4065,-0.2745,0.490502294,18.05,-1.17,18.08787992,18.4165,-1.9845,18.52311293,0.4065,-0.2745,0.490502294,18.01,-1.71,18.09099776
14/03/2021 12:30,18.8935,-1.4865,18.9518871,0.4035,-0.2465,0.472836653,18.49,-1.24,18.53153259,18.3435,-1.8965,18.44127719,0.4035,-0.2465,0.472836653,17.94,-1.65,18.01571814
14/03/2021 13:00,18.7435,-1.528,18.80567936,0.4135,-0.288,0.503910954,18.33,-1.24,18.3718943,18.2035,-1.938,18.30637201,0.4135,-0.288,0.503910954,17.79,-1.65,17.86635385
14/03/2021 13:30,18.634,-1.5165,18.69560719,0.404,-0.2765,0.489559241,18.23,-1.24,18.27212358,18.524,-2.0665,18.63891087,0.404,-0.2765,0.489559241,18.12,-1.79,18.2081987
14/03/2021 14:00,18.631,-1.564,18.69653061,0.401,-0.264,0.480101031,18.23,-1.3,18.27629339,18.971,-2.134,19.09064685,0.401,-0.264,0.480101031,18.57,-1.87,18.66391706
14/03/2021 14:30,19.008,-1.389,19.05868267,0.328,-0.229,0.400031249,18.68,-1.16,18.71598247,19.338,-2.189,19.46149956,0.328,-0.229,0.400031249,19.01,-1.96,19.11077445
14/03/2021 15:00,18.9285,-1.3945,18.97979827,0.3385,-0.2345,0.411791816,18.59,-1.16,18.62615634,19.0485,-2.1945,19.17449302,0.3385,-0.2345,0.411791816,18.71,-1.96,18.81238156
14/03/2021 15:30,18.8585,-1.51,18.91885626,0.3885,-0.26,0.467474331,18.47,-1.25,18.51225,19.2285,-2.14,19.34721717,0.3885,-0.26,0.467474331,18.84,-1.88,18.93356807
14/03/2021 16:00,18.796,-1.5755,18.86191444,0.386,-0.2655,0.468493597,18.41,-1.31,18.45654897,19.116,-2.1455,19.23602418,0.386,-0.2655,0.468493597,18.73,-1.88,18.82411485
14/03/2021 16:30,19.0185,-1.708,19.0950414,0.3885,-0.268,0.471970603,18.63,-1.44,18.6855693,19.3385,-1.798,19.4219048,0.3885,-0.268,0.471970603,18.95,-1.53,19.01166484
14/03/2021 17:00,19.104,-1.376,19.15349033,0.394,-0.296,0.492800162,18.71,-1.08,18.74114458,19.344,-2.106,19.45830342,0.394,-0.296,0.492800162,18.95,-1.81,19.03624438
14/03/2021 17:30,19.2705,-3.0045,19.5033123,0.4005,-0.2745,0.48554145,18.87,-2.73,19.06645746,19.8805,-0.1045,19.88077465,0.4005,-0.2745,0.48554145,19.48,0.17,19.48074177
14/03/2021 18:00,19.164,-4.436,19.67071407,0.394,-0.286,0.486859323,18.77,-4.15,19.22330357,20.034,1.494,20.08962897,0.394,-0.286,0.486859323,19.64,1.78,19.72049695
14/03/2021 18:30,19.417,-4.3285,19.89361207,0.287,-0.1785,0.337981139,19.13,-4.15,19.57496871,20.167,1.6015,20.23048915,0.287,-0.1785,0.337981139,19.88,1.78,19.95952905
14/03/2021 19:00,20.064,-4.219,20.50278169,0.254,-0.149,0.294477503,19.81,-4.07,20.22377314,20.894,1.691,20.96231659,0.254,-0.149,0.294477503,20.64,1.84,20.7218532
14/03/2021 19:30,20.126,-4.212,20.56202373,0.246,-0.142,0.28404225,19.88,-4.07,20.29234585,21.126,1.698,21.19412843,0.246,-0.142,0.28404225,20.88,1.84,20.96091601
14/03/2021 20:00,19.453,-4.388,19.94175902,0.283,-0.208,0.351216457,19.17,-4.18,19.62043068,20.463,1.562,20.5225294,0.283,-0.208,0.351216457,20.18,1.77,20.25747516
14/03/2021 20:30,18.89,-2.7115,19.08361423,0.36,-0.2715,0.450901597,18.53,-2.44,18.6899572,19.52,-0.9215,19.54173898,0.36,-0.2715,0.450901597,19.16,-0.65,19.1710224
14/03/2021 21:00,18.209,-1.7495,18.29285192,0.379,-0.2795,0.470915332,17.83,-1.47,17.89049468,18.559,-2.4195,18.71604823,0.379,-0.2795,0.470915332,18.18,-2.14,18.30551829
14/03/2021 21:30,17.493,-2.871,17.72703275,0.373,-0.281,0.467001071,17.12,-2.59,17.3148058,18.073,-1.251,18.11624492,0.373,-0.281,0.467001071,17.7,-0.97,17.72655917
14/03/2021 22:00,16.7535,-1.903,16.86123279,0.3435,-0.253,0.426616045,16.41,-1.65,16.49274386,17.1135,-2.573,17.30584327,0.3435,-0.253,0.426616045,16.77,-2.32,16.92971648
14/03/2021 22:30,16.0495,-1.9855,16.17184778,0.2895,-0.2155,0.360902341,15.76,-1.77,15.85908257,16.3895,-2.5355,16.58446473,0.2895,-0.2155,0.360902341,16.1,-2.32,16.26629644
14/03/2021 23:00,15.384,-2,15.51346048,0.294,-0.23,0.373277377,15.09,-1.77,15.19345254,15.654,-2.55,15.86033467,0.294,-0.23,0.373277377,15.36,-2.32,15.53422029
14/03/2021 23:30,14.694,-2.164,14.85249245,0.264,-0.174,0.316183491,14.43,-1.99,14.56657132,14.994,-2.664,15.22881913,0.264,-0.174,0.316183491,14.73,-2.49,14.93897587
15/03/2021 00:00,14.2635,-2.168,14.42732325,0.2735,-0.178,0.32632231,13.99,-1.99,14.13082446,14.5035,-2.668,14.74685513,0.2735,-0.178,0.32632231,14.23,-2.49,14.44621058
15/03/2021 00:30,14.0825,-2.3295,14.27387041,0.2525,-0.1495,0.293439091,13.83,-2.18,14.00076069,14.2625,-2.8495,14.54436511,0.2525,-0.1495,0.293439091,14.01,-2.7,14.26779941
15/03/2021 01:00,14.675,-2.237,14.84452067,0.255,-0.157,0.299456174,14.42,-2.08,14.56924157,14.805,-2.767,15.06135167,0.255,-0.157,0.299456174,14.55,-2.61,14.78223934
15/03/2021 01:30,14.556,-2.184,14.71893311,0.256,-0.154,0.298750732,14.3,-2.03,14.44336872,14.696,-2.764,14.9536655,0.256,-0.154,0.298750732,14.44,-2.61,14.67398037
15/03/2021 02:00,14.3125,-2.176,14.47696903,0.2525,-0.146,0.291671476,14.06,-2.03,14.20579107,14.4625,-2.756,14.72275254,0.2525,-0.146,0.291671476,14.21,-2.61,14.4477057
15/03/2021 02:30,14.0095,-2.232,14.18618745,0.2495,-0.142,0.287078822,13.76,-2.09,13.91781951,14.1595,-2.752,14.42445646,0.2495,-0.142,0.287078822,13.91,-2.61,14.15274532
15/03/2021 03:00,13.714,-2.389,13.92052862,0.264,-0.169,0.313459726,13.45,-2.22,13.63198078,13.824,-2.879,14.12060965,0.264,-0.169,0.313459726,13.56,-2.71,13.82814883
15/03/2021 03:30,13.697,-2.2905,13.88719551,0.247,-0.1505,0.289239088,13.45,-2.14,13.61918133,13.807,-2.8605,14.10020245,0.247,-0.1505,0.289239088,13.56,-2.71,13.82814883
15/03/2021 04:00,13.465,-2.288,13.6580075,0.245,-0.148,0.286232423,13.22,-2.14,13.39208722,13.645,-2.858,13.94109712,0.245,-0.148,0.286232423,13.4,-2.71,13.67128743
15/03/2021 04:30,13.2555,-2.403,13.47155111,0.2455,-0.153,0.289273659,13.01,-2.25,13.20312842,13.3455,-2.983,13.67481844,0.2455,-0.153,0.289273659,13.1,-2.83,13.40219758
15/03/2021 05:00,13.2545,-2.403,13.47056715,0.2445,-0.153,0.288425467,13.01,-2.25,13.20312842,13.3445,-2.983,13.67384252,0.2445,-0.153,0.288425467,13.1,-2.83,13.40219758
15/03/2021 05:30,13.4325,-2.39,13.6434657,0.2425,-0.14,0.28001116,13.19,-2.25,13.38053063,13.6025,-2.97,13.92296327,0.2425,-0.14,0.28001116,13.36,-2.83,13.65644536
15/03/2021 06:00,13.5195,-2.298,13.71341257,0.2495,-0.148,0.290093519,13.27,-2.15,13.44304281,13.6695,-2.918,13.97748025,0.2495,-0.148,0.290093519,13.42,-2.77,13.70289385
15/03/2021 06:30,14.5715,-2.0105,14.70954529,0.2415,-0.1405,0.279396671,14.33,-1.87,14.45149819,14.8415,-2.5105,15.05233312,0.2415,-0.1405,0.279396671,14.6,-2.37,14.79110882
15/03/2021 07:00,15.711,-1.56,15.78825896,0.241,-0.14,0.278713114,15.47,-1.42,15.5350346,16.061,-1.99,16.18381355,0.241,-0.14,0.278713114,15.82,-1.85,15.92780274
15/03/2021 07:30,17.091,-2.976,17.34816581,0.241,-0.136,0.276725496,16.85,-2.84,17.08765929,17.211,0.344,17.21443746,0.241,-0.136,0.276725496,16.97,0.48,16.97678709
15/03/2021 08:00,18.0385,-3.3075,18.33922132,0.2385,-0.1375,0.275297112,17.8,-3.17,18.08006914,18.2185,1.0925,18.25122731,0.2385,-0.1375,0.275297112,17.98,1.23,18.02202264
15/03/2021 08:30,19.3185,-0.8255,19.3361292,0.2385,-0.1455,0.279378775,19.08,-0.68,19.09211356,19.0485,-1.0655,19.07827672,0.2385,-0.1455,0.279378775,18.81,-0.92,18.83248523
15/03/2021 09:00,19.7095,-0.1465,19.71004446,0.2395,-0.1465,0.280753451,19.47,0,19.47,19.4695,-0.9165,19.49105955,0.2395,-0.1465,0.280753451,19.23,-0.77,19.24540984
15/03/2021 09:30,20.149,-0.1515,20.14956955,0.239,-0.1515,0.282972172,19.91,0,19.91,19.799,-0.9215,19.82043297,0.239,-0.1515,0.282972172,19.56,-0.77,19.57515006
15/03/2021 10:00,20.698,-0.1565,20.69859165,0.238,-0.1565,0.284844256,20.46,0,20.46,20.788,-0.8765,20.80647006,0.238,-0.1565,0.284844256,20.55,-0.72,20.56260927
15/03/2021 10:30,21.1375,-0.148,21.13801812,0.2275,-0.148,0.271404219,20.91,0,20.91,20.9375,-0.998,20.96127168,0.2275,-0.148,0.271404219,20.71,-0.85,20.72743592
15/03/2021 11:00,21.034,-0.1415,21.03447594,0.211,-0.1385,0.252395028,20.823,-0.003,20.82300022,21.174,-0.8615,21.19151855,0.211,-0.1385,0.252395028,20.963,-0.723,20.97546419
15/03/2021 11:30,21.295,-0.143,21.29548013,0.245,-0.143,0.283679397,21.05,0,21.05,21.205,-0.863,21.2225539,0.245,-0.143,0.283679397,20.96,-0.72,20.97236277
15/03/2021 12:00,21.1175,-0.168,21.11816825,0.2375,-0.168,0.290912788,20.88,0,20.88,21.4875,-0.888,21.50584107,0.2375,-0.168,0.290912788,21.25,-0.72,21.26219415
15/03/2021 12:30,20.986,-0.1895,20.98685556,0.276,-0.1895,0.334792846,20.71,0,20.71,21.376,-0.9095,21.39533983,0.276,-0.1895,0.334792846,21.1,-0.72,21.11228079
15/03/2021 13:00,20.7945,-0.1805,20.79528337,0.2645,-0.1805,0.320219456,20.53,0,20.53,21.1345,-0.9605,21.15631467,0.2645,-0.1805,0.320219456,20.87,-0.78,20.88457086
15/03/2021 13:30,20.3725,-0.855,20.39043357,0.2725,-0.175,0.323853748,20.1,-0.68,20.1114992,20.6425,-1.165,20.67534839,0.2725,-0.175,0.323853748,20.37,-0.99,20.39404325
15/03/2021 14:00,20.236,-0.844,20.25359306,0.206,-0.164,0.263309704,20.03,-0.68,20.04153936,20.236,-1.074,20.26448055,0.206,-0.164,0.263309704,20.03,-0.91,20.05066084
15/03/2021 14:30,20.192,-0.1835,20.19283378,0.162,-0.1835,0.244777961,20.03,0,20.03,20.192,-0.9935,20.21642664,0.162,-0.1835,0.244777961,20.03,-0.81,20.04637124
15/03/2021 15:00,19.727,-0.193,19.72794409,0.307,-0.193,0.36262653,19.42,0,19.42,19.837,-1.003,19.8623407,0.307,-0.193,0.36262653,19.53,-0.81,19.54679002
15/03/2021 15:30,19.5645,-0.843,19.58265327,0.2645,-0.163,0.310691567,19.3,-0.68,19.31197556,19.8545,-1.153,19.8879506,0.2645,-0.163,0.310691567,19.59,-0.99,19.61499936
15/03/2021 16:00,19.644,-0.8455,19.66218722,0.264,-0.1655,0.311586665,19.38,-0.68,19.39192615,19.964,-1.3555,20.00996442,0.264,-0.1655,0.311586665,19.7,-1.19,19.7359089
15/03/2021 16:30,19.932,-1.0535,19.9598218,0.262,-0.1435,0.298724371,19.67,-0.91,19.69103857,20.322,-1.6235,20.38674658,0.262,-0.1435,0.298724371,20.06,-1.48,20.11452212
15/03/2021 17:00,20.4025,-1.0305,20.42850794,0.2525,-0.1205,0.279779377,20.15,-0.91,20.17053792,20.8525,-1.6005,20.9138317,0.2525,-0.1205,0.279779377,20.6,-1.48,20.65309662
15/03/2021 17:30,20.7125,-0.8675,20.73065876,0.2525,-0.1175,0.278500449,20.46,-0.75,20.47374172,21.2325,-1.4575,21.28246608,0.2525,-0.1175,0.278500449,20.98,-1.34,21.02274958
15/03/2021 18:00,20.7815,-0.862,20.79936985,0.2515,-0.112,0.275311188,20.53,-0.75,20.5436949,21.3315,-1.522,21.38572833,0.2515,-0.112,0.275311188,21.08,-1.41,21.12710345
15/03/2021 18:30,21.1525,-2.177,21.26423253,0.2525,-0.117,0.278289867,20.9,-2.06,21.00127615,21.5125,-0.457,21.51735358,0.2525,-0.117,0.278289867,21.26,-0.34,21.26271855
15/03/2021 19:00,21.5705,-2.196,21.68199452,0.2505,-0.136,0.285037278,21.32,-2.06,21.41929037,22.3405,-0.736,22.35262034,0.2505,-0.136,0.285037278,22.09,-0.6,22.09814698
15/03/2021 19:30,21.52,-2.9355,21.71929005,0.25,-0.1455,0.289258103,21.27,-2.79,21.45220268,22.34,-0.3055,22.34208876,0.25,-0.1455,0.289258103,22.09,-0.16,22.09057944
15/03/2021 20:00,20.64,-2.9295,20.84685996,0.25,-0.1395,0.286287006,20.39,-2.79,20.57999514,21.66,0.6605,21.6700683,0.25,-0.1395,0.286287006,21.41,0.8,21.42494107
15/03/2021 20:30,19.6605,-1.116,19.69214859,0.2505,-0.136,0.285037278,19.41,-0.98,19.43472408,20.1905,-1.946,20.28406286,0.2505,-0.136,0.285037278,19.94,-1.81,20.02198042
15/03/2021 21:00,18.9115,-1.3495,18.95958814,0.2515,-0.1395,0.287597809,18.66,-1.21,18.69918982,19.4015,-2.0495,19.50945034,0.2515,-0.1395,0.287597809,19.15,-1.91,19.24501494
15/03/2021 21:30,18.031,-3.35,18.33956,0.251,-0.14,0.287403897,17.78,-3.21,18.0674431,18.861,-0.14,18.86151958,0.251,-0.14,0.287403897,18.61,0,18.61
15/03/2021 22:00,17.1955,-2.6885,17.40440325,0.2555,-0.1485,0.295520727,16.94,-2.54,17.1293666,17.7355,-1.3585,17.78745295,0.2555,-0.1485,0.295520727,17.48,-1.21,17.52182924
15/03/2021 22:30,16.5495,-1.8485,16.65241431,0.2495,-0.1385,0.285363803,16.3,-1.71,16.38945088,16.9095,-2.5285,17.09749989,0.2495,-0.1385,0.285363803,16.66,-2.39,16.83055852
15/03/2021 23:00,15.8095,-1.853,15.9177228,0.2495,-0.143,0.287574773,15.56,-1.71,15.65368008,16.1495,-2.533,16.34693975,0.2495,-0.143,0.287574773,15.9,-2.39,16.07862245
15/03/2021 23:30,15.0395,-1.967,15.16758548,0.2495,-0.147,0.289584616,14.79,-1.82,14.90156032,15.3195,-2.767,15.56738158,0.2495,-0.147,0.289584616,15.07,-2.62,15.29605505
16/03/2021 00:00,14.5395,-1.958,14.67074723,0.2495,-0.138,0.285121465,14.29,-1.82,14.405433,14.8095,-2.848,15.08086185,0.2495,-0.138,0.285121465,14.56,-2.71,14.81005402
16/03/2021 00:30,14.3495,-2.146,14.5090822,0.2495,-0.136,0.284158846,14.1,-2.01,14.24254542,14.6495,-2.986,14.95072059,0.2495,-0.136,0.284158846,14.4,-2.85,14.67932219
16/03/2021 01:00,14.8495,-1.9825,14.9812535,0.2495,-0.1325,0.282500442,14.6,-1.85,14.71674217,15.0995,-2.8325,15.36287592,0.2495,-0.1325,0.282500442,14.85,-2.7,15.09345885
16/03/2021 01:30,14.7695,-1.9865,14.9024935,0.2495,-0.1365,0.284398488,14.52,-1.85,14.63738023,14.9795,-2.8365,15.24569292,0.2495,-0.1365,0.284398488,14.73,-2.7,14.97540984
16/03/2021 02:00,14.3295,-1.995,14.46770871,0.2495,-0.145,0.288574514,14.08,-1.85,14.20101757,14.5495,-2.845,14.82504554,0.2495,-0.145,0.288574514,14.3,-2.7,14.55266299
16/03/2021 02:30,13.89,-2.159,14.05679128,0.25,-0.149,0.291034362,13.64,-2.01,13.78730213,14.13,-2.969,14.43855467,0.25,-0.149,0.291034362,13.88,-2.82,14.163573
16/03/2021 03:00,13.5395,-2.345,13.74107293,0.2495,-0.135,0.2836816,13.29,-2.21,13.47249791,13.8195,-2.955,14.13190027,0.2495,-0.135,0.2836816,13.57,-2.82,13.85991703
16/03/2021 03:30,13.4395,-2.229,13.62309074,0.2495,-0.129,0.280875862,13.19,-2.1,13.35612594,13.7095,-2.769,13.9863416,0.2495,-0.129,0.280875862,13.46,-2.64,13.71645727
16/03/2021 04:00,13.26,-2.3275,13.46272098,0.25,-0.1275,0.28063544,13.01,-2.2,13.19469969,13.52,-2.8475,13.81660799,0.25,-0.1275,0.28063544,13.27,-2.72,13.54589606
16/03/2021 04:30,13.15,-2.4415,13.37473074,0.25,-0.1315,0.28247522,12.9,-2.31,13.10519363,13.37,-2.9715,13.69622986,0.25,-0.1315,0.28247522,13.12,-2.84,13.42385936
16/03/2021 05:00,13.0495,-2.439,13.27547254,0.2495,-0.129,0.280875862,12.8,-2.31,13.00677131,13.2295,-3.029,13.57182785,0.2495,-0.129,0.280875862,12.98,-2.9,13.30001504
16/03/2021 05:30,13.2595,-2.5555,13.50351512,0.2495,-0.1255,0.279285696,13.01,-2.43,13.2349915,13.3795,-3.0955,13.73292178,0.2495,-0.1255,0.279285696,13.13,-2.97,13.46171609
16/03/2021 06:00,13.36,-4.8805,14.22353262,0.25,-0.1305,0.282011081,13.11,-4.75,13.94398078,13.84,-0.3905,13.84550794,0.25,-0.1305,0.282011081,13.59,-0.26,13.5924869
16/03/2021 06:30,14.4215,-2.1215,14.57670829,0.2515,-0.1415,0.288573214,14.17,-1.98,14.30766578,14.6115,-2.6315,14.84657282,0.2515,-0.1415,0.288573214,14.36,-2.49,14.57428214
16/03/2021 07:00,15.69,-1.384,15.75092239,0.25,-0.134,0.283647669,15.44,-1.25,15.49051645,15.91,-1.894,16.02233866,0.25,-0.134,0.283647669,15.66,-1.76,15.75859131
16/03/2021 07:30,17.62,-0.837,17.63986874,0.25,-0.147,0.290015517,17.37,-0.69,17.38369926,17.17,-1.367,17.22433131,0.25,-0.147,0.290015517,16.92,-1.22,16.96392643
16/03/2021 08:00,18.341,-0.834,18.35995199,0.131,-0.144,0.194671518,18.21,-0.69,18.2230678,17.921,-1.254,17.96481998,0.131,-0.144,0.194671518,17.79,-1.11,17.82459537
16/03/2021 08:30,19.42,-0.824,19.4374735,0,-0.134,0.134,19.42,-0.69,19.43225412,19.05,-0.924,19.07239565,0,-0.134,0.134,19.05,-0.79,19.06637354
16/03/2021 09:00,20.34,0.5335,20.34699541,0,-0.1365,0.1365,20.34,0.67,20.35103191,19.96,-0.8165,19.97669323,0,-0.1365,0.1365,19.96,-0.68,19.97157981
16/03/2021 09:30,20.7015,-0.139,20.70196665,0.0015,-0.139,0.139008093,20.7,0,20.7,20.6015,-0.879,20.62024353,0.0015,-0.139,0.139008093,20.6,-0.74,20.61328698
16/03/2021 10:00,20.51,-0.1395,20.5104744,0,-0.1395,0.1395,20.51,0,20.51,20.81,-0.9995,20.83398906,0,-0.1395,0.1395,20.81,-0.86,20.82776272
16/03/2021 10:30,20.41,-0.819,20.42642556,0,-0.139,0.139,20.41,-0.68,20.42132464,20.66,-1.249,20.69771971,0,-0.139,0.139,20.66,-1.11,20.689797
16/03/2021 11:00,20.5515,0.5285,20.5582943,0.0015,-0.1415,0.14150795,20.55,0.67,20.56091924,20.6615,-0.9115,20.68159603,0.0015,-0.1415,0.14150795,20.66,-0.77,20.674344
16/03/2021 11:30,20.67,0.512,20.6763402,0.01,-0.158,0.158316139,20.66,0.67,20.67086113,20.87,-0.858,20.88762945,0.01,-0.158,0.158316139,20.86,-0.7,20.87174166
16/03/2021 12:00,20.5705,0.532,20.57737822,0.0305,-0.188,0.190458001,20.54,0.72,20.55261541,20.8905,-0.888,20.90936475,0.0305,-0.188,0.190458001,20.86,-0.7,20.87174166
16/03/2021 12:30,20.6945,0.524,20.70113297,0.0045,-0.146,0.146069333,20.69,0.67,20.70084539,20.7145,-0.846,20.73176853,0.0045,-0.146,0.146069333,20.71,-0.7,20.72182666
16/03/2021 13:00,20.8725,0.447,20.87728587,0.0525,-0.223,0.229096595,20.82,0.67,20.83077771,20.6525,-0.923,20.67311503,0.0525,-0.223,0.229096595,20.6,-0.7,20.61188977
16/03/2021 13:30,19.949,0.431,19.95365535,0.069,-0.239,0.248760929,19.88,0.67,19.89128704,20.109,-1.109,20.13955715,0.069,-0.239,0.248760929,20.04,-0.87,20.05887584
16/03/2021 14:00,19.447,-0.25,19.44860687,0.087,-0.25,0.264705497,19.36,0,19.36,19.427,-1.27,19.46846756,0.087,-0.25,0.264705497,19.34,-1.02,19.36687894
16/03/2021 14:30,19.585,0.6065,19.59438867,0.225,-0.2835,0.361935422,19.36,0.89,19.38044633,19.625,-1.1035,19.65600003,0.225,-0.2835,0.361935422,19.4,-0.82,19.41732216
16/03/2021 15:00,19.5595,0.3955,19.56349817,0.3195,-0.2745,0.421224999,19.24,0.67,19.25166227,19.6395,-0.9945,19.6646635,0.3195,-0.2745,0.421224999,19.32,-0.72,19.33341149
16/03/2021 15:30,19.323,-0.93,19.34536712,0.263,-0.25,0.362862233,19.06,-0.68,19.07212626,18.963,-1.2,19.00093074,0.263,-0.25,0.362862233,18.7,-0.95,18.72411547
16/03/2021 16:00,19.1415,-0.951,19.16510953,0.4115,-0.271,0.492720255,18.73,-0.68,18.74233977,19.0615,-1.221,19.10056605,0.4115,-0.271,0.492720255,18.65,-0.95,18.67418004
16/03/2021 16:30,19.416,-0.943,19.43888641,0.396,-0.263,0.475378796,19.02,-0.68,19.03215174,19.266,-1.353,19.31345036,0.396,-0.263,0.475378796,18.87,-1.09,18.90145497
