Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/03/2021 17:00,19.552,-0.8885,19.57217761,0.252,-0.1585,0.297701612,19.3,-0.73,19.31380077,19.802,-1.4985,19.85861793,0.252,-0.1585,0.297701612,19.55,-1.34,19.59586946
16/03/2021 17:30,19.8985,-0.9,19.91884289,0.2585,-0.17,0.309390126,19.64,-0.73,19.65356202,20.2285,-1.58,20.29011119,0.2585,-0.17,0.309390126,19.97,-1.41,20.01971528
16/03/2021 18:00,19.89,-0.882,19.90954605,0.25,-0.152,0.292581613,19.64,-0.73,19.65356202,20.3,-1.722,20.37290563,0.25,-0.152,0.292581613,20.05,-1.57,20.11137489
16/03/2021 18:30,20.1805,-1.025,20.20651393,0.2505,-0.145,0.289439545,19.93,-0.88,19.94941854,20.4905,-1.715,20.5621452,0.2505,-0.145,0.289439545,20.24,-1.57,20.30080048
16/03/2021 19:00,21.0525,-2.6725,21.22145171,0.2425,-0.1425,0.281269444,20.81,-2.53,20.96322971,21.4025,0.5875,21.41056194,0.2425,-0.1425,0.281269444,21.16,0.73,21.17258841
16/03/2021 19:30,20.8605,-3.94,21.22932077,0.3505,-0.25,0.430523228,20.51,-3.69,20.83929461,21.4405,1.97,21.53081374,0.3505,-0.25,0.430523228,21.09,2.22,21.20652022
16/03/2021 20:00,20.502,-4.071,20.90227368,0.252,-0.171,0.304540638,20.25,-3.9,20.62213616,21.112,1.859,21.19368833,0.252,-0.171,0.304540638,20.86,2.03,20.95854241
16/03/2021 20:30,19.403,-4.3425,19.88300066,0.243,-0.1625,0.292327299,19.16,-4.18,19.61066037,20.483,1.5375,20.54062305,0.243,-0.1625,0.292327299,20.24,1.7,20.31126781
16/03/2021 21:00,18.446,-4.632,19.01868397,0.236,-0.132,0.2704071,18.21,-4.5,18.75777439,19.426,1.298,19.46931637,0.236,-0.132,0.2704071,19.19,1.43,19.24320659
16/03/2021 21:30,17.896,-2.889,18.12768979,0.316,-0.219,0.384469765,17.58,-2.67,17.78160004,18.516,-0.579,18.52505053,0.316,-0.219,0.384469765,18.2,-0.36,18.20356009
16/03/2021 22:00,17.051,-1.546,17.12094381,0.391,-0.286,0.484434722,16.66,-1.26,16.70757912,17.351,-2.386,17.51428551,0.391,-0.286,0.484434722,16.96,-2.1,17.08951725
16/03/2021 22:30,16.277,-2.33,16.44292033,0.387,-0.27,0.471878162,15.89,-2.06,16.02297413,16.747,-1.75,16.83818604,0.387,-0.27,0.471878162,16.36,-1.48,16.42680736
16/03/2021 23:00,15.237,-4.956,16.02273713,0.307,-0.226,0.381215162,14.93,-4.73,15.66134732,16.197,0.964,16.22566193,0.307,-0.226,0.381215162,15.89,1.19,15.93449717
16/03/2021 23:30,14.799,-4.899,15.58879732,0.239,-0.169,0.292714878,14.56,-4.73,15.30903328,15.739,0.901,15.76476838,0.239,-0.169,0.292714878,15.5,1.07,15.53688836
17/03/2021 00:00,14.4935,-1.965,14.62609884,0.2335,-0.135,0.269716981,14.26,-1.83,14.37694335,14.8435,-2.475,15.04842574,0.2335,-0.135,0.269716981,14.61,-2.34,14.79620559
17/03/2021 00:30,14.3555,-2.1125,14.51010119,0.2355,-0.1325,0.270215655,14.12,-1.98,14.25814855,14.6855,-2.6225,14.91782211,0.2355,-0.1325,0.270215655,14.45,-2.49,14.66296696
17/03/2021 01:00,14.8305,-1.9945,14.96401552,0.2405,-0.1345,0.275554895,14.59,-1.86,14.70808281,15.1205,-2.5545,15.33476412,0.2405,-0.1345,0.275554895,14.88,-2.42,15.07550331
17/03/2021 01:30,14.637,-2.014,14.77490998,0.307,-0.214,0.374225868,14.33,-1.8,14.44260711,14.897,-2.554,15.11434832,0.307,-0.214,0.374225868,14.59,-2.34,14.77645763
17/03/2021 02:00,14.21,-2.0145,14.35208383,0.29,-0.2145,0.360707984,13.92,-1.8,14.03589684,14.5,-2.5545,14.72329685,0.29,-0.2145,0.360707984,14.21,-2.34,14.40137841
17/03/2021 02:30,13.8715,-2.0465,14.02165021,0.3515,-0.2465,0.429318646,13.52,-1.8,13.63929617,14.1615,-2.5865,14.39576551,0.3515,-0.2465,0.429318646,13.81,-2.34,14.00684476
17/03/2021 03:00,13.73,-2.157,13.89840095,0.35,-0.247,0.428379505,13.38,-1.91,13.51563909,14,-2.707,14.25930745,0.35,-0.247,0.428379505,13.65,-2.46,13.86989906
17/03/2021 03:30,13.632,-2.0685,13.78804251,0.372,-0.2585,0.452996965,13.26,-1.81,13.38296305,13.892,-2.6085,14.13477755,0.372,-0.2585,0.452996965,13.52,-2.35,13.72271475
17/03/2021 04:00,13.3095,-2.0485,13.46622228,0.2495,-0.1485,0.290348928,13.06,-1.9,13.19748461,13.5495,-2.6085,13.79830506,0.2495,-0.1485,0.290348928,13.3,-2.46,13.52559056
17/03/2021 04:30,13.1585,-2.3115,13.35998333,0.2985,-0.2115,0.365833979,12.86,-2.1,13.03033384,13.4085,-2.8615,13.71043597,0.2985,-0.2115,0.365833979,13.11,-2.65,13.3751486
17/03/2021 05:00,13.25,-2.3275,13.45287167,0.24,-0.1375,0.276597632,13.01,-2.19,13.19303604,13.48,-2.8775,13.78370075,0.24,-0.1375,0.276597632,13.24,-2.74,13.52054733
17/03/2021 05:30,13.5605,-2.386,13.768811,0.2405,-0.126,0.271507366,13.32,-2.26,13.51036639,13.8105,-2.946,14.12121901,0.2405,-0.126,0.271507366,13.57,-2.82,13.85991703
17/03/2021 06:00,13.94,-2.2645,14.12273204,0.24,-0.1245,0.270370579,13.7,-2.14,13.8661314,14.15,-2.8045,14.42524593,0.24,-0.1245,0.270370579,13.91,-2.68,14.16582154
17/03/2021 06:30,14.7025,-1.979,14.83509175,0.2425,-0.129,0.274676628,14.46,-1.85,14.57786336,15.0225,-2.549,15.23722111,0.2425,-0.129,0.274676628,14.78,-2.42,14.97680874
17/03/2021 07:00,15.8015,-1.579,15.88019657,0.2415,-0.139,0.278645384,15.56,-1.44,15.62649033,16.1615,-2.169,16.30639884,0.2415,-0.139,0.278645384,15.92,-2.03,16.04890339
17/03/2021 07:30,17.45,-2.0595,17.5711138,0.24,-0.1395,0.27759728,17.21,-1.92,17.31676933,17.4,-0.7195,17.41486952,0.24,-0.1395,0.27759728,17.16,-0.58,17.16979907
17/03/2021 08:00,18.68,-0.8385,18.69880965,0.24,-0.1385,0.277096102,18.44,-0.7,18.45328155,18.36,-1.3285,18.40800131,0.24,-0.1385,0.277096102,18.12,-1.19,18.15903356
17/03/2021 08:30,19.73,-0.834,19.747619,0.24,-0.134,0.274874517,19.49,-0.7,19.5025665,19.38,-0.984,19.40496473,0.24,-0.134,0.274874517,19.14,-0.85,19.15886479
17/03/2021 09:00,20.1785,-0.129,20.17891234,0.1585,-0.129,0.204360588,20.02,0,20.02,19.7785,-0.859,19.79714483,0.1585,-0.129,0.204360588,19.62,-0.73,19.63357583
17/03/2021 09:30,20.3875,-3.522,20.68948139,0.0475,-0.132,0.140286314,20.34,-3.39,20.62056498,20.0075,-0.212,20.00862315,0.0475,-0.132,0.140286314,19.96,-0.08,19.96016032
17/03/2021 10:00,20.0915,-3.4445,20.3846254,0.0015,-0.1545,0.154507281,20.09,-3.29,20.35760791,20.2415,2.4555,20.38989462,0.0015,-0.1545,0.154507281,20.24,2.61,20.40758927
17/03/2021 10:30,19.9405,-3.598,20.26250587,0.0005,-0.148,0.148000845,19.94,-3.45,20.23625706,20.5105,2.312,20.64039617,0.0005,-0.148,0.148000845,20.51,2.46,20.65700123
17/03/2021 11:00,20.24,-3.376,20.51962417,0.01,-0.176,0.176283862,20.23,-3.2,20.48152582,20.58,2.554,20.73787154,0.01,-0.176,0.176283862,20.57,2.73,20.75036867
17/03/2021 11:30,20.5705,-3.3435,20.84045255,0.0005,-0.1435,0.143500871,20.57,-3.2,20.81741819,20.7305,2.5865,20.89123291,0.0005,-0.1435,0.143500871,20.73,2.73,20.9089885
17/03/2021 12:00,20.224,-3.3955,20.50706211,0.014,-0.1955,0.196000638,20.21,-3.2,20.46177167,20.744,2.5345,20.89825893,0.014,-0.1955,0.196000638,20.73,2.73,20.9089885
17/03/2021 12:30,20.384,-3.379,20.66216584,0.014,-0.179,0.179546651,20.37,-3.2,20.61981814,20.744,2.491,20.89302795,0.014,-0.179,0.179546651,20.73,2.67,20.9012392
17/03/2021 13:00,20.2555,-3.4585,20.54863749,0.0055,-0.1585,0.158595397,20.25,-3.3,20.51712699,21.1955,2.3715,21.32775732,0.0055,-0.1585,0.158595397,21.19,2.53,21.3405014
17/03/2021 13:30,20.251,-3.7835,20.60140464,0.001,-0.1435,0.143503484,20.25,-3.64,20.57454981,21.131,2.0465,21.22986866,0.001,-0.1435,0.143503484,21.13,2.19,21.24318714
17/03/2021 14:00,20.251,-3.6,20.56849535,0.001,-0.14,0.140003571,20.25,-3.46,20.54346855,20.721,2.26,20.84388258,0.001,-0.14,0.140003571,20.72,2.4,20.85853303
17/03/2021 14:30,20.415,-3.5065,20.71395103,0.025,-0.1965,0.198083947,20.39,-3.31,20.65691652,20.845,2.4635,20.99006568,0.025,-0.1965,0.198083947,20.82,2.66,20.98923534
17/03/2021 15:00,19.8485,-3.622,20.17626914,0.0185,-0.192,0.192889217,19.83,-3.43,20.12445776,20.5885,2.328,20.71969875,0.0185,-0.192,0.192889217,20.57,2.52,20.72378585
17/03/2021 15:30,19.5435,-3.742,19.89851643,0.0335,-0.162,0.165427477,19.51,-3.58,19.83573795,20.4135,2.228,20.53472586,0.0335,-0.162,0.165427477,20.38,2.39,20.5196613
17/03/2021 16:00,19.4205,-2.6965,19.60680832,0.2405,-0.1465,0.281606996,19.18,-2.55,19.34876999,19.8005,0.5235,19.80741913,0.2405,-0.1465,0.281606996,19.56,0.67,19.57147158
17/03/2021 16:30,19.4235,-0.9335,19.44591922,0.2435,-0.1535,0.287844576,19.18,-0.78,19.19585372,19.5935,-1.5035,19.65110059,0.2435,-0.1535,0.287844576,19.35,-1.35,19.39703586
17/03/2021 17:00,19.435,-1.032,19.46238035,0.255,-0.172,0.30758576,19.18,-0.86,19.19927082,19.655,-1.652,19.724303,0.255,-0.172,0.30758576,19.4,-1.48,19.45637171
17/03/2021 17:30,19.5975,-0.973,19.62163946,0.2575,-0.173,0.310218068,19.34,-0.8,19.35653895,20.0175,-1.653,20.08563455,0.2575,-0.173,0.310218068,19.76,-1.48,19.81534759
17/03/2021 18:00,19.856,-0.988,19.88056538,0.286,-0.188,0.342257213,19.57,-0.8,19.58634473,20.046,-1.618,20.11119191,0.286,-0.188,0.342257213,19.76,-1.43,19.81167585
17/03/2021 18:30,19.95,-1.0275,19.97644253,0.25,-0.1575,0.29547631,19.7,-0.87,19.7192013,20.41,-1.6575,20.47719234,0.25,-0.1575,0.29547631,20.16,-1.5,20.21572655
17/03/2021 19:00,20.9565,-3.4,21.23051795,0.2365,-0.12,0.265202281,20.72,-3.28,20.97800753,21.6865,1.27,21.7236549,0.2365,-0.12,0.265202281,21.45,1.39,21.49499011
17/03/2021 19:30,20.7265,-3.825,21.07648992,0.2365,-0.125,0.267501869,20.49,-3.7,20.82138564,21.9965,1.705,22.06248031,0.2365,-0.125,0.267501869,21.76,1.83,21.83681524
17/03/2021 20:00,20.161,-3.94,20.54238353,0.241,-0.15,0.283867927,19.92,-3.79,20.27733957,21.381,1.68,21.44690096,0.241,-0.15,0.283867927,21.14,1.83,21.21905983
17/03/2021 20:30,19.482,-4.2025,19.93011114,0.282,-0.2225,0.359207809,19.2,-3.98,19.60817177,20.302,1.5475,20.36089291,0.282,-0.2225,0.359207809,20.02,1.77,20.09809195
17/03/2021 21:00,18.3935,-4.5195,18.9406104,0.2535,-0.1695,0.304946717,18.14,-4.35,18.65427833,19.4935,1.3705,19.54161745,0.2535,-0.1695,0.304946717,19.24,1.54,19.30153362
17/03/2021 21:30,17.907,-4.553,18.47675453,0.237,-0.133,0.271768284,17.67,-4.42,18.2144256,18.907,1.407,18.95928,0.237,-0.133,0.271768284,18.67,1.54,18.73340599
17/03/2021 22:00,17.3455,-3.1255,17.62484384,0.2455,-0.1455,0.28537782,17.1,-2.98,17.35771874,17.9655,-0.6155,17.97604046,0.2455,-0.1455,0.28537782,17.72,-0.47,17.72623197
17/03/2021 22:30,16.726,-1.805,16.82311211,0.236,-0.135,0.271884167,16.49,-1.67,16.57434765,17.036,-2.445,17.21055842,0.236,-0.135,0.271884167,16.8,-2.31,16.95806888
17/03/2021 23:00,15.716,-1.903,15.83079483,0.236,-0.133,0.270896659,15.48,-1.77,15.58086326,16.046,-2.523,16.24314148,0.236,-0.133,0.270896659,15.81,-2.39,15.98962789
17/03/2021 23:30,15.106,-1.9115,15.22645948,0.236,-0.1415,0.275169493,14.87,-1.77,14.97497245,15.386,-2.5315,15.59286658,0.236,-0.1415,0.275169493,15.15,-2.39,15.33735962
18/03/2021 00:00,14.486,-2.02,14.62616136,0.236,-0.14,0.274401166,14.25,-1.88,14.37347905,14.746,-2.6,14.97346039,0.236,-0.14,0.274401166,14.51,-2.46,14.71705473
18/03/2021 00:30,14.316,-2.1855,14.4818599,0.236,-0.1355,0.27213278,14.08,-2.05,14.22845389,14.536,-2.8055,14.80426041,0.236,-0.1355,0.27213278,14.3,-2.67,14.54712686
18/03/2021 01:00,14.706,-2.0805,14.85243806,0.236,-0.1305,0.269678049,14.47,-1.95,14.60080135,14.926,-2.6905,15.1665509,0.236,-0.1305,0.269678049,14.69,-2.56,14.91139497
18/03/2021 01:30,14.526,-2.1305,14.68140682,0.236,-0.1305,0.269678049,14.29,-2,14.42927926,14.746,-2.7605,15.00216239,0.236,-0.1305,0.269678049,14.51,-2.63,14.7464233
18/03/2021 02:00,14.106,-2.1355,14.2667304,0.236,-0.1355,0.27213278,13.87,-2,14.01345425,14.326,-2.7655,14.59048547,0.236,-0.1355,0.27213278,14.09,-2.63,14.33335271
18/03/2021 02:30,13.677,-2.288,13.86705711,0.237,-0.138,0.274249886,13.44,-2.15,13.61088168,13.927,-2.878,14.22125919,0.237,-0.138,0.274249886,13.69,-2.74,13.9615078
18/03/2021 03:00,13.547,-2.345,13.74846297,0.237,-0.145,0.277838082,13.31,-2.2,13.49059302,13.797,-2.995,14.11832972,0.237,-0.145,0.277838082,13.56,-2.85,13.85626573
18/03/2021 03:30,13.427,-2.3485,13.63083935,0.237,-0.1485,0.279680621,13.19,-2.2,13.37221373,13.727,-2.9985,14.05067725,0.237,-0.1485,0.279680621,13.49,-2.85,13.78776994
18/03/2021 04:00,13.197,-2.351,13.40477564,0.237,-0.151,0.281016014,12.96,-2.2,13.14540224,13.537,-2.911,13.84645406,0.237,-0.151,0.281016014,13.3,-2.76,13.58335746
18/03/2021 04:30,12.997,-2.485,13.23243114,0.237,-0.155,0.283185452,12.76,-2.33,12.97098686,13.327,-3.085,13.6794062,0.237,-0.155,0.283185452,13.09,-2.93,13.41391069
18/03/2021 05:00,12.947,-2.5555,13.19679466,0.237,-0.1455,0.278099353,12.71,-2.41,12.93646783,13.227,-3.1655,13.60051173,0.237,-0.1455,0.278099353,12.99,-3.02,13.33643506
18/03/2021 05:30,13.147,-2.6395,13.40934634,0.237,-0.1295,0.270072675,12.91,-2.51,13.15173753,13.347,-3.2295,13.73215494,0.237,-0.1295,0.270072675,13.11,-3.1,13.47152924
18/03/2021 06:00,13.5475,-2.527,13.78116415,0.2375,-0.127,0.26932369,13.31,-2.4,13.52464787,13.7075,-3.017,14.03559209,0.2375,-0.127,0.26932369,13.47,-2.89,13.77653803
18/03/2021 06:30,14.5395,-1.9735,14.67282394,0.2395,-0.1435,0.279199749,14.3,-1.83,14.41661888,14.7695,-2.6235,15.00069607,0.2395,-0.1435,0.279199749,14.53,-2.48,14.74012551
18/03/2021 07:00,16.0185,-1.2765,16.06928108,0.2385,-0.1465,0.279900875,15.78,-1.13,15.82040771,16.2885,-1.9565,16.40558211,0.2385,-0.1465,0.279900875,16.05,-1.81,16.15173675
18/03/2021 07:30,17.448,-0.9085,17.47163634,0.238,-0.1385,0.275365666,17.21,-0.77,17.22721684,17.588,-1.5885,17.65958879,0.238,-0.1385,0.275365666,17.35,-1.45,17.41048535
18/03/2021 08:00,18.617,-0.82,18.63505001,0.237,-0.14,0.275261694,18.38,-0.68,18.39257459,18.307,-1.38,18.35893921,0.237,-0.14,0.275261694,18.07,-1.24,18.11249569
18/03/2021 08:30,18.9865,-0.816,19.0040269,0.2365,-0.136,0.272815414,18.75,-0.68,18.76232661,19.2365,-1.456,19.29152322,0.2365,-0.136,0.272815414,19,-1.32,19.04579744
18/03/2021 09:00,19.0775,-3.534,19.40206593,0.2375,-0.144,0.277744937,18.84,-3.39,19.14256252,19.6975,1.846,19.78381213,0.2375,-0.144,0.277744937,19.46,1.99,19.56148512
18/03/2021 09:30,19.5595,-3.6215,19.89194064,0.2495,-0.1815,0.308532818,19.31,-3.44,19.61401795,19.9395,2.2185,20.06253729,0.2495,-0.1815,0.308532818,19.69,2.4,19.83572787
18/03/2021 10:00,20.0775,-3.597,20.39716684,0.2275,-0.157,0.276414996,19.85,-3.44,20.14587054,20.2175,2.243,20.3415426,0.2275,-0.157,0.276414996,19.99,2.4,20.13355657
18/03/2021 10:30,19.937,-3.6675,20.27152005,0.287,-0.1475,0.322684443,19.65,-3.52,19.96278788,20.427,2.2525,20.55081714,0.287,-0.1475,0.322684443,20.14,2.4,20.28249492
18/03/2021 11:00,20.1035,-3.5835,20.42038649,0.3335,-0.1635,0.371422266,19.77,-3.42,20.06363128,20.8035,2.2365,20.92337316,0.3335,-0.1635,0.371422266,20.47,2.4,20.61021349
18/03/2021 11:30,19.9875,-3.608,20.31053471,0.3475,-0.188,0.395095242,19.64,-3.42,19.93554614,20.6975,2.212,20.81536572,0.3475,-0.188,0.395095242,20.35,2.4,20.49103462
18/03/2021 12:00,19.5535,-3.666,19.89419308,0.3235,-0.146,0.354920061,19.23,-3.52,19.54950895,20.1435,2.254,20.26921578,0.3235,-0.146,0.354920061,19.82,2.4,19.96477899
18/03/2021 12:30,19.7845,-3.5545,20.10126639,0.3345,-0.1745,0.3772804,19.45,-3.38,19.74150197,20.3545,2.3355,20.48805092,0.3345,-0.1745,0.3772804,20.02,2.51,20.17673165
18/03/2021 13:00,19.376,-3.569,19.70195769,0.336,-0.189,0.385508755,19.04,-3.38,19.33768342,19.976,2.321,20.1103858,0.336,-0.189,0.385508755,19.64,2.51,19.7997399
18/03/2021 13:30,19.0035,-3.839,19.38739109,0.3435,-0.199,0.396980163,18.66,-3.64,19.01171218,19.7135,2.081,19.82303315,0.3435,-0.199,0.396980163,19.37,2.28,19.50372529
18/03/2021 14:00,19.631,-3.655,19.96835461,0.341,-0.205,0.397876865,19.29,-3.45,19.59608634,20.131,2.245,20.25579389,0.341,-0.205,0.397876865,19.79,2.45,19.94107821
18/03/2021 14:30,19.358,-3.703,19.70899219,0.408,-0.253,0.480076036,18.95,-3.45,19.26149008,20.098,2.197,20.21772522,0.408,-0.253,0.480076036,19.69,2.45,19.84183963
18/03/2021 15:00,19.419,-3.704,19.76909651,0.409,-0.254,0.481453009,19.01,-3.45,19.32052277,19.789,2.476,19.94329704,0.409,-0.254,0.481453009,19.38,2.73,19.57133874
18/03/2021 15:30,19.5765,-1.66,19.64675424,0.3965,-0.23,0.458380028,19.18,-1.43,19.23323426,19.0765,-0.61,19.08625035,0.3965,-0.23,0.458380028,18.68,-0.38,18.6838647
18/03/2021 16:00,19.524,-0.9595,19.54756292,0.494,-0.2795,0.567588099,19.03,-0.68,19.04214536,19.384,-1.1495,19.41805362,0.494,-0.2795,0.567588099,18.89,-0.87,18.9100238
18/03/2021 16:30,19.642,-1.0205,19.66849217,0.472,-0.2605,0.53911432,19.17,-0.76,19.18505929,19.822,-1.3705,19.86932194,0.472,-0.2605,0.53911432,19.35,-1.11,19.38181106
18/03/2021 17:00,19.7235,-1.2385,19.76234638,0.3735,-0.2085,0.427755187,19.35,-1.03,19.37739405,20.0435,-1.6685,20.11282637,0.3735,-0.2085,0.427755187,19.67,-1.46,19.72410961
18/03/2021 17:30,20.1835,-0.9875,20.20764282,0.3535,-0.1775,0.395560994,19.83,-0.81,19.84653622,20.5935,-1.6375,20.65850064,0.3535,-0.1775,0.395560994,20.24,-1.46,20.29258978
18/03/2021 18:00,20.146,-1.0015,20.17087797,0.316,-0.1215,0.338553172,19.83,-0.88,19.84951637,20.556,-1.6715,20.62384659,0.316,-0.1215,0.338553172,20.24,-1.55,20.29926353
18/03/2021 18:30,20.265,-1.1195,20.29589873,0.315,-0.1195,0.336905402,19.95,-1,19.97504693,20.685,-1.7595,20.7596981,0.315,-0.1195,0.336905402,20.37,-1.64,20.43591202
18/03/2021 19:00,20.944,-1.1205,20.97395185,0.314,-0.1205,0.336327593,20.63,-1,20.65422233,21.434,-1.6805,21.49977759,0.314,-0.1205,0.336327593,21.12,-1.56,21.17753527
18/03/2021 19:30,20.7045,-1.122,20.73487893,0.3145,-0.122,0.337334033,20.39,-1,20.4145071,21.1845,-1.682,21.25116854,0.3145,-0.122,0.337334033,20.87,-1.56,20.92822257
18/03/2021 20:00,20.292,-1.127,20.3232722,0.312,-0.127,0.336857537,19.98,-1,20.00500937,20.702,-1.777,20.77812631,0.312,-0.127,0.336857537,20.39,-1.65,20.45665173
18/03/2021 20:30,19.3645,-1.304,19.40835584,0.3145,-0.124,0.338062494,19.05,-1.18,19.08651094,19.7345,-1.944,19.83001831,0.3145,-0.124,0.338062494,19.42,-1.82,19.50509677
18/03/2021 21:00,18.5615,-1.4655,18.61926348,0.3215,-0.1555,0.357130928,18.24,-1.31,18.28698171,18.9115,-2.0955,19.02724238,0.3215,-0.1555,0.357130928,18.59,-1.94,18.69095236
18/03/2021 21:30,17.7975,-3.0505,18.0570362,0.3175,-0.1605,0.355761859,17.48,-2.89,17.71729381,18.4475,-0.5705,18.45631942,0.3175,-0.1605,0.355761859,18.13,-0.41,18.13463537
18/03/2021 22:00,17.199,-1.6945,17.28227217,0.319,-0.1445,0.350201728,16.88,-1.55,16.95101472,17.459,-2.3345,17.61438535,0.319,-0.1445,0.350201728,17.14,-2.19,17.27934316
18/03/2021 22:30,16.293,-1.775,16.38940127,0.323,-0.165,0.362703736,15.97,-1.61,16.05095013,16.553,-2.405,16.72679987,0.323,-0.165,0.362703736,16.23,-2.24,16.38384875
18/03/2021 23:00,15.506,-1.761,15.60567708,0.316,-0.151,0.350224214,15.19,-1.61,15.27508429,15.756,-2.391,15.93638657,0.316,-0.151,0.350224214,15.44,-2.24,15.60164094
18/03/2021 23:30,14.754,-3.3735,15.13476192,0.304,-0.1435,0.336166997,14.45,-3.23,14.80659988,15.204,-0.8835,15.22964833,0.304,-0.1435,0.336166997,14.9,-0.74,14.91836452
19/03/2021 00:00,14.3465,-1.928,14.4754705,0.3165,-0.138,0.345277063,14.03,-1.79,14.14372652,14.5265,-2.508,14.74141331,0.3165,-0.138,0.345277063,14.21,-2.37,14.40628335
19/03/2021 00:30,14.0075,-2.15,14.17154036,0.3175,-0.15,0.351149897,13.69,-2,13.83532074,14.2075,-2.68,14.45805852,0.3175,-0.15,0.351149897,13.89,-2.53,14.11853392
19/03/2021 01:00,14.4825,-2.033,14.62449641,0.3425,-0.193,0.393135155,14.14,-1.84,14.25921456,14.6525,-2.583,14.87842886,0.3425,-0.193,0.393135155,14.31,-2.39,14.50821147
19/03/2021 01:30,14.302,-2.0495,14.4481021,0.372,-0.2095,0.426935885,13.93,-1.84,14.05099641,14.452,-2.5995,14.68392673,0.372,-0.2095,0.426935885,14.08,-2.39,14.28140399
19/03/2021 02:00,13.9565,-1.989,14.09751798,0.3165,-0.149,0.349818882,13.64,-1.84,13.76354605,14.1465,-2.539,14.37254269,0.3165,-0.149,0.349818882,13.83,-2.39,14.03499198
19/03/2021 02:30,13.654,-2.1915,13.82875223,0.304,-0.1615,0.344235748,13.35,-2.03,13.50345882,13.794,-2.6915,14.05413136,0.304,-0.1615,0.344235748,13.49,-2.53,13.72519581
19/03/2021 03:00,13.434,-2.2725,13.62485274,0.384,-0.2425,0.45416104,13.05,-2.03,13.20694514,13.484,-2.7725,13.76608195,0.384,-0.2425,0.45416104,13.1,-2.53,13.34207255
19/03/2021 03:30,13.058,-2.1615,13.23568836,0.448,-0.2715,0.523847545,12.61,-1.89,12.75085095,13.138,-2.6815,13.4088585,0.448,-0.2715,0.523847545,12.69,-2.41,12.91681849
19/03/2021 04:00,12.818,-2.14,12.99541165,0.408,-0.25,0.478501829,12.41,-1.89,12.55309524,12.998,-2.76,13.28779907,0.408,-0.25,0.478501829,12.59,-2.51,12.8377646
19/03/2021 04:30,12.642,-2.3925,12.86639888,0.352,-0.2425,0.427446195,12.29,-2.15,12.47664218,12.882,-2.9225,13.20935011,0.352,-0.2425,0.427446195,12.53,-2.68,12.81340314
19/03/2021 05:00,12.7025,-2.3545,12.91886901,0.3325,-0.2045,0.390354326,12.37,-2.15,12.555453,12.8625,-2.9745,13.20195275,0.3325,-0.2045,0.390354326,12.53,-2.77,12.83252898
19/03/2021 05:30,13.019,-2.3135,13.22295894,0.319,-0.1635,0.358459551,12.7,-2.15,12.88070262,13.209,-2.9335,13.53082049,0.319,-0.1635,0.358459551,12.89,-2.77,13.18427093
19/03/2021 06:00,13.487,-2.291,13.68019919,0.307,-0.141,0.337831319,13.18,-2.15,13.35420907,13.667,-2.911,13.97357542,0.307,-0.141,0.337831319,13.36,-2.77,13.64413794
19/03/2021 06:30,14.0865,-1.988,14.22608963,0.3065,-0.138,0.336134274,13.78,-1.85,13.90362902,14.3365,-2.578,14.56644487,0.3065,-0.138,0.336134274,14.03,-2.44,14.24059339
19/03/2021 07:00,15.1205,-1.485,15.1932467,0.3005,-0.145,0.333654387,14.82,-1.34,14.88045698,15.4505,-2.085,15.59054763,0.3005,-0.145,0.333654387,15.15,-1.94,15.27370616
19/03/2021 07:30,16.651,-1.0815,16.68608532,0.281,-0.1315,0.310247079,16.37,-0.95,16.3975425,16.761,-1.6015,16.83733718,0.281,-0.1315,0.310247079,16.48,-1.47,16.54543139
19/03/2021 08:00,17.482,-3.478,17.82461242,0.312,-0.138,0.341156855,17.17,-3.34,17.49184096,17.742,1.562,17.81062627,0.312,-0.138,0.341156855,17.43,1.7,17.51270682
19/03/2021 08:30,18.157,-2.832,18.37653049,0.307,-0.182,0.356893542,17.85,-2.65,18.04563659,18.697,-0.412,18.70153879,0.307,-0.182,0.356893542,18.39,-0.23,18.39143823
19/03/2021 09:00,18.468,-0.958,18.49283072,0.418,-0.278,0.502003984,18.05,-0.68,18.06280432,18.808,-1.198,18.84611546,0.418,-0.278,0.502003984,18.39,-0.92,18.41299813
19/03/2021 09:30,18.925,-0.274,18.92698341,0.405,-0.274,0.48897955,18.52,0,18.52,19.175,-1.134,19.20850283,0.405,-0.274,0.48897955,18.77,-0.86,18.78969132
19/03/2021 10:00,19.231,-0.9505,19.2544751,0.391,-0.2705,0.475448472,18.84,-0.68,18.85226777,19.271,-1.1305,19.30413094,0.391,-0.2705,0.475448472,18.88,-0.86,18.89957671
19/03/2021 10:30,19.2475,-0.873,19.26728796,0.3175,-0.193,0.371557869,18.93,-0.68,18.94220948,19.1175,-1.173,19.15345231,0.3175,-0.193,0.371557869,18.8,-0.98,18.82552523
19/03/2021 11:00,19.179,-0.9135,19.20074278,0.359,-0.2335,0.428256057,18.82,-0.68,18.8322808,19.039,-1.2135,19.07763359,0.359,-0.2335,0.428256057,18.68,-0.98,18.70568897
19/03/2021 11:30,19.0465,-0.8825,19.0669339,0.3265,-0.2025,0.384198516,18.72,-0.68,18.73234636,19.0065,-1.2725,19.04904981,0.3265,-0.2025,0.384198516,18.68,-1.07,18.71061998
19/03/2021 12:00,19.0455,-0.891,19.0663303,0.3255,-0.211,0.387906239,18.72,-0.68,18.73234636,19.2255,-1.171,19.26112902,0.3255,-0.211,0.387906239,18.9,-0.96,18.92436525
19/03/2021 12:30,18.957,-0.896,18.97816285,0.347,-0.216,0.408735856,18.61,-0.68,18.62241928,18.987,-1.246,19.02783974,0.347,-0.216,0.408735856,18.64,-1.03,18.66843593
19/03/2021 13:00,18.9845,-0.9075,19.00617785,0.3745,-0.2275,0.438185463,18.61,-0.68,18.62241928,19.1045,-1.2575,19.14584097,0.3745,-0.2275,0.438185463,18.73,-1.03,18.7582995
19/03/2021 13:30,18.777,-0.9015,18.79862844,0.337,-0.2215,0.40327565,18.44,-0.68,18.4525337,18.937,-1.4715,18.99408543,0.337,-0.2215,0.40327565,18.6,-1.25,18.64195537
19/03/2021 14:00,18.7615,-0.8815,18.78219701,0.3215,-0.2015,0.379426541,18.44,-0.68,18.4525337,18.8715,-1.3815,18.92199922,0.3215,-0.2015,0.379426541,18.55,-1.18,18.58749311
19/03/2021 14:30,18.749,-0.8585,18.76864468,0.309,-0.1785,0.35685186,18.44,-0.68,18.4525337,18.859,-1.2885,18.90296573,0.309,-0.1785,0.35685186,18.55,-1.11,18.58318057
19/03/2021 15:00,18.4055,-0.988,18.43199865,0.3055,-0.168,0.348646311,18.1,-0.82,18.11856506,18.6755,-1.538,18.73872312,0.3055,-0.168,0.348646311,18.37,-1.37,18.42101517
19/03/2021 15:30,18.4,-0.988,18.42650656,0.3,-0.168,0.343837171,18.1,-0.82,18.11856506,18.67,-1.618,18.7399793,0.3,-0.168,0.343837171,18.37,-1.45,18.4271376
19/03/2021 16:00,18.527,-1.0655,18.55761351,0.307,-0.1655,0.348768189,18.22,-0.9,18.24221478,18.817,-1.6155,18.88622062,0.307,-0.1655,0.348768189,18.51,-1.45,18.56670676
19/03/2021 16:30,18.8595,-1.1595,18.89510996,0.2995,-0.1395,0.330394461,18.56,-1.02,18.58800689,19.2095,-1.7695,19.29082737,0.2995,-0.1395,0.330394461,18.91,-1.63,18.98012118
19/03/2021 17:00,18.9155,-1.33,18.9622003,0.2955,-0.14,0.326986621,18.62,-1.19,18.65798757,19.3155,-1.92,19.41069139,0.2955,-0.14,0.326986621,19.02,-1.78,19.10310969
19/03/2021 17:30,19.259,-1.2735,19.30105912,0.299,-0.1335,0.327449614,18.96,-1.14,18.99424123,19.639,-2.0835,19.74920994,0.299,-0.1335,0.327449614,19.34,-1.95,19.43805803
19/03/2021 18:00,19.3515,-1.2665,19.39290011,0.3015,-0.1265,0.326962536,19.05,-1.14,19.08407975,19.8015,-2.0765,19.91007922,0.3015,-0.1265,0.326962536,19.5,-1.95,19.59725746
19/03/2021 18:30,19.504,-1.266,19.54504469,0.294,-0.126,0.31986247,19.21,-1.14,19.2437964,19.854,-2.076,19.96224166,0.294,-0.126,0.31986247,19.56,-1.95,19.6569606
19/03/2021 19:00,20.0375,-1.3745,20.08458754,0.2975,-0.1245,0.322500388,19.74,-1.25,19.77953741,20.2075,-1.9645,20.30276623,0.2975,-0.1245,0.322500388,19.91,-1.84,19.99484183
19/03/2021 19:30,19.988,-1.381,20.03565085,0.298,-0.131,0.325522657,19.69,-1.25,19.7296376,19.908,-1.971,20.00533191,0.298,-0.131,0.325522657,19.61,-1.84,19.69613414
19/03/2021 20:00,19.77,-1.3875,19.81862902,0.3,-0.1375,0.33000947,19.47,-1.25,19.51008457,19.65,-1.9775,19.74925331,0.3,-0.1375,0.33000947,19.35,-1.84,19.43728633
19/03/2021 20:30,18.875,-1.7125,18.95252704,0.295,-0.1425,0.327614484,18.58,-1.57,18.64621409,18.705,-2.1125,18.82391249,0.295,-0.1425,0.327614484,18.41,-1.97,18.51510194
19/03/2021 21:00,18.177,-1.8565,18.27156045,0.297,-0.1365,0.326865798,17.88,-1.72,17.9625388,18.147,-2.2965,18.29173369,0.297,-0.1365,0.326865798,17.85,-2.16,17.98021413
19/03/2021 21:30,17.6565,-1.9245,17.76107239,0.2965,-0.1445,0.329837081,17.36,-1.78,17.45101716,17.3665,-2.4645,17.54049835,0.2965,-0.1445,0.329837081,17.07,-2.32,17.2269353
19/03/2021 22:00,16.8385,-2.0475,16.96252748,0.3085,-0.1575,0.346379128,16.53,-1.89,16.63769816,16.5485,-2.6975,16.76691261,0.3085,-0.1575,0.346379128,16.24,-2.54,16.43743289
19/03/2021 22:30,15.8715,-2.1795,16.02044733,0.2915,-0.1495,0.327601129,15.58,-2.03,15.7116931,16.1015,-2.8695,16.35519283,0.2915,-0.1495,0.327601129,15.81,-2.72,16.04227228
19/03/2021 23:00,15.8795,-2.1805,16.02850899,0.2995,-0.1505,0.335187261,15.58,-2.03,15.7116931,16.1095,-2.8705,16.36324419,0.2995,-0.1505,0.335187261,15.81,-2.72,16.04227228
19/03/2021 23:30,15.072,-2.298,15.24617946,0.292,-0.148,0.327365239,14.78,-2.15,14.93555824,15.302,-2.988,15.59100215,0.292,-0.148,0.327365239,15.01,-2.84,15.27631173
20/03/2021 00:00,14.478,-2.555,14.70171789,0.298,-0.135,0.327152869,14.18,-2.42,14.38501999,14.718,-2.905,15.00195151,0.298,-0.135,0.327152869,14.42,-2.77,14.68364056
20/03/2021 00:30,13.7945,-2.557,14.02948607,0.2945,-0.137,0.324806481,13.5,-2.42,13.71518866,13.9045,-3.207,14.26954692,0.2945,-0.137,0.324806481,13.61,-3.07,13.95195327
20/03/2021 01:00,13.793,-2.5535,14.02737364,0.293,-0.1335,0.321980201,13.5,-2.42,13.71518866,13.903,-3.2035,14.26729902,0.293,-0.1335,0.321980201,13.61,-3.07,13.95195327
20/03/2021 01:30,13.823,-2.5035,14.04787675,0.293,-0.1335,0.321980201,13.53,-2.37,13.73600379,13.913,-3.2035,14.27704386,0.293,-0.1335,0.321980201,13.62,-3.07,13.96170835
20/03/2021 02:00,13.8225,-2.504,14.04747387,0.2925,-0.134,0.321733197,13.53,-2.37,13.73600379,13.9125,-3.204,14.27666881,0.2925,-0.134,0.321733197,13.62,-3.07,13.96170835
20/03/2021 02:30,13.3825,-2.6555,13.64342283,0.2925,-0.1355,0.322360823,13.09,-2.52,13.33036009,13.4425,-3.3355,13.85013958,0.2925,-0.1355,0.322360823,13.15,-3.2,13.5337541
20/03/2021 03:00,13.093,-2.657,13.35987642,0.293,-0.137,0.323447059,12.8,-2.52,13.04570427,13.163,-3.337,13.57940124,0.293,-0.137,0.323447059,12.87,-3.2,13.26185884
20/03/2021 03:30,13.013,-2.7875,13.30820519,0.293,-0.1375,0.323659157,12.72,-2.65,12.99310971,13.063,-3.2175,13.45341129,0.293,-0.1375,0.323659157,12.77,-3.08,13.13618286
20/03/2021 04:00,12.704,-2.79,13.00675655,0.294,-0.14,0.325631694,12.41,-2.65,12.68978329,12.754,-3.22,13.15419766,0.294,-0.14,0.325631694,12.46,-3.08,12.83503019
20/03/2021 04:30,12.443,-2.7965,12.75337842,0.293,-0.1465,0.327583959,12.15,-2.65,12.43563428,12.493,-3.2265,12.90292026,0.293,-0.1465,0.327583959,12.2,-3.08,12.58278189
20/03/2021 05:00,12.3625,-2.7995,12.67551208,0.2925,-0.1495,0.328491248,12.07,-2.65,12.35748356,12.4925,-3.2295,12.90318668,0.2925,-0.1495,0.328491248,12.2,-3.08,12.58278189
20/03/2021 05:30,12.263,-2.6575,12.5476482,0.293,-0.1475,0.328032392,11.97,-2.51,12.23033115,12.333,-3.3375,12.77661126,0.293,-0.1475,0.328032392,12.04,-3.19,12.45542854
20/03/2021 06:00,12.2635,-2.652,12.54697319,0.2935,-0.142,0.326046392,11.97,-2.51,12.23033115,12.3335,-3.332,12.77565835,0.2935,-0.142,0.326046392,12.04,-3.19,12.45542854
20/03/2021 06:30,12.5125,-2.543,12.7683008,0.2925,-0.133,0.321317989,12.22,-2.41,12.45538036,12.5325,-3.263,12.95031757,0.2925,-0.133,0.321317989,12.24,-3.13,12.63386323
20/03/2021 07:00,12.7925,-2.447,13.02443339,0.2925,-0.127,0.318881247,12.5,-2.32,12.71347317,12.8425,-3.147,13.22245874,0.2925,-0.127,0.318881247,12.55,-3.02,12.9082493
20/03/2021 07:30,13.2445,-2.2245,13.43001044,0.2945,-0.1245,0.319735047,12.95,-2.1,13.11916537,13.3045,-2.9045,13.61785007,0.2945,-0.1245,0.319735047,13.01,-2.78,13.30370249
20/03/2021 08:00,14.1545,-2.005,14.29579992,0.2945,-0.125,0.31993007,13.86,-1.88,13.98692246,13.7445,-2.625,13.9929234,0.2945,-0.125,0.31993007,13.45,-2.5,13.68036915
20/03/2021 08:30,14.9555,-2.882,15.23065672,0.2955,-0.132,0.323642164,14.66,-2.75,14.91569978,14.6455,-1.092,14.68615451,0.2955,-0.132,0.323642164,14.35,-0.96,14.38207565
20/03/2021 09:00,16.0865,-2.388,16.2627804,0.2965,-0.128,0.322949299,15.79,-2.26,15.95091533,15.7565,-1.318,15.81152795,0.2965,-0.128,0.322949299,15.46,-1.19,15.5057312
20/03/2021 09:30,16.613,-1.443,16.67555151,0.293,-0.133,0.321773212,16.32,-1.31,16.37249217,16.743,-2.103,16.87455653,0.293,-0.133,0.321773212,16.45,-1.97,16.56754055
20/03/2021 10:00,17.555,-1.278,17.60145758,0.295,-0.138,0.325682361,17.26,-1.14,17.29760677,17.225,-2.108,17.35350941,0.295,-0.138,0.325682361,16.93,-1.97,17.0442307
20/03/2021 10:30,18.126,-1.275,18.17078702,0.296,-0.135,0.325332138,17.83,-1.14,17.86640703,17.786,-1.885,17.88560933,0.296,-0.135,0.325332138,17.49,-1.75,17.57733199
20/03/2021 11:00,18.54,-1.2765,18.58389228,0.3,-0.1365,0.329594069,18.24,-1.14,18.27559028,18.21,-1.8865,18.30745701,0.3,-0.1365,0.329594069,17.91,-1.75,17.99529383
20/03/2021 11:30,18.2175,-1.279,18.26234233,0.2975,-0.139,0.328370599,17.92,-1.14,17.95622455,18.3175,-1.889,18.41464437,0.2975,-0.139,0.328370599,18.02,-1.75,18.10477561
20/03/2021 12:00,18.407,-1.285,18.45179867,0.297,-0.145,0.330505673,18.11,-1.14,18.14584525,18.557,-1.805,18.6445776,0.297,-0.145,0.330505673,18.26,-1.66,18.33529929
20/03/2021 12:30,18.8265,-1.2825,18.87013271,0.2965,-0.1425,0.328965804,18.53,-1.14,18.56503434,18.4865,-1.8025,18.57416724,0.2965,-0.1425,0.328965804,18.19,-1.66,18.26558786
20/03/2021 13:00,18.739,-1.281,18.78273361,0.299,-0.141,0.330578281,18.44,-1.14,18.47520501,18.339,-1.801,18.42722231,0.299,-0.141,0.330578281,18.04,-1.66,18.11621373
20/03/2021 13:30,18.352,-1.4535,18.40946947,0.302,-0.1435,0.334359462,18.05,-1.31,18.09747496,18.152,-2.0335,18.26554752,0.302,-0.1435,0.334359462,17.85,-1.89,17.94977994
20/03/2021 14:00,18.351,-1.454,18.40851208,0.301,-0.144,0.333671995,18.05,-1.31,18.09747496,18.651,-2.104,18.76929985,0.301,-0.144,0.333671995,18.35,-1.96,18.45437888
20/03/2021 14:30,18.351,-1.3895,18.40352986,0.301,-0.1495,0.336082207,18.05,-1.24,18.09254266,18.581,-2.0295,18.69150693,0.301,-0.1495,0.336082207,18.28,-1.88,18.37641967
20/03/2021 15:00,18.0265,-2.49,18.19765925,0.2965,-0.14,0.327890607,17.73,-2.35,17.88506081,18.4765,-1.13,18.51102245,0.2965,-0.14,0.327890607,18.18,-0.99,18.20693549
20/03/2021 15:30,17.362,-4.831,18.02158719,0.302,-0.141,0.333294164,17.06,-4.69,17.69292797,18.212,0.999,18.23937896,0.302,-0.141,0.333294164,17.91,1.14,17.94624473
20/03/2021 16:00,17.2995,-4.918,17.98497774,0.2995,-0.138,0.329763931,17,-4.78,17.65922988,18.2095,0.922,18.23282683,0.2995,-0.138,0.329763931,17.91,1.06,17.94134053
20/03/2021 16:30,17.4215,-4.915,18.10154378,0.3015,-0.135,0.330344139,17.12,-4.78,17.77477989,18.2615,0.925,18.28491201,0.3015,-0.135,0.330344139,17.96,1.06,17.99125343
20/03/2021 17:00,17.6845,-4.909,18.35319649,0.3045,-0.129,0.330698125,17.38,-4.78,18.02533772,18.5745,0.931,18.59781738,0.3045,-0.129,0.330698125,18.27,1.06,18.30072403
20/03/2021 17:30,17.892,-4.808,18.52675169,0.302,-0.138,0.332036143,17.59,-4.67,18.19936812,18.802,0.922,18.82459264,0.302,-0.138,0.332036143,18.5,1.06,18.53034268
20/03/2021 18:00,18.022,-4.75,18.63746184,0.302,-0.14,0.332872348,17.72,-4.61,18.30984708,18.942,0.97,18.96682008,0.302,-0.14,0.332872348,18.64,1.11,18.67302064
20/03/2021 18:30,18.691,-1.789,18.77642144,0.301,-0.139,0.331544869,18.39,-1.65,18.46387283,18.511,-2.279,18.65076304,0.301,-0.139,0.331544869,18.21,-2.14,18.33531292
20/03/2021 19:00,18.4655,-1.7805,18.55114203,0.2955,-0.1305,0.32303328,18.17,-1.65,18.24476363,18.2055,-2.6005,18.39029175,0.2955,-0.1305,0.32303328,17.91,-2.47,18.0795188
20/03/2021 19:30,19.1015,-1.705,19.17744319,0.3015,-0.135,0.330344139,18.8,-1.57,18.86544195,18.9715,-2.535,19.14011592,0.3015,-0.135,0.330344139,18.67,-2.4,18.82362611
20/03/2021 20:00,19.263,-1.7265,19.34021642,0.303,-0.1565,0.341029691,18.96,-1.57,19.02489159,19.363,-2.5565,19.53103841,0.303,-0.1565,0.341029691,19.06,-2.4,19.21050754
20/03/2021 20:30,18.7875,-1.7205,18.8661145,0.2975,-0.1505,0.33340141,18.49,-1.57,18.55653524,19.0675,-2.6005,19.24401612,0.2975,-0.1505,0.33340141,18.77,-2.45,18.9292208
20/03/2021 21:00,18.187,-1.775,18.27341222,0.297,-0.145,0.330505673,17.89,-1.63,17.96410309,18.387,-2.715,18.58636581,0.297,-0.145,0.330505673,18.09,-2.57,18.2716447
20/03/2021 21:30,17.468,-2.108,17.59473467,0.298,-0.148,0.332728117,17.17,-1.96,17.28150746,17.678,-2.808,17.89962424,0.298,-0.148,0.332728117,17.38,-2.66,17.58237754
20/03/2021 22:00,16.8735,-2.287,17.02778234,0.2935,-0.157,0.332853196,16.58,-2.13,16.71625855,16.8135,-2.977,17.0750201,0.2935,-0.157,0.332853196,16.52,-2.82,16.75896178
20/03/2021 22:30,16.451,-2.3955,16.62449462,0.301,-0.1355,0.33009279,16.15,-2.26,16.30736337,15.931,-2.9555,16.20283127,0.301,-0.1355,0.33009279,15.63,-2.82,15.88235814
20/03/2021 23:00,16.034,-2.652,16.25183867,0.304,-0.152,0.339882333,15.73,-2.5,15.92742603,15.464,-2.972,15.74700225,0.304,-0.152,0.339882333,15.16,-2.82,15.42005188
20/03/2021 23:30,15.4115,-2.5605,15.6227556,0.3015,-0.1505,0.336975518,15.11,-2.41,15.3009869,15.1315,-2.8905,15.40510573,0.3015,-0.1505,0.336975518,14.83,-2.74,15.08099798
21/03/2021 00:00,14.294,-2.5695,14.52311145,0.314,-0.1595,0.352187805,13.98,-2.41,14.18620809,14.424,-2.9895,14.73054263,0.314,-0.1595,0.352187805,14.11,-2.83,14.39100413
21/03/2021 00:30,13.78,-3.1135,14.12735935,0.31,-0.1635,0.350474321,13.47,-2.95,13.78924944,13.91,-2.9935,14.2284624,0.31,-0.1635,0.350474321,13.6,-2.83,13.89132463
21/03/2021 01:00,13.7865,-2.6575,14.04029517,0.3165,-0.1675,0.358090072,13.47,-2.49,13.69821156,13.9165,-3.1075,14.25922608,0.3165,-0.1675,0.358090072,13.6,-2.94,13.91415107
21/03/2021 01:30,14.1075,-2.6305,14.3506476,0.2975,-0.1405,0.329008359,13.81,-2.49,14.03268328,14.2675,-3.1405,14.60904845,0.2975,-0.1405,0.329008359,13.97,-3,14.28848837
21/03/2021 02:00,13.9315,-2.635,14.17850194,0.3015,-0.145,0.334555302,13.63,-2.49,13.85557649,14.0615,-3.145,14.40891416,0.3015,-0.145,0.334555302,13.76,-3,14.08323826
21/03/2021 02:30,13.479,-2.6375,13.73462221,0.299,-0.1475,0.333402534,13.18,-2.49,13.41314654,13.619,-3.2375,13.99852018,0.299,-0.1475,0.333402534,13.32,-3.09,13.67371566
21/03/2021 03:00,13.1385,-2.75,13.4232143,0.2985,-0.15,0.334069229,12.84,-2.6,13.10059541,13.2785,-3.31,13.68483329,0.2985,-0.15,0.334069229,12.98,-3.16,13.35911674
21/03/2021 03:30,12.7885,-3.7115,13.31619182,0.2985,-0.1415,0.330339976,12.49,-3.57,12.99018861,13.0685,-3.3015,13.47907988,0.2985,-0.1415,0.330339976,12.77,-3.16,13.15517009
21/03/2021 04:00,12.268,-5.903,13.61430252,0.298,-0.143,0.330534416,11.97,-5.76,13.28376829,12.888,-0.143,12.88879331,0.298,-0.143,0.330534416,12.59,0,12.59
21/03/2021 04:30,12.032,-5.9025,13.40181071,0.302,-0.1425,0.333931505,11.73,-5.76,13.06791873,12.692,-0.1425,12.69279994,0.302,-0.1425,0.333931505,12.39,0,12.39
21/03/2021 05:00,11.821,-5.9125,13.21717433,0.301,-0.1525,0.3374274,11.52,-5.76,12.87975155,12.491,-0.1525,12.49193089,0.301,-0.1525,0.3374274,12.19,0,12.19
21/03/2021 05:30,11.826,-5.8555,13.19625539,0.306,-0.1655,0.347888272,11.52,-5.69,12.84859915,12.446,-0.1655,12.44710031,0.306,-0.1655,0.347888272,12.14,0,12.14
21/03/2021 06:00,11.644,-5.8335,13.02353478,0.264,-0.1435,0.300480033,11.38,-5.69,12.72322679,12.254,-0.1435,12.2548402,0.264,-0.1435,0.300480033,11.99,0,11.99
21/03/2021 06:30,11.6905,-5.832,13.06445614,0.2105,-0.142,0.253917802,11.48,-5.69,12.81274756,12.3405,-0.142,12.34131696,0.2105,-0.142,0.253917802,12.13,0,12.13
21/03/2021 07:00,11.6775,-5.8205,13.04769047,0.1975,-0.1305,0.236720299,11.48,-5.69,12.81274756,12.3275,-0.1305,12.32819072,0.1975,-0.1305,0.236720299,12.13,0,12.13
21/03/2021 07:30,11.882,-5.782,13.21413819,0.192,-0.142,0.23880536,11.69,-5.64,12.97943373,12.482,-0.142,12.4828077,0.192,-0.142,0.23880536,12.29,0,12.29
21/03/2021 08:00,12.621,-3.1655,13.01191882,0.191,-0.1555,0.246295047,12.43,-3.01,12.7892533,12.921,-3.0855,13.28429717,0.191,-0.1555,0.246295047,12.73,-2.93,13.06284043
21/03/2021 08:30,13.1695,-2.323,13.37281045,0.1895,-0.143,0.237401032,12.98,-2.18,13.16179319,13.3195,-2.873,13.62582875,0.1895,-0.143,0.237401032,13.13,-2.73,13.41080907
21/03/2021 09:00,13.9085,-2.166,14.07614749,0.1885,-0.146,0.238428711,13.72,-2.02,13.86790539,14.0185,-2.746,14.28491716,0.1885,-0.146,0.238428711,13.83,-2.6,14.07227416
21/03/2021 09:30,14.5435,-2.1035,14.69483258,0.2035,-0.1835,0.274015511,14.34,-1.92,14.46796461,14.5935,-2.6535,14.83277804,0.2035,-0.1835,0.274015511,14.39,-2.47,14.6004452
21/03/2021 10:00,15.007,-4.661,15.71416463,0.197,-0.161,0.254420911,14.81,-4.5,15.47856906,15.507,0.439,15.51321276,0.197,-0.161,0.254420911,15.31,0.6,15.32175251
21/03/2021 10:30,15.6605,-4.9615,16.42765176,0.2005,-0.1515,0.251301612,15.46,-4.81,16.19097588,16.2005,0.9585,16.22882998,0.2005,-0.1515,0.251301612,16,1.11,16.03845691
21/03/2021 11:00,16.1535,-3.643,16.55919718,0.2035,-0.153,0.254600177,15.95,-3.49,16.32735741,16.4035,-0.203,16.40475606,0.2035,-0.153,0.254600177,16.2,-0.05,16.20007716
21/03/2021 11:30,16.8125,-4.2475,17.34074429,0.2025,-0.1375,0.2447703,16.61,-4.11,17.11093802,17.2225,0.7225,17.23764811,0.2025,-0.1375,0.2447703,17.02,0.86,17.04171353
21/03/2021 12:00,16.793,-4.71,17.44101342,0.183,-0.14,0.230410503,16.61,-4.57,17.22721684,17.493,1.22,17.53549113,0.183,-0.14,0.230410503,17.31,1.36,17.36334357
21/03/2021 12:30,17.0775,-4.7085,17.71471079,0.1875,-0.1385,0.233106199,16.89,-4.57,17.49734266,17.8175,1.2215,17.85932161,0.1875,-0.1385,0.233106199,17.63,1.36,17.68237823
21/03/2021 13:00,17.3535,-4.815,18.00911401,0.1835,-0.145,0.233874432,17.17,-4.67,17.79375733,18.2135,1.115,18.2475973,0.1835,-0.145,0.233874432,18.03,1.26,18.073973
21/03/2021 13:30,17.28,-4.8075,17.93628881,0.19,-0.1375,0.234534113,17.09,-4.67,17.71657416,18.07,1.1225,18.10483102,0.19,-0.1375,0.234534113,17.88,1.26,17.92434099
21/03/2021 14:00,17.223,-2.0595,17.34569887,0.183,-0.1495,0.236303301,17.04,-1.91,17.14671105,17.323,-2.1095,17.45096901,0.183,-0.1495,0.236303301,17.14,-1.96,17.25170137
21/03/2021 14:30,17.231,-1.748,17.31943605,0.191,-0.148,0.241629882,17.04,-1.6,17.11495253,17.251,-2.388,17.41549727,0.191,-0.148,0.241629882,17.06,-2.24,17.20642903
21/03/2021 15:00,16.536,-3.9835,17.00904372,0.266,-0.1835,0.323153601,16.27,-3.8,16.7078694,16.906,-0.1735,16.90689026,0.266,-0.1835,0.323153601,16.64,0.01,16.640003
21/03/2021 15:30,16.643,-1.8315,16.7434716,0.373,-0.1315,0.395501264,16.27,-1.7,16.35857268,16.503,-2.4815,16.68852454,0.373,-0.1315,0.395501264,16.13,-2.35,16.30028834
21/03/2021 16:00,16.783,-2.015,16.90352963,0.333,-0.135,0.359324366,16.45,-1.88,16.55708006,16.813,-2.665,17.02290204,0.333,-0.135,0.359324366,16.48,-2.53,16.6730711
21/03/2021 16:30,16.9885,-1.963,17.10153506,0.3285,-0.143,0.358275383,16.66,-1.82,16.75911692,17.1185,-2.673,17.32593349,0.3285,-0.143,0.358275383,16.79,-2.53,16.97954652
21/03/2021 17:00,17.1995,-1.9145,17.30572479,0.3295,-0.1645,0.368280464,16.87,-1.75,16.96052476,17.4295,-2.6045,17.62302161,0.3295,-0.1645,0.368280464,17.1,-2.44,17.27320468
21/03/2021 17:30,17.108,-1.826,17.2051719,0.328,-0.146,0.359026461,16.78,-1.68,16.86389042,17.428,-2.466,17.6016005,0.328,-0.146,0.359026461,17.1,-2.32,17.25666248
21/03/2021 18:00,17.1115,-1.84,17.2101433,0.3315,-0.16,0.368092719,16.78,-1.68,16.86389042,17.3515,-2.48,17.52783364,0.3315,-0.16,0.368092719,17.02,-2.32,17.17739212
21/03/2021 18:30,17.3155,-1.844,17.41341082,0.3255,-0.164,0.364480795,16.99,-1.68,17.07285858,17.6055,-2.484,17.77987307,0.3255,-0.164,0.364480795,17.28,-2.32,17.43504517
21/03/2021 19:00,17.478,-1.863,17.57700922,0.328,-0.183,0.375596858,17.15,-1.68,17.23208925,17.848,-2.553,18.02966758,0.328,-0.183,0.375596858,17.52,-2.37,17.67957296
21/03/2021 19:30,18.188,-1.82,18.27883322,0.308,-0.14,0.338325287,17.88,-1.68,17.95875274,18.538,-2.41,18.69399754,0.308,-0.14,0.338325287,18.23,-2.27,18.37078659
21/03/2021 20:00,19.138,-1.7615,19.21889503,0.298,-0.1315,0.325724193,18.84,-1.63,18.91038075,18.958,-2.4015,19.10949937,0.298,-0.1315,0.325724193,18.66,-2.27,18.79756633
21/03/2021 20:30,18.418,-1.8635,18.51203274,0.308,-0.1535,0.344131152,18.11,-1.71,18.19055249,18.858,-2.4835,19.02082901,0.308,-0.1535,0.344131152,18.55,-2.33,18.69575888
21/03/2021 21:00,18.002,-1.8995,18.10193648,0.302,-0.1295,0.328594355,17.7,-1.77,17.78827985,18.452,-2.5395,18.62593257,0.302,-0.1295,0.328594355,18.15,-2.41,18.30930365
21/03/2021 21:30,17.306,-2.0765,17.43013162,0.296,-0.1265,0.321897888,17.01,-1.95,17.12140765,17.676,-2.7265,17.88504342,0.296,-0.1265,0.321897888,17.38,-2.6,17.57340035
21/03/2021 22:00,16.7325,-2.3075,16.89085884,0.3025,-0.1375,0.332283764,16.43,-2.17,16.57268234,17.0725,-2.9275,17.32167753,0.3025,-0.1375,0.332283764,16.77,-2.79,17.00049999
21/03/2021 22:30,16.728,-2.063,16.85473088,0.298,-0.143,0.330534416,16.43,-1.92,16.54180462,16.668,-2.583,16.86695328,0.298,-0.143,0.330534416,16.37,-2.44,16.5508459
21/03/2021 23:00,16.012,-2.1255,16.15245784,0.032,-0.1455,0.148977347,15.98,-1.98,16.10219861,15.632,-2.6755,15.85931033,0.032,-0.1455,0.148977347,15.6,-2.53,15.80382549
21/03/2021 23:30,15.42,-2.13,15.56641577,0,-0.15,0.15,15.42,-1.98,15.54660091,15.01,-2.75,15.25983617,0,-0.15,0.15,15.01,-2.6,15.23351896
22/03/2021 00:00,14.52,-2.1175,14.67358873,0,-0.1375,0.1375,14.52,-1.98,14.65437819,14.72,-2.8075,14.98534138,0,-0.1375,0.1375,14.72,-2.67,14.96019051
22/03/2021 00:30,13.58,-2.5145,13.81083308,0,-0.1445,0.1445,13.58,-2.37,13.78525662,13.72,-3.2145,14.09153683,0,-0.1445,0.1445,13.72,-3.07,14.05927808
22/03/2021 01:00,13.45,-2.5905,13.69719644,0,-0.1405,0.1405,13.45,-2.45,13.67132035,13.59,-3.2805,13.98033548,0,-0.1405,0.1405,13.59,-3.14,13.9480357
22/03/2021 01:30,13.95,-2.4655,14.16619886,0,-0.1455,0.1455,13.95,-2.32,14.14160175,14.09,-3.1555,14.43901937,0,-0.1455,0.1455,14.09,-3.01,14.40792143
22/03/2021 02:00,13.83,-2.4665,14.04822132,0,-0.1465,0.1465,13.83,-2.32,14.02324142,13.94,-3.1565,14.29290356,0,-0.1465,0.1465,13.94,-3.01,14.26126572
22/03/2021 02:30,13.46,-2.5325,13.69617305,0,-0.1525,0.1525,13.46,-2.38,13.66879658,13.54,-3.3125,13.93930616,0,-0.1525,0.1525,13.54,-3.16,13.90385558
22/03/2021 03:00,13.1025,-3.8605,13.65939115,0.0325,-0.1405,0.144209916,13.07,-3.72,13.58908753,13.4125,-3.3005,13.81261947,0.0325,-0.1405,0.144209916,13.38,-3.16,13.74809078
22/03/2021 03:30,12.4905,-5.7085,13.73315559,0.0005,-0.1385,0.138500903,12.49,-5.57,13.67570839,13.1005,-0.1385,13.1012321,0.0005,-0.1385,0.138500903,13.1,0,13.1
22/03/2021 04:00,12.49,-5.708,13.732493,0,-0.138,0.138,12.49,-5.57,13.67570839,13.1,-0.138,13.10072685,0,-0.138,0.138,13.1,0,13.1
22/03/2021 04:30,12.42,-5.709,13.66927507,0,-0.139,0.139,12.42,-5.57,13.61180737,12.99,-0.139,12.99074367,0,-0.139,0.139,12.99,0,12.99
22/03/2021 05:00,12.42,-5.7125,13.67073722,0,-0.1425,0.1425,12.42,-5.57,13.61180737,12.99,-0.1425,12.99078159,0,-0.1425,0.1425,12.99,0,12.99
22/03/2021 05:30,12.42,-5.71,13.66969275,0,-0.14,0.14,12.42,-5.57,13.61180737,13.05,-0.14,13.05075094,0,-0.14,0.14,13.05,0,13.05
22/03/2021 06:00,12.67,-5.7025,13.89415007,0,-0.1325,0.1325,12.67,-5.57,13.84029624,13.24,-0.1325,13.24066298,0,-0.1325,0.1325,13.24,0,13.24
22/03/2021 06:30,13.1655,-5.5485,14.28692558,0.0055,-0.1285,0.12861765,13.16,-5.42,14.23242776,13.7155,-0.1285,13.71610194,0.0055,-0.1285,0.12861765,13.71,0,13.71
22/03/2021 07:00,14.0045,-3.301,14.38828069,0.0045,-0.131,0.131077267,14,-3.17,14.35440351,14.3545,-2.421,14.55722883,0.0045,-0.131,0.131077267,14.35,-2.29,14.53157252
22/03/2021 07:30,15.212,-1.476,15.2834394,0.002,-0.116,0.11601724,15.21,-1.36,15.27068106,15.422,-2.176,15.57475714,0.002,-0.116,0.11601724,15.42,-2.06,15.556992
22/03/2021 08:00,16.492,-2.8865,16.7426983,0.002,-0.1365,0.136514651,16.49,-2.75,16.7177331,17.052,-0.0365,17.05203906,0.002,-0.1365,0.136514651,17.05,0.1,17.05029325
22/03/2021 08:30,17.696,-0.8585,17.7168123,0.016,-0.1385,0.139421125,17.68,-0.72,17.69465456,17.866,-1.4785,17.92707222,0.016,-0.1385,0.139421125,17.85,-1.34,17.90022626
22/03/2021 09:00,18.8815,-0.86,18.90107516,0.3315,-0.14,0.359850316,18.55,-0.72,18.56396779,18.9915,-1.31,19.03662712,0.3315,-0.14,0.359850316,18.66,-1.17,18.69664408
22/03/2021 09:30,18.983,-0.1415,18.98352737,0.383,-0.1415,0.40830289,18.6,0,18.6,19.043,-1.2515,19.08407979,0.383,-0.1415,0.40830289,18.66,-1.11,18.69298532
22/03/2021 10:00,19.6205,-0.824,19.6377951,0.3605,-0.144,0.388196149,19.26,-0.68,19.27200042,19.0205,-1.024,19.04804442,0.3605,-0.144,0.388196149,18.66,-0.88,18.68073874
22/03/2021 10:30,19.611,-0.157,19.61162844,0.351,-0.157,0.384512679,19.26,0,19.26,19.541,-1.037,19.56849637,0.351,-0.157,0.384512679,19.19,-0.88,19.21016658
22/03/2021 11:00,19.4155,-0.836,19.43349007,0.3355,-0.156,0.369994932,19.08,-0.68,19.09211356,19.4755,-1.296,19.51857362,0.3355,-0.156,0.369994932,19.14,-1.14,19.17391979
22/03/2021 11:30,19.6185,-0.154,19.61910442,0.3285,-0.154,0.362806078,19.29,0,19.29,19.0585,-1.074,19.08873747,0.3285,-0.154,0.362806078,18.73,-0.92,18.75258116
22/03/2021 12:00,19.6145,-0.1495,19.61506973,0.3245,-0.1495,0.357282101,19.29,0,19.29,19.6345,-0.8895,19.65463814,0.3245,-0.1495,0.357282101,19.31,-0.74,19.32417398
22/03/2021 12:30,19.752,-0.1475,19.75255073,0.322,-0.1475,0.354175451,19.43,0,19.43,19.762,-0.9475,19.78470117,0.322,-0.1475,0.354175451,19.44,-0.8,19.45645394
22/03/2021 13:00,20.043,-0.156,20.04360709,0.323,-0.156,0.358699038,19.72,0,19.72,20.113,-1.016,20.13864506,0.323,-0.156,0.358699038,19.79,-0.86,19.80867739
22/03/2021 13:30,19.837,-0.168,19.83771139,0.327,-0.168,0.367631609,19.51,0,19.51,20.007,-1.028,20.03339295,0.327,-0.168,0.367631609,19.68,-0.86,19.69878169
22/03/2021 14:00,19.4235,-2.8475,19.63111328,0.3235,-0.1875,0.373909748,19.1,-2.66,19.28433561,19.7335,-0.7075,19.74617883,0.3235,-0.1875,0.373909748,19.41,-0.52,19.41696423
22/03/2021 14:30,18.8705,-3.875,19.26425174,0.3205,-0.165,0.360479195,18.55,-3.71,18.9173624,19.6005,2.005,19.70278217,0.3205,-0.165,0.360479195,19.28,2.17,19.40173446
22/03/2021 15:00,18.697,-3.6955,19.05871269,0.307,-0.1455,0.339734087,18.39,-3.55,18.72951147,19.287,1.5845,19.35197688,0.307,-0.1455,0.339734087,18.98,1.73,19.05868044
