Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2021 15:30,18.861,-0.8255,18.87905642,0.231,-0.1455,0.273004121,18.63,-0.68,18.64240596,19.081,-1.3155,19.12629345,0.231,-0.1455,0.273004121,18.85,-1.17,18.88627544
22/03/2021 16:00,18.9135,-0.838,18.93205552,0.2135,-0.158,0.26560544,18.7,-0.68,18.71235955,19.2335,-1.328,19.27929216,0.2135,-0.158,0.26560544,19.02,-1.17,19.05595183
22/03/2021 16:30,19.229,-0.827,19.24677557,0.209,-0.147,0.25551908,19.02,-0.68,19.03215174,19.599,-1.397,19.6487254,0.209,-0.147,0.25551908,19.39,-1.25,19.43024961
22/03/2021 17:00,19.639,-0.914,19.6602573,0.209,-0.144,0.253805043,19.43,-0.77,19.44525135,20.029,-1.544,20.08842396,0.209,-0.144,0.253805043,19.82,-1.4,19.86938348
22/03/2021 17:30,19.95,-0.901,19.97033553,0.21,-0.131,0.247509596,19.74,-0.77,19.75501202,20.03,-1.581,20.09229855,0.21,-0.131,0.247509596,19.82,-1.45,19.87296908
22/03/2021 18:00,20.278,-0.8365,20.29524615,0.208,-0.1265,0.243446606,20.07,-0.71,20.08255462,20.198,-1.4765,20.25189513,0.208,-0.1265,0.243446606,19.99,-1.35,20.03553343
22/03/2021 18:30,20.276,-0.9905,20.30017897,0.206,-0.1405,0.249351659,20.07,-0.85,20.08799144,20.596,-1.8505,20.67896434,0.206,-0.1405,0.249351659,20.39,-1.71,20.46157863
22/03/2021 19:00,20.2745,-0.9955,20.29892535,0.2045,-0.1455,0.250979083,20.07,-0.85,20.08799144,20.5945,-1.8555,20.67791843,0.2045,-0.1455,0.250979083,20.39,-1.71,20.46157863
22/03/2021 19:30,20.9025,-0.9995,20.92638302,0.2025,-0.1495,0.251707171,20.7,-0.85,20.71744434,20.8325,-1.6195,20.89535442,0.2025,-0.1495,0.251707171,20.63,-1.47,20.68230645
22/03/2021 20:00,20.903,-1.9145,20.99049116,0.203,-0.1445,0.249177146,20.7,-1.77,20.77553609,21.023,-0.6245,21.03227352,0.203,-0.1445,0.249177146,20.82,-0.48,20.82553241
22/03/2021 20:30,19.9355,-3.834,20.30083043,0.2055,-0.144,0.250930767,19.73,-3.69,20.07209506,20.7455,0.976,20.76844593,0.2055,-0.144,0.250930767,20.54,1.12,20.57051288
22/03/2021 21:00,19.225,-1.335,19.27129601,0.205,-0.145,0.251097591,19.02,-1.19,19.05719024,19.785,-2.005,19.88633325,0.205,-0.145,0.251097591,19.58,-1.86,19.66814684
22/03/2021 21:30,18.5455,-1.5375,18.60912347,0.2055,-0.1475,0.25295553,18.34,-1.39,18.39259906,19.0155,-2.2575,19.14903513,0.2055,-0.1475,0.25295553,18.81,-2.11,18.92797401
22/03/2021 22:00,17.8125,-1.6195,17.88597038,0.2125,-0.1495,0.25982013,17.6,-1.47,17.66128251,18.2125,-2.3295,18.36087488,0.2125,-0.1495,0.25982013,18,-2.18,18.13153055
22/03/2021 22:30,17.103,-1.7045,17.18772612,0.203,-0.1545,0.25510635,16.9,-1.55,16.97093103,17.423,-2.4345,17.59226305,0.203,-0.1545,0.25510635,17.22,-2.28,17.37028497
22/03/2021 23:00,16.443,-1.9275,16.55558834,0.203,-0.1475,0.250928775,16.24,-1.78,16.33725803,16.793,-2.3175,16.95215783,0.203,-0.1475,0.250928775,16.59,-2.17,16.73131794
22/03/2021 23:30,14.994,-1.9305,15.11776658,0.204,-0.1405,0.247701938,14.79,-1.79,14.89792603,15.274,-2.5505,15.48548114,0.204,-0.1405,0.247701938,15.07,-2.41,15.26148748
23/03/2021 00:00,14.994,-1.9265,15.11725631,0.204,-0.1365,0.245455189,14.79,-1.79,14.89792603,15.274,-2.5465,15.48482284,0.204,-0.1365,0.245455189,15.07,-2.41,15.26148748
23/03/2021 00:30,14.2835,-2.0165,14.42513932,0.2035,-0.1365,0.245039793,14.08,-1.88,14.20495688,14.5535,-2.6565,14.79396345,0.2035,-0.1365,0.245039793,14.35,-2.52,14.56958819
23/03/2021 01:00,14.2845,-2.131,14.44257945,0.2045,-0.131,0.242860557,14.08,-2,14.22133608,14.5545,-2.771,14.81593437,0.2045,-0.131,0.242860557,14.35,-2.64,14.59082246
23/03/2021 01:30,14.7445,-2.003,14.87992907,0.2045,-0.133,0.243945178,14.54,-1.87,14.65975784,14.9345,-2.653,15.16831234,0.2045,-0.133,0.243945178,14.73,-2.52,14.94400549
23/03/2021 02:00,14.5745,-2.106,14.72587132,0.2045,-0.136,0.245593668,14.37,-1.97,14.50440623,14.7445,-2.656,14.98180951,0.2045,-0.136,0.245593668,14.54,-2.52,14.75676116
23/03/2021 02:30,14.1455,-2.1115,14.30222369,0.2055,-0.1415,0.249504509,13.94,-1.97,14.078512,14.2655,-2.7815,14.53414024,0.2055,-0.1415,0.249504509,14.06,-2.64,14.30570516
23/03/2021 03:00,13.8855,-2.2655,14.06910091,0.2055,-0.1455,0.251794559,13.68,-2.12,13.84329441,14.0055,-2.9255,14.30778042,0.2055,-0.1455,0.251794559,13.8,-2.78,14.07722984
23/03/2021 03:30,13.6855,-2.272,13.87281133,0.2055,-0.152,0.255605653,13.48,-2.12,13.64568796,13.8355,-2.932,14.14276084,0.2055,-0.152,0.255605653,13.63,-2.78,13.91061825
23/03/2021 04:00,13.6855,-2.2735,13.87305707,0.2055,-0.1535,0.256500487,13.48,-2.12,13.64568796,13.8355,-2.7035,14.09716186,0.2055,-0.1535,0.256500487,13.63,-2.55,13.86648477
23/03/2021 04:30,13.365,-2.224,13.54877858,0.205,-0.154,0.256400078,13.16,-2.07,13.32180543,13.515,-2.844,13.81099421,0.205,-0.154,0.256400078,13.31,-2.69,13.57910895
23/03/2021 05:00,13.105,-2.338,13.31192206,0.205,-0.148,0.252841848,12.9,-2.19,13.08457489,13.245,-2.978,13.57565869,0.205,-0.148,0.252841848,13.04,-2.83,13.3435565
23/03/2021 05:30,13.305,-2.328,13.50713178,0.205,-0.138,0.247121428,13.1,-2.19,13.28179581,13.365,-2.908,13.67770774,0.205,-0.138,0.247121428,13.16,-2.77,13.44836421
23/03/2021 06:00,13.304,-2.326,13.50580216,0.204,-0.136,0.245177487,13.1,-2.19,13.28179581,13.364,-2.906,13.6763055,0.204,-0.136,0.245177487,13.16,-2.77,13.44836421
23/03/2021 06:30,13.535,-2.247,13.72024905,0.205,-0.137,0.246564393,13.33,-2.11,13.49596236,13.605,-2.857,13.90174356,0.205,-0.137,0.246564393,13.4,-2.72,13.6732732
23/03/2021 07:00,14.334,-1.8285,14.45015461,0.204,-0.1385,0.246573011,14.13,-1.69,14.23070624,14.464,-2.5585,14.68854037,0.204,-0.1385,0.246573011,14.26,-2.42,14.46388606
23/03/2021 07:30,15.4285,-1.293,15.48258574,0.2185,-0.193,0.291532588,15.21,-1.1,15.24972459,15.6185,-2.123,15.76212775,0.2185,-0.193,0.291532588,15.4,-1.93,15.52046713
23/03/2021 08:00,16.623,-1.028,16.65475647,0.213,-0.198,0.290814374,16.41,-0.83,16.43097684,16.873,-1.778,16.96642016,0.213,-0.198,0.290814374,16.66,-1.58,16.73475426
23/03/2021 08:30,17.7185,-1.8475,17.81455861,0.2085,-0.1875,0.280407739,17.51,-1.66,17.58851045,18.1585,-0.4875,18.16504276,0.2085,-0.1875,0.280407739,17.95,-0.3,17.95250679
23/03/2021 09:00,18.4485,-3.6695,18.80990118,0.2085,-0.1995,0.288569749,18.24,-3.47,18.56713494,19.3485,2.0805,19.46003424,0.2085,-0.1995,0.288569749,19.14,2.28,19.27532101
23/03/2021 09:30,19.0185,-3.36,19.3130252,0.2085,-0.2,0.288915645,18.81,-3.16,19.07358645,19.9285,2.35,20.06657949,0.2085,-0.2,0.288915645,19.72,2.55,19.88418718
23/03/2021 10:00,19.8735,-3.321,20.14907053,0.2235,-0.161,0.275450994,19.65,-3.16,19.90246467,20.1935,2.469,20.34387877,0.2235,-0.161,0.275450994,19.97,2.63,20.14243779
23/03/2021 10:30,19.876,-3.299,20.1479224,0.376,-0.219,0.435128717,19.5,-3.08,19.74174258,20.526,2.411,20.6671139,0.376,-0.219,0.435128717,20.15,2.63,20.32091041
23/03/2021 11:00,19.3095,-3.742,19.66874054,0.4195,-0.252,0.48937128,18.89,-3.49,19.20969026,19.8895,2.008,19.99060465,0.4195,-0.252,0.48937128,19.47,2.26,19.60072703
23/03/2021 11:30,19.3615,-3.42,19.66123298,0.3615,-0.23,0.428464993,19,-3.19,19.26593107,19.9515,2.36,20.09059363,0.3615,-0.23,0.428464993,19.59,2.59,19.76047064
23/03/2021 12:00,19.5145,-3.371,19.80351866,0.3445,-0.181,0.389154532,19.17,-3.19,19.43360492,20.1545,2.409,20.29795929,0.3445,-0.181,0.389154532,19.81,2.59,19.97859354
23/03/2021 12:30,19.675,-3.4485,19.97492872,0.345,-0.1885,0.393137699,19.33,-3.26,19.60297171,20.435,2.3415,20.56871039,0.345,-0.1885,0.393137699,20.09,2.53,20.24867897
23/03/2021 13:00,19.9405,-3.353,20.2204389,0.3205,-0.143,0.350954769,19.62,-3.21,19.88085763,20.6905,2.397,20.82888377,0.3205,-0.143,0.350954769,20.37,2.54,20.52774951
23/03/2021 13:30,19.939,-3.438,20.23322923,0.319,-0.148,0.351660347,19.62,-3.29,19.89393124,20.689,2.302,20.81667421,0.319,-0.148,0.351660347,20.37,2.45,20.51680774
23/03/2021 14:00,19.4385,-3.8975,19.82538243,0.2985,-0.1475,0.332954201,19.14,-3.75,19.50389961,20.1185,1.8725,20.2054522,0.2985,-0.1475,0.332954201,19.82,2.02,19.9226705
23/03/2021 14:30,18.9955,-3.1025,19.24719529,0.3255,-0.1325,0.351434916,18.67,-2.97,18.90475602,19.4355,1.1075,19.46702896,0.3255,-0.1325,0.351434916,19.11,1.24,19.15018799
23/03/2021 15:00,19.018,-0.903,19.03942575,0.348,-0.223,0.413319489,18.67,-0.68,18.6823794,18.828,-1.433,18.8824541,0.348,-0.223,0.413319489,18.48,-1.21,18.51957073
23/03/2021 15:30,18.922,-0.904,18.94358203,0.352,-0.224,0.417228954,18.57,-0.68,18.58244602,18.832,-1.434,18.88651847,0.352,-0.224,0.417228954,18.48,-1.21,18.51957073
23/03/2021 16:00,18.6645,-0.929,18.68760555,0.3545,-0.249,0.433210399,18.31,-0.68,18.32262263,18.6645,-1.369,18.71463922,0.3545,-0.249,0.433210399,18.31,-1.12,18.34422252
23/03/2021 16:30,19.1035,-0.8835,19.12391917,0.4235,-0.2035,0.469855829,18.68,-0.68,18.69237278,19.1535,-1.3235,19.19917223,0.4235,-0.2035,0.469855829,18.73,-1.12,18.7634565
23/03/2021 17:00,19.165,-0.9295,19.18752707,0.405,-0.1995,0.451470099,18.76,-0.73,18.77419772,19.245,-1.4895,19.30255515,0.405,-0.1995,0.451470099,18.84,-1.29,18.88411237
23/03/2021 17:30,19.3135,-0.9605,19.33736907,0.3035,-0.1705,0.348112769,19.01,-0.79,19.02640796,19.5335,-1.5805,19.59733662,0.3035,-0.1705,0.348112769,19.23,-1.41,19.28162338
23/03/2021 18:00,19.8435,-1.887,19.93301937,0.2535,-0.177,0.309178347,19.59,-1.71,19.66449084,20.1835,-0.427,20.18801628,0.2535,-0.177,0.309178347,19.93,-0.25,19.93156793
23/03/2021 18:30,19.579,-4.049,19.99328992,0.209,-0.139,0.251001992,19.37,-3.91,19.76069331,20.679,1.621,20.74243674,0.209,-0.139,0.251001992,20.47,1.76,20.54552263
23/03/2021 19:00,19.584,-4.0615,20.00072094,0.214,-0.1515,0.262198875,19.37,-3.91,19.76069331,20.684,1.6085,20.74644857,0.214,-0.1515,0.262198875,20.47,1.76,20.54552263
23/03/2021 19:30,20.6515,-1.6025,20.7135815,0.2315,-0.1625,0.282840061,20.42,-1.44,20.47071078,21.2915,-0.7925,21.30624389,0.2315,-0.1625,0.282840061,21.06,-0.63,21.06942097
23/03/2021 20:00,20.6745,-0.901,20.69412359,0.2545,-0.191,0.318200016,20.42,-0.71,20.43233956,21.1045,-1.551,21.16141586,0.2545,-0.191,0.318200016,20.85,-1.36,20.89430784
23/03/2021 20:30,20.2665,-0.9845,20.29039828,0.2465,-0.1845,0.307900146,20.02,-0.8,20.03597764,20.3665,-1.6045,20.42960456,0.2465,-0.1845,0.307900146,20.12,-1.42,20.1700471
23/03/2021 21:00,19.476,-1.1535,19.51012912,0.226,-0.1835,0.291115527,19.25,-0.97,19.27442347,19.706,-1.8235,19.79018919,0.226,-0.1835,0.291115527,19.48,-1.64,19.54891301
23/03/2021 21:30,18.6375,-1.427,18.69205005,0.2175,-0.167,0.274217523,18.42,-1.26,18.46304417,18.9175,-2.097,19.0333711,0.2175,-0.167,0.274217523,18.7,-1.93,18.79933243
23/03/2021 22:00,18.1215,-1.465,18.1806212,0.2715,-0.205,0.340201778,17.85,-1.26,17.89441533,18.3915,-2.235,18.52680483,0.2715,-0.205,0.340201778,18.12,-2.03,18.23335679
23/03/2021 22:30,17.166,-4.304,17.69734364,0.266,-0.204,0.335219331,16.9,-4.1,17.39022714,17.266,0.506,17.27341286,0.266,-0.204,0.335219331,17,0.71,17.01482001
23/03/2021 23:00,16.022,-4.3815,16.6102988,0.282,-0.2115,0.3525,15.74,-4.17,16.28301262,16.712,0.4085,16.71699184,0.282,-0.2115,0.3525,16.43,0.62,16.44169395
23/03/2021 23:30,15.387,-1.797,15.49157765,0.297,-0.217,0.367828765,15.09,-1.58,15.17249156,15.617,-2.437,15.8060007,0.297,-0.217,0.367828765,15.32,-2.22,15.48001292
24/03/2021 00:00,14.6765,-1.765,14.78224872,0.2465,-0.185,0.308200016,14.43,-1.58,14.51624263,14.8465,-2.465,15.04974376,0.2465,-0.185,0.308200016,14.6,-2.28,14.77695503
24/03/2021 00:30,13.969,-4.719,14.74455567,0.249,-0.189,0.312605182,13.72,-4.53,14.44850511,14.599,0.551,14.60939431,0.249,-0.189,0.312605182,14.35,0.74,14.36906747
24/03/2021 01:00,13.9475,-5.163,14.87243508,0.2275,-0.173,0.285806316,13.72,-4.99,14.59926368,14.5775,0.817,14.60037654,0.2275,-0.173,0.285806316,14.35,0.99,14.38410929
24/03/2021 01:30,14.403,-5.035,15.25770736,0.213,-0.155,0.263427409,14.19,-4.88,15.00568226,15.053,0.835,15.07614122,0.213,-0.155,0.263427409,14.84,0.99,14.87298558
24/03/2021 02:00,14.093,-5.035,14.96542261,0.213,-0.155,0.263427409,13.88,-4.88,14.71287871,14.733,0.835,14.75664305,0.213,-0.155,0.263427409,14.52,0.99,14.55371087
24/03/2021 02:30,13.7575,-5.11,14.67586135,0.2075,-0.14,0.250312305,13.55,-4.97,14.43271977,14.4175,0.77,14.43804718,0.2075,-0.14,0.250312305,14.21,0.91,14.23910812
24/03/2021 03:00,13.448,-5.3415,14.46998017,0.208,-0.1415,0.251567585,13.24,-5.2,14.22454217,14.148,0.6385,14.16240044,0.208,-0.1415,0.251567585,13.94,0.78,13.96180504
24/03/2021 03:30,13.339,-5.3355,14.36650553,0.209,-0.1355,0.24908081,13.13,-5.2,14.122213,13.999,0.6445,14.01382822,0.209,-0.1355,0.24908081,13.79,0.78,13.81204185
24/03/2021 04:00,13.339,-2.6745,13.60447982,0.209,-0.1345,0.248538226,13.13,-2.54,13.37342514,13.599,-2.1745,13.77175556,0.209,-0.1345,0.248538226,13.39,-2.04,13.54450811
24/03/2021 04:30,13.245,-2.1315,13.41541342,0.215,-0.1515,0.263015684,13.03,-1.98,13.1795789,13.385,-2.7615,13.66689823,0.215,-0.1515,0.263015684,13.17,-2.61,13.42613124
24/03/2021 05:00,12.902,-2.3,13.10540362,0.212,-0.15,0.259699827,12.69,-2.15,12.87084302,13.002,-2.91,13.32366706,0.212,-0.15,0.259699827,12.79,-2.76,13.08440675
24/03/2021 05:30,12.899,-2.3445,13.1103349,0.209,-0.1245,0.243271967,12.69,-2.22,12.88272099,12.999,-2.9445,13.32831877,0.209,-0.1245,0.243271967,12.79,-2.82,13.09719436
24/03/2021 06:00,13.1445,-2.371,13.35662836,0.2145,-0.151,0.262318985,12.93,-2.22,13.11919586,13.1845,-2.971,13.51509827,0.2145,-0.151,0.262318985,12.97,-2.82,13.27302904
24/03/2021 06:30,14.0775,-2.039,14.22439901,0.2075,-0.129,0.244330207,13.87,-1.91,14.00089283,14.2475,-2.639,14.48984393,0.2075,-0.129,0.244330207,14.04,-2.51,14.26259794
24/03/2021 07:00,14.0755,-2.034,14.2217037,0.2055,-0.124,0.24001302,13.87,-1.91,14.00089283,14.2455,-2.634,14.48696746,0.2055,-0.124,0.24001302,14.04,-2.51,14.26259794
24/03/2021 07:30,15.2035,-1.4965,15.27697367,0.2035,-0.1265,0.23961323,15,-1.37,15.0624334,15.4935,-2.0965,15.63470033,0.2035,-0.1265,0.23961323,15.29,-1.97,15.41638738
24/03/2021 08:00,16.5485,-1.6395,16.6295163,0.2085,-0.1295,0.245443476,16.34,-1.51,16.40962218,16.9685,-1.2095,17.01155144,0.2085,-0.1295,0.245443476,16.76,-1.08,16.79476109
24/03/2021 08:30,17.451,-0.8905,17.47370571,0.311,-0.1205,0.333528485,17.14,-0.77,17.15728708,17.771,-1.7005,17.85217469,0.311,-0.1205,0.333528485,17.46,-1.58,17.53134336
24/03/2021 09:00,17.8055,-1.018,17.83457749,0.3455,-0.118,0.365094851,17.46,-0.9,17.48318049,18.1555,-1.598,18.22569023,0.3455,-0.118,0.365094851,17.81,-1.48,17.87138775
24/03/2021 09:30,18.1845,-0.8115,18.20259796,0.3345,-0.1315,0.359419671,17.85,-0.68,17.86294769,18.4945,-1.1615,18.53093663,0.3345,-0.1315,0.359419671,18.16,-1.03,18.18918635
24/03/2021 10:00,18.4945,-3.5415,18.83052714,0.3245,-0.1415,0.354009181,18.17,-3.4,18.48536989,19.1445,1.3585,19.19263928,0.3245,-0.1415,0.354009181,18.82,1.5,18.8796822
24/03/2021 10:30,18.6205,-3.555,18.95682055,0.3205,-0.155,0.356012991,18.3,-3.4,18.61316738,19.3605,2.285,19.49487587,0.3205,-0.155,0.356012991,19.04,2.44,19.19570785
24/03/2021 11:00,18.555,-3.8215,18.94444212,0.255,-0.1515,0.296609592,18.3,-3.67,18.66437516,19.225,2.1285,19.34246978,0.255,-0.1515,0.296609592,18.97,2.28,19.10652506
24/03/2021 11:30,18.6695,-3.7225,19.03699652,0.2095,-0.1525,0.259126417,18.46,-3.57,18.80203446,19.3795,2.2275,19.50709554,0.2095,-0.1525,0.259126417,19.17,2.38,19.31717629
24/03/2021 12:00,18.68,-3.6125,19.02610197,0.35,-0.1625,0.385883726,18.33,-3.45,18.65184709,19.29,2.3575,19.43352532,0.35,-0.1625,0.385883726,18.94,2.52,19.10690974
24/03/2021 12:30,18.5715,-3.764,18.94909782,0.4015,-0.214,0.454970603,18.17,-3.55,18.51354639,19.1415,2.216,19.26934556,0.4015,-0.214,0.454970603,18.74,2.43,18.89689128
24/03/2021 13:00,18.564,-3.541,18.89869776,0.334,-0.161,0.37077891,18.23,-3.38,18.54069308,19.014,2.429,19.16852203,0.334,-0.161,0.37077891,18.68,2.59,18.85869826
24/03/2021 13:30,18.6405,-3.409,18.94965755,0.2205,-0.159,0.271847843,18.42,-3.25,18.7045155,19.2305,2.571,19.40160229,0.2205,-0.159,0.271847843,19.01,2.73,19.20502538
24/03/2021 14:00,19.879,-3.619,20.20573686,1.459,-0.289,1.487347303,18.42,-3.33,18.71858168,20.329,2.271,20.45545604,1.459,-0.289,1.487347303,18.87,2.56,19.04285955
24/03/2021 14:30,17.786,0.8045,17.80418536,0.356,-0.1455,0.384585816,17.43,0.95,17.45587007,17.606,-0.8255,17.62534216,0.356,-0.1455,0.384585816,17.25,-0.68,17.2633977
24/03/2021 15:00,18.894,1.0735,18.92447194,0.324,-0.1465,0.355581566,18.57,1.22,18.61003224,18.624,-0.8265,18.64233028,0.324,-0.1465,0.355581566,18.3,-0.68,18.31262952
24/03/2021 15:30,18.572,-0.1465,18.5725778,0.292,-0.1465,0.326689838,18.28,0,18.28,18.392,-0.9465,18.41633857,0.292,-0.1465,0.326689838,18.1,-0.8,18.11767093
24/03/2021 16:00,18.496,-0.829,18.51456878,0.216,-0.149,0.262406174,18.28,-0.68,18.29264333,18.376,-1.019,18.4042315,0.216,-0.149,0.262406174,18.16,-0.87,18.18082781
24/03/2021 16:30,18.741,-0.1495,18.74159628,0.201,-0.1495,0.250501996,18.54,0,18.54,18.761,-1.0995,18.79319082,0.201,-0.1495,0.250501996,18.56,-0.95,18.58429713
24/03/2021 17:00,18.848,-0.8345,18.86646481,0.208,-0.1545,0.259102779,18.64,-0.68,18.65239931,18.958,-1.2345,18.99815134,0.208,-0.1545,0.259102779,18.75,-1.08,18.78107824
24/03/2021 17:30,18.9905,-0.8475,19.00940153,0.2205,-0.1675,0.276905218,18.77,-0.68,18.78231349,19.1805,-1.4275,19.23354716,0.2205,-0.1675,0.276905218,18.96,-1.26,19.00182097
24/03/2021 18:00,19.409,-0.8075,19.42579052,0.199,-0.1275,0.236341384,19.21,-0.68,19.22203163,19.679,-1.3875,19.72785334,0.199,-0.1275,0.236341384,19.48,-1.26,19.52070695
24/03/2021 18:30,19.53,-0.998,19.55548271,0.2,-0.128,0.237453153,19.33,-0.87,19.34956847,19.91,-1.688,19.98142748,0.2,-0.128,0.237453153,19.71,-1.56,19.77163878
24/03/2021 19:00,19.6705,-1.0575,19.69890546,0.2005,-0.1175,0.232392986,19.47,-0.94,19.49267811,20.1005,-1.7775,20.17893968,0.2005,-0.1175,0.232392986,19.9,-1.66,19.96911615
24/03/2021 19:30,20.1965,-0.994,20.22094578,0.1965,-0.124,0.232353717,20,-0.87,20.01891356,20.6965,-1.684,20.7648975,0.1965,-0.124,0.232353717,20.5,-1.56,20.55927042
24/03/2021 20:00,20.653,-0.995,20.67695418,0.193,-0.125,0.229943471,20.46,-0.87,20.47848871,20.693,-1.615,20.75592624,0.193,-0.125,0.229943471,20.5,-1.49,20.55407745
24/03/2021 20:30,20.423,-1.11,20.45314228,0.193,-0.13,0.232699377,20.23,-0.98,20.25372311,20.143,-1.71,20.21545322,0.193,-0.13,0.232699377,19.95,-1.58,20.01246861
24/03/2021 21:00,19.8715,-1.371,19.91873875,0.1915,-0.131,0.232019934,19.68,-1.24,19.71902635,19.5715,-1.951,19.66850308,0.1915,-0.131,0.232019934,19.38,-1.82,19.46527164
24/03/2021 21:30,18.6625,-1.5445,18.726302,0.1925,-0.1345,0.234832919,18.47,-1.41,18.52374152,18.9825,-2.2045,19.11007919,0.1925,-0.1345,0.234832919,18.79,-2.07,18.90367689
24/03/2021 22:00,17.9085,-1.5615,17.97644722,0.1985,-0.1515,0.24970883,17.71,-1.41,17.76604064,18.2285,-2.2215,18.36336773,0.1985,-0.1515,0.24970883,18.03,-2.07,18.14843795
24/03/2021 22:30,17.2735,-1.635,17.35070682,0.1935,-0.145,0.241800021,17.08,-1.49,17.14486804,17.5135,-2.355,17.67112637,0.1935,-0.145,0.241800021,17.32,-2.21,17.46042668
24/03/2021 23:00,16.3535,-3.125,16.64940201,0.1935,-0.135,0.235939081,16.16,-2.99,16.43428429,16.8435,-0.895,16.8672617,0.1935,-0.135,0.235939081,16.65,-0.76,16.66733632
24/03/2021 23:30,15.415,-2.681,15.64640489,0.195,-0.131,0.234917007,15.22,-2.55,15.43213854,15.795,-1.721,15.88848218,0.195,-0.131,0.234917007,15.6,-1.59,15.68081949
25/03/2021 00:00,14.7365,-2.017,14.87389395,0.1965,-0.137,0.239543837,14.54,-1.88,14.6610368,14.9265,-2.637,15.15764399,0.1965,-0.137,0.239543837,14.73,-2.5,14.9406459
25/03/2021 00:30,14.244,-2.02,14.38651925,0.194,-0.14,0.239240465,14.05,-1.88,14.17522134,14.374,-2.64,14.61442698,0.194,-0.14,0.239240465,14.18,-2.5,14.39869439
25/03/2021 01:00,14.166,-2.1575,14.32935317,0.196,-0.1475,0.245300326,13.97,-2.01,14.11385844,14.376,-2.7875,14.64375404,0.196,-0.1475,0.245300326,14.18,-2.64,14.42366112
25/03/2021 01:30,14.6055,-1.9985,14.74159532,0.2055,-0.1585,0.259523602,14.4,-1.84,14.5170796,14.8255,-2.5885,15.04977683,0.2055,-0.1585,0.259523602,14.62,-2.43,14.82057016
25/03/2021 02:00,14.4,-1.9875,14.53651114,0.2,-0.1475,0.248508048,14.2,-1.84,14.31871503,14.58,-2.5775,14.80607667,0.2,-0.1475,0.248508048,14.38,-2.43,14.58387123
25/03/2021 02:30,14.399,-1.6275,14.49068519,0.199,-0.1375,0.24188272,14.2,-1.49,14.27795854,14.519,-2.1975,14.68435791,0.199,-0.1375,0.24188272,14.32,-2.06,14.46741166
25/03/2021 03:00,13.983,-2.01,14.12672605,0.203,-0.13,0.241058084,13.78,-1.88,13.90765257,14.183,-1.87,14.30574671,0.203,-0.13,0.241058084,13.98,-1.74,14.08786712
25/03/2021 03:30,13.2045,-4.9745,14.11043835,0.2045,-0.1345,0.244766215,13,-4.84,13.87175548,13.7645,0.9655,13.79832057,0.2045,-0.1345,0.244766215,13.56,1.1,13.60454336
25/03/2021 04:00,13.2545,-5.0225,14.1741764,0.2545,-0.1825,0.313171678,13,-4.84,13.87175548,13.8145,0.9175,13.84493469,0.2545,-0.1825,0.313171678,13.56,1.1,13.60454336
25/03/2021 04:30,13.0835,-5.2035,14.08028354,0.3535,-0.2435,0.429248762,12.73,-4.96,13.66215576,13.6235,0.7765,13.64561118,0.3535,-0.2435,0.429248762,13.27,1.02,13.30914347
25/03/2021 05:00,12.6795,-5.399,13.7811074,0.3795,-0.249,0.453895638,12.3,-5.15,13.33463535,13.1595,0.601,13.17321681,0.3795,-0.249,0.453895638,12.78,0.85,12.80823563
25/03/2021 05:30,12.519,-5.354,13.61582451,0.289,-0.204,0.353747085,12.23,-5.15,13.2700942,13.069,0.646,13.08495613,0.289,-0.204,0.353747085,12.78,0.85,12.80823563
25/03/2021 06:00,12.76,-5.3015,13.81750709,0.21,-0.1515,0.258944492,12.55,-5.15,13.56558145,13.32,0.5985,13.33343925,0.21,-0.1515,0.258944492,13.11,0.75,13.13143557
25/03/2021 06:30,13.1835,-5.291,14.20560992,0.2035,-0.141,0.247574736,12.98,-5.15,13.96434388,13.8235,0.609,13.83690837,0.2035,-0.141,0.247574736,13.62,0.75,13.64063415
25/03/2021 07:00,14.122,-2.7335,14.38411993,0.202,-0.1435,0.247782667,13.92,-2.59,14.15890179,14.482,-1.5235,14.56191527,0.202,-0.1435,0.247782667,14.28,-1.38,14.34652571
25/03/2021 07:30,15.2005,-1.508,15.27511912,0.2005,-0.138,0.243401417,15,-1.37,15.0624334,15.5005,-2.048,15.6352104,0.2005,-0.138,0.243401417,15.3,-1.91,15.41875806
25/03/2021 08:00,16.6915,-0.987,16.72065612,0.2015,-0.137,0.243662164,16.49,-0.85,16.51189268,16.5215,-1.637,16.60240137,0.2015,-0.137,0.243662164,16.32,-1.5,16.38878885
25/03/2021 08:30,17.309,-0.8705,17.33087566,0.249,-0.1305,0.281124972,17.06,-0.74,17.0760417,17.579,-1.4405,17.63792168,0.249,-0.1305,0.281124972,17.33,-1.31,17.37944188
25/03/2021 09:00,18.2115,-0.8105,18.22952667,0.3315,-0.1305,0.356261842,17.88,-0.68,17.89292598,18.5715,-1.2805,18.61559272,0.3315,-0.1305,0.356261842,18.24,-1.15,18.27621679
25/03/2021 09:30,18.724,-0.131,18.72445826,0.344,-0.131,0.368099171,18.38,0,18.38,19.054,-1.041,19.08241591,0.344,-0.131,0.368099171,18.71,-0.91,18.73211681
25/03/2021 10:00,18.9585,-0.134,18.95897355,0.2485,-0.134,0.282326495,18.71,0,18.71,19.2385,-0.974,19.26313989,0.2485,-0.134,0.282326495,18.99,-0.84,19.00856912
25/03/2021 10:30,19.008,-3.2105,19.27722424,0.208,-0.1405,0.251006474,18.8,-3.07,19.0490131,19.688,1.6495,19.75697837,0.208,-0.1405,0.251006474,19.48,1.79,19.56206789
25/03/2021 11:00,18.8015,-3.6915,19.16046906,0.3415,-0.1415,0.369654568,18.46,-3.55,18.79824726,19.5615,1.9985,19.66332333,0.3415,-0.1415,0.369654568,19.22,2.14,19.33876935
25/03/2021 11:30,18.7935,-3.3325,19.08667594,0.3335,-0.1425,0.362668581,18.46,-3.19,18.73359816,19.3635,2.3375,19.50407748,0.3335,-0.1425,0.362668581,19.03,2.48,19.19091712
25/03/2021 12:00,19.253,-3.2655,19.5279671,0.323,-0.1455,0.354258733,18.93,-3.12,19.18539288,19.773,2.4045,19.91866334,0.323,-0.1455,0.354258733,19.45,2.55,19.61644718
25/03/2021 12:30,19.06,-3.2615,19.33703654,0.32,-0.1415,0.349888911,18.74,-3.12,18.99794726,19.58,2.4885,19.73750319,0.32,-0.1415,0.349888911,19.26,2.63,19.4387371
25/03/2021 13:00,19.0575,-3.4045,19.3592078,0.3175,-0.1545,0.353095596,18.74,-3.25,19.01972923,19.3675,2.3455,19.50900885,0.3175,-0.1545,0.353095596,19.05,2.5,19.21334172
25/03/2021 13:30,19.052,-3.4105,19.35484989,0.312,-0.1605,0.350862152,18.74,-3.25,19.01972923,19.132,1.8895,19.22507826,0.312,-0.1605,0.350862152,18.82,2.05,18.93132061
25/03/2021 14:00,19.0805,-0.975,19.10539466,0.2705,-0.155,0.311761527,18.81,-0.82,18.82786499,18.5605,-1.365,18.6106256,0.2705,-0.155,0.311761527,18.29,-1.21,18.32998091
25/03/2021 14:30,18.781,-0.8695,18.80111676,0.341,-0.1595,0.376458829,18.44,-0.71,18.45366359,18.631,-1.3695,18.68126578,0.341,-0.1595,0.376458829,18.29,-1.21,18.32998091
25/03/2021 15:00,18.673,-0.8895,18.69417394,0.343,-0.1795,0.3871295,18.33,-0.71,18.34374553,18.633,-1.1495,18.66842359,0.343,-0.1795,0.3871295,18.29,-0.97,18.31570364
25/03/2021 15:30,19.054,-0.1355,19.05448179,0.314,-0.1355,0.341988669,18.74,0,18.74,19.104,-0.9755,19.12888957,0.314,-0.1355,0.341988669,18.79,-0.84,18.80876657
25/03/2021 16:00,19.064,-0.135,19.06447799,0.324,-0.135,0.351,18.74,0,18.74,19.114,-0.975,19.13885109,0.324,-0.135,0.351,18.79,-0.84,18.80876657
25/03/2021 16:30,19.732,-0.122,19.73237715,0.322,-0.122,0.344337044,19.41,0,19.41,19.802,-1.042,19.82939656,0.322,-0.122,0.344337044,19.48,-0.92,19.50171275
25/03/2021 17:00,19.6715,-0.9245,19.69321235,0.3215,-0.1245,0.344764412,19.35,-0.8,19.36653041,19.8715,-1.4045,19.92107257,0.3215,-0.1245,0.344764412,19.55,-1.28,19.591858
25/03/2021 17:30,19.7175,-1.9285,19.81158546,0.3175,-0.1285,0.342517883,19.4,-1.8,19.4833262,20.1675,-0.4485,20.17248642,0.3175,-0.1285,0.342517883,19.85,-0.32,19.85257918
25/03/2021 18:00,20.359,-0.8035,20.37484953,0.319,-0.1235,0.342071995,20.04,-0.68,20.05153361,20.689,-1.2835,20.72877452,0.319,-0.1235,0.342071995,20.37,-1.16,20.40300223
25/03/2021 18:30,20.1265,-0.8005,20.14241303,0.3165,-0.1205,0.338662812,19.81,-0.68,19.82166744,20.5065,-1.3505,20.55092194,0.3165,-0.1205,0.338662812,20.19,-1.23,20.22743187
25/03/2021 19:00,20.1325,-0.859,20.15081728,0.3225,-0.119,0.343754636,19.81,-0.74,19.82381648,20.5125,-1.419,20.56152274,0.3225,-0.119,0.343754636,20.19,-1.3,20.23180911
25/03/2021 19:30,20.883,-0.95,20.90459732,0.413,-0.21,0.463323861,20.47,-0.74,20.4833713,21.233,-1.43,21.28109934,0.413,-0.21,0.463323861,20.82,-1.22,20.85571385
25/03/2021 20:00,20.3965,-1.005,20.42124475,0.4665,-0.265,0.536513979,19.93,-0.74,19.94373335,20.7265,-1.605,20.78855039,0.4665,-0.265,0.536513979,20.26,-1.34,20.30426556
25/03/2021 20:30,19.3405,-1.2925,19.38363992,0.4605,-0.2725,0.535085507,18.88,-1.02,18.90753289,18.9505,-1.8425,19.03985968,0.4605,-0.2725,0.535085507,18.49,-1.57,18.55653524
25/03/2021 21:00,19.301,-1.277,19.34319855,0.421,-0.257,0.493244361,18.88,-1.02,18.90753289,18.911,-1.827,18.99904866,0.421,-0.257,0.493244361,18.49,-1.57,18.55653524
25/03/2021 21:30,18.4095,-1.4325,18.46514951,0.3695,-0.2025,0.421350804,18.04,-1.23,18.0818832,18.4095,-2.0425,18.52245925,0.3695,-0.2025,0.421350804,18.04,-1.84,18.13359314
25/03/2021 22:00,18.092,-1.821,18.18341291,0.452,-0.271,0.52701518,17.64,-1.55,17.70796713,17.652,-2.111,17.77777897,0.452,-0.271,0.52701518,17.2,-1.84,17.29813863
25/03/2021 22:30,17.207,-1.828,17.30382712,0.477,-0.278,0.552098723,16.73,-1.55,16.80164873,16.717,-2.288,16.87284899,0.477,-0.278,0.552098723,16.24,-2.01,16.36391457
25/03/2021 23:00,16.489,-1.9705,16.60632383,0.459,-0.2705,0.532776923,16.03,-1.7,16.11989144,15.999,-2.0605,16.13113949,0.459,-0.2705,0.532776923,15.54,-1.79,15.64275232
25/03/2021 23:30,15.548,-1.909,15.66475614,0.488,-0.269,0.557229755,15.06,-1.64,15.14903297,15.178,-2.359,15.36022672,0.488,-0.269,0.557229755,14.69,-2.09,14.83793112
26/03/2021 00:00,14.513,-1.863,14.63208591,0.483,-0.273,0.554813482,14.03,-1.59,14.11980878,14.653,-2.363,14.8423104,0.483,-0.273,0.554813482,14.17,-2.09,14.32330269
26/03/2021 00:30,13.942,-1.908,14.07195182,0.482,-0.268,0.551496147,13.46,-1.64,13.55954277,14.022,-2.438,14.23236902,0.482,-0.268,0.551496147,13.54,-2.17,13.712786
26/03/2021 01:00,13.832,-1.9925,13.97477299,0.482,-0.2625,0.548844468,13.35,-1.73,13.46162694,13.862,-2.5225,14.08964337,0.482,-0.2625,0.548844468,13.38,-2.26,13.56952468
26/03/2021 01:30,14.1015,-1.8655,14.22435912,0.4315,-0.2255,0.486870106,13.67,-1.64,13.76802455,14.0715,-2.3955,14.27394593,0.4315,-0.2255,0.486870106,13.64,-2.17,13.81153503
26/03/2021 02:00,13.9915,-1.657,14.08927682,0.3215,-0.137,0.349472817,13.67,-1.52,13.75424662,13.9615,-2.207,14.13486226,0.3215,-0.137,0.349472817,13.64,-2.07,13.79617701
26/03/2021 02:30,14.093,-1.5745,14.18068049,0.373,-0.1945,0.420665247,13.72,-1.38,13.78922768,14.013,-2.1145,14.17163644,0.373,-0.1945,0.420665247,13.64,-1.92,13.77446914
26/03/2021 03:00,13.673,-1.919,13.80700873,0.493,-0.279,0.566471535,13.18,-1.64,13.28164146,13.633,-2.439,13.84945522,0.493,-0.279,0.566471535,13.14,-2.16,13.31635085
26/03/2021 03:30,13.1065,-2.1795,13.28648044,0.4865,-0.2795,0.561072633,12.62,-1.9,12.76222551,13.0765,-2.6895,13.35021582,0.4865,-0.2795,0.561072633,12.59,-2.41,12.81858807
26/03/2021 04:00,12.9715,-2.1245,13.14432625,0.4915,-0.2845,0.56790184,12.48,-1.84,12.61491181,12.9315,-2.6945,13.20924004,0.4915,-0.2845,0.56790184,12.44,-2.41,12.67129433
26/03/2021 04:30,12.7585,-2.128,12.93474802,0.4885,-0.288,0.567076935,12.27,-1.84,12.40719549,12.7085,-2.698,12.99173492,0.4885,-0.288,0.567076935,12.22,-2.41,12.45538036
26/03/2021 05:00,12.575,-2.2605,12.77655999,0.485,-0.2805,0.560272478,12.09,-1.98,12.25106118,12.535,-2.8105,12.84621093,0.485,-0.2805,0.560272478,12.05,-2.53,12.31273325
26/03/2021 05:30,12.502,-2.261,12.70480716,0.492,-0.281,0.566590681,12.01,-1.98,12.17211978,12.442,-2.941,12.78486781,0.492,-0.281,0.566590681,11.95,-2.66,12.24247116
26/03/2021 06:00,12.759,-2.258,12.95726225,0.489,-0.278,0.562498889,12.27,-1.98,12.42872882,12.689,-2.838,13.00249841,0.489,-0.278,0.562498889,12.2,-2.56,12.46569693
26/03/2021 06:30,13.1045,-2.16,13.28132223,0.4945,-0.27,0.563409487,12.61,-1.89,12.75085095,13.0245,-2.75,13.3116528,0.4945,-0.27,0.563409487,12.53,-2.48,12.77306933
26/03/2021 07:00,13.677,-1.915,13.81041469,0.457,-0.255,0.523329724,13.22,-1.66,13.32381327,13.677,-2.495,13.90271031,0.457,-0.255,0.523329724,13.22,-2.24,13.40843018
26/03/2021 07:30,14.918,-1.605,15.00409108,0.488,-0.265,0.555309823,14.43,-1.34,14.49208405,14.988,-2.145,15.1407123,0.488,-0.265,0.555309823,14.5,-1.88,14.62136793
26/03/2021 08:00,15.9645,-1.348,16.02130969,0.4845,-0.268,0.553682445,15.48,-1.08,15.51762868,16.0945,-1.888,16.20485959,0.4845,-0.268,0.553682445,15.61,-1.62,15.69383637
26/03/2021 08:30,17.154,-1.651,17.23326774,0.374,-0.221,0.4344157,16.78,-1.43,16.84082243,17.134,-0.861,17.1556194,0.374,-0.221,0.4344157,16.76,-0.64,16.77221512
26/03/2021 09:00,18.9455,-0.8475,18.96444638,0.3255,-0.1675,0.366068983,18.62,-0.68,18.63241262,18.5255,-1.0175,18.55342169,0.3255,-0.1675,0.366068983,18.2,-0.85,18.21983809
26/03/2021 09:30,19.1545,-0.8585,19.17372923,0.3245,-0.1785,0.37035456,18.83,-0.68,18.84227428,19.3945,-1.2085,19.43211523,0.3245,-0.1785,0.37035456,19.07,-1.03,19.09779568
26/03/2021 10:00,19.685,-0.1375,19.68548021,0.315,-0.1375,0.343702269,19.37,0,19.37,19.875,-0.9775,19.89902337,0.315,-0.1375,0.343702269,19.56,-0.84,19.5780285
26/03/2021 10:30,20.1235,-0.2075,20.12456977,0.3735,-0.2075,0.427268651,19.75,0,19.75,20.3135,-1.0475,20.34049012,0.3735,-0.2075,0.427268651,19.94,-0.84,19.95768524
26/03/2021 11:00,20.0045,-0.2545,20.00611883,0.4245,-0.2545,0.494944946,19.58,0,19.58,20.1745,-1.3045,20.21663104,0.4245,-0.2545,0.494944946,19.75,-1.05,19.7778917
26/03/2021 11:30,19.8585,-0.2905,19.86062468,0.4785,-0.2905,0.559778974,19.38,0,19.38,19.8485,-1.0405,19.87575389,0.4785,-0.2905,0.559778974,19.37,-0.75,19.38451444
26/03/2021 12:00,19.876,-0.306,19.87835536,0.496,-0.306,0.582796706,19.38,0,19.38,19.586,-1.056,19.61444702,0.496,-0.306,0.582796706,19.09,-0.75,19.10472716
26/03/2021 12:30,19.4715,-0.289,19.47364458,0.4915,-0.289,0.570169492,18.98,0,18.98,19.2115,-0.969,19.23592195,0.4915,-0.289,0.570169492,18.72,-0.68,18.73234636
26/03/2021 13:00,19.467,-0.299,19.46929608,0.487,-0.299,0.571463035,18.98,0,18.98,19.307,-0.979,19.33180514,0.487,-0.299,0.571463035,18.82,-0.68,18.8322808
26/03/2021 13:30,19.581,-0.276,19.58294505,0.471,-0.276,0.545909333,19.11,0,19.11,19.641,-1.016,19.66726054,0.471,-0.276,0.545909333,19.17,-0.74,19.18427742
26/03/2021 14:00,18.822,-4.0235,19.2472397,0.502,-0.2835,0.576520815,18.32,-3.74,18.69786084,19.372,1.8365,19.45885701,0.502,-0.2835,0.576520815,18.87,2.12,18.98871507
26/03/2021 14:30,19.147,-1.1065,19.17894552,0.497,-0.2765,0.568736538,18.65,-0.83,18.66846003,18.847,-1.0765,18.87771865,0.497,-0.2765,0.568736538,18.35,-0.8,18.36743041
26/03/2021 15:00,19.265,-0.9555,19.28868075,0.505,-0.2755,0.575261028,18.76,-0.68,18.77232005,19.085,-1.0755,19.11527989,0.505,-0.2755,0.575261028,18.58,-0.8,18.59721485
26/03/2021 15:30,18.8015,-2.3705,18.95034756,0.4815,-0.2905,0.562345534,18.32,-2.08,18.43770051,18.8515,0.2895,18.85372278,0.4815,-0.2905,0.562345534,18.37,0.58,18.37915395
26/03/2021 16:00,18.491,-4.049,18.92911731,0.481,-0.289,0.561143475,18.01,-3.76,18.39830699,18.931,2.091,19.04612932,0.481,-0.289,0.561143475,18.45,2.38,18.60287343
26/03/2021 16:30,18.9755,-4.138,19.42144805,0.4955,-0.288,0.573118007,18.48,-3.85,18.87678204,19.5155,2.002,19.61791896,0.4955,-0.288,0.573118007,19.02,2.29,19.15736151
26/03/2021 17:00,18.4275,-4.141,18.88704946,0.1475,-0.241,0.282554862,18.28,-3.9,18.69139909,19.0175,1.949,19.11711033,0.1475,-0.241,0.282554862,18.87,2.19,18.9966576
26/03/2021 17:30,18.7435,-3.8765,19.14016835,0.0035,-0.1265,0.12654841,18.74,-3.75,19.11151747,19.2535,1.6535,19.32437126,0.0035,-0.1265,0.12654841,19.25,1.78,19.33212094
26/03/2021 18:00,20.093,-0.1205,20.09336132,0.003,-0.1205,0.120537339,20.09,0,20.09,20.183,-0.8805,20.20219714,0.003,-0.1205,0.120537339,20.18,-0.76,20.19430613
26/03/2021 18:30,20.093,-0.7975,20.10882033,0.003,-0.1175,0.117538292,20.09,-0.68,20.10150492,20.253,-1.1475,20.28548164,0.003,-0.1175,0.117538292,20.25,-1.03,20.27617814
26/03/2021 19:00,19.9225,-0.7945,19.93833585,0.0025,-0.1145,0.114527289,19.92,-0.68,19.93160305,20.1425,-1.4445,20.19422904,0.0025,-0.1145,0.114527289,20.14,-1.33,20.18386732
26/03/2021 19:30,20.8205,-0.855,20.83804802,0.0005,-0.125,0.125001,20.82,-0.73,20.83279386,20.3705,-1.385,20.41752912,0.0005,-0.125,0.125001,20.37,-1.26,20.40893187
26/03/2021 20:00,20.8215,-0.8545,20.83902667,0.0015,-0.1245,0.124509036,20.82,-0.73,20.83279386,20.3715,-1.3845,20.4184929,0.0015,-0.1245,0.124509036,20.37,-1.26,20.40893187
26/03/2021 20:30,20.656,-1.089,20.68468653,0.126,-0.259,0.288022569,20.53,-0.83,20.54677104,20.186,-1.619,20.25082114,0.126,-0.259,0.288022569,20.06,-1.36,20.10604884
26/03/2021 21:00,19.2,-1.41,19.25170382,0.09,-0.25,0.265706605,19.11,-1.16,19.14517433,19.3,-1.85,19.38846306,0.09,-0.25,0.265706605,19.21,-1.6,19.2765168
26/03/2021 21:30,18.453,-2.241,18.58857956,0.083,-0.241,0.254892134,18.37,-2,18.47855243,18.813,-1.551,18.87682627,0.083,-0.241,0.254892134,18.73,-1.31,18.77575564
26/03/2021 22:00,17.742,-2.719,17.94913717,0.082,-0.229,0.243238566,17.66,-2.49,17.8346769,18.092,-1.189,18.13102824,0.082,-0.229,0.243238566,18.01,-0.96,18.03556764
26/03/2021 22:30,16.557,-1.868,16.66204288,0.147,-0.268,0.305668121,16.41,-1.6,16.48781671,16.657,-2.448,16.83592448,0.147,-0.268,0.305668121,16.51,-2.18,16.65330298
26/03/2021 23:00,16.4985,-1.8345,16.60017748,0.0885,-0.2345,0.25064417,16.41,-1.6,16.48781671,16.5985,-2.4145,16.77319327,0.0885,-0.2345,0.25064417,16.51,-2.18,16.65330298
26/03/2021 23:30,15.785,-2.141,15.92953565,0.095,-0.241,0.259048258,15.69,-1.9,15.80462274,15.855,-2.511,16.05260558,0.095,-0.241,0.259048258,15.76,-2.27,15.92264111
27/03/2021 00:00,15.1565,-2.266,15.32495508,0.1265,-0.266,0.294547534,15.03,-2,15.16248331,15.2165,-2.646,15.44484342,0.1265,-0.266,0.294547534,15.09,-2.38,15.27653429
28/03/2021 00:30,13.5635,-2.452,13.78335359,0.4635,-0.272,0.537416273,13.1,-2.18,13.2801506,13.4835,-3.092,13.83348243,0.4635,-0.272,0.537416273,13.02,-2.82,13.32189176
28/03/2021 01:00,13.468,-2.5615,13.70942399,0.468,-0.2715,0.54105106,13,-2.29,13.2001553,13.398,-3.0915,13.75004641,0.468,-0.2715,0.54105106,12.93,-2.82,13.23394499
28/03/2021 01:30,0.464,-0.2765,0.540137251,0.467,-0.2735,0.541194281,-0.003,-0.003,0.004242641,0.464,-0.2765,0.540137251,0.467,-0.2735,0.541194281,-0.003,-0.003,0.004242641
28/03/2021 02:00,0.4615,-0.2815,0.540577931,0.4645,-0.2785,0.541592559,-0.003,-0.003,0.004242641,0.4615,-0.2815,0.540577931,0.4645,-0.2785,0.541592559,-0.003,-0.003,0.004242641
28/03/2021 02:30,13.856,-2.574,14.09305545,0.466,-0.284,0.545721541,13.39,-2.29,13.58441018,13.766,-3.104,14.11161125,0.466,-0.284,0.545721541,13.3,-2.82,13.59567578
28/03/2021 03:00,13.4315,-2.6235,13.68531858,0.4615,-0.2835,0.541622101,12.97,-2.34,13.1793968,13.2715,-3.2135,13.65500987,0.4615,-0.2835,0.541622101,12.81,-2.93,13.14081428
28/03/2021 03:30,13.267,-2.6255,13.52429441,0.467,-0.2855,0.547356602,12.8,-2.34,13.0121328,13.107,-3.1355,13.47682489,0.467,-0.2855,0.547356602,12.64,-2.85,12.9573184
28/03/2021 04:00,13.1065,-2.5715,13.35638254,0.4665,-0.2915,0.550085902,12.64,-2.28,12.84398692,12.9565,-3.1415,13.33191338,0.4665,-0.2915,0.550085902,12.49,-2.85,12.81103431
28/03/2021 04:30,12.845,-2.5695,13.0994792,0.465,-0.2895,0.547754735,12.38,-2.28,12.58820082,12.685,-3.1395,13.06773451,0.465,-0.2895,0.547754735,12.22,-2.85,12.54794405
28/03/2021 05:00,12.604,-2.62,12.87343062,0.464,-0.29,0.547170906,12.14,-2.33,12.36157352,12.444,-3.14,12.83404597,0.464,-0.29,0.547170906,11.98,-2.85,12.31433717
28/03/2021 05:30,12.6085,-2.5485,12.86348026,0.4685,-0.2885,0.550204053,12.14,-2.26,12.34857077,12.4485,-3.1385,12.83804247,0.4685,-0.2885,0.550204053,11.98,-2.85,12.31433717
28/03/2021 06:00,12.387,-2.5445,12.64564151,0.467,-0.2845,0.54683567,11.92,-2.26,12.13235344,12.227,-3.1345,12.62238564,0.467,-0.2845,0.54683567,11.76,-2.85,12.10041735
28/03/2021 06:30,12.4265,-2.5375,12.68293375,0.4665,-0.2775,0.542796923,11.96,-2.26,12.1716556,12.2765,-3.1275,12.66861115,0.4665,-0.2775,0.542796923,11.81,-2.85,12.14901642
28/03/2021 07:00,12.4285,-2.5385,12.6850934,0.4685,-0.2785,0.545027064,11.96,-2.26,12.1716556,12.2785,-3.1285,12.67079613,0.4685,-0.2785,0.545027064,11.81,-2.85,12.14901642
28/03/2021 07:30,12.637,-2.455,12.87325887,0.467,-0.285,0.54709597,12.17,-2.17,12.36194968,12.497,-3.055,12.86499258,0.467,-0.285,0.54709597,12.03,-2.77,12.34478837
28/03/2021 08:00,12.9785,-2.353,13.19007472,0.4685,-0.273,0.542237264,12.51,-2.08,12.68173884,12.8485,-2.963,13.18572415,0.4685,-0.273,0.542237264,12.38,-2.69,12.66887919
28/03/2021 08:30,13.707,-2.1695,13.87762873,0.467,-0.2695,0.539183874,13.24,-1.9,13.37563456,13.687,-2.7695,13.96438682,0.467,-0.2695,0.539183874,13.22,-2.5,13.45430786
28/03/2021 09:00,13.71,-2.1635,13.87965534,0.47,-0.2635,0.538824879,13.24,-1.9,13.37563456,13.69,-2.7635,13.96613877,0.47,-0.2635,0.538824879,13.22,-2.5,13.45430786
28/03/2021 09:30,14.1825,-2.0525,14.33024991,0.4625,-0.2725,0.536807694,13.72,-1.78,13.83498464,14.1825,-2.6725,14.4321018,0.4625,-0.2725,0.536807694,13.72,-2.4,13.92833084
28/03/2021 10:00,14.9835,-1.9375,15.10824869,0.4635,-0.2775,0.540220788,14.52,-1.66,14.61458176,14.9835,-2.5675,15.20188569,0.4635,-0.2775,0.540220788,14.52,-2.29,14.69947278
28/03/2021 10:30,15.8525,-2.59,16.06268521,0.4625,-0.27,0.535542949,15.39,-2.32,15.56388448,16.0325,-1.7,16.1223775,0.4625,-0.27,0.535542949,15.57,-1.43,15.63553005
28/03/2021 11:00,16.6405,-3.9005,17.09152247,0.4705,-0.2705,0.542715856,16.17,-3.63,16.57244098,17.1105,-0.0405,17.11054793,0.4705,-0.2705,0.542715856,16.64,0.23,16.64158947
28/03/2021 11:30,17.7495,-1.505,17.81319105,0.4695,-0.265,0.539124522,17.28,-1.24,17.32443361,17.8395,-2.075,17.9597713,0.4695,-0.265,0.539124522,17.37,-1.81,17.46404879
28/03/2021 12:00,18.321,-1.3775,18.37271203,0.471,-0.2675,0.541661564,17.85,-1.11,17.8844793,18.431,-2.0775,18.54771596,0.471,-0.2675,0.541661564,17.96,-1.81,18.05097504
28/03/2021 12:30,18.748,-1.2585,18.79019229,0.468,-0.2685,0.539551897,18.28,-0.99,18.30678836,18.848,-2.0785,18.962259,0.468,-0.2685,0.539551897,18.38,-1.81,18.4689063
28/03/2021 13:00,19.1025,-1.189,19.13946779,0.4725,-0.269,0.543706952,18.63,-0.92,18.65270222,19.2725,-1.939,19.36979549,0.4725,-0.269,0.543706952,18.8,-1.67,18.87402713
28/03/2021 13:30,19.439,-1.2205,19.47727756,0.479,-0.2705,0.550101127,18.96,-0.95,18.98378519,19.049,-1.9305,19.14657231,0.479,-0.2705,0.550101127,18.57,-1.66,18.64404731
28/03/2021 14:00,19.4395,-1.2265,19.47815347,0.4795,-0.2765,0.553509259,18.96,-0.95,18.98378519,19.0495,-1.9365,19.14767564,0.4795,-0.2765,0.553509259,18.57,-1.66,18.64404731
28/03/2021 14:30,19.0905,-1.2235,19.12966655,0.4805,-0.2735,0.552885612,18.61,-0.95,18.63423194,19.1805,-2.0135,19.28589543,0.4805,-0.2735,0.552885612,18.7,-1.74,18.78077741
28/03/2021 15:00,18.807,-1.2835,18.85074591,0.477,-0.2735,0.54984657,18.33,-1.01,18.35780488,18.907,-2.0135,19.01391152,0.477,-0.2735,0.54984657,18.43,-1.74,18.5119556
28/03/2021 15:30,18.892,-1.4045,18.94413588,0.452,-0.2545,0.518723674,18.44,-1.15,18.47582474,18.362,-1.9945,18.47000472,0.452,-0.2545,0.518723674,17.91,-1.74,17.99432411
28/03/2021 16:00,18.6695,-1.3855,18.72083974,0.3195,-0.1355,0.347045386,18.35,-1.25,18.39252566,18.0195,-1.8755,18.11683969,0.3195,-0.1355,0.347045386,17.7,-1.74,17.78531979
28/03/2021 16:30,18.367,-1.3175,18.41419277,0.317,-0.1375,0.345536178,18.05,-1.18,18.08852951,18.207,-1.8775,18.30354761,0.317,-0.1375,0.345536178,17.89,-1.74,17.97441793
28/03/2021 17:00,18.272,-1.2075,18.31185518,0.322,-0.1375,0.350128905,17.95,-1.07,17.98186308,18.472,-1.9375,18.57333277,0.322,-0.1375,0.350128905,18.15,-1.8,18.2390378
28/03/2021 17:30,18.569,-2.8245,18.78258665,0.319,-0.1345,0.346195393,18.25,-2.69,18.44718407,18.639,0.1755,18.63982621,0.319,-0.1345,0.346195393,18.32,0.31,18.32262263
28/03/2021 18:00,18.6735,-4.204,19.1408782,0.3135,-0.144,0.344990217,18.36,-4.06,18.80354222,18.7835,1.756,18.86540241,0.3135,-0.144,0.344990217,18.47,1.9,18.56746886
28/03/2021 18:30,18.5635,-3.618,18.91278552,0.3035,-0.138,0.333401035,18.26,-3.48,18.58865245,18.9935,1.132,19.02720332,0.3035,-0.138,0.333401035,18.69,1.27,18.73309905
28/03/2021 19:00,18.8555,-1.1485,18.89044553,0.3055,-0.1385,0.33542883,18.55,-1.01,18.57747561,18.6955,-1.7185,18.77431657,0.3055,-0.1385,0.33542883,18.39,-1.58,18.45774905
28/03/2021 19:30,18.755,-1.0845,18.78632921,0.305,-0.1445,0.337498519,18.45,-0.94,18.47393028,18.955,-1.7245,19.03328467,0.305,-0.1445,0.337498519,18.65,-1.58,18.71680795
28/03/2021 20:00,18.9845,-1.0735,19.01482691,0.3045,-0.1335,0.332479323,18.68,-0.94,18.70363601,19.2045,-1.7135,19.28079102,0.3045,-0.1335,0.332479323,18.9,-1.58,18.96592734
28/03/2021 20:30,19.0455,-1.1875,19.08248481,0.3055,-0.1375,0.335017164,18.74,-1.05,18.76939264,19.2655,-1.8375,19.35292992,0.3055,-0.1375,0.335017164,18.96,-1.7,19.03606052
28/03/2021 21:00,18.7955,-1.3065,18.84085355,0.3055,-0.1365,0.33460798,18.49,-1.17,18.52698033,19.0355,-1.9665,19.13680701,0.3055,-0.1365,0.33460798,18.73,-1.83,18.81918702
28/03/2021 21:30,17.926,-1.5535,17.99318866,0.306,-0.1235,0.329982196,17.62,-1.43,17.67793257,18.126,-2.0735,18.24421218,0.306,-0.1235,0.329982196,17.82,-1.95,17.92637442
28/03/2021 22:00,17.5215,-1.632,17.59734032,0.4615,-0.272,0.535692309,17.06,-1.36,17.11412282,17.7015,-2.292,17.84926795,0.4615,-0.272,0.535692309,17.24,-2.02,17.35793767
28/03/2021 22:30,16.822,-1.7445,16.91221346,0.462,-0.2645,0.532357258,16.36,-1.48,16.42680736,16.952,-2.2845,17.10524026,0.462,-0.2645,0.532357258,16.49,-2.02,16.61326277
28/03/2021 23:00,16.15,-1.9445,16.2666401,0.46,-0.2745,0.535677375,15.69,-1.67,15.77862478,16.23,-2.2945,16.39138891,0.46,-0.2745,0.535677375,15.77,-2.02,15.89884587
28/03/2021 23:30,15.3,-2.2345,15.4623087,0.46,-0.2745,0.535677375,14.84,-1.96,14.96887437,15.34,-2.5145,15.54471969,0.46,-0.2745,0.535677375,14.88,-2.24,15.04765763
29/03/2021 00:00,14.4,-2.2945,14.58165732,0.46,-0.2745,0.535677375,13.94,-2.02,14.08559548,14.43,-2.5845,14.65962279,0.46,-0.2745,0.535677375,13.97,-2.31,14.15969632
29/03/2021 00:30,13.7715,-2.3765,13.97504792,0.4615,-0.2665,0.532920726,13.31,-2.11,13.47620867,13.8915,-2.5765,14.1284155,0.4615,-0.2665,0.532920726,13.43,-2.31,13.62721542
29/03/2021 01:00,13.3405,-2.581,13.58788068,0.4605,-0.271,0.53432317,12.88,-2.31,13.08550725,13.4605,-2.831,13.75498532,0.4605,-0.271,0.53432317,13,-2.56,13.24966415
29/03/2021 01:30,13.3185,-2.455,13.54287515,0.4385,-0.265,0.512354614,12.88,-2.19,13.06485744,13.3185,-2.715,13.59241212,0.4385,-0.265,0.512354614,12.88,-2.45,13.11094581
29/03/2021 02:00,13.466,-2.458,13.6884959,0.446,-0.268,0.52032682,13.02,-2.19,13.20289741,13.476,-2.718,13.74736702,0.446,-0.268,0.52032682,13.03,-2.45,13.25833323
29/03/2021 02:30,13.6475,-2.466,13.86850433,0.4575,-0.276,0.53430539,13.19,-2.19,13.37057216,13.6675,-2.786,13.94856094,0.4575,-0.276,0.53430539,13.21,-2.51,13.44634523
29/03/2021 03:00,13.636,-2.4645,13.85692088,0.446,-0.2745,0.523704354,13.19,-2.19,13.37057216,13.656,-2.7845,13.93699308,0.446,-0.2745,0.523704354,13.21,-2.51,13.44634523
29/03/2021 03:30,13.4635,-2.5385,13.70072314,0.4535,-0.2785,0.532188406,13.01,-2.26,13.20483624,13.4435,-2.8485,13.74196654,0.4535,-0.2785,0.532188406,12.99,-2.57,13.24178991
29/03/2021 04:00,13.471,-2.461,13.69395348,0.461,-0.281,0.53989073,13.01,-2.18,13.19137976,13.451,-2.751,13.7294356,0.461,-0.281,0.53989073,12.99,-2.47,13.22274555
29/03/2021 04:30,13.2045,-2.465,13.43261126,0.4645,-0.285,0.544963531,12.74,-2.18,12.92516924,13.1645,-2.825,13.46420013,0.4645,-0.285,0.544963531,12.7,-2.54,12.95150956
29/03/2021 05:00,13.087,-2.515,13.32646968,0.457,-0.285,0.538585184,12.63,-2.23,12.82535769,13.017,-3.045,13.36840731,0.457,-0.285,0.538585184,12.56,-2.76,12.8596734
29/03/2021 05:30,12.9035,-2.513,13.14593022,0.4535,-0.283,0.53455706,12.45,-2.23,12.6481382,12.8235,-3.043,13.1796055,0.4535,-0.283,0.53455706,12.37,-2.76,12.67416664
29/03/2021 06:00,12.9685,-2.6205,13.23060892,0.4585,-0.2905,0.542782185,12.51,-2.33,12.72513261,12.8885,-3.1405,13.2656011,0.4585,-0.2905,0.542782185,12.43,-2.85,12.75254484
29/03/2021 06:30,13.218,-2.4575,13.4445093,0.448,-0.2875,0.532315931,12.77,-2.17,12.95306141,13.128,-3.0175,13.47032629,0.448,-0.2875,0.532315931,12.68,-2.73,12.97055512
29/03/2021 07:00,13.9095,-2.1545,14.07537071,0.4595,-0.2745,0.535248073,13.45,-1.88,13.58075477,13.8995,-2.7145,14.16208355,0.4595,-0.2745,0.535248073,13.44,-2.44,13.65969253
29/03/2021 07:30,15.0775,-1.6205,15.16433403,0.4575,-0.2805,0.536643737,14.62,-1.34,14.6812806,15.1175,-2.0605,15.25727585,0.4575,-0.2805,0.536643737,14.66,-1.78,14.76766739
29/03/2021 08:00,16.3535,-1.3675,16.41057642,0.4535,-0.2775,0.531665778,15.9,-1.09,15.93731784,15.7935,-1.8375,15.90003297,0.4535,-0.2775,0.531665778,15.34,-1.56,15.419118
29/03/2021 08:30,17.186,-1.036,17.21719757,0.446,-0.276,0.524492135,16.74,-0.76,16.75724321,16.776,-1.496,16.84257083,0.446,-0.276,0.524492135,16.33,-1.22,16.37550915
29/03/2021 09:00,18.324,-0.9195,18.34705579,0.414,-0.2395,0.478284696,17.91,-0.68,17.92290434,17.964,-1.2195,18.00534577,0.414,-0.2395,0.478284696,17.55,-0.98,17.57734053
29/03/2021 09:30,19.237,-3.3705,19.53003941,0.407,-0.2305,0.467738442,18.83,-3.14,19.09001048,19.137,0.6395,19.14768209,0.407,-0.2305,0.467738442,18.73,0.87,18.75019467
29/03/2021 10:00,19.753,-3.4495,20.05193405,0.363,-0.2095,0.419117227,19.39,-3.24,19.65883262,20.063,2.8305,20.26168056,0.363,-0.2095,0.419117227,19.7,3.04,19.93317837
29/03/2021 10:30,24.599,-3.153,24.80024617,0.369,-0.223,0.431149626,24.23,-2.93,24.40651143,25.289,3.027,25.46951609,0.369,-0.223,0.431149626,24.92,3.25,25.1310346
29/03/2021 11:00,25.1895,-4.4215,25.57460796,0.3895,-0.2115,0.443218343,24.8,-4.21,25.15480272,44.8095,0.8085,44.81679331,0.3895,-0.2115,0.443218343,44.42,1.02,44.4317094
29/03/2021 11:30,0.344,-0.1905,0.393225444,0.344,-0.1905,0.393225444,0,0,0,51.694,0.4695,51.69613202,0.344,-0.1905,0.393225444,51.35,0.66,51.3542413
29/03/2021 12:00,0.363,-0.194,0.411588387,0.363,-0.194,0.411588387,0,0,0,52.953,1.036,52.96313345,0.363,-0.194,0.411588387,52.59,1.23,52.60438195
29/03/2021 12:30,0.305,-0.164,0.346296116,0.305,-0.164,0.346296116,0,0,0,52.695,1.176,52.70812083,0.305,-0.164,0.346296116,52.39,1.34,52.40713406
29/03/2021 13:00,0.3905,-0.2115,0.444097399,0.3905,-0.2115,0.444097399,0,0,0,53.6705,1.0585,53.68093696,0.3905,-0.2115,0.444097399,53.28,1.27,53.29513392
29/03/2021 13:30,0.382,-0.2155,0.438593491,0.382,-0.2155,0.438593491,0,0,0,53.332,1.2245,53.34605538,0.382,-0.2155,0.438593491,52.95,1.44,52.96957712
29/03/2021 14:00,0.376,-0.2195,0.435380581,0.376,-0.2195,0.435380581,0,0,0,51.866,-0.4295,51.8677783,0.376,-0.2195,0.435380581,51.49,-0.21,51.49042824
29/03/2021 14:30,0.338,-0.202,0.393761349,0.338,-0.202,0.393761349,0,0,0,51.348,0.648,51.35208864,0.338,-0.202,0.393761349,51.01,0.85,51.01708145
29/03/2021 15:00,0.299,-0.1455,0.332522556,0.299,-0.1455,0.332522556,0,0,0,50.699,0.1745,50.6993003,0.299,-0.1455,0.332522556,50.4,0.32,50.40101586
29/03/2021 15:30,0.2845,-0.1195,0.308578191,0.2845,-0.1195,0.308578191,0,0,0,50.9945,0.2005,50.99489416,0.2845,-0.1195,0.308578191,50.71,0.32,50.71100965
29/03/2021 16:00,0.2855,-0.1235,0.311066713,0.2855,-0.1235,0.311066713,0,0,0,50.9955,-0.6335,50.99943473,0.2855,-0.1235,0.311066713,50.71,-0.51,50.71256452
29/03/2021 16:30,0.286,-0.1285,0.313541465,0.286,-0.1285,0.313541465,0,0,0,50.516,-1.0185,50.52626642,0.286,-0.1285,0.313541465,50.23,-0.89,50.23788411
29/03/2021 17:00,0.287,-0.131,0.315483756,0.287,-0.131,0.315483756,0,0,0,49.987,-1.591,50.01231298,0.287,-0.131,0.315483756,49.7,-1.46,49.72144004
29/03/2021 17:30,0.2875,-0.122,0.312314345,0.2875,-0.122,0.312314345,0,0,0,49.6975,-2.482,49.75943961,0.2875,-0.122,0.312314345,49.41,-2.36,49.46632895
29/03/2021 18:00,0.289,-0.1075,0.308345991,0.289,-0.1075,0.308345991,0,0,0,50.449,-2.4675,50.50930763,0.289,-0.1075,0.308345991,50.16,-2.36,50.21548765
29/03/2021 18:30,0.287,-0.1155,0.309369116,0.287,-0.1155,0.309369116,0,0,0,50.447,-2.6255,50.5152755,0.287,-0.1155,0.309369116,50.16,-2.51,50.22276078
29/03/2021 19:00,0.288,-0.1205,0.312192649,0.288,-0.1205,0.312192649,0,0,0,50.808,-2.4505,50.86706021,0.288,-0.1205,0.312192649,50.52,-2.33,50.57370166
29/03/2021 19:30,0.285,-0.1245,0.311006833,0.285,-0.1245,0.311006833,0,0,0,50.265,-2.5445,50.32936226,0.285,-0.1245,0.311006833,49.98,-2.42,50.03855314
29/03/2021 20:00,0.285,-0.1175,0.30827139,0.285,-0.1175,0.30827139,0,0,0,49.335,-2.4375,49.39517822,0.285,-0.1175,0.30827139,49.05,-2.32,49.10483581
29/03/2021 20:30,0.2865,-0.1175,0.309658683,0.2865,-0.1175,0.309658683,0,0,0,49.6665,-2.5575,49.73230367,0.2865,-0.1175,0.309658683,49.38,-2.44,49.44024676
29/03/2021 21:00,0.287,-0.1235,0.312443995,0.287,-0.1235,0.312443995,0,0,0,49.787,-2.8335,49.86756552,0.287,-0.1235,0.312443995,49.5,-2.71,49.57412732
29/03/2021 21:30,0.286,-0.128,0.313336879,0.286,-0.128,0.313336879,0,0,0,48.416,-3.308,48.52887718,0.286,-0.128,0.313336879,48.13,-3.18,48.23493858
29/03/2021 22:00,0.287,-0.127,0.31384391,0.287,-0.127,0.31384391,0,0,0,46.637,-3.677,46.78172825,0.287,-0.127,0.31384391,46.35,-3.55,46.4857505
29/03/2021 22:30,0.285,-0.1185,0.308653932,0.285,-0.1185,0.308653932,0,0,0,44.015,-4.4985,44.24428468,0.285,-0.1185,0.308653932,43.73,-4.38,43.94880317
29/03/2021 23:00,0.284,-0.124,0.309890303,0.284,-0.124,0.309890303,0,0,0,41.754,-4.734,42.02150963,0.284,-0.124,0.309890303,41.47,-4.61,41.72544787
29/03/2021 23:30,0.284,-0.1275,0.311307324,0.284,-0.1275,0.311307324,0,0,0,37.364,-5.1275,37.71418503,0.284,-0.1275,0.311307324,37.08,-5,37.41559033
30/03/2021 00:00,0.284,-0.1335,0.313812444,0.284,-0.1335,0.313812444,0,0,0,37.364,-5.1335,37.71500124,0.284,-0.1335,0.313812444,37.08,-5,37.41559033
31/03/2021 00:30,0.2965,-0.135,0.325787124,0.2965,-0.135,0.325787124,0,0,0,-32.0335,5.105,32.43772722,0.2965,-0.135,0.325787124,-32.33,5.24,32.75189308
31/03/2021 01:00,0.2845,-0.119,0.308384906,0.2845,-0.119,0.308384906,0,0,0,-31.1855,5.521,31.67044129,0.2845,-0.119,0.308384906,-31.47,5.64,31.97140128
31/03/2021 01:30,0.2845,-0.1195,0.308578191,0.2845,-0.1195,0.308578191,0,0,0,-30.2455,5.6505,30.76878971,0.2845,-0.1195,0.308578191,-30.53,5.77,31.07046508
31/03/2021 02:00,0.2845,-0.1135,0.306304587,0.2845,-0.1135,0.306304587,0,0,0,-30.0755,5.8165,30.63278264,0.2845,-0.1135,0.306304587,-30.36,5.93,30.93371138
31/03/2021 02:30,0.284,-0.1185,0.307730808,0.284,-0.1185,0.307730808,0,0,0,-31.006,5.7515,31.53492965,0.284,-0.1185,0.307730808,-31.29,5.87,31.83584458
31/03/2021 03:00,0.2845,-0.119,0.308384906,0.2845,-0.119,0.308384906,0,0,0,-30.5355,6.031,31.12538709,0.2845,-0.119,0.308384906,-30.82,6.15,31.42761365
31/03/2021 03:30,0.284,-0.12,0.308311531,0.284,-0.12,0.308311531,0,0,0,-29.936,6.03,30.53727224,0.284,-0.12,0.308311531,-30.22,6.15,30.83943741
31/03/2021 04:00,0.2845,-0.121,0.309162174,0.2845,-0.121,0.309162174,0,0,0,-29.6255,5.909,30.20904718,0.2845,-0.121,0.309162174,-29.91,6.03,30.51178461
31/03/2021 04:30,0.284,-0.123,0.309491518,0.284,-0.123,0.309491518,0,0,0,-29.196,6.137,29.8340273,0.284,-0.123,0.309491518,-29.48,6.26,30.13731906
31/03/2021 05:00,0.284,-0.123,0.309491518,0.284,-0.123,0.309491518,0,0,0,-28.956,6.227,29.61799225,0.284,-0.123,0.309491518,-29.24,6.35,29.9215658
31/03/2021 05:30,0.284,-0.12,0.308311531,0.284,-0.12,0.308311531,0,0,0,-28.516,6.31,29.20579319,0.284,-0.12,0.308311531,-28.8,6.43,29.50906471
31/03/2021 06:00,0.284,-0.1185,0.307730808,0.284,-0.1185,0.307730808,0,0,0,-28.986,6.1615,29.63363424,0.284,-0.1185,0.307730808,-29.27,6.28,29.93612032
31/03/2021 06:30,0.2845,-0.125,0.310749497,0.2845,-0.125,0.310749497,0,0,0,-29.9655,5.885,30.53791766,0.2845,-0.125,0.310749497,-30.25,6.01,30.84124835
31/03/2021 07:00,0.285,-0.1315,0.313874577,0.285,-0.1315,0.313874577,0,0,0,-32.265,4.8085,32.62134113,0.285,-0.1315,0.313874577,-32.55,4.94,32.92272923
31/03/2021 07:30,0.277,-0.1395,0.310143918,0.277,-0.1395,0.310143918,0,0,0,-34.663,3.7105,34.86102952,0.277,-0.1395,0.310143918,-34.94,3.85,35.15147365
31/03/2021 08:00,0.236,-0.1365,0.272632078,0.236,-0.1365,0.272632078,0,0,0,-37.244,3.1335,37.37558506,0.236,-0.1365,0.272632078,-37.48,3.27,37.62237765
31/03/2021 08:30,0.2365,-0.1325,0.271087624,0.2365,-0.1325,0.271087624,0,0,0,-39.8435,2.4575,39.91921591,0.2365,-0.1325,0.271087624,-40.08,2.59,40.1635967
31/03/2021 09:00,0.236,-0.1265,0.267765289,0.236,-0.1265,0.267765289,0,0,0,-42.524,1.8235,42.5630794,0.236,-0.1265,0.267765289,-42.76,1.95,42.80444019
31/03/2021 09:30,0.236,-0.1285,0.268715928,0.236,-0.1285,0.268715928,0,0,0,-43.974,1.5315,44.000661,0.236,-0.1285,0.268715928,-44.21,1.66,44.24115392
31/03/2021 10:00,0.237,-0.1315,0.271037359,0.237,-0.1315,0.271037359,0,0,0,-45.543,1.0485,45.55506779,0.237,-0.1315,0.271037359,-45.78,1.18,45.79520499
31/03/2021 10:30,0.157,-0.1365,0.208041462,0.157,-0.1365,0.208041462,0,0,0,-44.793,1.0435,44.80515307,0.157,-0.1365,0.208041462,-44.95,1.18,44.96548565
31/03/2021 11:00,0.2255,-0.1325,0.261546363,0.2255,-0.1325,0.261546363,0,0,0,-44.7245,1.6575,44.75520312,0.2255,-0.1325,0.261546363,-44.95,1.79,44.98562659
31/03/2021 11:30,0.285,-0.1335,0.314717731,0.285,-0.1335,0.314717731,0,0,0,-45.145,1.3965,45.16659426,0.285,-0.1335,0.314717731,-45.43,1.53,45.45575651
31/03/2021 12:00,0.2905,-0.1275,0.317248325,0.2905,-0.1275,0.317248325,0,0,0,-45.2595,1.1125,45.27317082,0.2905,-0.1275,0.317248325,-45.55,1.24,45.56687503
31/03/2021 12:30,0.288,-0.1315,0.31660109,0.288,-0.1315,0.31660109,0,0,0,-45.112,0.9385,45.12176112,0.288,-0.1315,0.31660109,-45.4,1.07,45.41260728
31/03/2021 13:00,0.297,-0.1325,0.325215698,0.297,-0.1325,0.325215698,0,0,0,-45.103,0.9375,45.11274227,0.297,-0.1325,0.325215698,-45.4,1.07,45.41260728
31/03/2021 13:30,0.2995,-0.14,0.330605883,0.2995,-0.14,0.330605883,0,0,0,-44.7705,0.99,44.78144449,0.2995,-0.14,0.330605883,-45.07,1.13,45.08416352
31/03/2021 14:00,0.299,-0.144,0.33186895,0.299,-0.144,0.33186895,0,0,0,-43.271,1.236,43.28864905,0.299,-0.144,0.33186895,-43.57,1.38,43.59184901
31/03/2021 14:30,0.299,-0.1415,0.330791853,0.299,-0.1415,0.330791853,0,0,0,-42.191,1.4785,42.2168976,0.299,-0.1415,0.330791853,-42.49,1.62,42.52087135
31/03/2021 15:00,0.2955,-0.1305,0.32303328,0.2955,-0.1305,0.32303328,0,0,0,-41.8645,1.4295,41.88889865,0.2955,-0.1305,0.32303328,-42.16,1.56,42.18885161
31/03/2021 15:30,0.297,-0.117,0.319214661,0.297,-0.117,0.319214661,0,0,0,-41.283,1.563,41.31257748,0.297,-0.117,0.319214661,-41.58,1.68,41.61392555
31/03/2021 16:00,0.2915,-0.1165,0.313917983,0.2915,-0.1165,0.313917983,0,0,0,-40.8785,1.7035,40.91397896,0.2915,-0.1165,0.313917983,-41.17,1.82,41.21020869
31/03/2021 16:30,0.2875,-0.1175,0.310584127,0.2875,-0.1175,0.310584127,0,0,0,-41.1225,1.9325,41.16788266,0.2875,-0.1175,0.310584127,-41.41,2.05,41.46071152
31/03/2021 17:00,0.289,-0.129,0.316483807,0.289,-0.129,0.316483807,0,0,0,-42.081,2.281,42.14277544,0.289,-0.129,0.316483807,-42.37,2.41,42.43848489
31/03/2021 17:30,0.2905,-0.133,0.319498435,0.2905,-0.133,0.319498435,0,0,0,-42.7595,3.007,42.86510106,0.2905,-0.133,0.319498435,-43.05,3.14,43.16436146
31/03/2021 18:00,0.29,-0.1225,0.314811452,0.29,-0.1225,0.314811452,0,0,0,-42.76,3.0175,42.86633768,0.29,-0.1225,0.314811452,-43.05,3.14,43.16436146
31/03/2021 18:30,0.2875,-0.1205,0.311731455,0.2875,-0.1205,0.311731455,0,0,0,-43.4325,3.2595,43.55463691,0.2875,-0.1205,0.311731455,-43.72,3.38,43.85045952
31/03/2021 19:00,0.287,-0.12,0.311077161,0.287,-0.12,0.311077161,0,0,0,-44.123,3.26,44.24326761,0.287,-0.12,0.311077161,-44.41,3.38,44.53843845
31/03/2021 19:30,0.2855,-0.122,0.310474234,0.2855,-0.122,0.310474234,0,0,0,-43.6545,3.448,43.79045643,0.2855,-0.122,0.310474234,-43.94,3.57,44.08478763
31/03/2021 20:00,0.2865,-0.118,0.309848753,0.2865,-0.118,0.309848753,0,0,0,-43.7335,3.452,43.86952617,0.2865,-0.118,0.309848753,-44.02,3.57,44.16452536
31/03/2021 20:30,0.286,-0.1205,0.310348594,0.286,-0.1205,0.310348594,0,0,0,-44.514,3.3995,44.64361988,0.286,-0.1205,0.310348594,-44.8,3.52,44.93807294
31/03/2021 21:00,0.286,-0.1135,0.30769831,0.286,-0.1135,0.30769831,0,0,0,-45.414,3.5765,45.55461281,0.286,-0.1135,0.30769831,-45.7,3.69,45.84873063
31/03/2021 21:30,0.286,-0.121,0.310543073,0.286,-0.121,0.310543073,0,0,0,-44.224,3.839,44.39031535,0.286,-0.121,0.310543073,-44.51,3.96,44.68581095
31/03/2021 22:00,0.2905,-0.139,0.322042311,0.2905,-0.139,0.322042311,0,0,0,-42.5495,4.181,42.75442329,0.2905,-0.139,0.322042311,-42.84,4.32,43.0572642
31/03/2021 22:30,0.284,-0.1265,0.310899099,0.284,-0.1265,0.310899099,0,0,0,-38.406,4.7635,38.70028124,0.284,-0.1265,0.310899099,-38.69,4.89,38.99779737
31/03/2021 23:00,0.284,-0.1175,0.307347116,0.284,-0.1175,0.307347116,0,0,0,-38.406,4.7725,38.70139006,0.284,-0.1175,0.307347116,-38.69,4.89,38.99779737
31/03/2021 23:30,0.2845,-0.116,0.307239727,0.2845,-0.116,0.307239727,0,0,0,-36.0955,4.864,36.42174647,0.2845,-0.116,0.307239727,-36.38,4.98,36.71927015
01/04/2021 00:00,0.284,-0.115,0.306400065,0.284,-0.115,0.306400065,0,0,0,-33.806,5.105,34.18927699,0.284,-0.115,0.306400065,-34.09,5.22,34.48733826
